Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,1,7,15,26.5,3.5,0.9,8.15,3.5,0.0,0.0
2018,1,1,7,30,53.0,7.0,0.9,8.6,7.0,20.45,0.0
2018,1,1,7,45,191.5,18.5,0.85,9.05,33.0,86.35,0.0
2018,1,1,8,0,330.0,30.0,0.8,9.5,59.0,163.75,109.74
2018,1,1,8,15,437.5,36.0,0.9,10.05,96.5,224.3,172.21
2018,1,1,8,30,545.0,42.0,1.0,10.6,134.0,292.25,231.85
2018,1,1,8,45,591.0,48.0,1.1,11.1,171.0,339.02,273.61
2018,1,1,9,0,637.0,54.0,1.2,11.6,208.0,387.46,315.5
2018,1,1,9,15,636.0,61.5,1.2,12.15,236.5,414.57,338.81
2018,1,1,9,30,635.0,69.0,1.2,12.7,265.0,439.71,359.55
2018,1,1,9,45,670.5,72.0,1.25,13.25,299.0,478.23,390.25
2018,1,1,10,0,706.0,75.0,1.3,13.8,333.0,516.19,419.61
2018,1,1,10,15,653.0,91.0,1.3,14.3,343.5,514.51,416.99
2018,1,1,10,30,600.0,107.0,1.3,14.8,354.0,508.28,410.9
2018,1,1,10,45,564.0,122.0,1.3,15.3,363.5,507.78,409.13
2018,1,1,11,0,528.0,137.0,1.3,15.8,373.0,501.72,403.01
2018,1,1,11,15,525.0,142.5,1.3,16.15,383.5,507.04,406.2
2018,1,1,11,30,522.0,148.0,1.3,16.5,394.0,510.41,407.73
2018,1,1,11,45,538.5,146.0,1.25,16.85,403.0,516.12,411.09
2018,1,1,12,0,555.0,144.0,1.2,17.2,412.0,519.78,412.8
2018,1,1,12,15,581.5,136.5,1.15,17.4,417.0,524.49,415.58
2018,1,1,12,30,608.0,129.0,1.1,17.6,422.0,523.82,414.28
2018,1,1,12,45,619.0,123.5,1.05,17.85,417.5,513.09,405.16
2018,1,1,13,0,630.0,118.0,1.0,18.1,413.0,499.88,394.12
2018,1,1,13,15,621.0,116.0,1.0,18.2,399.0,476.75,375.82
2018,1,1,13,30,612.0,114.0,1.0,18.3,385.0,452.1,356.14
2018,1,1,13,45,601.0,110.0,0.95,18.4,365.5,423.02,332.53
2018,1,1,14,0,590.0,106.0,0.9,18.5,346.0,392.9,307.71
2018,1,1,14,15,612.0,93.5,0.85,18.25,327.0,367.45,286.25
2018,1,1,14,30,634.0,81.0,0.8,18.0,308.0,338.88,261.46
2018,1,1,14,45,649.0,71.0,0.75,17.8,284.0,307.26,233.31
2018,1,1,15,0,664.0,61.0,0.7,17.6,260.0,273.04,202.12
2018,1,1,15,15,629.5,56.5,0.7,17.6,225.0,228.59,163.26
2018,1,1,15,30,595.0,52.0,0.7,17.6,190.0,186.11,125.99
2018,1,1,15,45,532.5,47.0,0.75,16.4,153.0,140.49,88.5
2018,1,1,16,0,470.0,42.0,0.8,15.2,116.0,100.18,56.99
2018,1,1,16,15,343.0,34.5,0.85,14.75,80.0,58.23,29.11
2018,1,1,16,30,216.0,27.0,0.9,14.3,44.0,28.1,9.67
2018,1,1,16,45,134.0,16.0,0.95,13.9,24.5,15.73,0.0
2018,1,1,17,0,52.0,5.0,1.0,13.5,5.0,4.91,0.0
2018,1,1,17,15,26.0,2.5,1.05,13.25,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,2,7,15,19.5,3.5,1.9,9.05,3.5,0.0,0.0
2018,1,2,7,30,39.0,7.0,2.0,9.4,7.0,16.85,0.0
2018,1,2,7,45,100.5,19.5,2.05,9.7,26.5,60.47,0.0
2018,1,2,8,0,162.0,32.0,2.1,10.0,46.0,109.62,72.96
2018,1,2,8,15,195.0,45.0,2.15,10.4,71.0,142.19,109.53
2018,1,2,8,30,228.0,58.0,2.2,10.8,96.0,177.41,141.97
2018,1,2,8,45,253.0,72.0,2.3,11.2,124.5,212.25,173.26
2018,1,2,9,0,278.0,86.0,2.4,11.6,153.0,240.81,198.77
2018,1,2,9,15,334.5,94.0,2.35,12.0,188.0,294.0,243.85
2018,1,2,9,30,391.0,102.0,2.3,12.4,223.0,342.21,284.01
2018,1,2,9,45,367.5,117.5,2.25,12.85,241.0,355.31,294.25
2018,1,2,10,0,344.0,133.0,2.2,13.3,259.0,358.07,295.95
2018,1,2,10,15,284.0,151.5,2.2,13.65,260.5,348.01,286.63
2018,1,2,10,30,224.0,170.0,2.2,14.0,262.0,334.82,274.56
2018,1,2,10,45,173.5,181.0,2.15,14.4,254.5,308.98,252.43
2018,1,2,11,0,123.0,192.0,2.1,14.8,247.0,289.04,234.87
2018,1,2,11,15,173.0,197.5,2.1,15.05,277.5,326.71,265.53
2018,1,2,11,30,223.0,203.0,2.1,15.3,308.0,364.07,295.31
2018,1,2,11,45,214.0,206.5,2.05,15.6,308.5,360.29,291.32
2018,1,2,12,0,205.0,210.0,2.0,15.9,309.0,355.87,287.05
2018,1,2,12,15,211.0,210.0,1.95,16.05,312.0,356.45,287.18
2018,1,2,12,30,217.0,210.0,1.9,16.2,315.0,356.24,286.64
2018,1,2,12,45,176.0,207.5,1.9,16.3,291.5,324.25,260.62
2018,1,2,13,0,135.0,205.0,1.9,16.4,268.0,293.23,235.43
2018,1,2,13,15,75.5,172.5,1.85,16.4,207.5,216.62,173.69
2018,1,2,13,30,16.0,140.0,1.8,16.4,147.0,145.79,115.75
2018,1,2,13,45,8.5,124.5,1.8,16.35,128.0,125.89,99.62
2018,1,2,14,0,1.0,109.0,1.8,16.3,109.0,106.59,83.79
2018,1,2,14,15,1.0,111.0,1.7,16.05,111.0,108.55,85.62
2018,1,2,14,30,1.0,113.0,1.6,15.8,113.0,110.48,87.39
2018,1,2,14,45,0.5,95.0,1.45,15.6,95.0,92.42,72.47
2018,1,2,15,0,0.0,77.0,1.3,15.4,77.0,74.56,57.61
2018,1,2,15,15,0.0,70.0,1.3,15.4,70.0,67.72,51.82
2018,1,2,15,30,0.0,63.0,1.3,15.4,63.0,60.87,45.91
2018,1,2,15,45,22.0,52.0,1.15,14.1,55.5,54.32,39.42
2018,1,2,16,0,44.0,41.0,1.0,12.8,48.0,45.33,30.59
2018,1,2,16,15,32.5,31.0,1.05,12.4,35.5,32.14,19.56
2018,1,2,16,30,21.0,21.0,1.1,12.0,23.0,20.7,8.1
2018,1,2,16,45,24.0,12.0,1.15,11.55,13.0,11.8,0.0
2018,1,2,17,0,27.0,3.0,1.2,11.1,3.0,2.95,0.0
2018,1,2,17,15,13.5,1.5,1.25,11.1,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,3,7,15,6.5,1.5,1.85,8.55,1.5,0.0,0.0
2018,1,3,7,30,13.0,3.0,1.8,8.7,3.0,6.27,0.0
2018,1,3,7,45,6.5,6.0,1.8,8.9,6.0,8.27,0.0
2018,1,3,8,0,0.0,9.0,1.8,9.1,9.0,8.67,0.84
2018,1,3,8,15,0.0,12.0,1.75,9.35,12.0,11.57,4.05
2018,1,3,8,30,0.0,15.0,1.7,9.6,15.0,14.46,6.75
2018,1,3,8,45,0.0,18.5,1.65,9.85,18.5,17.84,9.79
2018,1,3,9,0,0.0,22.0,1.6,10.1,22.0,21.22,12.8
2018,1,3,9,15,0.0,41.5,1.6,10.3,41.5,40.07,29.17
2018,1,3,9,30,0.0,61.0,1.6,10.5,61.0,58.95,45.43
2018,1,3,9,45,1.5,77.0,1.6,10.7,77.5,75.98,59.98
2018,1,3,10,0,3.0,93.0,1.6,10.9,94.0,93.26,74.59
2018,1,3,10,15,2.0,80.0,1.7,11.05,80.5,78.88,62.2
2018,1,3,10,30,1.0,67.0,1.8,11.2,67.0,65.39,50.6
2018,1,3,10,45,0.5,67.0,1.9,11.35,67.0,65.08,50.24
2018,1,3,11,0,0.0,67.0,2.0,11.5,67.0,64.77,49.87
2018,1,3,11,15,0.0,75.0,2.1,11.55,75.0,72.52,56.39
2018,1,3,11,30,0.0,83.0,2.2,11.6,83.0,80.28,62.89
2018,1,3,11,45,0.0,57.5,2.3,11.7,57.5,55.57,41.89
2018,1,3,12,0,0.0,32.0,2.4,11.8,32.0,30.9,20.85
2018,1,3,12,15,0.0,39.0,2.45,11.85,39.0,37.67,26.64
2018,1,3,12,30,0.0,46.0,2.5,11.9,46.0,44.44,32.4
2018,1,3,12,45,0.0,48.5,2.55,11.9,48.5,46.86,34.47
2018,1,3,13,0,0.0,51.0,2.6,11.9,51.0,49.28,36.55
2018,1,3,13,15,0.0,50.5,2.65,11.9,50.5,48.79,36.17
2018,1,3,13,30,0.0,50.0,2.7,11.9,50.0,48.31,35.79
2018,1,3,13,45,0.0,42.0,2.7,11.9,42.0,40.57,29.22
2018,1,3,14,0,0.0,34.0,2.7,11.9,34.0,32.83,22.63
2018,1,3,14,15,0.0,34.5,2.65,11.9,34.5,33.31,23.08
2018,1,3,14,30,0.0,35.0,2.6,11.9,35.0,33.79,23.53
2018,1,3,14,45,0.0,44.5,2.55,11.9,44.5,42.98,31.45
2018,1,3,15,0,0.0,54.0,2.5,11.9,54.0,52.17,39.35
2018,1,3,15,15,0.0,51.5,2.5,11.9,51.5,49.75,37.23
2018,1,3,15,30,0.0,49.0,2.5,11.9,49.0,47.34,35.05
2018,1,3,15,45,0.0,40.0,2.05,11.5,40.0,38.63,27.44
2018,1,3,16,0,0.0,31.0,1.6,11.1,31.0,29.93,19.77
2018,1,3,16,15,0.0,23.0,1.55,11.05,23.0,22.2,12.75
2018,1,3,16,30,0.0,15.0,1.5,11.0,15.0,14.47,4.54
2018,1,3,16,45,3.5,8.5,1.5,10.95,8.5,8.36,0.0
2018,1,3,17,0,7.0,2.0,1.5,10.9,2.0,1.97,0.0
2018,1,3,17,15,3.5,1.0,1.5,10.9,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,4,7,15,6.5,2.0,1.7,10.85,2.0,0.0,0.0
2018,1,4,7,30,13.0,4.0,1.8,11.1,4.0,7.25,0.0
2018,1,4,7,45,6.5,11.0,1.85,11.35,11.0,12.62,0.0
2018,1,4,8,0,0.0,18.0,1.9,11.6,18.0,17.37,7.22
2018,1,4,8,15,0.0,25.0,1.9,11.8,25.0,24.13,14.4
2018,1,4,8,30,0.0,32.0,1.9,12.0,32.0,30.89,20.56
2018,1,4,8,45,15.5,54.0,1.85,12.2,58.0,62.98,48.15
2018,1,4,9,0,31.0,76.0,1.8,12.4,84.0,95.62,76.22
2018,1,4,9,15,45.5,88.5,1.75,12.8,102.0,117.05,94.6
2018,1,4,9,30,60.0,101.0,1.7,13.2,120.0,139.2,113.38
2018,1,4,9,45,63.5,108.0,1.7,13.55,130.0,149.26,121.74
2018,1,4,10,0,67.0,115.0,1.7,13.9,140.0,159.43,130.08
2018,1,4,10,15,87.5,145.0,1.8,14.45,180.0,206.37,168.63
2018,1,4,10,30,108.0,175.0,1.9,15.0,220.0,261.07,212.58
2018,1,4,10,45,78.5,169.5,1.95,15.55,203.0,228.31,184.91
2018,1,4,11,0,49.0,164.0,2.0,16.1,186.0,202.44,162.96
2018,1,4,11,15,79.5,172.0,2.1,16.45,209.0,230.44,186.03
2018,1,4,11,30,110.0,180.0,2.2,16.8,232.0,265.16,214.03
2018,1,4,11,45,91.5,183.5,2.3,17.2,227.5,249.11,200.32
2018,1,4,12,0,73.0,187.0,2.4,17.6,223.0,239.76,192.1
2018,1,4,12,15,50.5,179.5,2.45,17.8,204.5,215.96,172.42
2018,1,4,12,30,28.0,172.0,2.5,18.0,186.0,192.71,153.17
2018,1,4,12,45,51.5,182.5,2.6,18.15,207.5,217.19,173.29
2018,1,4,13,0,75.0,193.0,2.7,18.3,229.0,240.64,192.28
2018,1,4,13,15,182.0,177.5,2.65,18.35,260.5,286.53,230.17
2018,1,4,13,30,289.0,162.0,2.6,18.4,292.0,326.23,262.04
2018,1,4,13,45,270.5,156.5,2.6,18.4,273.5,301.53,241.62
2018,1,4,14,0,252.0,151.0,2.6,18.4,255.0,277.23,221.59
2018,1,4,14,15,349.5,125.0,2.45,18.2,258.5,286.85,228.33
2018,1,4,14,30,447.0,99.0,2.3,18.0,262.0,284.83,224.41
2018,1,4,14,45,448.0,88.5,2.15,17.85,239.0,255.37,198.31
2018,1,4,15,0,449.0,78.0,2.0,17.7,216.0,226.42,172.09
2018,1,4,15,15,528.5,66.0,2.0,17.7,208.0,215.0,157.33
2018,1,4,15,30,608.0,54.0,2.0,17.7,200.0,195.53,134.71
2018,1,4,15,45,547.5,49.5,1.75,16.65,162.5,149.7,96.14
2018,1,4,16,0,487.0,45.0,1.5,15.6,125.0,108.94,63.55
2018,1,4,16,15,392.0,37.5,1.5,15.2,90.0,67.83,34.75
2018,1,4,16,30,297.0,30.0,1.5,14.8,55.0,36.01,14.62
2018,1,4,16,45,169.5,18.0,1.5,14.4,30.5,17.69,0.0
2018,1,4,17,0,42.0,6.0,1.5,14.0,6.0,5.9,0.0
2018,1,4,17,15,21.0,3.0,1.5,13.85,3.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,5,7,15,10.0,1.5,1.7,13.75,1.5,0.0,0.0
2018,1,5,7,30,20.0,3.0,1.8,14.0,3.0,8.04,0.0
2018,1,5,7,45,51.0,9.0,1.9,14.25,12.5,30.44,0.0
2018,1,5,8,0,82.0,15.0,2.0,14.5,22.0,55.77,33.97
2018,1,5,8,15,50.5,19.5,2.0,14.7,24.5,44.9,30.73
2018,1,5,8,30,19.0,24.0,2.0,14.9,27.0,31.27,20.54
2018,1,5,8,45,21.0,29.0,2.0,15.05,33.5,37.74,26.39
2018,1,5,9,0,23.0,34.0,2.0,15.2,40.0,44.29,32.23
2018,1,5,9,15,11.5,30.5,1.95,15.3,33.5,35.64,24.91
2018,1,5,9,30,0.0,27.0,1.9,15.4,27.0,26.05,16.61
2018,1,5,9,45,0.0,44.0,1.85,15.5,44.0,42.49,30.57
2018,1,5,10,0,0.0,61.0,1.8,15.6,61.0,58.95,44.42
2018,1,5,10,15,0.0,60.0,1.75,15.65,60.0,57.98,43.53
2018,1,5,10,30,0.0,59.0,1.7,15.7,59.0,57.02,42.64
2018,1,5,10,45,0.0,90.0,1.7,15.8,90.0,87.52,68.08
2018,1,5,11,0,0.0,121.0,1.7,15.9,121.0,119.21,94.14
2018,1,5,11,15,0.0,104.0,1.65,15.9,104.0,101.5,79.38
2018,1,5,11,30,0.0,87.0,1.6,15.9,87.0,84.26,65.07
2018,1,5,11,45,0.0,66.0,1.6,15.95,66.0,63.8,48.03
2018,1,5,12,0,0.0,45.0,1.6,16.0,45.0,43.48,31.02
2018,1,5,12,15,0.0,60.0,1.6,15.95,60.0,57.99,43.2
2018,1,5,12,30,0.0,75.0,1.6,15.9,75.0,72.52,55.32
2018,1,5,12,45,0.0,54.5,1.65,15.85,54.5,52.67,38.75
2018,1,5,13,0,0.0,34.0,1.7,15.8,34.0,32.84,22.13
2018,1,5,13,15,0.0,46.5,1.7,15.7,46.5,44.92,32.36
2018,1,5,13,30,0.0,59.0,1.7,15.6,59.0,57.02,42.57
2018,1,5,13,45,0.0,59.5,1.7,15.45,59.5,57.5,43.04
2018,1,5,14,0,0.0,60.0,1.7,15.3,60.0,57.98,43.53
2018,1,5,14,15,10.0,75.0,1.6,15.1,78.5,76.94,59.59
2018,1,5,14,30,20.0,90.0,1.5,14.9,97.0,96.61,76.06
2018,1,5,14,45,10.0,71.0,1.45,14.7,74.5,72.32,55.74
2018,1,5,15,0,0.0,52.0,1.4,14.5,52.0,50.23,37.27
2018,1,5,15,15,0.0,43.0,1.4,14.5,43.0,41.52,29.86
2018,1,5,15,30,0.0,34.0,1.4,14.5,34.0,32.82,22.38
2018,1,5,15,45,0.0,27.0,1.35,13.9,27.0,26.05,16.55
2018,1,5,16,0,0.0,20.0,1.3,13.3,20.0,19.29,10.66
2018,1,5,16,15,0.0,14.5,1.4,13.15,14.5,13.98,5.92
2018,1,5,16,30,0.0,9.0,1.5,13.0,9.0,8.67,0.72
2018,1,5,16,45,4.5,5.5,1.55,12.8,5.5,5.34,0.0
2018,1,5,17,0,9.0,2.0,1.6,12.6,2.0,1.97,0.0
2018,1,5,17,15,4.5,1.0,1.7,12.5,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,6,7,15,52.5,4.5,1.5,8.3,5.0,0.0,0.0
2018,1,6,7,30,105.0,9.0,1.6,8.8,10.0,35.58,0.0
2018,1,6,7,45,265.0,18.5,1.65,9.3,37.5,107.77,0.0
2018,1,6,8,0,425.0,28.0,1.7,9.8,65.0,193.71,129.96
2018,1,6,8,15,515.0,33.5,1.75,10.15,103.0,246.93,189.97
2018,1,6,8,30,605.0,39.0,1.8,10.5,141.0,310.83,247.7
2018,1,6,8,45,622.5,45.5,1.8,10.9,174.5,348.01,282.55
2018,1,6,9,0,640.0,52.0,1.8,11.3,208.0,384.74,315.56
2018,1,6,9,15,629.5,63.5,1.8,11.75,238.0,414.85,341.63
2018,1,6,9,30,619.0,75.0,1.8,12.2,268.0,439.58,362.28
2018,1,6,9,45,712.0,68.5,1.8,12.65,313.5,497.46,408.99
2018,1,6,10,0,805.0,62.0,1.8,13.1,359.0,560.22,458.0
2018,1,6,10,15,824.5,64.0,1.85,13.45,388.0,588.81,479.66
2018,1,6,10,30,844.0,66.0,1.9,13.8,417.0,615.26,499.47
2018,1,6,10,45,856.5,67.0,1.95,14.2,439.0,633.68,512.79
2018,1,6,11,0,869.0,68.0,2.0,14.6,461.0,645.56,521.13
2018,1,6,11,15,877.5,68.0,1.95,14.85,476.0,654.65,526.86
2018,1,6,11,30,886.0,68.0,1.9,15.1,491.0,660.71,530.2
2018,1,6,11,45,891.5,68.0,1.9,15.35,499.0,661.71,530.0
2018,1,6,12,0,897.0,68.0,1.9,15.6,507.0,659.53,527.41
2018,1,6,12,15,896.0,69.0,1.8,15.75,507.5,651.13,519.63
2018,1,6,12,30,895.0,70.0,1.7,15.9,508.0,639.65,509.5
2018,1,6,12,45,888.5,70.5,1.6,16.0,500.0,621.24,494.21
2018,1,6,13,0,882.0,71.0,1.5,16.1,492.0,600.08,476.75
2018,1,6,13,15,875.0,70.5,1.45,16.1,477.5,574.95,456.59
2018,1,6,13,30,868.0,70.0,1.4,16.1,463.0,549.17,435.55
2018,1,6,13,45,856.5,68.5,1.35,16.05,441.0,515.67,408.38
2018,1,6,14,0,845.0,67.0,1.3,16.0,419.0,480.37,379.27
2018,1,6,14,15,828.0,65.0,1.3,15.85,391.0,440.51,346.3
2018,1,6,14,30,811.0,63.0,1.3,15.7,363.0,399.69,311.69
2018,1,6,14,45,786.0,61.0,1.3,15.5,329.5,355.23,273.41
2018,1,6,15,0,761.0,59.0,1.3,15.3,296.0,311.0,234.38
2018,1,6,15,15,724.0,55.5,1.3,15.3,258.0,262.39,191.31
2018,1,6,15,30,687.0,52.0,1.3,15.3,220.0,215.74,149.64
2018,1,6,15,45,631.0,47.5,1.2,14.15,180.5,166.84,107.93
2018,1,6,16,0,575.0,43.0,1.1,13.0,141.0,121.69,70.97
2018,1,6,16,15,483.5,36.0,1.15,12.6,102.5,76.45,38.44
2018,1,6,16,30,392.0,29.0,1.2,12.2,64.0,40.09,16.07
2018,1,6,16,45,241.0,19.0,1.25,11.75,37.0,15.44,0.0
2018,1,6,17,0,90.0,9.0,1.3,11.3,10.0,8.85,0.0
2018,1,6,17,15,45.0,4.5,1.3,11.1,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,7,7,15,12.0,3.0,1.9,7.65,3.0,0.0,0.0
2018,1,7,7,30,24.0,6.0,1.9,7.8,6.0,12.01,0.0
2018,1,7,7,45,39.0,19.0,1.9,7.95,21.5,35.07,0.0
2018,1,7,8,0,54.0,32.0,1.9,8.1,37.0,60.61,39.08
2018,1,7,8,15,92.5,47.5,1.9,8.3,61.0,94.36,72.27
2018,1,7,8,30,131.0,63.0,1.9,8.5,85.0,136.69,109.84
2018,1,7,8,45,151.5,78.5,1.85,8.65,110.5,167.65,137.62
2018,1,7,9,0,172.0,94.0,1.8,8.8,136.0,199.6,165.8
2018,1,7,9,15,219.5,105.5,1.85,9.0,168.0,241.4,201.93
2018,1,7,9,30,267.0,117.0,1.9,9.2,200.0,285.48,239.41
2018,1,7,9,45,290.5,128.0,1.9,9.45,227.5,316.97,265.61
2018,1,7,10,0,314.0,139.0,1.9,9.7,255.0,348.67,291.54
2018,1,7,10,15,199.5,147.0,1.9,10.0,222.5,292.14,243.44
2018,1,7,10,30,85.0,155.0,1.9,10.3,190.0,216.32,178.91
2018,1,7,10,45,75.0,168.0,1.95,10.6,200.5,224.47,185.27
2018,1,7,11,0,65.0,181.0,2.0,10.9,211.0,232.15,190.89
2018,1,7,11,15,49.5,175.0,1.95,11.35,198.0,214.39,175.47
2018,1,7,11,30,34.0,169.0,1.9,11.8,185.0,196.75,160.23
2018,1,7,11,45,17.0,119.0,1.8,12.2,127.0,127.6,102.53
2018,1,7,12,0,0.0,69.0,1.7,12.6,69.0,66.71,51.06
2018,1,7,12,15,0.0,66.5,1.65,12.8,66.5,64.29,49.04
2018,1,7,12,30,0.0,64.0,1.6,13.0,64.0,61.87,46.96
2018,1,7,12,45,0.0,63.0,1.55,13.25,63.0,60.9,46.12
2018,1,7,13,0,0.0,62.0,1.5,13.5,62.0,59.93,45.28
2018,1,7,13,15,0.0,75.0,1.45,13.5,75.0,72.52,55.93
2018,1,7,13,30,0.0,88.0,1.4,13.5,88.0,85.23,66.64
2018,1,7,13,45,0.0,83.0,1.3,13.55,83.0,80.32,62.56
2018,1,7,14,0,0.0,78.0,1.2,13.6,78.0,75.43,58.52
2018,1,7,14,15,0.0,71.0,1.1,13.35,71.0,68.64,52.93
2018,1,7,14,30,0.0,64.0,1.0,13.1,64.0,61.86,47.32
2018,1,7,14,45,0.0,70.0,0.95,12.85,70.0,67.69,52.38
2018,1,7,15,0,0.0,76.0,0.9,12.6,76.0,73.57,57.44
2018,1,7,15,15,0.0,62.5,0.9,12.6,62.5,60.42,46.24
2018,1,7,15,30,0.0,49.0,0.9,12.6,49.0,47.34,35.01
2018,1,7,15,45,0.0,39.5,0.95,11.8,39.5,38.15,27.09
2018,1,7,16,0,0.0,30.0,1.0,11.0,30.0,28.96,19.07
2018,1,7,16,15,0.0,23.0,1.05,10.8,23.0,22.19,12.96
2018,1,7,16,30,0.0,16.0,1.1,10.6,16.0,15.43,6.22
2018,1,7,16,45,10.5,10.0,1.1,10.4,10.0,9.72,0.0
2018,1,7,17,0,21.0,4.0,1.1,10.2,4.0,3.93,0.0
2018,1,7,17,15,10.5,2.0,1.1,10.1,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,8,7,15,4.5,1.0,1.95,9.85,1.0,0.0,0.0
2018,1,8,7,30,9.0,2.0,2.0,10.0,2.0,4.26,0.0
2018,1,8,7,45,4.5,3.5,2.1,10.2,3.5,4.91,0.0
2018,1,8,8,0,0.0,5.0,2.2,10.4,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,2.3,10.6,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,2.4,10.8,7.0,6.74,0.1
2018,1,8,8,45,0.0,8.0,2.5,11.0,8.0,7.71,0.99
2018,1,8,9,0,0.0,9.0,2.6,11.2,9.0,8.68,1.86
2018,1,8,9,15,0.0,10.5,2.65,11.4,10.5,10.12,3.13
2018,1,8,9,30,0.0,12.0,2.7,11.6,12.0,11.57,4.38
2018,1,8,9,45,0.0,19.0,2.75,11.8,19.0,18.33,10.22
2018,1,8,10,0,0.0,26.0,2.8,12.0,26.0,25.09,16.02
2018,1,8,10,15,0.0,37.0,2.7,12.15,37.0,35.73,25.12
2018,1,8,10,30,0.0,48.0,2.6,12.3,48.0,46.37,34.16
2018,1,8,10,45,0.0,36.0,2.55,12.4,36.0,34.77,24.18
2018,1,8,11,0,0.0,24.0,2.5,12.5,24.0,23.17,14.23
2018,1,8,11,15,0.0,26.0,2.5,12.65,26.0,25.1,15.86
2018,1,8,11,30,0.0,28.0,2.5,12.8,28.0,27.04,17.48
2018,1,8,11,45,0.0,30.0,2.5,12.9,30.0,28.97,19.1
2018,1,8,12,0,0.0,32.0,2.5,13.0,32.0,30.91,20.73
2018,1,8,12,15,0.0,32.5,2.45,13.1,32.5,31.39,21.13
2018,1,8,12,30,0.0,33.0,2.4,13.2,33.0,31.87,21.54
2018,1,8,12,45,0.0,30.0,2.4,13.3,30.0,28.97,19.07
2018,1,8,13,0,0.0,27.0,2.4,13.4,27.0,26.07,16.6
2018,1,8,13,15,0.0,29.0,2.3,13.45,29.0,28.0,18.26
2018,1,8,13,30,0.0,31.0,2.2,13.5,31.0,29.93,19.93
2018,1,8,13,45,0.0,26.5,2.1,13.55,26.5,25.58,16.24
2018,1,8,14,0,0.0,22.0,2.0,13.6,22.0,21.23,12.55
2018,1,8,14,15,0.0,20.5,1.95,13.55,20.5,19.78,11.33
2018,1,8,14,30,0.0,19.0,1.9,13.5,19.0,18.33,10.11
2018,1,8,14,45,0.0,19.5,1.85,13.45,19.5,18.81,10.55
2018,1,8,15,0,0.0,20.0,1.8,13.4,20.0,19.29,10.97
2018,1,8,15,15,0.0,20.5,1.8,13.4,20.5,19.77,11.38
2018,1,8,15,30,0.0,21.0,1.8,13.4,21.0,20.26,11.76
2018,1,8,15,45,0.0,17.0,1.8,13.15,17.0,16.39,8.39
2018,1,8,16,0,0.0,13.0,1.8,12.9,13.0,12.53,4.99
2018,1,8,16,15,0.0,10.0,1.8,12.85,10.0,9.64,2.38
2018,1,8,16,30,0.0,7.0,1.8,12.8,7.0,6.74,0.0
2018,1,8,16,45,0.0,4.0,1.85,12.75,4.0,3.85,0.0
2018,1,8,17,0,0.0,1.0,1.9,12.7,1.0,0.98,0.0
2018,1,8,17,15,0.0,0.5,1.85,12.65,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,9,7,15,6.0,2.5,1.45,12.3,2.5,0.0,0.0
2018,1,9,7,30,12.0,5.0,1.6,12.5,5.0,7.97,0.0
2018,1,9,7,45,11.0,13.5,1.75,12.7,14.0,16.69,0.0
2018,1,9,8,0,10.0,22.0,1.9,12.9,23.0,25.85,13.48
2018,1,9,8,15,17.0,33.0,2.05,13.05,35.5,40.59,27.77
2018,1,9,8,30,24.0,44.0,2.2,13.2,48.0,55.66,41.2
2018,1,9,8,45,17.0,52.0,2.35,13.35,55.0,61.21,46.45
2018,1,9,9,0,10.0,60.0,2.5,13.5,62.0,63.66,48.79
2018,1,9,9,15,28.0,79.0,2.45,13.6,87.0,96.69,77.12
2018,1,9,9,30,46.0,98.0,2.4,13.7,112.0,128.01,103.78
2018,1,9,9,45,118.5,120.5,2.35,13.8,163.0,202.29,166.66
2018,1,9,10,0,191.0,143.0,2.3,13.9,214.0,273.14,225.52
2018,1,9,10,15,98.0,136.0,2.2,14.0,172.5,209.62,171.7
2018,1,9,10,30,5.0,129.0,2.1,14.1,131.0,131.58,105.23
2018,1,9,10,45,14.5,151.0,1.95,14.2,157.5,160.64,129.4
2018,1,9,11,0,24.0,173.0,1.8,14.3,184.0,189.92,153.25
2018,1,9,11,15,50.0,184.0,1.8,14.35,208.0,224.87,181.98
2018,1,9,11,30,76.0,195.0,1.8,14.4,232.0,253.36,205.21
2018,1,9,11,45,52.5,189.0,1.85,14.45,214.5,230.12,185.74
2018,1,9,12,0,29.0,183.0,1.9,14.5,197.0,207.14,166.6
2018,1,9,12,15,15.0,162.0,1.9,14.55,169.0,169.92,136.07
2018,1,9,12,30,1.0,141.0,1.9,14.6,141.0,139.15,110.61
2018,1,9,12,45,33.5,165.5,1.95,14.65,181.5,188.32,151.63
2018,1,9,13,0,66.0,190.0,2.0,14.7,222.0,232.63,187.92
2018,1,9,13,15,70.5,170.5,2.0,14.7,204.0,212.55,171.69
2018,1,9,13,30,75.0,151.0,2.0,14.7,186.0,192.43,155.49
2018,1,9,13,45,54.5,138.0,2.0,14.7,162.5,165.93,133.59
2018,1,9,14,0,34.0,125.0,2.0,14.7,139.0,140.68,112.67
2018,1,9,14,15,33.5,127.0,2.0,14.6,140.0,141.09,113.08
2018,1,9,14,30,33.0,129.0,2.0,14.5,141.0,141.41,113.33
2018,1,9,14,45,116.0,121.0,1.95,14.45,159.0,164.95,131.86
2018,1,9,15,0,199.0,113.0,1.9,14.4,177.0,180.76,142.59
2018,1,9,15,15,345.5,93.0,1.9,14.4,187.5,194.94,148.89
2018,1,9,15,30,492.0,73.0,1.9,14.4,198.0,194.47,140.76
2018,1,9,15,45,419.0,66.5,2.0,14.0,160.0,147.85,101.77
2018,1,9,16,0,346.0,60.0,2.1,13.6,122.0,108.73,70.43
2018,1,9,16,15,220.5,48.5,2.15,13.35,84.0,66.61,40.58
2018,1,9,16,30,95.0,37.0,2.2,13.1,46.0,37.62,21.25
2018,1,9,16,45,53.0,22.0,2.3,12.9,26.5,18.44,0.0
2018,1,9,17,0,11.0,7.0,2.4,12.7,7.0,6.88,0.0
2018,1,9,17,15,5.5,3.5,2.5,12.5,3.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,10,7,15,8.0,3.0,1.85,9.6,3.0,0.0,0.0
2018,1,10,7,30,16.0,6.0,1.8,9.8,6.0,9.97,0.0
2018,1,10,7,45,10.0,17.5,1.8,10.05,17.5,21.73,0.0
2018,1,10,8,0,4.0,29.0,1.8,10.3,29.0,31.43,18.05
2018,1,10,8,15,21.5,44.0,1.8,10.5,47.5,57.01,41.69
2018,1,10,8,30,39.0,59.0,1.8,10.7,66.0,81.16,63.06
2018,1,10,8,45,36.5,73.5,1.85,10.9,81.0,96.61,76.95
2018,1,10,9,0,34.0,88.0,1.9,11.1,96.0,111.75,90.28
2018,1,10,9,15,33.0,102.0,1.95,11.25,111.0,126.8,103.25
2018,1,10,9,30,32.0,116.0,2.0,11.4,126.0,141.72,115.86
2018,1,10,9,45,41.5,131.0,2.1,11.55,145.5,163.76,134.42
2018,1,10,10,0,51.0,146.0,2.2,11.7,165.0,186.11,153.04
2018,1,10,10,15,99.0,160.0,2.25,11.85,200.5,238.44,196.95
2018,1,10,10,30,147.0,174.0,2.3,12.0,236.0,285.01,235.51
2018,1,10,10,45,271.5,170.5,2.35,12.15,292.5,369.11,305.27
2018,1,10,11,0,396.0,167.0,2.4,12.3,349.0,455.44,375.02
2018,1,10,11,15,309.0,178.0,2.3,12.45,323.0,403.39,331.43
2018,1,10,11,30,222.0,189.0,2.2,12.6,297.0,357.47,292.94
2018,1,10,11,45,131.0,185.5,2.15,12.7,249.5,284.72,232.83
2018,1,10,12,0,40.0,182.0,2.1,12.8,202.0,213.23,172.85
2018,1,10,12,15,25.5,173.5,2.0,12.95,186.0,193.68,156.58
2018,1,10,12,30,11.0,165.0,1.9,13.1,170.0,170.08,136.84
2018,1,10,12,45,18.5,162.5,1.8,13.2,171.5,171.76,138.4
2018,1,10,13,0,26.0,160.0,1.7,13.3,173.0,177.02,142.81
2018,1,10,13,15,14.5,146.5,1.65,13.4,153.5,152.11,122.13
2018,1,10,13,30,3.0,133.0,1.6,13.5,134.0,131.72,105.2
2018,1,10,13,45,5.5,131.0,1.5,13.6,133.0,130.88,104.63
2018,1,10,14,0,8.0,129.0,1.4,13.7,132.0,129.88,103.88
2018,1,10,14,15,175.0,121.5,1.35,13.7,188.0,205.63,166.62
2018,1,10,14,30,342.0,114.0,1.3,13.7,244.0,263.44,211.5
2018,1,10,14,45,467.5,94.5,1.2,13.7,255.5,276.01,217.88
2018,1,10,15,0,593.0,75.0,1.1,13.7,267.0,279.02,214.73
2018,1,10,15,15,587.5,69.5,1.1,13.7,240.0,244.34,182.59
2018,1,10,15,30,582.0,64.0,1.1,13.7,213.0,209.05,149.68
2018,1,10,15,45,540.5,57.0,0.9,13.25,177.0,164.68,110.88
2018,1,10,16,0,499.0,50.0,0.7,12.8,141.0,123.57,76.15
2018,1,10,16,15,412.0,42.5,0.7,12.55,104.5,81.06,44.73
2018,1,10,16,30,325.0,35.0,0.7,12.3,68.0,47.11,22.82
2018,1,10,16,45,201.0,23.5,0.7,12.1,40.5,19.36,0.0
2018,1,10,17,0,77.0,12.0,0.7,11.9,13.0,11.8,0.0
2018,1,10,17,15,38.5,6.0,0.7,11.85,6.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,11,7,15,10.5,3.0,0.55,11.3,3.0,0.0,0.0
2018,1,11,7,30,21.0,6.0,0.6,11.5,6.0,11.25,0.0
2018,1,11,7,45,16.5,14.0,0.7,11.7,14.5,21.21,0.0
2018,1,11,8,0,12.0,22.0,0.8,11.9,23.0,26.44,14.19
2018,1,11,8,15,17.5,28.5,0.9,12.15,31.0,35.19,23.49
2018,1,11,8,30,23.0,35.0,1.0,12.4,39.0,44.58,32.08
2018,1,11,8,45,11.5,35.0,1.15,12.65,37.0,39.54,28.22
2018,1,11,9,0,0.0,35.0,1.3,12.9,35.0,33.79,23.4
2018,1,11,9,15,0.0,45.5,1.35,13.1,45.5,43.94,32.14
2018,1,11,9,30,0.0,56.0,1.4,13.3,56.0,54.11,40.79
2018,1,11,9,45,2.5,82.5,1.45,13.5,83.5,82.22,64.6
2018,1,11,10,0,5.0,109.0,1.5,13.7,111.0,111.33,88.92
2018,1,11,10,15,82.5,143.0,1.45,13.9,178.0,201.28,164.69
2018,1,11,10,30,160.0,177.0,1.4,14.1,245.0,296.93,242.56
2018,1,11,10,45,117.5,183.0,1.35,14.3,234.5,276.68,224.57
2018,1,11,11,0,75.0,189.0,1.3,14.5,224.0,247.95,200.33
2018,1,11,11,15,68.5,194.5,1.25,14.7,227.0,248.99,200.71
2018,1,11,11,30,62.0,200.0,1.2,14.9,230.0,249.83,200.81
2018,1,11,11,45,37.0,187.5,1.15,15.1,205.5,218.28,174.73
2018,1,11,12,0,12.0,175.0,1.1,15.3,181.0,181.92,144.79
2018,1,11,12,15,35.5,178.0,1.1,15.4,196.0,205.01,164.0
2018,1,11,12,30,59.0,181.0,1.1,15.5,211.0,222.14,178.07
2018,1,11,12,45,92.0,193.5,1.1,15.6,239.0,254.51,204.24
2018,1,11,13,0,125.0,206.0,1.1,15.7,267.0,290.61,232.85
2018,1,11,13,15,272.0,184.5,1.1,15.7,312.5,353.75,283.98
2018,1,11,13,30,419.0,163.0,1.1,15.7,358.0,408.89,327.07
2018,1,11,13,45,555.5,127.0,1.1,15.7,373.5,431.39,344.02
2018,1,11,14,0,692.0,91.0,1.1,15.7,389.0,442.06,351.0
2018,1,11,14,15,628.0,93.5,1.1,15.6,350.5,390.24,308.98
2018,1,11,14,30,564.0,96.0,1.1,15.5,312.0,341.17,268.96
2018,1,11,14,45,640.0,79.5,1.05,15.4,304.5,329.42,256.17
2018,1,11,15,0,716.0,63.0,1.0,15.3,297.0,310.32,235.81
