Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,656.0,61.5,1.0,15.3,256.0,258.09,190.81
2018,1,11,15,30,596.0,60.0,1.0,15.3,215.0,210.18,149.39
2018,1,11,15,45,572.0,53.0,0.85,14.5,181.0,168.58,112.52
2018,1,11,16,0,548.0,46.0,0.7,13.7,147.0,128.48,77.93
2018,1,11,16,15,473.5,39.0,0.75,13.3,110.0,85.01,45.26
2018,1,11,16,30,399.0,32.0,0.8,12.9,73.0,48.7,21.87
2018,1,11,16,45,243.0,21.5,0.85,12.55,43.0,17.09,0.29
2018,1,11,17,0,87.0,11.0,0.9,12.2,13.0,10.81,0.0
2018,1,11,17,15,43.5,5.5,0.95,12.05,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,7,15,53.0,4.5,1.1,9.6,5.0,0.0,0.0
2018,1,12,7,30,106.0,9.0,1.1,10.0,10.0,35.92,0.0
2018,1,12,7,45,265.0,18.0,1.15,10.45,38.0,108.4,0.0
2018,1,12,8,0,424.0,27.0,1.2,10.9,66.0,188.57,128.83
2018,1,12,8,15,512.0,33.5,1.25,11.25,105.0,247.41,190.05
2018,1,12,8,30,600.0,40.0,1.3,11.6,144.0,312.02,247.59
2018,1,12,8,45,496.0,47.5,1.4,12.0,148.5,297.83,241.44
2018,1,12,9,0,392.0,55.0,1.5,12.4,153.0,271.97,223.57
2018,1,12,9,15,196.0,74.5,1.6,12.8,123.5,191.76,158.14
2018,1,12,9,30,0.0,94.0,1.7,13.2,94.0,93.82,74.25
2018,1,12,9,45,4.0,113.0,1.75,13.65,114.5,115.9,92.83
2018,1,12,10,0,8.0,132.0,1.8,14.1,135.0,138.15,111.13
2018,1,12,10,15,22.0,150.5,1.8,14.45,159.5,166.2,134.25
2018,1,12,10,30,36.0,169.0,1.8,14.8,184.0,201.58,163.02
2018,1,12,10,45,29.0,171.5,1.8,15.1,184.0,198.85,160.15
2018,1,12,11,0,22.0,174.0,1.8,15.4,184.0,189.62,152.15
2018,1,12,11,15,29.0,184.5,1.8,15.6,198.5,211.55,169.78
2018,1,12,11,30,36.0,195.0,1.8,15.8,213.0,226.96,181.97
2018,1,12,11,45,31.5,195.0,1.85,16.0,211.0,222.93,178.35
2018,1,12,12,0,27.0,195.0,1.9,16.2,209.0,212.83,169.97
2018,1,12,12,15,26.0,194.0,1.9,16.3,207.5,210.44,167.95
2018,1,12,12,30,25.0,193.0,1.9,16.4,206.0,208.07,165.95
2018,1,12,12,45,45.5,200.0,1.95,16.5,222.5,232.77,186.14
2018,1,12,13,0,66.0,207.0,2.0,16.6,239.0,251.15,201.06
2018,1,12,13,15,146.5,199.0,2.05,16.55,268.0,292.05,234.89
2018,1,12,13,30,227.0,191.0,2.1,16.5,297.0,328.11,264.08
2018,1,12,13,45,447.0,145.0,2.1,16.5,342.5,392.4,315.83
2018,1,12,14,0,667.0,99.0,2.1,16.5,388.0,440.05,352.12
2018,1,12,14,15,743.5,81.0,2.05,16.3,384.0,431.78,343.2
2018,1,12,14,30,820.0,63.0,2.0,16.1,380.0,416.75,328.08
2018,1,12,14,45,797.0,61.0,1.9,15.95,347.0,372.43,289.43
2018,1,12,15,0,774.0,59.0,1.8,15.8,314.0,328.1,250.08
2018,1,12,15,15,740.5,56.0,1.8,15.8,276.5,279.92,207.18
2018,1,12,15,30,707.0,53.0,1.8,15.8,239.0,233.29,165.18
2018,1,12,15,45,657.5,49.0,1.4,14.5,199.0,184.31,122.6
2018,1,12,16,0,608.0,45.0,1.0,13.2,159.0,139.14,84.5
2018,1,12,16,15,482.5,39.5,1.05,12.6,115.5,87.79,47.26
2018,1,12,16,30,357.0,34.0,1.1,12.0,72.0,49.58,23.69
2018,1,12,16,45,246.0,23.5,1.1,11.45,44.0,19.11,2.93
2018,1,12,17,0,135.0,13.0,1.1,10.9,16.0,12.78,0.0
2018,1,12,17,15,67.5,6.5,1.1,10.75,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,13,7,15,18.5,3.0,2.6,7.15,3.0,0.0,0.0
2018,1,13,7,30,37.0,6.0,2.7,7.6,6.0,15.37,0.0
2018,1,13,7,45,31.0,11.5,2.85,8.05,12.5,24.83,0.0
2018,1,13,8,0,25.0,17.0,3.0,8.5,19.0,28.21,15.77
2018,1,13,8,15,22.5,26.5,3.1,8.95,29.0,34.71,23.37
2018,1,13,8,30,20.0,36.0,3.2,9.4,39.0,44.44,32.36
2018,1,13,8,45,15.0,49.5,3.3,9.85,52.5,57.29,43.8
2018,1,13,9,0,10.0,63.0,3.4,10.3,66.0,66.85,52.19
2018,1,13,9,15,40.5,86.0,3.35,10.75,99.0,111.34,90.68
2018,1,13,9,30,71.0,109.0,3.3,11.2,132.0,154.78,127.86
2018,1,13,9,45,106.0,129.0,3.25,11.65,167.0,205.52,170.69
2018,1,13,10,0,141.0,149.0,3.2,12.1,202.0,250.92,208.43
2018,1,13,10,15,169.5,164.0,3.15,12.55,233.0,287.22,238.07
2018,1,13,10,30,198.0,179.0,3.1,13.0,264.0,323.89,267.58
2018,1,13,10,45,265.0,181.0,3.05,13.45,300.5,378.28,311.62
2018,1,13,11,0,332.0,183.0,3.0,13.9,337.0,425.66,349.36
2018,1,13,11,15,484.0,156.5,2.95,14.25,389.5,505.66,413.74
2018,1,13,11,30,636.0,130.0,2.9,14.6,442.0,581.06,472.88
2018,1,13,11,45,768.0,98.5,2.85,15.0,481.5,629.93,510.56
2018,1,13,12,0,900.0,67.0,2.8,15.4,521.0,673.76,543.63
2018,1,13,12,15,847.5,80.0,2.8,15.5,508.0,648.98,523.29
2018,1,13,12,30,795.0,93.0,2.8,15.6,495.0,618.47,498.9
2018,1,13,12,45,710.5,111.5,2.8,15.75,467.5,573.88,463.15
2018,1,13,13,0,626.0,130.0,2.8,15.9,440.0,527.56,425.91
2018,1,13,13,15,644.5,120.0,2.75,15.85,431.5,512.38,413.93
2018,1,13,13,30,663.0,110.0,2.7,15.8,423.0,494.25,399.14
2018,1,13,13,45,645.0,109.5,2.7,15.8,402.5,463.8,374.13
2018,1,13,14,0,627.0,109.0,2.7,15.8,382.0,432.47,348.06
2018,1,13,14,15,638.5,99.5,2.65,15.6,362.5,404.92,324.67
2018,1,13,14,30,650.0,90.0,2.6,15.4,343.0,374.91,298.52
2018,1,13,14,45,716.5,73.5,2.55,15.2,330.0,356.5,280.09
2018,1,13,15,0,783.0,57.0,2.5,15.0,317.0,331.4,254.71
2018,1,13,15,15,732.0,56.0,2.5,15.0,276.5,279.54,208.74
2018,1,13,15,30,681.0,55.0,2.5,15.0,236.0,230.77,165.24
2018,1,13,15,45,570.5,54.0,2.15,13.9,188.5,172.58,117.18
2018,1,13,16,0,460.0,53.0,1.8,12.8,141.0,124.68,79.37
2018,1,13,16,15,388.0,44.5,1.85,12.15,106.0,83.97,48.17
2018,1,13,16,30,316.0,36.0,1.9,11.5,71.0,50.29,25.42
2018,1,13,16,45,209.5,24.0,1.9,10.9,43.0,20.12,5.02
2018,1,13,17,0,103.0,12.0,1.9,10.3,15.0,11.8,0.0
2018,1,13,17,15,51.5,6.0,1.95,10.15,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,14,7,15,27.5,3.5,3.0,8.25,4.0,0.0,0.0
2018,1,14,7,30,55.0,7.0,3.0,8.4,8.0,20.98,0.0
2018,1,14,7,45,91.0,15.5,3.0,8.5,22.0,52.74,0.0
2018,1,14,8,0,127.0,24.0,3.0,8.6,36.0,85.46,58.5
2018,1,14,8,15,63.5,37.0,2.95,8.8,43.0,68.09,50.98
2018,1,14,8,30,0.0,50.0,2.9,9.0,50.0,50.01,37.2
2018,1,14,8,45,0.5,67.0,2.9,9.25,67.0,68.04,53.06
2018,1,14,9,0,1.0,84.0,2.9,9.5,84.0,85.96,68.66
2018,1,14,9,15,13.5,101.0,2.85,9.8,105.0,110.15,89.56
2018,1,14,9,30,26.0,118.0,2.8,10.1,126.0,140.55,115.51
2018,1,14,9,45,32.5,127.5,2.75,10.4,139.0,154.17,126.92
2018,1,14,10,0,39.0,137.0,2.7,10.7,152.0,168.16,138.53
2018,1,14,10,15,134.0,154.0,2.6,11.0,210.5,253.49,211.03
2018,1,14,10,30,229.0,171.0,2.5,11.3,269.0,342.36,284.38
2018,1,14,10,45,253.0,183.0,2.4,11.65,296.5,373.21,308.38
2018,1,14,11,0,277.0,195.0,2.3,12.0,324.0,403.59,331.87
2018,1,14,11,15,242.5,206.0,2.25,12.2,322.0,393.05,321.99
2018,1,14,11,30,208.0,217.0,2.2,12.4,320.0,373.97,305.64
2018,1,14,11,45,158.5,219.0,2.1,12.65,298.0,341.41,278.21
2018,1,14,12,0,109.0,221.0,2.0,12.9,276.0,302.01,245.36
2018,1,14,12,15,79.0,216.0,1.95,13.1,256.0,274.94,222.87
2018,1,14,12,30,49.0,211.0,1.9,13.3,236.0,248.41,200.72
2018,1,14,12,45,69.0,212.0,1.8,13.5,246.5,260.53,210.73
2018,1,14,13,0,89.0,213.0,1.7,13.7,257.0,271.77,219.77
2018,1,14,13,15,141.5,209.5,1.65,13.75,277.5,301.01,243.72
2018,1,14,13,30,194.0,206.0,1.6,13.8,298.0,322.05,260.66
2018,1,14,13,45,232.0,191.0,1.6,13.9,296.5,324.08,262.16
2018,1,14,14,0,270.0,176.0,1.6,14.0,295.0,318.74,257.58
2018,1,14,14,15,211.0,168.5,1.6,13.85,258.0,269.62,217.69
2018,1,14,14,30,152.0,161.0,1.6,13.7,221.0,227.91,183.73
2018,1,14,14,45,207.0,145.0,1.65,13.55,219.0,228.5,183.34
2018,1,14,15,0,262.0,129.0,1.7,13.4,217.0,221.54,175.7
2018,1,14,15,15,251.0,115.0,1.7,13.4,191.5,191.43,149.41
2018,1,14,15,30,240.0,101.0,1.7,13.4,166.0,161.97,123.46
2018,1,14,15,45,182.0,87.0,1.75,12.6,131.5,123.39,91.94
2018,1,14,16,0,124.0,73.0,1.8,11.8,97.0,90.08,65.39
2018,1,14,16,15,90.0,56.5,1.75,11.4,71.5,63.42,43.86
2018,1,14,16,30,56.0,40.0,1.7,11.0,46.0,40.37,25.53
2018,1,14,16,45,48.5,25.0,1.7,10.6,28.5,22.54,7.81
2018,1,14,17,0,41.0,10.0,1.7,10.2,11.0,9.83,0.0
2018,1,14,17,15,20.5,5.0,1.6,10.05,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,15,7,15,9.5,3.0,1.9,8.3,3.0,0.0,0.0
2018,1,15,7,30,19.0,6.0,1.9,8.6,6.0,10.78,0.0
2018,1,15,7,45,10.5,18.5,1.85,8.85,18.5,23.03,0.0
2018,1,15,8,0,2.0,31.0,1.8,9.1,31.0,32.98,20.04
2018,1,15,8,15,9.5,47.5,1.75,9.45,49.0,53.51,39.24
2018,1,15,8,30,17.0,64.0,1.7,9.8,67.0,78.09,60.89
2018,1,15,8,45,54.5,81.0,1.6,10.15,94.0,114.23,92.25
2018,1,15,9,0,92.0,98.0,1.5,10.5,121.0,158.96,130.67
2018,1,15,9,15,127.5,113.5,1.45,10.95,151.5,197.08,163.06
2018,1,15,9,30,163.0,129.0,1.4,11.4,182.0,236.98,196.38
2018,1,15,9,45,183.5,141.5,1.3,11.8,207.0,265.93,219.94
2018,1,15,10,0,204.0,154.0,1.2,12.2,232.0,295.35,243.43
2018,1,15,10,15,189.0,165.0,1.15,12.55,241.5,301.0,247.01
2018,1,15,10,30,174.0,176.0,1.1,12.9,251.0,305.51,249.65
2018,1,15,10,45,277.0,175.0,1.05,13.2,301.5,380.17,309.73
2018,1,15,11,0,380.0,174.0,1.0,13.5,352.0,448.57,362.96
2018,1,15,11,15,389.5,180.5,0.95,13.65,368.5,470.89,378.5
2018,1,15,11,30,399.0,187.0,0.9,13.8,385.0,483.85,387.31
2018,1,15,11,45,346.0,200.0,0.9,13.95,373.5,453.39,362.77
2018,1,15,12,0,293.0,213.0,0.9,14.1,362.0,429.38,343.23
2018,1,15,12,15,256.5,217.5,0.9,14.2,348.5,406.35,324.82
2018,1,15,12,30,220.0,222.0,0.9,14.3,335.0,376.83,301.42
2018,1,15,12,45,176.5,221.5,0.85,14.35,311.5,344.31,275.36
2018,1,15,13,0,133.0,221.0,0.8,14.4,288.0,312.72,249.93
2018,1,15,13,15,116.5,213.0,0.8,14.4,270.5,290.36,232.36
2018,1,15,13,30,100.0,205.0,0.8,14.4,253.0,264.08,211.57
2018,1,15,13,45,77.0,191.5,0.8,14.4,227.5,234.16,187.69
2018,1,15,14,0,54.0,178.0,0.8,14.4,202.0,205.6,164.77
2018,1,15,14,15,80.0,164.0,0.8,14.35,197.0,201.05,161.39
2018,1,15,14,30,106.0,150.0,0.8,14.3,192.0,197.24,158.15
2018,1,15,14,45,131.5,143.0,0.8,14.3,190.5,195.12,155.8
2018,1,15,15,0,157.0,136.0,0.8,14.3,189.0,190.63,151.02
2018,1,15,15,15,277.0,106.5,0.8,14.3,187.0,191.7,148.12
2018,1,15,15,30,397.0,77.0,0.8,14.3,185.0,181.2,133.7
2018,1,15,15,45,334.0,68.5,0.75,13.75,149.5,139.07,98.57
2018,1,15,16,0,271.0,60.0,0.7,13.2,114.0,102.57,69.08
2018,1,15,16,15,228.5,46.0,0.7,12.95,84.0,69.14,42.46
2018,1,15,16,30,186.0,32.0,0.7,12.7,54.0,40.02,20.95
2018,1,15,16,45,151.5,23.5,0.7,12.4,36.5,20.1,7.35
2018,1,15,17,0,117.0,15.0,0.7,12.1,19.0,14.74,0.0
2018,1,15,17,15,58.5,7.5,0.7,11.95,9.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.3,11.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.2,11.85,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.15,11.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.1,11.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,16,7,15,7.5,1.5,0.7,11.15,1.5,0.0,0.0
2018,1,16,7,30,15.0,3.0,0.7,11.3,3.0,6.81,0.0
2018,1,16,7,45,7.5,9.5,0.7,11.5,9.5,11.49,0.0
2018,1,16,8,0,0.0,16.0,0.7,11.7,16.0,15.43,6.39
2018,1,16,8,15,0.0,23.0,0.8,11.95,23.0,22.19,12.95
2018,1,16,8,30,0.0,30.0,0.9,12.2,30.0,28.96,19.02
2018,1,16,8,45,0.0,43.5,1.0,12.45,43.5,42.02,30.37
2018,1,16,9,0,0.0,57.0,1.1,12.7,57.0,55.34,41.86
2018,1,16,9,15,0.0,47.5,1.0,13.05,47.5,45.88,33.8
2018,1,16,9,30,0.0,38.0,0.9,13.4,38.0,36.69,25.91
2018,1,16,9,45,0.0,53.0,0.75,13.8,53.0,51.2,38.23
2018,1,16,10,0,0.0,68.0,0.6,14.2,68.0,65.73,50.38
2018,1,16,10,15,5.5,94.5,0.7,14.4,97.0,95.85,75.6
2018,1,16,10,30,11.0,121.0,0.8,14.6,126.0,126.74,101.07
2018,1,16,10,45,5.5,116.5,0.85,14.8,119.0,118.18,93.58
2018,1,16,11,0,0.0,112.0,0.9,15.0,112.0,109.67,86.26
2018,1,16,11,15,2.5,111.0,0.9,15.1,112.0,110.15,86.62
2018,1,16,11,30,5.0,110.0,0.9,15.2,112.0,110.69,87.04
2018,1,16,11,45,4.0,102.5,0.9,15.3,104.5,102.37,80.07
2018,1,16,12,0,3.0,95.0,0.9,15.4,97.0,94.13,73.21
2018,1,16,12,15,1.5,93.0,0.9,15.45,94.0,91.11,70.66
2018,1,16,12,30,0.0,91.0,0.9,15.5,91.0,88.13,68.14
2018,1,16,12,45,11.5,118.0,0.9,15.55,124.0,122.3,96.56
2018,1,16,13,0,23.0,145.0,0.9,15.6,157.0,159.67,127.11
2018,1,16,13,15,26.0,159.0,0.95,15.55,172.0,175.18,139.64
2018,1,16,13,30,29.0,173.0,1.0,15.5,187.0,190.44,152.02
2018,1,16,13,45,14.5,115.0,1.0,15.45,122.0,119.72,94.47
2018,1,16,14,0,0.0,57.0,1.0,15.4,57.0,55.08,40.91
2018,1,16,14,15,4.0,70.5,1.0,15.3,72.0,70.04,53.66
2018,1,16,14,30,8.0,84.0,1.0,15.2,87.0,84.81,66.07
2018,1,16,14,45,11.5,85.0,1.0,15.05,89.0,86.86,67.83
2018,1,16,15,0,15.0,86.0,1.0,14.9,91.0,88.59,69.25
2018,1,16,15,15,7.5,57.5,1.0,14.9,60.0,57.88,43.5
2018,1,16,15,30,0.0,29.0,1.0,14.9,29.0,27.99,18.29
2018,1,16,15,45,0.0,19.0,0.9,14.25,19.0,18.32,10.05
2018,1,16,16,0,0.0,9.0,0.8,13.6,9.0,8.67,1.76
2018,1,16,16,15,0.0,11.5,0.85,13.2,11.5,11.08,3.72
2018,1,16,16,30,0.0,14.0,0.9,12.8,14.0,13.5,5.45
2018,1,16,16,45,6.0,11.0,0.9,12.45,11.0,10.76,1.39
2018,1,16,17,0,12.0,8.0,0.9,12.1,8.0,7.86,0.0
2018,1,16,17,15,6.0,4.0,0.9,11.95,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,17,7,15,6.0,2.0,1.2,9.45,2.0,0.0,0.0
2018,1,17,7,30,12.0,4.0,1.2,9.9,4.0,7.03,0.0
2018,1,17,7,45,12.0,13.0,1.2,10.35,13.5,16.26,0.0
2018,1,17,8,0,12.0,22.0,1.2,10.8,23.0,26.13,14.7
2018,1,17,8,15,13.0,32.0,1.15,11.15,34.0,37.48,25.7
2018,1,17,8,30,14.0,42.0,1.1,11.5,45.0,48.76,35.87
2018,1,17,8,45,17.0,46.5,1.05,11.9,50.5,54.72,41.34
2018,1,17,9,0,20.0,51.0,1.0,12.3,56.0,61.08,47.02
2018,1,17,9,15,11.0,55.0,1.0,12.85,58.0,58.99,45.17
2018,1,17,9,30,2.0,59.0,1.0,13.4,60.0,58.14,44.23
2018,1,17,9,45,10.5,83.5,1.0,13.95,87.5,87.83,69.34
2018,1,17,10,0,19.0,108.0,1.0,14.5,115.0,122.83,98.41
2018,1,17,10,15,20.5,111.0,1.1,14.85,119.5,126.67,101.31
2018,1,17,10,30,22.0,114.0,1.2,15.2,124.0,130.62,104.36
2018,1,17,10,45,25.5,119.0,1.3,15.6,131.0,138.09,110.32
2018,1,17,11,0,29.0,124.0,1.4,16.0,138.0,145.57,116.25
2018,1,17,11,15,29.0,132.0,1.45,16.25,146.5,153.87,122.76
2018,1,17,11,30,29.0,140.0,1.5,16.5,155.0,162.05,129.15
2018,1,17,11,45,43.0,169.5,1.55,16.75,191.5,202.72,162.0
2018,1,17,12,0,57.0,199.0,1.6,17.0,228.0,243.34,194.25
2018,1,17,12,15,73.5,199.0,1.55,17.1,237.0,253.03,201.97
2018,1,17,12,30,90.0,199.0,1.5,17.2,246.0,262.19,209.34
2018,1,17,12,45,89.5,204.0,1.5,17.3,250.0,265.21,211.48
2018,1,17,13,0,89.0,209.0,1.5,17.4,254.0,267.94,213.42
2018,1,17,13,15,124.0,199.0,1.45,17.35,260.0,280.43,223.81
2018,1,17,13,30,159.0,189.0,1.4,17.3,266.0,285.67,228.28
2018,1,17,13,45,221.0,186.5,1.35,17.25,288.5,315.35,251.81
2018,1,17,14,0,283.0,184.0,1.3,17.2,311.0,335.99,267.53
2018,1,17,14,15,178.5,156.0,1.25,17.05,234.5,243.11,193.64
2018,1,17,14,30,74.0,128.0,1.2,16.9,158.0,158.9,125.98
2018,1,17,14,45,111.0,130.0,1.1,16.7,170.5,174.59,138.49
2018,1,17,15,0,148.0,132.0,1.0,16.5,183.0,184.33,145.23
2018,1,17,15,15,187.5,119.0,1.0,16.5,176.0,177.79,138.03
2018,1,17,15,30,227.0,106.0,1.0,16.5,169.0,165.56,125.43
2018,1,17,15,45,188.0,87.5,0.85,15.6,134.0,126.85,93.6
2018,1,17,16,0,149.0,69.0,0.7,14.7,99.0,91.9,65.21
2018,1,17,16,15,130.0,55.5,0.7,14.4,77.5,67.97,45.52
2018,1,17,16,30,111.0,42.0,0.7,14.1,56.0,45.95,28.12
2018,1,17,16,45,79.5,28.0,0.7,13.75,36.0,25.24,10.99
2018,1,17,17,0,48.0,14.0,0.7,13.4,16.0,13.76,0.0
2018,1,17,17,15,24.0,7.0,0.7,13.25,8.0,6.88,0.0
2018,1,17,17,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.4,11.3,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,1.5,11.5,1.0,0.98,0.0
2018,1,18,7,45,0.0,3.0,1.6,11.75,3.0,2.89,0.0
2018,1,18,8,0,0.0,5.0,1.7,12.0,5.0,4.82,0.0
2018,1,18,8,15,0.0,6.0,1.7,12.15,6.0,5.78,0.0
2018,1,18,8,30,0.0,7.0,1.7,12.3,7.0,6.74,0.1
2018,1,18,8,45,0.0,8.5,1.75,12.45,8.5,8.19,1.39
2018,1,18,9,0,0.0,10.0,1.8,12.6,10.0,9.64,2.67
2018,1,18,9,15,0.0,28.0,1.85,12.75,28.0,27.02,17.67
2018,1,18,9,30,0.0,46.0,1.9,12.9,46.0,44.43,32.58
2018,1,18,9,45,0.0,45.0,1.95,13.05,45.0,43.46,31.69
2018,1,18,10,0,0.0,44.0,2.0,13.2,44.0,42.5,30.8
2018,1,18,10,15,0.0,49.5,2.1,13.3,49.5,47.82,35.26
2018,1,18,10,30,0.0,55.0,2.2,13.4,55.0,53.15,39.7
2018,1,18,10,45,0.0,44.5,2.25,13.55,44.5,42.99,31.0
2018,1,18,11,0,0.0,34.0,2.3,13.7,34.0,32.84,22.33
2018,1,18,11,15,0.0,46.5,2.35,13.8,46.5,44.93,32.54
2018,1,18,11,30,0.0,59.0,2.4,13.9,59.0,57.03,42.69
2018,1,18,11,45,0.0,75.5,2.5,14.0,75.5,73.01,56.05
2018,1,18,12,0,0.0,92.0,2.6,14.1,92.0,89.13,69.45
2018,1,18,12,15,7.0,106.5,2.65,14.2,110.0,108.22,85.48
2018,1,18,12,30,14.0,121.0,2.7,14.3,128.0,127.21,101.33
2018,1,18,12,45,14.5,140.0,2.75,14.35,147.5,146.4,117.1
2018,1,18,13,0,15.0,159.0,2.8,14.4,167.0,165.6,132.84
2018,1,18,13,15,16.5,149.5,2.85,14.35,158.0,156.42,125.4
2018,1,18,13,30,18.0,140.0,2.9,14.3,149.0,147.21,117.98
2018,1,18,13,45,11.5,138.0,2.95,14.25,143.5,141.09,112.94
2018,1,18,14,0,5.0,136.0,3.0,14.2,138.0,135.34,108.25
2018,1,18,14,15,41.0,138.5,2.95,14.05,155.0,156.96,126.59
2018,1,18,14,30,77.0,141.0,2.9,13.9,172.0,173.54,140.3
2018,1,18,14,45,53.5,116.0,2.85,13.7,136.5,135.62,108.76
2018,1,18,15,0,30.0,91.0,2.8,13.5,101.0,99.87,78.98
2018,1,18,15,15,31.0,86.0,2.8,13.5,95.5,93.73,73.64
2018,1,18,15,30,32.0,81.0,2.8,13.5,90.0,87.42,68.0
2018,1,18,15,45,32.5,65.5,2.55,13.0,73.5,70.71,53.57
2018,1,18,16,0,33.0,50.0,2.3,12.5,57.0,54.07,39.07
2018,1,18,16,15,22.0,36.5,2.35,12.25,40.5,37.99,25.54
2018,1,18,16,30,11.0,23.0,2.4,12.0,24.0,23.14,13.13
2018,1,18,16,45,12.5,14.0,2.4,11.8,15.0,13.83,4.14
2018,1,18,17,0,14.0,5.0,2.4,11.6,6.0,4.91,0.0
2018,1,18,17,15,7.0,2.5,2.5,11.5,3.0,2.46,0.0
2018,1,18,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,19,7,15,34.0,5.0,1.6,7.3,5.5,0.0,0.0
2018,1,19,7,30,68.0,10.0,1.6,8.0,11.0,27.53,0.0
2018,1,19,7,45,204.0,23.0,1.65,8.65,40.5,97.93,6.51
2018,1,19,8,0,340.0,36.0,1.7,9.3,70.0,175.65,127.15
2018,1,19,8,15,435.0,44.0,1.8,9.7,109.5,236.45,185.5
2018,1,19,8,30,530.0,52.0,1.9,10.1,149.0,303.82,245.15
2018,1,19,8,45,589.0,57.0,1.95,10.5,190.0,357.02,292.33
2018,1,19,9,0,648.0,62.0,2.0,10.9,231.0,412.8,340.29
2018,1,19,9,15,686.5,65.5,2.0,11.2,270.0,457.95,378.4
2018,1,19,9,30,725.0,69.0,2.0,11.5,309.0,500.73,413.56
2018,1,19,9,45,752.0,71.5,2.05,11.8,344.0,538.36,443.79
2018,1,19,10,0,779.0,74.0,2.1,12.1,379.0,574.82,472.36
2018,1,19,10,15,798.0,76.0,2.05,12.3,408.5,604.16,494.49
2018,1,19,10,30,817.0,78.0,2.0,12.5,438.0,631.42,514.56
2018,1,19,10,45,830.0,79.0,2.0,12.7,461.5,651.25,528.92
2018,1,19,11,0,843.0,80.0,2.0,12.9,485.0,668.41,541.1
2018,1,19,11,15,851.0,81.5,2.05,13.0,501.5,679.91,549.15
2018,1,19,11,30,859.0,83.0,2.1,13.1,518.0,688.39,555.01
2018,1,19,11,45,698.0,113.0,2.15,13.2,470.5,612.4,495.75
2018,1,19,12,0,537.0,143.0,2.2,13.3,423.0,528.1,429.4
2018,1,19,12,15,340.5,158.5,2.25,13.3,336.0,408.03,333.44
2018,1,19,12,30,144.0,174.0,2.3,13.3,249.0,277.03,226.0
2018,1,19,12,45,134.0,187.0,2.4,13.3,256.5,281.54,229.7
2018,1,19,13,0,124.0,200.0,2.5,13.3,264.0,285.8,232.74
2018,1,19,13,15,333.5,169.5,2.55,13.25,334.5,380.63,311.98
2018,1,19,13,30,543.0,139.0,2.6,13.2,405.0,464.78,379.76
2018,1,19,13,45,597.5,127.5,2.65,13.15,409.0,468.15,381.43
2018,1,19,14,0,652.0,116.0,2.7,13.1,413.0,464.03,377.13
2018,1,19,14,15,570.0,120.5,2.75,12.9,369.0,405.15,328.96
2018,1,19,14,30,488.0,125.0,2.8,12.7,325.0,348.72,282.46
2018,1,19,14,45,599.5,99.0,2.8,12.55,324.5,348.4,279.37
2018,1,19,15,0,711.0,73.0,2.8,12.4,324.0,335.82,264.28
2018,1,19,15,15,701.5,67.0,2.8,12.4,291.5,294.0,225.64
2018,1,19,15,30,692.0,61.0,2.8,12.4,259.0,252.22,186.43
2018,1,19,15,45,644.5,56.5,2.5,11.5,218.5,202.01,141.76
2018,1,19,16,0,597.0,52.0,2.2,10.6,178.0,155.95,101.45
2018,1,19,16,15,523.0,45.5,2.2,10.1,137.5,108.6,63.39
2018,1,19,16,30,449.0,39.0,2.2,9.6,97.0,68.34,34.96
2018,1,19,16,45,315.0,29.0,2.15,9.1,62.0,30.85,13.26
2018,1,19,17,0,181.0,19.0,2.1,8.6,27.0,15.67,0.0
2018,1,19,17,15,90.5,9.5,2.1,8.45,13.5,9.34,0.0
2018,1,19,17,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.1,3.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.1,3.75,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.15,3.7,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.2,3.65,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.2,3.55,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,1,20,7,15,58.5,5.5,2.25,4.65,6.5,0.0,0.0
2018,1,20,7,30,117.0,11.0,2.3,5.4,13.0,41.39,0.0
2018,1,20,7,45,283.0,20.5,2.4,6.1,44.5,120.56,18.28
2018,1,20,8,0,449.0,30.0,2.5,6.8,76.0,208.5,153.31
2018,1,20,8,15,536.5,36.0,2.5,7.45,117.0,264.5,209.55
2018,1,20,8,30,624.0,42.0,2.5,8.1,158.0,330.75,269.33
2018,1,20,8,45,678.0,45.5,2.55,8.7,200.0,383.66,317.0
2018,1,20,9,0,732.0,49.0,2.6,9.3,242.0,438.56,364.74
2018,1,20,9,15,766.5,52.0,2.7,9.9,282.0,483.95,403.42
2018,1,20,9,30,801.0,55.0,2.8,10.5,322.0,529.18,440.71
2018,1,20,9,45,825.0,57.0,2.9,11.1,357.5,566.43,470.62
2018,1,20,10,0,849.0,59.0,3.0,11.7,393.0,598.27,495.62
2018,1,20,10,15,864.5,60.0,3.0,12.0,422.5,625.63,516.63
2018,1,20,10,30,880.0,61.0,3.0,12.3,452.0,650.68,535.39
2018,1,20,10,45,890.0,63.0,3.0,12.6,476.0,670.68,549.24
2018,1,20,11,0,900.0,65.0,3.0,12.9,500.0,687.79,560.81
2018,1,20,11,15,906.0,66.0,3.05,13.1,516.0,697.97,567.59
2018,1,20,11,30,912.0,67.0,3.1,13.3,532.0,704.95,572.1
2018,1,20,11,45,914.5,68.0,3.1,13.5,541.0,706.28,572.26
2018,1,20,12,0,917.0,69.0,3.1,13.7,550.0,704.31,570.1
2018,1,20,12,15,914.5,70.0,3.05,13.8,551.0,695.67,563.06
2018,1,20,12,30,912.0,71.0,3.0,13.9,552.0,683.84,553.8
2018,1,20,12,45,897.0,74.5,3.0,14.0,543.0,663.6,537.53
2018,1,20,13,0,882.0,78.0,3.0,14.1,534.0,640.73,519.08
2018,1,20,13,15,876.5,77.0,2.95,14.1,520.0,616.31,499.4
2018,1,20,13,30,871.0,76.0,2.9,14.1,506.0,591.25,478.85
2018,1,20,13,45,869.5,73.0,2.85,14.1,487.5,559.93,453.23
2018,1,20,14,0,868.0,70.0,2.8,14.1,469.0,528.04,426.57
2018,1,20,14,15,855.0,68.0,2.7,13.95,441.5,490.26,394.69
2018,1,20,14,30,842.0,66.0,2.6,13.8,414.0,449.76,359.94
2018,1,20,14,45,822.5,63.5,2.55,13.6,380.5,404.92,321.07
2018,1,20,15,0,803.0,61.0,2.5,13.4,347.0,359.7,280.91
2018,1,20,15,15,760.0,58.5,2.5,13.4,305.5,306.8,233.98
2018,1,20,15,30,717.0,56.0,2.5,13.4,264.0,256.24,188.48
2018,1,20,15,45,547.5,51.0,2.15,12.2,195.5,176.41,123.86
2018,1,20,16,0,378.0,46.0,1.8,11.0,127.0,112.8,74.52
2018,1,20,16,15,444.0,41.0,1.85,10.35,115.5,95.72,56.04
2018,1,20,16,30,510.0,36.0,1.9,9.7,104.0,71.33,34.98
2018,1,20,16,45,379.0,28.0,1.95,9.05,68.0,32.22,13.31
2018,1,20,17,0,248.0,20.0,2.0,8.4,32.0,16.51,0.0
2018,1,20,17,15,124.0,10.0,2.0,8.2,16.0,9.83,0.0
2018,1,20,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,21,7,15,51.5,6.0,0.8,7.15,7.0,0.0,0.0
2018,1,21,7,30,103.0,12.0,0.8,7.3,14.0,38.83,0.0
2018,1,21,7,45,239.5,23.0,0.8,7.45,43.5,110.3,23.69
2018,1,21,8,0,376.0,34.0,0.8,7.6,73.0,187.64,137.87
2018,1,21,8,15,320.5,43.5,0.85,7.85,88.0,192.34,151.8
2018,1,21,8,30,265.0,53.0,0.9,8.1,103.0,189.53,154.05
2018,1,21,8,45,136.0,57.0,0.95,8.35,83.0,133.96,109.84
2018,1,21,9,0,7.0,61.0,1.0,8.6,63.0,62.97,49.13
2018,1,21,9,15,3.5,79.5,1.1,8.95,80.5,80.4,64.21
2018,1,21,9,30,0.0,98.0,1.2,9.3,98.0,97.63,78.75
2018,1,21,9,45,3.5,118.0,1.25,9.6,119.5,120.47,98.0
2018,1,21,10,0,7.0,138.0,1.3,9.9,141.0,143.48,117.13
2018,1,21,10,15,19.5,157.0,1.4,10.25,165.5,171.28,140.24
2018,1,21,10,30,32.0,176.0,1.5,10.6,190.0,206.53,169.2
2018,1,21,10,45,38.5,187.0,1.6,10.9,205.0,222.38,181.86
2018,1,21,11,0,45.0,198.0,1.7,11.2,220.0,238.27,194.55
2018,1,21,11,15,64.5,211.0,1.8,11.45,243.5,265.29,216.55
2018,1,21,11,30,84.0,224.0,1.9,11.7,267.0,292.23,238.27
2018,1,21,11,45,133.0,230.0,1.95,11.9,299.5,338.36,275.82
2018,1,21,12,0,182.0,236.0,2.0,12.1,332.0,376.46,306.49
2018,1,21,12,15,201.0,235.0,2.05,12.25,341.5,385.31,313.42
2018,1,21,12,30,220.0,234.0,2.1,12.4,351.0,393.16,319.68
2018,1,21,12,45,208.0,232.5,2.1,12.5,342.0,379.16,308.12
2018,1,21,13,0,196.0,231.0,2.1,12.6,333.0,364.91,296.45
2018,1,21,13,15,222.5,222.0,2.1,12.65,335.0,365.88,297.57
2018,1,21,13,30,249.0,213.0,2.1,12.7,337.0,369.77,300.69
2018,1,21,13,45,225.5,206.5,2.1,12.75,315.0,337.05,274.15
2018,1,21,14,0,202.0,200.0,2.1,12.8,293.0,309.87,251.95
2018,1,21,14,15,177.0,185.0,2.05,12.7,263.0,274.22,222.92
2018,1,21,14,30,152.0,170.0,2.0,12.6,233.0,240.06,194.9
2018,1,21,14,45,184.5,158.0,1.9,12.55,228.5,234.29,189.51
2018,1,21,15,0,217.0,146.0,1.8,12.5,224.0,227.46,182.53
2018,1,21,15,15,172.5,132.0,1.8,12.5,190.0,186.56,148.37
2018,1,21,15,30,128.0,118.0,1.8,12.5,156.0,151.39,119.17
2018,1,21,15,45,106.0,101.5,1.55,11.8,129.5,123.07,95.41
2018,1,21,16,0,84.0,85.0,1.3,11.1,103.0,96.89,73.5
2018,1,21,16,15,65.5,67.5,1.35,10.85,79.5,72.51,53.05
2018,1,21,16,30,47.0,50.0,1.4,10.6,56.0,50.2,34.58
2018,1,21,16,45,33.0,34.0,1.5,10.35,37.5,32.28,18.81
2018,1,21,17,0,19.0,18.0,1.6,10.1,19.0,16.84,0.0
2018,1,21,17,15,9.5,9.0,1.65,10.05,9.5,8.85,0.0
2018,1,21,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
