Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,22,7,15,33.0,6.0,1.6,10.15,6.5,0.0,0.0
2018,1,22,7,30,66.0,12.0,1.7,10.5,13.0,29.19,0.0
2018,1,22,7,45,169.0,25.0,1.8,10.85,40.0,92.17,24.58
2018,1,22,8,0,272.0,38.0,1.9,11.2,67.0,156.39,114.6
2018,1,22,8,15,395.5,45.5,1.95,11.45,109.5,224.55,176.2
2018,1,22,8,30,519.0,53.0,2.0,11.7,152.0,302.84,243.95
2018,1,22,8,45,450.5,66.0,2.05,11.9,166.5,304.62,249.46
2018,1,22,9,0,382.0,79.0,2.1,12.1,181.0,297.89,246.41
2018,1,22,9,15,237.5,103.0,2.1,12.3,169.5,251.37,208.49
2018,1,22,9,30,93.0,127.0,2.1,12.5,158.0,195.66,161.04
2018,1,22,9,45,303.5,121.5,2.15,12.75,239.5,323.06,268.93
2018,1,22,10,0,514.0,116.0,2.2,13.0,321.0,462.25,382.05
2018,1,22,10,15,557.0,118.5,2.2,13.2,356.0,505.62,415.34
2018,1,22,10,30,600.0,121.0,2.2,13.4,391.0,545.52,446.01
2018,1,22,10,45,440.5,155.0,2.15,13.6,358.5,480.02,391.8
2018,1,22,11,0,281.0,189.0,2.1,13.8,326.0,404.24,329.34
2018,1,22,11,15,186.5,204.0,2.05,13.9,296.0,348.75,283.57
2018,1,22,11,30,92.0,219.0,2.0,14.0,266.0,292.2,236.22
2018,1,22,11,45,115.5,223.0,1.95,14.15,283.5,318.72,257.64
2018,1,22,12,0,139.0,227.0,1.9,14.3,301.0,337.42,272.41
2018,1,22,12,15,182.0,225.5,1.8,14.35,322.5,362.49,292.59
2018,1,22,12,30,225.0,224.0,1.7,14.4,344.0,386.14,311.33
2018,1,22,12,45,232.0,222.0,1.65,14.45,344.5,390.03,313.9
2018,1,22,13,0,239.0,220.0,1.6,14.5,345.0,386.45,310.83
2018,1,22,13,15,435.0,176.5,1.55,14.45,397.0,458.72,369.45
2018,1,22,13,30,631.0,133.0,1.5,14.4,449.0,517.77,415.5
2018,1,22,13,45,600.0,134.0,1.45,14.35,424.5,481.97,386.3
2018,1,22,14,0,569.0,135.0,1.4,14.3,400.0,446.11,357.45
2018,1,22,14,15,620.0,117.5,1.35,14.1,391.0,432.17,345.61
2018,1,22,14,30,671.0,100.0,1.3,13.9,382.0,412.92,328.57
2018,1,22,14,45,464.0,103.5,1.25,13.7,291.0,300.74,239.14
2018,1,22,15,0,257.0,107.0,1.2,13.5,200.0,203.96,161.71
2018,1,22,15,15,188.0,85.5,1.2,13.5,149.5,147.53,115.29
2018,1,22,15,30,119.0,64.0,1.2,13.5,99.0,97.28,73.89
2018,1,22,15,45,100.0,53.0,1.1,12.75,79.5,75.63,55.52
2018,1,22,16,0,81.0,42.0,1.0,12.0,60.0,55.83,38.81
2018,1,22,16,15,86.5,34.0,1.1,11.65,49.5,44.1,28.11
2018,1,22,16,30,92.0,26.0,1.2,11.3,39.0,31.79,17.49
2018,1,22,16,45,71.0,18.0,1.25,10.95,26.0,18.15,7.33
2018,1,22,17,0,50.0,10.0,1.3,10.6,13.0,7.56,0.0
2018,1,22,17,15,25.0,5.0,1.4,10.45,6.5,4.91,0.0
2018,1,22,17,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,23,7,15,12.0,4.5,1.1,7.05,5.0,0.0,0.0
2018,1,23,7,30,24.0,9.0,1.1,7.4,10.0,15.21,0.0
2018,1,23,7,45,151.5,24.5,1.05,7.75,40.0,86.65,28.42
2018,1,23,8,0,279.0,40.0,1.0,8.1,70.0,161.77,120.49
2018,1,23,8,15,328.0,50.5,1.0,8.45,102.0,203.57,161.26
2018,1,23,8,30,377.0,61.0,1.0,8.8,134.0,249.31,202.59
2018,1,23,8,45,377.0,75.0,1.0,9.2,162.5,279.19,229.87
2018,1,23,9,0,377.0,89.0,1.0,9.6,191.0,308.02,255.11
2018,1,23,9,15,551.0,81.0,1.05,10.1,255.5,407.67,337.26
2018,1,23,9,30,725.0,73.0,1.1,10.6,320.0,514.3,422.0
2018,1,23,9,45,691.5,82.5,1.1,11.1,338.0,524.11,428.49
2018,1,23,10,0,658.0,92.0,1.1,11.6,356.0,529.86,432.17
2018,1,23,10,15,705.5,91.0,1.15,11.95,393.5,571.96,464.56
2018,1,23,10,30,753.0,90.0,1.2,12.3,431.0,610.83,493.64
2018,1,23,10,45,778.0,91.0,1.25,12.65,459.0,638.33,513.52
2018,1,23,11,0,803.0,92.0,1.3,13.0,487.0,663.6,531.58
2018,1,23,11,15,825.5,90.0,1.25,13.25,508.0,681.27,542.95
2018,1,23,11,30,848.0,88.0,1.2,13.5,529.0,696.11,552.08
2018,1,23,11,45,836.5,92.5,1.15,13.7,533.5,691.59,547.34
2018,1,23,12,0,825.0,97.0,1.1,13.9,538.0,684.01,540.67
2018,1,23,12,15,802.5,101.5,1.0,14.0,531.5,666.0,525.71
2018,1,23,12,30,780.0,106.0,0.9,14.1,525.0,645.45,508.98
2018,1,23,12,45,798.0,100.5,0.8,14.25,525.0,638.5,502.51
2018,1,23,13,0,816.0,95.0,0.7,14.4,525.0,628.19,493.27
2018,1,23,13,15,765.5,102.5,0.7,14.45,498.0,586.21,461.48
2018,1,23,13,30,715.0,110.0,0.7,14.5,471.0,545.11,430.22
2018,1,23,13,45,721.0,101.0,0.7,14.55,452.5,517.27,408.95
2018,1,23,14,0,727.0,92.0,0.7,14.6,434.0,486.95,385.11
2018,1,23,14,15,740.5,84.0,0.75,14.5,415.0,458.77,362.7
2018,1,23,14,30,754.0,76.0,0.8,14.4,396.0,428.13,337.44
2018,1,23,14,45,645.5,89.5,0.8,14.3,348.0,365.65,286.95
2018,1,23,15,0,537.0,103.0,0.8,14.2,300.0,309.83,241.53
2018,1,23,15,15,499.0,95.5,0.8,14.2,263.5,262.98,201.95
2018,1,23,15,30,461.0,88.0,0.8,14.2,227.0,220.15,165.06
2018,1,23,15,45,468.5,75.0,0.75,13.45,198.0,186.55,134.38
2018,1,23,16,0,476.0,62.0,0.7,12.7,169.0,150.38,101.36
2018,1,23,16,15,414.0,53.0,0.75,12.4,132.0,107.34,66.53
2018,1,23,16,30,352.0,44.0,0.8,12.1,95.0,70.31,39.24
2018,1,23,16,45,258.5,33.0,0.85,11.75,63.0,36.59,18.18
2018,1,23,17,0,165.0,22.0,0.9,11.4,31.0,17.32,0.0
2018,1,23,17,15,82.5,11.0,0.95,11.2,15.5,10.81,0.0
2018,1,23,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,24,7,15,7.5,3.0,2.0,8.55,3.0,0.0,0.0
2018,1,24,7,30,15.0,6.0,2.1,8.9,6.0,9.89,0.0
2018,1,24,7,45,7.5,10.5,2.2,9.25,10.5,12.54,0.12
2018,1,24,8,0,0.0,15.0,2.3,9.6,15.0,14.47,6.17
2018,1,24,8,15,0.0,21.0,2.45,9.85,21.0,20.26,11.57
2018,1,24,8,30,0.0,27.0,2.6,10.1,27.0,26.05,16.78
2018,1,24,8,45,0.0,37.5,2.7,10.4,37.5,36.21,25.68
2018,1,24,9,0,0.0,48.0,2.8,10.7,48.0,46.36,34.5
2018,1,24,9,15,0.0,63.0,2.95,10.95,63.0,60.91,47.01
2018,1,24,9,30,0.0,78.0,3.1,11.2,78.0,76.12,59.95
2018,1,24,9,45,0.0,73.0,3.2,11.45,73.0,70.63,55.12
2018,1,24,10,0,0.0,68.0,3.3,11.7,68.0,65.73,50.8
2018,1,24,10,15,0.5,88.5,3.45,11.9,88.5,86.37,68.21
2018,1,24,10,30,1.0,109.0,3.6,12.1,109.0,107.5,85.86
2018,1,24,10,45,2.5,135.0,3.7,12.35,136.0,135.18,108.82
2018,1,24,11,0,4.0,161.0,3.8,12.6,163.0,163.06,131.72
2018,1,24,11,15,2.0,145.0,3.8,12.7,146.0,144.53,116.09
2018,1,24,11,30,0.0,129.0,3.8,12.8,129.0,126.45,100.89
2018,1,24,11,45,0.0,113.5,3.85,12.9,113.5,110.62,87.64
2018,1,24,12,0,0.0,98.0,3.9,13.0,98.0,95.05,74.59
2018,1,24,12,15,0.0,82.5,3.95,13.05,82.5,79.8,61.81
2018,1,24,12,30,0.0,67.0,4.0,13.1,67.0,64.78,49.2
2018,1,24,12,45,0.0,64.0,4.0,13.1,64.0,61.88,46.78
2018,1,24,13,0,0.0,61.0,4.0,13.1,61.0,58.97,44.35
2018,1,24,13,15,0.0,50.5,3.95,13.0,50.5,48.81,35.82
2018,1,24,13,30,0.0,40.0,3.9,12.9,40.0,38.64,27.26
2018,1,24,13,45,0.0,39.5,3.85,12.85,39.5,38.16,26.9
2018,1,24,14,0,0.0,39.0,3.8,12.8,39.0,37.67,26.53
2018,1,24,14,15,7.0,58.5,3.7,12.65,61.5,60.02,45.69
2018,1,24,14,30,14.0,78.0,3.6,12.5,84.0,82.87,65.16
2018,1,24,14,45,11.0,69.0,3.5,12.35,73.5,71.33,55.41
2018,1,24,15,0,8.0,60.0,3.4,12.2,63.0,61.01,46.69
2018,1,24,15,15,5.5,61.0,3.4,12.2,63.0,60.79,46.55
2018,1,24,15,30,3.0,62.0,3.4,12.2,63.0,60.79,46.58
2018,1,24,15,45,1.5,55.5,3.45,11.65,56.0,53.99,40.83
2018,1,24,16,0,0.0,49.0,3.5,11.1,49.0,47.34,35.11
2018,1,24,16,15,0.0,39.0,3.4,10.75,39.0,37.67,26.6
2018,1,24,16,30,0.0,29.0,3.3,10.4,29.0,28.0,18.0
2018,1,24,16,45,6.5,20.5,3.15,10.1,21.0,20.17,10.45
2018,1,24,17,0,13.0,12.0,3.0,9.8,13.0,11.23,0.0
2018,1,24,17,15,13.0,7.0,2.85,9.55,7.5,6.88,0.0
2018,1,24,17,30,13.0,2.0,2.7,9.3,2.0,0.0,0.0
2018,1,24,17,45,6.5,1.0,2.55,9.1,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,7,15,28.0,7.0,1.7,7.65,7.5,0.0,0.0
2018,1,25,7,30,56.0,14.0,1.7,8.1,15.0,28.76,0.0
2018,1,25,7,45,169.0,28.5,1.7,8.5,45.0,98.65,43.05
2018,1,25,8,0,282.0,43.0,1.7,8.9,75.0,167.33,125.93
2018,1,25,8,15,366.0,52.5,1.85,9.25,113.0,222.26,176.83
2018,1,25,8,30,450.0,62.0,2.0,9.6,151.0,285.0,232.39
2018,1,25,8,45,531.5,67.0,2.1,9.95,196.0,347.4,286.81
2018,1,25,9,0,613.0,72.0,2.2,10.3,241.0,414.05,343.49
2018,1,25,9,15,620.5,79.5,2.3,10.6,272.5,446.65,371.43
2018,1,25,9,30,628.0,87.0,2.4,10.9,304.0,477.8,397.38
2018,1,25,9,45,578.5,93.5,2.5,11.2,310.0,471.71,392.69
2018,1,25,10,0,529.0,100.0,2.6,11.5,316.0,461.15,384.08
2018,1,25,10,15,551.5,107.5,2.75,11.7,347.0,494.42,410.82
2018,1,25,10,30,574.0,115.0,2.9,11.9,378.0,526.53,436.01
2018,1,25,10,45,554.0,123.0,3.0,12.1,387.5,528.81,436.99
2018,1,25,11,0,534.0,131.0,3.1,12.3,397.0,528.48,436.0
2018,1,25,11,15,316.0,136.5,3.15,12.35,295.5,381.1,315.81
2018,1,25,11,30,98.0,142.0,3.2,12.4,194.0,219.01,179.89
2018,1,25,11,45,95.0,133.0,3.3,12.5,184.0,206.48,169.82
2018,1,25,12,0,92.0,124.0,3.4,12.6,174.0,193.79,159.25
2018,1,25,12,15,62.0,99.0,3.4,12.5,132.5,145.49,118.56
2018,1,25,12,30,32.0,74.0,3.4,12.4,91.0,94.69,75.4
2018,1,25,12,45,54.0,118.5,3.45,12.35,147.5,153.82,125.28
2018,1,25,13,0,76.0,163.0,3.5,12.3,204.0,212.64,174.07
2018,1,25,13,15,292.0,163.0,3.5,12.25,313.5,354.14,292.95
2018,1,25,13,30,508.0,163.0,3.5,12.2,423.0,479.6,394.28
2018,1,25,13,45,649.0,128.5,3.5,12.1,447.0,510.05,418.41
2018,1,25,14,0,790.0,94.0,3.5,12.0,471.0,527.07,431.38
2018,1,25,14,15,679.5,102.5,3.4,11.9,414.0,452.68,370.08
2018,1,25,14,30,569.0,111.0,3.3,11.8,357.0,383.42,312.69
2018,1,25,14,45,643.5,96.5,3.2,11.65,354.0,376.16,304.16
2018,1,25,15,0,718.0,82.0,3.1,11.5,351.0,361.37,287.82
2018,1,25,15,15,684.5,78.0,3.1,11.5,313.0,312.77,244.28
2018,1,25,15,30,651.0,74.0,3.1,11.5,275.0,265.83,201.65
2018,1,25,15,45,606.5,68.5,2.75,10.9,234.5,216.69,157.62
2018,1,25,16,0,562.0,63.0,2.4,10.3,194.0,170.96,117.02
2018,1,25,16,15,491.5,55.5,2.3,9.9,153.0,123.33,77.6
2018,1,25,16,30,421.0,48.0,2.2,9.5,112.0,82.53,46.95
2018,1,25,16,45,305.0,38.5,2.1,9.15,76.5,45.3,24.06
2018,1,25,17,0,189.0,29.0,2.0,8.8,41.0,23.13,4.54
2018,1,25,17,15,98.0,15.5,1.95,8.65,21.5,15.24,0.0
2018,1,25,17,30,7.0,2.0,1.9,8.5,2.0,0.0,0.0
2018,1,25,17,45,3.5,1.0,1.9,8.35,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,26,7,15,19.5,6.0,1.0,6.6,6.5,0.0,0.0
2018,1,26,7,30,39.0,12.0,1.0,6.9,13.0,22.3,0.0
2018,1,26,7,45,79.0,26.5,1.0,7.15,34.0,63.17,29.02
2018,1,26,8,0,119.0,41.0,1.0,7.4,55.0,99.97,75.06
2018,1,26,8,15,218.0,54.5,1.0,7.75,93.0,165.83,132.61
2018,1,26,8,30,317.0,68.0,1.0,8.1,131.0,233.29,190.99
2018,1,26,8,45,375.0,74.5,1.05,8.45,166.5,279.75,231.72
2018,1,26,9,0,433.0,81.0,1.1,8.8,202.0,329.72,274.53
2018,1,26,9,15,521.5,83.0,1.1,9.2,250.0,397.54,330.56
2018,1,26,9,30,610.0,85.0,1.1,9.6,298.0,466.66,386.0
2018,1,26,9,45,717.0,76.0,1.05,10.0,351.5,537.13,440.99
2018,1,26,10,0,824.0,67.0,1.0,10.4,405.0,608.57,494.98
2018,1,26,10,15,841.0,68.5,1.0,10.7,435.5,637.73,515.75
2018,1,26,10,30,858.0,70.0,1.0,11.0,466.0,660.52,531.6
2018,1,26,10,45,869.0,71.0,0.95,11.3,489.5,680.26,543.88
2018,1,26,11,0,880.0,72.0,0.9,11.6,513.0,697.19,554.04
2018,1,26,11,15,887.0,72.5,0.9,11.75,530.0,707.79,560.55
2018,1,26,11,30,894.0,73.0,0.9,11.9,547.0,715.26,564.97
2018,1,26,11,45,897.5,74.0,0.9,12.05,556.5,717.63,565.88
2018,1,26,12,0,901.0,75.0,0.9,12.2,566.0,716.73,564.63
2018,1,26,12,15,899.5,75.0,0.9,12.2,566.5,707.96,558.23
2018,1,26,12,30,898.0,75.0,0.9,12.2,567.0,696.01,549.76
2018,1,26,12,45,836.0,91.0,0.95,12.2,545.5,661.27,524.56
2018,1,26,13,0,774.0,107.0,1.0,12.2,524.0,621.92,495.13
2018,1,26,13,15,663.0,133.0,1.0,12.1,484.0,563.57,450.24
2018,1,26,13,30,552.0,159.0,1.0,12.0,444.0,503.42,403.6
2018,1,26,13,45,576.0,146.0,1.05,11.9,433.0,488.51,392.76
2018,1,26,14,0,600.0,133.0,1.1,11.8,422.0,468.37,377.02
2018,1,26,14,15,585.0,127.0,1.1,11.65,395.5,432.39,348.07
2018,1,26,14,30,570.0,121.0,1.1,11.5,369.0,395.88,318.18
2018,1,26,14,45,476.0,127.5,1.05,11.35,324.0,336.21,269.43
2018,1,26,15,0,382.0,134.0,1.0,11.2,279.0,284.68,227.08
2018,1,26,15,15,309.0,127.5,1.0,11.2,237.0,232.84,184.27
2018,1,26,15,30,236.0,121.0,1.0,11.2,195.0,189.19,148.24
2018,1,26,15,45,188.5,106.5,1.0,10.6,160.0,150.54,116.24
2018,1,26,16,0,141.0,92.0,1.0,10.0,125.0,116.1,87.98
2018,1,26,16,15,117.0,75.0,1.1,9.7,98.5,88.12,64.49
2018,1,26,16,30,93.0,58.0,1.2,9.4,72.0,62.67,43.64
2018,1,26,16,45,71.0,41.5,1.25,9.15,50.0,40.4,25.7
2018,1,26,17,0,49.0,25.0,1.3,8.9,28.0,21.99,6.13
2018,1,26,17,15,34.5,14.0,1.35,8.65,15.0,13.76,0.0
2018,1,26,17,30,20.0,3.0,1.4,8.4,2.0,0.0,0.0
2018,1,26,17,45,10.0,1.5,1.45,8.2,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,27,7,15,30.5,5.5,0.6,7.55,6.5,0.0,0.0
2018,1,27,7,30,61.0,11.0,0.6,7.9,13.0,27.35,0.0
2018,1,27,7,45,83.0,25.0,0.6,8.3,32.0,62.34,30.79
2018,1,27,8,0,105.0,39.0,0.6,8.7,51.0,91.86,68.58
2018,1,27,8,15,329.5,44.0,0.6,9.2,106.0,200.17,159.18
2018,1,27,8,30,554.0,49.0,0.6,9.7,161.0,319.13,257.66
2018,1,27,8,45,632.5,50.5,0.6,10.15,206.5,377.09,306.64
2018,1,27,9,0,711.0,52.0,0.6,10.6,252.0,442.15,359.99
2018,1,27,9,15,742.0,55.5,0.65,11.15,291.5,486.56,395.76
2018,1,27,9,30,773.0,59.0,0.7,11.7,331.0,530.7,430.26
2018,1,27,9,45,792.5,61.5,0.8,12.25,365.5,565.98,457.51
2018,1,27,10,0,812.0,64.0,0.9,12.8,400.0,599.67,482.93
2018,1,27,10,15,827.5,66.0,0.95,13.15,430.0,628.3,503.91
2018,1,27,10,30,843.0,68.0,1.0,13.5,460.0,650.56,519.46
2018,1,27,10,45,853.5,69.5,1.05,13.8,483.5,670.43,532.89
2018,1,27,11,0,864.0,71.0,1.1,14.1,507.0,687.55,544.3
2018,1,27,11,15,870.5,71.5,1.2,14.35,523.5,697.77,551.43
2018,1,27,11,30,877.0,72.0,1.3,14.6,540.0,704.92,556.47
2018,1,27,11,45,880.0,73.0,1.35,14.85,549.5,707.01,557.49
2018,1,27,12,0,883.0,74.0,1.4,15.1,559.0,705.89,556.36
2018,1,27,12,15,845.0,83.5,1.45,15.25,549.0,685.98,541.99
2018,1,27,12,30,807.0,93.0,1.5,15.4,539.0,659.98,523.12
2018,1,27,12,45,573.5,151.0,1.55,15.55,466.0,554.85,441.53
2018,1,27,13,0,340.0,209.0,1.6,15.7,393.0,443.72,354.06
2018,1,27,13,15,355.5,206.5,1.6,15.7,395.0,441.9,353.31
2018,1,27,13,30,371.0,204.0,1.6,15.7,397.0,438.19,350.25
2018,1,27,13,45,413.5,185.5,1.65,15.75,392.5,435.87,348.62
2018,1,27,14,0,456.0,167.0,1.7,15.8,388.0,425.1,340.16
2018,1,27,14,15,605.5,125.0,1.7,15.7,401.5,442.73,353.66
2018,1,27,14,30,755.0,83.0,1.7,15.6,415.0,445.83,354.25
2018,1,27,14,45,767.0,74.5,1.7,15.5,389.5,411.17,324.24
2018,1,27,15,0,779.0,66.0,1.7,15.4,364.0,373.71,291.13
2018,1,27,15,15,749.5,63.0,1.7,15.4,326.0,324.84,248.33
2018,1,27,15,30,720.0,60.0,1.7,15.4,288.0,277.1,205.7
2018,1,27,15,45,639.5,59.0,1.45,14.4,240.5,219.33,156.55
2018,1,27,16,0,559.0,58.0,1.2,13.4,193.0,168.92,114.16
2018,1,27,16,15,507.0,50.5,1.2,12.7,154.0,123.72,76.47
2018,1,27,16,30,455.0,43.0,1.2,12.0,115.0,83.38,45.57
2018,1,27,16,45,346.5,35.0,1.25,11.3,79.5,45.26,22.34
2018,1,27,17,0,238.0,27.0,1.3,10.6,44.0,22.07,7.71
2018,1,27,17,15,129.0,15.0,1.35,10.4,23.0,14.74,0.0
2018,1,27,17,30,20.0,3.0,1.4,10.2,2.0,0.0,0.0
2018,1,27,17,45,10.0,1.5,1.45,10.05,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,28,7,15,86.5,8.0,1.95,7.7,10.5,0.0,0.0
2018,1,28,7,30,173.0,16.0,2.0,8.3,21.0,62.94,0.0
2018,1,28,7,45,320.0,25.5,2.1,8.9,56.0,145.32,81.21
2018,1,28,8,0,467.0,35.0,2.2,9.5,91.0,226.66,172.31
2018,1,28,8,15,548.5,41.0,2.25,10.0,133.5,286.49,228.09
2018,1,28,8,30,630.0,47.0,2.3,10.5,176.0,349.0,283.97
2018,1,28,8,45,681.0,51.0,2.35,11.05,219.5,402.77,331.37
2018,1,28,9,0,732.0,55.0,2.4,11.6,263.0,458.36,378.63
2018,1,28,9,15,769.5,57.0,2.4,12.15,304.5,505.51,417.54
2018,1,28,9,30,807.0,59.0,2.4,12.7,346.0,552.67,455.15
2018,1,28,9,45,832.5,60.5,2.4,13.3,383.0,591.49,485.03
2018,1,28,10,0,858.0,62.0,2.4,13.9,420.0,624.85,510.04
2018,1,28,10,15,874.0,63.5,2.35,14.35,451.0,654.23,531.15
2018,1,28,10,30,890.0,65.0,2.3,14.8,482.0,681.26,549.16
2018,1,28,10,45,901.0,66.0,2.3,15.3,506.5,701.66,562.23
2018,1,28,11,0,912.0,67.0,2.3,15.8,531.0,719.14,573.13
2018,1,28,11,15,919.0,68.0,2.3,16.1,548.5,730.72,580.17
2018,1,28,11,30,926.0,69.0,2.3,16.4,566.0,739.04,584.95
2018,1,28,11,45,929.5,69.0,2.3,16.7,575.5,740.39,584.79
2018,1,28,12,0,933.0,69.0,2.3,17.0,585.0,738.36,582.38
2018,1,28,12,15,933.5,69.5,2.3,17.2,587.0,731.39,576.78
2018,1,28,12,30,934.0,70.0,2.3,17.4,589.0,721.08,568.91
2018,1,28,12,45,933.0,70.0,2.35,17.6,584.0,705.88,557.94
2018,1,28,13,0,932.0,70.0,2.4,17.8,579.0,687.48,544.47
2018,1,28,13,15,927.0,69.5,2.35,17.8,565.5,662.89,525.33
2018,1,28,13,30,922.0,69.0,2.3,17.8,552.0,635.49,503.84
2018,1,28,13,45,912.5,68.5,2.25,17.85,531.0,602.81,477.93
2018,1,28,14,0,903.0,68.0,2.2,17.9,510.0,567.89,449.85
2018,1,28,14,15,889.5,66.5,2.15,17.75,482.0,527.83,417.6
2018,1,28,14,30,876.0,65.0,2.1,17.6,454.0,486.24,383.36
2018,1,28,14,45,855.5,64.0,2.05,17.45,420.0,440.86,345.29
2018,1,28,15,0,835.0,63.0,2.0,17.3,386.0,395.15,305.95
2018,1,28,15,15,799.0,61.0,2.0,17.3,344.5,342.45,260.33
2018,1,28,15,30,763.0,59.0,2.0,17.3,303.0,291.36,215.18
2018,1,28,15,45,662.0,58.5,1.65,15.9,249.0,227.28,161.84
2018,1,28,16,0,561.0,58.0,1.3,14.5,195.0,171.05,115.64
2018,1,28,16,15,495.5,52.0,1.3,13.85,155.5,124.96,77.79
2018,1,28,16,30,430.0,46.0,1.3,13.2,116.0,85.15,47.75
2018,1,28,16,45,342.5,36.5,1.3,12.55,81.0,47.52,23.89
2018,1,28,17,0,255.0,27.0,1.3,11.9,46.0,21.8,8.71
2018,1,28,17,15,143.0,15.5,1.3,11.7,24.5,15.24,0.0
2018,1,28,17,30,31.0,4.0,1.3,11.5,3.0,0.0,0.0
2018,1,28,17,45,15.5,2.0,1.3,11.3,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,29,7,15,10.0,2.5,2.25,9.1,3.0,0.0,0.0
2018,1,29,7,30,20.0,5.0,2.3,9.5,6.0,10.41,0.0
2018,1,29,7,45,10.0,10.0,2.35,9.85,10.5,12.92,2.83
2018,1,29,8,0,0.0,15.0,2.4,10.2,15.0,14.46,6.36
2018,1,29,8,15,0.0,20.5,2.45,10.65,20.5,19.77,11.2
2018,1,29,8,30,0.0,26.0,2.5,11.1,26.0,25.09,15.93
2018,1,29,8,45,0.0,37.0,2.5,11.5,37.0,35.72,25.19
2018,1,29,9,0,0.0,48.0,2.5,11.9,48.0,46.36,34.36
2018,1,29,9,15,2.0,85.5,2.45,12.45,86.0,85.55,67.74
2018,1,29,9,30,4.0,123.0,2.4,13.0,124.0,126.63,102.11
2018,1,29,9,45,6.5,135.5,2.35,13.55,138.0,140.7,113.45
2018,1,29,10,0,9.0,148.0,2.3,14.1,152.0,154.91,124.8
2018,1,29,10,15,24.5,168.0,2.25,14.6,179.5,186.01,150.23
2018,1,29,10,30,40.0,188.0,2.2,15.1,207.0,225.03,181.64
2018,1,29,10,45,52.5,203.0,2.15,15.55,229.0,249.8,201.12
2018,1,29,11,0,65.0,218.0,2.1,16.0,251.0,274.66,220.48
2018,1,29,11,15,49.5,217.0,2.05,16.05,242.5,261.57,209.25
2018,1,29,11,30,34.0,216.0,2.0,16.1,234.0,248.38,198.09
2018,1,29,11,45,31.0,216.5,1.95,16.15,233.5,245.74,195.74
2018,1,29,12,0,28.0,217.0,1.9,16.2,233.0,243.11,193.38
2018,1,29,12,15,21.5,209.5,1.8,16.0,221.5,223.41,177.58
2018,1,29,12,30,15.0,202.0,1.7,15.8,210.0,210.54,167.24
2018,1,29,12,45,59.0,219.0,1.65,15.65,251.5,262.84,210.09
2018,1,29,13,0,103.0,236.0,1.6,15.5,293.0,307.98,246.4
2018,1,29,13,15,247.5,216.5,1.6,15.5,348.5,386.33,309.96
2018,1,29,13,30,392.0,197.0,1.6,15.5,404.0,451.05,361.04
2018,1,29,13,45,353.5,197.0,1.65,15.55,378.0,411.14,329.17
2018,1,29,14,0,315.0,197.0,1.7,15.6,352.0,377.43,302.39
2018,1,29,14,15,195.5,193.0,1.7,15.6,287.5,296.08,237.38
2018,1,29,14,30,76.0,189.0,1.7,15.6,223.0,223.8,179.14
2018,1,29,14,45,87.5,174.5,1.65,15.55,211.0,210.53,168.6
2018,1,29,15,0,99.0,160.0,1.6,15.5,199.0,198.1,158.23
2018,1,29,15,15,122.5,146.0,1.6,15.5,189.0,186.99,148.4
2018,1,29,15,30,146.0,132.0,1.6,15.5,179.0,173.59,136.12
2018,1,29,15,45,95.5,113.0,1.3,14.7,142.0,134.05,104.23
2018,1,29,16,0,45.0,94.0,1.0,13.9,105.0,99.33,76.71
2018,1,29,16,15,29.5,75.5,1.05,13.4,82.0,76.38,57.76
2018,1,29,16,30,14.0,57.0,1.1,12.9,59.0,55.58,40.54
2018,1,29,16,45,7.5,41.0,1.1,12.45,42.0,39.12,26.33
2018,1,29,17,0,1.0,25.0,1.1,12.0,25.0,23.68,11.0
2018,1,29,17,15,11.5,14.5,1.1,11.9,14.5,14.25,0.0
2018,1,29,17,30,22.0,4.0,1.1,11.8,4.0,0.0,0.0
2018,1,29,17,45,11.0,2.0,1.1,11.7,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,30,7,15,58.5,8.0,1.3,8.5,10.0,0.0,0.0
2018,1,30,7,30,117.0,16.0,1.4,9.2,20.0,48.1,0.0
2018,1,30,7,45,135.0,30.0,1.5,9.85,41.5,93.6,56.71
2018,1,30,8,0,153.0,44.0,1.6,10.5,63.0,116.4,88.34
2018,1,30,8,15,158.0,62.0,1.6,11.0,88.5,145.3,115.51
2018,1,30,8,30,163.0,80.0,1.6,11.5,114.0,173.99,141.36
2018,1,30,8,45,203.5,95.0,1.65,12.0,147.5,216.2,177.8
2018,1,30,9,0,244.0,110.0,1.7,12.5,181.0,260.97,215.64
2018,1,30,9,15,276.5,123.0,1.65,13.05,214.5,300.96,248.6
2018,1,30,9,30,309.0,136.0,1.6,13.6,248.0,342.26,281.79
2018,1,30,9,45,328.0,148.5,1.6,14.15,278.0,375.51,307.77
2018,1,30,10,0,347.0,161.0,1.6,14.7,308.0,408.67,333.12
2018,1,30,10,15,402.0,163.0,1.55,15.1,345.0,461.7,373.89
2018,1,30,10,30,457.0,165.0,1.5,15.5,382.0,507.43,408.21
2018,1,30,10,45,508.0,161.0,1.5,15.95,413.5,543.74,435.1
2018,1,30,11,0,559.0,157.0,1.5,16.4,445.0,579.43,461.15
2018,1,30,11,15,609.0,148.0,1.45,16.75,471.5,611.29,483.85
2018,1,30,11,30,659.0,139.0,1.4,17.1,498.0,638.28,502.73
2018,1,30,11,45,694.0,130.5,1.35,17.4,514.5,652.57,512.13
2018,1,30,12,0,729.0,122.0,1.3,17.7,531.0,664.02,519.46
2018,1,30,12,15,730.0,122.5,1.25,17.95,533.0,658.34,513.93
2018,1,30,12,30,731.0,123.0,1.2,18.2,535.0,649.95,506.61
2018,1,30,12,45,761.0,113.5,1.15,18.45,538.5,647.67,504.18
2018,1,30,13,0,791.0,104.0,1.1,18.7,542.0,640.51,498.09
2018,1,30,13,15,776.5,103.5,1.1,18.8,525.0,612.34,476.93
2018,1,30,13,30,762.0,103.0,1.1,18.9,508.0,582.26,454.28
2018,1,30,13,45,772.0,96.0,1.15,19.0,493.0,558.02,436.14
2018,1,30,14,0,782.0,89.0,1.2,19.1,478.0,530.83,415.2
2018,1,30,14,15,820.5,78.5,1.2,18.95,467.0,511.82,399.82
2018,1,30,14,30,859.0,68.0,1.2,18.8,456.0,487.12,379.22
2018,1,30,14,45,843.5,65.5,1.2,18.7,423.0,443.25,343.2
2018,1,30,15,0,828.0,63.0,1.2,18.6,390.0,397.86,305.06
2018,1,30,15,15,764.5,65.0,1.2,18.6,343.5,339.51,256.39
2018,1,30,15,30,701.0,67.0,1.2,18.6,297.0,285.22,210.33
2018,1,30,15,45,645.0,63.5,1.15,17.55,253.0,231.25,164.73
2018,1,30,16,0,589.0,60.0,1.1,16.5,209.0,182.33,123.25
2018,1,30,16,15,572.5,51.5,1.2,16.0,173.0,139.62,86.11
2018,1,30,16,30,556.0,43.0,1.3,15.5,137.0,98.02,52.51
2018,1,30,16,45,438.0,36.5,1.35,14.95,96.5,54.38,25.88
2018,1,30,17,0,320.0,30.0,1.4,14.4,56.0,24.38,12.17
2018,1,30,17,15,178.5,18.0,1.45,14.2,30.5,17.69,0.0
2018,1,30,17,30,37.0,6.0,1.5,14.0,5.0,5.9,0.0
2018,1,30,17,45,18.5,3.0,1.5,13.75,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,31,7,15,115.5,9.0,1.5,8.95,13.5,8.85,0.0
2018,1,31,7,30,231.0,18.0,1.5,9.7,27.0,82.08,0.0
2018,1,31,7,45,380.5,25.5,1.45,10.4,64.0,169.31,107.36
2018,1,31,8,0,530.0,33.0,1.4,11.1,101.0,247.18,188.2
2018,1,31,8,15,604.5,38.5,1.35,11.45,145.0,307.58,243.47
2018,1,31,8,30,679.0,44.0,1.3,11.8,189.0,372.73,300.43
2018,1,31,8,45,701.0,50.0,1.25,12.15,228.5,416.76,338.96
2018,1,31,9,0,723.0,56.0,1.2,12.5,268.0,460.54,375.61
2018,1,31,9,15,674.0,72.0,1.25,12.95,292.0,477.84,390.01
2018,1,31,9,30,625.0,88.0,1.3,13.4,316.0,487.31,397.5
2018,1,31,9,45,574.0,108.5,1.3,13.85,334.5,495.23,402.65
2018,1,31,10,0,523.0,129.0,1.3,14.3,353.0,495.29,401.33
2018,1,31,10,15,685.0,102.5,1.35,14.75,417.5,587.56,472.96
2018,1,31,10,30,847.0,76.0,1.4,15.2,482.0,677.06,539.24
2018,1,31,10,45,881.5,71.0,1.45,15.65,512.0,702.34,555.38
2018,1,31,11,0,916.0,66.0,1.5,16.1,542.0,729.56,573.49
2018,1,31,11,15,921.0,67.0,1.5,16.45,559.0,739.95,579.22
2018,1,31,11,30,926.0,68.0,1.5,16.8,576.0,747.04,582.86
2018,1,31,11,45,914.0,72.5,1.5,17.2,581.0,742.52,578.3
2018,1,31,12,0,902.0,77.0,1.5,17.6,586.0,734.64,571.62
2018,1,31,12,15,858.0,89.5,1.5,17.9,575.0,713.28,555.73
2018,1,31,12,30,814.0,102.0,1.5,18.2,564.0,685.63,535.54
2018,1,31,12,45,772.0,111.0,1.5,18.5,546.0,653.44,511.02
2018,1,31,13,0,730.0,120.0,1.5,18.8,528.0,621.44,486.38
2018,1,31,13,15,718.5,119.5,1.5,18.9,513.0,596.17,467.34
2018,1,31,13,30,707.0,119.0,1.5,19.0,498.0,569.03,446.6
2018,1,31,13,45,712.0,111.5,1.45,19.15,481.0,542.52,425.91
2018,1,31,14,0,717.0,104.0,1.4,19.3,464.0,513.59,402.99
2018,1,31,14,15,744.5,90.5,1.35,19.2,446.5,487.49,382.17
2018,1,31,14,30,772.0,77.0,1.3,19.1,429.0,458.01,357.95
2018,1,31,14,45,710.5,84.0,1.25,19.0,389.5,405.9,315.71
2018,1,31,15,0,649.0,91.0,1.2,18.9,350.0,356.86,275.36
2018,1,31,15,15,605.5,89.5,1.2,18.9,312.0,309.35,235.55
2018,1,31,15,30,562.0,88.0,1.2,18.9,274.0,264.5,197.29
2018,1,31,15,45,489.0,82.5,1.15,17.65,229.0,211.04,153.52
2018,1,31,16,0,416.0,77.0,1.1,16.4,184.0,163.05,114.37
2018,1,31,16,15,384.5,66.0,1.2,15.8,150.0,124.36,81.8
2018,1,31,16,30,353.0,55.0,1.3,15.2,116.0,88.56,53.24
2018,1,31,16,45,264.5,43.0,1.4,14.65,81.0,51.76,28.73
2018,1,31,17,0,176.0,31.0,1.5,14.1,46.0,24.2,12.72
2018,1,31,17,15,110.5,18.5,1.5,13.75,26.0,18.18,0.0
2018,1,31,17,30,45.0,6.0,1.5,13.4,6.0,5.9,0.0
2018,1,31,17,45,22.5,3.0,1.55,13.1,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,1,7,15,47.0,8.0,1.35,10.15,10.0,7.86,0.0
2018,2,1,7,30,94.0,16.0,1.4,10.9,20.0,42.13,0.0
2018,2,1,7,45,132.5,31.5,1.5,11.65,44.5,96.53,62.35
2018,2,1,8,0,171.0,47.0,1.6,12.4,69.0,127.37,96.99
2018,2,1,8,15,224.5,61.0,1.55,12.9,102.0,178.62,141.97
2018,2,1,8,30,278.0,75.0,1.5,13.4,135.0,227.71,184.49
2018,2,1,8,45,301.0,90.0,1.45,13.9,168.0,266.48,217.74
