Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,0,324.0,105.0,1.4,14.4,201.0,306.12,250.69
2018,2,1,9,15,376.5,113.5,1.4,15.0,240.5,355.64,290.83
2018,2,1,9,30,429.0,122.0,1.4,15.6,280.0,407.4,331.65
2018,2,1,9,45,465.0,128.5,1.4,16.15,315.5,448.25,362.95
2018,2,1,10,0,501.0,135.0,1.4,16.7,351.0,489.42,393.81
2018,2,1,10,15,604.5,121.0,1.45,17.2,400.0,556.37,444.84
2018,2,1,10,30,708.0,107.0,1.5,17.7,449.0,621.92,493.53
2018,2,1,10,45,748.0,101.0,1.6,18.2,478.5,652.23,515.18
2018,2,1,11,0,788.0,95.0,1.7,18.7,508.0,678.66,533.38
2018,2,1,11,15,768.5,104.0,1.7,19.05,517.5,679.19,532.2
2018,2,1,11,30,749.0,113.0,1.7,19.4,527.0,679.05,530.89
2018,2,1,11,45,706.5,128.0,1.75,19.7,524.0,663.58,518.37
2018,2,1,12,0,664.0,143.0,1.8,20.0,521.0,645.19,503.72
2018,2,1,12,15,693.5,134.5,1.85,20.25,530.5,650.5,507.73
2018,2,1,12,30,723.0,126.0,1.9,20.5,540.0,652.68,509.21
2018,2,1,12,45,710.0,128.5,1.9,20.7,531.5,634.3,494.87
2018,2,1,13,0,697.0,131.0,1.9,20.9,523.0,613.77,479.02
2018,2,1,13,15,794.0,100.5,1.85,20.95,537.0,625.85,488.55
2018,2,1,13,30,891.0,70.0,1.8,21.0,551.0,630.11,491.66
2018,2,1,13,45,897.5,65.5,1.8,21.1,534.5,603.29,470.75
2018,2,1,14,0,904.0,61.0,1.8,21.2,518.0,573.34,447.27
2018,2,1,14,15,870.5,63.5,1.7,21.05,484.5,526.79,410.64
2018,2,1,14,30,837.0,66.0,1.6,20.9,451.0,480.11,373.29
2018,2,1,14,45,796.5,68.5,1.55,20.75,413.5,430.96,333.47
2018,2,1,15,0,756.0,71.0,1.5,20.6,376.0,382.35,293.23
2018,2,1,15,15,770.5,61.5,1.5,20.6,346.0,343.08,258.62
2018,2,1,15,30,785.0,52.0,1.5,20.6,316.0,300.97,220.45
2018,2,1,15,45,738.5,50.0,1.3,19.3,272.0,247.43,174.56
2018,2,1,16,0,692.0,48.0,1.1,18.0,228.0,197.22,131.28
2018,2,1,16,15,648.5,43.0,1.2,17.3,186.5,148.24,89.81
2018,2,1,16,30,605.0,38.0,1.3,16.6,145.0,103.05,54.2
2018,2,1,16,45,497.5,33.0,1.35,15.95,104.0,58.32,26.42
2018,2,1,17,0,390.0,28.0,1.4,15.3,63.0,23.21,12.38
2018,2,1,17,15,227.5,17.5,1.4,15.1,35.0,14.1,0.0
2018,2,1,17,30,65.0,7.0,1.4,14.9,7.0,6.88,0.0
2018,2,1,17,45,32.5,3.5,1.45,14.7,3.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,7,15,49.0,8.0,1.3,12.2,10.0,19.53,0.0
2018,2,2,7,30,98.0,16.0,1.4,12.7,20.0,52.9,0.0
2018,2,2,7,45,134.5,32.0,1.45,13.2,45.5,98.11,64.67
2018,2,2,8,0,171.0,48.0,1.5,13.7,71.0,128.83,97.98
2018,2,2,8,15,394.0,48.5,1.6,14.1,128.0,236.86,187.87
2018,2,2,8,30,617.0,49.0,1.7,14.5,185.0,353.33,284.45
2018,2,2,8,45,628.5,57.0,1.8,14.9,221.0,395.01,320.73
2018,2,2,9,0,640.0,65.0,1.9,15.3,257.0,433.05,353.09
2018,2,2,9,15,577.5,87.0,1.95,15.7,279.0,443.91,362.13
2018,2,2,9,30,515.0,109.0,2.0,16.1,301.0,445.24,362.91
2018,2,2,9,45,580.5,107.5,2.1,16.45,344.0,501.76,407.63
2018,2,2,10,0,646.0,106.0,2.2,16.8,387.0,556.61,449.92
2018,2,2,10,15,625.5,119.5,2.2,17.2,407.5,570.83,459.08
2018,2,2,10,30,605.0,133.0,2.2,17.6,428.0,581.81,465.8
2018,2,2,10,45,551.5,156.0,2.2,18.0,435.0,573.69,457.5
2018,2,2,11,0,498.0,179.0,2.2,18.4,442.0,565.58,449.17
2018,2,2,11,15,555.5,167.0,2.2,18.75,469.0,596.13,472.14
2018,2,2,11,30,613.0,155.0,2.2,19.1,496.0,628.77,495.99
2018,2,2,11,45,720.0,125.5,2.2,19.5,533.0,673.06,529.03
2018,2,2,12,0,827.0,96.0,2.2,19.9,570.0,711.63,555.96
2018,2,2,12,15,874.0,83.5,2.2,20.1,586.0,720.51,561.45
2018,2,2,12,30,921.0,71.0,2.2,20.3,602.0,729.15,567.13
2018,2,2,12,45,917.0,72.0,2.2,20.55,596.0,713.23,555.23
2018,2,2,13,0,913.0,73.0,2.2,20.8,590.0,694.21,541.41
2018,2,2,13,15,887.5,78.0,2.2,20.85,571.0,662.61,518.06
2018,2,2,13,30,862.0,83.0,2.2,20.9,552.0,631.23,494.03
2018,2,2,13,45,868.0,77.5,2.2,20.95,535.0,601.74,471.55
2018,2,2,14,0,874.0,72.0,2.2,21.0,518.0,571.33,447.76
2018,2,2,14,15,867.0,69.5,2.1,20.9,492.0,534.28,418.15
2018,2,2,14,30,860.0,67.0,2.0,20.8,466.0,495.3,386.38
2018,2,2,14,45,817.5,67.5,1.9,20.7,424.5,442.07,343.1
2018,2,2,15,0,775.0,68.0,1.8,20.6,383.0,389.55,299.58
2018,2,2,15,15,771.5,63.0,1.8,20.6,351.0,347.49,262.9
2018,2,2,15,30,768.0,58.0,1.8,20.6,319.0,304.17,224.09
2018,2,2,15,45,735.0,55.0,1.45,19.5,278.0,253.83,180.11
2018,2,2,16,0,702.0,52.0,1.1,18.4,237.0,205.52,137.65
2018,2,2,16,15,556.5,54.0,1.15,17.7,183.5,144.54,90.63
2018,2,2,16,30,411.0,56.0,1.2,17.0,130.0,98.98,58.89
2018,2,2,16,45,353.5,43.0,1.25,16.3,93.5,59.34,31.5
2018,2,2,17,0,296.0,30.0,1.3,15.6,57.0,25.68,14.72
2018,2,2,17,15,194.5,19.5,1.3,15.35,33.0,15.94,0.0
2018,2,2,17,30,93.0,9.0,1.3,15.1,9.0,8.85,0.0
2018,2,2,17,45,46.5,4.5,1.35,14.85,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,2,3,7,15,128.0,10.0,2.3,12.3,16.0,40.55,0.0
2018,2,3,7,30,256.0,20.0,2.4,13.0,32.0,103.33,0.0
2018,2,3,7,45,389.0,27.5,2.45,13.65,69.5,177.94,120.75
2018,2,3,8,0,522.0,35.0,2.5,14.3,107.0,250.33,191.32
2018,2,3,8,15,594.0,40.5,2.55,14.9,151.0,310.11,245.38
2018,2,3,8,30,666.0,46.0,2.6,15.5,195.0,374.46,301.47
2018,2,3,8,45,711.5,49.5,2.6,16.05,239.0,427.28,346.82
2018,2,3,9,0,757.0,53.0,2.6,16.6,283.0,481.55,391.67
2018,2,3,9,15,786.5,56.5,2.65,17.1,324.5,527.66,428.81
2018,2,3,9,30,816.0,60.0,2.7,17.6,366.0,573.3,464.39
2018,2,3,9,45,836.0,62.0,2.75,18.1,402.5,606.26,489.48
2018,2,3,10,0,856.0,64.0,2.8,18.6,439.0,641.47,515.51
2018,2,3,10,15,869.5,65.5,2.75,18.95,469.5,669.76,534.63
2018,2,3,10,30,883.0,67.0,2.7,19.3,500.0,695.6,551.63
2018,2,3,10,45,893.0,68.0,2.7,19.7,524.5,715.7,564.43
2018,2,3,11,0,903.0,69.0,2.7,20.1,549.0,732.87,575.11
2018,2,3,11,15,910.0,70.0,2.65,20.35,567.0,744.77,582.06
2018,2,3,11,30,917.0,71.0,2.6,20.6,585.0,753.41,586.77
2018,2,3,11,45,920.5,71.0,2.6,20.85,594.5,755.02,586.88
2018,2,3,12,0,924.0,71.0,2.6,21.1,604.0,753.25,584.76
2018,2,3,12,15,923.5,71.5,2.55,21.3,606.0,745.76,578.54
2018,2,3,12,30,923.0,72.0,2.5,21.5,608.0,734.93,570.13
2018,2,3,12,45,920.5,72.0,2.45,21.65,602.0,718.89,558.25
2018,2,3,13,0,918.0,72.0,2.4,21.8,596.0,699.71,544.24
2018,2,3,13,15,913.5,71.0,2.35,21.85,582.5,675.08,526.26
2018,2,3,13,30,909.0,70.0,2.3,21.9,569.0,647.63,505.2
2018,2,3,13,45,901.0,69.5,2.25,21.95,548.5,615.94,480.68
2018,2,3,14,0,893.0,69.0,2.2,22.0,528.0,581.93,454.0
2018,2,3,14,15,881.5,67.5,2.05,21.9,500.5,542.86,422.86
2018,2,3,14,30,870.0,66.0,1.9,21.8,473.0,502.12,389.8
2018,2,3,14,45,854.0,63.5,1.8,21.7,439.5,456.86,352.72
2018,2,3,15,0,838.0,61.0,1.7,21.6,406.0,410.79,314.06
2018,2,3,15,15,813.0,59.0,1.7,21.6,367.0,361.17,271.89
2018,2,3,15,30,788.0,57.0,1.7,21.6,328.0,312.04,229.1
2018,2,3,15,45,753.5,53.5,1.35,20.65,285.5,259.67,183.61
2018,2,3,16,0,719.0,50.0,1.0,19.7,243.0,209.46,139.71
2018,2,3,16,15,664.5,45.5,1.0,19.25,198.5,157.33,96.06
2018,2,3,16,30,610.0,41.0,1.0,18.8,154.0,110.13,59.11
2018,2,3,16,45,504.5,35.5,1.05,18.4,111.5,64.05,29.82
2018,2,3,17,0,399.0,30.0,1.1,18.0,69.0,27.35,16.22
2018,2,3,17,15,228.5,19.0,1.05,17.85,38.5,15.2,0.0
2018,2,3,17,30,58.0,8.0,1.0,17.7,8.0,7.86,0.0
2018,2,3,17,45,29.0,4.0,1.0,17.5,4.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,4,7,15,41.0,9.5,1.4,12.35,11.5,19.26,0.0
2018,2,4,7,30,82.0,19.0,1.4,12.9,23.0,49.69,0.0
2018,2,4,7,45,126.5,34.5,1.4,13.4,48.5,92.4,63.03
2018,2,4,8,0,171.0,50.0,1.4,13.9,74.0,131.74,100.86
2018,2,4,8,15,208.0,66.0,1.5,14.3,106.0,172.33,136.84
2018,2,4,8,30,245.0,82.0,1.6,14.7,138.0,215.61,174.45
2018,2,4,8,45,254.5,98.5,1.7,15.1,167.0,247.99,202.36
2018,2,4,9,0,264.0,115.0,1.8,15.5,196.0,280.35,229.46
2018,2,4,9,15,286.5,129.5,1.85,15.9,228.5,317.65,259.88
2018,2,4,9,30,309.0,144.0,1.9,16.3,261.0,355.53,290.05
2018,2,4,9,45,370.0,148.5,1.95,16.65,302.5,414.79,336.93
2018,2,4,10,0,431.0,153.0,2.0,17.0,344.0,468.26,378.45
2018,2,4,10,15,409.5,170.5,2.05,17.35,362.0,481.34,386.99
2018,2,4,10,30,388.0,188.0,2.1,17.7,380.0,483.66,387.57
2018,2,4,10,45,456.5,181.0,2.1,18.05,417.5,537.43,428.49
2018,2,4,11,0,525.0,174.0,2.1,18.4,455.0,582.92,462.37
2018,2,4,11,15,657.0,141.5,2.1,18.65,504.5,649.79,513.04
2018,2,4,11,30,789.0,109.0,2.1,18.9,554.0,709.35,556.32
2018,2,4,11,45,854.0,92.5,2.05,19.1,582.0,737.63,574.94
2018,2,4,12,0,919.0,76.0,2.0,19.3,610.0,758.5,588.45
2018,2,4,12,15,918.5,76.5,2.0,19.45,612.0,751.01,582.47
2018,2,4,12,30,918.0,77.0,2.0,19.6,614.0,740.21,574.53
2018,2,4,12,45,915.0,77.0,2.0,19.75,608.0,723.85,562.76
2018,2,4,13,0,912.0,77.0,2.0,19.9,602.0,704.37,548.89
2018,2,4,13,15,909.0,76.0,1.95,20.0,589.0,680.8,531.56
2018,2,4,13,30,906.0,75.0,1.9,20.1,576.0,654.34,511.16
2018,2,4,13,45,852.5,85.5,1.85,20.25,543.0,608.76,475.84
2018,2,4,14,0,799.0,96.0,1.8,20.4,510.0,561.33,438.92
2018,2,4,14,15,780.5,94.0,1.75,20.4,481.0,520.6,407.06
2018,2,4,14,30,762.0,92.0,1.7,20.4,452.0,478.98,373.78
2018,2,4,14,45,801.5,77.5,1.65,20.4,432.0,450.57,349.64
2018,2,4,15,0,841.0,63.0,1.6,20.4,412.0,416.88,320.15
2018,2,4,15,15,816.5,60.5,1.6,20.4,373.0,366.66,277.4
2018,2,4,15,30,792.0,58.0,1.6,20.4,334.0,316.87,234.04
2018,2,4,15,45,757.0,54.5,1.3,19.5,291.0,264.0,188.04
2018,2,4,16,0,722.0,51.0,1.0,18.6,248.0,213.33,143.61
2018,2,4,16,15,668.0,47.0,1.0,18.1,203.5,161.41,99.85
2018,2,4,16,30,614.0,43.0,1.0,17.6,159.0,114.36,62.66
2018,2,4,16,45,523.5,37.0,1.05,17.15,116.5,68.22,32.39
2018,2,4,17,0,433.0,31.0,1.1,16.7,74.0,29.8,14.14
2018,2,4,17,15,269.5,20.5,1.15,16.5,42.5,16.51,0.0
2018,2,4,17,30,106.0,10.0,1.2,16.3,11.0,9.83,0.0
2018,2,4,17,45,53.0,5.0,1.2,16.1,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,7,15,119.0,10.5,1.15,13.2,17.0,39.37,0.0
2018,2,5,7,30,238.0,21.0,1.2,13.7,34.0,101.73,0.0
2018,2,5,7,45,366.0,30.0,1.2,14.15,72.0,174.76,122.17
2018,2,5,8,0,494.0,39.0,1.2,14.6,110.0,250.44,191.68
2018,2,5,8,15,555.5,46.0,1.3,15.15,152.5,306.21,241.54
2018,2,5,8,30,617.0,53.0,1.4,15.7,195.0,366.06,293.14
2018,2,5,8,45,564.5,69.0,1.45,16.2,219.5,381.85,308.4
2018,2,5,9,0,512.0,85.0,1.5,16.7,244.0,391.74,317.6
2018,2,5,9,15,392.5,118.0,1.55,17.25,250.0,374.32,303.31
2018,2,5,9,30,273.0,151.0,1.6,17.8,256.0,342.66,276.84
2018,2,5,9,45,343.0,155.5,1.6,18.35,300.0,398.45,320.98
2018,2,5,10,0,413.0,160.0,1.6,18.9,344.0,465.53,372.05
2018,2,5,10,15,410.5,173.5,1.65,19.4,367.0,486.67,386.56
2018,2,5,10,30,408.0,187.0,1.7,19.9,390.0,506.1,399.86
2018,2,5,10,45,363.0,206.5,1.75,20.45,394.0,492.04,387.32
2018,2,5,11,0,318.0,226.0,1.8,21.0,398.0,483.68,379.02
2018,2,5,11,15,407.5,210.0,1.8,21.35,437.5,540.24,421.88
2018,2,5,11,30,497.0,194.0,1.8,21.7,477.0,588.85,457.86
2018,2,5,11,45,644.0,152.5,1.8,22.05,525.5,654.03,506.47
2018,2,5,12,0,791.0,111.0,1.8,22.4,574.0,710.44,546.81
2018,2,5,12,15,847.5,94.0,1.8,22.55,591.5,725.77,556.63
2018,2,5,12,30,904.0,77.0,1.8,22.7,609.0,733.5,561.59
2018,2,5,12,45,908.0,74.5,1.8,22.9,605.0,719.48,551.36
2018,2,5,13,0,912.0,72.0,1.8,23.1,601.0,702.16,539.11
2018,2,5,13,15,907.5,71.5,1.8,23.05,587.5,678.16,522.72
2018,2,5,13,30,903.0,71.0,1.8,23.0,574.0,651.33,502.95
2018,2,5,13,45,895.5,70.0,1.75,23.0,553.5,619.47,478.79
2018,2,5,14,0,888.0,69.0,1.7,23.0,533.0,585.27,452.49
2018,2,5,14,15,876.0,67.5,1.65,22.8,505.5,545.97,422.21
2018,2,5,14,30,864.0,66.0,1.6,22.6,478.0,505.04,389.97
2018,2,5,14,45,848.0,64.5,1.55,22.45,445.0,460.88,354.35
2018,2,5,15,0,832.0,63.0,1.5,22.3,412.0,415.89,317.09
2018,2,5,15,15,808.0,60.5,1.5,22.3,373.0,366.13,275.21
2018,2,5,15,30,784.0,58.0,1.5,22.3,334.0,316.77,232.62
2018,2,5,15,45,748.5,55.0,1.3,21.1,291.5,264.5,187.88
2018,2,5,16,0,713.0,52.0,1.1,19.9,249.0,214.48,144.55
2018,2,5,16,15,658.5,48.0,1.15,19.3,204.5,162.71,101.11
2018,2,5,16,30,604.0,44.0,1.2,18.7,160.0,115.9,64.08
2018,2,5,16,45,514.5,37.5,1.25,18.05,117.5,68.06,32.13
2018,2,5,17,0,425.0,31.0,1.3,17.4,75.0,30.85,14.38
2018,2,5,17,15,265.5,20.5,1.3,17.15,43.5,16.29,0.0
2018,2,5,17,30,106.0,10.0,1.3,16.9,12.0,9.83,0.0
2018,2,5,17,45,53.0,5.0,1.35,16.65,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,2,6,7,15,171.0,11.0,2.85,12.15,20.5,52.94,0.0
2018,2,6,7,30,342.0,22.0,2.9,12.7,41.0,134.5,2.54
2018,2,6,7,45,474.0,28.5,3.0,13.25,82.5,206.77,147.33
2018,2,6,8,0,606.0,35.0,3.1,13.8,124.0,287.3,222.29
2018,2,6,8,15,669.5,39.5,3.15,14.3,170.0,346.58,276.49
2018,2,6,8,30,733.0,44.0,3.2,14.8,216.0,409.61,331.97
2018,2,6,8,45,773.5,47.5,3.3,15.3,261.5,462.97,378.11
2018,2,6,9,0,814.0,51.0,3.4,15.8,307.0,513.73,420.65
2018,2,6,9,15,842.0,53.0,3.45,16.3,349.5,559.27,457.5
2018,2,6,9,30,870.0,55.0,3.5,16.8,392.0,604.2,492.68
2018,2,6,9,45,889.0,57.0,3.55,17.25,430.0,642.32,521.7
2018,2,6,10,0,908.0,59.0,3.6,17.7,468.0,678.58,547.73
2018,2,6,10,15,921.5,60.0,3.6,18.05,499.5,707.7,567.57
2018,2,6,10,30,935.0,61.0,3.6,18.4,531.0,734.19,585.3
2018,2,6,10,45,943.0,62.0,3.6,18.75,555.5,753.87,597.9
2018,2,6,11,0,951.0,63.0,3.6,19.1,580.0,770.37,608.21
2018,2,6,11,15,957.5,63.5,3.6,19.35,598.0,781.87,615.16
2018,2,6,11,30,964.0,64.0,3.6,19.6,616.0,789.93,619.76
2018,2,6,11,45,968.0,63.5,3.6,19.85,626.0,791.47,619.78
2018,2,6,12,0,972.0,63.0,3.6,20.1,636.0,789.44,617.42
2018,2,6,12,15,969.0,64.0,3.55,20.2,637.0,780.41,610.31
2018,2,6,12,30,966.0,65.0,3.5,20.3,638.0,767.9,600.87
2018,2,6,12,45,961.5,66.0,3.5,20.4,632.0,750.94,588.57
2018,2,6,13,0,957.0,67.0,3.5,20.5,626.0,730.73,574.02
2018,2,6,13,15,952.5,66.5,3.4,20.5,612.5,705.75,555.86
2018,2,6,13,30,948.0,66.0,3.3,20.5,599.0,677.8,534.66
2018,2,6,13,45,939.5,65.5,3.25,20.5,577.5,644.57,508.84
2018,2,6,14,0,931.0,65.0,3.2,20.5,556.0,608.92,480.73
2018,2,6,14,15,918.5,63.5,3.1,20.35,527.0,567.82,448.06
2018,2,6,14,30,906.0,62.0,3.0,20.2,498.0,525.01,413.32
2018,2,6,14,45,889.5,60.5,2.85,20.0,463.5,478.87,375.11
2018,2,6,15,0,873.0,59.0,2.7,19.8,429.0,431.86,335.21
2018,2,6,15,15,850.0,57.0,2.7,19.8,389.5,381.26,291.56
2018,2,6,15,30,827.0,55.0,2.7,19.8,350.0,330.93,247.07
2018,2,6,15,45,792.0,52.5,2.3,18.8,306.0,276.59,199.37
2018,2,6,16,0,757.0,50.0,1.9,17.8,262.0,224.85,153.47
2018,2,6,16,15,703.5,46.0,1.85,17.05,216.0,170.76,107.21
2018,2,6,16,30,650.0,42.0,1.8,16.3,170.0,121.46,67.4
2018,2,6,16,45,563.0,36.5,1.75,15.55,126.0,73.46,34.88
2018,2,6,17,0,476.0,31.0,1.7,14.8,82.0,34.78,16.45
2018,2,6,17,15,315.0,21.5,1.7,14.6,48.5,17.08,0.55
2018,2,6,17,30,154.0,12.0,1.7,14.4,15.0,11.8,0.0
2018,2,6,17,45,77.0,6.0,1.7,14.15,7.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,7,7,15,138.0,11.5,2.45,10.3,19.5,45.63,0.0
2018,2,7,7,30,276.0,23.0,2.6,11.0,39.0,117.62,19.37
2018,2,7,7,45,402.5,31.0,2.75,11.65,79.0,190.29,138.24
2018,2,7,8,0,529.0,39.0,2.9,12.3,119.0,266.79,208.51
2018,2,7,8,15,598.5,44.5,2.85,12.85,164.0,323.3,259.97
2018,2,7,8,30,668.0,50.0,2.8,13.4,209.0,387.79,316.27
2018,2,7,8,45,711.5,54.0,2.8,14.0,253.5,441.05,361.9
2018,2,7,9,0,755.0,58.0,2.8,14.6,298.0,495.63,406.89
2018,2,7,9,15,783.0,61.0,2.75,15.2,339.5,540.81,442.83
2018,2,7,9,30,811.0,64.0,2.7,15.8,381.0,585.42,477.07
2018,2,7,9,45,830.0,66.5,2.6,16.35,418.0,622.69,504.49
2018,2,7,10,0,849.0,69.0,2.5,16.9,455.0,658.22,529.53
2018,2,7,10,15,864.0,71.0,2.45,17.35,486.5,684.12,546.35
2018,2,7,10,30,879.0,73.0,2.4,17.8,518.0,711.81,564.33
2018,2,7,10,45,889.0,74.0,2.35,18.25,543.0,732.11,576.7
2018,2,7,11,0,899.0,75.0,2.3,18.7,568.0,749.46,586.93
2018,2,7,11,15,905.5,76.5,2.25,19.0,586.0,761.69,593.83
2018,2,7,11,30,912.0,78.0,2.2,19.3,604.0,770.65,598.51
2018,2,7,11,45,915.5,78.0,2.15,19.6,614.0,772.34,598.14
2018,2,7,12,0,919.0,78.0,2.1,19.9,624.0,770.64,595.58
2018,2,7,12,15,916.5,79.5,2.1,20.05,625.5,762.79,589.57
2018,2,7,12,30,914.0,81.0,2.1,20.2,627.0,751.64,581.41
2018,2,7,12,45,908.0,82.0,2.05,20.35,620.5,734.24,568.59
2018,2,7,13,0,902.0,83.0,2.0,20.5,614.0,713.81,553.78
2018,2,7,13,15,897.0,82.5,2.0,20.55,600.5,689.54,536.77
2018,2,7,13,30,892.0,82.0,2.0,20.6,587.0,662.5,516.49
2018,2,7,13,45,883.5,81.0,1.95,20.65,566.0,630.15,491.72
2018,2,7,14,0,875.0,80.0,1.9,20.7,545.0,595.55,464.88
2018,2,7,14,15,863.0,78.5,1.85,20.6,517.5,557.53,435.19
2018,2,7,14,30,851.0,77.0,1.8,20.5,490.0,516.51,402.58
2018,2,7,14,45,833.5,75.0,1.7,20.4,456.0,471.03,365.6
2018,2,7,15,0,816.0,73.0,1.6,20.3,422.0,424.92,327.2
2018,2,7,15,15,790.5,70.0,1.6,20.3,382.5,374.37,284.65
2018,2,7,15,30,765.0,67.0,1.6,20.3,343.0,324.49,241.58
2018,2,7,15,45,729.5,63.5,1.3,19.2,300.0,272.24,196.53
2018,2,7,16,0,694.0,60.0,1.0,18.1,257.0,222.3,152.97
2018,2,7,16,15,640.0,54.5,1.05,17.35,212.0,168.5,107.69
2018,2,7,16,30,586.0,49.0,1.1,16.6,167.0,120.6,69.26
2018,2,7,16,45,497.5,41.5,1.15,15.8,123.5,73.49,36.93
2018,2,7,17,0,409.0,34.0,1.2,15.0,80.0,35.73,17.44
2018,2,7,17,15,263.0,24.0,1.2,14.75,48.0,19.37,3.55
2018,2,7,17,30,117.0,14.0,1.2,14.5,16.0,13.76,0.0
2018,2,7,17,45,58.5,7.0,1.2,14.25,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,8,6,45,9.5,1.5,1.2,10.0,1.0,0.0,0.0
2018,2,8,7,0,19.0,3.0,1.2,10.2,2.0,0.0,0.0
2018,2,8,7,15,158.5,13.5,1.25,10.95,22.5,53.07,0.0
2018,2,8,7,30,298.0,24.0,1.3,11.7,43.0,126.71,36.17
2018,2,8,7,45,416.0,32.5,1.35,12.5,83.0,197.68,144.11
2018,2,8,8,0,534.0,41.0,1.4,13.3,123.0,272.56,211.6
2018,2,8,8,15,604.0,46.0,1.3,13.8,168.5,329.15,261.96
2018,2,8,8,30,674.0,51.0,1.2,14.3,214.0,393.86,316.88
2018,2,8,8,45,718.0,55.0,1.15,14.8,259.5,447.83,361.54
2018,2,8,9,0,762.0,59.0,1.1,15.3,305.0,503.11,405.38
2018,2,8,9,15,794.5,61.0,1.05,15.95,347.5,550.17,441.02
2018,2,8,9,30,827.0,63.0,1.0,16.6,390.0,596.88,475.0
2018,2,8,9,45,851.0,64.0,0.95,17.2,428.0,632.05,499.53
2018,2,8,10,0,875.0,65.0,0.9,17.8,466.0,669.71,524.15
2018,2,8,10,15,889.5,66.5,0.95,18.35,498.0,699.54,543.38
2018,2,8,10,30,904.0,68.0,1.0,18.9,530.0,726.88,560.74
2018,2,8,10,45,913.5,69.5,1.0,19.45,555.5,747.86,572.94
2018,2,8,11,0,923.0,71.0,1.0,20.0,581.0,765.78,583.04
2018,2,8,11,15,930.0,71.5,1.0,20.4,599.0,777.48,589.26
2018,2,8,11,30,937.0,72.0,1.0,20.8,617.0,785.85,593.35
2018,2,8,11,45,940.5,72.0,1.0,21.2,627.0,787.59,593.1
2018,2,8,12,0,944.0,72.0,1.0,21.6,637.0,785.85,590.72
2018,2,8,12,15,945.5,72.0,1.0,21.8,639.5,779.13,585.6
2018,2,8,12,30,947.0,72.0,1.0,22.0,642.0,768.94,578.32
2018,2,8,12,45,945.5,71.0,1.05,22.25,636.0,752.08,567.17
2018,2,8,13,0,944.0,70.0,1.1,22.5,630.0,731.94,553.87
2018,2,8,13,15,938.5,69.5,1.1,22.55,615.5,706.48,536.79
2018,2,8,13,30,933.0,69.0,1.1,22.6,601.0,678.12,517.09
2018,2,8,13,45,926.0,67.5,1.15,22.65,580.0,645.04,493.42
2018,2,8,14,0,919.0,66.0,1.2,22.7,559.0,609.48,467.39
2018,2,8,14,15,908.0,65.5,1.2,22.55,531.5,570.5,438.1
2018,2,8,14,30,897.0,65.0,1.2,22.4,504.0,529.71,406.66
2018,2,8,14,45,881.5,63.0,1.15,22.3,469.5,483.66,370.07
2018,2,8,15,0,866.0,61.0,1.1,22.2,435.0,436.67,331.74
2018,2,8,15,15,843.0,59.0,1.1,22.2,395.5,386.12,289.74
2018,2,8,15,30,820.0,57.0,1.1,22.2,356.0,335.36,246.42
2018,2,8,15,45,788.0,54.0,1.05,21.05,312.5,281.85,201.05
2018,2,8,16,0,756.0,51.0,1.0,19.9,269.0,230.19,156.39
2018,2,8,16,15,707.5,46.5,1.1,19.25,223.0,176.15,110.61
2018,2,8,16,30,659.0,42.0,1.2,18.6,177.0,126.38,70.34
2018,2,8,16,45,577.5,36.5,1.3,17.95,132.5,77.68,36.82
2018,2,8,17,0,496.0,31.0,1.4,17.3,88.0,37.65,16.94
2018,2,8,17,15,335.0,22.5,1.4,17.0,53.0,17.64,4.15
2018,2,8,17,30,174.0,14.0,1.4,16.7,18.0,13.76,0.0
2018,2,8,17,45,87.0,7.0,1.4,16.4,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,6,45,15.5,1.5,1.0,11.65,1.0,0.0,0.0
2018,2,9,7,0,31.0,3.0,1.0,11.7,2.0,0.0,0.0
2018,2,9,7,15,202.5,13.0,1.0,12.45,25.0,64.13,0.0
2018,2,9,7,30,374.0,23.0,1.0,13.2,48.0,146.6,55.6
2018,2,9,7,45,485.0,30.0,1.0,13.9,89.5,216.44,157.65
2018,2,9,8,0,596.0,37.0,1.0,14.6,131.0,290.95,224.32
2018,2,9,8,15,634.0,43.5,0.95,15.1,173.0,341.55,269.75
2018,2,9,8,30,672.0,50.0,0.9,15.6,215.0,393.93,314.6
2018,2,9,8,45,730.0,52.0,0.85,16.1,263.0,452.93,362.55
2018,2,9,9,0,788.0,54.0,0.8,16.6,311.0,514.25,410.19
2018,2,9,9,15,821.5,56.0,0.75,17.25,355.0,559.0,443.41
2018,2,9,9,30,855.0,58.0,0.7,17.9,399.0,607.14,477.72
2018,2,9,9,45,872.0,60.5,0.65,18.5,436.5,644.46,502.9
2018,2,9,10,0,889.0,63.0,0.6,19.1,474.0,679.85,524.79
2018,2,9,10,15,901.5,65.0,0.7,19.65,506.0,709.28,544.11
2018,2,9,10,30,914.0,67.0,0.8,20.2,538.0,736.09,561.52
2018,2,9,10,45,896.5,75.0,0.9,20.75,555.0,745.08,566.63
2018,2,9,11,0,879.0,83.0,1.0,21.3,572.0,750.23,569.36
2018,2,9,11,15,815.5,103.5,1.1,21.6,568.5,735.56,559.1
2018,2,9,11,30,752.0,124.0,1.2,21.9,565.0,714.81,544.83
2018,2,9,11,45,745.0,128.0,1.3,22.25,571.0,712.59,543.4
2018,2,9,12,0,738.0,132.0,1.4,22.6,577.0,707.53,539.84
2018,2,9,12,15,723.5,138.0,1.45,22.75,575.5,696.32,531.72
2018,2,9,12,30,709.0,144.0,1.5,22.9,574.0,682.56,521.61
2018,2,9,12,45,716.0,140.0,1.55,23.1,571.0,671.16,513.52
2018,2,9,13,0,723.0,136.0,1.6,23.3,568.0,656.98,503.34
2018,2,9,13,15,758.5,124.0,1.6,23.35,568.5,650.7,499.01
2018,2,9,13,30,794.0,112.0,1.6,23.4,569.0,639.24,490.74
2018,2,9,13,45,810.5,102.0,1.6,23.45,554.0,615.11,472.94
2018,2,9,14,0,827.0,92.0,1.6,23.5,539.0,587.49,452.26
2018,2,9,14,15,722.5,110.5,1.6,23.4,486.5,519.29,400.71
2018,2,9,14,30,618.0,129.0,1.6,23.3,434.0,455.52,351.9
2018,2,9,14,45,604.0,121.5,1.6,23.15,403.0,414.68,320.0
2018,2,9,15,0,590.0,114.0,1.6,23.0,372.0,373.55,286.88
2018,2,9,15,15,627.0,97.0,1.6,23.0,348.5,342.67,260.09
2018,2,9,15,30,664.0,80.0,1.6,23.0,325.0,307.21,228.33
2018,2,9,15,45,590.0,79.5,1.5,21.6,277.5,251.04,182.61
2018,2,9,16,0,516.0,79.0,1.4,20.2,230.0,201.22,141.87
2018,2,9,16,15,467.0,69.5,1.45,19.35,188.5,154.22,102.86
2018,2,9,16,30,418.0,60.0,1.5,18.5,147.0,111.92,69.01
2018,2,9,16,45,380.0,49.0,1.55,17.65,113.0,74.03,41.05
2018,2,9,17,0,342.0,38.0,1.6,16.8,79.0,40.1,20.89
2018,2,9,17,15,207.0,25.5,1.65,16.4,47.0,20.38,7.03
2018,2,9,17,30,72.0,13.0,1.7,16.0,15.0,12.78,0.0
2018,2,9,17,45,36.0,6.5,1.75,15.6,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,10,6,45,14.5,1.5,1.8,9.6,1.0,0.0,0.0
2018,2,10,7,0,29.0,3.0,1.8,9.8,2.0,0.0,0.0
2018,2,10,7,15,196.0,14.0,1.9,10.5,26.0,63.98,0.0
2018,2,10,7,30,363.0,25.0,2.0,11.2,50.0,151.05,69.65
2018,2,10,7,45,474.5,31.5,2.1,11.9,91.5,215.69,160.32
2018,2,10,8,0,586.0,38.0,2.2,12.6,133.0,289.9,227.52
2018,2,10,8,15,651.0,43.0,2.25,13.2,179.5,350.55,281.92
2018,2,10,8,30,716.0,48.0,2.3,13.8,226.0,415.17,337.79
2018,2,10,8,45,757.5,51.0,2.4,14.35,272.0,468.58,383.17
2018,2,10,9,0,799.0,54.0,2.5,14.9,318.0,523.06,427.8
2018,2,10,9,15,734.0,72.5,2.65,15.45,339.5,532.67,435.53
2018,2,10,9,30,669.0,91.0,2.8,16.0,361.0,538.29,439.32
2018,2,10,9,45,498.0,136.5,2.95,16.55,348.0,492.2,400.69
2018,2,10,10,0,327.0,182.0,3.1,17.1,335.0,430.26,348.87
2018,2,10,10,15,367.5,187.0,3.2,17.35,369.5,469.92,380.24
2018,2,10,10,30,408.0,192.0,3.3,17.6,404.0,518.55,417.44
2018,2,10,10,45,490.5,180.5,3.4,17.85,447.5,571.25,458.49
2018,2,10,11,0,573.0,169.0,3.5,18.1,491.0,624.09,499.06
2018,2,10,11,15,652.5,151.0,3.55,18.2,528.0,670.91,534.79
2018,2,10,11,30,732.0,133.0,3.6,18.3,565.0,712.44,566.0
2018,2,10,11,45,742.0,133.5,3.7,18.4,578.0,719.12,570.43
2018,2,10,12,0,752.0,134.0,3.8,18.5,591.0,722.94,573.09
2018,2,10,12,15,641.5,169.5,3.9,18.5,560.0,671.55,533.03
2018,2,10,12,30,531.0,205.0,4.0,18.5,529.0,616.45,489.75
2018,2,10,12,45,603.0,179.0,4.1,18.5,544.0,633.52,504.38
2018,2,10,13,0,675.0,153.0,4.2,18.5,559.0,643.97,513.54
2018,2,10,13,15,633.0,162.0,4.25,18.4,536.5,608.27,485.73
2018,2,10,13,30,591.0,171.0,4.3,18.3,514.0,572.12,457.63
2018,2,10,13,45,546.5,176.5,4.3,18.25,485.0,529.09,423.82
2018,2,10,14,0,502.0,182.0,4.3,18.2,456.0,489.16,392.02
2018,2,10,14,15,532.5,162.0,4.25,18.05,439.5,466.45,374.24
2018,2,10,14,30,563.0,142.0,4.2,17.9,423.0,442.09,354.42
2018,2,10,14,45,715.0,103.0,4.1,17.75,434.5,451.11,360.01
2018,2,10,15,0,867.0,64.0,4.0,17.6,446.0,445.88,352.28
2018,2,10,15,15,863.5,59.5,4.0,17.6,411.0,400.08,311.54
2018,2,10,15,30,860.0,55.0,4.0,17.6,376.0,352.77,268.53
2018,2,10,15,45,830.0,52.0,3.7,16.8,331.0,297.83,219.46
2018,2,10,16,0,800.0,49.0,3.4,16.0,286.0,244.41,171.12
2018,2,10,16,15,725.0,46.0,3.3,15.4,233.5,183.16,118.56
2018,2,10,16,30,650.0,43.0,3.2,14.8,181.0,129.88,75.07
2018,2,10,16,45,541.0,39.0,3.15,14.2,134.5,80.31,40.51
2018,2,10,17,0,432.0,35.0,3.1,13.6,88.0,40.56,19.49
2018,2,10,17,15,312.0,25.0,3.2,13.25,54.5,19.65,7.71
2018,2,10,17,30,192.0,15.0,3.3,12.9,21.0,14.74,0.0
2018,2,10,17,45,96.0,7.5,3.35,12.55,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.5,1.05,7.65,0.5,0.0,0.0
2018,2,11,7,0,0.0,1.0,1.2,7.7,1.0,0.0,0.0
2018,2,11,7,15,118.0,11.5,1.35,8.35,20.0,41.86,0.0
2018,2,11,7,30,236.0,22.0,1.5,9.0,39.0,111.08,57.62
2018,2,11,7,45,233.5,28.0,1.6,9.65,55.5,130.95,98.38
2018,2,11,8,0,231.0,34.0,1.7,10.3,72.0,142.89,113.05
2018,2,11,8,15,129.0,49.0,2.05,10.85,71.5,117.81,94.86
2018,2,11,8,30,27.0,64.0,2.4,11.4,71.0,78.92,62.34
2018,2,11,8,45,14.5,67.0,2.7,11.95,71.0,75.66,59.6
2018,2,11,9,0,2.0,70.0,3.0,12.5,71.0,69.03,53.65
2018,2,11,9,15,17.5,109.0,3.2,12.75,116.0,118.96,96.12
2018,2,11,9,30,33.0,148.0,3.4,13.0,161.0,176.81,144.47
2018,2,11,9,45,48.5,167.0,3.55,13.25,188.5,208.03,170.17
2018,2,11,10,0,64.0,186.0,3.7,13.5,216.0,239.85,196.15
2018,2,11,10,15,35.0,168.0,3.7,13.45,184.5,198.94,161.59
2018,2,11,10,30,6.0,150.0,3.7,13.4,153.0,152.71,122.5
2018,2,11,10,45,6.0,153.5,3.65,13.35,156.5,156.01,125.1
2018,2,11,11,0,6.0,157.0,3.6,13.3,160.0,159.33,127.66
2018,2,11,11,15,19.5,192.0,3.7,13.15,203.5,205.43,165.75
2018,2,11,11,30,33.0,227.0,3.8,13.0,247.0,259.07,209.44
2018,2,11,11,45,92.0,243.0,3.85,12.9,299.0,320.27,260.27
2018,2,11,12,0,151.0,259.0,3.9,12.8,351.0,388.11,315.53
2018,2,11,12,15,175.5,264.5,4.15,12.75,372.0,409.82,333.26
2018,2,11,12,30,200.0,270.0,4.4,12.7,393.0,430.37,350.28
2018,2,11,12,45,112.5,219.0,4.6,12.7,288.0,308.61,251.67
2018,2,11,13,0,25.0,168.0,4.8,12.7,183.0,185.59,149.72
2018,2,11,13,15,217.5,168.5,4.95,12.8,295.5,325.62,269.13
2018,2,11,13,30,410.0,169.0,5.1,12.9,408.0,451.18,372.78
2018,2,11,13,45,417.5,185.0,5.3,13.0,421.0,458.88,377.9
2018,2,11,14,0,425.0,201.0,5.5,13.1,434.0,464.33,381.45
2018,2,11,14,15,617.5,146.5,5.45,13.1,466.5,502.13,412.89
2018,2,11,14,30,810.0,92.0,5.4,13.1,499.0,522.1,428.28
2018,2,11,14,45,816.0,84.0,5.4,13.15,470.5,482.93,394.1
2018,2,11,15,0,822.0,76.0,5.4,13.2,442.0,441.28,357.06
2018,2,11,15,15,797.5,73.5,5.4,13.2,402.5,390.8,312.03
2018,2,11,15,30,773.0,71.0,5.4,13.2,363.0,340.88,266.55
2018,2,11,15,45,742.5,67.0,5.25,12.8,320.0,288.56,218.75
