Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,0,712.0,63.0,5.1,12.4,277.0,238.03,172.14
2018,2,11,16,15,666.5,57.5,5.0,11.95,231.5,184.01,123.81
2018,2,11,16,30,621.0,52.0,4.9,11.5,186.0,135.05,81.87
2018,2,11,16,45,541.5,45.0,4.75,11.05,141.0,86.07,45.67
2018,2,11,17,0,462.0,38.0,4.6,10.6,96.0,45.51,22.7
2018,2,11,17,15,315.0,28.0,4.55,10.35,60.0,22.42,10.64
2018,2,11,17,30,168.0,18.0,4.5,10.1,24.0,17.69,0.0
2018,2,11,17,45,84.0,9.0,4.5,9.9,12.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.45,9.6,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.35,9.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,12,6,45,17.5,2.0,2.15,5.65,1.5,0.0,0.0
2018,2,12,7,0,35.0,4.0,2.1,6.0,3.0,0.0,0.0
2018,2,12,7,15,219.0,14.5,2.25,6.7,29.5,71.58,0.0
2018,2,12,7,30,403.0,25.0,2.4,7.4,56.0,163.44,94.32
2018,2,12,7,45,509.0,31.5,2.5,8.05,99.0,231.28,176.86
2018,2,12,8,0,615.0,38.0,2.6,8.7,142.0,305.48,244.77
2018,2,12,8,15,675.5,42.5,2.75,9.3,189.0,365.24,299.45
2018,2,12,8,30,736.0,47.0,2.9,9.9,236.0,428.58,355.35
2018,2,12,8,45,774.5,50.5,3.05,10.5,282.5,482.1,401.54
2018,2,12,9,0,813.0,54.0,3.2,11.1,329.0,536.47,446.8
2018,2,12,9,15,837.0,57.0,3.15,11.45,371.5,577.97,480.43
2018,2,12,9,30,861.0,60.0,3.1,11.8,414.0,622.26,515.02
2018,2,12,9,45,877.0,62.5,3.1,12.2,452.0,659.37,542.72
2018,2,12,10,0,893.0,65.0,3.1,12.6,490.0,694.47,567.33
2018,2,12,10,15,906.0,67.0,3.05,12.9,522.5,724.56,587.8
2018,2,12,10,30,919.0,69.0,3.0,13.2,555.0,752.01,606.1
2018,2,12,10,45,928.5,70.0,2.95,13.55,580.5,772.85,619.26
2018,2,12,11,0,938.0,71.0,2.9,13.9,606.0,790.57,630.13
2018,2,12,11,15,943.5,72.0,2.9,14.1,624.0,801.98,637.09
2018,2,12,11,30,949.0,73.0,2.9,14.3,642.0,809.94,641.71
2018,2,12,11,45,950.0,74.0,2.85,14.45,651.5,810.96,641.25
2018,2,12,12,0,951.0,75.0,2.8,14.6,661.0,808.44,638.43
2018,2,12,12,15,950.0,76.0,2.75,14.7,663.0,800.87,632.27
2018,2,12,12,30,949.0,77.0,2.7,14.8,665.0,789.83,623.79
2018,2,12,12,45,947.0,77.0,2.7,14.9,659.5,773.54,611.98
2018,2,12,13,0,945.0,77.0,2.7,15.0,654.0,753.96,597.89
2018,2,12,13,15,941.0,76.5,2.65,15.0,640.5,729.26,580.07
2018,2,12,13,30,937.0,76.0,2.6,15.0,627.0,701.58,560.05
2018,2,12,13,45,930.0,75.0,2.6,15.05,606.0,668.62,534.62
2018,2,12,14,0,923.0,74.0,2.6,15.1,585.0,633.15,506.83
2018,2,12,14,15,912.0,72.5,2.6,15.0,556.5,592.59,474.83
2018,2,12,14,30,901.0,71.0,2.6,14.9,528.0,550.22,440.64
2018,2,12,14,45,885.0,69.5,2.6,14.85,493.0,503.82,402.3
2018,2,12,15,0,869.0,68.0,2.6,14.8,458.0,456.5,362.16
2018,2,12,15,15,846.5,65.5,2.6,14.8,417.5,404.68,317.33
2018,2,12,15,30,824.0,63.0,2.6,14.8,377.0,353.09,271.53
2018,2,12,15,45,791.0,60.0,2.35,14.15,332.5,298.41,222.82
2018,2,12,16,0,758.0,57.0,2.1,13.5,288.0,245.68,175.19
2018,2,12,16,15,710.5,53.0,2.05,12.7,241.5,191.39,127.37
2018,2,12,16,30,663.0,49.0,2.0,11.9,195.0,141.29,84.91
2018,2,12,16,45,584.0,43.0,1.95,11.05,149.0,91.01,47.84
2018,2,12,17,0,505.0,37.0,1.9,10.2,103.0,47.16,22.64
2018,2,12,17,15,355.0,27.5,2.0,9.95,64.5,21.67,10.81
2018,2,12,17,30,205.0,18.0,2.1,9.7,26.0,17.69,0.0
2018,2,12,17,45,102.5,9.0,2.2,9.4,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.75,5.2,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.75,5.05,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.65,4.6,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.6,4.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.5,4.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,13,6,45,31.0,3.5,2.45,5.15,3.0,0.0,0.0
2018,2,13,7,0,62.0,7.0,2.5,5.5,6.0,0.0,0.0
2018,2,13,7,15,233.5,17.5,2.6,6.2,33.5,79.0,0.0
2018,2,13,7,30,405.0,28.0,2.7,6.9,61.0,173.55,107.52
2018,2,13,7,45,511.0,35.0,2.8,7.6,105.0,236.98,182.78
2018,2,13,8,0,617.0,42.0,2.9,8.3,149.0,312.55,251.71
2018,2,13,8,15,675.5,47.0,2.9,8.95,196.5,372.56,306.4
2018,2,13,8,30,734.0,52.0,2.9,9.6,244.0,435.86,361.88
2018,2,13,8,45,772.0,55.5,2.9,10.25,290.5,489.32,407.47
2018,2,13,9,0,810.0,59.0,2.9,10.9,337.0,543.53,451.9
2018,2,13,9,15,838.0,61.5,2.8,11.5,380.5,590.82,489.06
2018,2,13,9,30,866.0,64.0,2.7,12.1,424.0,633.31,521.3
2018,2,13,9,45,886.0,65.5,2.6,12.65,463.0,672.1,549.1
2018,2,13,10,0,906.0,67.0,2.5,13.2,502.0,709.07,573.82
2018,2,13,10,15,918.5,69.0,2.35,13.65,534.5,739.14,592.81
2018,2,13,10,30,931.0,71.0,2.2,14.1,567.0,766.5,609.44
2018,2,13,10,45,939.0,72.5,2.05,14.5,592.5,787.01,620.93
2018,2,13,11,0,947.0,74.0,1.9,14.9,618.0,804.31,629.98
2018,2,13,11,15,952.5,75.0,1.8,15.2,636.5,815.78,635.52
2018,2,13,11,30,958.0,76.0,1.7,15.5,655.0,823.78,638.69
2018,2,13,11,45,960.0,76.5,1.55,15.75,664.5,824.98,636.76
2018,2,13,12,0,962.0,77.0,1.4,16.0,674.0,822.59,632.45
2018,2,13,12,15,961.5,77.5,1.25,16.2,676.0,814.73,624.55
2018,2,13,12,30,961.0,78.0,1.1,16.4,678.0,803.34,614.35
2018,2,13,12,45,957.5,78.0,1.0,16.55,671.5,785.74,600.81
2018,2,13,13,0,954.0,78.0,0.9,16.7,665.0,764.85,585.17
2018,2,13,13,15,949.0,77.5,0.85,16.8,651.0,739.22,567.17
2018,2,13,13,30,944.0,77.0,0.8,16.9,637.0,710.61,547.18
2018,2,13,13,45,935.5,76.5,0.7,16.95,615.0,676.95,521.6
2018,2,13,14,0,927.0,76.0,0.6,17.0,593.0,640.86,493.82
2018,2,13,14,15,915.0,75.0,0.55,16.95,564.5,600.01,462.93
2018,2,13,14,30,903.0,74.0,0.5,16.9,536.0,557.4,430.05
2018,2,13,14,45,886.0,72.5,0.5,16.85,500.5,510.31,393.49
2018,2,13,15,0,869.0,71.0,0.5,16.8,465.0,462.41,355.18
2018,2,13,15,15,846.5,68.5,0.5,16.8,424.5,410.39,312.5
2018,2,13,15,30,824.0,66.0,0.5,16.8,384.0,358.64,268.73
2018,2,13,15,45,792.0,62.5,0.5,16.15,339.0,303.58,221.98
2018,2,13,16,0,760.0,59.0,0.5,15.5,294.0,250.38,175.76
2018,2,13,16,15,712.0,55.0,0.65,14.8,247.0,195.68,129.07
2018,2,13,16,30,664.0,51.0,0.8,14.1,200.0,145.24,87.13
2018,2,13,16,45,586.0,45.0,0.9,13.45,153.5,93.05,48.71
2018,2,13,17,0,508.0,39.0,1.0,12.8,107.0,50.48,24.47
2018,2,13,17,15,359.0,29.0,1.1,12.4,67.5,22.92,12.17
2018,2,13,17,30,210.0,19.0,1.2,12.0,28.0,18.68,0.0
2018,2,13,17,45,105.0,9.5,1.25,11.6,14.0,9.34,0.0
2018,2,13,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,14,6,45,13.0,2.0,1.2,7.3,2.0,0.0,0.0
2018,2,14,7,0,26.0,4.0,1.2,7.4,4.0,0.0,0.0
2018,2,14,7,15,148.5,18.0,1.25,8.15,29.5,57.43,0.0
2018,2,14,7,30,271.0,32.0,1.3,8.9,55.0,136.95,88.17
2018,2,14,7,45,282.5,32.0,1.35,9.6,69.5,155.56,119.27
2018,2,14,8,0,294.0,32.0,1.4,10.3,84.0,171.93,137.44
2018,2,14,8,15,312.5,56.0,1.45,10.7,126.0,218.88,179.39
2018,2,14,8,30,331.0,80.0,1.5,11.1,168.0,269.39,222.98
2018,2,14,8,45,351.5,88.0,1.6,11.55,196.5,302.05,251.12
2018,2,14,9,0,372.0,96.0,1.7,12.0,225.0,335.4,279.09
2018,2,14,9,15,186.0,87.5,1.85,12.55,152.0,214.7,178.59
2018,2,14,9,30,0.0,79.0,2.0,13.1,79.0,76.46,59.36
2018,2,14,9,45,13.5,109.0,2.15,13.65,115.5,115.96,92.75
2018,2,14,10,0,27.0,139.0,2.3,14.2,152.0,161.55,130.37
2018,2,14,10,15,136.0,186.0,2.4,14.65,258.5,299.18,244.16
2018,2,14,10,30,245.0,233.0,2.5,15.1,365.0,442.07,357.21
2018,2,14,10,45,270.5,234.5,2.55,15.55,386.0,464.78,373.68
2018,2,14,11,0,296.0,236.0,2.6,16.0,407.0,487.2,390.43
2018,2,14,11,15,211.5,254.5,2.7,16.2,378.5,435.18,347.86
2018,2,14,11,30,127.0,273.0,2.8,16.4,350.0,389.75,310.15
2018,2,14,11,45,193.5,276.0,2.85,16.6,396.0,442.66,352.51
2018,2,14,12,0,260.0,279.0,2.9,16.8,442.0,502.13,398.62
2018,2,14,12,15,224.0,278.5,2.95,16.75,419.0,463.19,367.98
2018,2,14,12,30,188.0,278.0,3.0,16.7,396.0,431.69,343.2
2018,2,14,12,45,234.5,275.0,3.05,16.7,421.0,458.23,364.8
2018,2,14,13,0,281.0,272.0,3.1,16.7,446.0,488.34,388.56
2018,2,14,13,15,385.0,242.0,3.25,16.55,475.0,520.66,415.84
2018,2,14,13,30,489.0,212.0,3.4,16.4,504.0,552.45,442.13
2018,2,14,13,45,675.0,152.5,3.5,16.25,540.5,596.18,478.37
2018,2,14,14,0,861.0,93.0,3.6,16.1,577.0,623.39,500.96
2018,2,14,14,15,877.5,84.0,3.65,15.75,556.5,592.18,476.43
2018,2,14,14,30,894.0,75.0,3.7,15.4,536.0,556.66,448.03
2018,2,14,14,45,880.5,72.0,3.8,15.1,501.0,509.99,409.8
2018,2,14,15,0,867.0,69.0,3.9,14.8,466.0,462.23,369.52
2018,2,14,15,15,844.5,66.5,3.9,14.8,425.5,410.21,324.15
2018,2,14,15,30,822.0,64.0,3.9,14.8,385.0,358.45,277.88
2018,2,14,15,45,793.0,61.0,3.85,13.9,341.0,304.77,230.0
2018,2,14,16,0,764.0,58.0,3.8,13.0,297.0,252.64,182.61
2018,2,14,16,15,718.0,54.0,3.6,12.3,250.0,197.95,133.7
2018,2,14,16,30,672.0,50.0,3.4,11.6,203.0,147.28,90.02
2018,2,14,16,45,593.5,44.5,3.15,10.85,156.5,96.49,51.77
2018,2,14,17,0,515.0,39.0,2.9,10.1,110.0,52.06,25.34
2018,2,14,17,15,364.5,29.0,2.95,9.8,69.5,22.67,12.55
2018,2,14,17,30,214.0,19.0,3.0,9.5,29.0,15.63,0.0
2018,2,14,17,45,107.0,9.5,3.0,9.15,14.5,9.34,0.0
2018,2,14,18,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.65,6.95,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.55,5.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.65,5.1,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.7,4.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.75,4.85,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,15,6,45,38.0,3.5,3.0,5.55,3.5,0.0,0.0
2018,2,15,7,0,76.0,7.0,3.1,5.8,7.0,6.88,0.0
2018,2,15,7,15,263.5,18.0,3.25,6.4,38.0,89.01,0.0
2018,2,15,7,30,451.0,29.0,3.4,7.0,69.0,188.42,126.99
2018,2,15,7,45,553.5,35.0,3.6,7.6,114.5,256.33,200.0
2018,2,15,8,0,656.0,41.0,3.8,8.2,160.0,331.98,269.3
2018,2,15,8,15,715.0,45.5,3.85,8.8,209.5,393.7,325.74
2018,2,15,8,30,774.0,50.0,3.9,9.4,259.0,458.76,383.01
2018,2,15,8,45,816.0,52.5,3.95,10.05,308.0,515.08,431.2
2018,2,15,9,0,858.0,55.0,4.0,10.7,357.0,568.59,475.53
2018,2,15,9,15,883.5,58.0,4.0,11.3,402.0,616.65,513.84
2018,2,15,9,30,909.0,61.0,4.0,11.9,447.0,663.74,550.14
2018,2,15,9,45,926.0,62.5,3.95,12.45,486.0,701.96,577.3
2018,2,15,10,0,943.0,64.0,3.9,13.0,525.0,738.06,601.98
2018,2,15,10,15,956.5,65.0,3.85,13.4,558.5,768.65,622.47
2018,2,15,10,30,970.0,66.0,3.8,13.8,592.0,796.44,640.67
2018,2,15,10,45,979.0,66.5,3.7,14.25,618.0,817.23,653.23
2018,2,15,11,0,988.0,67.0,3.6,14.7,644.0,834.7,663.33
2018,2,15,11,15,994.0,68.0,3.6,14.95,663.0,846.95,670.7
2018,2,15,11,30,1000.0,69.0,3.6,15.2,682.0,855.56,675.59
2018,2,15,11,45,1003.0,69.0,3.55,15.45,692.5,857.01,675.18
2018,2,15,12,0,1006.0,69.0,3.5,15.7,703.0,854.7,672.28
2018,2,15,12,15,1006.0,69.5,3.45,15.85,705.5,846.9,665.87
2018,2,15,12,30,1006.0,70.0,3.4,16.0,708.0,835.38,656.98
2018,2,15,12,45,1000.0,70.0,3.35,16.15,699.5,815.25,642.05
2018,2,15,13,0,994.0,70.0,3.3,16.3,691.0,791.75,624.83
2018,2,15,13,15,989.0,70.0,3.25,16.3,676.5,765.72,606.21
2018,2,15,13,30,984.0,70.0,3.2,16.3,662.0,736.56,585.32
2018,2,15,13,45,977.0,69.0,3.15,16.35,640.0,702.09,559.62
2018,2,15,14,0,970.0,68.0,3.1,16.4,618.0,664.97,530.54
2018,2,15,14,15,960.0,67.0,3.05,16.3,589.0,623.65,497.97
2018,2,15,14,30,950.0,66.0,3.0,16.2,560.0,580.29,463.06
2018,2,15,14,45,936.0,64.5,2.9,16.1,524.5,532.63,423.78
2018,2,15,15,0,922.0,63.0,2.8,16.0,489.0,483.75,382.5
2018,2,15,15,15,901.5,61.0,2.8,16.0,447.5,430.76,336.95
2018,2,15,15,30,881.0,59.0,2.8,16.0,406.0,377.7,290.08
2018,2,15,15,45,849.5,56.5,2.35,15.1,359.5,320.96,239.74
2018,2,15,16,0,818.0,54.0,1.9,14.2,313.0,264.86,189.24
2018,2,15,16,15,772.5,50.0,1.85,13.2,264.0,207.26,138.49
2018,2,15,16,30,727.0,46.0,1.8,12.2,215.0,153.54,92.51
2018,2,15,16,45,655.5,41.0,1.75,11.25,167.0,100.59,52.33
2018,2,15,17,0,584.0,36.0,1.7,10.3,119.0,55.2,25.61
2018,2,15,17,15,443.5,28.5,1.7,9.95,77.5,24.04,14.02
2018,2,15,17,30,303.0,21.0,1.7,9.6,36.0,17.51,0.0
2018,2,15,17,45,151.5,10.5,1.7,9.25,18.0,10.32,0.0
2018,2,15,18,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,16,6,45,34.0,3.5,0.75,7.6,3.5,0.0,0.0
2018,2,16,7,0,68.0,7.0,0.7,7.7,7.0,22.27,0.0
2018,2,16,7,15,237.5,18.5,0.8,8.3,37.5,93.23,0.0
2018,2,16,7,30,407.0,30.0,0.9,8.9,68.0,182.01,124.94
2018,2,16,7,45,505.5,37.0,0.95,9.5,112.0,246.06,189.96
2018,2,16,8,0,604.0,44.0,1.0,10.1,156.0,315.67,251.88
2018,2,16,8,15,663.0,49.0,1.05,10.75,204.0,376.02,304.87
2018,2,16,8,30,722.0,54.0,1.1,11.4,252.0,439.78,358.64
2018,2,16,8,45,759.5,57.5,1.15,12.0,298.5,493.0,402.3
2018,2,16,9,0,797.0,61.0,1.2,12.6,345.0,546.97,444.91
2018,2,16,9,15,824.0,64.0,1.25,13.1,388.5,594.2,481.09
2018,2,16,9,30,851.0,67.0,1.3,13.6,432.0,640.66,515.6
2018,2,16,9,45,870.0,68.0,1.35,14.1,470.0,673.95,538.77
2018,2,16,10,0,889.0,69.0,1.4,14.6,508.0,709.51,562.64
2018,2,16,10,15,901.5,71.0,1.35,14.95,540.5,739.41,581.4
2018,2,16,10,30,914.0,73.0,1.3,15.3,573.0,766.64,598.03
2018,2,16,10,45,922.5,74.5,1.3,15.7,598.5,787.39,610.43
2018,2,16,11,0,931.0,76.0,1.3,16.1,624.0,804.98,620.68
2018,2,16,11,15,937.0,77.0,1.25,16.35,642.5,816.78,626.7
2018,2,16,11,30,943.0,78.0,1.2,16.6,661.0,825.14,630.47
2018,2,16,11,45,947.0,78.5,1.15,16.9,672.0,827.88,630.41
2018,2,16,12,0,951.0,79.0,1.1,17.2,683.0,827.05,628.11
2018,2,16,12,15,952.0,79.0,1.1,17.35,685.5,819.79,622.67
2018,2,16,12,30,953.0,79.0,1.1,17.5,688.0,809.0,615.05
2018,2,16,12,45,951.0,78.5,1.15,17.7,681.5,791.96,603.85
2018,2,16,13,0,949.0,78.0,1.2,17.9,675.0,771.59,590.44
2018,2,16,13,15,944.0,77.5,1.25,18.0,661.0,745.89,573.56
2018,2,16,13,30,939.0,77.0,1.3,18.1,647.0,717.23,554.55
2018,2,16,13,45,932.0,76.0,1.35,18.15,625.5,683.94,531.33
2018,2,16,14,0,925.0,75.0,1.4,18.2,604.0,648.12,505.03
2018,2,16,14,15,915.0,73.5,1.4,18.1,575.5,607.71,474.6
2018,2,16,14,30,905.0,72.0,1.4,18.0,547.0,565.4,441.96
2018,2,16,14,45,889.0,70.5,1.45,17.95,511.5,518.41,405.04
2018,2,16,15,0,873.0,69.0,1.5,17.9,476.0,470.48,366.2
2018,2,16,15,15,851.0,66.5,1.5,17.9,435.0,418.11,322.49
2018,2,16,15,30,829.0,64.0,1.5,17.9,394.0,365.97,277.7
2018,2,16,15,45,800.0,60.5,1.3,17.0,349.5,311.15,230.24
2018,2,16,16,0,771.0,57.0,1.1,16.1,305.0,257.89,183.19
2018,2,16,16,15,728.0,52.5,1.2,15.45,257.5,202.59,135.09
2018,2,16,16,30,685.0,48.0,1.3,14.8,210.0,150.98,91.27
2018,2,16,16,45,614.0,43.0,1.35,14.1,163.5,100.14,52.89
2018,2,16,17,0,543.0,38.0,1.4,13.4,117.0,56.88,27.16
2018,2,16,17,15,408.5,30.0,1.45,13.0,76.5,23.18,13.4
2018,2,16,17,30,274.0,22.0,1.5,12.6,36.0,18.31,0.0
2018,2,16,17,45,137.0,11.0,1.6,12.2,18.0,10.81,0.0
2018,2,16,18,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.0,0.35,10.05,5.0,0.0,0.0
2018,2,17,7,0,84.0,10.0,0.3,10.2,10.0,29.06,0.0
2018,2,17,7,15,239.0,21.0,0.3,10.7,40.0,97.39,0.0
2018,2,17,7,30,394.0,32.0,0.3,11.2,70.0,181.08,125.63
2018,2,17,7,45,492.5,39.5,0.35,11.7,114.5,245.68,187.87
2018,2,17,8,0,591.0,47.0,0.4,12.2,159.0,318.79,251.08
2018,2,17,8,15,650.5,51.5,0.4,12.85,206.5,375.29,299.47
2018,2,17,8,30,710.0,56.0,0.4,13.5,254.0,438.52,351.09
2018,2,17,8,45,749.0,59.5,0.45,14.2,300.5,492.29,393.74
2018,2,17,9,0,788.0,63.0,0.5,14.9,347.0,546.94,435.43
2018,2,17,9,15,816.0,65.0,0.45,15.55,390.0,593.44,468.61
2018,2,17,9,30,844.0,67.0,0.4,16.2,433.0,639.24,499.98
2018,2,17,9,45,865.0,68.0,0.4,16.85,471.5,673.77,522.04
2018,2,17,10,0,886.0,69.0,0.4,17.5,510.0,710.72,544.92
2018,2,17,10,15,898.5,70.5,0.35,17.9,542.0,740.03,561.82
2018,2,17,10,30,911.0,72.0,0.3,18.3,574.0,766.69,576.74
2018,2,17,10,45,919.0,73.0,0.3,18.7,599.0,786.49,587.78
2018,2,17,11,0,927.0,74.0,0.3,19.1,624.0,803.13,596.81
2018,2,17,11,15,933.0,74.5,0.35,19.4,642.0,814.36,603.48
2018,2,17,11,30,939.0,75.0,0.4,19.7,660.0,822.18,608.11
2018,2,17,11,45,942.5,75.0,0.5,20.0,670.0,823.99,609.9
2018,2,17,12,0,946.0,75.0,0.6,20.3,680.0,822.26,609.55
2018,2,17,12,15,947.0,75.0,0.7,20.4,682.5,815.04,606.14
2018,2,17,12,30,948.0,75.0,0.8,20.5,685.0,804.31,600.47
2018,2,17,12,45,946.0,74.5,0.9,20.6,678.5,787.33,590.62
2018,2,17,13,0,944.0,74.0,1.0,20.7,672.0,767.04,578.5
2018,2,17,13,15,939.5,73.0,1.1,20.65,658.0,741.24,562.8
2018,2,17,13,30,935.0,72.0,1.2,20.6,644.0,712.47,544.86
2018,2,17,13,45,928.0,71.5,1.3,20.6,623.0,679.78,523.27
2018,2,17,14,0,921.0,71.0,1.4,20.6,602.0,644.58,498.17
2018,2,17,14,15,909.0,69.5,1.45,20.4,572.5,603.1,467.76
2018,2,17,14,30,897.0,68.0,1.5,20.2,543.0,559.87,435.15
2018,2,17,14,45,882.0,67.0,1.6,20.0,508.5,514.15,399.82
2018,2,17,15,0,867.0,66.0,1.7,19.8,474.0,467.42,362.41
2018,2,17,15,15,846.0,64.0,1.7,19.8,434.0,416.45,319.91
2018,2,17,15,30,825.0,62.0,1.7,19.8,394.0,364.98,275.81
2018,2,17,15,45,794.5,59.5,1.7,18.75,349.5,310.76,229.59
2018,2,17,16,0,764.0,57.0,1.7,17.7,305.0,258.24,183.64
2018,2,17,16,15,718.0,53.5,1.7,16.75,258.0,203.47,136.12
2018,2,17,16,30,672.0,50.0,1.7,15.8,211.0,152.73,93.16
2018,2,17,16,45,600.0,44.5,1.75,14.9,164.5,101.78,54.56
2018,2,17,17,0,528.0,39.0,1.8,14.0,118.0,56.57,26.72
2018,2,17,17,15,379.0,30.5,1.9,13.55,76.5,23.42,13.77
2018,2,17,17,30,230.0,22.0,2.0,13.1,35.0,18.04,0.0
2018,2,17,17,45,115.0,11.0,2.15,12.65,17.5,10.81,0.0
2018,2,17,18,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,2,18,6,45,34.0,5.0,3.35,9.0,5.5,0.0,0.0
2018,2,18,7,0,68.0,10.0,3.5,9.2,11.0,25.59,0.0
2018,2,18,7,15,216.0,23.5,3.8,9.5,42.5,94.68,0.0
2018,2,18,7,30,364.0,37.0,4.1,9.8,74.0,177.02,127.28
2018,2,18,7,45,468.5,45.0,4.35,10.15,119.0,244.19,192.05
2018,2,18,8,0,573.0,53.0,4.6,10.5,164.0,319.99,260.31
2018,2,18,8,15,553.5,65.0,4.65,10.8,196.0,350.13,290.29
2018,2,18,8,30,534.0,77.0,4.7,11.1,228.0,377.24,315.9
2018,2,18,8,45,656.0,74.5,4.8,11.4,292.0,463.37,389.28
2018,2,18,9,0,778.0,72.0,4.9,11.7,356.0,554.24,464.82
2018,2,18,9,15,810.0,74.0,4.9,12.0,400.5,603.16,504.35
2018,2,18,9,30,842.0,76.0,4.9,12.3,445.0,651.59,542.61
2018,2,18,9,45,866.5,76.0,4.95,12.6,484.5,691.72,572.92
2018,2,18,10,0,891.0,76.0,5.0,12.9,524.0,725.8,597.44
2018,2,18,10,15,903.5,78.0,5.05,13.05,556.5,755.81,618.98
2018,2,18,10,30,916.0,80.0,5.1,13.2,589.0,783.13,638.39
2018,2,18,10,45,923.5,82.0,5.15,13.4,615.0,803.73,652.57
2018,2,18,11,0,931.0,84.0,5.2,13.6,641.0,821.12,664.42
2018,2,18,11,15,831.5,116.5,5.3,13.7,624.5,789.81,640.22
2018,2,18,11,30,732.0,149.0,5.4,13.8,608.0,751.79,611.15
2018,2,18,11,45,790.5,134.0,5.5,13.85,637.0,779.78,632.5
2018,2,18,12,0,849.0,119.0,5.6,13.9,666.0,802.34,649.47
2018,2,18,12,15,821.0,127.0,5.7,13.8,657.5,781.44,634.06
2018,2,18,12,30,793.0,135.0,5.8,13.7,649.0,757.83,616.8
2018,2,18,12,45,712.0,141.0,5.9,13.6,599.5,692.48,567.07
2018,2,18,13,0,631.0,147.0,6.0,13.5,550.0,624.88,513.79
2018,2,18,13,15,777.5,119.0,6.1,13.3,605.0,681.7,561.02
2018,2,18,13,30,924.0,91.0,6.2,13.1,660.0,728.44,598.74
2018,2,18,13,45,915.0,90.5,6.25,12.9,638.0,694.55,572.27
2018,2,18,14,0,906.0,90.0,6.3,12.7,616.0,658.29,543.23
2018,2,18,14,15,710.5,121.5,6.3,12.4,522.0,545.32,451.02
2018,2,18,14,30,515.0,153.0,6.3,12.1,428.0,439.66,363.62
2018,2,18,14,45,670.5,120.5,6.3,11.8,454.0,464.68,383.6
2018,2,18,15,0,826.0,88.0,6.3,11.5,480.0,473.55,388.22
2018,2,18,15,15,742.0,93.0,6.3,11.5,423.0,403.96,327.88
2018,2,18,15,30,658.0,98.0,6.3,11.5,366.0,340.88,272.63
2018,2,18,15,45,683.0,86.0,6.1,10.8,336.5,302.7,236.23
2018,2,18,16,0,708.0,74.0,5.9,10.1,307.0,260.96,195.54
2018,2,18,16,15,613.5,72.5,5.75,9.7,252.5,200.18,142.51
2018,2,18,16,30,519.0,71.0,5.6,9.3,198.0,148.79,99.54
2018,2,18,16,45,467.5,59.5,5.45,8.9,155.0,102.19,61.95
2018,2,18,17,0,416.0,48.0,5.3,8.5,112.0,61.07,33.98
2018,2,18,17,15,315.5,37.0,5.2,8.2,75.5,29.62,19.58
2018,2,18,17,30,215.0,26.0,5.1,7.9,39.0,22.06,0.0
2018,2,18,17,45,107.5,13.0,5.05,7.65,19.5,12.78,0.0
2018,2,18,18,0,0.0,0.0,5.0,7.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.95,7.25,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,7.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,6.95,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,6.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.7,6.7,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.7,6.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.65,6.45,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.55,6.25,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.5,6.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.45,6.1,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.35,5.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.3,5.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.2,5.7,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.0,5.45,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.85,5.2,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.65,4.8,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.6,4.65,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.6,4.6,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.6,4.55,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,4.45,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.65,4.35,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.7,4.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.7,4.15,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.7,4.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.7,4.05,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.65,3.9,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.6,3.8,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.55,3.7,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.45,3.65,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,2,19,6,45,35.5,5.5,3.55,4.15,6.0,0.0,0.0
2018,2,19,7,0,71.0,11.0,3.6,4.4,12.0,27.48,0.0
2018,2,19,7,15,223.5,24.0,3.7,4.85,44.5,99.11,8.91
2018,2,19,7,30,376.0,37.0,3.8,5.3,77.0,182.58,135.44
2018,2,19,7,45,483.0,44.5,3.9,5.75,123.0,250.93,201.08
2018,2,19,8,0,590.0,52.0,4.0,6.2,169.0,328.24,271.24
2018,2,19,8,15,652.5,56.5,3.95,6.6,218.0,389.46,326.97
2018,2,19,8,30,715.0,61.0,3.9,7.0,267.0,451.91,382.06
2018,2,19,8,45,756.5,64.5,3.85,7.45,315.0,507.72,429.81
2018,2,19,9,0,798.0,68.0,3.8,7.9,363.0,564.54,476.71
2018,2,19,9,15,826.5,70.0,3.7,8.15,407.0,612.01,514.91
2018,2,19,9,30,855.0,72.0,3.6,8.4,451.0,658.75,551.41
2018,2,19,9,45,875.5,72.5,3.5,8.7,489.5,692.83,575.8
2018,2,19,10,0,896.0,73.0,3.4,9.0,528.0,729.26,601.29
2018,2,19,10,15,909.0,75.0,3.35,9.2,561.0,759.82,622.37
2018,2,19,10,30,922.0,77.0,3.3,9.4,594.0,787.7,641.26
2018,2,19,10,45,931.5,78.0,3.2,9.55,620.0,808.83,654.86
2018,2,19,11,0,941.0,79.0,3.1,9.7,646.0,826.79,666.11
2018,2,19,11,15,946.5,79.5,3.1,9.9,664.0,837.72,672.73
2018,2,19,11,30,952.0,80.0,3.1,10.1,682.0,845.17,676.98
2018,2,19,11,45,955.0,80.5,3.05,10.25,692.5,847.09,677.15
2018,2,19,12,0,958.0,81.0,3.0,10.4,703.0,845.41,674.9
2018,2,19,12,15,958.5,81.0,3.05,10.5,705.0,837.61,669.16
2018,2,19,12,30,959.0,81.0,3.1,10.6,707.0,826.27,661.0
2018,2,19,12,45,814.5,107.0,3.1,10.7,635.5,733.87,592.63
2018,2,19,13,0,670.0,133.0,3.1,10.8,564.0,640.75,522.21
2018,2,19,13,15,506.5,177.5,3.15,10.85,499.5,551.81,450.95
2018,2,19,13,30,343.0,222.0,3.2,10.9,435.0,465.81,380.67
2018,2,19,13,45,233.5,186.0,3.25,10.9,329.0,345.44,284.08
2018,2,19,14,0,124.0,150.0,3.3,10.9,223.0,228.35,187.65
2018,2,19,14,15,74.0,131.0,3.3,10.85,174.0,174.79,142.83
2018,2,19,14,30,24.0,112.0,3.3,10.8,125.0,122.87,98.88
2018,2,19,14,45,12.0,93.0,3.25,10.8,99.5,96.09,76.37
2018,2,19,15,0,0.0,74.0,3.2,10.8,74.0,71.55,55.64
2018,2,19,15,15,1.0,85.0,3.2,10.8,85.5,82.62,65.21
2018,2,19,15,30,2.0,96.0,3.2,10.8,97.0,93.47,74.57
2018,2,19,15,45,31.0,101.5,3.0,10.4,112.0,107.95,86.55
2018,2,19,16,0,60.0,107.0,2.8,10.0,127.0,118.72,94.8
2018,2,19,16,15,108.0,97.0,2.65,9.35,126.5,115.4,89.85
2018,2,19,16,30,156.0,87.0,2.5,8.7,126.0,105.85,78.95
2018,2,19,16,45,356.0,64.5,2.4,8.0,127.5,95.31,60.99
2018,2,19,17,0,556.0,42.0,2.3,7.3,129.0,63.48,31.57
2018,2,19,17,15,339.0,31.5,2.35,6.95,79.0,23.91,15.0
2018,2,19,17,30,122.0,21.0,2.4,6.6,29.0,16.35,0.63
2018,2,19,17,45,61.0,10.5,2.4,6.2,14.5,10.32,0.0
2018,2,19,18,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.25,4.4,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.15,4.05,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.1,3.75,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.0,2.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.9,1.85,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.85,1.4,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.7,0.65,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.7,0.55,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,20,6,45,55.0,5.5,1.35,2.0,6.5,0.0,0.0
2018,2,20,7,0,110.0,11.0,1.3,2.5,13.0,36.97,0.0
2018,2,20,7,15,229.0,21.0,1.25,3.2,41.0,99.95,25.9
2018,2,20,7,30,348.0,31.0,1.2,3.9,69.0,168.61,126.4
2018,2,20,7,45,259.5,45.0,1.15,4.55,81.5,164.94,132.27
2018,2,20,8,0,171.0,59.0,1.1,5.2,94.0,146.98,120.93
2018,2,20,8,15,95.0,81.5,1.0,5.85,102.0,137.69,114.31
2018,2,20,8,30,19.0,104.0,0.9,6.5,110.0,115.94,95.36
2018,2,20,8,45,56.5,128.0,0.75,7.1,148.5,168.64,140.51
2018,2,20,9,0,94.0,152.0,0.6,7.7,187.0,219.08,182.38
2018,2,20,9,15,168.5,169.0,0.65,8.15,241.0,294.37,244.52
2018,2,20,9,30,243.0,186.0,0.7,8.6,295.0,375.05,309.05
2018,2,20,9,45,470.5,154.5,0.75,9.05,388.0,511.17,417.82
2018,2,20,10,0,698.0,123.0,0.8,9.5,481.0,654.42,526.58
2018,2,20,10,15,801.0,103.0,0.9,9.75,537.5,719.72,572.88
2018,2,20,10,30,904.0,83.0,1.0,10.0,594.0,784.45,618.08
2018,2,20,10,45,911.5,85.0,1.05,10.25,619.5,804.9,630.8
2018,2,20,11,0,919.0,87.0,1.1,10.5,645.0,822.19,641.92
2018,2,20,11,15,924.5,87.5,1.15,10.65,663.0,832.91,648.81
2018,2,20,11,30,930.0,88.0,1.2,10.8,681.0,840.24,653.54
2018,2,20,11,45,932.0,89.5,1.25,10.95,691.5,842.4,654.85
2018,2,20,12,0,934.0,91.0,1.3,11.1,702.0,841.04,653.9
2018,2,20,12,15,936.0,90.5,1.35,11.2,704.5,833.97,649.25
2018,2,20,12,30,938.0,90.0,1.4,11.3,707.0,823.39,642.32
2018,2,20,12,45,938.0,88.5,1.45,11.35,701.0,806.75,631.35
2018,2,20,13,0,938.0,87.0,1.5,11.4,695.0,786.77,618.1
2018,2,20,13,15,932.0,87.0,1.55,11.4,680.5,760.82,600.7
2018,2,20,13,30,926.0,87.0,1.6,11.4,666.0,731.98,581.17
2018,2,20,13,45,916.5,86.0,1.7,11.35,643.0,697.04,557.02
2018,2,20,14,0,907.0,85.0,1.8,11.3,620.0,659.77,529.46
2018,2,20,14,15,864.5,92.0,1.8,11.2,582.5,610.26,490.99
2018,2,20,14,30,822.0,99.0,1.8,11.1,545.0,559.75,451.08
2018,2,20,14,45,624.0,136.5,1.85,11.0,462.5,461.03,372.51
2018,2,20,15,0,426.0,174.0,1.9,10.9,380.0,374.59,302.89
2018,2,20,15,15,426.5,157.0,1.9,10.9,348.5,336.57,271.17
2018,2,20,15,30,427.0,140.0,1.9,10.9,317.0,297.79,237.68
2018,2,20,15,45,283.5,135.5,1.95,10.45,247.5,222.92,176.94
2018,2,20,16,0,140.0,131.0,2.0,10.0,178.0,163.04,129.53
2018,2,20,16,15,171.5,112.0,1.95,9.45,161.0,143.34,111.0
2018,2,20,16,30,203.0,93.0,1.9,8.9,144.0,119.44,88.38
2018,2,20,16,45,172.5,76.0,1.85,8.35,113.0,87.46,62.14
2018,2,20,17,0,142.0,59.0,1.8,7.8,82.0,58.89,40.2
2018,2,20,17,15,97.0,41.5,1.8,7.45,54.5,33.97,23.81
2018,2,20,17,30,52.0,24.0,1.8,7.1,27.0,21.18,4.81
2018,2,20,17,45,35.0,13.5,1.85,6.75,14.5,13.27,0.0
2018,2,20,18,0,18.0,3.0,1.9,6.4,2.0,0.0,0.0
2018,2,20,18,15,9.0,1.5,1.9,6.15,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,5.65,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,21,6,45,23.0,5.0,1.45,4.65,5.5,0.0,0.0
2018,2,21,7,0,46.0,10.0,1.5,4.8,11.0,20.91,0.0
2018,2,21,7,15,118.5,26.0,1.6,5.1,37.5,75.11,27.92
2018,2,21,7,30,191.0,42.0,1.7,5.4,64.0,128.58,97.33
2018,2,21,7,45,393.0,46.0,1.8,5.7,119.0,220.97,177.81
2018,2,21,8,0,595.0,50.0,1.9,6.0,174.0,332.36,274.05
2018,2,21,8,15,653.0,55.5,1.9,6.6,223.0,393.21,327.9
2018,2,21,8,30,711.0,61.0,1.9,7.2,272.0,455.21,381.0
2018,2,21,8,45,751.0,64.5,1.9,7.75,320.0,510.32,426.68
2018,2,21,9,0,791.0,68.0,1.9,8.3,368.0,566.36,471.42
2018,2,21,9,15,818.0,70.0,1.9,8.85,411.5,612.87,507.25
2018,2,21,9,30,845.0,72.0,1.9,9.4,455.0,658.58,541.36
2018,2,21,9,45,866.0,74.0,1.9,9.9,495.0,694.62,565.91
2018,2,21,10,0,887.0,76.0,1.9,10.4,535.0,733.1,591.92
2018,2,21,10,15,900.0,78.0,1.8,10.75,568.0,763.55,611.08
2018,2,21,10,30,913.0,80.0,1.7,11.1,601.0,791.33,628.02
2018,2,21,10,45,921.0,81.5,1.6,11.4,626.5,811.78,639.6
2018,2,21,11,0,929.0,83.0,1.5,11.7,652.0,829.04,648.85
2018,2,21,11,15,934.0,84.0,1.35,11.9,670.0,840.04,653.26
2018,2,21,11,30,939.0,85.0,1.2,12.1,688.0,847.57,655.22
2018,2,21,11,45,941.0,86.5,1.05,12.35,698.5,849.74,653.33
2018,2,21,12,0,943.0,88.0,0.9,12.6,709.0,848.34,649.04
2018,2,21,12,15,942.5,88.0,0.95,12.7,710.5,839.77,643.64
2018,2,21,12,30,942.0,88.0,1.0,12.8,712.0,827.72,636.03
2018,2,21,12,45,938.0,89.5,1.0,12.95,706.0,811.19,624.59
2018,2,21,13,0,934.0,91.0,1.0,13.1,700.0,791.4,611.04
2018,2,21,13,15,928.5,90.5,1.05,13.1,685.5,765.27,594.14
2018,2,21,13,30,923.0,90.0,1.1,13.1,671.0,736.24,575.13
2018,2,21,13,45,914.0,89.5,1.15,13.1,649.0,702.13,551.87
2018,2,21,14,0,905.0,89.0,1.2,13.1,627.0,665.66,525.27
2018,2,21,14,15,889.5,88.5,1.2,13.0,596.5,623.17,493.27
2018,2,21,14,30,874.0,88.0,1.2,12.9,566.0,579.97,459.93
2018,2,21,14,45,852.0,87.5,1.25,12.75,529.0,531.15,421.83
2018,2,21,15,0,830.0,87.0,1.3,12.6,492.0,481.98,382.25
2018,2,21,15,15,807.0,83.5,1.3,12.6,450.5,429.37,338.32
2018,2,21,15,30,784.0,80.0,1.3,12.6,409.0,377.18,293.47
2018,2,21,15,45,748.5,77.5,1.4,12.15,363.5,322.63,246.42
2018,2,21,16,0,713.0,75.0,1.5,11.7,318.0,269.14,199.16
2018,2,21,16,15,617.0,73.0,1.55,11.0,261.0,206.33,146.15
2018,2,21,16,30,521.0,71.0,1.6,10.3,204.0,153.1,102.48
2018,2,21,16,45,400.5,62.5,1.65,9.65,152.0,100.36,62.8
2018,2,21,17,0,280.0,54.0,1.7,9.0,100.0,61.2,37.43
2018,2,21,17,15,186.0,37.5,1.8,8.5,63.5,28.64,19.24
2018,2,21,17,30,92.0,21.0,1.9,8.0,27.0,16.21,3.69
2018,2,21,17,45,56.0,12.0,2.0,7.55,14.5,11.8,0.0
2018,2,21,18,0,20.0,3.0,2.1,7.1,2.0,0.0,0.0
2018,2,21,18,15,10.0,1.5,2.15,6.85,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.1,5.35,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
