Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,3.95,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,4,6,15,10.5,1.5,0.5,4.2,1.0,0.0,0.0
2018,3,4,6,30,21.0,3.0,0.5,4.4,2.0,0.0,0.0
2018,3,4,6,45,169.0,14.5,0.45,4.65,25.0,52.88,0.0
2018,3,4,7,0,317.0,26.0,0.4,4.9,48.0,128.34,55.05
2018,3,4,7,15,439.0,34.0,0.4,5.4,91.5,199.39,149.28
2018,3,4,7,30,561.0,42.0,0.4,5.9,135.0,277.55,219.41
2018,3,4,7,45,631.5,47.0,0.4,6.35,185.0,338.83,274.29
2018,3,4,8,0,702.0,52.0,0.4,6.8,235.0,408.57,333.96
2018,3,4,8,15,746.5,56.0,0.4,7.35,286.0,468.34,383.34
2018,3,4,8,30,791.0,60.0,0.4,7.9,337.0,530.13,432.15
2018,3,4,8,45,821.5,62.0,0.45,8.45,385.0,582.61,472.53
2018,3,4,9,0,852.0,64.0,0.5,9.0,433.0,631.07,508.74
2018,3,4,9,15,872.0,67.5,0.5,9.4,478.0,677.65,540.7
2018,3,4,9,30,892.0,71.0,0.5,9.8,523.0,722.82,570.31
2018,3,4,9,45,905.5,73.5,0.5,10.2,562.0,760.28,593.87
2018,3,4,10,0,919.0,76.0,0.5,10.6,601.0,795.38,615.53
2018,3,4,10,15,931.0,77.0,0.5,10.95,634.0,824.99,633.27
2018,3,4,10,30,943.0,78.0,0.5,11.3,667.0,851.73,648.99
2018,3,4,10,45,952.0,78.5,0.5,11.7,693.0,872.37,660.47
2018,3,4,11,0,961.0,79.0,0.5,12.1,719.0,889.7,669.83
2018,3,4,11,15,965.5,79.5,0.45,12.35,737.0,899.8,673.83
2018,3,4,11,30,970.0,80.0,0.4,12.6,755.0,906.28,675.67
2018,3,4,11,45,973.0,80.5,0.4,12.85,765.0,907.81,675.51
2018,3,4,12,0,976.0,81.0,0.4,13.1,775.0,905.63,673.17
2018,3,4,12,15,972.5,83.0,0.4,13.2,776.0,895.98,666.52
2018,3,4,12,30,969.0,85.0,0.4,13.3,777.0,882.73,657.77
2018,3,4,12,45,962.5,87.5,0.4,13.4,769.5,864.13,645.65
2018,3,4,13,0,956.0,90.0,0.4,13.5,762.0,842.22,631.5
2018,3,4,13,15,952.0,89.0,0.45,13.5,747.0,815.36,615.25
2018,3,4,13,30,948.0,88.0,0.5,13.5,732.0,785.44,596.87
2018,3,4,13,45,941.5,87.0,0.5,13.5,709.5,750.85,574.3
2018,3,4,14,0,935.0,86.0,0.5,13.5,687.0,713.66,549.73
2018,3,4,14,15,925.5,84.5,0.55,13.45,657.0,671.67,520.37
2018,3,4,14,30,916.0,83.0,0.6,13.4,627.0,627.69,488.68
2018,3,4,14,45,902.0,81.0,0.65,13.3,590.0,579.0,452.53
2018,3,4,15,0,888.0,79.0,0.7,13.2,553.0,529.2,414.23
2018,3,4,15,15,869.0,76.5,0.7,13.2,510.5,475.26,370.86
2018,3,4,15,30,850.0,74.0,0.7,13.2,468.0,421.43,326.13
2018,3,4,15,45,823.5,70.5,0.8,12.8,421.0,364.17,278.24
2018,3,4,16,0,797.0,67.0,0.9,12.4,374.0,308.24,229.69
2018,3,4,16,15,757.5,63.5,0.95,11.75,324.0,250.67,179.16
2018,3,4,16,30,718.0,60.0,1.0,11.1,274.0,196.48,131.44
2018,3,4,16,45,658.0,55.5,1.0,10.5,223.5,142.18,86.34
2018,3,4,17,0,598.0,51.0,1.0,9.9,173.0,92.06,49.36
2018,3,4,17,15,499.5,43.0,1.15,9.4,125.5,46.18,24.7
2018,3,4,17,30,401.0,35.0,1.3,8.9,78.0,27.47,17.85
2018,3,4,17,45,244.0,23.0,1.4,8.45,45.0,18.8,0.0
2018,3,4,18,0,87.0,11.0,1.5,8.0,12.0,10.81,0.0
2018,3,4,18,15,43.5,5.5,1.55,7.8,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.85,2.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.05,1.95,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.15,2.1,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.2,2.2,0.0,0.0,0.0
2018,3,5,6,15,10.0,1.5,2.35,2.75,1.0,0.0,0.0
2018,3,5,6,30,20.0,3.0,2.5,3.3,2.0,0.0,0.0
2018,3,5,6,45,166.0,15.5,2.65,3.9,26.5,53.78,0.0
2018,3,5,7,0,312.0,28.0,2.8,4.5,51.0,131.17,68.09
2018,3,5,7,15,434.0,37.0,2.9,5.05,96.0,202.6,154.89
2018,3,5,7,30,556.0,46.0,3.0,5.6,141.0,282.32,227.88
2018,3,5,7,45,627.5,51.5,3.1,6.1,192.0,347.33,287.84
2018,3,5,8,0,699.0,57.0,3.2,6.6,243.0,415.5,348.86
2018,3,5,8,15,744.0,61.0,3.25,7.2,294.5,475.71,401.22
2018,3,5,8,30,789.0,65.0,3.3,7.8,346.0,537.92,453.29
2018,3,5,8,45,820.0,68.0,3.3,8.4,395.0,591.98,496.88
2018,3,5,9,0,851.0,71.0,3.3,9.0,444.0,646.06,539.04
2018,3,5,9,15,872.5,73.5,3.25,9.55,489.0,692.69,573.02
2018,3,5,9,30,894.0,76.0,3.2,10.1,534.0,733.56,601.05
2018,3,5,9,45,909.0,77.0,3.2,10.65,572.5,770.46,625.85
2018,3,5,10,0,924.0,78.0,3.2,11.2,611.0,805.08,648.62
2018,3,5,10,15,936.0,79.0,3.1,11.65,644.0,834.79,667.18
2018,3,5,10,30,948.0,80.0,3.0,12.1,677.0,861.62,683.44
2018,3,5,10,45,956.5,80.5,2.9,12.6,703.0,881.91,694.73
2018,3,5,11,0,965.0,81.0,2.8,13.1,729.0,898.84,703.62
2018,3,5,11,15,970.5,81.5,2.7,13.4,747.0,909.76,708.82
2018,3,5,11,30,976.0,82.0,2.6,13.7,765.0,917.04,711.57
2018,3,5,11,45,979.0,82.0,2.5,14.0,775.0,917.96,710.02
2018,3,5,12,0,982.0,82.0,2.4,14.3,785.0,915.14,706.06
2018,3,5,12,15,983.0,82.0,2.3,14.5,787.0,906.91,698.78
2018,3,5,12,30,984.0,82.0,2.2,14.7,789.0,894.99,689.15
2018,3,5,12,45,983.0,81.0,2.15,14.85,782.0,876.72,675.91
2018,3,5,13,0,982.0,80.0,2.1,15.0,775.0,854.95,660.4
2018,3,5,13,15,978.5,79.0,2.05,15.05,760.0,827.86,641.52
2018,3,5,13,30,975.0,78.0,2.0,15.1,745.0,797.59,620.47
2018,3,5,13,45,968.5,77.5,1.95,15.15,722.5,762.7,596.12
2018,3,5,14,0,962.0,77.0,1.9,15.2,700.0,725.13,569.78
2018,3,5,14,15,953.0,75.5,1.9,15.15,669.5,682.44,538.56
2018,3,5,14,30,944.0,74.0,1.9,15.1,639.0,637.67,504.48
2018,3,5,14,45,931.5,72.5,1.85,15.05,602.5,589.12,466.36
2018,3,5,15,0,919.0,71.0,1.8,15.0,566.0,539.24,426.17
2018,3,5,15,15,901.0,69.0,1.8,15.0,523.0,485.28,381.8
2018,3,5,15,30,883.0,67.0,1.8,15.0,480.0,431.07,335.83
2018,3,5,15,45,858.0,64.0,1.6,14.55,432.5,373.38,285.84
2018,3,5,16,0,833.0,61.0,1.4,14.1,385.0,315.37,234.45
2018,3,5,16,15,796.0,58.5,1.3,13.3,335.0,257.36,183.07
2018,3,5,16,30,759.0,56.0,1.2,12.5,285.0,202.38,134.32
2018,3,5,16,45,704.0,51.5,1.1,11.75,233.5,146.29,87.41
2018,3,5,17,0,649.0,47.0,1.0,11.0,182.0,95.97,50.19
2018,3,5,17,15,557.0,40.0,1.1,10.55,133.5,48.34,24.72
2018,3,5,17,30,465.0,33.0,1.2,10.1,85.0,25.29,16.04
2018,3,5,17,45,290.0,22.0,1.25,9.6,49.0,17.56,1.04
2018,3,5,18,0,115.0,11.0,1.3,9.1,13.0,10.81,0.0
2018,3,5,18,15,57.5,5.5,1.3,8.95,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,6,6,15,12.0,2.0,2.1,5.3,1.5,0.0,0.0
2018,3,6,6,30,24.0,4.0,2.2,5.9,3.0,0.0,0.0
2018,3,6,6,45,146.0,16.0,2.25,6.55,26.0,50.15,0.0
2018,3,6,7,0,268.0,28.0,2.3,7.2,49.0,121.16,69.63
2018,3,6,7,15,335.0,39.0,2.4,7.75,85.0,172.69,131.78
2018,3,6,7,30,402.0,50.0,2.5,8.3,121.0,228.57,183.59
2018,3,6,7,45,502.0,57.0,2.6,8.85,174.0,300.72,247.61
2018,3,6,8,0,602.0,64.0,2.7,9.4,227.0,381.46,317.52
2018,3,6,8,15,675.5,66.0,2.7,9.95,282.5,450.08,375.74
2018,3,6,8,30,749.0,68.0,2.7,10.5,338.0,521.4,434.33
2018,3,6,8,45,669.5,93.5,2.75,11.05,359.5,533.9,443.3
2018,3,6,9,0,590.0,119.0,2.8,11.6,381.0,535.21,442.79
2018,3,6,9,15,674.5,112.5,2.75,12.15,440.0,606.57,498.32
2018,3,6,9,30,759.0,106.0,2.7,12.7,499.0,680.86,553.7
2018,3,6,9,45,836.0,92.0,2.65,13.25,554.0,741.06,595.34
2018,3,6,10,0,913.0,78.0,2.6,13.8,609.0,800.11,635.18
2018,3,6,10,15,922.0,79.5,2.5,14.2,640.5,827.79,651.64
2018,3,6,10,30,931.0,81.0,2.4,14.6,672.0,852.5,666.05
2018,3,6,10,45,938.5,82.0,2.3,15.05,697.5,872.27,676.72
2018,3,6,11,0,946.0,83.0,2.2,15.5,723.0,888.71,685.03
2018,3,6,11,15,951.0,84.0,2.1,15.85,741.0,899.59,689.76
2018,3,6,11,30,956.0,85.0,2.0,16.2,759.0,906.9,692.13
2018,3,6,11,45,958.0,85.5,1.9,16.55,768.5,907.48,690.01
2018,3,6,12,0,960.0,86.0,1.8,16.9,778.0,904.39,685.59
2018,3,6,12,15,960.0,86.0,1.7,17.1,779.5,895.44,677.75
2018,3,6,12,30,960.0,86.0,1.6,17.3,781.0,882.89,667.67
2018,3,6,12,45,958.0,86.0,1.5,17.55,774.0,865.18,654.14
2018,3,6,13,0,956.0,86.0,1.4,17.8,767.0,844.07,638.49
2018,3,6,13,15,951.5,85.5,1.3,17.9,752.0,817.24,619.43
2018,3,6,13,30,947.0,85.0,1.2,18.0,737.0,787.36,598.39
2018,3,6,13,45,922.5,89.5,1.1,18.15,708.0,745.69,569.14
2018,3,6,14,0,898.0,94.0,1.0,18.3,679.0,702.51,538.68
2018,3,6,14,15,880.5,92.5,0.9,18.3,645.0,656.54,504.62
2018,3,6,14,30,863.0,91.0,0.8,18.3,611.0,609.32,469.06
2018,3,6,14,45,841.5,87.5,0.75,18.3,570.0,557.14,429.68
2018,3,6,15,0,820.0,84.0,0.7,18.3,529.0,504.1,388.69
2018,3,6,15,15,798.0,81.0,0.7,18.3,486.5,451.37,347.12
2018,3,6,15,30,776.0,78.0,0.7,18.3,444.0,399.04,304.5
2018,3,6,15,45,751.5,75.5,0.55,17.95,401.0,346.99,260.51
2018,3,6,16,0,727.0,73.0,0.4,17.6,358.0,296.18,216.51
2018,3,6,16,15,648.5,73.5,0.4,16.95,303.0,234.4,165.6
2018,3,6,16,30,570.0,74.0,0.4,16.3,248.0,181.62,122.33
2018,3,6,16,45,476.0,69.0,0.45,15.65,196.5,129.63,82.03
2018,3,6,17,0,382.0,64.0,0.5,15.0,145.0,87.47,52.63
2018,3,6,17,15,316.0,51.5,0.6,14.45,106.5,50.23,30.06
2018,3,6,17,30,250.0,39.0,0.7,13.9,68.0,29.97,19.85
2018,3,6,17,45,160.5,25.0,0.8,13.35,40.0,19.64,3.73
2018,3,6,18,0,71.0,11.0,0.9,12.8,12.0,10.81,0.0
2018,3,6,18,15,35.5,5.5,0.95,12.5,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,7,6,45,0.0,1.5,1.4,9.3,1.5,1.47,0.0
2018,3,7,7,0,0.0,3.0,1.4,9.4,3.0,2.89,0.0
2018,3,7,7,15,0.0,4.5,1.35,9.8,4.5,4.33,0.0
2018,3,7,7,30,0.0,6.0,1.3,10.2,6.0,5.78,0.0
2018,3,7,7,45,0.0,13.5,1.3,10.6,13.5,13.02,5.64
2018,3,7,8,0,0.0,21.0,1.3,11.0,21.0,20.26,11.96
2018,3,7,8,15,0.0,26.0,1.25,11.6,26.0,25.09,16.11
2018,3,7,8,30,0.0,31.0,1.2,12.2,31.0,29.92,20.2
2018,3,7,8,45,0.5,48.5,1.1,12.75,48.5,47.16,34.85
2018,3,7,9,0,1.0,66.0,1.0,13.3,66.0,64.46,49.31
2018,3,7,9,15,79.5,143.5,1.15,14.05,185.0,209.82,171.1
2018,3,7,9,30,158.0,221.0,1.3,14.8,304.0,355.7,286.81
2018,3,7,9,45,226.0,236.5,1.4,15.5,364.0,427.22,341.51
2018,3,7,10,0,294.0,252.0,1.5,16.2,424.0,510.38,403.84
2018,3,7,10,15,351.5,252.0,1.65,16.7,469.0,561.1,441.52
2018,3,7,10,30,409.0,252.0,1.8,17.2,514.0,621.39,485.67
2018,3,7,10,45,443.5,250.0,2.0,17.7,544.0,652.47,508.14
2018,3,7,11,0,478.0,248.0,2.2,18.2,574.0,682.58,529.99
2018,3,7,11,15,680.5,178.5,2.25,18.45,655.0,784.78,606.55
2018,3,7,11,30,883.0,109.0,2.3,18.7,736.0,874.45,667.33
2018,3,7,11,45,908.5,100.5,2.4,18.9,753.0,885.13,673.74
2018,3,7,12,0,934.0,92.0,2.5,19.1,770.0,892.24,678.58
2018,3,7,12,15,943.0,88.5,2.55,19.2,774.0,887.14,675.05
2018,3,7,12,30,952.0,85.0,2.6,19.3,778.0,878.37,669.22
2018,3,7,12,45,950.5,84.5,2.6,19.45,771.0,860.6,656.82
2018,3,7,13,0,949.0,84.0,2.6,19.6,764.0,839.44,642.23
2018,3,7,13,15,945.5,82.5,2.65,19.6,749.0,812.41,624.31
2018,3,7,13,30,942.0,81.0,2.7,19.6,734.0,782.32,604.19
2018,3,7,13,45,937.0,79.5,2.7,19.6,711.5,748.24,580.85
2018,3,7,14,0,932.0,78.0,2.7,19.6,689.0,711.5,555.47
2018,3,7,14,15,922.0,76.5,2.7,19.4,658.5,669.08,524.86
2018,3,7,14,30,912.0,75.0,2.7,19.2,628.0,624.75,491.37
2018,3,7,14,45,899.0,73.0,2.7,19.05,591.5,576.55,453.99
2018,3,7,15,0,886.0,71.0,2.7,18.9,555.0,527.17,414.63
2018,3,7,15,15,867.5,69.0,2.7,18.9,513.0,474.32,371.2
2018,3,7,15,30,849.0,67.0,2.7,18.9,471.0,421.34,326.38
2018,3,7,15,45,708.5,86.0,2.45,18.05,400.5,342.14,261.98
2018,3,7,16,0,568.0,105.0,2.2,17.2,330.0,277.58,209.36
2018,3,7,16,15,425.0,108.5,2.05,16.45,264.5,210.52,155.83
2018,3,7,16,30,282.0,112.0,1.9,15.7,199.0,160.0,117.35
2018,3,7,16,45,204.5,96.0,1.75,15.0,153.0,116.26,83.45
2018,3,7,17,0,127.0,80.0,1.6,14.3,107.0,82.97,59.32
2018,3,7,17,15,90.0,61.0,1.6,13.9,77.5,56.0,39.41
2018,3,7,17,30,53.0,42.0,1.6,13.5,48.0,36.22,25.3
2018,3,7,17,45,38.0,25.5,1.65,13.05,28.5,22.41,6.83
2018,3,7,18,0,23.0,9.0,1.7,12.6,9.0,8.85,0.0
2018,3,7,18,15,11.5,4.5,1.7,12.5,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,6,15,2.5,0.5,0.9,11.4,0.5,0.0,0.0
2018,3,8,6,30,5.0,1.0,0.9,11.7,1.0,0.0,0.0
2018,3,8,6,45,2.5,2.5,0.9,12.0,2.5,3.07,0.0
2018,3,8,7,0,0.0,4.0,0.9,12.3,4.0,3.85,0.0
2018,3,8,7,15,59.5,13.0,0.9,12.55,24.0,40.89,27.61
2018,3,8,7,30,119.0,22.0,0.9,12.8,44.0,79.07,60.56
2018,3,8,7,45,143.0,24.0,0.95,13.05,58.5,97.27,77.38
2018,3,8,8,0,167.0,26.0,1.0,13.3,73.0,121.32,98.97
2018,3,8,8,15,85.5,43.0,1.0,13.55,67.0,96.07,77.49
2018,3,8,8,30,4.0,60.0,1.0,13.8,61.0,60.32,45.94
2018,3,8,8,45,3.5,80.5,1.05,14.1,81.5,80.21,62.57
2018,3,8,9,0,3.0,101.0,1.1,14.4,102.0,100.63,79.31
2018,3,8,9,15,43.0,145.0,1.1,14.6,167.5,179.05,144.51
2018,3,8,9,30,83.0,189.0,1.1,14.8,233.0,257.03,207.31
2018,3,8,9,45,164.0,220.0,1.1,15.05,314.5,362.19,290.5
2018,3,8,10,0,245.0,251.0,1.1,15.3,396.0,471.83,373.75
2018,3,8,10,15,262.5,268.5,1.1,15.55,431.5,509.15,399.79
2018,3,8,10,30,280.0,286.0,1.1,15.8,467.0,546.02,425.72
2018,3,8,10,45,301.0,294.5,1.1,16.1,495.5,575.21,445.93
2018,3,8,11,0,322.0,303.0,1.1,16.4,524.0,603.66,465.46
2018,3,8,11,15,347.0,304.5,1.1,16.7,548.0,626.91,481.35
2018,3,8,11,30,372.0,306.0,1.1,17.0,572.0,649.0,496.36
2018,3,8,11,45,466.0,272.0,1.15,17.3,609.5,698.33,532.91
2018,3,8,12,0,560.0,238.0,1.2,17.6,647.0,737.92,562.09
2018,3,8,12,15,733.0,171.5,1.25,17.75,708.0,809.34,613.82
2018,3,8,12,30,906.0,105.0,1.3,17.9,769.0,864.8,650.79
2018,3,8,12,45,915.5,100.5,1.4,18.05,766.0,852.26,642.77
2018,3,8,13,0,925.0,96.0,1.5,18.2,763.0,836.11,633.11
2018,3,8,13,15,904.5,101.5,1.5,18.1,743.0,803.75,611.81
2018,3,8,13,30,884.0,107.0,1.5,18.0,723.0,769.2,589.03
2018,3,8,13,45,839.0,118.5,1.5,17.9,688.5,723.59,558.31
2018,3,8,14,0,794.0,130.0,1.5,17.8,654.0,675.47,523.85
2018,3,8,14,15,668.5,155.0,1.5,17.65,583.0,590.26,460.62
2018,3,8,14,30,543.0,180.0,1.5,17.5,512.0,509.66,399.75
2018,3,8,14,45,676.5,137.0,1.5,17.35,526.0,518.53,407.43
2018,3,8,15,0,810.0,94.0,1.5,17.2,540.0,513.16,402.35
2018,3,8,15,15,733.5,103.5,1.5,17.2,484.0,446.64,349.12
2018,3,8,15,30,657.0,113.0,1.5,17.2,428.0,386.23,300.07
2018,3,8,15,45,637.0,106.0,1.45,16.75,387.0,336.84,258.64
2018,3,8,16,0,617.0,99.0,1.4,16.3,346.0,288.5,216.92
2018,3,8,16,15,593.0,87.5,1.3,15.7,300.0,236.12,171.41
2018,3,8,16,30,569.0,76.0,1.2,15.1,254.0,185.77,127.43
2018,3,8,16,45,559.5,66.5,1.15,14.5,215.5,141.67,89.16
2018,3,8,17,0,550.0,57.0,1.1,13.9,177.0,98.32,54.98
2018,3,8,17,15,376.5,49.0,1.15,13.4,121.5,51.75,29.48
2018,3,8,17,30,203.0,41.0,1.2,12.9,66.0,31.38,21.37
2018,3,8,17,45,151.0,27.5,1.3,12.45,41.0,21.58,7.75
2018,3,8,18,0,99.0,14.0,1.4,12.0,16.0,13.76,0.0
2018,3,8,18,15,49.5,7.0,1.45,11.75,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,6,15,23.0,3.0,1.4,9.2,3.0,0.0,0.0
2018,3,9,6,30,46.0,6.0,1.5,9.6,6.0,5.9,0.0
2018,3,9,6,45,84.5,17.5,1.6,10.0,23.0,46.33,0.0
2018,3,9,7,0,123.0,29.0,1.7,10.4,40.0,83.28,55.4
2018,3,9,7,15,154.0,48.5,1.8,10.8,71.5,116.71,89.37
2018,3,9,7,30,185.0,68.0,1.9,11.2,103.0,158.76,127.12
2018,3,9,7,45,247.5,79.0,2.0,11.6,141.0,207.19,169.69
2018,3,9,8,0,310.0,90.0,2.1,12.0,179.0,269.15,222.82
2018,3,9,8,15,273.0,118.0,2.05,12.5,207.0,286.99,237.81
2018,3,9,8,30,236.0,146.0,2.0,13.0,235.0,308.12,254.37
2018,3,9,8,45,228.5,160.0,2.0,13.5,255.0,327.53,269.42
2018,3,9,9,0,221.0,174.0,2.0,14.0,275.0,345.74,283.01
2018,3,9,9,15,245.0,198.5,1.95,14.55,320.5,396.85,322.37
2018,3,9,9,30,269.0,223.0,1.9,15.1,366.0,448.57,361.04
2018,3,9,9,45,372.5,216.5,1.85,15.65,430.0,526.16,420.63
2018,3,9,10,0,476.0,210.0,1.8,16.2,494.0,617.48,488.15
2018,3,9,10,15,528.5,204.5,1.75,16.5,535.0,662.99,520.18
2018,3,9,10,30,581.0,199.0,1.7,16.8,576.0,708.5,551.96
2018,3,9,10,45,568.5,213.5,1.7,17.15,594.0,720.85,558.37
2018,3,9,11,0,556.0,228.0,1.7,17.5,612.0,730.49,563.18
2018,3,9,11,15,540.0,241.0,1.75,17.65,621.5,732.94,563.79
2018,3,9,11,30,524.0,254.0,1.8,17.8,631.0,732.89,562.77
2018,3,9,11,45,509.5,263.0,1.8,17.95,633.5,727.58,557.88
2018,3,9,12,0,495.0,272.0,1.8,18.1,636.0,720.18,551.63
2018,3,9,12,15,425.0,297.5,1.8,18.1,610.5,681.16,521.97
2018,3,9,12,30,355.0,323.0,1.8,18.1,585.0,635.82,488.0
2018,3,9,12,45,268.0,335.5,1.8,18.15,532.0,570.06,438.67
2018,3,9,13,0,181.0,348.0,1.8,18.2,479.0,500.46,386.0
2018,3,9,13,15,167.0,342.0,1.8,18.15,461.0,477.23,369.19
2018,3,9,13,30,153.0,336.0,1.8,18.1,443.0,454.18,352.11
2018,3,9,13,45,133.0,323.0,1.8,18.05,414.0,420.09,326.63
2018,3,9,14,0,113.0,310.0,1.8,18.0,385.0,383.55,299.18
2018,3,9,14,15,130.0,297.5,1.8,17.9,380.0,379.38,296.89
2018,3,9,14,30,147.0,285.0,1.8,17.8,375.0,370.21,290.5
2018,3,9,14,45,180.5,258.5,1.75,17.65,363.0,355.02,279.59
2018,3,9,15,0,214.0,232.0,1.7,17.5,351.0,336.84,265.9
2018,3,9,15,15,339.5,197.0,1.7,17.5,369.0,351.4,277.03
2018,3,9,15,30,465.0,162.0,1.7,17.5,387.0,352.94,276.07
2018,3,9,15,45,437.5,150.0,1.65,17.0,345.0,305.45,236.97
2018,3,9,16,0,410.0,138.0,1.6,16.5,303.0,260.18,199.16
2018,3,9,16,15,362.0,125.5,1.5,15.9,257.5,211.49,158.76
2018,3,9,16,30,314.0,113.0,1.4,15.3,212.0,168.78,123.47
2018,3,9,16,45,269.0,96.5,1.3,14.75,171.0,127.36,89.92
2018,3,9,17,0,224.0,80.0,1.2,14.2,130.0,90.98,62.0
2018,3,9,17,15,182.0,62.5,1.2,13.85,96.0,59.05,39.71
2018,3,9,17,30,140.0,45.0,1.2,13.5,62.0,36.72,25.97
2018,3,9,17,45,90.0,28.5,1.25,13.1,37.5,23.69,10.18
2018,3,9,18,0,40.0,12.0,1.3,12.7,13.0,11.8,0.0
2018,3,9,18,15,20.0,6.0,1.3,12.55,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.7,10.4,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,10.6,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,0.5,10.75,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,0.4,10.9,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.45,11.15,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.5,11.4,8.0,7.71,0.99
2018,3,10,7,45,0.0,10.5,0.55,11.6,10.5,10.12,3.13
2018,3,10,8,0,0.0,13.0,0.6,11.8,13.0,12.54,5.25
2018,3,10,8,15,0.0,33.5,0.55,12.05,33.5,32.34,22.37
2018,3,10,8,30,0.0,54.0,0.5,12.3,54.0,52.17,39.28
2018,3,10,8,45,0.0,59.5,0.4,12.5,59.5,57.5,43.64
2018,3,10,9,0,0.0,65.0,0.3,12.7,65.0,62.83,47.97
2018,3,10,9,15,0.5,91.5,0.3,13.0,92.0,89.07,69.7
2018,3,10,9,30,1.0,118.0,0.3,13.3,119.0,116.05,91.58
2018,3,10,9,45,2.0,148.0,0.35,13.55,149.5,147.2,116.52
2018,3,10,10,0,3.0,178.0,0.4,13.8,180.0,178.53,141.18
2018,3,10,10,15,1.5,162.5,0.4,14.0,163.5,161.06,126.63
2018,3,10,10,30,0.0,147.0,0.4,14.2,147.0,143.89,112.61
2018,3,10,10,45,0.5,145.5,0.4,14.4,146.0,142.66,111.46
2018,3,10,11,0,1.0,144.0,0.4,14.6,145.0,141.47,110.31
2018,3,10,11,15,4.0,167.5,0.4,14.65,170.5,167.5,131.01
2018,3,10,11,30,7.0,191.0,0.4,14.7,196.0,193.57,151.39
2018,3,10,11,45,5.5,188.5,0.45,14.8,192.5,189.55,147.95
2018,3,10,12,0,4.0,186.0,0.5,14.9,189.0,185.56,144.74
2018,3,10,12,15,3.5,182.0,0.5,14.95,184.5,180.95,141.06
2018,3,10,12,30,3.0,178.0,0.5,15.0,180.0,176.36,137.42
2018,3,10,12,45,3.0,177.5,0.55,15.05,179.5,175.67,136.97
2018,3,10,13,0,3.0,177.0,0.6,15.1,179.0,174.98,136.52
2018,3,10,13,15,3.5,179.0,0.6,15.1,181.5,177.13,138.33
2018,3,10,13,30,4.0,181.0,0.6,15.1,184.0,179.22,140.12
2018,3,10,13,45,3.0,170.0,0.6,15.1,172.0,167.42,130.88
2018,3,10,14,0,2.0,159.0,0.6,15.1,160.0,155.73,121.77
2018,3,10,14,15,19.0,200.0,0.6,15.05,211.5,206.52,162.76
2018,3,10,14,30,36.0,241.0,0.6,15.0,263.0,257.59,202.98
2018,3,10,14,45,40.0,229.0,0.55,14.95,252.5,245.57,193.55
2018,3,10,15,0,44.0,217.0,0.5,14.9,242.0,233.17,184.15
2018,3,10,15,15,58.5,209.5,0.5,14.9,240.0,229.6,181.68
2018,3,10,15,30,73.0,202.0,0.5,14.9,238.0,224.42,177.65
2018,3,10,15,45,84.0,182.5,0.35,14.7,220.0,205.09,161.94
2018,3,10,16,0,95.0,163.0,0.2,14.5,202.0,184.63,144.97
2018,3,10,16,15,116.5,143.0,0.3,14.2,184.5,164.6,128.09
2018,3,10,16,30,138.0,123.0,0.4,13.9,167.0,142.65,108.91
2018,3,10,16,45,69.0,90.0,0.5,13.55,112.0,93.35,70.54
2018,3,10,17,0,0.0,57.0,0.6,13.2,57.0,54.63,40.95
2018,3,10,17,15,0.0,41.5,0.65,12.9,41.5,40.01,28.27
2018,3,10,17,30,0.0,26.0,0.7,12.6,26.0,25.1,16.17
2018,3,10,17,45,26.5,17.5,0.75,12.3,18.5,16.11,5.8
2018,3,10,18,0,53.0,9.0,0.8,12.0,11.0,8.85,0.0
2018,3,10,18,15,26.5,4.5,0.75,11.85,5.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,11,6,15,36.0,4.5,1.3,8.0,5.0,0.0,0.0
2018,3,11,6,30,72.0,9.0,1.3,8.6,10.0,23.5,0.0
2018,3,11,6,45,218.5,21.0,1.25,9.15,40.5,86.53,0.0
2018,3,11,7,0,365.0,33.0,1.2,9.7,71.0,164.0,116.12
2018,3,11,7,15,465.0,41.5,1.15,10.25,117.5,228.99,177.15
2018,3,11,7,30,565.0,50.0,1.1,10.8,164.0,303.74,242.68
2018,3,11,7,45,328.0,46.5,1.05,11.4,117.0,217.49,177.76
2018,3,11,8,0,91.0,43.0,1.0,12.0,70.0,96.34,77.63
2018,3,11,8,15,45.5,66.0,0.95,12.6,79.5,95.96,77.12
2018,3,11,8,30,0.0,89.0,0.9,13.2,89.0,86.96,68.4
2018,3,11,8,45,0.0,102.0,0.85,13.8,102.0,99.92,78.89
2018,3,11,9,0,0.0,115.0,0.8,14.4,115.0,112.88,89.16
2018,3,11,9,15,4.5,147.5,0.85,14.95,150.0,149.29,118.58
2018,3,11,9,30,9.0,180.0,0.9,15.5,185.0,186.15,147.71
2018,3,11,9,45,16.0,204.0,0.95,16.05,213.5,216.24,171.04
2018,3,11,10,0,23.0,228.0,1.0,16.6,242.0,246.64,194.28
2018,3,11,10,15,65.0,255.5,1.05,17.05,298.0,318.3,250.23
2018,3,11,10,30,107.0,283.0,1.1,17.5,354.0,392.09,306.09
2018,3,11,10,45,270.0,276.5,1.2,17.9,463.5,531.8,413.05
2018,3,11,11,0,433.0,270.0,1.3,18.3,573.0,674.0,516.72
2018,3,11,11,15,578.0,225.0,1.4,18.6,640.0,752.05,573.45
2018,3,11,11,30,723.0,180.0,1.5,18.9,707.0,832.83,630.06
2018,3,11,11,45,804.0,149.5,1.55,19.15,742.5,864.47,650.15
2018,3,11,12,0,885.0,119.0,1.6,19.4,778.0,891.5,667.65
2018,3,11,12,15,836.5,140.0,1.65,19.55,763.5,868.16,651.8
2018,3,11,12,30,788.0,161.0,1.7,19.7,749.0,840.07,633.28
2018,3,11,12,45,754.0,173.0,1.7,19.85,731.5,810.11,612.96
2018,3,11,13,0,720.0,185.0,1.7,20.0,714.0,778.31,591.22
2018,3,11,13,15,782.0,156.0,1.7,20.05,720.0,777.46,591.37
2018,3,11,13,30,844.0,127.0,1.7,20.1,726.0,769.9,586.56
2018,3,11,13,45,879.0,110.0,1.65,20.15,717.0,750.56,573.28
2018,3,11,14,0,914.0,93.0,1.6,20.2,708.0,724.93,555.78
2018,3,11,14,15,906.0,91.0,1.5,20.15,678.5,683.49,525.74
2018,3,11,14,30,898.0,89.0,1.4,20.1,649.0,640.05,493.14
2018,3,11,14,45,873.5,89.0,1.35,20.1,607.5,587.44,453.37
2018,3,11,15,0,849.0,89.0,1.3,20.1,566.0,534.49,412.43
2018,3,11,15,15,829.5,86.5,1.3,20.1,524.0,481.52,370.64
2018,3,11,15,30,810.0,84.0,1.3,20.1,482.0,428.65,327.6
2018,3,11,15,45,797.0,79.0,1.05,19.85,439.0,376.18,282.91
2018,3,11,16,0,784.0,74.0,0.8,19.6,396.0,323.72,237.13
2018,3,11,16,15,744.5,69.0,0.75,19.1,344.0,264.44,186.7
2018,3,11,16,30,705.0,64.0,0.7,18.6,292.0,208.62,138.88
2018,3,11,16,45,652.5,59.5,0.7,18.15,242.5,153.08,93.15
2018,3,11,17,0,600.0,55.0,0.7,17.7,193.0,104.72,56.87
2018,3,11,17,15,512.5,47.5,0.75,17.2,144.5,57.97,29.69
2018,3,11,17,30,425.0,40.0,0.8,16.7,96.0,30.64,20.62
2018,3,11,17,45,283.0,28.5,0.9,16.25,59.0,22.79,10.98
2018,3,11,18,0,141.0,17.0,1.0,15.8,22.0,16.71,0.0
2018,3,11,18,15,70.5,8.5,1.0,15.5,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,12,6,15,29.0,4.5,1.6,11.25,5.0,0.0,0.0
2018,3,12,6,30,58.0,9.0,1.6,11.6,10.0,20.84,0.0
2018,3,12,6,45,184.5,23.0,1.6,12.0,40.5,81.82,8.06
2018,3,12,7,0,311.0,37.0,1.6,12.4,71.0,152.47,108.97
2018,3,12,7,15,407.5,47.0,1.6,12.75,116.0,215.75,166.79
2018,3,12,7,30,504.0,57.0,1.6,13.1,161.0,288.38,230.23
2018,3,12,7,45,566.0,63.0,1.6,13.5,210.0,349.26,283.27
2018,3,12,8,0,628.0,69.0,1.6,13.9,259.0,414.85,338.36
2018,3,12,8,15,670.0,74.0,1.7,14.65,308.5,472.35,385.09
2018,3,12,8,30,712.0,79.0,1.8,15.4,358.0,531.83,431.72
2018,3,12,8,45,742.0,82.5,1.85,16.1,405.0,581.2,469.04
2018,3,12,9,0,772.0,86.0,1.9,16.8,452.0,633.04,507.0
2018,3,12,9,15,793.0,88.5,2.05,17.4,494.5,677.06,537.8
2018,3,12,9,30,814.0,91.0,2.2,18.0,537.0,719.87,566.94
2018,3,12,9,45,828.0,94.0,2.35,18.55,574.5,756.31,591.23
2018,3,12,10,0,842.0,97.0,2.5,19.1,612.0,790.59,613.79
2018,3,12,10,15,852.5,98.5,2.55,19.35,643.0,817.91,631.34
2018,3,12,10,30,863.0,100.0,2.6,19.6,674.0,837.5,643.48
2018,3,12,10,45,720.5,160.5,2.65,19.85,651.5,802.26,617.42
2018,3,12,11,0,578.0,221.0,2.7,20.1,629.0,747.43,575.91
2018,3,12,11,15,712.5,171.0,2.75,20.2,686.0,816.08,626.29
2018,3,12,11,30,847.0,121.0,2.8,20.3,743.0,876.19,667.07
2018,3,12,11,45,872.5,111.0,2.85,20.4,758.5,880.46,669.2
2018,3,12,12,0,898.0,101.0,2.9,20.5,774.0,886.32,673.05
2018,3,12,12,15,588.0,205.0,2.9,20.55,646.0,730.06,562.03
2018,3,12,12,30,278.0,309.0,2.9,20.6,518.0,559.23,431.11
2018,3,12,12,45,180.0,321.5,2.95,20.65,456.5,478.63,369.97
2018,3,12,13,0,82.0,334.0,3.0,20.7,395.0,401.79,309.98
2018,3,12,13,15,74.0,313.5,3.05,20.7,367.5,371.28,287.37
2018,3,12,13,30,66.0,293.0,3.1,20.7,340.0,341.23,264.75
2018,3,12,13,45,47.5,276.5,3.1,20.65,310.0,308.15,239.31
2018,3,12,14,0,29.0,260.0,3.1,20.6,280.0,276.3,214.66
2018,3,12,14,15,15.5,194.0,3.1,20.5,204.5,198.43,154.13
2018,3,12,14,30,2.0,128.0,3.1,20.4,129.0,125.18,96.09
2018,3,12,14,45,1.0,113.5,3.1,20.3,114.0,110.4,84.51
2018,3,12,15,0,0.0,99.0,3.1,20.2,99.0,95.77,72.9
2018,3,12,15,15,3.5,80.0,3.1,20.2,81.5,79.05,59.5
2018,3,12,15,30,7.0,61.0,3.1,20.2,64.0,61.96,45.64
2018,3,12,15,45,23.0,77.0,2.95,19.65,86.5,83.19,63.17
2018,3,12,16,0,39.0,93.0,2.8,19.1,109.0,102.07,78.52
2018,3,12,16,15,75.0,92.5,2.65,18.6,118.5,108.03,82.34
2018,3,12,16,30,111.0,92.0,2.5,18.1,128.0,109.98,82.24
2018,3,12,16,45,69.0,73.5,2.35,17.6,94.5,79.23,58.0
2018,3,12,17,0,27.0,55.0,2.2,17.1,61.0,54.96,39.5
2018,3,12,17,15,13.5,40.5,2.25,16.75,43.5,39.19,26.79
2018,3,12,17,30,0.0,26.0,2.3,16.4,26.0,25.1,15.94
2018,3,12,17,45,3.5,16.5,2.35,16.0,16.5,15.92,6.35
2018,3,12,18,0,7.0,7.0,2.4,15.6,7.0,6.88,0.0
2018,3,12,18,15,3.5,3.5,2.45,15.5,3.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,2.9,13.5,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,2.9,13.4,1.0,0.98,0.0
2018,3,13,6,45,0.0,3.0,2.9,13.3,3.0,2.89,0.0
2018,3,13,7,0,0.0,5.0,2.9,13.2,5.0,4.82,0.0
2018,3,13,7,15,0.0,6.5,2.85,13.15,6.5,6.26,0.0
2018,3,13,7,30,0.0,8.0,2.8,13.1,8.0,7.71,0.94
2018,3,13,7,45,0.0,10.0,2.8,13.05,10.0,9.64,2.65
2018,3,13,8,0,0.0,12.0,2.8,13.0,12.0,11.57,4.33
2018,3,13,8,15,0.0,15.0,2.8,13.0,15.0,14.47,6.82
2018,3,13,8,30,0.0,18.0,2.8,13.0,18.0,17.37,9.29
2018,3,13,8,45,0.0,21.5,2.85,13.0,21.5,20.75,12.15
2018,3,13,9,0,0.0,25.0,2.9,13.0,25.0,24.14,14.99
2018,3,13,9,15,0.0,37.5,3.0,13.2,37.5,36.23,25.18
2018,3,13,9,30,0.0,50.0,3.1,13.4,50.0,48.33,35.28
2018,3,13,9,45,0.0,61.5,3.15,13.55,61.5,59.47,44.5
2018,3,13,10,0,0.0,73.0,3.2,13.7,73.0,70.62,53.66
2018,3,13,10,15,0.0,69.0,3.3,13.9,69.0,66.75,50.28
2018,3,13,10,30,0.0,65.0,3.4,14.1,65.0,62.89,46.94
2018,3,13,10,45,1.5,101.5,3.45,14.35,102.5,99.68,77.26
2018,3,13,11,0,3.0,138.0,3.5,14.6,140.0,137.17,107.73
2018,3,13,11,15,69.5,212.0,3.55,14.75,263.0,275.26,221.02
2018,3,13,11,30,136.0,286.0,3.6,14.9,386.0,418.84,334.34
2018,3,13,11,45,185.5,311.0,3.65,15.05,449.5,487.04,386.98
2018,3,13,12,0,235.0,336.0,3.7,15.2,513.0,561.56,443.62
2018,3,13,12,15,186.0,336.5,3.75,15.3,476.5,508.61,401.8
2018,3,13,12,30,137.0,337.0,3.8,15.4,440.0,463.66,366.2
2018,3,13,12,45,175.5,346.0,3.8,15.45,477.0,500.76,395.57
2018,3,13,13,0,214.0,355.0,3.8,15.5,514.0,535.61,422.61
2018,3,13,13,15,146.0,339.5,3.75,15.5,447.0,459.38,362.9
2018,3,13,13,30,78.0,324.0,3.7,15.5,380.0,381.79,301.82
2018,3,13,13,45,160.5,315.5,3.7,15.5,426.0,433.21,344.24
2018,3,13,14,0,243.0,307.0,3.7,15.5,472.0,477.77,380.17
2018,3,13,14,15,223.5,297.5,3.6,15.45,444.5,441.3,351.58
2018,3,13,14,30,204.0,288.0,3.5,15.4,417.0,409.13,326.43
2018,3,13,14,45,221.5,268.0,3.45,15.3,400.5,389.05,311.22
2018,3,13,15,0,239.0,248.0,3.4,15.2,384.0,367.11,294.09
2018,3,13,15,15,251.0,228.5,3.4,15.2,362.0,341.85,273.74
2018,3,13,15,30,263.0,209.0,3.4,15.2,340.0,313.84,250.66
2018,3,13,15,45,221.0,191.5,3.15,14.85,294.5,265.8,211.52
2018,3,13,16,0,179.0,174.0,2.9,14.5,249.0,222.22,175.94
2018,3,13,16,15,131.0,150.5,2.6,14.1,201.5,176.02,138.45
2018,3,13,16,30,83.0,127.0,2.3,13.7,154.0,136.39,106.68
2018,3,13,16,45,45.0,103.5,2.0,13.25,118.0,103.15,80.2
2018,3,13,17,0,7.0,80.0,1.7,12.8,82.0,75.85,58.74
2018,3,13,17,15,3.5,61.0,1.6,12.3,62.0,57.26,42.88
2018,3,13,17,30,0.0,42.0,1.5,11.8,42.0,39.5,28.94
2018,3,13,17,45,6.5,26.5,1.35,11.3,27.0,25.21,14.19
2018,3,13,18,0,13.0,11.0,1.2,10.8,12.0,10.81,0.0
2018,3,13,18,15,6.5,5.5,1.2,10.7,6.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,14,6,15,53.5,6.5,1.6,8.65,7.5,0.0,0.0
2018,3,14,6,30,107.0,13.0,1.7,9.2,15.0,35.69,0.0
2018,3,14,6,45,199.0,24.5,1.8,9.75,42.5,90.41,37.21
2018,3,14,7,0,291.0,36.0,1.9,10.3,70.0,147.82,109.04
2018,3,14,7,15,163.0,44.5,2.0,10.5,65.5,115.93,90.35
2018,3,14,7,30,35.0,53.0,2.1,10.7,61.0,68.82,53.33
2018,3,14,7,45,41.0,76.5,2.2,10.9,88.0,98.67,79.42
2018,3,14,8,0,47.0,100.0,2.3,11.1,115.0,128.91,105.4
2018,3,14,8,15,235.0,116.5,2.35,11.2,209.0,267.9,224.14
2018,3,14,8,30,423.0,133.0,2.4,11.3,303.0,418.81,348.74
2018,3,14,8,45,380.0,159.0,2.5,11.4,325.5,436.45,361.38
2018,3,14,9,0,337.0,185.0,2.6,11.5,348.0,441.27,364.11
2018,3,14,9,15,242.0,207.0,2.65,11.55,329.5,407.93,335.16
2018,3,14,9,30,147.0,229.0,2.7,11.6,311.0,358.78,293.3
2018,3,14,9,45,100.0,233.0,2.7,11.6,290.5,329.12,267.99
2018,3,14,10,0,53.0,237.0,2.7,11.6,270.0,288.27,233.44
2018,3,14,10,15,30.0,199.0,2.75,11.7,218.0,228.2,184.2
2018,3,14,10,30,7.0,161.0,2.8,11.8,166.0,163.8,130.84
2018,3,14,10,45,4.0,114.5,2.8,11.85,117.5,114.69,90.36
2018,3,14,11,0,1.0,68.0,2.8,11.9,69.0,66.68,50.37
2018,3,14,11,15,18.0,102.0,2.75,11.95,115.5,117.25,93.04
2018,3,14,11,30,35.0,136.0,2.7,12.0,162.0,166.54,133.93
