Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,11,45,92.5,217.0,2.7,12.1,287.0,306.5,247.96
2018,3,14,12,0,150.0,298.0,2.7,12.2,412.0,440.34,352.79
2018,3,14,12,15,296.0,273.5,2.7,12.25,498.5,544.16,435.79
2018,3,14,12,30,442.0,249.0,2.7,12.3,585.0,643.54,513.21
2018,3,14,12,45,619.5,199.0,2.65,12.35,665.0,732.07,581.71
2018,3,14,13,0,797.0,149.0,2.6,12.4,745.0,807.36,636.65
2018,3,14,13,15,868.0,117.5,2.6,12.45,755.0,810.11,638.27
2018,3,14,13,30,939.0,86.0,2.6,12.5,765.0,804.07,634.35
2018,3,14,13,45,900.5,97.0,2.6,12.6,731.5,758.01,601.46
2018,3,14,14,0,862.0,108.0,2.6,12.7,698.0,712.78,569.19
2018,3,14,14,15,707.5,144.0,2.6,12.7,614.5,614.83,493.64
2018,3,14,14,30,553.0,180.0,2.6,12.7,531.0,523.6,421.85
2018,3,14,14,45,389.5,176.5,2.6,12.75,417.0,400.7,324.62
2018,3,14,15,0,226.0,173.0,2.6,12.8,303.0,289.53,234.7
2018,3,14,15,15,502.5,131.5,2.6,12.8,392.0,372.74,301.6
2018,3,14,15,30,779.0,90.0,2.6,12.8,481.0,426.59,339.92
2018,3,14,15,45,740.5,89.5,2.65,12.65,433.0,370.12,290.79
2018,3,14,16,0,702.0,89.0,2.7,12.5,385.0,314.8,242.12
2018,3,14,16,15,673.0,81.5,2.6,12.15,337.0,259.85,192.92
2018,3,14,16,30,644.0,74.0,2.5,11.8,289.0,207.33,145.63
2018,3,14,16,45,643.0,63.0,2.4,11.45,247.5,158.78,101.65
2018,3,14,17,0,642.0,52.0,2.3,11.1,206.0,112.08,62.67
2018,3,14,17,15,560.0,45.5,2.25,10.6,156.5,61.41,30.81
2018,3,14,17,30,478.0,39.0,2.2,10.1,107.0,29.03,20.0
2018,3,14,17,45,331.0,29.0,2.2,9.65,67.0,22.61,12.6
2018,3,14,18,0,184.0,19.0,2.2,9.2,27.0,18.68,0.0
2018,3,14,18,15,92.0,9.5,2.2,9.0,13.5,9.34,0.0
2018,3,14,18,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,15,6,15,56.0,7.0,2.4,6.8,8.5,0.0,0.0
2018,3,15,6,30,112.0,14.0,2.6,7.5,17.0,38.16,0.0
2018,3,15,6,45,256.5,26.0,2.75,8.15,52.5,109.56,55.7
2018,3,15,7,0,401.0,38.0,2.9,8.8,88.0,186.8,140.12
2018,3,15,7,15,336.5,42.0,3.05,9.1,97.0,188.28,149.67
2018,3,15,7,30,272.0,46.0,3.2,9.4,106.0,178.23,145.96
2018,3,15,7,45,136.0,44.5,3.3,9.65,74.5,117.08,96.16
2018,3,15,8,0,0.0,43.0,3.4,9.9,43.0,41.52,30.42
2018,3,15,8,15,8.0,71.0,3.45,10.05,74.5,73.24,57.89
2018,3,15,8,30,16.0,99.0,3.5,10.2,106.0,106.88,86.63
2018,3,15,8,45,8.0,90.5,3.55,10.35,94.0,93.18,74.52
2018,3,15,9,0,0.0,82.0,3.6,10.5,82.0,79.31,62.26
2018,3,15,9,15,0.0,89.5,3.65,10.6,89.5,86.64,68.27
2018,3,15,9,30,0.0,97.0,3.7,10.7,97.0,94.05,74.29
2018,3,15,9,45,54.0,159.0,3.8,10.85,193.0,204.24,167.68
2018,3,15,10,0,108.0,221.0,3.9,11.0,289.0,323.6,265.63
2018,3,15,10,15,230.5,237.5,3.95,11.2,391.5,453.45,371.55
2018,3,15,10,30,353.0,254.0,4.0,11.4,494.0,578.15,470.23
2018,3,15,10,45,301.0,244.0,4.1,11.55,453.5,525.9,427.8
2018,3,15,11,0,249.0,234.0,4.2,11.7,413.0,471.42,384.11
2018,3,15,11,15,132.0,217.5,4.25,11.75,312.5,343.52,279.79
2018,3,15,11,30,15.0,201.0,4.3,11.8,212.0,210.59,168.65
2018,3,15,11,45,15.5,203.5,4.4,11.9,215.0,213.3,170.97
2018,3,15,12,0,16.0,206.0,4.5,12.0,218.0,215.94,173.03
2018,3,15,12,15,18.0,212.5,4.55,12.0,226.0,223.81,179.43
2018,3,15,12,30,20.0,219.0,4.6,12.0,234.0,236.1,189.41
2018,3,15,12,45,31.0,200.5,4.6,12.0,224.0,225.55,181.42
2018,3,15,13,0,42.0,182.0,4.6,12.0,214.0,214.69,173.2
2018,3,15,13,15,26.5,170.0,4.6,12.0,190.0,189.01,151.83
2018,3,15,13,30,11.0,158.0,4.6,12.0,166.0,161.92,129.25
2018,3,15,13,45,5.5,123.5,4.6,11.95,127.5,123.76,97.88
2018,3,15,14,0,0.0,89.0,4.6,11.9,89.0,86.16,66.68
2018,3,15,14,15,0.0,86.0,4.55,11.9,86.0,83.24,64.38
2018,3,15,14,30,0.0,83.0,4.5,11.9,83.0,80.32,62.07
2018,3,15,14,45,0.5,105.0,4.45,11.85,105.5,101.9,80.28
2018,3,15,15,0,1.0,127.0,4.4,11.8,128.0,123.31,98.35
2018,3,15,15,15,12.5,133.0,4.4,11.8,139.5,134.45,107.96
2018,3,15,15,30,24.0,139.0,4.4,11.8,151.0,144.34,116.41
2018,3,15,15,45,32.0,127.5,4.2,11.65,142.0,134.69,108.42
2018,3,15,16,0,40.0,116.0,4.0,11.5,133.0,124.21,99.52
2018,3,15,16,15,42.0,102.0,3.9,11.35,118.0,108.89,86.43
2018,3,15,16,30,44.0,88.0,3.8,11.2,103.0,93.39,73.02
2018,3,15,16,45,51.5,78.0,3.7,11.05,92.5,82.21,62.93
2018,3,15,17,0,59.0,68.0,3.6,10.9,82.0,68.44,50.71
2018,3,15,17,15,42.0,51.0,3.55,10.7,60.0,49.87,35.81
2018,3,15,17,30,25.0,34.0,3.5,10.5,38.0,32.25,22.84
2018,3,15,17,45,14.5,21.5,3.4,10.3,23.5,20.73,11.31
2018,3,15,18,0,4.0,9.0,3.3,10.1,9.0,8.75,0.0
2018,3,15,18,15,2.0,4.5,3.25,9.95,4.5,4.42,0.0
2018,3,15,18,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.5,2.25,7.7,2.5,0.0,0.0
2018,3,16,6,30,0.0,5.0,2.4,7.9,5.0,4.91,0.0
2018,3,16,6,45,0.0,15.0,2.5,8.15,15.0,14.47,4.16
2018,3,16,7,0,0.0,25.0,2.6,8.4,25.0,24.13,14.63
2018,3,16,7,15,0.0,38.5,2.7,8.5,38.5,37.19,26.36
2018,3,16,7,30,0.0,52.0,2.8,8.6,52.0,50.49,38.19
2018,3,16,7,45,0.5,46.0,2.9,8.7,46.0,44.67,33.32
2018,3,16,8,0,1.0,40.0,3.0,8.8,40.0,39.15,28.55
2018,3,16,8,15,19.0,69.5,3.05,8.95,77.0,80.41,64.54
2018,3,16,8,30,37.0,99.0,3.1,9.1,114.0,123.35,101.51
2018,3,16,8,45,251.5,132.5,3.15,9.25,255.0,315.79,266.94
2018,3,16,9,0,466.0,166.0,3.2,9.4,396.0,520.45,434.13
2018,3,16,9,15,454.0,181.5,3.25,9.5,422.0,544.27,450.91
2018,3,16,9,30,442.0,197.0,3.3,9.6,448.0,565.72,466.5
2018,3,16,9,45,285.0,199.5,3.35,9.75,365.5,446.66,369.18
2018,3,16,10,0,128.0,202.0,3.4,9.9,283.0,319.2,262.85
2018,3,16,10,15,111.5,193.0,3.5,10.1,266.0,297.47,244.82
2018,3,16,10,30,95.0,184.0,3.6,10.3,249.0,274.91,225.72
2018,3,16,10,45,182.5,254.5,3.65,10.45,385.0,427.1,349.13
2018,3,16,11,0,270.0,325.0,3.7,10.6,521.0,589.49,474.93
2018,3,16,11,15,227.5,331.5,3.8,10.75,499.0,550.27,442.51
2018,3,16,11,30,185.0,338.0,3.9,10.9,477.0,518.61,416.63
2018,3,16,11,45,143.0,314.5,3.95,11.1,422.5,454.57,365.82
2018,3,16,12,0,101.0,291.0,4.0,11.3,368.0,390.69,314.64
2018,3,16,12,15,232.5,299.5,4.1,11.4,478.0,518.12,418.14
2018,3,16,12,30,364.0,308.0,4.2,11.5,588.0,634.06,509.43
2018,3,16,12,45,570.0,232.5,4.25,11.6,666.0,728.21,585.52
2018,3,16,13,0,776.0,157.0,4.3,11.7,744.0,802.78,643.76
2018,3,16,13,15,744.5,163.0,4.35,11.7,717.0,765.61,616.33
2018,3,16,13,30,713.0,169.0,4.4,11.7,690.0,725.39,586.61
2018,3,16,13,45,573.5,204.0,4.45,11.75,615.0,634.41,514.74
2018,3,16,14,0,434.0,239.0,4.5,11.8,540.0,548.36,445.69
2018,3,16,14,15,558.5,196.5,4.5,11.75,566.5,570.18,465.25
2018,3,16,14,30,683.0,154.0,4.5,11.7,593.0,582.82,476.27
2018,3,16,14,45,744.0,131.0,4.55,11.6,584.5,564.4,461.55
2018,3,16,15,0,805.0,108.0,4.6,11.5,576.0,539.7,440.94
2018,3,16,15,15,817.0,96.5,4.6,11.5,541.5,494.72,402.5
2018,3,16,15,30,829.0,85.0,4.6,11.5,507.0,446.94,360.53
2018,3,16,15,45,800.0,82.0,4.45,11.15,458.5,388.93,309.38
2018,3,16,16,0,771.0,79.0,4.3,10.8,410.0,332.6,258.54
2018,3,16,16,15,718.5,77.0,4.1,10.5,356.0,271.01,203.21
2018,3,16,16,30,666.0,75.0,3.9,10.2,302.0,215.73,153.47
2018,3,16,16,45,633.5,67.5,3.65,9.9,255.0,163.91,107.36
2018,3,16,17,0,601.0,60.0,3.4,9.6,208.0,115.4,67.49
2018,3,16,17,15,522.0,52.0,3.2,9.25,159.0,67.6,36.57
2018,3,16,17,30,443.0,44.0,3.0,8.9,110.0,33.28,23.96
2018,3,16,17,45,307.5,33.5,2.8,8.6,70.5,26.64,16.55
2018,3,16,18,0,172.0,23.0,2.6,8.3,31.0,18.39,0.0
2018,3,16,18,15,86.0,11.5,2.55,8.15,15.5,11.3,0.0
2018,3,16,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,17,6,15,33.5,7.0,1.25,6.75,8.0,0.0,0.0
2018,3,17,6,30,67.0,14.0,1.3,7.3,16.0,28.87,0.0
2018,3,17,6,45,191.0,26.5,1.3,7.85,48.5,95.34,58.55
2018,3,17,7,0,315.0,39.0,1.3,8.4,81.0,162.49,123.62
2018,3,17,7,15,171.5,59.5,1.35,8.7,84.0,139.2,111.03
2018,3,17,7,30,28.0,80.0,1.4,9.0,87.0,97.2,78.06
2018,3,17,7,45,77.0,105.0,1.5,9.35,129.0,149.43,123.23
2018,3,17,8,0,126.0,130.0,1.6,9.7,171.0,212.17,176.52
2018,3,17,8,15,160.0,150.0,1.55,9.85,211.0,258.7,215.36
2018,3,17,8,30,194.0,170.0,1.5,10.0,251.0,307.78,255.54
2018,3,17,8,45,212.5,190.5,1.5,10.2,288.5,349.43,288.64
2018,3,17,9,0,231.0,211.0,1.5,10.4,326.0,391.85,321.7
2018,3,17,9,15,332.5,207.5,1.5,10.6,389.5,476.95,389.32
2018,3,17,9,30,434.0,204.0,1.5,10.8,453.0,568.81,459.83
2018,3,17,9,45,643.5,154.0,1.5,11.0,550.0,695.1,556.65
2018,3,17,10,0,853.0,104.0,1.5,11.2,647.0,822.74,645.9
2018,3,17,10,15,734.0,153.0,1.5,11.35,636.5,797.42,624.91
2018,3,17,10,30,615.0,202.0,1.5,11.5,626.0,760.19,596.26
2018,3,17,10,45,482.0,249.0,1.5,11.65,588.5,699.44,548.7
2018,3,17,11,0,349.0,296.0,1.5,11.8,551.0,627.93,492.92
2018,3,17,11,15,222.0,267.0,1.55,11.9,430.5,484.84,384.79
2018,3,17,11,30,95.0,238.0,1.6,12.0,310.0,332.55,265.46
2018,3,17,11,45,52.5,202.0,1.6,12.1,242.0,249.48,199.5
2018,3,17,12,0,10.0,166.0,1.6,12.2,174.0,170.82,135.17
2018,3,17,12,15,10.5,160.0,1.65,12.25,168.5,165.11,130.79
2018,3,17,12,30,11.0,154.0,1.7,12.3,163.0,159.38,126.21
2018,3,17,12,45,11.0,171.5,1.8,12.3,180.0,176.37,139.96
2018,3,17,13,0,11.0,189.0,1.9,12.3,197.0,193.29,153.59
2018,3,17,13,15,6.5,154.5,1.95,12.3,159.0,155.36,122.91
2018,3,17,13,30,2.0,120.0,2.0,12.3,121.0,117.91,92.42
2018,3,17,13,45,44.0,195.0,2.05,12.3,225.5,224.38,180.3
2018,3,17,14,0,86.0,270.0,2.1,12.3,330.0,326.08,261.59
2018,3,17,14,15,73.0,240.5,2.1,12.25,290.0,284.12,228.1
2018,3,17,14,30,60.0,211.0,2.1,12.2,250.0,243.34,195.78
2018,3,17,14,45,110.0,216.0,2.1,12.15,282.5,275.52,222.69
2018,3,17,15,0,160.0,221.0,2.1,12.1,315.0,300.72,243.17
2018,3,17,15,15,256.5,186.5,2.1,12.1,324.0,306.36,247.87
2018,3,17,15,30,353.0,152.0,2.1,12.1,333.0,301.94,243.18
2018,3,17,15,45,394.5,143.0,1.95,11.9,328.0,289.33,230.56
2018,3,17,16,0,436.0,134.0,1.8,11.7,323.0,271.77,212.85
2018,3,17,16,15,466.5,115.0,1.7,11.4,295.0,236.87,180.36
2018,3,17,16,30,497.0,96.0,1.6,11.1,267.0,198.31,144.01
2018,3,17,16,45,548.5,78.5,1.5,10.75,239.0,161.12,107.98
2018,3,17,17,0,600.0,61.0,1.4,10.4,211.0,117.36,68.74
2018,3,17,17,15,521.5,53.0,1.4,9.85,161.5,69.49,37.7
2018,3,17,17,30,443.0,45.0,1.4,9.3,112.0,34.0,24.63
2018,3,17,17,45,313.5,33.5,1.4,8.8,72.0,26.39,16.59
2018,3,17,18,0,184.0,22.0,1.4,8.3,32.0,18.25,0.0
2018,3,17,18,15,92.0,11.0,1.4,8.1,16.0,10.81,0.0
2018,3,17,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,18,6,15,72.0,9.0,1.05,5.55,12.0,0.0,0.0
2018,3,18,6,30,144.0,18.0,1.1,6.0,24.0,50.72,0.0
2018,3,18,6,45,188.5,31.5,1.15,6.45,50.5,102.5,67.25
2018,3,18,7,0,233.0,45.0,1.2,6.9,77.0,141.74,109.3
2018,3,18,7,15,199.5,66.5,1.2,7.4,102.5,159.27,128.41
2018,3,18,7,30,166.0,88.0,1.2,7.9,128.0,178.5,147.08
2018,3,18,7,45,137.0,109.0,1.2,8.35,147.0,189.32,157.3
2018,3,18,8,0,108.0,130.0,1.2,8.8,166.0,202.6,168.49
2018,3,18,8,15,135.5,152.5,1.25,9.5,205.0,247.62,205.82
2018,3,18,8,30,163.0,175.0,1.3,10.2,244.0,294.62,243.77
2018,3,18,8,45,162.0,196.0,1.35,10.9,271.0,322.64,265.1
2018,3,18,9,0,161.0,217.0,1.4,11.6,298.0,350.06,285.54
2018,3,18,9,15,126.0,236.0,1.45,12.0,303.0,349.49,283.06
2018,3,18,9,30,91.0,255.0,1.5,12.4,308.0,337.73,271.9
2018,3,18,9,45,97.0,274.0,1.5,12.8,333.5,364.44,291.88
2018,3,18,10,0,103.0,293.0,1.5,13.2,359.0,391.09,311.35
2018,3,18,10,15,145.5,311.0,1.45,13.45,409.0,456.09,360.74
2018,3,18,10,30,188.0,329.0,1.4,13.7,459.0,513.2,402.93
2018,3,18,10,45,223.5,336.5,1.35,13.95,496.5,553.12,431.66
2018,3,18,11,0,259.0,344.0,1.3,14.2,534.0,601.77,466.18
2018,3,18,11,15,213.0,357.5,1.25,14.3,516.0,566.57,438.01
2018,3,18,11,30,167.0,371.0,1.2,14.4,498.0,538.83,415.81
2018,3,18,11,45,189.5,374.0,1.1,14.5,520.0,559.74,430.8
2018,3,18,12,0,212.0,377.0,1.0,14.6,542.0,579.7,444.43
2018,3,18,12,15,216.5,377.0,1.0,14.5,545.5,579.59,444.32
2018,3,18,12,30,221.0,377.0,1.0,14.4,549.0,578.52,443.77
2018,3,18,12,45,263.0,365.0,0.95,14.25,567.5,601.64,461.29
2018,3,18,13,0,305.0,353.0,0.9,14.1,586.0,615.73,472.09
2018,3,18,13,15,278.5,351.0,0.95,14.05,560.5,582.63,448.3
2018,3,18,13,30,252.0,349.0,1.0,14.0,535.0,549.88,424.98
2018,3,18,13,45,238.0,339.5,1.0,13.9,511.0,515.7,400.51
2018,3,18,14,0,224.0,330.0,1.0,13.8,487.0,486.14,379.1
2018,3,18,14,15,197.0,316.0,1.0,13.65,450.0,443.86,347.81
2018,3,18,14,30,170.0,302.0,1.0,13.5,413.0,403.23,317.44
2018,3,18,14,45,137.0,283.5,1.0,13.4,369.5,356.65,282.0
2018,3,18,15,0,104.0,265.0,1.0,13.3,326.0,311.78,247.49
2018,3,18,15,15,104.5,244.5,1.0,13.3,302.0,286.0,227.73
2018,3,18,15,30,105.0,224.0,1.0,13.3,278.0,260.13,207.43
2018,3,18,15,45,93.5,201.0,0.9,12.85,246.0,227.21,181.38
2018,3,18,16,0,82.0,178.0,0.8,12.4,214.0,195.56,156.07
2018,3,18,16,15,101.5,157.0,0.8,12.1,196.0,174.85,138.61
2018,3,18,16,30,121.0,136.0,0.8,11.8,178.0,152.7,119.25
2018,3,18,16,45,106.0,116.5,0.8,11.5,149.0,123.87,95.36
2018,3,18,17,0,91.0,97.0,0.8,11.2,120.0,96.85,73.23
2018,3,18,17,15,79.5,76.0,0.8,11.0,93.0,70.74,52.25
2018,3,18,17,30,68.0,55.0,0.8,10.8,66.0,46.86,35.86
2018,3,18,17,45,43.5,37.0,0.85,10.6,43.0,32.12,21.47
2018,3,18,18,0,19.0,19.0,0.9,10.4,20.0,17.78,0.0
2018,3,18,18,15,9.5,9.5,0.9,10.35,10.0,9.34,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,19,6,15,69.5,9.5,1.9,5.35,12.5,9.34,0.0
2018,3,19,6,30,139.0,19.0,2.0,6.2,25.0,59.14,0.0
2018,3,19,6,45,310.5,30.0,2.1,7.05,68.0,136.64,92.76
2018,3,19,7,0,482.0,41.0,2.2,7.9,111.0,224.17,172.98
2018,3,19,7,15,563.5,48.0,2.25,8.55,161.5,289.78,232.99
2018,3,19,7,30,645.0,55.0,2.3,9.2,212.0,362.93,297.89
2018,3,19,7,45,696.5,59.5,2.35,9.85,264.5,423.22,350.68
2018,3,19,8,0,748.0,64.0,2.4,10.5,317.0,489.33,406.1
2018,3,19,8,15,779.5,68.5,2.6,11.15,368.5,546.61,452.96
2018,3,19,8,30,811.0,73.0,2.8,11.8,420.0,604.62,498.87
2018,3,19,8,45,759.0,94.0,2.95,12.4,447.5,628.02,515.54
2018,3,19,9,0,707.0,115.0,3.1,13.0,475.0,642.98,525.21
2018,3,19,9,15,747.5,115.0,3.1,13.35,524.5,696.68,564.63
2018,3,19,9,30,788.0,115.0,3.1,13.7,574.0,747.7,600.14
2018,3,19,9,45,802.5,118.0,3.05,14.0,611.5,783.86,624.02
2018,3,19,10,0,817.0,121.0,3.0,14.3,649.0,817.91,646.15
2018,3,19,10,15,765.5,145.5,2.9,14.55,659.0,820.68,645.44
2018,3,19,10,30,714.0,170.0,2.8,14.8,669.0,815.35,639.3
2018,3,19,10,45,579.0,231.0,2.7,15.0,644.5,767.82,601.06
2018,3,19,11,0,444.0,292.0,2.6,15.2,620.0,717.79,559.58
2018,3,19,11,15,488.5,282.0,2.5,15.5,650.0,747.74,581.02
2018,3,19,11,30,533.0,272.0,2.4,15.8,680.0,776.02,600.34
2018,3,19,11,45,526.0,278.0,2.35,16.05,684.5,773.19,596.57
2018,3,19,12,0,519.0,284.0,2.3,16.3,689.0,768.18,591.61
2018,3,19,12,15,451.5,310.5,2.2,16.55,663.0,729.35,560.78
2018,3,19,12,30,384.0,337.0,2.1,16.8,637.0,684.12,525.79
2018,3,19,12,45,326.0,349.5,1.95,17.0,602.5,639.26,491.19
2018,3,19,13,0,268.0,362.0,1.8,17.2,568.0,595.1,457.0
2018,3,19,13,15,227.0,359.0,1.75,17.35,531.0,545.18,419.88
2018,3,19,13,30,186.0,356.0,1.7,17.5,494.0,502.09,387.4
2018,3,19,13,45,155.5,338.0,1.6,17.6,451.0,453.51,350.95
2018,3,19,14,0,125.0,320.0,1.5,17.7,408.0,406.66,315.5
2018,3,19,14,15,152.5,311.0,1.35,17.5,414.0,409.47,318.49
2018,3,19,14,30,180.0,302.0,1.2,17.3,420.0,409.77,319.04
2018,3,19,14,45,359.5,241.5,1.1,17.1,460.0,448.31,350.53
2018,3,19,15,0,539.0,181.0,1.0,16.9,500.0,470.21,367.36
2018,3,19,15,15,603.0,150.5,1.0,16.9,483.5,445.83,347.55
2018,3,19,15,30,667.0,120.0,1.0,16.9,467.0,412.96,320.29
2018,3,19,15,45,622.5,117.5,0.75,16.5,418.0,356.9,273.84
2018,3,19,16,0,578.0,115.0,0.5,16.1,369.0,304.49,229.74
2018,3,19,16,15,439.0,121.0,0.5,15.8,300.5,236.33,176.04
2018,3,19,16,30,300.0,127.0,0.5,15.5,232.0,184.53,136.58
2018,3,19,16,45,358.5,101.5,0.55,15.15,207.5,150.93,105.46
2018,3,19,17,0,417.0,76.0,0.6,14.8,183.0,112.18,70.81
2018,3,19,17,15,363.5,63.5,0.75,14.25,141.5,71.77,43.29
2018,3,19,17,30,310.0,51.0,0.9,13.7,100.0,38.36,28.07
2018,3,19,17,45,216.0,37.0,1.0,13.2,65.0,28.5,18.38
2018,3,19,18,0,122.0,23.0,1.1,12.7,30.0,18.12,0.0
2018,3,19,18,15,61.0,11.5,1.15,12.4,15.0,11.3,0.0
2018,3,19,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,20,6,15,2.5,2.5,0.8,10.0,2.5,2.92,0.0
2018,3,20,6,30,5.0,5.0,0.9,10.2,5.0,6.04,0.0
2018,3,20,6,45,2.5,7.0,1.05,10.45,7.0,7.53,0.26
2018,3,20,7,0,0.0,9.0,1.2,10.7,9.0,8.67,1.7
2018,3,20,7,15,0.0,11.5,1.35,10.8,11.5,11.08,3.9
2018,3,20,7,30,0.0,14.0,1.5,10.9,14.0,13.5,6.06
2018,3,20,7,45,0.0,14.5,1.65,11.0,14.5,13.98,6.51
2018,3,20,8,0,0.0,15.0,1.8,11.1,15.0,14.47,6.92
2018,3,20,8,15,0.0,17.5,1.85,11.25,17.5,16.89,8.98
2018,3,20,8,30,0.0,20.0,1.9,11.4,20.0,19.3,11.02
2018,3,20,8,45,0.0,27.5,2.0,11.6,27.5,26.55,17.19
2018,3,20,9,0,0.0,35.0,2.1,11.8,35.0,33.81,23.29
2018,3,20,9,15,0.0,57.5,2.2,11.85,57.5,55.59,41.67
2018,3,20,9,30,0.0,80.0,2.3,11.9,80.0,77.39,59.86
2018,3,20,9,45,0.5,118.0,2.45,12.0,118.5,115.3,91.24
2018,3,20,10,0,1.0,156.0,2.6,12.1,157.0,153.86,122.69
2018,3,20,10,15,1.0,154.5,2.75,12.1,155.5,152.16,121.02
2018,3,20,10,30,1.0,153.0,2.9,12.1,154.0,150.52,119.5
2018,3,20,10,45,0.5,142.0,3.0,12.15,142.5,138.99,109.88
2018,3,20,11,0,0.0,131.0,3.1,12.2,131.0,127.56,100.37
2018,3,20,11,15,1.5,145.5,3.25,12.2,146.5,143.24,113.19
2018,3,20,11,30,3.0,160.0,3.4,12.2,162.0,158.92,125.94
2018,3,20,11,45,1.5,145.5,3.5,12.2,146.5,143.11,112.92
2018,3,20,12,0,0.0,131.0,3.6,12.2,131.0,127.4,100.02
2018,3,20,12,15,0.0,128.5,3.7,12.2,128.5,124.9,97.98
2018,3,20,12,30,0.0,126.0,3.8,12.2,126.0,122.41,95.96
2018,3,20,12,45,0.0,110.0,3.9,12.15,110.0,106.7,83.12
2018,3,20,13,0,0.0,94.0,4.0,12.1,94.0,91.07,70.3
2018,3,20,13,15,0.0,98.0,3.8,12.15,98.0,94.95,73.55
2018,3,20,13,30,0.0,102.0,3.6,12.2,102.0,98.83,76.81
2018,3,20,13,45,0.0,105.5,3.4,12.2,105.5,102.21,79.68
2018,3,20,14,0,0.0,109.0,3.2,12.2,109.0,105.59,82.57
2018,3,20,14,15,0.0,97.0,3.05,12.15,97.0,93.92,73.05
2018,3,20,14,30,0.0,85.0,2.9,12.1,85.0,82.27,63.52
2018,3,20,14,45,0.0,80.0,2.8,12.1,80.0,77.41,59.62
2018,3,20,15,0,0.0,75.0,2.7,12.1,75.0,72.55,55.7
2018,3,20,15,15,0.0,72.0,2.7,12.1,72.0,69.63,53.4
2018,3,20,15,30,0.0,69.0,2.7,12.1,69.0,66.72,51.1
2018,3,20,15,45,0.0,71.5,2.6,11.95,71.5,69.13,53.34
2018,3,20,16,0,0.0,74.0,2.5,11.8,74.0,71.55,55.59
2018,3,20,16,15,0.0,77.0,2.5,11.75,77.0,74.41,58.2
2018,3,20,16,30,0.0,80.0,2.5,11.7,80.0,77.02,60.56
2018,3,20,16,45,0.0,72.5,2.5,11.6,72.5,69.68,54.37
2018,3,20,17,0,0.0,65.0,2.5,11.5,65.0,62.27,47.96
2018,3,20,17,15,0.0,54.5,2.55,11.4,54.5,52.07,38.98
2018,3,20,17,30,0.0,44.0,2.6,11.3,44.0,41.79,31.42
2018,3,20,17,45,0.5,29.5,2.7,11.25,29.5,28.3,18.49
2018,3,20,18,0,1.0,15.0,2.8,11.2,15.0,14.48,0.0
2018,3,20,18,15,0.5,7.5,2.8,11.15,7.5,7.37,0.0
2018,3,20,18,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,21,6,15,4.0,2.5,1.45,11.7,2.5,3.21,0.0
2018,3,21,6,30,8.0,5.0,1.5,11.9,5.0,7.06,0.0
2018,3,21,6,45,4.0,5.5,1.55,12.15,5.5,6.52,0.0
2018,3,21,7,0,0.0,6.0,1.6,12.4,6.0,5.78,0.0
2018,3,21,7,15,0.0,8.5,1.65,12.6,8.5,8.19,1.37
2018,3,21,7,30,0.0,11.0,1.7,12.8,11.0,10.6,3.49
2018,3,21,7,45,0.0,15.5,1.7,13.0,15.5,14.95,7.26
2018,3,21,8,0,0.0,20.0,1.7,13.2,20.0,19.3,10.98
2018,3,21,8,15,0.0,21.5,1.75,13.45,21.5,20.75,12.18
2018,3,21,8,30,0.0,23.0,1.8,13.7,23.0,22.2,13.36
2018,3,21,8,45,0.0,26.5,1.8,13.95,26.5,25.59,16.17
2018,3,21,9,0,0.0,30.0,1.8,14.2,30.0,28.98,18.95
2018,3,21,9,15,0.0,47.0,1.9,14.45,47.0,45.43,32.7
2018,3,21,9,30,0.0,64.0,2.0,14.7,64.0,61.89,46.3
2018,3,21,9,45,0.0,72.0,2.05,15.0,72.0,69.65,52.54
2018,3,21,10,0,0.0,80.0,2.1,15.3,80.0,77.42,58.75
2018,3,21,10,15,0.0,99.0,2.3,15.6,99.0,95.94,73.74
2018,3,21,10,30,0.0,118.0,2.5,15.9,118.0,114.72,88.8
2018,3,21,10,45,1.5,145.0,2.65,16.25,146.0,142.85,111.31
2018,3,21,11,0,3.0,172.0,2.8,16.6,174.0,171.1,133.66
2018,3,21,11,15,5.5,193.5,2.9,16.75,197.5,194.77,152.33
2018,3,21,11,30,8.0,215.0,3.0,16.9,221.0,218.43,170.89
2018,3,21,11,45,8.5,218.5,3.15,17.05,225.0,222.14,173.63
2018,3,21,12,0,9.0,222.0,3.3,17.2,229.0,225.81,176.41
2018,3,21,12,15,9.5,227.0,3.25,17.25,234.5,230.91,180.35
2018,3,21,12,30,10.0,232.0,3.2,17.3,240.0,235.95,184.25
2018,3,21,12,45,9.5,225.0,3.15,17.3,232.5,228.12,178.11
2018,3,21,13,0,9.0,218.0,3.1,17.3,225.0,220.33,172.05
2018,3,21,13,15,11.5,230.0,3.15,17.3,239.0,233.73,182.8
2018,3,21,13,30,14.0,242.0,3.2,17.3,253.0,246.88,193.33
2018,3,21,13,45,33.0,270.5,3.2,17.3,294.5,291.44,228.85
2018,3,21,14,0,52.0,299.0,3.2,17.3,336.0,331.05,260.1
2018,3,21,14,15,60.0,290.0,3.25,17.3,331.0,324.35,255.32
2018,3,21,14,30,68.0,281.0,3.3,17.3,326.0,316.89,250.05
2018,3,21,14,45,52.5,247.5,3.3,17.3,281.0,271.09,214.28
2018,3,21,15,0,37.0,214.0,3.3,17.3,236.0,226.96,179.56
2018,3,21,15,15,49.0,206.5,3.3,17.3,233.5,222.96,176.82
2018,3,21,15,30,61.0,199.0,3.3,17.3,231.0,217.63,172.72
2018,3,21,15,45,79.0,188.0,3.3,16.95,225.5,210.01,166.73
2018,3,21,16,0,97.0,177.0,3.3,16.6,220.0,200.31,158.62
2018,3,21,16,15,99.0,149.0,3.3,16.35,188.5,167.6,131.58
2018,3,21,16,30,101.0,121.0,3.3,16.1,157.0,135.68,104.76
2018,3,21,16,45,86.5,97.5,3.3,15.9,125.0,104.89,79.27
2018,3,21,17,0,72.0,74.0,3.3,15.7,93.0,76.1,55.64
2018,3,21,17,15,36.0,54.0,3.3,15.55,63.5,52.96,37.88
2018,3,21,17,30,0.0,34.0,3.3,15.4,34.0,32.83,23.1
2018,3,21,17,45,0.0,23.0,3.35,15.25,23.0,22.2,13.12
2018,3,21,18,0,0.0,12.0,3.4,15.1,12.0,11.57,0.0
2018,3,21,18,15,0.0,6.0,3.45,15.0,6.0,5.9,0.0
2018,3,21,18,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.45,13.45,3.5,3.44,0.0
2018,3,22,6,30,0.0,7.0,3.5,13.5,7.0,6.75,0.0
2018,3,22,6,45,0.0,12.0,3.55,13.55,12.0,11.57,3.65
2018,3,22,7,0,0.0,17.0,3.6,13.6,17.0,16.39,8.13
2018,3,22,7,15,0.0,19.0,3.65,13.65,19.0,18.32,9.97
2018,3,22,7,30,0.0,21.0,3.7,13.7,21.0,20.26,11.73
2018,3,22,7,45,0.0,24.5,3.75,13.8,24.5,23.64,14.65
2018,3,22,8,0,0.0,28.0,3.8,13.9,28.0,27.02,17.53
2018,3,22,8,15,0.0,40.0,3.85,13.85,40.0,38.63,27.38
2018,3,22,8,30,0.0,52.0,3.9,13.8,52.0,50.24,37.16
2018,3,22,8,45,61.0,107.5,4.0,13.8,139.5,155.93,127.36
2018,3,22,9,0,122.0,163.0,4.1,13.8,227.0,262.51,215.98
2018,3,22,9,15,241.0,194.0,4.15,13.7,333.5,397.99,327.2
2018,3,22,9,30,360.0,225.0,4.2,13.6,440.0,532.22,434.06
2018,3,22,9,45,569.5,176.5,4.3,13.55,541.5,670.59,544.58
2018,3,22,10,0,779.0,128.0,4.4,13.5,643.0,802.2,643.93
2018,3,22,10,15,736.0,149.0,4.45,13.5,653.5,806.92,645.71
2018,3,22,10,30,693.0,170.0,4.5,13.5,664.0,803.93,642.75
2018,3,22,10,45,474.0,234.0,4.5,13.55,577.0,683.46,548.08
2018,3,22,11,0,255.0,298.0,4.5,13.6,490.0,550.71,440.8
2018,3,22,11,15,269.5,315.0,4.55,13.8,521.5,581.85,464.62
2018,3,22,11,30,284.0,332.0,4.6,14.0,553.0,611.78,486.67
2018,3,22,11,45,403.0,299.0,4.65,14.15,616.5,688.83,547.66
2018,3,22,12,0,522.0,266.0,4.7,14.3,680.0,756.07,600.31
2018,3,22,12,15,727.5,182.5,4.75,14.45,760.0,845.92,669.75
2018,3,22,12,30,933.0,99.0,4.8,14.6,840.0,918.94,722.1
2018,3,22,12,45,931.0,99.0,4.85,14.7,832.5,900.43,708.56
2018,3,22,13,0,929.0,99.0,4.9,14.8,825.0,878.63,693.3
2018,3,22,13,15,928.0,98.0,4.95,14.8,811.0,853.41,675.84
2018,3,22,13,30,927.0,97.0,5.0,14.8,797.0,825.09,656.07
2018,3,22,13,45,924.0,96.0,5.05,14.8,775.5,792.27,632.91
2018,3,22,14,0,921.0,95.0,5.1,14.8,754.0,756.72,607.59
2018,3,22,14,15,914.5,93.0,5.1,14.65,724.5,715.22,577.7
2018,3,22,14,30,908.0,91.0,5.1,14.5,695.0,671.61,543.98
2018,3,22,14,45,897.5,89.5,5.15,14.35,659.0,624.21,506.38
2018,3,22,15,0,887.0,88.0,5.2,14.2,623.0,575.47,466.7
2018,3,22,15,15,870.5,86.0,5.2,14.2,580.0,522.12,421.89
2018,3,22,15,30,854.0,84.0,5.2,14.2,537.0,467.4,374.81
2018,3,22,15,45,833.5,81.0,5.15,13.6,490.5,410.97,325.79
2018,3,22,16,0,813.0,78.0,5.1,13.0,444.0,355.3,276.0
2018,3,22,16,15,785.0,75.0,5.0,12.55,394.5,298.5,224.22
2018,3,22,16,30,757.0,72.0,4.9,12.1,345.0,243.88,173.97
2018,3,22,16,45,711.5,66.5,4.8,11.65,292.0,186.25,122.93
2018,3,22,17,0,666.0,61.0,4.7,11.2,239.0,130.95,77.11
2018,3,22,17,15,595.0,54.5,4.5,10.65,187.5,80.29,42.65
2018,3,22,17,30,524.0,48.0,4.3,10.1,136.0,37.87,28.16
2018,3,22,17,45,397.0,38.5,4.15,9.6,91.5,30.21,20.51
2018,3,22,18,0,270.0,29.0,4.0,9.1,47.0,24.54,7.6
2018,3,22,18,15,141.5,15.5,3.95,8.85,24.5,15.24,0.0
2018,3,22,18,30,13.0,2.0,3.9,8.6,2.0,0.0,0.0
2018,3,22,18,45,6.5,1.0,3.8,8.4,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,23,6,15,98.5,13.5,1.65,7.05,20.0,32.57,0.0
2018,3,23,6,30,197.0,27.0,1.7,7.9,40.0,88.02,28.12
2018,3,23,6,45,327.5,38.0,1.75,8.7,82.5,154.81,113.03
2018,3,23,7,0,458.0,49.0,1.8,9.5,125.0,231.85,181.33
2018,3,23,7,15,539.0,56.0,1.85,9.95,176.0,297.56,240.28
2018,3,23,7,30,620.0,63.0,1.9,10.4,227.0,370.63,304.0
2018,3,23,7,45,673.5,67.5,2.0,10.9,280.0,433.65,357.98
2018,3,23,8,0,727.0,72.0,2.1,11.4,333.0,498.21,411.45
2018,3,23,8,15,760.5,76.0,2.15,11.65,384.5,555.6,457.66
2018,3,23,8,30,794.0,80.0,2.2,11.9,436.0,613.88,503.11
2018,3,23,8,45,818.0,83.0,2.25,12.2,484.0,665.01,541.43
2018,3,23,9,0,842.0,86.0,2.3,12.5,532.0,715.54,576.96
2018,3,23,9,15,859.5,87.5,2.4,12.7,575.0,758.49,606.85
2018,3,23,9,30,877.0,89.0,2.5,12.9,618.0,795.07,631.83
2018,3,23,9,45,891.5,90.5,2.6,13.1,656.5,831.83,656.81
2018,3,23,10,0,906.0,92.0,2.7,13.3,695.0,866.24,679.96
2018,3,23,10,15,914.5,94.0,2.8,13.5,726.5,893.47,697.95
2018,3,23,10,30,923.0,96.0,2.9,13.7,758.0,917.66,713.86
2018,3,23,10,45,903.0,108.5,3.05,13.85,773.5,924.83,718.45
2018,3,23,11,0,883.0,121.0,3.2,14.0,789.0,927.9,720.43
2018,3,23,11,15,784.0,162.0,3.3,14.1,764.5,891.62,694.61
2018,3,23,11,30,685.0,203.0,3.4,14.2,740.0,849.38,664.72
2018,3,23,11,45,735.5,184.5,3.5,14.25,766.5,872.15,681.43
2018,3,23,12,0,786.0,166.0,3.6,14.3,793.0,888.5,693.12
2018,3,23,12,15,621.5,197.0,3.7,14.3,693.0,769.11,607.39
2018,3,23,12,30,457.0,228.0,3.8,14.3,593.0,644.58,512.88
2018,3,23,12,45,256.0,277.0,3.85,14.35,481.0,507.06,404.03
2018,3,23,13,0,55.0,326.0,3.9,14.4,369.0,371.68,293.59
2018,3,23,13,15,80.5,320.5,3.95,14.3,382.0,384.17,304.95
2018,3,23,13,30,106.0,315.0,4.0,14.2,395.0,399.33,317.8
2018,3,23,13,45,388.5,248.5,4.05,14.15,530.0,547.19,439.71
2018,3,23,14,0,671.0,182.0,4.1,14.1,665.0,669.19,537.14
2018,3,23,14,15,786.5,138.0,4.1,13.95,681.0,676.34,543.82
2018,3,23,14,30,902.0,94.0,4.1,13.8,697.0,672.69,542.23
2018,3,23,14,45,690.5,145.5,4.15,13.7,592.0,557.69,450.65
2018,3,23,15,0,479.0,197.0,4.2,13.6,487.0,456.71,369.1
2018,3,23,15,15,465.0,189.5,4.2,13.6,455.0,417.33,336.92
2018,3,23,15,30,451.0,182.0,4.2,13.6,423.0,378.41,304.21
2018,3,23,15,45,386.5,177.0,4.1,13.2,370.5,322.19,257.68
2018,3,23,16,0,322.0,172.0,4.0,12.8,318.0,272.66,216.47
2018,3,23,16,15,302.5,153.5,3.85,12.5,278.0,230.26,180.16
2018,3,23,16,30,283.0,135.0,3.7,12.2,238.0,189.86,145.28
2018,3,23,16,45,383.0,105.5,3.5,11.9,222.0,161.52,115.76
2018,3,23,17,0,483.0,76.0,3.3,11.6,206.0,123.68,78.77
2018,3,23,17,15,425.5,64.5,3.1,11.1,161.0,79.79,47.74
2018,3,23,17,30,368.0,53.0,2.9,10.6,116.0,42.64,32.38
2018,3,23,17,45,289.5,41.5,2.65,10.1,80.5,31.85,22.0
2018,3,23,18,0,211.0,30.0,2.4,9.6,45.0,23.77,8.7
2018,3,23,18,15,110.0,16.0,2.4,9.45,23.5,15.73,0.0
2018,3,23,18,30,9.0,2.0,2.4,9.3,2.0,0.0,0.0
2018,3,23,18,45,4.5,1.0,2.35,9.15,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,24,5,45,5.0,1.0,1.5,6.5,1.0,0.0,0.0
2018,3,24,6,0,10.0,2.0,1.5,6.6,2.0,0.0,0.0
2018,3,24,6,15,124.0,15.5,1.6,7.15,24.0,39.98,0.0
2018,3,24,6,30,238.0,29.0,1.7,7.7,46.0,100.71,44.2
2018,3,24,6,45,253.5,42.0,1.8,8.25,73.5,137.7,102.07
2018,3,24,7,0,269.0,55.0,1.9,8.8,101.0,170.82,134.96
2018,3,24,7,15,351.5,68.0,1.95,9.1,149.5,233.38,190.39
2018,3,24,7,30,434.0,81.0,2.0,9.4,198.0,304.1,251.92
2018,3,24,7,45,518.5,86.0,2.1,9.7,254.0,377.08,314.23
2018,3,24,8,0,603.0,91.0,2.2,10.0,310.0,454.97,379.01
2018,3,24,8,15,712.0,84.0,2.25,10.3,379.5,540.24,448.16
2018,3,24,8,30,821.0,77.0,2.3,10.6,449.0,630.96,519.53
2018,3,24,8,45,846.5,79.0,2.4,10.9,498.0,683.07,558.21
2018,3,24,9,0,872.0,81.0,2.5,11.2,547.0,730.29,591.59
2018,3,24,9,15,889.0,83.0,2.6,11.45,591.0,774.26,622.23
2018,3,24,9,30,906.0,85.0,2.7,11.7,635.0,816.48,651.25
2018,3,24,9,45,906.0,90.5,2.85,11.95,669.0,846.68,671.69
2018,3,24,10,0,906.0,96.0,3.0,12.2,703.0,873.69,689.88
2018,3,24,10,15,657.5,183.0,3.1,12.35,634.0,781.06,621.58
2018,3,24,10,30,409.0,270.0,3.2,12.5,565.0,662.9,527.85
2018,3,24,10,45,353.0,306.5,3.35,12.65,567.0,647.63,514.94
2018,3,24,11,0,297.0,343.0,3.5,12.8,569.0,638.31,505.53
2018,3,24,11,15,427.5,302.5,3.6,12.85,635.5,720.84,570.67
2018,3,24,11,30,558.0,262.0,3.7,12.9,702.0,795.33,628.43
2018,3,24,11,45,764.5,179.0,3.85,12.95,788.5,894.47,702.93
2018,3,24,12,0,971.0,96.0,4.0,13.0,875.0,978.17,762.1
2018,3,24,12,15,947.5,106.5,4.1,12.95,866.5,958.02,747.88
2018,3,24,12,30,924.0,117.0,4.2,12.9,858.0,934.66,732.22
2018,3,24,12,45,738.5,186.5,4.3,12.85,775.0,836.79,662.94
2018,3,24,13,0,553.0,256.0,4.4,12.8,692.0,732.92,584.26
2018,3,24,13,15,484.5,278.0,4.45,12.7,654.5,683.55,546.52
2018,3,24,13,30,416.0,300.0,4.5,12.6,617.0,635.54,509.06
2018,3,24,13,45,372.0,303.5,4.55,12.5,580.5,586.53,471.41
2018,3,24,14,0,328.0,307.0,4.6,12.4,544.0,543.2,437.6
2018,3,24,14,15,228.0,300.0,4.55,12.2,461.5,451.05,364.41
2018,3,24,14,30,128.0,293.0,4.5,12.0,379.0,369.01,298.23
2018,3,24,14,45,297.5,242.5,4.5,11.85,428.0,415.43,338.7
