Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,15,0,467.0,192.0,4.5,11.7,477.0,446.13,364.53
2018,3,24,15,15,637.5,144.5,4.5,11.7,504.0,463.09,377.27
2018,3,24,15,30,808.0,97.0,4.5,11.7,531.0,462.44,373.6
2018,3,24,15,45,802.0,89.5,4.4,11.25,488.0,409.67,327.13
2018,3,24,16,0,796.0,82.0,4.3,10.8,445.0,356.26,278.88
2018,3,24,16,15,767.0,77.5,4.15,10.5,394.5,298.52,226.22
2018,3,24,16,30,738.0,73.0,4.0,10.2,344.0,243.11,175.2
2018,3,24,16,45,649.5,72.5,3.85,9.9,284.5,180.95,121.9
2018,3,24,17,0,561.0,72.0,3.7,9.6,225.0,130.46,81.68
2018,3,24,17,15,356.0,67.5,3.45,9.25,157.0,78.22,49.03
2018,3,24,17,30,151.0,63.0,3.2,8.9,89.0,52.06,41.07
2018,3,24,17,45,94.0,44.5,3.0,8.5,59.0,36.31,26.14
2018,3,24,18,0,37.0,26.0,2.8,8.1,29.0,22.93,9.45
2018,3,24,18,15,22.5,14.0,2.75,8.0,15.5,13.76,0.0
2018,3,24,18,30,8.0,2.0,2.7,7.9,2.0,0.0,0.0
2018,3,24,18,45,4.0,1.0,2.65,7.8,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,1.65,5.85,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,1.6,6.0,2.0,0.0,0.0
2018,3,25,6,15,107.0,17.0,1.7,6.7,24.5,38.46,0.0
2018,3,25,6,30,206.0,32.0,1.8,7.4,47.0,99.59,52.24
2018,3,25,6,45,330.5,42.5,1.9,8.05,90.0,162.88,121.8
2018,3,25,7,0,455.0,53.0,2.0,8.7,133.0,238.64,188.86
2018,3,25,7,15,533.5,60.0,2.05,9.05,184.0,303.89,247.53
2018,3,25,7,30,612.0,67.0,2.1,9.4,235.0,376.17,310.73
2018,3,25,7,45,664.5,71.5,2.2,9.7,288.0,438.7,364.56
2018,3,25,8,0,717.0,76.0,2.3,10.0,341.0,504.77,419.54
2018,3,25,8,15,751.0,79.5,2.35,10.3,392.0,559.42,463.69
2018,3,25,8,30,785.0,83.0,2.4,10.6,443.0,617.24,508.91
2018,3,25,8,45,810.5,86.0,2.4,10.9,491.5,669.15,547.55
2018,3,25,9,0,836.0,89.0,2.4,11.2,540.0,720.56,583.63
2018,3,25,9,15,858.5,90.5,2.45,11.45,585.5,767.14,615.87
2018,3,25,9,30,881.0,92.0,2.5,11.7,631.0,807.61,643.24
2018,3,25,9,45,899.5,91.5,2.5,11.9,670.5,845.48,668.24
2018,3,25,10,0,918.0,91.0,2.5,12.1,710.0,881.19,691.45
2018,3,25,10,15,928.0,91.5,2.55,12.3,741.5,908.21,708.83
2018,3,25,10,30,938.0,92.0,2.6,12.5,773.0,932.22,724.17
2018,3,25,10,45,945.5,92.0,2.65,12.65,797.5,950.24,735.55
2018,3,25,11,0,953.0,92.0,2.7,12.8,822.0,964.88,744.72
2018,3,25,11,15,957.5,93.0,2.75,12.95,839.0,974.36,750.49
2018,3,25,11,30,962.0,94.0,2.8,13.1,856.0,980.19,753.93
2018,3,25,11,45,907.5,115.5,2.85,13.2,840.0,950.66,733.28
2018,3,25,12,0,853.0,137.0,2.9,13.3,824.0,922.57,713.96
2018,3,25,12,15,698.5,189.0,2.9,13.35,751.5,832.36,650.36
2018,3,25,12,30,544.0,241.0,2.9,13.4,679.0,736.51,579.32
2018,3,25,12,45,497.0,231.0,2.95,13.5,628.5,674.11,533.83
2018,3,25,13,0,450.0,221.0,3.0,13.6,578.0,611.8,487.39
2018,3,25,13,15,445.5,220.5,2.95,13.6,568.0,594.44,474.46
2018,3,25,13,30,441.0,220.0,2.9,13.6,558.0,575.76,460.17
2018,3,25,13,45,692.5,154.0,2.9,13.6,666.0,685.06,547.11
2018,3,25,14,0,944.0,88.0,2.9,13.6,774.0,772.2,611.47
2018,3,25,14,15,729.0,129.0,2.9,13.55,645.5,631.29,505.78
2018,3,25,14,30,514.0,170.0,2.9,13.5,517.0,502.63,405.12
2018,3,25,14,45,292.0,179.0,2.85,13.45,374.0,352.81,285.56
2018,3,25,15,0,70.0,188.0,2.8,13.4,231.0,220.48,177.01
2018,3,25,15,15,35.5,152.5,2.8,13.4,174.5,165.08,132.08
2018,3,25,15,30,1.0,117.0,2.8,13.4,118.0,113.36,89.57
2018,3,25,15,45,65.0,141.0,2.7,13.2,171.0,161.27,129.29
2018,3,25,16,0,129.0,165.0,2.6,13.0,224.0,200.61,160.47
2018,3,25,16,15,270.0,139.5,2.5,12.7,245.0,209.09,163.28
2018,3,25,16,30,411.0,114.0,2.4,12.4,266.0,201.28,150.12
2018,3,25,16,45,541.0,86.0,2.3,12.05,254.5,174.7,120.05
2018,3,25,17,0,671.0,58.0,2.2,11.7,243.0,134.79,79.67
2018,3,25,17,15,505.5,56.5,2.25,11.15,179.0,79.29,43.97
2018,3,25,17,30,340.0,55.0,2.3,10.6,115.0,44.89,30.16
2018,3,25,17,45,282.0,41.5,2.3,10.05,80.0,31.65,22.01
2018,3,25,18,0,224.0,28.0,2.3,9.5,45.0,21.89,9.59
2018,3,25,18,15,120.5,15.0,2.3,9.25,23.5,14.74,0.0
2018,3,25,18,30,17.0,2.0,2.3,9.0,2.0,0.0,0.0
2018,3,25,18,45,8.5,1.0,2.35,8.75,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,3,26,5,45,14.5,2.0,2.4,4.65,1.5,0.0,0.0
2018,3,26,6,0,29.0,4.0,2.4,4.9,3.0,0.0,0.0
2018,3,26,6,15,196.5,16.0,2.55,5.65,30.0,56.41,0.0
2018,3,26,6,30,364.0,28.0,2.7,6.4,57.0,137.55,80.02
2018,3,26,6,45,474.5,35.0,2.8,7.15,102.5,202.15,152.22
2018,3,26,7,0,585.0,42.0,2.9,7.9,148.0,274.17,218.03
2018,3,26,7,15,648.5,48.0,3.05,8.65,200.5,338.93,277.41
2018,3,26,7,30,712.0,54.0,3.2,9.4,253.0,409.07,339.48
2018,3,26,7,45,753.5,58.0,3.3,10.1,306.0,470.36,392.35
2018,3,26,8,0,795.0,62.0,3.4,10.8,359.0,533.95,445.09
2018,3,26,8,15,823.0,65.0,3.45,11.4,410.5,589.96,490.02
2018,3,26,8,30,851.0,68.0,3.5,12.0,462.0,642.41,530.8
2018,3,26,8,45,870.0,70.5,3.6,12.6,509.5,691.59,566.08
2018,3,26,9,0,889.0,73.0,3.7,13.2,557.0,739.69,599.66
2018,3,26,9,15,905.0,75.0,3.65,13.6,601.0,783.52,629.28
2018,3,26,9,30,921.0,77.0,3.6,14.0,645.0,825.47,657.04
2018,3,26,9,45,933.0,77.5,3.6,14.45,682.5,860.25,679.35
2018,3,26,10,0,945.0,78.0,3.6,14.9,720.0,892.42,699.61
2018,3,26,10,15,951.5,79.5,3.55,15.2,750.5,918.11,715.23
2018,3,26,10,30,958.0,81.0,3.5,15.5,781.0,940.55,728.55
2018,3,26,10,45,963.5,82.0,3.45,15.75,805.0,958.16,738.65
2018,3,26,11,0,969.0,83.0,3.4,16.0,829.0,972.26,746.39
2018,3,26,11,15,973.0,83.0,3.4,16.2,845.0,980.27,750.56
2018,3,26,11,30,977.0,83.0,3.4,16.4,861.0,984.59,752.38
2018,3,26,11,45,977.5,83.5,3.35,16.6,868.5,982.53,749.62
2018,3,26,12,0,978.0,84.0,3.3,16.8,876.0,976.73,744.51
2018,3,26,12,15,974.0,86.0,3.25,16.95,875.0,964.8,735.52
2018,3,26,12,30,970.0,88.0,3.2,17.1,874.0,949.29,724.26
2018,3,26,12,45,962.0,91.0,3.2,17.2,864.0,927.9,709.6
2018,3,26,13,0,954.0,94.0,3.2,17.3,854.0,903.31,692.82
2018,3,26,13,15,948.0,94.0,3.15,17.35,836.5,874.22,672.74
2018,3,26,13,30,942.0,94.0,3.1,17.4,819.0,842.21,650.65
2018,3,26,13,45,934.0,93.5,3.1,17.4,794.5,805.43,625.54
2018,3,26,14,0,926.0,93.0,3.1,17.4,770.0,766.23,598.56
2018,3,26,14,15,915.0,92.0,3.1,17.35,737.5,722.24,567.98
2018,3,26,14,30,904.0,91.0,3.1,17.3,705.0,676.5,534.38
2018,3,26,14,45,890.5,89.5,3.05,17.25,667.0,627.24,496.42
2018,3,26,15,0,877.0,88.0,3.0,17.2,629.0,576.94,456.73
2018,3,26,15,15,860.0,85.5,3.0,17.2,585.5,523.1,413.32
2018,3,26,15,30,843.0,83.0,3.0,17.2,542.0,467.86,367.6
2018,3,26,15,45,819.5,80.5,2.9,16.85,494.0,411.03,319.6
2018,3,26,16,0,796.0,78.0,2.8,16.5,446.0,355.33,271.16
2018,3,26,16,15,764.5,75.0,2.65,16.0,396.0,298.16,220.78
2018,3,26,16,30,733.0,72.0,2.5,15.5,346.0,243.6,172.06
2018,3,26,16,45,689.0,67.0,2.35,15.0,294.0,185.59,121.69
2018,3,26,17,0,645.0,62.0,2.2,14.5,242.0,134.04,79.28
2018,3,26,17,15,578.5,54.5,2.25,13.75,191.0,83.49,44.16
2018,3,26,17,30,512.0,47.0,2.3,13.0,140.0,40.6,24.31
2018,3,26,17,45,402.0,38.5,2.3,12.25,96.5,29.28,19.82
2018,3,26,18,0,292.0,30.0,2.3,11.5,53.0,24.5,12.08
2018,3,26,18,15,155.5,16.5,2.35,11.35,28.0,16.22,0.0
2018,3,26,18,30,19.0,3.0,2.4,11.2,3.0,0.0,0.0
2018,3,26,18,45,9.5,1.5,2.45,11.0,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,27,5,45,19.0,3.0,2.4,8.85,2.5,0.0,0.0
2018,3,27,6,0,38.0,6.0,2.4,9.1,5.0,0.0,0.0
2018,3,27,6,15,177.5,18.0,2.45,9.9,31.0,55.11,0.0
2018,3,27,6,30,317.0,30.0,2.5,10.7,57.0,129.64,79.55
2018,3,27,6,45,427.0,38.0,2.6,11.5,101.5,192.03,143.51
2018,3,27,7,0,537.0,46.0,2.7,12.3,146.0,265.34,208.57
2018,3,27,7,15,603.0,52.5,2.75,12.85,197.5,329.15,265.79
2018,3,27,7,30,669.0,59.0,2.8,13.4,249.0,396.81,324.59
2018,3,27,7,45,687.5,67.0,2.85,14.0,296.0,450.54,370.2
2018,3,27,8,0,706.0,75.0,2.9,14.6,343.0,502.55,412.66
2018,3,27,8,15,632.5,103.5,2.95,15.1,368.5,520.93,426.32
2018,3,27,8,30,559.0,132.0,3.0,15.6,394.0,530.25,431.95
2018,3,27,8,45,659.5,120.0,3.05,16.1,459.5,609.76,493.66
2018,3,27,9,0,760.0,108.0,3.1,16.6,525.0,691.51,554.16
2018,3,27,9,15,821.5,97.0,3.05,16.95,580.0,751.83,595.58
2018,3,27,9,30,883.0,86.0,3.0,17.3,635.0,808.31,633.41
2018,3,27,9,45,892.0,89.0,2.95,17.7,671.5,842.32,654.47
2018,3,27,10,0,901.0,92.0,2.9,18.1,708.0,873.67,673.57
2018,3,27,10,15,883.0,104.0,2.9,18.45,730.0,888.58,681.59
2018,3,27,10,30,865.0,116.0,2.9,18.8,752.0,899.38,686.97
2018,3,27,10,45,764.5,166.0,2.85,19.15,741.0,882.07,672.76
2018,3,27,11,0,664.0,216.0,2.8,19.5,730.0,849.81,648.61
2018,3,27,11,15,617.0,245.0,2.8,19.75,730.0,838.88,638.65
2018,3,27,11,30,570.0,274.0,2.8,20.0,730.0,823.22,625.28
2018,3,27,11,45,582.0,272.5,2.75,20.25,742.5,829.24,628.6
2018,3,27,12,0,594.0,271.0,2.7,20.5,755.0,832.8,630.08
2018,3,27,12,15,643.0,246.5,2.7,20.65,770.0,845.2,639.52
2018,3,27,12,30,692.0,222.0,2.7,20.8,785.0,852.36,645.28
2018,3,27,12,45,746.5,192.0,2.7,21.0,794.0,854.38,646.3
2018,3,27,13,0,801.0,162.0,2.7,21.2,803.0,849.62,642.83
2018,3,27,13,15,846.5,135.5,2.65,21.3,801.0,838.56,635.11
2018,3,27,13,30,892.0,109.0,2.6,21.4,799.0,819.98,622.35
2018,3,27,13,45,914.0,95.5,2.55,21.5,784.0,794.23,604.74
2018,3,27,14,0,936.0,82.0,2.5,21.6,769.0,764.22,584.22
2018,3,27,14,15,927.5,81.0,2.5,21.55,738.0,721.6,555.36
2018,3,27,14,30,919.0,80.0,2.5,21.5,707.0,676.99,524.0
2018,3,27,14,45,907.5,78.0,2.45,21.5,669.5,627.82,486.93
2018,3,27,15,0,896.0,76.0,2.4,21.5,632.0,577.41,448.0
2018,3,27,15,15,880.5,74.0,2.4,21.5,589.0,523.96,405.89
2018,3,27,15,30,865.0,72.0,2.4,21.5,546.0,470.16,362.21
2018,3,27,15,45,841.5,71.0,2.3,21.1,498.5,413.97,315.67
2018,3,27,16,0,818.0,70.0,2.2,20.7,451.0,356.91,267.15
2018,3,27,16,15,783.5,68.5,2.1,20.1,400.0,299.06,217.29
2018,3,27,16,30,749.0,67.0,2.0,19.5,349.0,244.08,169.18
2018,3,27,16,45,691.5,62.0,1.95,18.85,292.5,184.69,119.05
2018,3,27,17,0,634.0,57.0,1.9,18.2,236.0,129.3,74.65
2018,3,27,17,15,546.5,53.0,1.85,17.4,184.5,80.9,42.23
2018,3,27,17,30,459.0,49.0,1.8,16.6,133.0,42.61,25.44
2018,3,27,17,45,353.5,39.0,1.8,15.75,91.5,29.52,19.77
2018,3,27,18,0,248.0,29.0,1.8,14.9,50.0,23.21,11.55
2018,3,27,18,15,142.5,17.0,1.8,14.6,27.0,16.71,0.0
2018,3,27,18,30,37.0,5.0,1.8,14.3,4.0,0.0,0.0
2018,3,27,18,45,18.5,2.5,1.8,14.0,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,28,5,45,23.0,3.5,1.1,10.65,3.0,0.0,0.0
2018,3,28,6,0,46.0,7.0,1.1,10.8,6.0,0.0,0.0
2018,3,28,6,15,190.5,18.5,1.25,11.5,33.0,59.06,0.0
2018,3,28,6,30,335.0,30.0,1.4,12.2,60.0,136.38,87.09
2018,3,28,6,45,440.5,38.5,1.5,12.9,105.5,198.59,148.11
2018,3,28,7,0,546.0,47.0,1.6,13.6,151.0,271.91,212.46
2018,3,28,7,15,610.5,52.5,1.75,14.1,202.0,334.64,268.1
2018,3,28,7,30,675.0,58.0,1.9,14.6,253.0,401.16,325.31
2018,3,28,7,45,718.0,62.0,2.05,15.05,305.5,461.73,376.11
2018,3,28,8,0,761.0,66.0,2.2,15.5,358.0,524.78,427.13
2018,3,28,8,15,790.0,69.5,2.25,16.0,409.0,580.61,470.46
2018,3,28,8,30,819.0,73.0,2.3,16.5,460.0,636.89,512.71
2018,3,28,8,45,840.5,75.0,2.3,16.95,507.5,682.11,543.78
2018,3,28,9,0,862.0,77.0,2.3,17.4,555.0,730.4,576.21
2018,3,28,9,15,880.0,78.5,2.3,17.9,598.5,774.27,604.68
2018,3,28,9,30,898.0,80.0,2.3,18.4,642.0,816.46,631.48
2018,3,28,9,45,914.0,80.0,2.3,18.9,681.0,853.31,654.16
2018,3,28,10,0,930.0,80.0,2.3,19.4,720.0,887.81,674.99
2018,3,28,10,15,938.5,81.0,2.3,19.8,751.0,914.27,690.42
2018,3,28,10,30,947.0,82.0,2.3,20.2,782.0,937.6,703.76
2018,3,28,10,45,953.0,82.0,2.3,20.65,805.5,954.29,712.54
2018,3,28,11,0,959.0,82.0,2.3,21.1,829.0,967.53,719.14
2018,3,28,11,15,962.0,82.5,2.35,21.4,844.5,975.0,722.99
2018,3,28,11,30,965.0,83.0,2.4,21.7,860.0,978.81,724.61
2018,3,28,11,45,966.0,83.5,2.4,22.0,867.5,977.09,722.26
2018,3,28,12,0,967.0,84.0,2.4,22.3,875.0,971.68,717.69
2018,3,28,12,15,966.0,85.0,2.4,22.5,875.0,961.33,710.31
2018,3,28,12,30,965.0,86.0,2.4,22.7,875.0,947.37,700.73
2018,3,28,12,45,962.5,86.0,2.4,22.9,866.5,927.54,687.39
2018,3,28,13,0,960.0,86.0,2.4,23.1,858.0,904.35,671.94
2018,3,28,13,15,956.5,85.0,2.4,23.2,841.5,876.04,653.37
2018,3,28,13,30,953.0,84.0,2.4,23.3,825.0,844.68,632.75
2018,3,28,13,45,947.5,83.0,2.35,23.4,801.0,808.88,608.68
2018,3,28,14,0,942.0,82.0,2.3,23.5,777.0,770.47,582.74
2018,3,28,14,15,934.0,81.0,2.3,23.5,746.0,727.91,554.29
2018,3,28,14,30,926.0,80.0,2.3,23.5,715.0,683.31,523.39
2018,3,28,14,45,915.0,78.5,2.25,23.45,677.5,634.59,487.19
2018,3,28,15,0,904.0,77.0,2.2,23.4,640.0,584.55,449.1
2018,3,28,15,15,888.5,75.0,2.2,23.4,597.0,530.66,407.18
2018,3,28,15,30,873.0,73.0,2.2,23.4,554.0,476.42,363.69
2018,3,28,15,45,853.0,70.5,2.15,22.95,506.5,419.75,317.47
2018,3,28,16,0,833.0,68.0,2.1,22.5,459.0,363.73,270.27
2018,3,28,16,15,805.0,65.0,2.0,21.85,408.0,303.63,218.94
2018,3,28,16,30,777.0,62.0,1.9,21.2,357.0,247.59,170.05
2018,3,28,16,45,710.5,61.5,1.8,20.55,301.0,189.04,121.06
2018,3,28,17,0,644.0,61.0,1.7,19.9,245.0,135.32,78.58
2018,3,28,17,15,543.0,55.5,1.65,19.05,189.0,83.85,44.26
2018,3,28,17,30,442.0,50.0,1.6,18.2,133.0,44.08,26.05
2018,3,28,17,45,313.5,40.0,1.6,17.35,89.5,30.24,20.3
2018,3,28,18,0,185.0,30.0,1.6,16.5,46.0,23.3,12.01
2018,3,28,18,15,111.5,17.5,1.6,16.2,25.0,17.2,0.0
2018,3,28,18,30,38.0,5.0,1.6,15.9,4.0,0.0,0.0
2018,3,28,18,45,19.0,2.5,1.6,15.55,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,29,5,45,18.5,3.0,1.1,12.5,3.0,0.0,0.0
2018,3,29,6,0,37.0,6.0,1.1,12.7,6.0,5.9,0.0
2018,3,29,6,15,135.5,19.5,1.2,13.4,30.5,56.22,0.0
2018,3,29,6,30,234.0,33.0,1.3,14.1,55.0,113.06,74.37
2018,3,29,6,45,266.5,47.5,1.35,14.8,88.0,152.04,113.84
2018,3,29,7,0,299.0,62.0,1.4,15.5,121.0,194.69,152.3
2018,3,29,7,15,428.5,68.0,1.5,16.0,179.5,275.15,220.07
2018,3,29,7,30,558.0,74.0,1.6,16.5,238.0,367.0,295.95
2018,3,29,7,45,645.0,74.5,1.7,17.0,299.0,441.54,356.63
2018,3,29,8,0,732.0,75.0,1.8,17.5,360.0,520.84,419.33
2018,3,29,8,15,782.5,74.5,1.85,18.0,416.0,584.47,467.9
2018,3,29,8,30,833.0,74.0,1.9,18.5,472.0,650.27,516.62
2018,3,29,8,45,853.5,77.5,1.95,19.0,520.5,701.2,551.05
2018,3,29,9,0,874.0,81.0,2.0,19.5,569.0,746.8,580.99
2018,3,29,9,15,891.5,81.5,2.0,20.0,612.5,789.53,608.02
2018,3,29,9,30,909.0,82.0,2.0,20.5,656.0,830.5,633.38
2018,3,29,9,45,922.5,83.0,1.95,21.0,694.5,866.66,654.58
2018,3,29,10,0,936.0,84.0,1.9,21.5,733.0,900.31,673.79
2018,3,29,10,15,944.0,85.5,1.9,21.9,764.0,926.93,688.91
2018,3,29,10,30,952.0,87.0,1.9,22.3,795.0,950.38,701.95
2018,3,29,10,45,936.0,97.5,1.9,22.7,811.5,958.63,705.1
2018,3,29,11,0,920.0,108.0,1.9,23.1,828.0,962.82,705.88
2018,3,29,11,15,932.5,105.0,1.9,23.4,847.5,974.84,712.19
2018,3,29,11,30,945.0,102.0,1.9,23.7,867.0,983.4,716.27
2018,3,29,11,45,959.0,96.5,1.9,24.0,879.0,987.07,717.36
2018,3,29,12,0,973.0,91.0,1.9,24.3,891.0,987.01,716.24
2018,3,29,12,15,974.0,90.5,1.9,24.5,891.0,976.68,709.0
2018,3,29,12,30,975.0,90.0,1.9,24.7,891.0,962.69,699.65
2018,3,29,12,45,966.5,92.5,1.9,24.9,880.0,939.99,684.79
2018,3,29,13,0,958.0,95.0,1.9,25.1,869.0,914.1,668.01
2018,3,29,13,15,842.5,143.5,1.9,25.15,814.5,846.96,624.38
2018,3,29,13,30,727.0,192.0,1.9,25.2,760.0,780.14,580.39
2018,3,29,13,45,736.0,181.0,1.9,25.25,741.0,750.89,561.24
2018,3,29,14,0,745.0,170.0,1.9,25.3,722.0,718.85,539.49
2018,3,29,14,15,771.0,151.0,1.95,25.2,701.5,687.84,519.04
2018,3,29,14,30,797.0,132.0,2.0,25.1,681.0,653.1,495.28
2018,3,29,14,45,804.5,119.0,2.05,24.95,648.0,609.03,463.89
2018,3,29,15,0,812.0,106.0,2.1,24.8,615.0,562.42,429.64
2018,3,29,15,15,845.0,91.0,2.1,24.8,588.5,524.53,400.09
2018,3,29,15,30,878.0,76.0,2.1,24.8,562.0,483.21,366.5
2018,3,29,15,45,855.0,74.0,2.1,24.25,513.5,425.45,320.06
2018,3,29,16,0,832.0,72.0,2.1,23.7,465.0,366.74,271.43
2018,3,29,16,15,803.5,68.5,2.0,22.95,413.5,307.9,221.49
2018,3,29,16,30,775.0,65.0,1.9,22.2,362.0,251.29,172.51
2018,3,29,16,45,734.5,61.5,1.75,21.5,310.0,194.88,124.43
2018,3,29,17,0,694.0,58.0,1.6,20.8,258.0,142.64,82.08
2018,3,29,17,15,629.0,52.5,1.6,19.85,206.0,88.66,44.67
2018,3,29,17,30,564.0,47.0,1.6,18.9,154.0,44.29,24.03
2018,3,29,17,45,454.0,39.0,1.55,18.0,108.0,29.16,19.36
2018,3,29,18,0,344.0,31.0,1.5,17.1,62.0,24.82,13.55
2018,3,29,18,15,194.5,19.0,1.45,16.75,34.0,18.68,0.0
2018,3,29,18,30,45.0,7.0,1.4,16.4,6.0,0.0,0.0
2018,3,29,18,45,22.5,3.5,1.4,16.05,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,30,5,45,7.0,3.0,0.5,12.1,3.0,0.0,0.0
2018,3,30,6,0,14.0,6.0,0.5,12.3,6.0,8.27,0.0
2018,3,30,6,15,67.0,21.5,0.65,12.95,27.5,41.97,0.0
2018,3,30,6,30,120.0,37.0,0.8,13.6,49.0,82.2,55.44
2018,3,30,6,45,196.5,52.0,0.9,14.25,85.5,129.66,97.7
2018,3,30,7,0,273.0,67.0,1.0,14.9,122.0,191.46,150.45
2018,3,30,7,15,399.0,75.0,0.95,15.35,181.0,269.47,215.68
2018,3,30,7,30,525.0,83.0,0.9,15.8,240.0,362.71,291.6
2018,3,30,7,45,638.0,80.0,0.9,16.25,306.5,446.37,358.19
2018,3,30,8,0,751.0,77.0,0.9,16.7,373.0,536.84,427.76
2018,3,30,8,15,748.0,87.0,0.9,17.35,414.5,579.48,458.33
2018,3,30,8,30,745.0,97.0,0.9,18.0,456.0,622.27,488.07
2018,3,30,8,45,630.0,139.0,0.85,18.65,463.5,616.34,479.35
2018,3,30,9,0,515.0,181.0,0.8,19.3,471.0,595.59,460.12
2018,3,30,9,15,490.5,205.5,0.75,19.8,498.5,620.01,474.75
2018,3,30,9,30,466.0,230.0,0.7,20.3,526.0,640.99,486.03
2018,3,30,9,45,460.0,247.0,0.7,20.85,553.5,666.13,500.94
2018,3,30,10,0,454.0,264.0,0.7,21.4,581.0,689.14,514.1
2018,3,30,10,15,476.5,268.5,0.65,21.9,613.5,721.79,533.85
2018,3,30,10,30,499.0,273.0,0.6,22.4,646.0,753.32,552.34
2018,3,30,10,45,409.5,315.0,0.55,22.85,627.5,721.25,525.73
2018,3,30,11,0,320.0,357.0,0.5,23.3,609.0,678.18,492.8
2018,3,30,11,15,325.0,361.0,0.45,23.65,621.0,686.71,497.33
2018,3,30,11,30,330.0,365.0,0.4,24.0,633.0,693.89,500.32
2018,3,30,11,45,341.0,368.0,0.35,24.35,647.5,704.12,505.47
2018,3,30,12,0,352.0,371.0,0.3,24.7,662.0,712.81,509.58
2018,3,30,12,15,348.0,373.5,0.35,24.85,661.0,705.75,505.03
2018,3,30,12,30,344.0,376.0,0.4,25.0,660.0,697.35,499.87
2018,3,30,12,45,371.0,361.5,0.4,25.2,665.0,697.27,500.41
2018,3,30,13,0,398.0,347.0,0.4,25.4,670.0,694.94,499.36
2018,3,30,13,15,457.0,316.5,0.5,25.4,680.5,704.74,508.9
2018,3,30,13,30,516.0,286.0,0.6,25.4,691.0,705.65,512.42
2018,3,30,13,45,404.0,313.5,0.65,25.45,624.5,627.79,458.6
2018,3,30,14,0,292.0,341.0,0.7,25.5,558.0,553.33,406.72
2018,3,30,14,15,348.5,310.0,0.75,25.5,559.0,548.46,405.96
2018,3,30,14,30,405.0,279.0,0.8,25.5,560.0,538.61,400.65
2018,3,30,14,45,443.5,250.0,0.9,25.5,542.5,515.7,385.77
2018,3,30,15,0,482.0,221.0,1.0,25.5,525.0,486.88,366.02
2018,3,30,15,15,447.5,214.0,1.0,25.5,481.0,436.82,328.91
2018,3,30,15,30,413.0,207.0,1.0,25.5,437.0,389.25,293.07
2018,3,30,15,45,344.5,199.5,1.0,25.3,380.0,330.34,248.57
2018,3,30,16,0,276.0,192.0,1.0,25.1,323.0,277.97,208.7
2018,3,30,16,15,232.5,171.5,1.0,24.5,273.5,228.57,170.84
2018,3,30,16,30,189.0,151.0,1.0,23.9,224.0,185.71,137.8
2018,3,30,16,45,252.0,124.0,1.05,23.3,206.5,159.24,113.8
2018,3,30,17,0,315.0,97.0,1.1,22.7,189.0,125.09,83.3
2018,3,30,17,15,322.5,78.5,1.2,21.85,156.5,88.95,55.62
2018,3,30,17,30,330.0,60.0,1.3,21.0,124.0,52.15,32.77
2018,3,30,17,45,259.0,46.5,1.35,20.15,87.0,35.22,24.36
2018,3,30,18,0,188.0,33.0,1.4,19.3,50.0,25.64,14.37
2018,3,30,18,15,107.0,19.0,1.45,18.8,27.5,18.68,0.0
2018,3,30,18,30,26.0,5.0,1.5,18.3,5.0,4.91,0.0
2018,3,30,18,45,13.0,2.5,1.6,17.8,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,31,5,45,8.5,3.5,1.4,12.15,3.5,0.0,0.0
2018,3,31,6,0,17.0,7.0,1.4,12.3,7.0,9.82,0.0
2018,3,31,6,15,87.0,22.0,1.45,12.75,30.5,47.54,0.0
2018,3,31,6,30,157.0,37.0,1.5,13.2,54.0,97.4,67.5
2018,3,31,6,45,213.0,53.5,1.55,13.65,89.5,142.77,108.79
2018,3,31,7,0,269.0,70.0,1.6,14.1,125.0,194.22,153.85
2018,3,31,7,15,317.0,84.5,1.6,14.4,167.5,245.5,198.4
2018,3,31,7,30,365.0,99.0,1.6,14.7,210.0,301.26,245.6
2018,3,31,7,45,363.5,120.5,1.55,15.05,248.0,342.12,279.12
2018,3,31,8,0,362.0,142.0,1.5,15.4,286.0,381.9,310.5
2018,3,31,8,15,342.0,165.0,1.5,15.9,315.5,402.94,326.04
2018,3,31,8,30,322.0,188.0,1.5,16.4,345.0,428.65,344.44
2018,3,31,8,45,331.5,209.0,1.45,16.9,384.5,470.55,374.84
2018,3,31,9,0,341.0,230.0,1.4,17.4,424.0,512.09,404.01
2018,3,31,9,15,347.0,248.0,1.45,18.0,458.0,547.02,428.0
2018,3,31,9,30,353.0,266.0,1.5,18.6,492.0,581.1,450.98
2018,3,31,9,45,404.5,265.0,1.5,19.15,538.0,640.04,492.33
2018,3,31,10,0,456.0,264.0,1.5,19.7,584.0,692.09,527.88
2018,3,31,10,15,501.0,260.0,1.55,20.2,625.5,735.59,557.36
2018,3,31,10,30,546.0,256.0,1.6,20.7,667.0,778.7,586.23
2018,3,31,10,45,581.5,253.5,1.7,21.15,703.0,813.86,609.74
2018,3,31,11,0,617.0,251.0,1.8,21.6,739.0,849.75,633.54
2018,3,31,11,15,715.5,210.5,1.85,21.9,787.0,900.34,667.74
2018,3,31,11,30,814.0,170.0,1.9,22.2,835.0,944.13,695.37
2018,3,31,11,45,799.5,179.0,1.95,22.5,837.0,936.37,689.26
2018,3,31,12,0,785.0,188.0,2.0,22.8,839.0,929.16,684.19
2018,3,31,12,15,760.5,200.0,2.1,22.9,830.5,909.48,672.01
2018,3,31,12,30,736.0,212.0,2.2,23.0,822.0,887.22,658.19
2018,3,31,12,45,729.5,211.5,2.25,23.1,811.0,865.73,644.41
2018,3,31,13,0,723.0,211.0,2.3,23.2,800.0,841.81,628.96
2018,3,31,13,15,732.0,200.5,2.35,23.15,787.0,818.35,614.17
2018,3,31,13,30,741.0,190.0,2.4,23.1,774.0,792.01,597.33
2018,3,31,13,45,656.0,216.5,2.5,23.0,722.0,727.45,551.76
2018,3,31,14,0,571.0,243.0,2.6,22.9,670.0,664.74,506.77
2018,3,31,14,15,650.5,200.5,2.6,22.7,668.0,655.61,502.65
2018,3,31,14,30,730.0,158.0,2.6,22.5,666.0,637.43,491.11
2018,3,31,14,45,735.0,146.0,2.6,22.3,634.0,595.24,460.16
2018,3,31,15,0,740.0,134.0,2.6,22.1,602.0,550.95,426.9
2018,3,31,15,15,697.5,134.5,2.6,22.1,552.0,492.13,381.16
2018,3,31,15,30,655.0,135.0,2.6,22.1,502.0,436.0,336.53
2018,3,31,15,45,670.5,119.0,2.55,21.4,466.5,391.44,300.27
2018,3,31,16,0,686.0,103.0,2.5,20.7,431.0,344.37,260.41
2018,3,31,16,15,666.5,95.5,2.4,20.05,385.5,292.04,215.48
2018,3,31,16,30,647.0,88.0,2.3,19.4,340.0,241.17,171.02
2018,3,31,16,45,599.0,81.0,2.25,18.75,288.0,186.88,125.09
2018,3,31,17,0,551.0,74.0,2.2,18.1,236.0,137.75,85.25
2018,3,31,17,15,509.0,63.5,2.2,17.2,190.5,91.29,51.47
2018,3,31,17,30,467.0,53.0,2.2,16.3,145.0,49.7,28.96
2018,3,31,17,45,373.5,43.5,2.25,15.4,103.0,32.96,22.98
2018,3,31,18,0,280.0,34.0,2.3,14.5,61.0,27.4,16.44
2018,3,31,18,15,158.0,20.0,2.3,14.1,33.5,15.88,0.0
2018,3,31,18,30,36.0,6.0,2.3,13.7,6.0,5.9,0.0
2018,3,31,18,45,18.0,3.0,2.35,13.25,3.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,1,5,45,26.0,4.5,1.7,10.1,5.0,0.0,0.0
2018,4,1,6,0,52.0,9.0,1.7,10.4,10.0,18.03,0.0
2018,4,1,6,15,174.5,24.0,1.8,11.05,41.0,73.79,12.32
2018,4,1,6,30,297.0,39.0,1.9,11.7,72.0,140.04,99.09
2018,4,1,6,45,345.0,49.0,2.0,12.4,107.0,182.82,140.19
2018,4,1,7,0,393.0,59.0,2.1,13.1,142.0,233.08,185.61
2018,4,1,7,15,200.0,82.5,2.05,13.6,125.0,185.41,150.38
2018,4,1,7,30,7.0,106.0,2.0,14.1,108.0,110.06,87.7
2018,4,1,7,45,25.5,132.0,1.95,14.65,142.0,152.27,122.95
2018,4,1,8,0,44.0,158.0,1.9,15.2,176.0,191.97,155.29
2018,4,1,8,15,142.5,171.5,1.9,15.8,240.0,276.82,225.07
2018,4,1,8,30,241.0,185.0,1.9,16.4,304.0,371.12,300.26
2018,4,1,8,45,491.5,152.0,1.85,17.05,424.0,531.46,426.48
2018,4,1,9,0,742.0,119.0,1.8,17.7,544.0,705.44,554.75
2018,4,1,9,15,800.5,111.0,1.8,18.15,600.5,764.18,592.54
2018,4,1,9,30,859.0,103.0,1.8,18.6,657.0,826.58,633.04
2018,4,1,9,45,878.0,101.5,1.8,19.05,695.5,858.18,651.59
2018,4,1,10,0,897.0,100.0,1.8,19.5,734.0,892.61,672.17
2018,4,1,10,15,906.0,101.5,1.9,19.8,765.0,919.1,688.75
2018,4,1,10,30,915.0,103.0,2.0,20.1,796.0,942.58,703.41
2018,4,1,10,45,921.5,104.0,2.05,20.45,819.5,960.07,713.46
2018,4,1,11,0,928.0,105.0,2.1,20.8,843.0,974.21,721.44
2018,4,1,11,15,932.0,106.0,2.15,21.0,859.0,982.58,726.18
2018,4,1,11,30,936.0,107.0,2.2,21.2,875.0,987.41,728.78
2018,4,1,11,45,936.5,107.0,2.3,21.35,881.5,984.33,727.06
2018,4,1,12,0,937.0,107.0,2.4,21.5,888.0,977.7,723.16
2018,4,1,12,15,936.5,107.0,2.5,21.6,887.0,966.61,716.57
2018,4,1,12,30,936.0,107.0,2.6,21.7,886.0,952.05,707.75
2018,4,1,12,45,934.5,106.0,2.7,21.75,877.5,932.17,695.55
2018,4,1,13,0,933.0,105.0,2.8,21.8,869.0,909.01,681.15
2018,4,1,13,15,929.5,104.0,2.9,21.75,852.5,881.02,663.66
2018,4,1,13,30,926.0,103.0,3.0,21.7,836.0,850.07,644.04
2018,4,1,13,45,919.5,102.0,3.05,21.65,811.5,814.01,620.38
2018,4,1,14,0,913.0,101.0,3.1,21.6,787.0,775.51,594.82
2018,4,1,14,15,901.0,100.0,3.2,21.45,754.0,730.92,565.09
2018,4,1,14,30,889.0,99.0,3.3,21.3,721.0,684.71,532.67
2018,4,1,14,45,843.5,108.0,3.4,21.15,673.0,626.29,488.97
2018,4,1,15,0,798.0,117.0,3.5,21.0,625.0,569.43,445.39
2018,4,1,15,15,757.5,118.0,3.5,21.0,574.0,509.7,398.32
2018,4,1,15,30,717.0,119.0,3.5,21.0,523.0,450.88,350.91
2018,4,1,15,45,751.5,102.5,3.65,20.3,493.5,410.73,317.48
2018,4,1,16,0,786.0,86.0,3.8,19.6,464.0,367.63,279.7
2018,4,1,16,15,752.5,82.5,3.8,19.0,412.5,309.55,229.41
2018,4,1,16,30,719.0,79.0,3.8,18.4,361.0,252.22,179.14
2018,4,1,16,45,673.0,74.0,3.8,17.75,308.5,196.05,130.64
2018,4,1,17,0,627.0,69.0,3.8,17.1,256.0,144.7,88.23
2018,4,1,17,15,562.0,62.0,3.8,16.35,205.0,95.11,52.66
2018,4,1,17,30,497.0,55.0,3.8,15.6,154.0,53.06,30.85
2018,4,1,17,45,393.5,45.0,3.8,14.85,109.0,34.19,24.13
2018,4,1,18,0,290.0,35.0,3.8,14.1,64.0,28.18,17.37
2018,4,1,18,15,167.5,21.5,3.8,13.75,36.0,17.1,0.0
2018,4,1,18,30,45.0,8.0,3.8,13.4,8.0,7.86,0.0
2018,4,1,18,45,22.5,4.0,3.8,13.05,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,2,5,45,17.0,5.0,2.95,10.2,5.5,0.0,0.0
2018,4,2,6,0,34.0,10.0,3.0,10.5,11.0,15.95,0.0
2018,4,2,6,15,104.5,26.0,3.15,10.95,36.5,57.96,17.78
2018,4,2,6,30,175.0,42.0,3.3,11.4,62.0,109.2,78.73
2018,4,2,6,45,310.0,54.5,3.45,11.85,112.5,178.44,138.37
2018,4,2,7,0,445.0,67.0,3.6,12.3,163.0,263.57,211.79
2018,4,2,7,15,455.5,79.5,3.6,12.85,201.0,304.13,249.0
2018,4,2,7,30,466.0,92.0,3.6,13.4,239.0,346.24,285.97
2018,4,2,7,45,389.5,122.5,3.6,14.0,260.0,361.0,298.36
2018,4,2,8,0,313.0,153.0,3.6,14.6,281.0,360.0,296.67
2018,4,2,8,15,365.0,165.0,3.55,15.15,332.5,419.62,344.5
2018,4,2,8,30,417.0,177.0,3.5,15.7,384.0,491.01,399.94
2018,4,2,8,45,532.0,163.0,3.4,16.2,453.5,574.46,464.86
2018,4,2,9,0,647.0,149.0,3.3,16.7,523.0,668.98,536.0
2018,4,2,9,15,747.0,125.0,3.15,17.15,587.0,742.55,587.83
2018,4,2,9,30,847.0,101.0,3.0,17.6,651.0,817.07,637.84
2018,4,2,9,45,870.0,97.5,2.9,18.05,690.0,849.54,657.11
2018,4,2,10,0,893.0,94.0,2.8,18.5,729.0,885.05,678.52
2018,4,2,10,15,901.5,96.0,2.7,18.8,759.5,911.55,693.76
2018,4,2,10,30,910.0,98.0,2.6,19.1,790.0,935.04,706.86
2018,4,2,10,45,916.5,98.0,2.5,19.45,813.0,951.36,714.91
2018,4,2,11,0,923.0,98.0,2.4,19.8,836.0,964.36,720.78
2018,4,2,11,15,925.5,100.0,2.35,20.05,851.5,972.37,724.18
2018,4,2,11,30,928.0,102.0,2.3,20.3,867.0,976.84,725.38
2018,4,2,11,45,928.0,102.0,2.3,20.6,873.0,973.29,721.84
2018,4,2,12,0,928.0,102.0,2.3,20.9,879.0,966.22,716.2
2018,4,2,12,15,927.0,102.5,2.3,21.0,878.0,955.27,708.71
2018,4,2,12,30,926.0,103.0,2.3,21.1,877.0,940.88,699.1
2018,4,2,12,45,924.0,103.0,2.3,21.25,869.0,921.75,686.32
2018,4,2,13,0,922.0,103.0,2.3,21.4,861.0,899.38,671.49
2018,4,2,13,15,917.0,103.0,2.3,21.4,844.5,871.39,653.3
2018,4,2,13,30,912.0,103.0,2.3,21.4,828.0,840.57,633.19
2018,4,2,13,45,903.0,104.0,2.3,21.4,803.5,804.98,609.73
2018,4,2,14,0,894.0,105.0,2.3,21.4,779.0,767.15,584.58
2018,4,2,14,15,885.5,102.5,2.25,21.35,747.5,724.16,555.37
2018,4,2,14,30,877.0,100.0,2.2,21.3,716.0,679.34,523.59
2018,4,2,14,45,865.5,98.0,2.2,21.2,679.0,631.57,488.38
2018,4,2,15,0,854.0,96.0,2.2,21.1,642.0,582.68,451.38
2018,4,2,15,15,837.5,93.5,2.2,21.1,599.0,528.84,409.48
2018,4,2,15,30,821.0,91.0,2.2,21.1,556.0,475.52,366.71
2018,4,2,15,45,800.5,87.5,2.1,20.7,509.0,419.74,321.06
2018,4,2,16,0,780.0,84.0,2.0,20.3,462.0,364.83,274.74
2018,4,2,16,15,748.5,81.0,2.0,19.75,412.0,308.14,226.36
2018,4,2,16,30,717.0,78.0,2.0,19.2,362.0,252.01,177.68
2018,4,2,16,45,669.5,74.0,2.0,18.7,309.5,196.5,130.26
2018,4,2,17,0,622.0,70.0,2.0,18.2,257.0,145.99,88.9
2018,4,2,17,15,553.0,63.5,2.1,17.35,206.0,96.7,53.87
2018,4,2,17,30,484.0,57.0,2.2,16.5,155.0,55.46,32.43
2018,4,2,17,45,362.0,47.5,2.25,15.6,108.5,36.37,26.0
2018,4,2,18,0,240.0,38.0,2.3,14.7,62.0,29.56,18.69
2018,4,2,18,15,134.5,22.5,2.3,14.25,34.5,17.87,0.0
2018,4,2,18,30,29.0,7.0,2.3,13.8,7.0,6.88,0.0
2018,4,2,18,45,14.5,3.5,2.25,13.35,3.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,3,5,45,38.0,7.0,1.65,8.5,8.0,0.0,0.0
2018,4,3,6,0,76.0,14.0,1.6,8.9,16.0,27.72,0.0
2018,4,3,6,15,207.0,28.5,1.65,9.6,50.0,89.61,39.18
2018,4,3,6,30,338.0,43.0,1.7,10.3,84.0,157.8,114.81
2018,4,3,6,45,434.5,53.0,1.8,11.0,132.0,221.92,172.25
2018,4,3,7,0,531.0,63.0,1.9,11.7,180.0,295.72,236.86
2018,4,3,7,15,592.0,70.0,1.9,12.25,233.0,359.49,292.49
2018,4,3,7,30,653.0,77.0,1.9,12.8,286.0,428.37,350.39
2018,4,3,7,45,693.0,82.5,1.9,13.35,338.5,488.62,399.46
2018,4,3,8,0,733.0,88.0,1.9,13.9,391.0,551.09,448.42
2018,4,3,8,15,762.0,91.5,1.9,14.45,441.5,603.76,488.27
2018,4,3,8,30,791.0,95.0,1.9,15.0,492.0,659.24,528.83
2018,4,3,8,45,812.5,98.5,1.9,15.6,539.5,709.34,562.7
2018,4,3,9,0,834.0,102.0,1.9,16.2,587.0,758.58,594.87
2018,4,3,9,15,848.5,104.5,1.9,16.65,629.0,799.98,621.17
2018,4,3,9,30,863.0,107.0,1.9,17.1,671.0,839.47,645.79
2018,4,3,9,45,874.5,109.5,1.85,17.6,708.0,874.26,666.19
2018,4,3,10,0,886.0,112.0,1.8,18.1,745.0,901.22,681.02
2018,4,3,10,15,895.0,113.0,1.8,18.45,775.5,926.79,695.82
2018,4,3,10,30,904.0,114.0,1.8,18.8,806.0,949.39,708.61
2018,4,3,10,45,900.0,119.5,1.8,19.15,825.5,961.74,714.68
2018,4,3,11,0,896.0,125.0,1.8,19.5,845.0,970.53,718.62
2018,4,3,11,15,892.5,129.0,1.8,19.75,857.5,974.67,719.95
2018,4,3,11,30,889.0,133.0,1.8,20.0,870.0,975.32,719.18
2018,4,3,11,45,873.0,142.0,1.8,20.2,871.0,971.52,715.84
2018,4,3,12,0,857.0,151.0,1.8,20.4,872.0,958.91,706.93
2018,4,3,12,15,883.5,137.5,1.85,20.5,880.0,953.74,703.99
2018,4,3,12,30,910.0,124.0,1.9,20.6,888.0,950.09,702.08
2018,4,3,12,45,845.0,154.5,1.95,20.7,858.5,910.78,676.67
2018,4,3,13,0,780.0,185.0,2.0,20.8,829.0,868.24,649.23
2018,4,3,13,15,761.5,189.5,2.05,20.75,808.0,835.73,628.69
2018,4,3,13,30,743.0,194.0,2.1,20.7,787.0,801.52,606.67
2018,4,3,13,45,810.5,157.0,2.2,20.65,786.0,790.02,600.6
2018,4,3,14,0,878.0,120.0,2.3,20.6,785.0,771.76,589.61
2018,4,3,14,15,865.5,119.0,2.35,20.45,752.5,728.84,561.08
2018,4,3,14,30,853.0,118.0,2.4,20.3,720.0,683.08,528.63
2018,4,3,14,45,840.5,115.5,2.45,20.15,682.5,634.65,493.15
2018,4,3,15,0,828.0,113.0,2.5,20.0,645.0,585.28,455.93
2018,4,3,15,15,810.0,110.0,2.5,20.0,601.5,531.87,414.14
2018,4,3,15,30,792.0,107.0,2.5,20.0,558.0,478.59,371.26
