Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,45,766.0,104.0,2.6,19.35,510.0,422.35,325.93
2018,4,3,16,0,740.0,101.0,2.7,18.7,462.0,365.7,278.77
2018,4,3,16,15,697.0,97.5,2.7,18.1,408.5,306.72,228.65
2018,4,3,16,30,654.0,94.0,2.7,17.5,355.0,251.73,181.16
2018,4,3,16,45,603.0,87.0,2.65,16.9,301.5,196.22,133.87
2018,4,3,17,0,552.0,80.0,2.6,16.3,248.0,146.22,92.91
2018,4,3,17,15,497.5,72.0,2.55,15.55,201.5,100.79,59.71
2018,4,3,17,30,443.0,64.0,2.5,14.8,155.0,61.84,38.28
2018,4,3,17,45,312.0,51.5,2.45,14.0,106.5,38.89,28.42
2018,4,3,18,0,181.0,39.0,2.4,13.2,58.0,30.28,19.63
2018,4,3,18,15,107.5,24.0,2.35,12.85,33.5,19.07,0.0
2018,4,3,18,30,34.0,9.0,2.3,12.5,9.0,8.85,0.0
2018,4,3,18,45,17.0,4.5,2.25,12.1,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,5,45,3.0,5.0,2.2,10.1,5.0,0.0,0.0
2018,4,4,6,0,6.0,10.0,2.3,10.3,10.0,10.95,0.0
2018,4,4,6,15,21.0,26.5,2.4,10.75,29.0,33.62,15.04
2018,4,4,6,30,36.0,43.0,2.5,11.2,48.0,56.95,40.6
2018,4,4,6,45,63.0,64.0,2.6,11.6,76.5,94.92,73.67
2018,4,4,7,0,90.0,85.0,2.7,12.0,105.0,131.73,105.81
2018,4,4,7,15,163.5,103.5,2.65,12.5,152.0,189.42,155.12
2018,4,4,7,30,237.0,122.0,2.6,13.0,199.0,260.45,214.93
2018,4,4,7,45,255.5,142.0,2.55,13.45,238.0,303.86,250.72
2018,4,4,8,0,274.0,162.0,2.5,13.9,277.0,348.43,286.53
2018,4,4,8,15,239.5,188.0,2.45,14.4,297.5,366.45,299.28
2018,4,4,8,30,205.0,214.0,2.4,14.9,318.0,373.01,302.6
2018,4,4,8,45,197.5,237.5,2.3,15.4,345.0,400.32,322.27
2018,4,4,9,0,190.0,261.0,2.2,15.9,372.0,426.4,340.41
2018,4,4,9,15,232.0,274.5,2.2,16.3,420.0,479.58,380.58
2018,4,4,9,30,274.0,288.0,2.2,16.7,468.0,543.49,427.63
2018,4,4,9,45,278.0,302.0,2.2,17.1,493.5,568.24,444.07
2018,4,4,10,0,282.0,316.0,2.2,17.5,519.0,592.1,459.92
2018,4,4,10,15,407.5,292.5,2.2,17.8,599.0,691.53,533.74
2018,4,4,10,30,533.0,269.0,2.2,18.1,679.0,786.11,601.57
2018,4,4,10,45,537.5,277.5,2.2,18.35,701.0,804.4,612.12
2018,4,4,11,0,542.0,286.0,2.2,18.6,723.0,820.54,621.84
2018,4,4,11,15,539.0,294.0,2.2,18.75,735.5,826.9,624.99
2018,4,4,11,30,536.0,302.0,2.2,18.9,748.0,830.94,626.71
2018,4,4,11,45,667.0,241.5,2.15,19.0,801.5,888.69,669.0
2018,4,4,12,0,798.0,181.0,2.1,19.1,855.0,937.07,700.24
2018,4,4,12,15,857.5,150.0,2.15,19.05,873.5,949.54,708.65
2018,4,4,12,30,917.0,119.0,2.2,19.0,892.0,953.06,711.61
2018,4,4,12,45,901.0,125.0,2.3,18.95,878.0,927.62,695.93
2018,4,4,13,0,885.0,131.0,2.4,18.9,864.0,899.5,678.59
2018,4,4,13,15,681.5,217.0,2.4,18.7,775.0,797.9,609.24
2018,4,4,13,30,478.0,303.0,2.4,18.5,686.0,695.88,533.23
2018,4,4,13,45,464.5,300.0,2.45,18.3,663.0,664.33,511.92
2018,4,4,14,0,451.0,297.0,2.5,18.1,640.0,632.22,489.34
2018,4,4,14,15,344.0,307.5,2.5,17.95,563.0,545.16,424.04
2018,4,4,14,30,237.0,318.0,2.5,17.8,486.0,466.43,364.06
2018,4,4,14,45,214.0,304.0,2.55,17.65,449.5,426.31,334.21
2018,4,4,15,0,191.0,290.0,2.6,17.5,413.0,387.82,304.98
2018,4,4,15,15,196.5,271.0,2.6,17.5,390.5,361.45,284.81
2018,4,4,15,30,202.0,252.0,2.6,17.5,368.0,334.31,263.55
2018,4,4,15,45,190.0,228.5,2.55,17.1,330.0,294.93,232.61
2018,4,4,16,0,178.0,205.0,2.5,16.7,292.0,256.76,202.15
2018,4,4,16,15,171.0,179.5,2.45,16.3,256.0,219.72,172.01
2018,4,4,16,30,164.0,154.0,2.4,15.9,220.0,183.59,142.14
2018,4,4,16,45,165.5,137.0,2.35,15.5,195.5,157.38,119.83
2018,4,4,17,0,167.0,120.0,2.3,15.1,171.0,130.93,97.44
2018,4,4,17,15,138.5,99.0,2.2,14.6,136.0,98.49,72.19
2018,4,4,17,30,110.0,78.0,2.1,14.1,101.0,69.62,51.07
2018,4,4,17,45,81.0,58.0,2.0,13.55,72.5,49.12,37.46
2018,4,4,18,0,52.0,38.0,1.9,13.0,44.0,32.94,22.06
2018,4,4,18,15,32.0,22.5,1.9,12.8,25.5,19.81,0.0
2018,4,4,18,30,12.0,7.0,1.9,12.6,7.0,6.88,0.0
2018,4,4,18,45,6.0,3.5,1.95,12.45,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.5,1.95,10.4,1.5,0.0,0.0
2018,4,5,6,0,0.0,3.0,2.0,10.7,3.0,2.95,0.0
2018,4,5,6,15,0.0,6.5,2.05,10.95,6.5,6.26,0.0
2018,4,5,6,30,0.0,10.0,2.1,11.2,10.0,9.64,2.39
2018,4,5,6,45,0.0,15.5,2.15,11.45,15.5,14.94,7.12
2018,4,5,7,0,0.0,21.0,2.2,11.7,21.0,20.26,11.82
2018,4,5,7,15,0.0,33.0,2.2,12.1,33.0,31.85,21.86
2018,4,5,7,30,0.0,45.0,2.2,12.5,45.0,43.46,31.8
2018,4,5,7,45,2.0,81.0,2.25,12.85,82.0,79.87,62.71
2018,4,5,8,0,4.0,117.0,2.3,13.2,119.0,117.8,94.32
2018,4,5,8,15,6.0,124.5,2.35,13.8,127.5,126.42,100.99
2018,4,5,8,30,8.0,132.0,2.4,14.4,136.0,135.26,107.8
2018,4,5,8,45,6.0,146.5,2.4,15.05,149.5,148.54,117.99
2018,4,5,9,0,4.0,161.0,2.4,15.7,163.0,161.66,127.89
2018,4,5,9,15,12.0,180.0,2.3,16.1,187.5,187.24,148.17
2018,4,5,9,30,20.0,199.0,2.2,16.5,212.0,213.28,168.53
2018,4,5,9,45,16.5,202.5,2.15,16.85,213.5,213.97,168.25
2018,4,5,10,0,13.0,206.0,2.1,17.2,215.0,214.48,167.94
2018,4,5,10,15,16.0,230.5,2.1,17.35,242.5,242.02,189.2
2018,4,5,10,30,19.0,255.0,2.1,17.5,270.0,269.6,210.2
2018,4,5,10,45,13.5,234.0,2.1,17.65,244.5,243.03,188.97
2018,4,5,11,0,8.0,213.0,2.1,17.8,219.0,216.59,167.98
2018,4,5,11,15,11.0,238.5,2.15,17.75,247.5,244.82,190.02
2018,4,5,11,30,14.0,264.0,2.2,17.7,276.0,273.0,211.71
2018,4,5,11,45,17.5,282.5,2.3,17.6,297.5,294.49,228.29
2018,4,5,12,0,21.0,301.0,2.4,17.5,319.0,315.8,244.72
2018,4,5,12,15,15.5,263.5,2.45,17.25,276.5,272.58,211.61
2018,4,5,12,30,10.0,226.0,2.5,17.0,234.0,229.85,178.68
2018,4,5,12,45,11.0,237.0,2.55,16.75,246.0,241.18,187.9
2018,4,5,13,0,12.0,248.0,2.6,16.5,258.0,252.37,196.9
2018,4,5,13,15,9.5,223.5,2.55,16.25,231.5,225.58,176.14
2018,4,5,13,30,7.0,199.0,2.5,16.0,205.0,199.06,155.54
2018,4,5,13,45,4.5,177.0,2.45,15.75,181.0,175.25,136.91
2018,4,5,14,0,2.0,155.0,2.4,15.5,157.0,151.71,118.34
2018,4,5,14,15,1.5,151.5,2.3,15.2,153.0,147.77,115.5
2018,4,5,14,30,1.0,148.0,2.2,14.9,149.0,143.87,112.66
2018,4,5,14,45,0.5,132.5,2.1,14.65,133.0,128.45,100.47
2018,4,5,15,0,0.0,117.0,2.0,14.4,117.0,113.13,88.29
2018,4,5,15,15,0.0,124.0,2.0,14.4,124.0,119.75,93.98
2018,4,5,15,30,0.0,131.0,2.0,14.4,131.0,126.27,99.58
2018,4,5,15,45,1.0,134.0,1.75,14.0,134.5,129.27,102.46
2018,4,5,16,0,2.0,137.0,1.5,13.6,138.0,132.01,105.12
2018,4,5,16,15,1.5,123.5,1.4,13.4,124.0,118.65,94.43
2018,4,5,16,30,1.0,110.0,1.3,13.2,110.0,105.38,83.73
2018,4,5,16,45,6.0,104.0,1.2,13.05,105.5,100.12,79.37
2018,4,5,17,0,11.0,98.0,1.1,12.9,101.0,94.05,74.13
2018,4,5,17,15,5.5,79.5,1.1,12.7,81.0,75.37,58.58
2018,4,5,17,30,0.0,61.0,1.1,12.5,61.0,57.51,43.41
2018,4,5,17,45,0.0,44.5,1.05,12.35,44.5,42.2,31.66
2018,4,5,18,0,0.0,28.0,1.0,12.2,28.0,26.99,17.29
2018,4,5,18,15,1.5,16.0,1.05,12.15,16.0,15.45,0.0
2018,4,5,18,30,3.0,4.0,1.1,12.1,4.0,3.93,0.0
2018,4,5,18,45,1.5,2.0,1.1,12.0,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,6,5,45,5.5,2.0,2.4,12.3,2.0,0.0,0.0
2018,4,6,6,0,11.0,4.0,2.5,12.4,4.0,6.07,0.0
2018,4,6,6,15,5.5,4.5,2.6,12.5,4.5,5.98,0.0
2018,4,6,6,30,0.0,5.0,2.7,12.6,5.0,4.82,0.0
2018,4,6,6,45,0.0,6.5,2.8,12.7,6.5,6.26,0.0
2018,4,6,7,0,0.0,8.0,2.9,12.8,8.0,7.71,0.97
2018,4,6,7,15,0.0,12.5,3.0,13.0,12.5,12.05,4.74
2018,4,6,7,30,0.0,17.0,3.1,13.2,17.0,16.4,8.47
2018,4,6,7,45,0.0,19.0,3.15,13.4,19.0,18.33,10.1
2018,4,6,8,0,0.0,21.0,3.2,13.6,21.0,20.27,11.7
2018,4,6,8,15,0.0,23.5,3.2,13.9,23.5,22.69,13.69
2018,4,6,8,30,0.0,26.0,3.2,14.2,26.0,25.11,15.66
2018,4,6,8,45,0.0,29.5,3.15,14.5,29.5,28.5,18.44
2018,4,6,9,0,0.0,33.0,3.1,14.8,33.0,31.89,21.19
2018,4,6,9,15,0.0,39.5,3.1,15.05,39.5,38.19,26.35
2018,4,6,9,30,0.0,46.0,3.1,15.3,46.0,44.49,31.49
2018,4,6,9,45,0.0,54.5,3.15,15.55,54.5,52.73,38.19
2018,4,6,10,0,0.0,63.0,3.2,15.8,63.0,60.97,44.85
2018,4,6,10,15,0.0,86.0,3.2,15.9,86.0,83.28,63.02
2018,4,6,10,30,0.0,109.0,3.2,16.0,109.0,105.82,81.21
2018,4,6,10,45,0.5,124.0,3.25,16.15,124.5,121.07,93.38
2018,4,6,11,0,1.0,139.0,3.3,16.3,140.0,136.33,105.5
2018,4,6,11,15,4.0,170.5,3.35,16.35,174.0,170.3,132.66
2018,4,6,11,30,7.0,202.0,3.4,16.4,208.0,204.32,159.6
2018,4,6,11,45,6.5,188.0,3.4,16.5,193.5,189.78,147.89
2018,4,6,12,0,6.0,174.0,3.4,16.6,179.0,175.3,136.34
2018,4,6,12,15,3.0,129.5,3.45,16.65,132.0,128.63,99.0
2018,4,6,12,30,0.0,85.0,3.5,16.7,85.0,82.38,61.65
2018,4,6,12,45,0.5,82.5,3.5,16.7,83.0,80.39,60.12
2018,4,6,13,0,1.0,80.0,3.5,16.7,81.0,78.38,58.55
2018,4,6,13,15,3.0,122.5,3.5,16.7,125.0,121.36,93.42
2018,4,6,13,30,5.0,165.0,3.5,16.7,169.0,164.24,127.89
2018,4,6,13,45,6.0,180.5,3.45,16.7,185.0,179.82,140.38
2018,4,6,14,0,7.0,196.0,3.4,16.7,201.0,195.23,152.79
2018,4,6,14,15,11.5,205.5,3.25,16.6,213.5,207.09,162.55
2018,4,6,14,30,16.0,215.0,3.1,16.5,226.0,218.46,171.92
2018,4,6,14,45,14.5,207.5,3.0,16.45,217.0,209.24,164.81
2018,4,6,15,0,13.0,200.0,2.9,16.4,208.0,200.11,157.84
2018,4,6,15,15,8.0,175.0,2.9,16.4,180.0,172.62,136.08
2018,4,6,15,30,3.0,150.0,2.9,16.4,152.0,145.75,114.68
2018,4,6,15,45,30.5,157.0,2.75,16.25,172.5,162.72,128.85
2018,4,6,16,0,58.0,164.0,2.6,16.1,193.0,176.76,140.11
2018,4,6,16,15,57.0,155.0,2.55,16.0,181.0,163.78,129.45
2018,4,6,16,30,56.0,146.0,2.5,15.9,169.0,150.69,118.65
2018,4,6,16,45,87.5,131.0,2.45,15.8,161.0,136.93,105.96
2018,4,6,17,0,119.0,116.0,2.4,15.7,153.0,121.29,91.36
2018,4,6,17,15,112.5,97.0,2.35,15.6,127.0,95.3,70.27
2018,4,6,17,30,106.0,78.0,2.3,15.5,101.0,70.23,51.22
2018,4,6,17,45,78.5,58.0,2.25,15.4,72.5,49.3,37.43
2018,4,6,18,0,51.0,38.0,2.2,15.3,44.0,33.1,22.27
2018,4,6,18,15,30.0,22.5,2.25,15.25,25.5,19.96,2.72
2018,4,6,18,30,9.0,7.0,2.3,15.2,7.0,6.88,0.0
2018,4,6,18,45,4.5,3.5,2.3,15.15,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,45,1.5,5.5,2.7,13.45,5.5,0.0,0.0
2018,4,7,6,0,3.0,11.0,2.7,13.4,11.0,11.41,0.0
2018,4,7,6,15,1.5,25.0,2.8,13.55,25.0,24.89,12.9
2018,4,7,6,30,0.0,39.0,2.9,13.7,39.0,38.51,26.33
2018,4,7,6,45,1.5,58.0,3.0,13.85,58.5,58.44,43.73
2018,4,7,7,0,3.0,77.0,3.1,14.0,78.0,78.33,60.95
2018,4,7,7,15,39.5,94.5,3.25,14.15,108.0,116.58,93.54
2018,4,7,7,30,76.0,112.0,3.4,14.3,138.0,160.96,131.19
2018,4,7,7,45,82.0,136.5,3.55,14.5,168.5,188.38,153.99
2018,4,7,8,0,88.0,161.0,3.7,14.7,199.0,221.6,181.14
2018,4,7,8,15,78.0,181.0,3.7,14.95,217.5,239.51,194.94
2018,4,7,8,30,68.0,201.0,3.7,15.2,236.0,256.35,207.59
2018,4,7,8,45,84.5,222.5,3.75,15.5,270.5,293.41,236.95
2018,4,7,9,0,101.0,244.0,3.8,15.8,305.0,331.4,266.61
2018,4,7,9,15,187.5,268.5,3.8,16.05,391.0,438.33,351.53
2018,4,7,9,30,274.0,293.0,3.8,16.3,477.0,550.62,437.83
2018,4,7,9,45,232.5,311.5,3.8,16.6,473.5,532.07,420.87
2018,4,7,10,0,191.0,330.0,3.8,16.9,470.0,519.43,408.85
2018,4,7,10,15,346.0,293.5,3.85,17.05,559.0,631.07,496.62
2018,4,7,10,30,501.0,257.0,3.9,17.2,648.0,747.46,584.82
2018,4,7,10,45,619.0,228.5,3.9,17.35,725.5,834.61,648.75
2018,4,7,11,0,737.0,200.0,3.9,17.5,803.0,918.97,707.36
2018,4,7,11,15,670.5,229.0,3.95,17.55,785.0,888.45,684.9
2018,4,7,11,30,604.0,258.0,4.0,17.6,767.0,854.2,659.02
2018,4,7,11,45,693.0,224.0,4.05,17.65,813.0,898.94,692.3
2018,4,7,12,0,782.0,190.0,4.1,17.7,859.0,935.98,717.86
2018,4,7,12,15,812.0,178.5,4.1,17.65,872.5,941.84,721.76
2018,4,7,12,30,842.0,167.0,4.1,17.6,886.0,943.9,723.38
2018,4,7,12,45,827.0,174.0,4.1,17.6,874.0,920.72,707.43
2018,4,7,13,0,812.0,181.0,4.1,17.6,862.0,895.03,689.93
2018,4,7,13,15,812.0,177.5,4.15,17.5,847.0,869.3,672.91
2018,4,7,13,30,812.0,174.0,4.2,17.4,832.0,840.87,653.9
2018,4,7,13,45,810.0,168.5,4.2,17.3,808.5,806.29,630.19
2018,4,7,14,0,808.0,163.0,4.2,17.2,785.0,769.39,604.67
2018,4,7,14,15,800.5,159.0,4.2,17.05,754.5,727.88,574.46
2018,4,7,14,30,793.0,155.0,4.2,16.9,724.0,684.52,542.18
2018,4,7,14,45,783.5,150.0,4.2,16.7,687.5,637.42,506.47
2018,4,7,15,0,774.0,145.0,4.2,16.5,651.0,589.32,469.12
2018,4,7,15,15,754.5,141.5,4.2,16.5,608.0,536.59,426.84
2018,4,7,15,30,735.0,138.0,4.2,16.5,565.0,484.28,383.84
2018,4,7,15,45,712.0,131.5,4.15,16.05,517.0,428.34,337.44
2018,4,7,16,0,689.0,125.0,4.1,15.6,469.0,373.76,290.9
2018,4,7,16,15,658.5,117.5,4.0,15.3,418.5,317.49,241.95
2018,4,7,16,30,628.0,110.0,3.9,15.0,368.0,263.95,194.67
2018,4,7,16,45,582.5,102.5,3.8,14.7,316.5,210.3,148.09
2018,4,7,17,0,537.0,95.0,3.7,14.4,265.0,161.63,107.31
2018,4,7,17,15,466.0,86.0,3.45,13.9,214.0,113.27,71.35
2018,4,7,17,30,395.0,77.0,3.2,13.4,163.0,73.56,47.79
2018,4,7,17,45,295.5,63.5,2.9,12.9,118.0,48.24,36.94
2018,4,7,18,0,196.0,50.0,2.6,12.4,73.0,40.42,28.93
2018,4,7,18,15,110.0,31.0,2.5,12.1,42.5,25.52,7.32
2018,4,7,18,30,24.0,12.0,2.4,11.8,12.0,11.8,0.0
2018,4,7,18,45,12.0,6.0,2.3,11.5,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,8,5,45,42.0,10.0,2.1,9.3,12.0,16.1,0.0
2018,4,8,6,0,84.0,20.0,2.1,9.6,24.0,41.28,0.0
2018,4,8,6,15,200.0,36.0,2.3,10.05,61.0,102.8,68.0
2018,4,8,6,30,316.0,52.0,2.5,10.5,98.0,167.18,126.51
2018,4,8,6,45,405.5,62.5,2.65,11.0,146.5,228.37,180.93
2018,4,8,7,0,495.0,73.0,2.8,11.5,195.0,300.73,244.35
2018,4,8,7,15,554.0,81.0,2.85,11.9,247.0,363.84,299.35
2018,4,8,7,30,613.0,89.0,2.9,12.3,299.0,431.84,356.77
2018,4,8,7,45,654.0,94.5,2.95,12.7,351.0,491.31,405.7
2018,4,8,8,0,695.0,100.0,3.0,13.1,403.0,553.08,454.93
2018,4,8,8,15,724.0,104.5,2.95,13.5,453.5,607.72,496.81
2018,4,8,8,30,753.0,109.0,2.9,13.9,504.0,662.87,537.8
2018,4,8,8,45,774.0,113.5,2.9,14.3,551.0,712.24,572.52
2018,4,8,9,0,795.0,118.0,2.9,14.7,598.0,758.22,603.63
2018,4,8,9,15,816.5,118.5,2.85,15.05,641.0,801.73,632.24
2018,4,8,9,30,838.0,119.0,2.8,15.4,684.0,843.81,659.35
2018,4,8,9,45,855.0,118.0,2.75,15.75,721.0,878.63,680.94
2018,4,8,10,0,872.0,117.0,2.7,16.1,758.0,905.82,697.03
2018,4,8,10,15,880.0,118.5,2.65,16.4,787.5,930.48,711.45
2018,4,8,10,30,888.0,120.0,2.6,16.7,817.0,952.19,723.8
2018,4,8,10,45,893.0,122.0,2.6,17.0,839.5,968.54,732.98
2018,4,8,11,0,898.0,124.0,2.6,17.3,862.0,981.59,740.06
2018,4,8,11,15,901.5,125.0,2.6,17.5,877.0,988.81,743.63
2018,4,8,11,30,905.0,126.0,2.6,17.7,892.0,992.6,745.09
2018,4,8,11,45,906.0,126.5,2.55,17.95,899.0,990.05,741.84
2018,4,8,12,0,907.0,127.0,2.5,18.2,906.0,984.05,736.51
2018,4,8,12,15,907.5,126.5,2.5,18.35,905.0,973.15,728.85
2018,4,8,12,30,908.0,126.0,2.5,18.5,904.0,958.89,719.1
2018,4,8,12,45,906.0,124.5,2.5,18.65,894.0,938.08,705.08
2018,4,8,13,0,904.0,123.0,2.5,18.8,884.0,914.15,689.07
2018,4,8,13,15,899.5,122.5,2.5,18.85,867.0,886.1,670.56
2018,4,8,13,30,895.0,122.0,2.5,18.9,850.0,855.28,650.13
2018,4,8,13,45,888.0,120.5,2.5,18.95,825.0,818.89,625.79
2018,4,8,14,0,881.0,119.0,2.5,19.0,800.0,780.23,599.72
2018,4,8,14,15,870.5,117.5,2.5,18.95,768.0,737.0,570.41
2018,4,8,14,30,860.0,116.0,2.5,18.9,736.0,692.51,538.76
2018,4,8,14,45,845.0,114.5,2.55,18.9,697.0,643.06,502.1
2018,4,8,15,0,830.0,113.0,2.6,18.9,658.0,592.89,463.94
2018,4,8,15,15,812.0,110.0,2.6,18.9,614.5,539.25,421.92
2018,4,8,15,30,794.0,107.0,2.6,18.9,571.0,485.74,378.83
2018,4,8,15,45,768.0,104.5,2.7,18.55,523.0,429.7,333.23
2018,4,8,16,0,742.0,102.0,2.8,18.2,475.0,373.23,285.89
2018,4,8,16,15,705.0,99.0,2.85,17.85,423.5,316.25,237.07
2018,4,8,16,30,668.0,96.0,2.9,17.5,372.0,262.58,190.26
2018,4,8,16,45,618.5,91.0,2.9,17.1,319.5,208.09,143.46
2018,4,8,17,0,569.0,86.0,2.9,16.7,267.0,158.94,102.68
2018,4,8,17,15,500.5,78.0,2.85,16.0,216.0,110.86,67.2
2018,4,8,17,30,432.0,70.0,2.8,15.3,165.0,69.88,43.12
2018,4,8,17,45,332.5,58.0,2.7,14.55,119.5,43.62,32.69
2018,4,8,18,0,233.0,46.0,2.6,13.8,74.0,35.64,24.82
2018,4,8,18,15,135.0,29.0,2.55,13.45,43.5,22.93,7.45
2018,4,8,18,30,37.0,12.0,2.5,13.1,13.0,11.8,0.0
2018,4,8,18,45,18.5,6.0,2.4,12.75,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,9,5,45,15.0,9.0,1.2,10.8,10.0,11.13,0.0
2018,4,9,6,0,30.0,18.0,1.2,11.1,20.0,26.24,0.0
2018,4,9,6,15,37.5,34.5,1.25,11.75,39.0,50.46,32.99
2018,4,9,6,30,45.0,51.0,1.3,12.4,58.0,68.41,50.65
2018,4,9,6,45,72.0,72.5,1.4,13.1,88.5,107.86,84.58
2018,4,9,7,0,99.0,94.0,1.5,13.8,119.0,146.14,117.39
2018,4,9,7,15,174.0,112.5,1.55,14.25,168.5,206.3,168.02
2018,4,9,7,30,249.0,131.0,1.6,14.7,218.0,279.93,228.83
2018,4,9,7,45,271.5,151.0,1.65,15.15,259.5,326.42,266.2
2018,4,9,8,0,294.0,171.0,1.7,15.6,301.0,374.38,303.89
2018,4,9,8,15,277.0,194.5,1.7,16.1,328.0,401.31,323.41
2018,4,9,8,30,260.0,218.0,1.7,16.6,355.0,425.97,340.67
2018,4,9,8,45,236.0,245.0,1.7,17.1,378.0,439.01,348.55
2018,4,9,9,0,212.0,272.0,1.7,17.6,401.0,457.25,360.02
2018,4,9,9,15,326.5,262.5,1.65,18.1,476.5,553.8,432.83
2018,4,9,9,30,441.0,253.0,1.6,18.6,552.0,656.98,507.24
2018,4,9,9,45,596.0,211.5,1.6,19.1,638.5,760.47,581.18
2018,4,9,10,0,751.0,170.0,1.6,19.6,725.0,866.82,652.01
2018,4,9,10,15,805.0,154.5,1.55,20.0,770.5,908.83,676.14
2018,4,9,10,30,859.0,139.0,1.5,20.4,816.0,953.61,702.34
2018,4,9,10,45,867.5,139.0,1.45,20.75,839.0,970.61,710.27
2018,4,9,11,0,876.0,139.0,1.4,21.1,862.0,984.44,716.51
2018,4,9,11,15,882.0,138.5,1.35,21.4,877.5,986.33,715.36
2018,4,9,11,30,888.0,138.0,1.3,21.7,893.0,990.78,716.1
2018,4,9,11,45,878.0,143.5,1.3,21.95,895.0,982.92,710.09
2018,4,9,12,0,868.0,149.0,1.3,22.2,897.0,977.13,705.69
2018,4,9,12,15,876.0,144.5,1.3,22.35,898.5,963.99,696.98
2018,4,9,12,30,884.0,140.0,1.3,22.5,900.0,952.82,689.74
2018,4,9,12,45,787.0,188.5,1.3,22.7,860.0,902.33,657.16
2018,4,9,13,0,690.0,237.0,1.3,22.9,820.0,850.25,623.15
2018,4,9,13,15,699.5,221.5,1.2,23.0,802.5,822.86,604.82
2018,4,9,13,30,709.0,206.0,1.1,23.1,785.0,792.72,584.25
2018,4,9,13,45,545.0,258.0,1.0,23.2,695.5,689.22,510.25
2018,4,9,14,0,381.0,310.0,0.9,23.3,606.0,592.87,440.48
2018,4,9,14,15,401.5,291.0,0.8,23.3,591.5,573.98,428.02
2018,4,9,14,30,422.0,272.0,0.7,23.3,577.0,550.23,411.18
2018,4,9,14,45,414.5,255.5,0.6,23.35,542.5,508.71,381.13
2018,4,9,15,0,407.0,239.0,0.5,23.4,508.0,467.06,350.68
2018,4,9,15,15,544.0,188.0,0.5,23.4,522.5,470.05,353.54
2018,4,9,15,30,681.0,137.0,0.5,23.4,537.0,459.39,344.46
2018,4,9,15,45,654.5,130.0,0.6,23.25,488.5,404.23,302.37
2018,4,9,16,0,628.0,123.0,0.7,23.1,440.0,350.9,260.5
2018,4,9,16,15,547.5,125.5,0.85,22.5,381.0,291.1,213.89
2018,4,9,16,30,467.0,128.0,1.0,21.9,322.0,238.86,172.7
2018,4,9,16,45,424.5,113.5,1.15,21.35,272.0,188.33,131.82
2018,4,9,17,0,382.0,99.0,1.3,20.8,222.0,142.52,95.35
2018,4,9,17,15,404.0,80.5,1.4,19.95,189.5,104.37,64.5
2018,4,9,17,30,426.0,62.0,1.5,19.1,157.0,63.79,37.17
2018,4,9,17,45,355.0,51.0,1.6,18.2,116.0,38.07,27.44
2018,4,9,18,0,284.0,40.0,1.7,17.3,75.0,30.57,20.27
2018,4,9,18,15,178.5,26.5,1.7,16.85,45.0,20.73,7.14
2018,4,9,18,30,73.0,13.0,1.7,16.4,15.0,12.78,0.0
2018,4,9,18,45,36.5,6.5,1.7,15.95,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,10,5,45,3.0,7.5,1.9,12.4,7.5,7.84,0.0
2018,4,10,6,0,6.0,15.0,1.9,12.6,15.0,16.08,0.0
2018,4,10,6,15,7.0,23.5,1.95,12.9,24.0,25.16,14.2
2018,4,10,6,30,8.0,32.0,2.0,13.2,33.0,33.45,22.28
2018,4,10,6,45,22.5,56.0,2.1,13.45,61.0,65.67,49.87
2018,4,10,7,0,37.0,80.0,2.2,13.7,89.0,98.61,78.15
2018,4,10,7,15,18.5,79.5,2.25,13.9,84.0,89.61,70.82
2018,4,10,7,30,0.0,79.0,2.3,14.1,79.0,76.9,59.87
2018,4,10,7,45,0.0,96.5,2.4,14.3,96.5,94.39,74.4
2018,4,10,8,0,0.0,114.0,2.5,14.5,114.0,111.89,88.69
2018,4,10,8,15,0.5,132.5,2.6,14.6,133.0,130.76,103.97
2018,4,10,8,30,1.0,151.0,2.7,14.7,152.0,149.66,119.11
2018,4,10,8,45,0.5,120.0,2.75,14.85,120.5,117.4,92.21
2018,4,10,9,0,0.0,89.0,2.8,15.0,89.0,86.13,66.18
2018,4,10,9,15,0.0,86.0,2.8,15.15,86.0,83.23,63.61
2018,4,10,9,30,0.0,83.0,2.8,15.3,83.0,80.34,61.04
2018,4,10,9,45,1.5,119.5,2.8,15.4,120.5,117.5,91.31
2018,4,10,10,0,3.0,156.0,2.8,15.5,158.0,155.15,121.52
2018,4,10,10,15,19.5,232.5,2.75,15.65,248.0,247.15,194.95
2018,4,10,10,30,36.0,309.0,2.7,15.8,338.0,349.27,273.96
2018,4,10,10,45,38.0,327.0,2.65,15.9,358.0,369.63,288.63
2018,4,10,11,0,40.0,345.0,2.6,16.0,378.0,389.76,303.36
2018,4,10,11,15,27.0,302.0,2.6,16.05,324.5,331.45,258.27
2018,4,10,11,30,14.0,259.0,2.6,16.1,271.0,267.89,208.88
2018,4,10,11,45,7.5,189.0,2.6,16.15,195.5,191.71,149.19
2018,4,10,12,0,1.0,119.0,2.6,16.2,120.0,116.56,89.22
2018,4,10,12,15,0.5,105.0,2.65,16.2,105.5,102.37,77.88
2018,4,10,12,30,0.0,91.0,2.7,16.2,91.0,88.24,66.47
2018,4,10,12,45,11.0,179.0,2.75,16.15,188.5,184.08,143.78
2018,4,10,13,0,22.0,267.0,2.8,16.1,286.0,283.44,221.87
2018,4,10,13,15,37.0,311.0,2.9,16.05,342.0,338.56,264.76
2018,4,10,13,30,52.0,355.0,3.0,16.0,398.0,392.26,306.25
2018,4,10,13,45,35.0,314.5,3.05,15.95,343.0,335.83,262.82
2018,4,10,14,0,18.0,274.0,3.1,15.9,288.0,279.18,219.01
2018,4,10,14,15,23.5,277.0,3.2,15.85,294.5,284.76,224.08
2018,4,10,14,30,29.0,280.0,3.3,15.8,301.0,290.49,229.11
2018,4,10,14,45,41.5,280.0,3.35,15.75,308.5,295.74,233.91
2018,4,10,15,0,54.0,280.0,3.4,15.7,316.0,299.6,237.54
2018,4,10,15,15,55.5,263.0,3.4,15.7,298.0,280.24,222.63
2018,4,10,15,30,57.0,246.0,3.4,15.7,280.0,260.72,207.49
2018,4,10,15,45,70.5,229.5,3.5,15.6,268.0,246.69,196.64
2018,4,10,16,0,84.0,213.0,3.6,15.5,256.0,231.17,184.2
2018,4,10,16,15,180.0,184.5,3.55,15.35,264.0,228.73,180.34
2018,4,10,16,30,276.0,156.0,3.5,15.2,272.0,215.07,165.42
2018,4,10,16,45,418.5,119.5,3.45,15.0,268.5,193.04,140.24
2018,4,10,17,0,561.0,83.0,3.4,14.8,265.0,156.82,102.21
2018,4,10,17,15,544.5,73.0,3.15,14.2,223.5,112.21,66.77
2018,4,10,17,30,528.0,63.0,2.9,13.6,182.0,69.55,39.94
2018,4,10,17,45,435.0,53.5,2.7,13.0,134.5,40.28,30.04
2018,4,10,18,0,342.0,44.0,2.5,12.4,87.0,35.14,24.74
2018,4,10,18,15,211.5,29.5,2.45,12.0,52.0,23.19,9.92
2018,4,10,18,30,81.0,15.0,2.4,11.6,17.0,14.74,0.0
2018,4,10,18,45,40.5,7.5,2.4,11.25,8.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,11,5,45,31.5,10.5,2.35,10.25,12.5,15.32,0.0
2018,4,11,6,0,63.0,21.0,2.3,10.4,25.0,39.34,2.71
2018,4,11,6,15,105.5,36.5,2.4,10.7,50.5,74.4,51.51
2018,4,11,6,30,148.0,52.0,2.5,11.0,76.0,110.42,84.27
2018,4,11,6,45,203.0,69.0,2.55,11.3,114.5,157.58,125.77
2018,4,11,7,0,258.0,86.0,2.6,11.6,153.0,210.4,171.99
2018,4,11,7,15,207.0,103.0,2.6,11.8,164.5,217.44,179.52
2018,4,11,7,30,156.0,120.0,2.6,12.0,176.0,212.83,176.14
2018,4,11,7,45,156.5,146.5,2.6,12.2,210.0,249.17,206.26
2018,4,11,8,0,157.0,173.0,2.6,12.4,244.0,285.1,235.18
2018,4,11,8,15,125.0,197.5,2.55,12.55,258.0,296.55,243.01
2018,4,11,8,30,93.0,222.0,2.5,12.7,272.0,297.37,242.06
2018,4,11,8,45,205.0,240.5,2.5,12.8,363.0,411.59,334.73
2018,4,11,9,0,317.0,259.0,2.5,12.9,454.0,534.33,430.5
2018,4,11,9,15,237.0,268.0,2.55,13.0,419.5,488.03,391.69
2018,4,11,9,30,157.0,277.0,2.6,13.1,385.0,427.2,342.29
2018,4,11,9,45,105.5,292.0,2.7,13.15,366.0,401.51,320.41
2018,4,11,10,0,54.0,307.0,2.8,13.2,347.0,364.08,289.1
2018,4,11,10,15,140.0,340.5,3.0,13.25,450.5,487.39,386.63
2018,4,11,10,30,226.0,374.0,3.2,13.3,554.0,604.01,475.89
2018,4,11,10,45,298.0,369.5,3.35,13.35,613.5,676.6,530.81
2018,4,11,11,0,370.0,365.0,3.5,13.4,673.0,740.51,579.09
2018,4,11,11,15,344.5,383.0,3.65,13.4,673.5,734.89,573.71
2018,4,11,11,30,319.0,401.0,3.8,13.4,674.0,727.52,567.55
2018,4,11,11,45,263.0,412.5,3.9,13.4,639.0,682.97,533.31
2018,4,11,12,0,207.0,424.0,4.0,13.4,604.0,630.83,493.46
2018,4,11,12,15,132.5,402.0,4.1,13.4,517.0,534.37,419.66
2018,4,11,12,30,58.0,380.0,4.2,13.4,430.0,433.64,341.27
2018,4,11,12,45,66.0,380.0,4.25,13.4,436.5,438.27,345.65
2018,4,11,13,0,74.0,380.0,4.3,13.4,443.0,442.29,349.22
2018,4,11,13,15,154.5,386.0,4.35,13.35,514.0,517.27,409.48
2018,4,11,13,30,235.0,392.0,4.4,13.3,585.0,582.41,461.1
2018,4,11,13,45,239.5,381.0,4.4,13.25,573.0,565.15,448.23
2018,4,11,14,0,244.0,370.0,4.4,13.2,561.0,549.16,436.59
2018,4,11,14,15,183.0,355.5,4.45,13.2,495.5,477.6,380.86
2018,4,11,14,30,122.0,341.0,4.5,13.2,430.0,412.7,329.74
2018,4,11,14,45,92.0,313.5,4.5,13.2,378.5,359.37,287.89
2018,4,11,15,0,62.0,286.0,4.5,13.2,327.0,309.93,248.69
2018,4,11,15,15,75.5,272.0,4.5,13.2,319.0,299.37,240.85
2018,4,11,15,30,89.0,258.0,4.5,13.2,311.0,287.35,231.52
2018,4,11,15,45,70.0,227.0,4.55,13.05,266.5,244.3,197.0
2018,4,11,16,0,51.0,196.0,4.6,12.9,222.0,203.51,164.1
2018,4,11,16,15,26.0,130.5,4.55,12.75,143.5,132.05,105.52
2018,4,11,16,30,1.0,65.0,4.5,12.6,65.0,63.1,48.26
2018,4,11,16,45,49.0,63.0,4.45,12.4,79.0,69.59,52.17
2018,4,11,17,0,97.0,61.0,4.4,12.2,93.0,69.47,49.79
2018,4,11,17,15,176.5,69.0,4.45,11.95,114.5,77.15,53.13
2018,4,11,17,30,256.0,77.0,4.5,11.7,136.0,74.25,51.1
2018,4,11,17,45,204.5,60.5,4.5,11.45,100.0,48.57,37.62
2018,4,11,18,0,153.0,44.0,4.5,11.2,64.0,35.98,25.66
2018,4,11,18,15,88.5,28.0,4.45,10.95,38.5,23.32,10.86
2018,4,11,18,30,24.0,12.0,4.4,10.7,13.0,11.8,0.0
2018,4,11,18,45,12.0,6.0,4.35,10.4,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,12,5,45,77.5,13.5,2.4,7.15,18.5,25.82,0.0
2018,4,12,6,0,155.0,27.0,2.4,7.6,37.0,69.96,19.8
2018,4,12,6,15,275.5,40.0,2.6,8.1,77.5,129.53,92.59
2018,4,12,6,30,396.0,53.0,2.8,8.6,118.0,198.53,153.77
2018,4,12,6,45,475.0,62.5,2.95,9.15,168.0,261.43,210.49
2018,4,12,7,0,554.0,72.0,3.1,9.7,218.0,332.06,272.99
2018,4,12,7,15,606.0,78.5,3.15,10.05,270.5,393.66,327.0
2018,4,12,7,30,658.0,85.0,3.2,10.4,323.0,459.35,382.71
2018,4,12,7,45,693.0,90.5,3.25,10.8,375.0,517.68,430.74
2018,4,12,8,0,728.0,96.0,3.3,11.2,427.0,577.7,478.61
2018,4,12,8,15,751.5,101.5,3.25,11.55,476.5,631.28,519.75
2018,4,12,8,30,775.0,107.0,3.2,11.9,526.0,682.47,557.62
2018,4,12,8,45,791.0,111.5,3.15,12.2,571.5,728.9,589.82
2018,4,12,9,0,807.0,116.0,3.1,12.5,617.0,774.08,620.51
2018,4,12,9,15,819.5,120.5,3.05,12.75,658.0,814.89,647.6
2018,4,12,9,30,832.0,125.0,3.0,13.0,699.0,853.72,672.9
2018,4,12,9,45,762.0,158.5,2.95,13.3,705.0,853.0,669.6
2018,4,12,10,0,692.0,192.0,2.9,13.6,711.0,842.76,660.02
2018,4,12,10,15,615.0,224.0,2.9,13.75,698.5,818.24,640.39
2018,4,12,10,30,538.0,256.0,2.9,13.9,686.0,785.82,614.15
2018,4,12,10,45,659.5,218.5,2.95,14.1,760.0,868.54,675.28
2018,4,12,11,0,781.0,181.0,3.0,14.3,834.0,943.73,726.3
2018,4,12,11,15,816.0,169.5,3.05,14.4,862.0,966.98,741.23
2018,4,12,11,30,851.0,158.0,3.1,14.5,890.0,987.15,754.56
2018,4,12,11,45,781.5,185.0,3.2,14.6,861.0,944.58,725.28
2018,4,12,12,0,712.0,212.0,3.3,14.7,832.0,903.31,697.21
2018,4,12,12,15,746.5,201.0,3.45,14.7,850.5,914.07,706.04
2018,4,12,12,30,781.0,190.0,3.6,14.7,869.0,918.23,709.92
2018,4,12,12,45,810.0,179.0,3.7,14.7,876.5,917.09,709.93
2018,4,12,13,0,839.0,168.0,3.8,14.7,884.0,911.94,707.26
2018,4,12,13,15,836.0,165.5,3.85,14.65,867.5,883.89,688.33
2018,4,12,13,30,833.0,163.0,3.9,14.6,851.0,853.24,667.63
2018,4,12,13,45,828.0,160.0,3.95,14.6,827.0,818.04,643.41
2018,4,12,14,0,823.0,157.0,4.0,14.6,803.0,780.66,617.46
2018,4,12,14,15,804.0,158.0,4.0,14.5,768.0,735.15,584.48
2018,4,12,14,30,785.0,159.0,4.0,14.4,733.0,688.62,549.4
2018,4,12,14,45,772.0,154.5,4.0,14.35,695.0,640.05,512.16
2018,4,12,15,0,759.0,150.0,4.0,14.3,657.0,590.84,473.58
2018,4,12,15,15,749.0,143.5,4.0,14.3,617.0,540.94,433.45
2018,4,12,15,30,739.0,137.0,4.0,14.3,577.0,490.6,391.89
2018,4,12,15,45,715.5,132.0,3.95,14.1,529.5,435.56,345.73
2018,4,12,16,0,692.0,127.0,3.9,13.9,482.0,381.93,299.56
2018,4,12,16,15,662.5,119.5,3.8,13.65,431.5,325.69,250.46
2018,4,12,16,30,633.0,112.0,3.7,13.4,381.0,272.07,202.88
2018,4,12,16,45,591.5,104.5,3.6,13.15,329.5,218.74,156.08
2018,4,12,17,0,550.0,97.0,3.5,12.9,278.0,169.91,114.43
2018,4,12,17,15,489.0,87.0,3.3,12.35,227.0,120.7,76.55
2018,4,12,17,30,428.0,77.0,3.1,11.8,176.0,78.84,50.01
2018,4,12,17,45,340.5,64.0,2.9,11.25,130.0,48.0,37.19
2018,4,12,18,0,253.0,51.0,2.7,10.7,84.0,39.37,28.77
2018,4,12,18,15,152.0,33.5,2.7,10.35,51.0,26.4,13.85
2018,4,12,18,30,51.0,16.0,2.7,10.0,18.0,15.73,0.0
2018,4,12,18,45,25.5,8.0,2.65,9.65,9.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,2.0,6.2,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,2.0,6.7,2.0,0.0,0.0
2018,4,13,5,45,75.5,15.5,2.0,7.25,20.5,27.7,0.0
2018,4,13,6,0,147.0,29.0,2.0,7.8,39.0,71.68,28.42
2018,4,13,6,15,261.0,42.5,2.1,8.45,79.0,129.19,93.36
2018,4,13,6,30,375.0,56.0,2.2,9.1,119.0,195.68,151.86
2018,4,13,6,45,455.5,65.0,2.25,9.75,168.5,258.12,207.52
2018,4,13,7,0,536.0,74.0,2.3,10.4,218.0,328.11,268.66
2018,4,13,7,15,590.0,80.0,2.45,11.1,270.0,389.36,321.48
2018,4,13,7,30,644.0,86.0,2.6,11.8,322.0,454.9,376.14
2018,4,13,7,45,682.0,91.5,2.7,12.5,374.5,514.38,424.13
2018,4,13,8,0,720.0,97.0,2.8,13.2,427.0,575.84,472.11
2018,4,13,8,15,746.5,101.0,2.85,13.75,476.5,629.4,512.66
2018,4,13,8,30,773.0,105.0,2.9,14.3,526.0,680.97,550.16
2018,4,13,8,45,792.5,108.5,2.9,14.8,572.5,728.84,582.77
2018,4,13,9,0,812.0,112.0,2.9,15.3,619.0,775.71,614.03
2018,4,13,9,15,831.0,113.0,2.85,15.7,661.5,818.13,641.47
2018,4,13,9,30,850.0,114.0,2.8,16.1,704.0,858.95,667.34
2018,4,13,9,45,864.5,113.5,2.75,16.45,740.0,887.02,684.04
2018,4,13,10,0,879.0,113.0,2.7,16.8,776.0,917.92,702.66
2018,4,13,10,15,886.0,115.5,2.65,17.15,805.5,942.64,716.84
2018,4,13,10,30,893.0,118.0,2.6,17.5,835.0,964.34,728.95
2018,4,13,10,45,898.0,119.0,2.55,17.8,856.5,979.39,736.72
2018,4,13,11,0,903.0,120.0,2.5,18.1,878.0,991.17,742.41
2018,4,13,11,15,904.0,121.5,2.45,18.35,891.5,996.28,743.91
2018,4,13,11,30,905.0,123.0,2.4,18.6,905.0,997.96,743.32
2018,4,13,11,45,905.5,124.0,2.35,18.85,911.0,995.2,739.95
2018,4,13,12,0,906.0,125.0,2.3,19.1,917.0,989.01,734.51
2018,4,13,12,15,907.0,124.0,2.3,19.3,916.0,977.85,726.63
2018,4,13,12,30,908.0,123.0,2.3,19.5,915.0,963.34,716.7
2018,4,13,12,45,897.0,127.0,2.3,19.65,902.5,939.81,701.03
2018,4,13,13,0,886.0,131.0,2.3,19.8,890.0,913.49,683.62
2018,4,13,13,15,890.5,125.5,2.3,19.9,875.5,888.36,667.15
2018,4,13,13,30,895.0,120.0,2.3,20.0,861.0,860.07,648.52
2018,4,13,13,45,879.0,123.5,2.3,20.1,833.5,821.36,622.7
2018,4,13,14,0,863.0,127.0,2.3,20.2,806.0,780.95,595.59
2018,4,13,14,15,856.5,123.5,2.3,20.15,775.0,740.0,568.2
2018,4,13,14,30,850.0,120.0,2.3,20.1,744.0,695.88,537.33
2018,4,13,14,45,813.0,125.0,2.3,20.1,697.5,639.12,495.32
2018,4,13,15,0,776.0,130.0,2.3,20.1,651.0,583.63,453.37
2018,4,13,15,15,768.5,123.0,2.3,20.1,611.0,534.21,415.23
2018,4,13,15,30,761.0,116.0,2.3,20.1,571.0,484.07,375.34
2018,4,13,15,45,730.5,112.5,2.25,19.7,520.5,424.82,327.8
2018,4,13,16,0,700.0,109.0,2.2,19.3,470.0,369.22,281.8
2018,4,13,16,15,694.5,101.0,2.15,18.9,428.5,320.09,239.3
2018,4,13,16,30,689.0,93.0,2.1,18.5,387.0,270.89,195.7
2018,4,13,16,45,634.0,87.0,2.05,18.05,330.5,212.83,146.44
2018,4,13,17,0,579.0,81.0,2.0,17.6,274.0,160.7,103.37
2018,4,13,17,15,503.0,73.5,2.05,16.9,220.0,111.2,66.55
2018,4,13,17,30,427.0,66.0,2.1,16.2,166.0,70.52,41.86
2018,4,13,17,45,356.0,55.0,2.1,15.5,124.0,40.68,30.17
2018,4,13,18,0,285.0,44.0,2.1,14.8,82.0,33.47,23.28
2018,4,13,18,15,190.5,31.0,2.1,14.35,51.5,24.19,12.52
2018,4,13,18,30,96.0,18.0,2.1,13.9,21.0,17.69,0.0
