Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,18,45,48.0,9.0,2.1,13.5,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,14,5,15,4.0,1.0,1.65,9.1,1.0,0.0,0.0
2018,4,14,5,30,8.0,2.0,1.6,9.6,2.0,0.0,0.0
2018,4,14,5,45,99.0,16.0,1.6,10.1,23.0,32.39,0.0
2018,4,14,6,0,190.0,30.0,1.6,10.6,44.0,83.56,39.5
2018,4,14,6,15,302.0,41.5,1.6,11.15,84.5,139.99,100.62
2018,4,14,6,30,414.0,53.0,1.6,11.7,125.0,207.34,159.36
2018,4,14,6,45,488.0,62.0,1.6,12.3,174.5,269.09,213.94
2018,4,14,7,0,562.0,71.0,1.6,12.9,224.0,338.05,273.31
2018,4,14,7,15,612.0,77.0,1.5,13.5,276.0,398.69,324.2
2018,4,14,7,30,662.0,83.0,1.4,14.1,328.0,463.21,376.07
2018,4,14,7,45,698.0,87.5,1.3,14.75,380.0,521.26,420.71
2018,4,14,8,0,734.0,92.0,1.2,15.4,432.0,581.07,464.71
2018,4,14,8,15,761.5,96.0,1.15,16.15,482.5,633.92,501.96
2018,4,14,8,30,789.0,100.0,1.1,16.9,533.0,689.07,538.5
2018,4,14,8,45,808.5,103.0,1.05,17.65,579.5,736.95,567.97
2018,4,14,9,0,828.0,106.0,1.0,18.4,626.0,783.8,595.93
2018,4,14,9,15,845.5,107.0,0.95,18.85,668.0,825.44,620.3
2018,4,14,9,30,863.0,108.0,0.9,19.3,710.0,860.33,639.71
2018,4,14,9,45,877.5,107.5,0.9,19.8,746.5,893.85,658.68
2018,4,14,10,0,892.0,107.0,0.9,20.3,783.0,925.03,675.93
2018,4,14,10,15,900.0,108.5,0.9,20.55,812.5,949.81,689.62
2018,4,14,10,30,908.0,110.0,0.9,20.8,842.0,971.56,701.45
2018,4,14,10,45,914.0,110.5,0.95,21.05,864.0,987.2,710.46
2018,4,14,11,0,920.0,111.0,1.0,21.3,886.0,999.51,717.58
2018,4,14,11,15,923.0,111.5,1.05,21.45,900.5,1005.55,721.19
2018,4,14,11,30,926.0,112.0,1.1,21.6,915.0,1008.11,722.83
2018,4,14,11,45,927.0,113.0,1.2,21.75,921.5,1005.76,722.47
2018,4,14,12,0,928.0,114.0,1.3,21.9,928.0,999.92,720.0
2018,4,14,12,15,928.0,113.5,1.35,21.95,926.5,988.11,713.29
2018,4,14,12,30,928.0,113.0,1.4,22.0,925.0,972.91,704.55
2018,4,14,12,45,926.0,113.0,1.5,22.05,916.0,953.08,693.62
2018,4,14,13,0,924.0,113.0,1.6,22.1,907.0,930.08,680.57
2018,4,14,13,15,920.5,112.0,1.7,22.05,890.0,901.72,664.14
2018,4,14,13,30,917.0,111.0,1.8,22.0,873.0,870.51,645.62
2018,4,14,13,45,911.0,110.0,1.9,21.95,848.5,834.6,623.68
2018,4,14,14,0,905.0,109.0,2.0,21.9,824.0,796.31,599.79
2018,4,14,14,15,895.5,108.0,2.1,21.75,792.0,753.3,572.44
2018,4,14,14,30,886.0,107.0,2.2,21.6,760.0,708.57,543.14
2018,4,14,14,45,873.5,105.5,2.3,21.45,722.0,659.94,508.46
2018,4,14,15,0,861.0,104.0,2.4,21.3,684.0,609.56,471.41
2018,4,14,15,15,845.5,101.5,2.4,21.3,640.5,556.23,430.33
2018,4,14,15,30,830.0,99.0,2.4,21.3,597.0,502.75,387.93
2018,4,14,15,45,807.5,96.5,2.55,20.7,549.0,446.31,343.16
2018,4,14,16,0,785.0,94.0,2.7,20.1,501.0,390.98,297.56
2018,4,14,16,15,752.5,91.5,2.7,19.6,449.5,333.75,248.91
2018,4,14,16,30,720.0,89.0,2.7,19.1,398.0,276.88,199.72
2018,4,14,16,45,676.5,84.5,2.75,18.55,345.0,220.93,151.56
2018,4,14,17,0,633.0,80.0,2.8,18.0,292.0,169.53,108.37
2018,4,14,17,15,507.5,75.5,2.7,17.25,227.0,114.36,68.85
2018,4,14,17,30,382.0,71.0,2.6,16.5,162.0,73.38,45.18
2018,4,14,17,45,292.0,55.0,2.55,15.8,114.5,40.54,30.03
2018,4,14,18,0,202.0,39.0,2.5,15.1,67.0,29.3,19.7
2018,4,14,18,15,147.0,28.0,2.5,14.75,44.0,21.6,10.96
2018,4,14,18,30,92.0,17.0,2.5,14.4,21.0,16.71,0.0
2018,4,14,18,45,46.0,8.5,2.5,14.05,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.0,2.1,10.25,1.0,0.0,0.0
2018,4,15,5,30,9.0,2.0,2.2,10.5,2.0,0.0,0.0
2018,4,15,5,45,105.5,16.5,2.35,10.75,24.5,34.31,0.0
2018,4,15,6,0,202.0,31.0,2.5,11.0,47.0,88.74,47.04
2018,4,15,6,15,315.5,43.0,2.65,11.45,89.0,146.32,106.06
2018,4,15,6,30,429.0,55.0,2.8,11.9,131.0,215.81,166.86
2018,4,15,6,45,503.0,63.0,2.95,12.35,181.0,277.58,222.12
2018,4,15,7,0,577.0,71.0,3.1,12.8,231.0,346.44,282.41
2018,4,15,7,15,625.0,77.0,3.2,13.2,283.0,406.96,334.66
2018,4,15,7,30,673.0,83.0,3.3,13.6,335.0,471.13,388.26
2018,4,15,7,45,707.0,88.0,3.4,13.95,387.0,529.13,435.43
2018,4,15,8,0,741.0,93.0,3.5,14.3,439.0,588.69,482.43
2018,4,15,8,15,726.5,103.0,3.6,14.6,473.0,622.02,507.61
2018,4,15,8,30,712.0,113.0,3.7,14.9,507.0,652.17,529.74
2018,4,15,8,45,444.5,188.0,3.8,15.15,441.0,554.05,448.35
2018,4,15,9,0,177.0,263.0,3.9,15.4,375.0,421.33,338.22
2018,4,15,9,15,249.0,267.0,4.0,15.55,435.5,498.38,399.5
2018,4,15,9,30,321.0,271.0,4.1,15.7,496.0,570.57,455.35
2018,4,15,9,45,526.5,217.0,4.15,15.85,608.0,709.69,564.1
2018,4,15,10,0,732.0,163.0,4.2,16.0,720.0,851.8,668.27
2018,4,15,10,15,792.0,148.0,4.3,16.05,771.5,900.25,701.27
2018,4,15,10,30,852.0,133.0,4.4,16.1,823.0,951.23,736.68
2018,4,15,10,45,744.0,185.5,4.45,16.1,799.5,917.12,711.84
2018,4,15,11,0,636.0,238.0,4.5,16.1,776.0,873.57,680.48
2018,4,15,11,15,689.0,215.5,4.55,16.05,807.0,901.71,701.17
2018,4,15,11,30,742.0,193.0,4.6,16.0,838.0,927.12,719.12
2018,4,15,11,45,619.0,241.0,4.7,15.9,782.0,855.02,667.66
2018,4,15,12,0,496.0,289.0,4.8,15.8,726.0,779.1,610.12
2018,4,15,12,15,438.5,291.5,4.85,15.65,677.5,719.9,566.36
2018,4,15,12,30,381.0,294.0,4.9,15.5,629.0,660.44,521.68
2018,4,15,12,45,254.0,314.5,4.95,15.4,537.0,551.54,436.75
2018,4,15,13,0,127.0,335.0,5.0,15.3,445.0,448.26,354.32
2018,4,15,13,15,90.5,316.5,5.05,15.05,394.0,393.53,311.76
2018,4,15,13,30,54.0,298.0,5.1,14.8,343.0,337.34,267.39
2018,4,15,13,45,28.5,223.5,5.15,14.6,247.0,241.22,191.35
2018,4,15,14,0,3.0,149.0,5.2,14.4,151.0,146.63,114.9
2018,4,15,14,15,1.5,122.0,5.25,14.15,123.0,119.22,92.89
2018,4,15,14,30,0.0,95.0,5.3,13.9,95.0,92.0,70.76
2018,4,15,14,45,22.5,137.5,5.3,13.7,152.5,147.46,117.16
2018,4,15,15,0,45.0,180.0,5.3,13.5,210.0,199.91,160.6
2018,4,15,15,15,32.0,182.0,5.3,13.5,202.5,191.9,153.93
2018,4,15,15,30,19.0,184.0,5.3,13.5,195.0,185.77,149.03
2018,4,15,15,45,64.5,191.5,5.2,13.15,225.5,209.88,169.28
2018,4,15,16,0,110.0,199.0,5.1,12.8,256.0,227.94,183.82
2018,4,15,16,15,162.0,181.0,5.05,12.55,256.0,221.1,176.95
2018,4,15,16,30,214.0,163.0,5.0,12.3,256.0,206.17,162.31
2018,4,15,16,45,228.5,142.0,4.9,12.05,229.5,176.55,135.78
2018,4,15,17,0,243.0,121.0,4.8,11.8,203.0,145.41,107.96
2018,4,15,17,15,162.0,89.0,4.6,11.4,139.5,93.6,67.76
2018,4,15,17,30,81.0,57.0,4.4,11.0,76.0,55.08,39.35
2018,4,15,17,45,63.0,43.0,4.2,10.6,55.5,38.2,28.64
2018,4,15,18,0,45.0,29.0,4.0,10.2,35.0,26.31,17.55
2018,4,15,18,15,50.0,21.0,3.9,10.0,25.0,17.78,8.53
2018,4,15,18,30,55.0,13.0,3.8,9.8,15.0,12.78,0.0
2018,4,15,18,45,27.5,6.5,3.65,9.55,7.5,6.39,0.0
2018,4,15,19,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.0,1.85,8.25,1.0,0.0,0.0
2018,4,16,5,30,4.0,2.0,1.9,8.5,2.0,0.0,0.0
2018,4,16,5,45,2.0,5.5,1.95,8.7,5.5,5.76,0.0
2018,4,16,6,0,0.0,9.0,2.0,8.9,9.0,8.67,0.51
2018,4,16,6,15,0.0,13.0,2.15,9.1,13.0,12.53,4.9
2018,4,16,6,30,0.0,17.0,2.3,9.3,17.0,16.39,8.47
2018,4,16,6,45,0.0,19.5,2.4,9.5,19.5,18.81,10.7
2018,4,16,7,0,0.0,22.0,2.5,9.7,22.0,21.22,12.86
2018,4,16,7,15,0.0,23.5,2.6,9.75,23.5,22.67,14.12
2018,4,16,7,30,0.0,25.0,2.7,9.8,25.0,24.13,15.35
2018,4,16,7,45,0.0,30.0,2.8,9.85,30.0,28.96,19.47
2018,4,16,8,0,0.0,35.0,2.9,9.9,35.0,33.8,23.56
2018,4,16,8,15,6.0,86.5,2.95,9.95,90.0,87.79,69.71
2018,4,16,8,30,12.0,138.0,3.0,10.0,145.0,144.01,116.83
2018,4,16,8,45,41.0,204.0,3.05,10.0,230.0,240.43,196.8
2018,4,16,9,0,70.0,270.0,3.1,10.0,315.0,335.65,273.58
2018,4,16,9,15,155.5,293.0,3.15,10.0,400.5,441.02,358.66
2018,4,16,9,30,241.0,316.0,3.2,10.0,486.0,551.54,445.36
2018,4,16,9,45,341.0,307.0,3.25,10.0,560.5,635.05,510.67
2018,4,16,10,0,441.0,298.0,3.3,10.0,635.0,730.7,583.57
2018,4,16,10,15,342.0,334.5,3.35,10.05,602.0,676.94,539.34
2018,4,16,10,30,243.0,371.0,3.4,10.1,569.0,626.76,498.12
2018,4,16,10,45,170.0,366.5,3.45,10.15,506.5,545.0,434.21
2018,4,16,11,0,97.0,362.0,3.5,10.2,444.0,461.71,368.07
2018,4,16,11,15,52.5,243.5,3.5,10.3,288.0,295.22,237.17
2018,4,16,11,30,8.0,125.0,3.5,10.4,132.0,129.24,101.9
2018,4,16,11,45,24.0,188.0,3.55,10.5,209.0,210.35,168.68
2018,4,16,12,0,40.0,251.0,3.6,10.6,286.0,288.64,231.56
2018,4,16,12,15,75.5,327.5,3.6,10.7,394.0,398.41,318.46
2018,4,16,12,30,111.0,404.0,3.6,10.8,502.0,512.52,406.15
2018,4,16,12,45,98.0,375.5,3.6,10.85,461.5,467.64,371.18
2018,4,16,13,0,85.0,347.0,3.6,10.9,421.0,418.72,333.58
2018,4,16,13,15,84.0,338.0,3.6,10.95,409.5,405.4,323.55
2018,4,16,13,30,83.0,329.0,3.6,11.0,398.0,391.93,313.25
2018,4,16,13,45,213.0,332.0,3.65,11.0,503.0,499.53,400.73
2018,4,16,14,0,343.0,335.0,3.7,11.0,608.0,591.17,473.32
2018,4,16,14,15,453.0,288.0,3.75,11.05,633.5,611.19,490.89
2018,4,16,14,30,563.0,241.0,3.8,11.1,659.0,619.85,499.62
2018,4,16,14,45,540.5,232.5,3.8,11.15,617.5,570.48,460.92
2018,4,16,15,0,518.0,224.0,3.8,11.2,576.0,521.92,422.51
2018,4,16,15,15,416.5,235.5,3.8,11.2,507.0,450.12,364.47
2018,4,16,15,30,315.0,247.0,3.8,11.2,438.0,387.67,313.55
2018,4,16,15,45,411.0,203.5,3.8,11.15,432.0,370.69,299.05
2018,4,16,16,0,507.0,160.0,3.8,11.1,426.0,344.08,274.69
2018,4,16,16,15,602.0,123.0,3.7,11.0,407.5,312.64,244.07
2018,4,16,16,30,697.0,86.0,3.6,10.9,389.0,270.03,201.94
2018,4,16,16,45,696.0,76.0,3.5,10.75,346.0,219.86,155.07
2018,4,16,17,0,695.0,66.0,3.4,10.6,303.0,171.9,111.05
2018,4,16,17,15,595.0,64.0,3.2,10.25,242.5,115.36,67.67
2018,4,16,17,30,495.0,62.0,3.0,9.9,182.0,72.65,41.75
2018,4,16,17,45,383.5,54.0,2.8,9.55,133.5,39.35,29.82
2018,4,16,18,0,272.0,46.0,2.6,9.2,85.0,34.81,25.21
2018,4,16,18,15,178.5,31.5,2.55,8.95,53.0,24.36,14.18
2018,4,16,18,30,85.0,17.0,2.5,8.7,21.0,13.35,0.0
2018,4,16,18,45,42.5,8.5,2.45,8.4,10.5,8.36,0.0
2018,4,16,19,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,17,5,15,12.0,2.5,1.55,5.05,2.5,0.0,0.0
2018,4,17,5,30,24.0,5.0,1.6,5.5,5.0,0.0,0.0
2018,4,17,5,45,134.5,19.0,1.65,6.0,29.5,42.61,0.0
2018,4,17,6,0,245.0,33.0,1.7,6.5,54.0,103.85,63.93
2018,4,17,6,15,351.0,44.5,1.7,6.95,97.5,160.35,119.5
2018,4,17,6,30,457.0,56.0,1.7,7.4,141.0,229.29,180.69
2018,4,17,6,45,524.0,64.5,1.75,7.85,191.5,290.66,236.08
2018,4,17,7,0,591.0,73.0,1.8,8.3,242.0,358.4,295.54
2018,4,17,7,15,639.0,79.0,1.8,8.9,295.0,419.84,347.97
2018,4,17,7,30,687.0,85.0,1.8,9.5,348.0,484.89,401.38
2018,4,17,7,45,719.5,90.0,1.8,10.05,400.0,542.74,447.27
2018,4,17,8,0,752.0,95.0,1.8,10.6,452.0,601.97,492.58
2018,4,17,8,15,777.0,99.0,1.75,11.1,502.5,653.88,530.66
2018,4,17,8,30,802.0,103.0,1.7,11.6,553.0,707.86,567.74
2018,4,17,8,45,821.0,106.0,1.65,12.1,599.5,755.79,598.94
2018,4,17,9,0,840.0,109.0,1.6,12.6,646.0,802.6,628.64
2018,4,17,9,15,856.0,110.5,1.5,13.0,688.0,843.85,653.42
2018,4,17,9,30,872.0,112.0,1.4,13.4,730.0,883.24,676.33
2018,4,17,9,45,885.0,112.5,1.3,13.8,766.5,911.52,691.21
2018,4,17,10,0,898.0,113.0,1.2,14.2,803.0,942.45,707.63
2018,4,17,10,15,905.5,115.0,1.1,14.55,832.5,967.22,719.73
2018,4,17,10,30,913.0,117.0,1.0,14.9,862.0,988.93,729.66
2018,4,17,10,45,918.5,117.5,0.9,15.2,884.0,1003.94,735.29
2018,4,17,11,0,924.0,118.0,0.8,15.5,906.0,1015.62,738.8
2018,4,17,11,15,927.0,119.0,0.75,15.7,920.5,1022.0,740.4
2018,4,17,11,30,930.0,120.0,0.7,15.9,935.0,1024.87,739.99
2018,4,17,11,45,930.5,121.5,0.65,16.15,941.5,1022.35,736.24
2018,4,17,12,0,931.0,123.0,0.6,16.4,948.0,1016.31,730.52
2018,4,17,12,15,930.0,123.0,0.6,16.55,946.0,1003.86,722.45
2018,4,17,12,30,929.0,123.0,0.6,16.7,944.0,988.05,712.49
2018,4,17,12,45,925.5,123.5,0.6,16.85,934.0,967.19,699.48
2018,4,17,13,0,922.0,124.0,0.6,17.0,924.0,943.21,684.62
2018,4,17,13,15,918.5,122.5,0.7,17.0,906.5,914.27,669.02
2018,4,17,13,30,915.0,121.0,0.8,17.0,889.0,882.5,651.34
2018,4,17,13,45,909.5,119.5,0.85,17.05,864.0,846.45,629.52
2018,4,17,14,0,904.0,118.0,0.9,17.1,839.0,808.01,605.83
2018,4,17,14,15,854.0,132.0,1.05,17.05,792.0,751.09,570.66
2018,4,17,14,30,804.0,146.0,1.2,17.0,745.0,694.38,532.85
2018,4,17,14,45,812.5,133.5,1.35,16.95,713.0,651.38,503.75
2018,4,17,15,0,821.0,121.0,1.5,16.9,681.0,605.8,471.26
2018,4,17,15,15,828.0,112.0,1.5,16.9,646.0,560.3,436.35
2018,4,17,15,30,835.0,103.0,1.5,16.9,611.0,512.58,398.49
2018,4,17,15,45,804.0,101.0,1.75,16.55,558.5,452.54,351.38
2018,4,17,16,0,773.0,99.0,2.0,16.2,506.0,394.53,303.89
2018,4,17,16,15,748.5,94.5,2.1,15.85,456.5,338.69,256.09
2018,4,17,16,30,724.0,90.0,2.2,15.5,407.0,282.34,206.77
2018,4,17,16,45,671.0,86.0,2.25,15.15,350.5,224.37,156.71
2018,4,17,17,0,618.0,82.0,2.3,14.8,294.0,172.04,112.5
2018,4,17,17,15,418.0,81.0,2.3,14.15,214.0,112.28,71.53
2018,4,17,17,30,218.0,80.0,2.3,13.5,134.0,77.98,53.95
2018,4,17,17,45,183.0,63.0,2.3,12.8,101.0,50.41,39.25
2018,4,17,18,0,148.0,46.0,2.3,12.1,68.0,37.55,27.34
2018,4,17,18,15,95.5,31.0,2.3,11.7,43.0,25.77,15.4
2018,4,17,18,30,43.0,16.0,2.3,11.3,18.0,13.61,0.0
2018,4,17,18,45,21.5,8.0,2.25,10.9,9.0,7.86,0.0
2018,4,17,19,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.0,1.45,8.0,1.0,0.0,0.0
2018,4,18,5,30,4.0,2.0,1.4,8.2,2.0,1.97,0.0
2018,4,18,5,45,2.0,8.5,1.4,8.4,8.5,8.72,0.0
2018,4,18,6,0,0.0,15.0,1.4,8.6,15.0,14.47,5.45
2018,4,18,6,15,0.0,24.0,1.4,8.9,24.0,23.16,13.99
2018,4,18,6,30,0.0,33.0,1.4,9.2,33.0,31.86,21.85
2018,4,18,6,45,0.0,45.5,1.4,9.5,45.5,43.95,32.52
2018,4,18,7,0,0.0,58.0,1.4,9.8,58.0,56.05,43.04
2018,4,18,7,15,0.0,77.5,1.45,10.05,77.5,75.46,59.66
2018,4,18,7,30,0.0,97.0,1.5,10.3,97.0,94.99,76.09
2018,4,18,7,45,0.5,105.5,1.5,10.55,105.5,103.52,82.98
2018,4,18,8,0,1.0,114.0,1.5,10.8,114.0,112.14,89.87
2018,4,18,8,15,1.5,136.0,1.5,11.15,136.5,134.59,108.13
2018,4,18,8,30,2.0,158.0,1.5,11.5,159.0,157.1,126.14
2018,4,18,8,45,12.0,185.0,1.5,11.85,192.5,192.09,154.39
2018,4,18,9,0,22.0,212.0,1.5,12.2,226.0,227.8,182.72
2018,4,18,9,15,82.5,270.0,1.5,12.5,328.0,346.88,277.67
2018,4,18,9,30,143.0,328.0,1.5,12.8,430.0,471.86,372.85
2018,4,18,9,45,188.0,345.5,1.5,13.05,486.5,533.1,417.74
2018,4,18,10,0,233.0,363.0,1.5,13.3,543.0,595.67,463.12
2018,4,18,10,15,235.5,378.5,1.55,13.5,566.0,617.48,477.54
2018,4,18,10,30,238.0,394.0,1.6,13.7,589.0,638.36,491.6
2018,4,18,10,45,191.5,403.5,1.65,13.9,563.0,605.13,465.48
2018,4,18,11,0,145.0,413.0,1.7,14.1,537.0,570.2,438.41
2018,4,18,11,15,120.0,419.0,1.75,14.3,522.5,551.11,423.51
2018,4,18,11,30,95.0,425.0,1.8,14.5,508.0,523.57,402.37
2018,4,18,11,45,92.0,420.5,1.9,14.7,501.5,514.02,395.48
2018,4,18,12,0,89.0,416.0,2.0,14.9,495.0,504.2,388.26
2018,4,18,12,15,67.0,398.5,2.05,15.05,458.0,462.93,357.1
2018,4,18,12,30,45.0,381.0,2.1,15.2,421.0,422.22,326.26
2018,4,18,12,45,87.5,404.5,2.2,15.4,481.0,482.22,372.64
2018,4,18,13,0,130.0,428.0,2.3,15.6,541.0,544.24,419.18
2018,4,18,13,15,213.5,403.0,2.35,15.65,584.5,585.2,451.83
2018,4,18,13,30,297.0,378.0,2.4,15.7,628.0,624.29,482.74
2018,4,18,13,45,425.0,324.5,2.4,15.75,671.0,664.1,515.02
2018,4,18,14,0,553.0,271.0,2.4,15.8,714.0,691.99,538.09
2018,4,18,14,15,661.5,215.0,2.45,15.75,724.5,693.58,541.95
2018,4,18,14,30,770.0,159.0,2.5,15.7,735.0,684.36,537.59
2018,4,18,14,45,835.5,126.5,2.5,15.6,722.5,660.36,520.52
2018,4,18,15,0,901.0,94.0,2.5,15.5,710.0,629.28,497.35
2018,4,18,15,15,886.5,91.5,2.5,15.5,666.0,575.04,454.63
2018,4,18,15,30,872.0,89.0,2.5,15.5,622.0,520.45,410.5
2018,4,18,15,45,855.0,86.0,2.45,15.15,574.0,462.18,362.58
2018,4,18,16,0,838.0,83.0,2.4,14.8,526.0,406.08,314.77
2018,4,18,16,15,812.0,79.0,2.35,14.5,473.5,346.74,263.12
2018,4,18,16,30,786.0,75.0,2.3,14.2,421.0,289.41,212.05
2018,4,18,16,45,755.0,70.5,2.25,13.9,369.0,232.75,161.42
2018,4,18,17,0,724.0,66.0,2.2,13.6,317.0,179.19,114.48
2018,4,18,17,15,673.5,60.5,2.05,12.9,263.5,125.84,72.13
2018,4,18,17,30,623.0,55.0,1.9,12.2,210.0,75.37,38.88
2018,4,18,17,45,545.0,48.0,1.8,11.5,160.5,33.71,24.6
2018,4,18,18,0,467.0,41.0,1.7,10.8,111.0,30.43,21.3
2018,4,18,18,15,336.0,31.0,1.7,10.35,71.0,24.11,14.38
2018,4,18,18,30,205.0,21.0,1.7,9.9,31.0,17.33,0.0
2018,4,18,18,45,102.5,10.5,1.7,9.45,15.5,10.32,0.0
2018,4,18,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,19,5,15,22.0,3.0,1.8,6.6,3.0,0.0,0.0
2018,4,19,5,30,44.0,6.0,1.8,7.3,6.0,11.72,0.0
2018,4,19,5,45,182.5,19.0,1.85,8.0,34.5,58.09,0.0
2018,4,19,6,0,321.0,32.0,1.9,8.7,63.0,122.09,79.07
2018,4,19,6,15,422.0,41.0,2.0,9.4,107.5,180.0,133.85
2018,4,19,6,30,523.0,50.0,2.1,10.1,152.0,248.82,194.97
2018,4,19,6,45,585.5,56.5,2.25,10.8,203.0,309.8,249.88
2018,4,19,7,0,648.0,63.0,2.4,11.5,254.0,376.64,308.26
2018,4,19,7,15,690.0,68.5,2.5,12.15,307.0,437.39,360.03
2018,4,19,7,30,732.0,74.0,2.6,12.8,360.0,499.57,411.16
2018,4,19,7,45,761.5,78.5,2.65,13.45,412.5,557.23,456.82
2018,4,19,8,0,791.0,83.0,2.7,14.1,465.0,615.87,501.66
2018,4,19,8,15,813.5,86.5,2.75,14.55,515.0,669.17,540.94
2018,4,19,8,30,836.0,90.0,2.8,15.0,565.0,722.17,577.71
2018,4,19,8,45,852.5,93.0,2.8,15.45,611.5,769.36,609.22
2018,4,19,9,0,869.0,96.0,2.8,15.9,658.0,810.66,635.98
2018,4,19,9,15,883.5,97.0,2.8,16.25,699.5,850.78,661.78
2018,4,19,9,30,898.0,98.0,2.8,16.6,741.0,888.91,685.86
2018,4,19,9,45,910.0,98.5,2.8,16.9,777.0,922.03,706.36
2018,4,19,10,0,922.0,99.0,2.8,17.2,813.0,952.57,724.97
2018,4,19,10,15,929.5,100.0,2.8,17.45,842.5,976.68,739.27
2018,4,19,10,30,937.0,101.0,2.8,17.7,872.0,997.66,751.51
2018,4,19,10,45,942.0,102.0,2.8,17.9,894.0,1012.98,760.16
2018,4,19,11,0,947.0,103.0,2.8,18.1,916.0,1024.87,766.67
2018,4,19,11,15,950.5,103.5,2.85,18.25,930.5,1031.28,770.3
2018,4,19,11,30,954.0,104.0,2.9,18.4,945.0,1034.12,771.75
2018,4,19,11,45,955.0,104.0,2.95,18.55,951.0,1030.43,769.03
2018,4,19,12,0,956.0,104.0,3.0,18.7,957.0,1023.17,764.12
2018,4,19,12,15,952.5,105.0,3.05,18.75,953.5,1009.16,755.14
2018,4,19,12,30,949.0,106.0,3.1,18.8,950.0,991.77,744.02
2018,4,19,12,45,944.0,107.5,3.1,18.9,939.5,970.23,729.65
2018,4,19,13,0,939.0,109.0,3.1,19.0,929.0,945.59,713.25
2018,4,19,13,15,935.5,108.0,3.1,19.05,911.5,916.76,694.16
2018,4,19,13,30,932.0,107.0,3.1,19.1,894.0,885.06,673.09
2018,4,19,13,45,893.0,120.5,3.1,19.1,857.0,836.54,640.35
2018,4,19,14,0,854.0,134.0,3.1,19.1,820.0,789.04,608.09
2018,4,19,14,15,859.5,125.5,3.1,19.1,793.0,750.79,582.08
2018,4,19,14,30,865.0,117.0,3.1,19.1,766.0,709.71,553.4
2018,4,19,14,45,873.0,107.5,3.05,19.05,734.5,667.41,521.93
2018,4,19,15,0,881.0,98.0,3.0,19.0,703.0,622.39,487.59
2018,4,19,15,15,866.0,95.5,3.0,19.0,659.0,568.81,445.71
2018,4,19,15,30,851.0,93.0,3.0,19.0,615.0,513.31,401.25
2018,4,19,15,45,830.0,91.0,2.9,18.75,567.0,456.96,354.94
2018,4,19,16,0,809.0,89.0,2.8,18.5,519.0,401.54,308.04
2018,4,19,16,15,780.0,86.0,2.75,18.15,467.5,343.66,258.34
2018,4,19,16,30,751.0,83.0,2.7,17.8,416.0,288.16,209.62
2018,4,19,16,45,712.0,79.0,2.65,17.45,363.0,229.62,158.6
2018,4,19,17,0,673.0,75.0,2.6,17.1,310.0,177.28,113.71
2018,4,19,17,15,618.0,69.0,2.55,16.3,257.5,125.56,73.3
2018,4,19,17,30,563.0,63.0,2.5,15.5,205.0,80.13,43.9
2018,4,19,17,45,479.5,55.5,2.45,14.7,156.5,40.16,29.96
2018,4,19,18,0,396.0,48.0,2.4,13.9,108.0,36.89,26.66
2018,4,19,18,15,273.0,35.5,2.35,13.4,69.5,27.47,17.11
2018,4,19,18,30,150.0,23.0,2.3,12.9,31.0,18.27,0.0
2018,4,19,18,45,75.0,11.5,2.25,12.4,15.5,11.3,0.0
2018,4,19,19,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,20,5,15,26.0,4.0,1.45,9.3,4.0,0.0,0.0
2018,4,20,5,30,52.0,8.0,1.4,9.9,8.0,14.88,0.0
2018,4,20,5,45,176.0,21.0,1.3,10.55,36.0,59.86,0.0
2018,4,20,6,0,300.0,34.0,1.2,11.2,64.0,119.92,78.81
2018,4,20,6,15,399.5,43.5,1.2,11.9,108.5,177.19,131.1
2018,4,20,6,30,499.0,53.0,1.2,12.6,153.0,245.14,190.24
2018,4,20,6,45,564.0,59.5,1.2,13.3,203.5,306.06,243.61
2018,4,20,7,0,629.0,66.0,1.2,14.0,254.0,373.09,300.33
2018,4,20,7,15,672.5,71.0,1.2,14.7,306.5,433.16,349.69
2018,4,20,7,30,716.0,76.0,1.2,15.4,359.0,494.75,398.32
2018,4,20,7,45,747.0,80.0,1.25,16.1,411.0,552.04,442.05
2018,4,20,8,0,778.0,84.0,1.3,16.8,463.0,610.46,485.06
2018,4,20,8,15,800.5,87.5,1.3,17.35,512.5,663.19,521.86
2018,4,20,8,30,823.0,91.0,1.3,17.9,562.0,715.65,556.15
2018,4,20,8,45,838.5,94.0,1.35,18.45,607.0,761.54,585.55
2018,4,20,9,0,854.0,97.0,1.4,19.0,652.0,801.5,610.42
2018,4,20,9,15,870.0,97.5,1.45,19.45,693.5,841.81,635.48
2018,4,20,9,30,886.0,98.0,1.5,19.9,735.0,880.28,658.99
2018,4,20,9,45,899.0,97.5,1.55,20.3,771.0,912.85,678.51
2018,4,20,10,0,912.0,97.0,1.6,20.7,807.0,942.94,696.34
2018,4,20,10,15,918.5,98.5,1.65,21.05,835.5,966.44,709.97
2018,4,20,10,30,925.0,100.0,1.7,21.4,864.0,986.8,721.66
2018,4,20,10,45,927.5,101.5,1.8,21.7,884.0,1000.09,729.7
2018,4,20,11,0,930.0,103.0,1.9,22.0,904.0,1009.96,735.7
2018,4,20,11,15,932.5,104.0,1.95,22.2,918.0,1015.82,738.9
2018,4,20,11,30,935.0,105.0,2.0,22.4,932.0,1018.18,740.02
2018,4,20,11,45,935.5,105.5,2.05,22.6,938.0,1014.56,737.46
2018,4,20,12,0,936.0,106.0,2.1,22.8,944.0,1007.45,732.84
2018,4,20,12,15,935.0,106.0,2.2,22.85,941.5,994.94,725.87
2018,4,20,12,30,934.0,106.0,2.3,22.9,939.0,979.07,716.76
2018,4,20,12,45,931.0,105.5,2.35,22.95,928.5,957.57,703.5
2018,4,20,13,0,928.0,105.0,2.4,23.0,918.0,932.97,688.22
2018,4,20,13,15,924.0,104.5,2.5,22.9,900.5,904.5,671.16
2018,4,20,13,30,920.0,104.0,2.6,22.8,883.0,873.22,652.05
2018,4,20,13,45,913.5,103.0,2.7,22.75,858.0,836.78,629.07
2018,4,20,14,0,907.0,102.0,2.8,22.7,833.0,798.02,604.22
2018,4,20,14,15,898.5,101.0,2.85,22.5,801.5,755.66,576.56
2018,4,20,14,30,890.0,100.0,2.9,22.3,770.0,711.52,547.26
2018,4,20,14,45,879.0,98.5,3.0,22.1,732.5,663.73,513.32
2018,4,20,15,0,868.0,97.0,3.1,21.9,695.0,614.82,477.08
2018,4,20,15,15,853.5,94.5,3.1,21.9,652.0,562.16,436.28
2018,4,20,15,30,839.0,92.0,3.1,21.9,609.0,507.52,392.89
2018,4,20,15,45,820.0,89.0,3.15,21.2,561.5,451.75,348.38
2018,4,20,16,0,801.0,86.0,3.2,20.5,514.0,396.73,302.86
2018,4,20,16,15,776.5,83.0,3.2,19.9,464.5,340.84,255.15
2018,4,20,16,30,752.0,80.0,3.2,19.3,415.0,286.83,207.87
2018,4,20,16,45,717.5,75.5,3.2,18.7,363.0,231.25,159.34
2018,4,20,17,0,683.0,71.0,3.2,18.1,311.0,176.62,112.53
2018,4,20,17,15,633.0,65.0,3.1,17.3,259.0,124.88,71.78
2018,4,20,17,30,583.0,59.0,3.0,16.5,207.0,78.82,41.62
2018,4,20,17,45,508.0,51.5,2.9,15.7,159.0,37.22,27.26
2018,4,20,18,0,433.0,44.0,2.8,14.9,111.0,32.84,23.05
2018,4,20,18,15,312.5,33.0,2.75,14.35,72.0,25.67,15.71
2018,4,20,18,30,192.0,22.0,2.7,13.8,33.0,17.97,0.0
2018,4,20,18,45,96.0,11.0,2.65,13.25,16.5,10.81,0.0
2018,4,20,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,21,5,15,30.0,4.0,1.3,9.5,4.5,0.0,0.0
2018,4,21,5,30,60.0,8.0,1.3,10.1,9.0,16.12,0.0
2018,4,21,5,45,184.5,21.5,1.3,10.7,38.0,63.13,0.0
2018,4,21,6,0,309.0,35.0,1.3,11.3,67.0,124.06,82.98
2018,4,21,6,15,404.0,44.0,1.3,11.9,111.0,180.25,134.0
2018,4,21,6,30,499.0,53.0,1.3,12.5,155.0,246.57,192.0
2018,4,21,6,45,562.5,60.0,1.35,13.05,205.5,307.57,245.66
2018,4,21,7,0,626.0,67.0,1.4,13.6,256.0,374.53,302.72
2018,4,21,7,15,669.0,71.5,1.4,14.25,308.0,433.69,351.61
2018,4,21,7,30,712.0,76.0,1.4,14.9,360.0,494.35,399.85
2018,4,21,7,45,743.0,80.0,1.4,15.5,411.5,551.46,443.55
2018,4,21,8,0,774.0,84.0,1.4,16.1,463.0,609.71,486.49
2018,4,21,8,15,796.5,87.0,1.4,16.75,512.5,661.69,522.66
2018,4,21,8,30,819.0,90.0,1.4,17.4,562.0,713.41,556.43
2018,4,21,8,45,836.5,92.5,1.4,18.0,607.5,760.1,585.94
2018,4,21,9,0,854.0,95.0,1.4,18.6,653.0,801.06,610.91
2018,4,21,9,15,868.5,96.0,1.35,19.2,694.0,840.63,633.93
2018,4,21,9,30,883.0,97.0,1.3,19.8,735.0,878.27,655.16
2018,4,21,9,45,894.5,97.5,1.25,20.35,770.5,910.49,672.55
2018,4,21,10,0,906.0,98.0,1.2,20.9,806.0,940.15,688.05
2018,4,21,10,15,913.5,99.5,1.15,21.4,835.0,964.41,700.02
2018,4,21,10,30,921.0,101.0,1.1,21.9,864.0,985.6,709.98
2018,4,21,10,45,927.0,101.5,1.05,22.45,886.0,1001.07,716.17
2018,4,21,11,0,933.0,102.0,1.0,23.0,908.0,1013.2,720.36
2018,4,21,11,15,936.5,102.5,0.95,23.35,922.5,1019.47,721.56
2018,4,21,11,30,940.0,103.0,0.9,23.7,937.0,1022.23,720.78
2018,4,21,11,45,941.5,103.0,0.85,24.05,943.0,1019.01,716.5
2018,4,21,12,0,943.0,103.0,0.8,24.4,949.0,1012.27,710.29
2018,4,21,12,15,942.5,103.0,0.9,24.55,947.0,1000.14,704.64
2018,4,21,12,30,942.0,103.0,1.0,24.7,945.0,984.61,696.91
2018,4,21,12,45,940.0,102.5,1.1,24.8,935.5,963.87,686.01
2018,4,21,13,0,938.0,102.0,1.2,24.9,926.0,939.95,673.01
2018,4,21,13,15,934.0,101.5,1.3,24.9,908.5,911.23,657.04
2018,4,21,13,30,930.0,101.0,1.4,24.9,891.0,879.67,639.0
2018,4,21,13,45,924.0,100.0,1.55,24.9,866.0,843.33,618.09
2018,4,21,14,0,918.0,99.0,1.7,24.9,841.0,804.59,595.07
2018,4,21,14,15,909.5,98.5,1.75,24.75,809.5,762.33,568.59
2018,4,21,14,30,901.0,98.0,1.8,24.6,778.0,718.25,540.45
2018,4,21,14,45,889.0,96.5,1.9,24.5,739.5,669.36,507.12
2018,4,21,15,0,877.0,95.0,2.0,24.4,701.0,619.43,471.3
2018,4,21,15,15,862.5,93.0,2.0,24.4,658.0,566.84,431.71
2018,4,21,15,30,848.0,91.0,2.0,24.4,615.0,513.94,390.7
2018,4,21,15,45,827.5,89.0,2.05,23.95,567.5,456.28,345.67
2018,4,21,16,0,807.0,87.0,2.1,23.5,520.0,401.22,300.99
2018,4,21,16,15,780.5,84.0,2.1,23.0,469.5,344.32,253.54
2018,4,21,16,30,754.0,81.0,2.1,22.5,419.0,289.51,206.63
2018,4,21,16,45,718.5,76.5,2.1,22.0,366.5,233.58,158.74
2018,4,21,17,0,683.0,72.0,2.1,21.5,314.0,178.67,112.5
2018,4,21,17,15,633.5,66.5,2.1,20.55,262.5,127.39,72.72
2018,4,21,17,30,584.0,61.0,2.1,19.6,211.0,81.72,43.08
2018,4,21,17,45,509.0,53.5,2.05,18.65,162.5,39.97,29.33
2018,4,21,18,0,434.0,46.0,2.0,17.7,114.0,34.53,24.26
2018,4,21,18,15,311.0,35.0,2.05,17.05,74.5,27.45,17.13
2018,4,21,18,30,188.0,24.0,2.1,16.4,35.0,18.98,0.0
2018,4,21,18,45,94.0,12.0,2.1,15.75,17.5,11.8,0.0
2018,4,21,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,22,5,15,23.0,4.5,1.5,10.35,5.0,0.0,0.0
2018,4,22,5,30,46.0,9.0,1.5,10.9,10.0,15.3,0.0
2018,4,22,5,45,163.5,25.0,1.5,11.5,40.5,64.02,6.46
2018,4,22,6,0,281.0,41.0,1.5,12.1,71.0,124.67,85.11
2018,4,22,6,15,380.5,51.0,1.55,12.7,116.0,181.38,135.6
2018,4,22,6,30,480.0,61.0,1.6,13.3,161.0,249.63,194.82
2018,4,22,6,45,545.0,69.0,1.6,13.9,212.5,311.7,248.95
2018,4,22,7,0,610.0,77.0,1.6,14.5,264.0,379.82,306.47
2018,4,22,7,15,633.0,86.5,1.6,15.1,312.0,433.61,350.86
2018,4,22,7,30,656.0,96.0,1.6,15.7,360.0,488.52,394.36
2018,4,22,7,45,705.0,98.5,1.55,16.3,416.5,552.45,443.05
2018,4,22,8,0,754.0,101.0,1.5,16.9,473.0,619.19,491.91
2018,4,22,8,15,775.5,105.0,1.45,17.45,522.0,668.63,526.34
2018,4,22,8,30,797.0,109.0,1.4,18.0,571.0,719.92,559.59
2018,4,22,8,45,813.5,113.5,1.4,18.5,617.0,767.23,589.6
2018,4,22,9,0,830.0,118.0,1.4,19.0,663.0,813.26,618.13
2018,4,22,9,15,842.5,121.0,1.35,19.5,704.0,852.72,641.07
2018,4,22,9,30,855.0,124.0,1.3,20.0,745.0,890.14,662.25
2018,4,22,9,45,838.0,138.0,1.3,20.55,770.5,910.75,672.67
2018,4,22,10,0,821.0,152.0,1.3,21.1,796.0,927.43,680.72
2018,4,22,10,15,673.0,223.5,1.25,21.55,764.0,882.78,648.57
2018,4,22,10,30,525.0,295.0,1.2,22.0,732.0,823.43,603.65
2018,4,22,10,45,507.0,315.5,1.15,22.5,746.0,831.88,606.65
2018,4,22,11,0,489.0,336.0,1.1,23.0,760.0,837.72,607.16
2018,4,22,11,15,491.0,343.0,1.1,23.4,774.5,846.6,611.4
2018,4,22,11,30,493.0,350.0,1.1,23.8,789.0,853.37,614.27
2018,4,22,11,45,529.5,339.5,1.05,24.2,813.5,873.47,626.13
2018,4,22,12,0,566.0,329.0,1.0,24.6,838.0,891.05,636.08
2018,4,22,12,15,658.0,277.0,1.0,24.8,868.0,917.18,654.72
2018,4,22,12,30,750.0,225.0,1.0,25.0,898.0,938.12,668.25
2018,4,22,12,45,821.5,182.0,1.0,25.25,911.5,940.96,669.32
2018,4,22,13,0,893.0,139.0,1.0,25.5,925.0,937.99,667.11
2018,4,22,13,15,888.5,137.0,1.05,25.5,906.5,908.28,649.76
2018,4,22,13,30,884.0,135.0,1.1,25.5,888.0,875.92,630.9
2018,4,22,13,45,887.5,128.5,1.2,25.55,866.0,843.12,612.09
2018,4,22,14,0,891.0,122.0,1.3,25.6,844.0,807.46,591.03
2018,4,22,14,15,880.0,121.0,1.35,25.55,811.0,763.76,563.9
2018,4,22,14,30,869.0,120.0,1.4,25.5,778.0,718.53,535.13
2018,4,22,14,45,857.0,117.5,1.45,25.45,739.5,669.63,501.5
2018,4,22,15,0,845.0,115.0,1.5,25.4,701.0,619.65,466.07
2018,4,22,15,15,831.5,111.0,1.5,25.4,658.0,566.72,427.05
2018,4,22,15,30,818.0,107.0,1.5,25.4,615.0,513.52,386.63
2018,4,22,15,45,799.0,104.5,1.55,25.1,568.5,459.24,344.7
2018,4,22,16,0,780.0,102.0,1.6,24.8,522.0,405.75,301.86
2018,4,22,16,15,725.5,103.0,1.6,24.35,464.0,341.99,250.53
2018,4,22,16,30,671.0,104.0,1.6,23.9,406.0,285.41,203.94
2018,4,22,16,45,627.5,97.0,1.65,23.5,352.5,229.63,157.57
2018,4,22,17,0,584.0,90.0,1.7,23.1,299.0,178.48,115.56
2018,4,22,17,15,554.0,78.5,1.7,22.15,251.0,129.69,77.35
2018,4,22,17,30,524.0,67.0,1.7,21.2,203.0,84.37,46.64
2018,4,22,17,45,447.5,58.0,1.75,20.25,156.0,44.64,33.18
2018,4,22,18,0,371.0,49.0,1.8,19.3,109.0,37.16,26.38
2018,4,22,18,15,256.0,37.0,1.85,18.7,71.5,28.45,17.94
2018,4,22,18,30,141.0,25.0,1.9,18.1,34.0,19.75,1.22
2018,4,22,18,45,70.5,12.5,1.95,17.5,17.0,12.29,0.0
2018,4,22,19,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,5,15,14.5,4.5,0.75,12.45,5.0,0.0,0.0
2018,4,23,5,30,29.0,9.0,0.8,12.8,10.0,12.99,0.0
2018,4,23,5,45,117.0,25.0,0.8,13.15,37.0,55.8,12.88
2018,4,23,6,0,205.0,41.0,0.8,13.5,64.0,106.09,73.09
2018,4,23,6,15,279.5,54.5,0.85,13.95,103.5,154.75,115.88
2018,4,23,6,30,354.0,68.0,0.9,14.4,143.0,211.7,165.02
2018,4,23,6,45,400.0,80.5,0.9,14.85,187.0,263.5,209.84
2018,4,23,7,0,446.0,93.0,0.9,15.3,231.0,319.72,257.0
2018,4,23,7,15,540.0,97.0,0.95,15.95,295.0,398.29,320.21
2018,4,23,7,30,634.0,101.0,1.0,16.6,359.0,483.07,386.14
2018,4,23,7,45,669.0,106.0,1.05,17.3,410.0,540.25,428.91
2018,4,23,8,0,704.0,111.0,1.1,18.0,461.0,599.06,471.65
2018,4,23,8,15,730.0,114.5,1.1,18.55,510.0,651.14,508.0
2018,4,23,8,30,756.0,118.0,1.1,19.1,559.0,703.38,542.67
2018,4,23,8,45,776.0,121.5,1.15,19.65,605.0,748.31,571.25
2018,4,23,9,0,796.0,125.0,1.2,20.2,651.0,794.79,600.46
2018,4,23,9,15,818.0,124.5,1.15,20.8,693.5,837.39,625.12
2018,4,23,9,30,840.0,124.0,1.1,21.4,736.0,878.55,648.28
2018,4,23,9,45,860.5,120.5,1.05,22.05,773.5,908.0,663.22
2018,4,23,10,0,881.0,117.0,1.0,22.7,811.0,940.74,680.14
2018,4,23,10,15,887.0,119.0,0.95,23.25,838.5,963.47,690.67
2018,4,23,10,30,893.0,121.0,0.9,23.8,866.0,983.16,699.31
2018,4,23,10,45,898.0,122.0,0.8,24.3,887.0,997.69,703.85
2018,4,23,11,0,903.0,123.0,0.7,24.8,908.0,1008.96,706.36
2018,4,23,11,15,906.0,124.0,0.65,25.1,922.0,1014.94,707.38
2018,4,23,11,30,909.0,125.0,0.6,25.4,936.0,1017.54,706.51
2018,4,23,11,45,910.0,125.5,0.55,25.65,942.0,1014.26,702.43
2018,4,23,12,0,911.0,126.0,0.5,25.9,948.0,1007.59,696.54
2018,4,23,12,15,910.0,126.5,0.5,26.0,946.0,995.65,689.23
2018,4,23,12,30,909.0,127.0,0.5,26.1,944.0,980.46,680.14
2018,4,23,12,45,905.5,126.5,0.45,26.2,933.0,958.78,666.17
2018,4,23,13,0,902.0,126.0,0.4,26.3,922.0,934.12,650.57
2018,4,23,13,15,898.0,124.5,0.5,26.3,904.0,905.16,635.72
2018,4,23,13,30,894.0,123.0,0.6,26.3,886.0,873.51,618.97
2018,4,23,13,45,888.0,121.5,0.65,26.35,861.5,837.7,598.26
2018,4,23,14,0,882.0,120.0,0.7,26.4,837.0,799.62,575.84
2018,4,23,14,15,873.5,118.0,0.75,26.25,805.0,757.14,550.64
2018,4,23,14,30,865.0,116.0,0.8,26.1,773.0,712.97,523.81
2018,4,23,14,45,853.5,114.0,0.9,25.95,735.5,665.0,492.43
2018,4,23,15,0,842.0,112.0,1.0,25.8,698.0,615.99,459.09
2018,4,23,15,15,826.5,109.5,1.0,25.8,655.0,563.57,420.99
2018,4,23,15,30,811.0,107.0,1.0,25.8,612.0,511.07,381.64
2018,4,23,15,45,790.5,104.0,1.25,25.25,565.0,456.01,341.1
2018,4,23,16,0,770.0,101.0,1.5,24.7,518.0,401.92,299.1
2018,4,23,16,15,742.0,97.0,1.6,24.2,467.5,343.28,251.57
2018,4,23,16,30,714.0,93.0,1.7,23.7,417.0,288.93,206.04
2018,4,23,16,45,676.5,88.0,1.8,23.2,365.0,234.0,159.79
