Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,17,0,639.0,83.0,1.9,22.7,313.0,182.94,117.24
2018,4,23,17,15,561.5,76.0,1.9,21.65,254.5,129.32,76.87
2018,4,23,17,30,484.0,69.0,1.9,20.6,196.0,84.56,47.99
2018,4,23,17,45,407.0,57.5,1.95,19.55,148.0,44.71,33.36
2018,4,23,18,0,330.0,46.0,2.0,18.5,100.0,34.07,23.84
2018,4,23,18,15,246.0,36.0,2.05,17.85,68.5,27.54,17.37
2018,4,23,18,30,162.0,26.0,2.1,17.2,37.0,20.52,3.41
2018,4,23,18,45,84.0,13.5,2.15,16.5,19.0,13.27,0.0
2018,4,23,19,0,6.0,1.0,2.2,15.8,1.0,0.0,0.0
2018,4,23,19,15,3.0,0.5,2.15,15.45,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,24,5,15,28.0,6.0,1.7,11.3,6.5,0.0,0.0
2018,4,24,5,30,56.0,12.0,1.8,11.7,13.0,19.96,0.0
2018,4,24,5,45,70.5,16.5,1.85,12.1,22.0,33.92,9.16
2018,4,24,6,0,85.0,21.0,1.9,12.5,31.0,50.89,33.26
2018,4,24,6,15,161.0,36.5,1.95,12.95,67.0,97.24,72.37
2018,4,24,6,30,237.0,52.0,2.0,13.4,103.0,151.32,118.84
2018,4,24,6,45,118.5,48.0,2.0,13.85,73.5,103.72,82.06
2018,4,24,7,0,0.0,44.0,2.0,14.3,44.0,42.49,30.69
2018,4,24,7,15,3.0,64.0,1.95,14.75,65.0,63.42,48.41
2018,4,24,7,30,6.0,84.0,1.9,15.2,86.0,84.94,66.31
2018,4,24,7,45,12.0,110.0,1.85,15.7,115.5,114.97,91.02
2018,4,24,8,0,18.0,136.0,1.8,16.2,145.0,145.63,115.79
2018,4,24,8,15,9.0,125.0,1.75,16.7,129.5,128.49,100.96
2018,4,24,8,30,0.0,114.0,1.7,17.2,114.0,110.91,85.9
2018,4,24,8,45,20.0,158.0,1.7,17.65,171.5,175.15,137.93
2018,4,24,9,0,40.0,202.0,1.7,18.1,229.0,237.96,187.36
2018,4,24,9,15,40.0,228.0,1.7,18.5,256.0,266.09,208.2
2018,4,24,9,30,40.0,254.0,1.7,18.9,283.0,294.06,228.73
2018,4,24,9,45,76.0,301.5,1.7,19.3,360.0,377.11,291.75
2018,4,24,10,0,112.0,349.0,1.7,19.7,437.0,470.34,360.02
2018,4,24,10,15,318.5,307.5,1.75,19.95,571.5,629.23,480.02
2018,4,24,10,30,525.0,266.0,1.8,20.2,706.0,794.06,597.99
2018,4,24,10,45,720.0,194.5,1.85,20.5,813.5,913.76,678.95
2018,4,24,11,0,915.0,123.0,1.9,20.8,921.0,1021.81,747.3
2018,4,24,11,15,918.0,123.0,1.95,20.95,934.5,1026.75,748.92
2018,4,24,11,30,921.0,123.0,2.0,21.1,948.0,1028.27,749.67
2018,4,24,11,45,922.0,123.0,2.05,21.2,953.0,1024.41,747.27
2018,4,24,12,0,923.0,123.0,2.1,21.3,958.0,1017.12,742.83
2018,4,24,12,15,924.5,121.5,2.15,21.35,956.5,1005.38,735.79
2018,4,24,12,30,926.0,120.0,2.2,21.4,955.0,990.29,726.68
2018,4,24,12,45,927.0,117.5,2.3,21.45,946.0,970.42,715.04
2018,4,24,13,0,928.0,115.0,2.4,21.5,937.0,947.34,701.26
2018,4,24,13,15,924.0,114.5,2.45,21.4,919.5,918.76,683.69
2018,4,24,13,30,920.0,114.0,2.5,21.3,902.0,887.4,664.17
2018,4,24,13,45,911.0,115.0,2.6,21.2,876.5,850.84,641.32
2018,4,24,14,0,902.0,116.0,2.7,21.1,851.0,812.13,616.69
2018,4,24,14,15,887.5,116.5,2.75,20.85,816.5,766.95,587.2
2018,4,24,14,30,873.0,117.0,2.8,20.6,782.0,720.48,556.36
2018,4,24,14,45,863.0,114.5,2.85,20.35,745.0,673.05,522.26
2018,4,24,15,0,853.0,112.0,2.9,20.1,708.0,623.66,485.72
2018,4,24,15,15,842.5,108.5,2.9,20.1,666.5,572.55,446.18
2018,4,24,15,30,832.0,105.0,2.9,20.1,625.0,520.86,405.06
2018,4,24,15,45,784.0,108.5,2.9,19.4,568.5,458.4,355.55
2018,4,24,16,0,736.0,112.0,2.9,18.7,512.0,397.52,306.0
2018,4,24,16,15,694.0,110.5,2.9,18.15,459.0,340.07,257.77
2018,4,24,16,30,652.0,109.0,2.9,17.6,406.0,286.49,211.83
2018,4,24,16,45,616.5,102.0,2.85,17.1,355.5,233.61,166.06
2018,4,24,17,0,581.0,95.0,2.8,16.6,305.0,184.45,124.05
2018,4,24,17,15,468.5,89.5,2.75,15.95,241.5,131.05,84.18
2018,4,24,17,30,356.0,84.0,2.7,15.3,178.0,89.87,57.8
2018,4,24,17,45,313.5,69.0,2.6,14.65,138.5,54.29,38.07
2018,4,24,18,0,271.0,54.0,2.5,14.0,99.0,40.49,29.99
2018,4,24,18,15,198.0,40.0,2.45,13.55,66.5,30.73,20.54
2018,4,24,18,30,125.0,26.0,2.4,13.1,34.0,20.43,5.07
2018,4,24,18,45,66.0,14.0,2.35,12.6,18.0,13.76,0.0
2018,4,24,19,0,7.0,2.0,2.3,12.1,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.25,11.9,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,25,5,15,31.5,6.0,2.05,8.3,7.0,0.0,0.0
2018,4,25,5,30,63.0,12.0,2.2,8.8,14.0,21.15,0.0
2018,4,25,5,45,180.0,27.5,2.3,9.25,46.5,73.05,31.25
2018,4,25,6,0,297.0,43.0,2.4,9.7,79.0,132.83,94.32
2018,4,25,6,15,325.0,54.5,2.4,10.2,111.5,170.2,130.37
2018,4,25,6,30,353.0,66.0,2.4,10.7,144.0,210.69,168.03
2018,4,25,6,45,215.0,90.0,2.35,11.2,141.0,192.59,157.06
2018,4,25,7,0,77.0,114.0,2.3,11.7,138.0,154.58,126.32
2018,4,25,7,15,55.0,133.5,2.25,12.25,152.5,166.97,136.54
2018,4,25,7,30,33.0,153.0,2.2,12.8,167.0,177.06,144.11
2018,4,25,7,45,69.0,177.5,2.15,13.4,211.0,226.46,184.6
2018,4,25,8,0,105.0,202.0,2.1,14.0,255.0,285.69,232.06
2018,4,25,8,15,107.5,229.0,2.0,14.6,288.0,320.54,258.23
2018,4,25,8,30,110.0,256.0,1.9,15.2,321.0,355.21,283.73
2018,4,25,8,45,337.0,228.0,1.85,15.8,448.5,513.38,409.15
2018,4,25,9,0,564.0,200.0,1.8,16.4,576.0,688.34,539.5
2018,4,25,9,15,718.0,156.5,1.85,16.95,665.0,793.12,612.47
2018,4,25,9,30,872.0,113.0,1.9,17.5,754.0,892.29,677.64
2018,4,25,9,45,881.5,114.5,1.9,18.0,788.5,923.27,694.89
2018,4,25,10,0,891.0,116.0,1.9,18.5,823.0,951.63,710.99
2018,4,25,10,15,896.5,117.5,1.9,18.85,850.0,973.45,723.08
2018,4,25,10,30,902.0,119.0,1.9,19.2,877.0,992.18,733.24
2018,4,25,10,45,906.0,120.5,1.95,19.55,897.5,1006.29,741.09
2018,4,25,11,0,910.0,122.0,2.0,19.9,918.0,1017.09,746.93
2018,4,25,11,15,911.5,122.5,2.1,20.1,930.5,1021.04,749.54
2018,4,25,11,30,913.0,123.0,2.2,20.3,943.0,1021.59,750.1
2018,4,25,11,45,912.5,123.5,2.25,20.5,947.5,1016.78,746.74
2018,4,25,12,0,912.0,124.0,2.3,20.7,952.0,1008.6,741.35
2018,4,25,12,15,912.5,123.5,2.35,20.8,950.0,997.03,734.15
2018,4,25,12,30,913.0,123.0,2.4,20.9,948.0,982.17,724.9
2018,4,25,12,45,911.0,121.5,2.5,20.95,937.5,960.78,712.04
2018,4,25,13,0,909.0,120.0,2.6,21.0,927.0,936.35,697.13
2018,4,25,13,15,904.5,119.5,2.65,20.9,909.5,907.8,679.36
2018,4,25,13,30,900.0,119.0,2.7,20.8,892.0,876.55,659.66
2018,4,25,13,45,893.5,118.0,2.75,20.75,867.0,840.66,636.5
2018,4,25,14,0,887.0,117.0,2.8,20.7,842.0,802.52,611.58
2018,4,25,14,15,877.5,115.5,2.9,20.45,809.5,759.65,583.77
2018,4,25,14,30,868.0,114.0,3.0,20.2,777.0,715.15,554.33
2018,4,25,14,45,855.0,112.0,3.05,20.0,738.5,666.5,519.12
2018,4,25,15,0,842.0,110.0,3.1,19.8,700.0,616.12,481.52
2018,4,25,15,15,827.0,107.5,3.1,19.8,657.5,564.02,441.04
2018,4,25,15,30,812.0,105.0,3.1,19.8,615.0,511.8,399.35
2018,4,25,15,45,790.5,102.5,3.2,19.1,567.5,456.75,355.46
2018,4,25,16,0,769.0,100.0,3.3,18.4,520.0,402.77,310.85
2018,4,25,16,15,740.0,97.0,3.3,17.9,470.0,344.79,261.54
2018,4,25,16,30,711.0,94.0,3.3,17.4,420.0,291.18,214.69
2018,4,25,16,45,672.5,89.5,3.35,16.85,368.0,236.6,167.1
2018,4,25,17,0,634.0,85.0,3.4,16.3,316.0,186.0,123.51
2018,4,25,17,15,580.5,78.5,3.35,15.65,264.5,135.94,83.5
2018,4,25,17,30,527.0,72.0,3.3,15.0,213.0,92.0,53.36
2018,4,25,17,45,450.0,63.0,3.2,14.35,165.0,51.83,34.41
2018,4,25,18,0,373.0,54.0,3.1,13.7,117.0,40.45,30.02
2018,4,25,18,15,266.5,41.0,3.05,13.2,78.0,31.49,21.32
2018,4,25,18,30,160.0,28.0,3.0,12.7,39.0,22.06,7.27
2018,4,25,18,45,83.0,15.0,2.95,12.2,20.5,14.74,0.0
2018,4,25,19,0,6.0,2.0,2.9,11.7,2.0,0.0,0.0
2018,4,25,19,15,3.0,1.0,2.85,11.55,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,26,5,15,2.5,3.5,2.65,8.6,3.5,0.0,0.0
2018,4,26,5,30,5.0,7.0,2.8,9.0,7.0,7.64,0.0
2018,4,26,5,45,50.5,24.0,2.95,9.35,30.0,37.31,16.49
2018,4,26,6,0,96.0,41.0,3.1,9.7,53.0,74.46,53.21
2018,4,26,6,15,147.0,54.5,3.1,10.15,82.5,109.96,84.5
2018,4,26,6,30,198.0,68.0,3.1,10.6,112.0,151.09,120.86
2018,4,26,6,45,107.5,86.0,3.15,11.05,110.5,138.08,112.23
2018,4,26,7,0,17.0,104.0,3.2,11.5,109.0,111.48,90.0
2018,4,26,7,15,22.5,121.5,3.2,11.95,130.0,136.5,111.03
2018,4,26,7,30,28.0,139.0,3.2,12.4,151.0,158.65,129.24
2018,4,26,7,45,29.0,162.0,3.2,12.8,175.5,184.48,150.1
2018,4,26,8,0,30.0,185.0,3.2,13.2,200.0,210.3,170.59
2018,4,26,8,15,27.5,200.5,3.2,13.65,215.5,225.46,181.99
2018,4,26,8,30,25.0,216.0,3.2,14.1,231.0,233.75,187.73
2018,4,26,8,45,37.5,243.5,3.2,14.5,267.5,279.75,224.0
2018,4,26,9,0,50.0,271.0,3.2,14.9,304.0,319.86,254.97
2018,4,26,9,15,290.5,246.0,3.2,15.3,458.5,514.39,412.09
2018,4,26,9,30,531.0,221.0,3.2,15.7,613.0,715.22,565.22
2018,4,26,9,45,702.0,168.5,3.2,16.1,712.0,829.45,646.73
2018,4,26,10,0,873.0,116.0,3.2,16.5,811.0,936.31,718.73
2018,4,26,10,15,879.5,117.5,3.3,16.75,838.5,958.7,732.24
2018,4,26,10,30,886.0,119.0,3.4,17.0,866.0,978.11,744.48
2018,4,26,10,45,891.5,120.0,3.45,17.3,887.0,992.92,753.16
2018,4,26,11,0,897.0,121.0,3.5,17.6,908.0,1004.52,759.77
2018,4,26,11,15,900.5,121.0,3.6,17.75,921.5,1009.83,763.06
2018,4,26,11,30,904.0,121.0,3.7,17.9,935.0,1011.79,764.25
2018,4,26,11,45,906.0,121.0,3.75,18.05,941.0,1008.92,761.95
2018,4,26,12,0,908.0,121.0,3.8,18.2,947.0,1002.68,757.52
2018,4,26,12,15,908.0,120.5,3.85,18.2,945.0,990.68,749.75
2018,4,26,12,30,908.0,120.0,3.9,18.2,943.0,975.43,739.87
2018,4,26,12,45,906.5,119.5,3.95,18.2,933.5,955.6,726.93
2018,4,26,13,0,905.0,119.0,4.0,18.2,924.0,932.72,711.93
2018,4,26,13,15,902.0,117.5,4.05,18.1,907.0,904.59,693.53
2018,4,26,13,30,899.0,116.0,4.1,18.0,890.0,873.7,673.15
2018,4,26,13,45,894.0,115.0,4.1,17.9,866.0,839.08,649.78
2018,4,26,14,0,889.0,114.0,4.1,17.8,842.0,802.11,624.59
2018,4,26,14,15,881.5,112.0,4.1,17.6,811.0,760.18,595.84
2018,4,26,14,30,874.0,110.0,4.1,17.4,780.0,716.46,565.49
2018,4,26,14,45,863.5,108.0,4.1,17.25,743.0,669.22,530.33
2018,4,26,15,0,853.0,106.0,4.1,17.1,706.0,620.89,493.08
2018,4,26,15,15,838.0,104.0,4.1,17.1,663.0,567.84,451.02
2018,4,26,15,30,823.0,102.0,4.1,17.1,620.0,515.6,408.45
2018,4,26,15,45,805.5,99.0,4.1,16.55,574.0,461.38,363.93
2018,4,26,16,0,788.0,96.0,4.1,16.0,528.0,407.78,318.49
2018,4,26,16,15,764.0,92.0,4.1,15.6,478.5,351.86,269.82
2018,4,26,16,30,740.0,88.0,4.1,15.2,429.0,297.79,221.68
2018,4,26,16,45,705.5,84.0,4.05,14.85,377.5,240.68,170.96
2018,4,26,17,0,671.0,80.0,4.0,14.5,326.0,189.4,125.86
2018,4,26,17,15,621.5,73.5,3.9,13.95,274.0,137.71,83.75
2018,4,26,17,30,572.0,67.0,3.8,13.4,222.0,91.64,51.5
2018,4,26,17,45,499.0,59.5,3.7,12.9,173.5,50.15,32.05
2018,4,26,18,0,426.0,52.0,3.6,12.4,125.0,39.18,29.1
2018,4,26,18,15,314.5,40.5,3.5,11.95,84.5,31.85,21.84
2018,4,26,18,30,203.0,29.0,3.4,11.5,44.0,22.84,8.9
2018,4,26,18,45,106.5,15.5,3.3,11.05,23.0,15.24,0.0
2018,4,26,19,0,10.0,2.0,3.2,10.6,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.25,10.45,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,27,5,15,39.0,7.0,1.7,10.25,8.5,0.0,0.0
2018,4,27,5,30,78.0,14.0,1.8,10.9,17.0,25.76,0.0
2018,4,27,5,45,188.0,29.0,1.85,11.5,49.5,78.42,41.21
2018,4,27,6,0,298.0,44.0,1.9,12.1,82.0,135.44,96.56
2018,4,27,6,15,351.5,55.0,2.0,12.6,120.0,180.62,137.72
2018,4,27,6,30,405.0,66.0,2.1,13.1,158.0,231.63,183.39
2018,4,27,6,45,325.5,88.5,2.2,13.55,174.5,244.35,197.85
2018,4,27,7,0,246.0,111.0,2.3,14.0,191.0,242.11,197.94
2018,4,27,7,15,448.5,103.5,2.3,14.35,280.5,359.11,294.98
2018,4,27,7,30,651.0,96.0,2.3,14.7,370.0,493.12,402.61
2018,4,27,7,45,677.5,100.0,2.35,15.05,417.0,544.68,442.55
2018,4,27,8,0,704.0,104.0,2.4,15.4,464.0,597.08,482.46
2018,4,27,8,15,550.0,149.0,2.4,15.7,447.0,566.54,455.65
2018,4,27,8,30,396.0,194.0,2.4,16.0,430.0,518.06,414.96
2018,4,27,8,45,364.0,207.0,2.4,16.3,436.5,521.33,415.95
2018,4,27,9,0,332.0,220.0,2.4,16.6,443.0,512.26,407.37
2018,4,27,9,15,286.5,259.5,2.45,16.85,460.5,525.98,414.96
2018,4,27,9,30,241.0,299.0,2.5,17.1,478.0,535.81,419.35
2018,4,27,9,45,172.5,320.0,2.5,17.3,451.0,492.68,384.12
2018,4,27,10,0,104.0,341.0,2.5,17.5,424.0,454.29,352.32
2018,4,27,10,15,81.5,327.0,2.55,17.65,393.5,410.32,318.48
2018,4,27,10,30,59.0,313.0,2.6,17.8,363.0,374.32,290.32
2018,4,27,10,45,91.5,320.0,2.6,17.95,399.5,420.94,326.33
2018,4,27,11,0,124.0,327.0,2.6,18.1,436.0,459.44,355.56
2018,4,27,11,15,89.0,337.0,2.65,18.2,416.0,434.81,335.31
2018,4,27,11,30,54.0,347.0,2.7,18.3,396.0,402.29,309.47
2018,4,27,11,45,36.5,300.5,2.7,18.4,333.5,336.46,259.42
2018,4,27,12,0,19.0,254.0,2.7,18.5,271.0,271.38,209.33
2018,4,27,12,15,28.0,276.0,2.8,18.5,301.5,301.2,232.75
2018,4,27,12,30,37.0,298.0,2.9,18.5,332.0,330.48,255.35
2018,4,27,12,45,79.5,362.0,2.95,18.55,433.5,431.91,332.91
2018,4,27,13,0,122.0,426.0,3.0,18.6,535.0,534.8,409.28
2018,4,27,13,15,192.5,394.0,3.05,18.5,562.0,558.85,429.4
2018,4,27,13,30,263.0,362.0,3.1,18.4,589.0,581.48,448.63
2018,4,27,13,45,444.5,293.0,3.15,18.35,663.5,652.35,505.77
2018,4,27,14,0,626.0,224.0,3.2,18.3,738.0,708.32,550.6
2018,4,27,14,15,713.5,188.0,3.25,18.15,753.0,711.87,555.02
2018,4,27,14,30,801.0,152.0,3.3,18.0,768.0,707.39,553.46
2018,4,27,14,45,788.5,149.0,3.4,17.85,730.5,660.34,518.73
2018,4,27,15,0,776.0,146.0,3.5,17.7,693.0,612.62,482.82
2018,4,27,15,15,758.5,143.0,3.5,17.7,650.5,560.1,441.79
2018,4,27,15,30,741.0,140.0,3.5,17.7,608.0,509.05,400.82
2018,4,27,15,45,720.0,135.0,3.5,17.25,561.5,455.05,357.16
2018,4,27,16,0,699.0,130.0,3.5,16.8,515.0,402.22,313.15
2018,4,27,16,15,672.0,124.0,3.5,16.45,466.0,347.77,266.7
2018,4,27,16,30,645.0,118.0,3.5,16.1,417.0,295.64,221.26
2018,4,27,16,45,607.0,111.0,3.5,15.75,365.5,242.5,175.05
2018,4,27,17,0,569.0,104.0,3.5,15.4,314.0,193.4,132.84
2018,4,27,17,15,518.0,95.0,3.35,14.95,263.5,145.04,93.97
2018,4,27,17,30,467.0,86.0,3.2,14.5,213.0,101.66,63.29
2018,4,27,17,45,395.0,74.5,3.05,14.05,166.0,62.03,42.41
2018,4,27,18,0,323.0,63.0,2.9,13.6,119.0,47.51,36.3
2018,4,27,18,15,224.0,47.5,2.75,13.15,80.5,36.69,25.96
2018,4,27,18,30,125.0,32.0,2.6,12.7,42.0,26.4,12.14
2018,4,27,18,45,64.5,17.0,2.45,12.25,22.0,16.71,0.0
2018,4,27,19,0,4.0,2.0,2.3,11.8,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,2.25,11.6,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,5,15,40.0,8.5,1.75,10.35,10.0,0.0,0.0
2018,4,28,5,30,80.0,17.0,1.9,10.9,20.0,29.23,0.0
2018,4,28,5,45,191.5,31.5,2.0,11.5,53.0,83.13,46.82
2018,4,28,6,0,303.0,46.0,2.1,12.1,86.0,139.68,100.32
2018,4,28,6,15,391.0,56.0,2.25,12.5,131.5,196.24,150.13
2018,4,28,6,30,479.0,66.0,2.4,12.9,177.0,262.13,207.89
2018,4,28,6,45,539.0,73.5,2.55,13.35,227.5,322.23,260.72
2018,4,28,7,0,599.0,81.0,2.7,13.8,278.0,387.8,316.77
2018,4,28,7,15,639.5,87.0,2.75,14.1,329.5,446.49,365.89
2018,4,28,7,30,680.0,93.0,2.8,14.4,381.0,507.96,415.71
2018,4,28,7,45,634.5,113.0,2.85,14.7,408.5,533.43,435.24
2018,4,28,8,0,589.0,133.0,2.9,15.0,436.0,553.08,449.46
2018,4,28,8,15,359.5,174.0,2.95,15.2,364.5,455.39,369.59
2018,4,28,8,30,130.0,215.0,3.0,15.4,293.0,325.39,262.04
2018,4,28,8,45,65.0,160.5,3.0,15.65,199.5,219.54,176.14
2018,4,28,9,0,0.0,106.0,3.0,15.9,106.0,102.83,79.19
2018,4,28,9,15,0.0,100.0,3.05,16.1,100.0,96.92,74.25
2018,4,28,9,30,0.0,94.0,3.1,16.3,94.0,91.05,69.26
2018,4,28,9,45,2.0,132.0,3.15,16.5,133.5,130.32,100.93
2018,4,28,10,0,4.0,170.0,3.2,16.7,173.0,169.89,132.37
2018,4,28,10,15,41.0,258.5,3.25,16.9,293.0,300.26,235.86
2018,4,28,10,30,78.0,347.0,3.3,17.1,413.0,428.2,333.74
2018,4,28,10,45,60.0,331.5,3.35,17.25,383.0,394.35,306.6
2018,4,28,11,0,42.0,316.0,3.4,17.4,353.0,360.22,279.78
2018,4,28,11,15,24.5,254.0,3.5,17.5,275.5,278.76,216.74
2018,4,28,11,30,7.0,192.0,3.6,17.6,198.0,194.35,150.34
2018,4,28,11,45,6.5,191.0,3.65,17.7,196.5,192.73,149.1
2018,4,28,12,0,6.0,190.0,3.7,17.8,195.0,191.09,147.72
2018,4,28,12,15,7.0,196.0,3.75,17.8,202.0,197.73,152.99
2018,4,28,12,30,8.0,202.0,3.8,17.8,209.0,204.29,158.19
2018,4,28,12,45,14.0,222.5,3.85,17.8,235.0,229.57,178.27
2018,4,28,13,0,20.0,243.0,3.9,17.8,261.0,257.21,200.05
2018,4,28,13,15,106.0,322.0,3.9,17.65,414.0,412.35,322.3
2018,4,28,13,30,192.0,401.0,3.9,17.5,567.0,557.41,432.5
2018,4,28,13,45,126.5,368.0,3.95,17.35,476.0,463.64,360.81
2018,4,28,14,0,61.0,335.0,4.0,17.2,385.0,372.59,290.76
2018,4,28,14,15,96.5,342.0,4.0,17.0,418.0,401.66,314.79
2018,4,28,14,30,132.0,349.0,4.0,16.8,451.0,427.92,336.03
2018,4,28,14,45,297.5,298.0,4.0,16.55,512.5,480.0,379.91
2018,4,28,15,0,463.0,247.0,4.0,16.3,574.0,516.88,410.58
2018,4,28,15,15,506.5,216.5,4.0,16.3,554.5,488.36,388.33
2018,4,28,15,30,550.0,186.0,4.0,16.3,535.0,455.04,361.66
2018,4,28,15,45,488.5,182.0,3.95,15.8,474.5,392.78,311.65
2018,4,28,16,0,427.0,178.0,3.9,15.3,414.0,336.15,265.53
2018,4,28,16,15,544.5,143.0,3.85,15.05,415.0,321.02,249.39
2018,4,28,16,30,662.0,108.0,3.8,14.8,416.0,292.54,219.86
2018,4,28,16,45,632.5,99.5,3.75,14.5,366.0,239.16,172.56
2018,4,28,17,0,603.0,91.0,3.7,14.2,316.0,188.82,128.43
2018,4,28,17,15,532.5,86.0,3.55,13.85,262.0,139.53,89.13
2018,4,28,17,30,462.0,81.0,3.4,13.5,208.0,98.09,60.52
2018,4,28,17,45,385.0,69.0,3.3,13.15,160.0,58.29,38.96
2018,4,28,18,0,308.0,57.0,3.2,12.8,112.0,42.52,32.06
2018,4,28,18,15,250.5,44.5,3.0,12.5,79.5,34.09,23.88
2018,4,28,18,30,193.0,32.0,2.8,12.2,47.0,25.22,12.2
2018,4,28,18,45,103.0,17.5,2.65,11.85,25.0,17.2,0.0
2018,4,28,19,0,13.0,3.0,2.5,11.5,3.0,0.0,0.0
2018,4,28,19,15,6.5,1.5,2.45,11.35,1.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,29,5,15,42.0,9.0,2.0,10.3,10.5,0.0,0.0
2018,4,29,5,30,84.0,18.0,2.2,10.7,21.0,31.06,0.0
2018,4,29,5,45,192.5,32.5,2.35,11.1,54.5,85.54,50.62
2018,4,29,6,0,301.0,47.0,2.5,11.5,88.0,140.88,102.06
2018,4,29,6,15,386.0,57.5,2.6,11.85,133.0,196.14,150.97
2018,4,29,6,30,471.0,68.0,2.7,12.2,178.0,262.34,209.18
2018,4,29,6,45,530.5,75.0,2.8,12.55,228.0,321.41,261.33
2018,4,29,7,0,590.0,82.0,2.9,12.9,278.0,385.86,316.71
2018,4,29,7,15,632.5,88.0,2.95,13.25,330.0,445.2,366.47
2018,4,29,7,30,675.0,94.0,3.0,13.6,382.0,507.53,417.11
2018,4,29,7,45,706.0,98.0,3.05,14.0,432.5,563.02,460.85
2018,4,29,8,0,737.0,102.0,3.1,14.4,483.0,619.68,504.26
2018,4,29,8,15,759.0,105.5,3.1,14.7,531.0,668.25,540.07
2018,4,29,8,30,781.0,109.0,3.1,15.0,579.0,718.54,575.1
2018,4,29,8,45,709.0,142.0,3.15,15.35,593.0,728.7,580.13
2018,4,29,9,0,637.0,175.0,3.2,15.7,607.0,728.83,577.83
2018,4,29,9,15,505.5,226.0,3.2,16.0,581.5,686.75,542.08
2018,4,29,9,30,374.0,277.0,3.2,16.3,556.0,638.49,501.54
2018,4,29,9,45,281.0,294.5,3.2,16.55,509.5,572.55,449.51
2018,4,29,10,0,188.0,312.0,3.2,16.8,463.0,501.29,392.88
2018,4,29,10,15,162.0,324.5,3.2,16.9,458.0,492.26,384.82
2018,4,29,10,30,136.0,337.0,3.2,17.0,453.0,481.7,375.33
2018,4,29,10,45,120.5,351.0,3.2,17.1,455.5,481.65,374.1
2018,4,29,11,0,105.0,365.0,3.2,17.2,458.0,480.7,372.19
2018,4,29,11,15,136.5,348.0,3.2,17.3,470.5,492.75,382.24
2018,4,29,11,30,168.0,331.0,3.2,17.4,483.0,504.5,392.0
2018,4,29,11,45,508.0,241.5,3.2,17.45,706.0,756.92,586.44
2018,4,29,12,0,848.0,152.0,3.2,17.5,929.0,978.78,740.94
2018,4,29,12,15,875.0,138.0,3.2,17.55,938.0,979.54,739.33
2018,4,29,12,30,902.0,124.0,3.2,17.6,947.0,976.51,737.25
2018,4,29,12,45,905.0,120.0,3.2,17.65,938.5,957.39,724.41
2018,4,29,13,0,908.0,116.0,3.2,17.7,930.0,935.1,709.58
2018,4,29,13,15,905.0,114.5,3.25,17.75,912.5,906.91,691.08
2018,4,29,13,30,902.0,113.0,3.3,17.8,895.0,875.99,670.64
2018,4,29,13,45,897.5,111.0,3.3,17.8,870.5,840.74,646.89
2018,4,29,14,0,893.0,109.0,3.3,17.8,846.0,803.14,621.36
2018,4,29,14,15,885.0,107.5,3.3,17.75,815.0,761.25,592.67
2018,4,29,14,30,877.0,106.0,3.3,17.7,784.0,717.63,562.45
2018,4,29,14,45,868.0,104.0,3.35,17.65,747.5,671.33,528.76
2018,4,29,15,0,859.0,102.0,3.4,17.6,711.0,623.82,492.54
2018,4,29,15,15,836.5,102.5,3.4,17.6,666.0,568.66,449.27
2018,4,29,15,30,814.0,103.0,3.4,17.6,621.0,515.11,406.12
2018,4,29,15,45,785.5,102.5,3.45,17.35,572.0,458.69,360.09
2018,4,29,16,0,757.0,102.0,3.5,17.1,523.0,404.06,314.18
2018,4,29,16,15,752.5,92.5,3.5,16.85,478.0,351.62,268.5
2018,4,29,16,30,748.0,83.0,3.5,16.6,433.0,298.98,221.42
2018,4,29,16,45,715.0,79.0,3.5,16.35,382.0,244.41,172.97
2018,4,29,17,0,682.0,75.0,3.5,16.1,331.0,190.51,125.77
2018,4,29,17,15,636.0,69.5,3.4,15.7,279.5,139.47,83.9
2018,4,29,17,30,590.0,64.0,3.3,15.3,228.0,93.59,51.27
2018,4,29,17,45,521.0,57.0,3.25,14.85,179.5,51.28,30.32
2018,4,29,18,0,452.0,50.0,3.2,14.4,131.0,36.68,26.74
2018,4,29,18,15,344.0,40.0,3.1,13.95,90.0,30.71,20.88
2018,4,29,18,30,236.0,30.0,3.0,13.5,49.0,23.45,11.49
2018,4,29,18,45,128.0,17.0,2.9,13.05,26.5,16.71,0.0
2018,4,29,19,0,20.0,4.0,2.8,12.6,4.0,0.0,0.0
2018,4,29,19,15,10.0,2.0,2.7,12.4,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,30,5,15,47.0,9.0,2.0,9.55,11.0,8.85,0.0
2018,4,30,5,30,94.0,18.0,2.1,10.0,22.0,32.89,0.0
2018,4,30,5,45,132.0,31.5,2.25,10.4,45.5,71.6,43.95
2018,4,30,6,0,170.0,45.0,2.4,10.8,69.0,99.36,72.35
2018,4,30,6,15,256.5,60.0,2.35,11.25,113.0,157.54,122.28
2018,4,30,6,30,343.0,75.0,2.3,11.7,157.0,220.81,177.03
2018,4,30,6,45,388.5,87.5,2.3,12.15,201.5,272.48,222.27
2018,4,30,7,0,434.0,100.0,2.3,12.6,246.0,328.44,270.0
2018,4,30,7,15,333.5,134.0,2.2,13.05,257.0,327.47,269.46
2018,4,30,7,30,233.0,168.0,2.1,13.5,268.0,322.04,263.81
2018,4,30,7,45,240.5,191.5,2.05,13.95,306.0,362.85,295.76
2018,4,30,8,0,248.0,215.0,2.0,14.4,344.0,403.72,326.68
2018,4,30,8,15,203.5,238.0,1.95,14.8,350.5,399.32,320.94
2018,4,30,8,30,159.0,261.0,1.9,15.2,357.0,397.75,317.26
2018,4,30,8,45,234.5,273.0,1.85,15.55,426.5,483.44,383.07
2018,4,30,9,0,310.0,285.0,1.8,15.9,496.0,565.99,444.22
2018,4,30,9,15,339.0,296.5,1.85,16.15,540.0,611.97,476.82
2018,4,30,9,30,368.0,308.0,1.9,16.4,584.0,658.47,509.6
2018,4,30,9,45,445.5,296.5,1.95,16.6,645.5,732.93,563.24
2018,4,30,10,0,523.0,285.0,2.0,16.8,707.0,801.38,611.56
2018,4,30,10,15,603.0,257.0,2.0,17.0,759.0,858.0,650.98
2018,4,30,10,30,683.0,229.0,2.0,17.2,811.0,913.28,688.24
2018,4,30,10,45,604.0,265.5,2.0,17.35,789.5,879.97,662.54
2018,4,30,11,0,525.0,302.0,2.0,17.5,768.0,841.27,633.34
2018,4,30,11,15,471.0,325.0,2.05,17.55,747.5,811.91,611.92
2018,4,30,11,30,417.0,348.0,2.1,17.6,727.0,780.16,588.61
2018,4,30,11,45,438.0,330.0,2.1,17.65,730.5,778.05,588.11
2018,4,30,12,0,459.0,312.0,2.1,17.7,734.0,774.01,586.05
2018,4,30,12,15,650.0,235.0,2.15,17.75,830.5,871.97,658.86
2018,4,30,12,30,841.0,158.0,2.2,17.8,927.0,958.6,716.66
2018,4,30,12,45,864.5,144.5,2.25,17.85,928.0,945.23,707.45
2018,4,30,13,0,888.0,131.0,2.3,17.9,929.0,932.84,700.01
2018,4,30,13,15,883.5,130.5,2.4,17.9,911.5,904.76,682.59
2018,4,30,13,30,879.0,130.0,2.5,17.9,894.0,874.09,663.36
2018,4,30,13,45,872.0,129.5,2.55,17.9,869.5,838.94,640.45
2018,4,30,14,0,865.0,129.0,2.6,17.9,845.0,801.65,615.86
2018,4,30,14,15,857.0,126.5,2.7,17.85,813.5,759.77,588.16
2018,4,30,14,30,849.0,124.0,2.8,17.8,782.0,716.34,558.92
2018,4,30,14,45,838.0,121.5,2.9,17.75,744.5,668.92,524.32
2018,4,30,15,0,827.0,119.0,3.0,17.7,707.0,620.56,488.04
2018,4,30,15,15,811.5,116.5,3.0,17.7,664.5,568.96,447.85
2018,4,30,15,30,796.0,114.0,3.0,17.7,622.0,517.33,406.56
2018,4,30,15,45,738.0,121.5,3.15,17.5,565.0,453.64,355.48
2018,4,30,16,0,680.0,129.0,3.3,17.3,508.0,396.36,308.25
2018,4,30,16,15,547.5,144.0,3.35,17.05,431.0,324.57,249.9
2018,4,30,16,30,415.0,159.0,3.4,16.8,354.0,265.76,202.56
2018,4,30,16,45,414.0,140.0,3.45,16.55,315.5,223.42,165.74
2018,4,30,17,0,413.0,121.0,3.5,16.3,277.0,181.2,128.92
2018,4,30,17,15,404.5,103.0,3.45,15.8,236.5,139.04,93.61
2018,4,30,17,30,396.0,85.0,3.4,15.3,196.0,98.06,62.19
2018,4,30,17,45,385.0,71.0,3.35,14.75,160.5,61.53,40.48
2018,4,30,18,0,374.0,57.0,3.3,14.2,125.0,42.36,31.79
2018,4,30,18,15,268.5,44.0,3.25,13.7,85.0,33.5,23.38
2018,4,30,18,30,163.0,31.0,3.2,13.2,45.0,24.19,12.57
2018,4,30,18,45,88.0,17.5,3.1,12.65,24.5,17.2,0.0
2018,4,30,19,0,13.0,4.0,3.0,12.1,4.0,0.0,0.0
2018,4,30,19,15,6.5,2.0,2.95,11.9,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,1,5,15,46.5,10.0,1.85,8.7,12.0,15.07,0.0
2018,5,1,5,30,93.0,20.0,2.0,9.3,24.0,39.69,0.0
2018,5,1,5,45,201.5,35.0,2.1,9.95,59.0,91.05,57.61
2018,5,1,6,0,310.0,50.0,2.2,10.6,94.0,147.92,108.64
2018,5,1,6,15,382.0,60.5,2.25,11.2,137.5,199.83,154.93
2018,5,1,6,30,454.0,71.0,2.3,11.8,181.0,261.12,208.94
2018,5,1,6,45,489.0,80.0,2.3,12.35,224.0,310.96,253.09
2018,5,1,7,0,524.0,89.0,2.3,12.9,267.0,363.7,298.25
2018,5,1,7,15,558.5,100.0,2.35,13.55,317.5,421.0,345.47
2018,5,1,7,30,593.0,111.0,2.4,14.2,368.0,480.63,392.96
2018,5,1,7,45,666.0,108.0,2.4,14.85,430.0,551.41,448.0
2018,5,1,8,0,739.0,105.0,2.4,15.5,492.0,626.99,504.92
2018,5,1,8,15,763.0,108.5,2.4,16.0,541.0,676.97,540.49
2018,5,1,8,30,787.0,112.0,2.4,16.5,590.0,728.89,575.51
2018,5,1,8,45,805.0,114.5,2.4,17.0,635.0,774.53,605.27
2018,5,1,9,0,823.0,117.0,2.4,17.5,680.0,818.99,633.7
2018,5,1,9,15,840.5,117.0,2.35,17.95,721.0,858.86,658.17
2018,5,1,9,30,858.0,117.0,2.3,18.4,762.0,891.86,677.56
2018,5,1,9,45,873.5,115.5,2.3,18.8,797.5,924.47,697.1
2018,5,1,10,0,889.0,114.0,2.3,19.2,833.0,954.8,714.93
2018,5,1,10,15,896.5,115.5,2.25,19.5,861.5,978.21,727.81
2018,5,1,10,30,904.0,117.0,2.2,19.8,890.0,998.63,738.73
2018,5,1,10,45,909.0,117.5,2.2,20.1,910.5,1012.44,745.93
2018,5,1,11,0,914.0,118.0,2.2,20.4,931.0,1023.0,751.15
2018,5,1,11,15,916.5,118.5,2.2,20.65,944.0,1027.75,752.9
2018,5,1,11,30,919.0,119.0,2.2,20.9,957.0,1029.12,752.64
2018,5,1,11,45,919.0,120.5,2.15,21.1,962.5,1025.66,748.98
2018,5,1,12,0,919.0,122.0,2.1,21.3,968.0,1018.81,743.32
2018,5,1,12,15,921.0,120.5,2.15,21.4,966.5,1007.51,736.43
2018,5,1,12,30,923.0,119.0,2.2,21.5,965.0,992.89,727.5
2018,5,1,12,45,863.0,147.5,2.3,21.6,932.0,947.56,699.03
2018,5,1,13,0,803.0,176.0,2.4,21.7,899.0,905.37,672.52
2018,5,1,13,15,598.5,274.5,2.5,21.7,807.5,803.06,602.19
2018,5,1,13,30,394.0,373.0,2.6,21.7,716.0,703.45,528.64
2018,5,1,13,45,428.0,350.0,2.7,21.65,713.0,695.17,525.35
2018,5,1,14,0,462.0,327.0,2.8,21.6,710.0,681.46,517.42
2018,5,1,14,15,495.5,296.0,2.9,21.5,693.0,656.25,501.33
2018,5,1,14,30,529.0,265.0,3.0,21.4,676.0,627.44,482.23
2018,5,1,14,45,478.0,270.0,3.1,21.25,628.0,573.24,442.34
2018,5,1,15,0,427.0,275.0,3.2,21.1,580.0,522.31,404.31
2018,5,1,15,15,434.0,252.0,3.2,21.1,546.0,481.99,374.08
2018,5,1,15,30,441.0,229.0,3.2,21.1,512.0,440.43,342.09
2018,5,1,15,45,471.5,202.5,3.4,20.5,484.5,405.43,315.19
2018,5,1,16,0,502.0,176.0,3.6,19.9,457.0,366.92,284.13
2018,5,1,16,15,550.0,146.0,3.65,19.4,428.0,328.05,250.77
2018,5,1,16,30,598.0,116.0,3.7,18.9,399.0,283.42,211.07
2018,5,1,16,45,630.5,98.0,3.8,18.35,365.5,240.35,171.52
2018,5,1,17,0,663.0,80.0,3.9,17.8,332.0,193.6,128.52
2018,5,1,17,15,620.5,74.5,3.85,17.1,282.5,144.03,87.91
2018,5,1,17,30,578.0,69.0,3.8,16.4,233.0,99.25,55.76
2018,5,1,17,45,508.5,61.5,3.75,15.7,184.0,57.02,34.0
2018,5,1,18,0,439.0,54.0,3.7,15.0,135.0,40.01,29.64
2018,5,1,18,15,332.5,43.5,3.6,14.4,94.0,33.72,23.55
2018,5,1,18,30,226.0,33.0,3.5,13.8,53.0,25.81,14.21
2018,5,1,18,45,123.5,19.0,3.35,13.2,29.0,18.68,0.0
2018,5,1,19,0,21.0,5.0,3.2,12.6,5.0,4.91,0.0
2018,5,1,19,15,10.5,2.5,3.1,12.35,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,2,5,15,50.0,11.0,1.25,10.55,13.5,16.56,0.0
2018,5,2,5,30,100.0,22.0,1.3,11.0,27.0,43.57,0.0
2018,5,2,5,45,209.5,36.0,1.4,11.4,62.0,94.23,60.52
2018,5,2,6,0,319.0,50.0,1.5,11.8,97.0,150.98,110.6
2018,5,2,6,15,400.5,60.5,1.45,12.2,143.0,206.7,159.52
2018,5,2,6,30,482.0,71.0,1.4,12.6,189.0,272.92,216.93
2018,5,2,6,45,478.0,85.5,1.4,13.0,225.5,310.92,251.3
2018,5,2,7,0,474.0,100.0,1.4,13.4,262.0,349.64,284.69
2018,5,2,7,15,575.0,99.0,1.4,13.8,327.5,429.89,349.81
2018,5,2,7,30,676.0,98.0,1.4,14.2,393.0,516.36,417.63
2018,5,2,7,45,707.5,102.0,1.35,14.6,444.0,572.24,459.4
2018,5,2,8,0,739.0,106.0,1.3,15.0,495.0,629.33,500.8
2018,5,2,8,15,763.5,108.5,1.3,15.5,543.5,678.56,534.94
2018,5,2,8,30,788.0,111.0,1.3,16.0,592.0,729.77,568.46
2018,5,2,8,45,808.0,113.0,1.25,16.55,637.5,776.45,597.34
2018,5,2,9,0,828.0,115.0,1.2,17.1,683.0,822.1,624.81
2018,5,2,9,15,842.5,116.0,1.25,17.5,723.0,860.59,648.59
2018,5,2,9,30,857.0,117.0,1.3,17.9,763.0,892.05,667.52
2018,5,2,9,45,869.0,117.0,1.3,18.35,797.5,923.03,685.23
2018,5,2,10,0,881.0,117.0,1.3,18.8,832.0,951.56,701.18
2018,5,2,10,15,888.5,118.5,1.4,19.15,860.0,974.78,715.48
2018,5,2,10,30,896.0,120.0,1.5,19.5,888.0,995.04,727.95
2018,5,2,10,45,902.0,119.5,1.55,19.85,908.5,1008.65,735.47
2018,5,2,11,0,908.0,119.0,1.6,20.2,929.0,1019.05,741.1
2018,5,2,11,15,910.5,120.0,1.7,20.45,942.0,1024.28,744.6
2018,5,2,11,30,913.0,121.0,1.8,20.7,955.0,1026.13,746.08
2018,5,2,11,45,913.5,121.0,1.85,20.95,959.5,1021.61,742.92
2018,5,2,12,0,914.0,121.0,1.9,21.2,964.0,1013.76,737.79
2018,5,2,12,15,915.0,120.0,1.95,21.3,962.5,1002.06,730.74
2018,5,2,12,30,916.0,119.0,2.0,21.4,961.0,987.09,721.68
2018,5,2,12,45,916.5,116.5,2.05,21.5,951.0,966.95,709.32
2018,5,2,13,0,917.0,114.0,2.1,21.6,941.0,943.68,694.97
2018,5,2,13,15,913.5,113.5,2.2,21.6,924.0,915.86,678.33
2018,5,2,13,30,910.0,113.0,2.3,21.6,907.0,885.3,659.71
2018,5,2,13,45,905.0,112.0,2.35,21.6,883.0,850.43,637.55
2018,5,2,14,0,900.0,111.0,2.4,21.6,859.0,813.22,613.6
2018,5,2,14,15,892.0,109.0,2.45,21.5,827.5,770.64,585.89
2018,5,2,14,30,884.0,107.0,2.5,21.4,796.0,726.32,556.59
2018,5,2,14,45,873.0,105.5,2.55,21.3,758.5,678.98,523.49
2018,5,2,15,0,862.0,104.0,2.6,21.2,721.0,630.57,487.83
2018,5,2,15,15,848.0,102.0,2.6,21.2,678.5,579.18,448.55
2018,5,2,15,30,834.0,100.0,2.6,21.2,636.0,525.69,406.66
2018,5,2,15,45,815.5,97.0,2.7,20.7,589.0,470.61,363.26
2018,5,2,16,0,797.0,94.0,2.8,20.2,542.0,416.26,318.85
2018,5,2,16,15,772.0,90.5,2.85,19.8,492.0,360.09,271.48
2018,5,2,16,30,747.0,87.0,2.9,19.4,442.0,305.85,224.51
2018,5,2,16,45,713.5,83.0,2.95,18.95,390.5,248.69,174.93
2018,5,2,17,0,680.0,79.0,3.0,18.5,339.0,197.15,130.28
2018,5,2,17,15,634.0,73.5,2.9,17.9,287.5,146.13,88.68
2018,5,2,17,30,588.0,68.0,2.8,17.3,236.0,100.27,55.77
2018,5,2,17,45,520.5,60.5,2.75,16.65,187.0,57.44,33.41
2018,5,2,18,0,453.0,53.0,2.7,16.0,138.0,38.87,28.55
2018,5,2,18,15,351.5,42.5,2.55,15.45,96.5,32.53,22.48
2018,5,2,18,30,250.0,32.0,2.4,14.9,55.0,24.89,13.82
2018,5,2,18,45,139.5,18.5,2.3,14.3,30.0,18.18,0.0
2018,5,2,19,0,29.0,5.0,2.2,13.7,5.0,4.91,0.0
2018,5,2,19,15,14.5,2.5,2.2,13.45,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,5,15,19.0,4.0,2.25,10.2,5.0,6.15,0.0
2018,5,3,5,30,38.0,8.0,2.4,10.6,10.0,16.92,0.0
2018,5,3,5,45,42.0,10.0,2.55,11.0,14.5,23.67,11.72
2018,5,3,6,0,46.0,12.0,2.7,11.4,19.0,28.85,17.43
2018,5,3,6,15,95.0,19.0,2.7,11.8,40.5,56.0,40.51
2018,5,3,6,30,144.0,26.0,2.7,12.2,62.0,88.22,68.71
2018,5,3,6,45,72.0,28.5,2.7,12.6,46.5,63.34,48.82
2018,5,3,7,0,0.0,31.0,2.7,13.0,31.0,29.92,20.1
2018,5,3,7,15,0.0,37.0,2.7,13.35,37.0,35.73,24.99
2018,5,3,7,30,0.0,43.0,2.7,13.7,43.0,41.53,29.8
2018,5,3,7,45,0.0,49.5,2.7,14.05,49.5,47.83,34.97
2018,5,3,8,0,0.0,56.0,2.7,14.4,56.0,54.13,40.08
2018,5,3,8,15,0.0,74.0,2.7,14.75,74.0,71.57,54.43
2018,5,3,8,30,0.0,92.0,2.7,15.1,92.0,89.04,68.6
2018,5,3,8,45,44.0,120.0,2.75,15.45,150.5,154.98,123.93
2018,5,3,9,0,88.0,148.0,2.8,15.8,209.0,227.45,183.26
2018,5,3,9,15,48.5,180.0,2.8,16.2,214.0,223.09,177.29
2018,5,3,9,30,9.0,212.0,2.8,16.6,219.0,216.51,169.68
2018,5,3,9,45,17.0,255.0,2.8,16.95,268.5,267.28,209.17
2018,5,3,10,0,25.0,298.0,2.8,17.3,318.0,326.36,254.17
2018,5,3,10,15,64.5,343.0,2.8,17.65,397.5,410.87,318.81
2018,5,3,10,30,104.0,388.0,2.8,18.0,477.0,504.76,388.5
2018,5,3,10,45,242.0,368.0,2.8,18.35,582.5,626.03,480.35
2018,5,3,11,0,380.0,348.0,2.8,18.7,688.0,747.82,569.19
2018,5,3,11,15,638.5,239.5,2.85,18.95,820.0,891.25,675.24
2018,5,3,11,30,897.0,131.0,2.9,19.2,952.0,1021.46,761.05
2018,5,3,11,45,912.0,124.0,2.9,19.45,963.0,1024.0,760.5
2018,5,3,12,0,927.0,117.0,2.9,19.7,974.0,1023.07,759.03
2018,5,3,12,15,927.5,116.5,2.95,19.8,972.5,1011.27,751.41
2018,5,3,12,30,928.0,116.0,3.0,19.9,971.0,996.16,741.77
2018,5,3,12,45,928.0,114.5,3.0,20.05,961.5,976.35,728.53
2018,5,3,13,0,928.0,113.0,3.0,20.2,952.0,953.4,713.28
2018,5,3,13,15,924.0,112.0,3.0,20.2,934.0,924.38,694.37
2018,5,3,13,30,920.0,111.0,3.0,20.2,916.0,892.63,673.6
2018,5,3,13,45,910.5,112.0,3.05,20.25,890.0,855.76,649.41
2018,5,3,14,0,901.0,113.0,3.1,20.3,864.0,816.81,623.59
2018,5,3,14,15,870.0,122.5,3.05,20.25,825.5,768.18,590.38
2018,5,3,14,30,839.0,132.0,3.0,20.2,787.0,719.71,556.82
2018,5,3,14,45,806.5,136.0,3.0,20.15,741.0,664.82,516.38
