Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,15,0,774.0,140.0,3.0,20.1,695.0,610.9,475.8
2018,5,3,15,15,799.5,122.5,3.0,20.1,666.0,570.76,445.11
2018,5,3,15,30,825.0,105.0,3.0,20.1,637.0,526.81,410.3
2018,5,3,15,45,779.5,105.5,2.95,19.7,578.5,462.88,359.41
2018,5,3,16,0,734.0,106.0,2.9,19.3,520.0,402.48,310.1
2018,5,3,16,15,729.0,99.5,2.9,18.9,479.0,351.78,266.82
2018,5,3,16,30,724.0,93.0,2.9,18.5,438.0,303.05,223.77
2018,5,3,16,45,697.5,86.0,2.9,18.1,387.5,248.5,175.98
2018,5,3,17,0,671.0,79.0,2.9,17.7,337.0,196.56,130.65
2018,5,3,17,15,608.5,75.5,2.9,17.1,283.0,145.47,89.52
2018,5,3,17,30,546.0,72.0,2.9,16.5,229.0,101.41,58.33
2018,5,3,17,45,487.5,63.0,2.9,15.9,182.5,59.78,35.53
2018,5,3,18,0,429.0,54.0,2.9,15.3,136.0,39.59,29.29
2018,5,3,18,15,339.5,43.5,2.85,14.7,96.0,33.29,23.26
2018,5,3,18,30,250.0,33.0,2.8,14.1,56.0,25.65,14.78
2018,5,3,18,45,140.0,19.5,2.75,13.5,31.0,15.46,0.0
2018,5,3,19,0,30.0,6.0,2.7,12.9,6.0,5.9,0.0
2018,5,3,19,15,15.0,3.0,2.7,12.65,3.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,4,5,15,47.0,9.0,1.9,9.5,11.5,14.45,0.0
2018,5,4,5,30,94.0,18.0,2.1,10.0,23.0,38.97,0.0
2018,5,4,5,45,184.0,30.0,2.3,10.5,53.5,81.76,53.42
2018,5,4,6,0,274.0,42.0,2.5,11.0,84.0,130.18,95.9
2018,5,4,6,15,196.0,50.5,2.45,11.6,86.5,128.05,99.44
2018,5,4,6,30,118.0,59.0,2.4,12.2,89.0,112.21,89.13
2018,5,4,6,45,149.5,92.5,2.35,12.8,139.0,169.44,138.06
2018,5,4,7,0,181.0,126.0,2.3,13.4,189.0,229.46,188.22
2018,5,4,7,15,116.5,133.5,2.1,14.1,176.5,205.29,167.63
2018,5,4,7,30,52.0,141.0,1.9,14.8,164.0,174.51,140.96
2018,5,4,7,45,28.0,154.0,1.65,15.5,166.5,174.66,139.86
2018,5,4,8,0,4.0,167.0,1.4,16.2,169.0,167.77,132.72
2018,5,4,8,15,26.0,196.5,1.3,16.9,212.5,219.43,173.74
2018,5,4,8,30,48.0,226.0,1.2,17.6,256.0,267.96,211.08
2018,5,4,8,45,195.0,242.5,1.1,18.25,376.0,411.49,323.22
2018,5,4,9,0,342.0,259.0,1.0,18.9,496.0,565.5,436.03
2018,5,4,9,15,524.0,219.0,1.05,19.45,605.5,698.06,531.03
2018,5,4,9,30,706.0,179.0,1.1,20.0,715.0,834.84,623.36
2018,5,4,9,45,804.0,143.0,1.1,20.6,779.0,898.89,661.2
2018,5,4,10,0,902.0,107.0,1.1,21.2,843.0,962.41,698.61
2018,5,4,10,15,909.0,108.0,1.15,21.65,870.5,984.97,710.73
2018,5,4,10,30,916.0,109.0,1.2,22.1,898.0,1004.5,721.51
2018,5,4,10,45,820.0,166.5,1.25,22.55,885.5,985.56,708.26
2018,5,4,11,0,724.0,224.0,1.3,23.0,873.0,959.46,691.04
2018,5,4,11,15,624.5,288.0,1.3,23.35,853.5,927.33,667.92
2018,5,4,11,30,525.0,352.0,1.3,23.7,834.0,891.48,640.65
2018,5,4,11,45,520.5,357.0,1.25,24.05,837.0,887.36,636.47
2018,5,4,12,0,516.0,362.0,1.2,24.4,840.0,881.15,630.64
2018,5,4,12,15,534.0,353.5,1.2,24.6,847.0,880.97,630.61
2018,5,4,12,30,552.0,345.0,1.2,24.8,854.0,878.35,628.98
2018,5,4,12,45,569.0,330.0,1.25,25.0,850.0,865.8,621.9
2018,5,4,13,0,586.0,315.0,1.3,25.2,846.0,850.7,613.24
2018,5,4,13,15,576.5,308.5,1.35,25.2,822.5,818.08,592.94
2018,5,4,13,30,567.0,302.0,1.4,25.2,799.0,784.19,571.67
2018,5,4,13,45,646.0,254.0,1.5,25.25,805.5,781.58,573.62
2018,5,4,14,0,725.0,206.0,1.6,25.3,812.0,771.98,570.27
2018,5,4,14,15,759.0,179.0,1.75,25.1,792.5,741.66,552.45
2018,5,4,14,30,793.0,152.0,1.9,24.9,773.0,707.49,531.36
2018,5,4,14,45,781.0,147.0,2.0,24.75,734.0,659.38,498.27
2018,5,4,15,0,769.0,142.0,2.1,24.6,695.0,610.58,463.74
2018,5,4,15,15,784.0,127.5,2.1,24.6,662.5,567.65,431.94
2018,5,4,15,30,799.0,113.0,2.1,24.6,630.0,521.91,396.91
2018,5,4,15,45,789.5,107.5,2.3,23.95,587.0,470.47,357.77
2018,5,4,16,0,780.0,102.0,2.5,23.3,544.0,418.9,316.78
2018,5,4,16,15,758.0,98.0,2.55,22.75,495.5,364.26,271.63
2018,5,4,16,30,736.0,94.0,2.6,22.2,447.0,308.77,224.62
2018,5,4,16,45,705.0,88.5,2.65,21.65,395.5,253.76,177.5
2018,5,4,17,0,674.0,83.0,2.7,21.1,344.0,201.84,133.08
2018,5,4,17,15,630.0,77.5,2.7,20.25,293.0,151.37,92.28
2018,5,4,17,30,586.0,72.0,2.7,19.4,242.0,105.86,59.55
2018,5,4,17,45,521.0,64.0,2.65,18.55,193.0,62.62,36.3
2018,5,4,18,0,456.0,56.0,2.6,17.7,144.0,41.27,30.48
2018,5,4,18,15,353.5,45.0,2.55,16.95,101.0,34.56,24.16
2018,5,4,18,30,251.0,34.0,2.5,16.2,58.0,26.41,15.5
2018,5,4,18,45,143.5,21.0,2.4,15.45,33.0,16.68,0.0
2018,5,4,19,0,36.0,8.0,2.3,14.7,8.0,7.86,0.0
2018,5,4,19,15,18.0,4.0,2.3,14.4,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,2.15,11.5,2.5,2.46,0.0
2018,5,5,5,30,0.0,5.0,2.2,11.8,5.0,4.82,0.0
2018,5,5,5,45,0.0,9.0,2.25,12.05,9.0,8.67,1.33
2018,5,5,6,0,0.0,13.0,2.3,12.3,13.0,12.53,4.93
2018,5,5,6,15,0.0,19.0,2.25,12.55,19.0,18.32,10.04
2018,5,5,6,30,0.0,25.0,2.2,12.8,25.0,24.12,15.12
2018,5,5,6,45,0.0,37.0,2.15,13.1,37.0,35.72,25.1
2018,5,5,7,0,0.0,49.0,2.1,13.4,49.0,47.33,34.96
2018,5,5,7,15,16.5,99.5,2.15,13.6,107.0,106.29,84.91
2018,5,5,7,30,33.0,150.0,2.2,13.8,165.0,172.95,140.13
2018,5,5,7,45,135.5,187.0,2.2,14.05,258.0,285.36,232.85
2018,5,5,8,0,238.0,224.0,2.2,14.3,351.0,407.99,330.47
2018,5,5,8,15,264.0,242.5,2.2,14.7,395.5,456.26,366.53
2018,5,5,8,30,290.0,261.0,2.2,15.1,440.0,505.87,403.25
2018,5,5,8,45,275.5,285.5,2.25,15.5,465.5,530.67,419.77
2018,5,5,9,0,261.0,310.0,2.3,15.9,491.0,553.51,434.71
2018,5,5,9,15,265.0,328.5,2.2,16.5,521.5,583.96,454.72
2018,5,5,9,30,269.0,347.0,2.1,17.1,552.0,613.65,473.7
2018,5,5,9,45,249.5,366.5,2.0,17.7,563.0,622.05,476.4
2018,5,5,10,0,230.0,386.0,1.9,18.3,574.0,619.96,471.9
2018,5,5,10,15,185.0,402.0,1.9,18.6,556.5,596.68,452.65
2018,5,5,10,30,140.0,418.0,1.9,18.9,539.0,571.2,431.96
2018,5,5,10,45,132.5,428.5,1.85,19.2,545.0,574.78,433.19
2018,5,5,11,0,125.0,439.0,1.8,19.5,551.0,577.58,433.69
2018,5,5,11,15,147.5,448.5,1.95,19.45,582.5,608.19,456.51
2018,5,5,11,30,170.0,458.0,2.1,19.4,614.0,638.08,478.56
2018,5,5,11,45,152.5,457.0,2.2,19.35,597.5,616.95,463.32
2018,5,5,12,0,135.0,456.0,2.3,19.3,581.0,595.38,448.03
2018,5,5,12,15,107.5,413.5,2.45,19.1,513.0,521.85,395.86
2018,5,5,12,30,80.0,371.0,2.6,18.9,445.0,444.1,339.61
2018,5,5,12,45,55.5,361.5,2.75,18.75,412.5,409.05,313.61
2018,5,5,13,0,31.0,352.0,2.9,18.6,380.0,374.89,287.77
2018,5,5,13,15,85.5,376.5,3.0,18.4,452.0,444.78,342.63
2018,5,5,13,30,140.0,401.0,3.1,18.2,524.0,513.61,395.44
2018,5,5,13,45,237.5,386.0,3.25,18.0,587.5,573.6,442.97
2018,5,5,14,0,335.0,371.0,3.4,17.8,651.0,624.25,483.06
2018,5,5,14,15,350.5,347.5,3.45,17.7,631.0,597.89,464.54
2018,5,5,14,30,366.0,324.0,3.5,17.6,611.0,569.71,444.78
2018,5,5,14,45,335.0,308.5,3.6,17.5,561.5,516.36,405.0
2018,5,5,15,0,304.0,293.0,3.7,17.4,512.0,465.16,366.28
2018,5,5,15,15,462.0,233.5,3.7,17.4,544.0,482.63,381.57
2018,5,5,15,30,620.0,174.0,3.7,17.4,576.0,485.13,383.38
2018,5,5,15,45,657.0,147.5,3.8,17.45,546.0,444.51,349.91
2018,5,5,16,0,694.0,121.0,3.9,17.5,516.0,399.47,311.62
2018,5,5,16,15,615.0,128.5,3.85,17.35,455.0,338.85,260.85
2018,5,5,16,30,536.0,136.0,3.8,17.2,394.0,286.07,216.38
2018,5,5,16,45,517.0,122.5,3.75,17.05,348.5,237.75,174.29
2018,5,5,17,0,498.0,109.0,3.7,16.9,303.0,191.4,134.0
2018,5,5,17,15,445.0,99.0,3.65,16.4,253.5,145.23,96.77
2018,5,5,17,30,392.0,89.0,3.6,15.9,204.0,104.96,67.25
2018,5,5,17,45,347.0,75.5,3.5,15.4,162.5,68.05,44.54
2018,5,5,18,0,302.0,62.0,3.4,14.9,121.0,45.79,34.84
2018,5,5,18,15,233.0,48.5,3.4,14.35,86.0,36.7,26.34
2018,5,5,18,30,164.0,35.0,3.4,13.8,51.0,27.13,16.5
2018,5,5,18,45,93.0,21.0,3.35,13.25,29.0,16.61,0.0
2018,5,5,19,0,22.0,7.0,3.3,12.7,7.0,6.88,0.0
2018,5,5,19,15,11.0,3.5,3.3,12.45,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.4,9.45,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.4,9.5,2.0,0.0,0.0
2018,5,6,5,15,7.0,8.0,2.55,9.95,8.0,8.73,0.0
2018,5,6,5,30,7.0,14.0,2.7,10.4,14.0,14.85,0.0
2018,5,6,5,45,3.5,25.0,2.85,10.8,25.0,24.94,14.53
2018,5,6,6,0,0.0,36.0,3.0,11.2,36.0,34.77,23.79
2018,5,6,6,15,13.5,57.5,3.0,11.65,61.0,61.06,46.35
2018,5,6,6,30,27.0,79.0,3.0,12.1,86.0,91.26,72.31
2018,5,6,6,45,57.5,102.0,3.0,12.55,121.0,130.26,105.51
2018,5,6,7,0,88.0,125.0,3.0,13.0,156.0,177.15,145.0
2018,5,6,7,15,95.5,150.0,3.0,13.45,188.5,212.21,173.86
2018,5,6,7,30,103.0,175.0,3.0,13.9,221.0,247.75,202.51
2018,5,6,7,45,178.5,196.0,2.95,14.4,287.5,322.92,263.75
2018,5,6,8,0,254.0,217.0,2.9,14.9,354.0,411.45,333.87
2018,5,6,8,15,443.5,187.5,2.9,15.45,452.5,534.82,431.86
2018,5,6,8,30,633.0,158.0,2.9,16.0,551.0,668.89,534.28
2018,5,6,8,45,751.5,128.0,2.9,16.5,627.5,751.58,592.78
2018,5,6,9,0,870.0,98.0,2.9,17.0,704.0,838.08,651.52
2018,5,6,9,15,881.0,100.0,2.95,17.45,743.5,875.64,674.95
2018,5,6,9,30,892.0,102.0,3.0,17.9,783.0,911.01,697.03
2018,5,6,9,45,858.5,125.0,3.1,18.35,803.5,925.66,705.1
2018,5,6,10,0,825.0,148.0,3.2,18.8,824.0,941.37,714.15
2018,5,6,10,15,868.0,130.5,3.3,19.15,863.0,971.35,733.21
2018,5,6,10,30,911.0,113.0,3.4,19.5,902.0,1005.55,754.92
2018,5,6,10,45,879.5,136.0,3.45,19.85,912.0,1007.08,754.28
2018,5,6,11,0,848.0,159.0,3.5,20.2,922.0,1010.74,755.47
2018,5,6,11,15,767.0,211.0,3.6,20.4,908.5,989.78,741.03
2018,5,6,11,30,686.0,263.0,3.7,20.6,895.0,960.99,721.53
2018,5,6,11,45,718.5,237.5,3.8,20.85,903.0,961.72,721.96
2018,5,6,12,0,751.0,212.0,3.9,21.1,911.0,959.24,720.09
2018,5,6,12,15,531.0,323.0,3.9,21.1,816.5,847.96,639.35
2018,5,6,12,30,311.0,434.0,3.9,21.1,722.0,735.88,554.18
2018,5,6,12,45,367.5,407.5,3.9,21.15,744.5,752.86,568.74
2018,5,6,13,0,424.0,381.0,3.9,21.2,767.0,769.65,582.22
2018,5,6,13,15,436.0,368.5,3.85,21.05,758.5,753.85,571.77
2018,5,6,13,30,448.0,356.0,3.8,20.9,750.0,736.11,560.09
2018,5,6,13,45,384.5,367.0,3.75,20.75,698.5,675.6,515.79
2018,5,6,14,0,321.0,378.0,3.7,20.6,647.0,620.19,474.84
2018,5,6,14,15,359.0,347.5,3.65,20.35,638.0,604.47,465.38
2018,5,6,14,30,397.0,317.0,3.6,20.1,629.0,585.61,453.09
2018,5,6,14,45,296.0,318.5,3.55,19.8,545.0,500.15,388.44
2018,5,6,15,0,195.0,320.0,3.5,19.5,461.0,423.87,330.01
2018,5,6,15,15,183.5,291.0,3.5,19.5,417.5,379.12,296.25
2018,5,6,15,30,172.0,262.0,3.5,19.5,374.0,335.48,262.71
2018,5,6,15,45,169.0,248.5,3.4,18.75,352.0,310.94,244.12
2018,5,6,16,0,166.0,235.0,3.3,18.0,330.0,286.49,225.17
2018,5,6,16,15,255.0,205.0,3.3,17.6,335.5,278.89,217.85
2018,5,6,16,30,344.0,175.0,3.3,17.2,341.0,264.12,202.98
2018,5,6,16,45,324.5,158.5,3.3,16.8,301.0,223.51,168.82
2018,5,6,17,0,305.0,142.0,3.3,16.4,261.0,184.99,136.5
2018,5,6,17,15,243.0,112.0,3.25,16.05,198.5,131.42,94.21
2018,5,6,17,30,181.0,82.0,3.2,15.7,136.0,85.39,59.3
2018,5,6,17,45,147.5,61.0,3.15,15.3,99.5,55.18,37.85
2018,5,6,18,0,114.0,40.0,3.1,14.9,63.0,32.74,23.37
2018,5,6,18,15,80.0,30.0,3.0,14.55,44.0,24.99,16.17
2018,5,6,18,30,46.0,20.0,2.9,14.2,25.0,16.96,8.32
2018,5,6,18,45,26.5,11.5,2.75,13.8,14.0,10.75,0.0
2018,5,6,19,0,7.0,3.0,2.6,13.4,3.0,2.95,0.0
2018,5,6,19,15,3.5,1.5,2.6,13.25,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,2.3,10.25,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,2.3,10.3,2.0,0.0,0.0
2018,5,7,5,15,92.5,14.5,2.35,10.9,20.5,25.84,0.0
2018,5,7,5,30,178.0,27.0,2.4,11.5,39.0,65.68,20.0
2018,5,7,5,45,291.0,38.0,2.45,12.05,77.0,117.11,79.17
2018,5,7,6,0,404.0,49.0,2.5,12.6,115.0,178.11,131.9
2018,5,7,6,15,480.5,57.5,2.4,13.2,163.0,236.18,183.33
2018,5,7,6,30,557.0,66.0,2.3,13.8,211.0,302.03,240.73
2018,5,7,6,45,607.0,71.5,2.2,14.45,261.5,360.19,290.89
2018,5,7,7,0,657.0,77.0,2.1,15.1,312.0,422.63,342.73
2018,5,7,7,15,693.0,82.0,2.05,15.8,364.0,480.78,389.36
2018,5,7,7,30,729.0,87.0,2.0,16.5,416.0,541.16,435.89
2018,5,7,7,45,756.0,90.5,1.9,17.2,466.5,594.45,475.14
2018,5,7,8,0,783.0,94.0,1.8,17.9,517.0,649.95,514.42
2018,5,7,8,15,786.5,103.0,1.75,18.55,560.5,694.74,543.41
2018,5,7,8,30,790.0,112.0,1.7,19.2,604.0,737.69,570.25
2018,5,7,8,45,821.5,109.0,1.6,19.9,653.0,788.07,600.98
2018,5,7,9,0,853.0,106.0,1.5,20.6,702.0,833.54,627.33
2018,5,7,9,15,867.0,107.0,1.5,21.1,742.0,872.03,650.01
2018,5,7,9,30,881.0,108.0,1.5,21.6,782.0,908.56,671.15
2018,5,7,9,45,892.5,107.5,1.45,22.15,816.0,938.98,687.23
2018,5,7,10,0,904.0,107.0,1.4,22.7,850.0,966.89,701.51
2018,5,7,10,15,909.0,109.0,1.4,23.1,877.0,988.55,712.87
2018,5,7,10,30,914.0,111.0,1.4,23.5,904.0,1007.1,722.34
2018,5,7,10,45,917.5,112.5,1.45,23.9,924.0,1020.46,729.42
2018,5,7,11,0,921.0,114.0,1.5,24.3,944.0,1030.52,734.59
2018,5,7,11,15,924.5,113.5,1.6,24.5,957.0,1035.14,737.86
2018,5,7,11,30,928.0,113.0,1.7,24.7,970.0,1036.38,739.15
2018,5,7,11,45,929.5,113.0,1.75,24.9,975.5,1032.76,736.8
2018,5,7,12,0,931.0,113.0,1.8,25.1,981.0,1025.76,732.48
2018,5,7,12,15,929.0,114.0,1.9,25.15,978.0,1013.04,725.77
2018,5,7,12,30,927.0,115.0,2.0,25.2,975.0,997.09,717.05
2018,5,7,12,45,922.5,116.0,2.05,25.3,964.5,975.68,704.11
2018,5,7,13,0,918.0,117.0,2.1,25.4,954.0,951.31,689.31
2018,5,7,13,15,904.0,122.5,2.15,25.4,933.5,920.2,670.36
2018,5,7,13,30,890.0,128.0,2.2,25.4,913.0,886.88,649.85
2018,5,7,13,45,894.5,121.0,2.25,25.4,891.5,854.66,629.91
2018,5,7,14,0,899.0,114.0,2.3,25.4,870.0,819.56,607.83
2018,5,7,14,15,860.0,127.5,2.35,25.3,829.0,768.86,575.09
2018,5,7,14,30,821.0,141.0,2.4,25.2,788.0,719.01,542.14
2018,5,7,14,45,844.0,122.5,2.5,25.05,760.5,680.11,515.91
2018,5,7,15,0,867.0,104.0,2.6,24.9,733.0,638.59,486.7
2018,5,7,15,15,853.0,102.0,2.6,24.9,690.5,587.14,448.05
2018,5,7,15,30,839.0,100.0,2.6,24.9,648.0,533.53,406.83
2018,5,7,15,45,823.5,96.5,2.8,24.3,602.0,479.31,365.27
2018,5,7,16,0,808.0,93.0,3.0,23.7,556.0,425.51,322.3
2018,5,7,16,15,787.0,89.0,3.1,23.15,506.5,369.88,276.21
2018,5,7,16,30,766.0,85.0,3.2,22.6,457.0,315.74,230.0
2018,5,7,16,45,736.0,80.5,3.25,22.05,405.5,260.53,182.39
2018,5,7,17,0,706.0,76.0,3.3,21.5,354.0,208.29,137.35
2018,5,7,17,15,662.0,71.5,3.3,20.7,302.5,154.25,93.22
2018,5,7,17,30,618.0,67.0,3.3,19.9,251.0,107.72,59.17
2018,5,7,17,45,553.5,60.5,3.25,19.1,201.5,63.78,34.86
2018,5,7,18,0,489.0,54.0,3.2,18.3,152.0,38.86,28.36
2018,5,7,18,15,392.5,45.0,3.15,17.6,109.5,33.96,23.69
2018,5,7,18,30,296.0,36.0,3.1,16.9,67.0,28.8,18.0
2018,5,7,18,45,174.5,22.5,3.0,16.25,38.5,17.77,0.0
2018,5,7,19,0,53.0,9.0,2.9,15.6,10.0,8.85,0.0
2018,5,7,19,15,26.5,4.5,2.9,15.3,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,2.45,11.65,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,2.5,11.7,2.0,0.0,0.0
2018,5,8,5,15,118.5,14.0,2.65,12.15,22.0,28.83,0.0
2018,5,8,5,30,225.0,26.0,2.8,12.6,42.0,73.65,26.9
2018,5,8,5,45,336.0,35.5,2.95,13.05,80.5,125.83,84.84
2018,5,8,6,0,447.0,45.0,3.1,13.5,119.0,187.19,138.18
2018,5,8,6,15,516.5,52.0,3.2,14.05,166.0,243.51,188.73
2018,5,8,6,30,586.0,59.0,3.3,14.6,213.0,306.85,244.7
2018,5,8,6,45,631.5,65.0,3.35,15.1,263.5,364.97,295.58
2018,5,8,7,0,677.0,71.0,3.4,15.6,314.0,426.94,348.04
2018,5,8,7,15,708.5,75.5,3.4,16.05,364.5,481.75,393.24
2018,5,8,7,30,740.0,80.0,3.4,16.5,415.0,539.61,439.3
2018,5,8,7,45,762.0,84.0,3.4,16.95,464.0,592.2,479.8
2018,5,8,8,0,784.0,88.0,3.4,17.4,513.0,645.03,519.16
2018,5,8,8,15,801.0,91.5,3.35,17.7,560.0,693.6,552.78
2018,5,8,8,30,818.0,95.0,3.3,18.0,607.0,741.42,585.19
2018,5,8,8,45,830.0,98.0,3.2,18.25,649.0,779.4,609.76
2018,5,8,9,0,842.0,101.0,3.1,18.5,691.0,819.8,635.7
2018,5,8,9,15,853.0,103.0,3.0,18.65,729.5,856.42,658.78
2018,5,8,9,30,864.0,105.0,2.9,18.8,768.0,890.95,680.09
2018,5,8,9,45,872.5,106.0,2.85,18.95,800.5,919.81,697.63
2018,5,8,10,0,881.0,107.0,2.8,19.1,833.0,946.07,713.34
2018,5,8,10,15,889.0,107.0,2.75,19.4,860.0,968.04,725.67
2018,5,8,10,30,897.0,107.0,2.7,19.7,887.0,987.11,736.05
2018,5,8,10,45,903.0,107.0,2.7,20.05,907.5,1001.17,743.48
2018,5,8,11,0,909.0,107.0,2.7,20.4,928.0,1012.05,748.91
2018,5,8,11,15,913.0,106.5,2.75,20.85,941.0,1017.16,750.87
2018,5,8,11,30,917.0,106.0,2.8,21.3,954.0,1018.94,750.82
2018,5,8,11,45,920.0,105.0,2.8,21.75,960.0,1015.86,747.26
2018,5,8,12,0,923.0,104.0,2.8,22.2,966.0,1009.43,741.68
2018,5,8,12,15,921.0,105.0,2.9,22.45,963.0,996.88,733.71
2018,5,8,12,30,919.0,106.0,3.0,22.7,960.0,981.12,723.71
2018,5,8,12,45,915.5,105.5,3.15,22.95,949.0,959.35,710.14
2018,5,8,13,0,912.0,105.0,3.3,23.2,938.0,934.64,694.55
2018,5,8,13,15,879.5,121.5,3.45,23.2,912.5,898.34,671.66
2018,5,8,13,30,847.0,138.0,3.6,23.2,887.0,860.64,647.59
2018,5,8,13,45,870.5,120.5,3.75,23.2,871.5,835.25,631.73
2018,5,8,14,0,894.0,103.0,3.9,23.2,856.0,805.77,612.77
2018,5,8,14,15,886.0,101.5,4.0,23.0,825.0,764.13,585.3
2018,5,8,14,30,878.0,100.0,4.1,22.8,794.0,720.8,556.27
2018,5,8,14,45,867.5,98.5,4.2,22.6,757.0,674.3,523.89
2018,5,8,15,0,857.0,97.0,4.3,22.4,720.0,626.73,488.45
2018,5,8,15,15,844.0,95.0,4.3,22.4,678.5,576.42,449.39
2018,5,8,15,30,831.0,93.0,4.3,22.4,637.0,525.73,409.03
2018,5,8,15,45,812.5,90.5,4.2,21.8,591.0,469.56,364.18
2018,5,8,16,0,794.0,88.0,4.1,21.2,545.0,416.07,320.01
2018,5,8,16,15,770.0,86.0,4.0,20.8,496.5,361.99,273.95
2018,5,8,16,30,746.0,84.0,3.9,20.4,448.0,309.71,228.34
2018,5,8,16,45,715.0,80.0,3.85,20.0,397.5,255.82,181.17
2018,5,8,17,0,684.0,76.0,3.8,19.6,347.0,202.38,134.7
2018,5,8,17,15,642.5,71.0,3.7,19.1,297.0,152.12,92.99
2018,5,8,17,30,601.0,66.0,3.6,18.6,247.0,106.46,58.96
2018,5,8,17,45,540.5,59.5,3.45,18.1,199.0,63.53,34.59
2018,5,8,18,0,480.0,53.0,3.3,17.6,151.0,37.78,27.52
2018,5,8,18,15,387.5,44.5,3.15,17.05,109.0,33.29,23.21
2018,5,8,18,30,295.0,36.0,3.0,16.5,67.0,28.57,18.01
2018,5,8,18,45,175.5,22.5,2.8,15.95,38.5,17.7,0.0
2018,5,8,19,0,56.0,9.0,2.6,15.4,10.0,8.85,0.0
2018,5,8,19,15,28.0,4.5,2.55,15.15,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,2.65,11.7,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,2.7,11.7,2.0,0.0,0.0
2018,5,9,5,15,130.5,14.0,2.9,12.15,23.0,30.61,0.0
2018,5,9,5,30,247.0,26.0,3.1,12.6,44.0,78.6,32.65
2018,5,9,5,45,361.5,35.5,3.25,13.05,84.5,132.5,89.82
2018,5,9,6,0,476.0,45.0,3.4,13.5,125.0,196.46,145.35
2018,5,9,6,15,385.5,61.5,3.5,13.95,140.5,207.5,161.81
2018,5,9,6,30,295.0,78.0,3.6,14.4,156.0,210.21,168.76
2018,5,9,6,45,467.5,78.5,3.7,14.85,233.5,306.77,249.92
2018,5,9,7,0,640.0,79.0,3.8,15.3,311.0,418.33,342.23
2018,5,9,7,15,706.0,77.5,3.85,15.75,369.5,483.59,395.93
2018,5,9,7,30,772.0,76.0,3.9,16.2,428.0,555.41,453.42
2018,5,9,7,45,795.0,79.5,3.95,16.6,478.5,609.51,495.39
2018,5,9,8,0,818.0,83.0,4.0,17.0,529.0,663.87,535.88
2018,5,9,8,15,836.5,86.0,4.0,17.4,577.5,714.34,570.98
2018,5,9,8,30,855.0,89.0,4.0,17.8,626.0,760.18,602.03
2018,5,9,8,45,868.5,91.0,4.0,18.15,669.5,803.61,630.96
2018,5,9,9,0,882.0,93.0,4.0,18.5,713.0,845.46,658.35
2018,5,9,9,15,893.5,94.5,4.0,18.85,752.5,883.18,682.49
2018,5,9,9,30,905.0,96.0,4.0,19.2,792.0,918.72,704.86
2018,5,9,9,45,915.0,96.0,4.0,19.55,826.0,948.86,723.32
2018,5,9,10,0,925.0,96.0,4.0,19.9,860.0,976.36,739.88
2018,5,9,10,15,930.0,97.5,4.0,20.15,887.0,997.84,752.59
2018,5,9,10,30,935.0,99.0,4.0,20.4,914.0,1016.18,763.23
2018,5,9,10,45,937.5,101.0,4.0,20.7,934.0,1029.33,770.3
2018,5,9,11,0,940.0,103.0,4.0,21.0,954.0,1039.09,775.23
2018,5,9,11,15,941.0,104.0,3.95,21.15,966.0,1042.89,776.41
2018,5,9,11,30,942.0,105.0,3.9,21.3,978.0,1043.24,775.46
2018,5,9,11,45,940.5,106.5,3.85,21.5,982.0,1038.2,770.92
2018,5,9,12,0,939.0,108.0,3.8,21.7,986.0,1029.76,764.3
2018,5,9,12,15,936.0,109.5,3.8,21.8,983.0,1016.53,755.28
2018,5,9,12,30,933.0,111.0,3.8,21.9,980.0,1000.07,744.24
2018,5,9,12,45,927.5,113.0,3.75,22.0,969.0,978.66,729.66
2018,5,9,13,0,922.0,115.0,3.7,22.1,958.0,954.33,713.2
2018,5,9,13,15,917.5,114.5,3.75,22.1,940.0,925.63,694.7
2018,5,9,13,30,913.0,114.0,3.8,22.1,922.0,894.27,674.32
2018,5,9,13,45,906.5,113.0,3.85,22.05,897.0,858.25,650.74
2018,5,9,14,0,900.0,112.0,3.9,22.0,872.0,820.02,625.43
2018,5,9,14,15,892.0,112.0,4.0,21.8,842.0,779.6,598.88
2018,5,9,14,30,884.0,112.0,4.1,21.6,812.0,737.43,570.71
2018,5,9,14,45,872.0,110.5,4.15,21.45,774.0,689.64,536.82
2018,5,9,15,0,860.0,109.0,4.2,21.3,736.0,640.9,500.32
2018,5,9,15,15,846.5,107.0,4.2,21.3,694.0,588.64,459.88
2018,5,9,15,30,833.0,105.0,4.2,21.3,652.0,537.18,418.97
2018,5,9,15,45,814.5,102.0,4.3,20.65,605.0,482.37,375.52
2018,5,9,16,0,796.0,99.0,4.4,20.0,558.0,428.28,331.21
2018,5,9,16,15,770.5,96.0,4.35,19.6,508.0,372.58,283.81
2018,5,9,16,30,745.0,93.0,4.3,19.2,458.0,318.87,236.99
2018,5,9,16,45,711.0,88.0,4.3,18.85,405.5,260.65,186.27
2018,5,9,17,0,677.0,83.0,4.3,18.5,353.0,208.26,140.54
2018,5,9,17,15,635.0,78.0,4.15,18.0,303.0,158.26,98.84
2018,5,9,17,30,593.0,73.0,4.0,17.5,253.0,112.95,64.8
2018,5,9,17,45,523.5,66.0,3.85,16.95,203.0,69.64,39.81
2018,5,9,18,0,454.0,59.0,3.7,16.4,153.0,43.04,32.3
2018,5,9,18,15,360.5,49.0,3.6,15.9,110.5,37.4,26.93
2018,5,9,18,30,267.0,39.0,3.5,15.4,68.0,30.17,19.57
2018,5,9,18,45,156.0,24.5,3.35,14.9,39.5,19.33,1.05
2018,5,9,19,0,45.0,10.0,3.2,14.4,11.0,9.83,0.0
2018,5,9,19,15,22.5,5.0,3.15,14.2,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,2.0,11.05,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,2.0,11.1,2.0,0.0,0.0
2018,5,10,5,15,87.5,14.5,2.1,11.75,21.0,25.71,0.0
2018,5,10,5,30,166.0,27.0,2.2,12.4,40.0,65.45,29.97
2018,5,10,5,45,268.0,39.5,2.3,13.05,77.5,114.25,78.58
2018,5,10,6,0,370.0,52.0,2.4,13.7,115.0,173.44,129.21
2018,5,10,6,15,465.0,59.5,2.4,14.1,166.5,235.42,183.09
2018,5,10,6,30,560.0,67.0,2.4,14.5,218.0,307.09,244.84
2018,5,10,6,45,609.5,73.0,2.4,14.9,268.5,365.84,295.58
2018,5,10,7,0,659.0,79.0,2.4,15.3,319.0,428.82,348.21
2018,5,10,7,15,694.0,83.5,2.45,15.85,370.5,485.98,394.54
2018,5,10,7,30,729.0,88.0,2.5,16.4,422.0,545.24,440.98
2018,5,10,7,45,755.5,91.0,2.6,17.0,472.0,597.65,480.9
2018,5,10,8,0,782.0,94.0,2.7,17.6,522.0,652.18,521.23
2018,5,10,8,15,801.0,97.5,2.7,18.2,569.5,702.08,554.9
2018,5,10,8,30,820.0,101.0,2.7,18.8,617.0,751.38,587.38
2018,5,10,8,45,736.5,141.0,2.7,19.4,629.0,759.34,589.8
2018,5,10,9,0,653.0,181.0,2.7,20.0,641.0,756.61,585.0
2018,5,10,9,15,582.0,225.0,2.7,20.45,652.0,760.44,583.57
2018,5,10,9,30,511.0,269.0,2.7,20.9,663.0,756.09,576.32
2018,5,10,9,45,499.5,288.5,2.7,21.3,687.5,777.59,589.01
2018,5,10,10,0,488.0,308.0,2.7,21.7,712.0,796.62,599.68
2018,5,10,10,15,489.0,321.5,2.7,22.0,737.5,818.96,613.21
2018,5,10,10,30,490.0,335.0,2.7,22.3,763.0,839.33,625.28
2018,5,10,10,45,505.5,341.0,2.7,22.6,791.0,864.15,640.82
2018,5,10,11,0,521.0,347.0,2.7,22.9,819.0,887.14,655.0
2018,5,10,11,15,516.0,357.5,2.65,23.0,830.5,892.4,656.94
2018,5,10,11,30,511.0,368.0,2.6,23.1,842.0,895.44,657.61
2018,5,10,11,45,622.5,302.0,2.6,23.25,883.0,933.8,686.35
2018,5,10,12,0,734.0,236.0,2.6,23.4,924.0,968.95,710.66
2018,5,10,12,15,701.0,257.0,2.7,23.4,912.5,947.37,697.03
2018,5,10,12,30,668.0,278.0,2.8,23.4,901.0,923.67,681.61
2018,5,10,12,45,602.0,311.5,2.95,23.35,868.5,879.71,651.64
2018,5,10,13,0,536.0,345.0,3.1,23.3,836.0,836.86,622.06
2018,5,10,13,15,575.5,317.0,3.15,23.3,835.5,827.64,617.9
2018,5,10,13,30,615.0,289.0,3.2,23.3,835.0,814.66,610.81
2018,5,10,13,45,703.0,230.5,3.25,23.35,838.0,808.55,609.74
2018,5,10,14,0,791.0,172.0,3.3,23.4,841.0,794.2,601.5
2018,5,10,14,15,831.5,142.0,3.4,23.3,822.5,764.47,582.32
2018,5,10,14,30,872.0,112.0,3.5,23.2,804.0,729.79,559.53
2018,5,10,14,45,861.0,110.0,3.55,23.1,766.5,682.74,526.49
2018,5,10,15,0,850.0,108.0,3.6,23.0,729.0,634.69,490.91
2018,5,10,15,15,836.0,106.0,3.6,23.0,687.5,582.63,451.12
2018,5,10,15,30,822.0,104.0,3.6,23.0,646.0,531.47,410.94
2018,5,10,15,45,791.5,103.5,3.65,22.6,595.0,473.87,365.47
2018,5,10,16,0,761.0,103.0,3.7,22.2,544.0,418.24,320.23
2018,5,10,16,15,739.0,97.5,3.75,21.75,494.5,363.39,274.4
2018,5,10,16,30,717.0,92.0,3.8,21.3,445.0,310.19,228.75
2018,5,10,16,45,692.0,88.0,3.8,20.9,398.0,256.8,182.28
2018,5,10,17,0,667.0,84.0,3.8,20.5,351.0,208.22,139.8
2018,5,10,17,15,622.0,79.5,3.8,19.85,301.0,158.75,99.06
2018,5,10,17,30,577.0,75.0,3.8,19.2,251.0,114.29,65.96
2018,5,10,17,45,511.0,67.5,3.75,18.55,202.0,71.49,40.94
2018,5,10,18,0,445.0,60.0,3.7,17.9,153.0,43.76,32.74
2018,5,10,18,15,351.0,50.0,3.6,17.25,111.0,37.53,26.91
2018,5,10,18,30,257.0,40.0,3.5,16.6,69.0,30.91,20.2
2018,5,10,18,45,151.5,25.5,3.4,15.95,40.5,20.11,3.04
2018,5,10,19,0,46.0,11.0,3.3,15.3,12.0,10.81,0.0
2018,5,10,19,15,23.0,5.5,3.25,14.95,6.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,11,4,45,12.0,2.0,2.25,11.05,2.0,0.0,0.0
2018,5,11,5,0,24.0,4.0,2.3,11.1,4.0,0.0,0.0
2018,5,11,5,15,96.0,16.0,2.45,11.6,22.5,28.48,0.0
2018,5,11,5,30,168.0,28.0,2.6,12.1,41.0,67.59,33.36
2018,5,11,5,45,231.5,41.5,2.8,12.6,73.5,108.1,75.27
2018,5,11,6,0,295.0,55.0,3.0,13.1,106.0,154.13,115.85
2018,5,11,6,15,360.5,65.5,3.15,13.7,149.0,204.38,160.16
2018,5,11,6,30,426.0,76.0,3.3,14.3,192.0,261.47,210.01
2018,5,11,6,45,451.0,90.0,3.45,14.85,235.5,310.54,252.78
2018,5,11,7,0,476.0,104.0,3.6,15.4,279.0,361.59,295.93
2018,5,11,7,15,498.5,118.0,3.65,16.0,325.5,412.98,337.92
2018,5,11,7,30,521.0,132.0,3.7,16.6,372.0,465.65,379.62
2018,5,11,7,45,516.0,150.0,3.75,17.2,410.5,505.86,410.08
2018,5,11,8,0,511.0,168.0,3.8,17.8,449.0,544.4,438.37
2018,5,11,8,15,533.0,177.5,3.85,18.3,493.5,591.8,473.38
2018,5,11,8,30,555.0,187.0,3.9,18.8,538.0,639.52,507.83
2018,5,11,8,45,576.5,196.5,3.9,19.3,583.5,690.01,543.36
2018,5,11,9,0,598.0,206.0,3.9,19.8,629.0,737.16,575.79
2018,5,11,9,15,736.5,162.0,3.9,20.15,711.5,828.77,640.8
2018,5,11,9,30,875.0,118.0,3.9,20.5,794.0,916.98,699.87
2018,5,11,9,45,904.5,109.5,3.9,20.9,835.0,955.16,723.18
2018,5,11,10,0,934.0,101.0,3.9,21.3,876.0,991.61,745.45
2018,5,11,10,15,941.5,101.5,3.9,21.6,904.0,1014.5,758.71
2018,5,11,10,30,949.0,102.0,3.9,21.9,932.0,1034.28,770.0
2018,5,11,10,45,955.0,101.5,3.9,22.25,953.0,1048.31,777.37
2018,5,11,11,0,961.0,101.0,3.9,22.6,974.0,1058.99,782.64
2018,5,11,11,15,964.0,101.0,3.85,22.85,987.0,1063.78,784.1
2018,5,11,11,30,967.0,101.0,3.8,23.1,1000.0,1065.06,783.41
2018,5,11,11,45,968.5,101.0,3.8,23.4,1005.5,1061.33,779.81
2018,5,11,12,0,970.0,101.0,3.8,23.7,1011.0,1054.1,774.09
2018,5,11,12,15,968.0,102.0,3.8,23.9,1008.5,1041.03,764.98
2018,5,11,12,30,966.0,103.0,3.8,24.1,1006.0,1024.61,753.82
2018,5,11,12,45,962.5,103.5,3.85,24.35,995.0,1003.03,739.54
2018,5,11,13,0,959.0,104.0,3.9,24.6,984.0,978.35,723.27
2018,5,11,13,15,956.0,103.0,3.95,24.7,966.5,949.65,704.75
2018,5,11,13,30,953.0,102.0,4.0,24.8,949.0,918.1,684.25
2018,5,11,13,45,949.0,101.0,4.05,24.9,925.0,883.02,661.25
2018,5,11,14,0,945.0,100.0,4.1,25.0,901.0,845.43,636.39
2018,5,11,14,15,940.0,98.0,4.15,25.0,870.5,803.79,608.76
2018,5,11,14,30,935.0,96.0,4.2,25.0,840.0,760.09,579.41
2018,5,11,14,45,926.5,94.0,4.25,25.0,802.5,712.18,546.61
2018,5,11,15,0,918.0,92.0,4.3,25.0,765.0,662.9,510.03
2018,5,11,15,15,905.5,90.5,4.3,25.0,722.0,610.66,470.16
2018,5,11,15,30,893.0,89.0,4.3,25.0,679.0,557.88,428.81
2018,5,11,15,45,878.0,85.5,4.2,24.7,631.5,501.76,384.13
2018,5,11,16,0,863.0,82.0,4.1,24.4,584.0,445.88,338.31
2018,5,11,16,15,844.0,78.5,3.9,24.1,533.5,388.99,290.34
2018,5,11,16,30,825.0,75.0,3.7,23.8,483.0,330.16,239.82
2018,5,11,16,45,798.0,71.0,3.55,23.5,430.5,273.09,190.17
2018,5,11,17,0,771.0,67.0,3.4,23.2,378.0,218.57,142.74
2018,5,11,17,15,731.0,63.0,3.25,22.55,325.0,164.82,98.29
2018,5,11,17,30,691.0,59.0,3.1,21.9,272.0,115.5,61.42
2018,5,11,17,45,634.5,54.0,2.9,21.3,221.5,69.18,34.85
2018,5,11,18,0,578.0,49.0,2.7,20.7,171.0,33.9,23.83
2018,5,11,18,15,487.0,41.5,2.6,20.1,125.0,30.07,20.23
2018,5,11,18,30,396.0,34.0,2.5,19.5,79.0,26.05,16.02
2018,5,11,18,45,253.0,23.5,2.45,18.9,47.0,18.77,3.68
2018,5,11,19,0,110.0,13.0,2.4,18.3,15.0,12.78,0.0
2018,5,11,19,15,55.0,6.5,2.35,18.15,7.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,12,4,45,16.0,2.5,2.0,13.4,2.0,0.0,0.0
2018,5,12,5,0,32.0,5.0,2.0,13.5,4.0,0.0,0.0
2018,5,12,5,15,157.5,16.5,2.05,14.3,27.5,37.41,0.0
2018,5,12,5,30,283.0,28.0,2.1,15.1,51.0,90.04,45.9
2018,5,12,5,45,391.5,36.5,2.15,15.85,92.0,142.67,97.01
2018,5,12,6,0,500.0,45.0,2.2,16.6,133.0,205.94,151.18
2018,5,12,6,15,568.0,51.0,2.25,17.25,182.0,263.78,202.3
2018,5,12,6,30,636.0,57.0,2.3,17.9,231.0,328.41,258.2
2018,5,12,6,45,681.5,61.5,2.4,18.5,283.0,386.45,307.87
2018,5,12,7,0,727.0,66.0,2.5,19.1,335.0,449.4,359.78
2018,5,12,7,15,759.5,69.5,2.5,19.6,387.5,507.35,406.03
2018,5,12,7,30,792.0,73.0,2.5,20.1,440.0,567.05,451.95
2018,5,12,7,45,814.5,76.0,2.5,20.6,490.0,621.08,492.07
2018,5,12,8,0,837.0,79.0,2.5,21.1,540.0,671.91,527.61
2018,5,12,8,15,854.5,81.0,2.4,21.55,588.0,721.0,559.56
2018,5,12,8,30,872.0,83.0,2.3,22.0,636.0,769.28,590.12
2018,5,12,8,45,886.0,85.0,2.2,22.5,680.5,813.65,617.07
2018,5,12,9,0,900.0,87.0,2.1,23.0,725.0,856.42,642.28
2018,5,12,9,15,905.5,90.5,2.0,23.3,762.5,891.57,662.33
2018,5,12,9,30,911.0,94.0,1.9,23.6,800.0,924.14,680.36
2018,5,12,9,45,912.5,98.5,1.85,23.95,831.5,951.38,695.06
2018,5,12,10,0,914.0,103.0,1.8,24.3,863.0,975.55,707.69
2018,5,12,10,15,920.0,105.0,1.8,24.5,890.5,998.22,720.38
2018,5,12,10,30,926.0,107.0,1.8,24.7,918.0,1017.81,731.13
2018,5,12,10,45,929.5,107.0,1.85,24.9,937.0,1029.64,737.75
2018,5,12,11,0,933.0,107.0,1.9,25.1,956.0,1038.17,742.47
2018,5,12,11,15,935.5,107.0,1.95,25.2,968.5,1042.34,744.9
2018,5,12,11,30,938.0,107.0,2.0,25.3,981.0,1043.11,745.36
2018,5,12,11,45,937.5,108.0,2.05,25.4,985.5,1038.54,742.61
2018,5,12,12,0,937.0,109.0,2.1,25.5,990.0,1030.59,737.89
2018,5,12,12,15,930.5,112.5,2.2,25.5,985.5,1016.04,729.97
2018,5,12,12,30,924.0,116.0,2.3,25.5,981.0,998.36,720.09
2018,5,12,12,45,913.5,120.5,2.35,25.5,968.0,974.96,706.01
2018,5,12,13,0,903.0,125.0,2.4,25.5,955.0,948.86,690.18
2018,5,12,13,15,898.0,124.5,2.55,25.4,937.0,920.23,673.77
2018,5,12,13,30,893.0,124.0,2.7,25.3,919.0,889.03,655.38
2018,5,12,13,45,886.5,123.0,2.8,25.2,894.0,853.71,633.59
2018,5,12,14,0,880.0,122.0,2.9,25.1,869.0,816.23,610.05
2018,5,12,14,15,870.5,120.5,3.0,24.85,837.0,774.04,583.28
2018,5,12,14,30,861.0,119.0,3.1,24.6,805.0,730.32,554.98
2018,5,12,14,45,849.0,117.5,3.15,24.35,768.0,683.58,522.76
2018,5,12,15,0,837.0,116.0,3.2,24.1,731.0,634.95,487.51
2018,5,12,15,15,822.5,113.5,3.2,24.1,689.0,583.88,448.88
2018,5,12,15,30,808.0,111.0,3.2,24.1,647.0,532.68,409.13
2018,5,12,15,45,789.0,108.0,3.3,23.25,600.5,478.96,367.83
2018,5,12,16,0,770.0,105.0,3.4,22.4,554.0,426.06,325.62
2018,5,12,16,15,745.0,101.5,3.35,21.85,505.0,371.52,280.27
2018,5,12,16,30,720.0,98.0,3.3,21.3,456.0,316.33,233.39
2018,5,12,16,45,687.0,93.5,3.25,20.75,405.0,262.62,187.16
2018,5,12,17,0,654.0,89.0,3.2,20.2,354.0,212.19,143.71
2018,5,12,17,15,610.5,83.0,3.1,19.55,303.5,162.28,102.53
2018,5,12,17,30,567.0,77.0,3.0,18.9,253.0,117.23,68.56
2018,5,12,17,45,505.0,69.5,2.85,18.2,205.0,75.01,43.23
2018,5,12,18,0,443.0,62.0,2.7,17.5,157.0,45.22,34.11
2018,5,12,18,15,339.0,50.5,2.5,16.85,111.5,37.75,27.23
2018,5,12,18,30,235.0,39.0,2.3,16.2,66.0,29.9,19.62
2018,5,12,18,45,144.0,25.5,2.1,15.6,39.5,19.96,5.58
2018,5,12,19,0,53.0,12.0,1.9,15.0,13.0,11.8,0.0
2018,5,12,19,15,26.5,6.0,1.9,14.7,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.0,1.85,10.95,1.0,0.0,0.0
2018,5,13,5,0,5.0,2.0,1.9,11.1,2.0,0.0,0.0
2018,5,13,5,15,22.0,7.5,2.05,11.55,9.0,10.37,0.0
2018,5,13,5,30,39.0,13.0,2.2,12.0,16.0,22.77,9.19
2018,5,13,5,45,63.5,19.0,2.35,12.45,28.5,37.34,23.27
2018,5,13,6,0,88.0,25.0,2.5,12.9,41.0,54.44,38.34
2018,5,13,6,15,60.0,27.0,2.55,13.3,39.5,51.2,37.23
2018,5,13,6,30,32.0,29.0,2.6,13.7,38.0,42.86,30.94
2018,5,13,6,45,16.0,48.5,2.65,14.1,53.0,54.9,41.38
2018,5,13,7,0,0.0,68.0,2.7,14.5,68.0,65.73,50.34
2018,5,13,7,15,0.0,72.0,2.7,14.9,72.0,69.61,53.37
2018,5,13,7,30,0.0,76.0,2.7,15.3,76.0,73.49,56.36
2018,5,13,7,45,0.0,91.5,2.65,15.65,91.5,88.64,68.67
2018,5,13,8,0,0.0,107.0,2.6,16.0,107.0,103.96,80.96
2018,5,13,8,15,2.0,140.5,2.6,16.45,142.0,138.82,109.03
2018,5,13,8,30,4.0,174.0,2.6,16.9,177.0,174.0,136.85
2018,5,13,8,45,5.0,186.0,2.6,17.3,189.5,186.8,146.44
2018,5,13,9,0,6.0,198.0,2.6,17.7,202.0,199.66,156.04
2018,5,13,9,15,9.5,221.0,2.65,18.05,228.0,225.86,176.19
2018,5,13,9,30,13.0,244.0,2.7,18.4,254.0,252.24,196.22
2018,5,13,9,45,18.5,275.0,2.7,18.75,290.0,288.7,223.83
2018,5,13,10,0,24.0,306.0,2.7,19.1,326.0,325.33,251.16
2018,5,13,10,15,37.0,343.5,2.75,19.4,375.5,384.44,295.37
2018,5,13,10,30,50.0,381.0,2.8,19.7,425.0,435.92,333.11
2018,5,13,10,45,71.5,407.0,2.85,19.95,471.5,483.64,368.1
2018,5,13,11,0,93.0,433.0,2.9,20.2,518.0,531.25,402.55
2018,5,13,11,15,288.0,379.5,2.95,20.35,647.5,682.74,517.58
2018,5,13,11,30,483.0,326.0,3.0,20.5,777.0,825.38,621.65
2018,5,13,11,45,586.0,277.5,3.05,20.7,827.5,874.15,656.92
2018,5,13,12,0,689.0,229.0,3.1,20.9,878.0,918.88,688.43
2018,5,13,12,15,723.0,214.5,3.15,20.9,894.0,926.75,693.74
2018,5,13,12,30,757.0,200.0,3.2,20.9,910.0,928.29,695.18
2018,5,13,12,45,764.5,192.5,3.25,20.95,903.0,911.99,684.55
2018,5,13,13,0,772.0,185.0,3.3,21.0,896.0,892.85,672.17
2018,5,13,13,15,775.0,181.5,3.35,20.9,884.0,870.84,658.22
2018,5,13,13,30,778.0,178.0,3.4,20.8,872.0,846.25,642.46
