Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,13,45,815.5,155.5,3.45,20.7,865.5,829.11,631.87
2018,5,13,14,0,853.0,133.0,3.5,20.6,859.0,806.17,617.14
2018,5,13,14,15,845.5,131.0,3.5,20.4,828.5,766.0,590.16
2018,5,13,14,30,838.0,129.0,3.5,20.2,798.0,724.26,561.86
2018,5,13,14,45,828.5,126.0,3.55,20.0,762.0,678.27,528.91
2018,5,13,15,0,819.0,123.0,3.6,19.8,726.0,631.26,493.98
2018,5,13,15,15,804.5,120.0,3.6,19.8,684.0,580.57,454.82
2018,5,13,15,30,790.0,117.0,3.6,19.8,642.0,529.77,414.61
2018,5,13,15,45,773.0,113.5,3.6,19.2,597.0,477.46,373.02
2018,5,13,16,0,756.0,110.0,3.6,18.6,552.0,425.79,330.59
2018,5,13,16,15,734.5,105.0,3.55,18.2,504.0,369.5,283.11
2018,5,13,16,30,713.0,100.0,3.5,17.8,456.0,316.98,237.48
2018,5,13,16,45,683.5,95.0,3.45,17.4,406.0,264.14,191.15
2018,5,13,17,0,654.0,90.0,3.4,17.0,356.0,214.2,147.31
2018,5,13,17,15,611.5,84.0,3.35,16.5,306.0,164.43,105.56
2018,5,13,17,30,569.0,78.0,3.3,16.0,256.0,119.39,70.98
2018,5,13,17,45,508.5,70.0,3.25,15.55,207.5,76.61,44.56
2018,5,13,18,0,448.0,62.0,3.2,15.1,159.0,45.02,34.3
2018,5,13,18,15,359.0,52.0,3.05,14.65,116.5,38.88,28.51
2018,5,13,18,30,270.0,42.0,2.9,14.2,74.0,32.32,21.93
2018,5,13,18,45,164.0,27.0,2.75,13.75,44.0,21.16,7.35
2018,5,13,19,0,58.0,12.0,2.6,13.3,14.0,11.8,0.0
2018,5,13,19,15,29.0,6.0,2.6,13.05,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.4,11.0,2.0,1.97,0.0
2018,5,14,5,30,0.0,4.0,2.4,11.3,4.0,3.85,0.0
2018,5,14,5,45,55.5,14.0,2.45,11.6,24.0,32.07,19.32
2018,5,14,6,0,111.0,24.0,2.5,11.9,44.0,63.51,45.68
2018,5,14,6,15,72.0,22.5,2.45,12.3,37.0,50.48,36.63
2018,5,14,6,30,33.0,21.0,2.4,12.7,30.0,34.97,24.31
2018,5,14,6,45,16.5,34.5,2.4,13.15,39.0,41.16,29.81
2018,5,14,7,0,0.0,48.0,2.4,13.6,48.0,46.36,34.07
2018,5,14,7,15,0.0,54.5,2.35,14.05,54.5,52.66,39.24
2018,5,14,7,30,0.0,61.0,2.3,14.5,61.0,58.96,44.33
2018,5,14,7,45,0.0,71.0,2.3,14.95,71.0,68.65,52.2
2018,5,14,8,0,0.0,81.0,2.3,15.4,81.0,78.35,59.97
2018,5,14,8,15,0.0,93.5,2.3,15.85,93.5,90.51,69.68
2018,5,14,8,30,0.0,106.0,2.3,16.3,106.0,102.83,79.4
2018,5,14,8,45,0.5,127.5,2.35,16.75,128.0,124.5,96.62
2018,5,14,9,0,1.0,149.0,2.4,17.2,150.0,146.26,113.68
2018,5,14,9,15,3.5,172.0,2.45,17.55,175.0,171.32,133.3
2018,5,14,9,30,6.0,195.0,2.5,17.9,200.0,196.55,152.82
2018,5,14,9,45,10.0,228.0,2.55,18.25,236.5,233.32,181.19
2018,5,14,10,0,14.0,261.0,2.6,18.6,273.0,270.28,209.28
2018,5,14,10,15,20.0,297.5,2.7,18.9,315.0,312.81,241.41
2018,5,14,10,30,26.0,334.0,2.8,19.2,357.0,363.4,279.13
2018,5,14,10,45,34.5,360.0,2.9,19.45,391.0,398.17,304.79
2018,5,14,11,0,43.0,386.0,3.0,19.7,425.0,432.78,330.15
2018,5,14,11,15,102.5,408.0,3.05,19.85,503.0,521.01,396.62
2018,5,14,11,30,162.0,430.0,3.1,20.0,581.0,600.92,455.48
2018,5,14,11,45,405.5,339.0,3.2,20.1,720.5,757.78,574.97
2018,5,14,12,0,649.0,248.0,3.3,20.2,860.0,899.3,679.16
2018,5,14,12,15,756.5,196.5,3.35,20.25,908.0,938.0,704.58
2018,5,14,12,30,864.0,145.0,3.4,20.3,956.0,971.1,726.96
2018,5,14,12,45,859.0,146.5,3.45,20.3,946.0,950.81,713.57
2018,5,14,13,0,854.0,148.0,3.5,20.3,936.0,927.85,698.8
2018,5,14,13,15,808.5,165.5,3.5,20.2,900.5,885.29,670.52
2018,5,14,13,30,763.0,183.0,3.5,20.1,865.0,838.79,639.37
2018,5,14,13,45,801.5,161.0,3.55,20.05,860.0,823.53,630.05
2018,5,14,14,0,840.0,139.0,3.6,20.0,855.0,803.51,617.15
2018,5,14,14,15,832.5,137.0,3.6,19.8,825.0,763.31,589.99
2018,5,14,14,30,825.0,135.0,3.6,19.6,795.0,721.55,561.55
2018,5,14,14,45,816.0,131.5,3.65,19.4,759.5,675.98,528.57
2018,5,14,15,0,807.0,128.0,3.7,19.2,724.0,629.38,493.84
2018,5,14,15,15,792.0,125.5,3.7,19.2,682.5,579.44,455.13
2018,5,14,15,30,777.0,123.0,3.7,19.2,641.0,529.48,415.45
2018,5,14,15,45,760.5,119.0,3.7,18.6,596.5,477.59,374.15
2018,5,14,16,0,744.0,115.0,3.7,18.0,552.0,424.05,330.29
2018,5,14,16,15,722.0,110.0,3.7,17.6,504.0,370.38,284.83
2018,5,14,16,30,700.0,105.0,3.7,17.2,456.0,318.36,239.64
2018,5,14,16,45,670.5,99.5,3.7,16.75,406.5,265.76,193.55
2018,5,14,17,0,641.0,94.0,3.7,16.3,357.0,216.08,149.92
2018,5,14,17,15,598.0,88.0,3.65,15.8,307.0,166.92,108.57
2018,5,14,17,30,555.0,82.0,3.6,15.3,257.0,122.57,74.33
2018,5,14,17,45,495.5,74.0,3.55,14.75,209.0,80.58,48.05
2018,5,14,18,0,436.0,66.0,3.5,14.2,161.0,48.55,37.57
2018,5,14,18,15,348.5,55.0,3.4,13.75,118.5,41.19,30.68
2018,5,14,18,30,261.0,44.0,3.3,13.3,76.0,33.89,23.45
2018,5,14,18,45,158.0,28.5,3.15,12.85,45.5,22.36,9.01
2018,5,14,19,0,55.0,13.0,3.0,12.4,15.0,12.78,0.0
2018,5,14,19,15,27.5,6.5,3.0,12.2,7.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,1.9,10.55,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,1.9,10.7,2.0,2.41,0.0
2018,5,15,5,15,28.0,7.5,2.05,11.2,10.0,11.28,0.0
2018,5,15,5,30,51.0,13.0,2.2,11.7,18.0,25.26,11.34
2018,5,15,5,45,76.0,19.0,2.35,12.2,31.0,43.48,28.14
2018,5,15,6,0,101.0,25.0,2.5,12.7,44.0,61.8,44.38
2018,5,15,6,15,68.0,32.5,2.45,13.15,47.0,60.28,44.91
2018,5,15,6,30,35.0,40.0,2.4,13.6,50.0,55.71,41.91
2018,5,15,6,45,20.0,74.0,2.4,14.0,80.0,83.03,65.24
2018,5,15,7,0,5.0,108.0,2.4,14.4,110.0,108.75,86.54
2018,5,15,7,15,94.5,132.5,2.35,14.75,176.5,192.54,156.87
2018,5,15,7,30,184.0,157.0,2.3,15.1,243.0,283.28,231.32
2018,5,15,7,45,148.0,185.5,2.25,15.5,259.5,292.34,236.84
2018,5,15,8,0,112.0,214.0,2.2,15.9,276.0,303.8,244.05
2018,5,15,8,15,74.5,224.0,2.2,16.3,267.0,283.88,226.45
2018,5,15,8,30,37.0,234.0,2.2,16.7,258.0,267.44,211.51
2018,5,15,8,45,41.0,251.0,2.2,17.05,279.0,289.26,227.9
2018,5,15,9,0,45.0,268.0,2.2,17.4,300.0,311.23,244.09
2018,5,15,9,15,50.0,293.5,2.25,17.75,331.0,343.15,267.77
2018,5,15,9,30,55.0,319.0,2.3,18.1,362.0,375.14,291.17
2018,5,15,9,45,70.5,346.0,2.4,18.45,403.5,418.4,323.23
2018,5,15,10,0,86.0,373.0,2.5,18.8,445.0,462.0,355.06
2018,5,15,10,15,172.5,392.5,2.55,19.05,542.5,574.42,439.08
2018,5,15,10,30,259.0,412.0,2.6,19.3,640.0,688.34,521.17
2018,5,15,10,45,492.0,311.0,2.7,19.5,756.5,820.65,620.41
2018,5,15,11,0,725.0,210.0,2.8,19.7,873.0,950.33,712.04
2018,5,15,11,15,768.0,190.0,2.9,19.85,901.0,968.73,723.14
2018,5,15,11,30,811.0,170.0,3.0,20.0,929.0,988.82,736.46
2018,5,15,11,45,842.0,154.0,3.1,20.15,945.5,992.16,738.68
2018,5,15,12,0,873.0,138.0,3.2,20.3,962.0,998.66,743.26
2018,5,15,12,15,874.0,136.5,3.3,20.3,960.0,986.95,736.17
2018,5,15,12,30,875.0,135.0,3.4,20.3,958.0,972.2,727.24
2018,5,15,12,45,875.5,133.0,3.45,20.3,949.0,953.5,715.33
2018,5,15,13,0,876.0,131.0,3.5,20.3,940.0,931.88,701.48
2018,5,15,13,15,872.0,129.5,3.6,20.2,922.5,903.91,683.85
2018,5,15,13,30,868.0,128.0,3.7,20.1,905.0,873.43,664.37
2018,5,15,13,45,862.0,127.0,3.75,19.95,881.0,839.4,642.12
2018,5,15,14,0,856.0,126.0,3.8,19.8,857.0,803.27,618.21
2018,5,15,14,15,848.5,124.5,3.8,19.55,827.0,763.59,591.54
2018,5,15,14,30,841.0,123.0,3.8,19.3,797.0,722.28,563.42
2018,5,15,14,45,802.0,134.0,3.85,19.1,753.0,669.76,525.1
2018,5,15,15,0,763.0,145.0,3.9,18.9,709.0,618.76,486.42
2018,5,15,15,15,612.0,191.0,3.9,18.9,627.0,535.55,420.96
2018,5,15,15,30,461.0,237.0,3.9,18.9,545.0,465.43,365.08
2018,5,15,15,45,530.0,195.5,3.85,18.2,526.0,435.56,342.23
2018,5,15,16,0,599.0,154.0,3.8,17.5,507.0,398.26,311.75
2018,5,15,16,15,658.5,126.0,3.8,17.1,483.0,361.89,279.69
2018,5,15,16,30,718.0,98.0,3.8,16.7,459.0,319.01,240.51
2018,5,15,16,45,690.0,92.5,3.75,16.3,409.5,265.9,193.62
2018,5,15,17,0,662.0,87.0,3.7,15.9,360.0,215.51,149.04
2018,5,15,17,15,623.5,80.5,3.6,15.55,310.0,165.47,106.44
2018,5,15,17,30,585.0,74.0,3.5,15.2,260.0,119.69,70.57
2018,5,15,17,45,531.0,67.0,3.45,14.8,212.5,77.09,43.65
2018,5,15,18,0,477.0,60.0,3.4,14.4,165.0,42.83,32.49
2018,5,15,18,15,359.5,50.5,3.25,14.1,118.0,37.63,27.54
2018,5,15,18,30,242.0,41.0,3.1,13.8,71.0,31.31,21.27
2018,5,15,18,45,157.5,28.0,2.95,13.5,44.0,21.87,9.36
2018,5,15,19,0,73.0,15.0,2.8,13.2,17.0,14.74,0.0
2018,5,15,19,15,36.5,7.5,2.7,13.05,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,4,45,7.0,2.0,2.1,11.2,2.0,0.0,0.0
2018,5,16,5,0,14.0,4.0,2.1,11.3,4.0,5.2,0.0
2018,5,16,5,15,77.0,16.5,2.2,11.75,23.0,30.25,0.0
2018,5,16,5,30,140.0,29.0,2.3,12.2,42.0,65.44,38.56
2018,5,16,5,45,73.0,42.0,2.45,12.6,49.0,63.65,44.9
2018,5,16,6,0,6.0,55.0,2.6,13.0,56.0,56.05,41.67
2018,5,16,6,15,29.0,56.5,2.6,13.4,64.5,66.81,50.94
2018,5,16,6,30,52.0,58.0,2.6,13.8,73.0,81.88,64.0
2018,5,16,6,45,212.5,80.0,2.65,14.2,158.0,186.15,151.96
2018,5,16,7,0,373.0,102.0,2.7,14.6,243.0,309.15,254.02
2018,5,16,7,15,438.0,119.0,2.65,14.95,308.0,382.63,313.65
2018,5,16,7,30,503.0,136.0,2.6,15.3,373.0,461.53,376.1
2018,5,16,7,45,352.5,186.0,2.55,15.7,361.0,433.11,350.56
2018,5,16,8,0,202.0,236.0,2.5,16.1,349.0,390.49,313.32
2018,5,16,8,15,192.0,259.5,2.5,16.45,374.5,415.92,331.78
2018,5,16,8,30,182.0,283.0,2.5,16.8,400.0,440.0,348.54
2018,5,16,8,45,227.0,296.5,2.5,17.15,452.5,496.62,391.18
2018,5,16,9,0,272.0,310.0,2.5,17.5,505.0,563.68,440.38
2018,5,16,9,15,292.5,327.5,2.55,17.75,547.5,607.7,471.51
2018,5,16,9,30,313.0,345.0,2.6,18.0,590.0,651.82,502.43
2018,5,16,9,45,397.5,324.0,2.7,18.3,648.5,721.67,553.72
2018,5,16,10,0,482.0,303.0,2.8,18.6,707.0,786.87,600.85
2018,5,16,10,15,665.0,224.5,2.8,18.75,800.5,890.46,676.12
2018,5,16,10,30,848.0,146.0,2.8,18.9,894.0,990.44,741.69
2018,5,16,10,45,689.5,211.0,2.85,19.05,828.0,913.54,688.25
2018,5,16,11,0,531.0,276.0,2.9,19.2,762.0,824.51,624.62
2018,5,16,11,15,422.5,309.5,2.85,19.2,699.5,751.16,570.48
2018,5,16,11,30,314.0,343.0,2.8,19.2,637.0,668.7,509.04
2018,5,16,11,45,321.0,355.5,2.7,19.25,657.5,685.13,520.44
2018,5,16,12,0,328.0,368.0,2.6,19.3,678.0,700.01,530.0
2018,5,16,12,15,439.0,324.0,2.65,19.35,738.0,762.12,577.04
2018,5,16,12,30,550.0,280.0,2.7,19.4,798.0,815.02,616.78
2018,5,16,12,45,650.0,238.0,2.7,19.4,844.0,854.17,646.06
2018,5,16,13,0,750.0,196.0,2.7,19.4,890.0,884.91,667.07
2018,5,16,13,15,492.0,282.5,2.75,19.4,734.5,721.62,549.95
2018,5,16,13,30,234.0,369.0,2.8,19.4,579.0,565.27,431.9
2018,5,16,13,45,280.5,342.0,2.9,19.4,587.0,567.56,436.56
2018,5,16,14,0,327.0,315.0,3.0,19.4,595.0,566.33,437.55
2018,5,16,14,15,537.5,241.5,3.0,19.25,682.0,641.96,498.15
2018,5,16,14,30,748.0,168.0,3.0,19.1,769.0,699.58,543.6
2018,5,16,14,45,784.5,146.5,3.05,19.0,751.5,670.71,522.8
2018,5,16,15,0,821.0,125.0,3.1,18.9,734.0,637.06,498.33
2018,5,16,15,15,748.5,141.5,3.1,18.9,672.5,571.02,447.23
2018,5,16,15,30,676.0,158.0,3.1,18.9,611.0,508.17,397.88
2018,5,16,15,45,590.5,170.0,3.1,18.45,545.5,442.29,346.13
2018,5,16,16,0,505.0,182.0,3.1,18.0,480.0,383.78,299.41
2018,5,16,16,15,406.5,185.5,3.1,17.7,412.0,320.61,248.87
2018,5,16,16,30,308.0,189.0,3.1,17.4,344.0,269.95,208.48
2018,5,16,16,45,478.0,140.5,3.1,17.1,352.0,252.14,187.85
2018,5,16,17,0,648.0,92.0,3.1,16.8,360.0,218.01,151.04
2018,5,16,17,15,614.0,85.0,3.05,16.4,311.5,169.0,109.36
2018,5,16,17,30,580.0,78.0,3.0,16.0,263.0,123.77,73.82
2018,5,16,17,45,524.5,70.0,2.95,15.6,215.0,80.43,46.13
2018,5,16,18,0,469.0,62.0,2.9,15.2,167.0,44.46,33.84
2018,5,16,18,15,385.5,52.5,2.75,14.7,124.0,39.36,29.02
2018,5,16,18,30,302.0,43.0,2.6,14.2,81.0,32.9,22.67
2018,5,16,18,45,193.5,29.5,2.45,13.75,50.0,23.07,10.79
2018,5,16,19,0,85.0,16.0,2.3,13.3,19.0,15.73,0.0
2018,5,16,19,15,42.5,8.0,2.3,13.05,9.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,17,4,45,15.5,3.5,1.85,10.65,3.5,0.0,0.0
2018,5,17,5,0,31.0,7.0,1.9,10.8,7.0,9.74,0.0
2018,5,17,5,15,126.0,20.5,2.0,11.35,31.0,41.82,0.0
2018,5,17,5,30,221.0,34.0,2.1,11.9,55.0,87.23,52.79
2018,5,17,5,45,315.0,45.0,2.25,12.4,94.0,134.36,95.41
2018,5,17,6,0,409.0,56.0,2.4,12.9,133.0,193.25,146.31
2018,5,17,6,15,474.5,63.5,2.45,13.45,179.0,247.55,194.52
2018,5,17,6,30,540.0,71.0,2.5,14.0,225.0,308.3,247.5
2018,5,17,6,45,586.0,77.5,2.5,14.5,274.5,365.14,296.33
2018,5,17,7,0,632.0,84.0,2.5,15.0,324.0,425.85,346.78
2018,5,17,7,15,664.5,88.5,2.5,15.55,373.5,480.28,390.69
2018,5,17,7,30,697.0,93.0,2.5,16.1,423.0,536.61,434.62
2018,5,17,7,45,722.0,97.0,2.45,16.65,471.5,589.03,473.95
2018,5,17,8,0,747.0,101.0,2.4,17.2,520.0,640.5,511.35
2018,5,17,8,15,767.0,103.5,2.35,17.6,566.0,688.44,543.9
2018,5,17,8,30,787.0,106.0,2.3,18.0,612.0,735.94,575.24
2018,5,17,8,45,802.5,108.5,2.25,18.45,655.0,779.06,602.69
2018,5,17,9,0,818.0,111.0,2.2,18.9,698.0,820.89,628.73
2018,5,17,9,15,829.0,114.0,2.2,19.25,736.0,852.98,648.29
2018,5,17,9,30,840.0,117.0,2.2,19.6,774.0,887.65,669.5
2018,5,17,9,45,848.0,118.5,2.2,19.95,806.0,915.74,686.04
2018,5,17,10,0,856.0,120.0,2.2,20.3,838.0,941.32,700.86
2018,5,17,10,15,862.0,122.0,2.25,20.6,864.5,962.83,713.61
2018,5,17,10,30,868.0,124.0,2.3,20.9,891.0,981.47,724.54
2018,5,17,10,45,872.0,125.5,2.4,21.2,910.5,994.64,732.49
2018,5,17,11,0,876.0,127.0,2.5,21.5,930.0,1004.72,738.54
2018,5,17,11,15,878.5,127.5,2.6,21.65,942.0,1009.13,741.44
2018,5,17,11,30,881.0,128.0,2.7,21.8,954.0,1010.36,742.4
2018,5,17,11,45,881.0,128.5,2.8,21.95,958.5,1005.92,739.78
2018,5,17,12,0,881.0,129.0,2.9,22.1,963.0,998.34,735.21
2018,5,17,12,15,883.0,127.0,3.0,22.15,961.0,987.1,728.6
2018,5,17,12,30,885.0,125.0,3.1,22.2,959.0,972.77,720.0
2018,5,17,12,45,886.0,122.5,3.2,22.2,950.5,953.97,708.59
2018,5,17,13,0,887.0,120.0,3.3,22.2,942.0,932.2,695.18
2018,5,17,13,15,884.0,118.5,3.45,22.1,925.0,904.97,678.6
2018,5,17,13,30,881.0,117.0,3.6,22.0,908.0,875.15,660.08
2018,5,17,13,45,876.5,116.0,3.7,21.9,885.0,842.09,638.86
2018,5,17,14,0,872.0,115.0,3.8,21.8,862.0,806.8,615.86
2018,5,17,14,15,865.0,113.0,3.85,21.6,832.0,766.58,589.13
2018,5,17,14,30,858.0,111.0,3.9,21.4,802.0,724.66,560.87
2018,5,17,14,45,848.5,109.0,3.95,21.2,766.0,679.53,529.36
2018,5,17,15,0,839.0,107.0,4.0,21.0,730.0,633.31,494.93
2018,5,17,15,15,826.0,105.0,4.0,21.0,689.5,584.17,456.9
2018,5,17,15,30,813.0,103.0,4.0,21.0,649.0,532.75,416.26
2018,5,17,15,45,797.0,99.5,4.05,20.5,604.0,480.0,374.3
2018,5,17,16,0,781.0,96.0,4.1,20.0,559.0,427.74,331.38
2018,5,17,16,15,760.5,92.5,4.05,19.6,511.5,374.5,286.22
2018,5,17,16,30,740.0,89.0,4.0,19.2,464.0,322.69,241.13
2018,5,17,16,45,711.0,85.0,4.0,18.85,414.5,269.76,194.66
2018,5,17,17,0,682.0,81.0,4.0,18.5,365.0,216.89,148.3
2018,5,17,17,15,641.5,76.5,3.95,18.05,315.0,167.18,106.22
2018,5,17,17,30,601.0,72.0,3.9,17.6,265.0,121.89,70.88
2018,5,17,17,45,537.0,66.0,3.85,17.2,216.0,78.61,43.56
2018,5,17,18,0,473.0,60.0,3.8,16.8,167.0,42.63,32.01
2018,5,17,18,15,375.0,51.0,3.65,16.3,122.5,37.74,27.42
2018,5,17,18,30,277.0,42.0,3.5,15.8,78.0,31.99,21.78
2018,5,17,18,45,175.0,28.5,3.4,15.35,48.0,22.16,10.53
2018,5,17,19,0,73.0,15.0,3.3,14.9,18.0,14.74,0.0
2018,5,17,19,15,36.5,7.5,3.25,14.65,9.0,7.37,0.0
2018,5,17,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,18,4,45,13.0,3.5,2.3,11.8,3.5,0.0,0.0
2018,5,18,5,0,26.0,7.0,2.4,11.9,7.0,9.31,0.0
2018,5,18,5,15,117.0,21.5,2.5,12.3,31.5,41.92,0.0
2018,5,18,5,30,208.0,36.0,2.6,12.7,56.0,87.09,53.67
2018,5,18,5,45,304.5,47.0,2.75,13.1,95.5,134.28,95.66
2018,5,18,6,0,401.0,58.0,2.9,13.5,135.0,193.31,146.52
2018,5,18,6,15,270.5,80.0,2.9,13.95,138.5,190.93,150.96
2018,5,18,6,30,140.0,102.0,2.9,14.4,142.0,166.39,133.92
2018,5,18,6,45,132.5,126.0,2.85,14.85,170.0,195.58,158.85
2018,5,18,7,0,125.0,150.0,2.8,15.3,198.0,223.76,182.01
2018,5,18,7,15,107.5,169.5,2.75,15.75,215.0,240.34,194.94
2018,5,18,7,30,90.0,189.0,2.7,16.2,232.0,249.25,201.22
2018,5,18,7,45,66.5,205.0,2.65,16.7,238.5,253.99,203.65
2018,5,18,8,0,43.0,221.0,2.6,17.2,245.0,256.54,204.09
2018,5,18,8,15,67.5,251.0,2.55,17.65,292.5,307.64,243.89
2018,5,18,8,30,92.0,281.0,2.5,18.1,340.0,360.47,284.08
2018,5,18,8,45,201.0,286.5,2.45,18.55,427.5,464.73,364.97
2018,5,18,9,0,310.0,292.0,2.4,19.0,515.0,576.53,448.45
2018,5,18,9,15,562.5,211.5,2.35,19.4,642.5,731.96,564.99
2018,5,18,9,30,815.0,131.0,2.3,19.8,770.0,885.64,669.65
2018,5,18,9,45,846.5,123.0,2.3,20.15,811.0,919.5,688.96
2018,5,18,10,0,878.0,115.0,2.3,20.5,852.0,957.22,711.8
2018,5,18,10,15,865.0,127.0,2.35,20.8,872.5,971.32,719.48
2018,5,18,10,30,852.0,139.0,2.4,21.1,893.0,981.77,725.08
2018,5,18,10,45,876.5,128.0,2.45,21.4,918.5,1002.02,737.21
2018,5,18,11,0,901.0,117.0,2.5,21.7,944.0,1019.56,747.51
2018,5,18,11,15,903.5,117.5,2.55,21.9,956.5,1024.11,749.77
2018,5,18,11,30,906.0,118.0,2.6,22.1,969.0,1025.39,750.15
2018,5,18,11,45,907.0,118.5,2.7,22.3,974.5,1021.91,748.07
2018,5,18,12,0,908.0,119.0,2.8,22.5,980.0,1015.18,744.0
2018,5,18,12,15,905.5,120.0,2.9,22.5,977.0,1002.35,736.59
2018,5,18,12,30,903.0,121.0,3.0,22.5,974.0,986.44,727.22
2018,5,18,12,45,898.5,123.0,3.1,22.55,964.0,966.65,715.16
2018,5,18,13,0,894.0,125.0,3.2,22.6,954.0,944.04,701.21
2018,5,18,13,15,891.0,123.5,3.25,22.5,937.0,916.65,684.05
2018,5,18,13,30,888.0,122.0,3.3,22.4,920.0,886.64,665.04
2018,5,18,13,45,855.5,136.5,3.35,22.3,888.5,845.07,637.96
2018,5,18,14,0,823.0,151.0,3.4,22.2,857.0,804.35,611.23
2018,5,18,14,15,730.0,192.5,3.45,22.05,802.5,741.8,567.9
2018,5,18,14,30,637.0,234.0,3.5,21.9,748.0,683.48,524.64
2018,5,18,14,45,642.0,217.0,3.5,21.7,715.0,641.8,495.19
2018,5,18,15,0,647.0,200.0,3.5,21.5,682.0,598.43,463.67
2018,5,18,15,15,618.0,195.5,3.5,21.5,635.0,545.25,423.27
2018,5,18,15,30,589.0,191.0,3.5,21.5,588.0,493.75,383.36
2018,5,18,15,45,678.5,148.0,3.65,20.9,574.5,466.28,362.37
2018,5,18,16,0,768.0,105.0,3.8,20.3,561.0,431.51,333.64
2018,5,18,16,15,754.5,99.0,3.85,19.85,515.5,379.31,289.62
2018,5,18,16,30,741.0,93.0,3.9,19.4,470.0,327.84,245.01
2018,5,18,16,45,711.5,89.0,3.95,19.0,420.0,272.07,196.49
2018,5,18,17,0,682.0,85.0,4.0,18.6,370.0,221.55,152.13
2018,5,18,17,15,642.0,80.0,4.0,18.05,320.0,171.45,109.76
2018,5,18,17,30,602.0,75.0,4.0,17.5,270.0,125.74,73.97
2018,5,18,17,45,533.0,68.5,3.95,16.95,219.0,81.61,45.9
2018,5,18,18,0,464.0,62.0,3.9,16.4,168.0,45.34,34.46
2018,5,18,18,15,385.5,53.0,3.8,15.95,126.5,39.46,28.99
2018,5,18,18,30,307.0,44.0,3.7,15.5,85.0,33.57,23.21
2018,5,18,18,45,197.0,31.0,3.6,15.0,53.0,24.19,12.49
2018,5,18,19,0,87.0,18.0,3.5,14.5,21.0,17.69,0.0
2018,5,18,19,15,43.5,9.0,3.45,14.25,10.5,8.85,0.0
2018,5,18,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,19,4,45,1.5,3.0,3.7,11.75,3.0,0.0,0.0
2018,5,19,5,0,3.0,6.0,3.7,11.8,6.0,6.18,0.0
2018,5,19,5,15,36.0,20.0,3.75,12.1,23.5,26.39,0.0
2018,5,19,5,30,69.0,34.0,3.8,12.4,41.0,51.53,31.92
2018,5,19,5,45,120.5,51.0,3.85,12.7,71.0,89.04,64.65
2018,5,19,6,0,172.0,68.0,3.9,13.0,101.0,129.46,99.54
2018,5,19,6,15,296.0,78.5,3.95,13.35,155.5,198.7,157.83
2018,5,19,6,30,420.0,89.0,4.0,13.7,210.0,277.08,224.4
2018,5,19,6,45,517.0,91.0,4.0,14.1,269.5,348.61,285.18
2018,5,19,7,0,614.0,93.0,4.0,14.5,329.0,427.47,350.91
2018,5,19,7,15,650.5,98.0,4.0,14.95,379.5,483.91,397.07
2018,5,19,7,30,687.0,103.0,4.0,15.4,430.0,542.61,443.73
2018,5,19,7,45,715.5,106.0,4.0,15.9,479.5,595.79,484.71
2018,5,19,8,0,744.0,109.0,4.0,16.4,529.0,649.85,525.24
2018,5,19,8,15,765.0,112.5,4.0,16.8,576.5,697.67,559.13
2018,5,19,8,30,786.0,116.0,4.0,17.2,624.0,746.94,592.99
2018,5,19,8,45,802.5,118.5,4.0,17.65,667.5,790.81,622.21
2018,5,19,9,0,819.0,121.0,4.0,18.1,711.0,833.45,650.12
2018,5,19,9,15,831.5,123.0,4.0,18.45,749.5,870.55,673.97
2018,5,19,9,30,844.0,125.0,4.0,18.8,788.0,905.69,696.24
2018,5,19,9,45,853.5,126.5,4.05,19.15,821.0,930.03,711.09
2018,5,19,10,0,863.0,128.0,4.1,19.5,854.0,957.07,727.86
2018,5,19,10,15,868.5,130.0,4.15,19.75,880.0,978.15,740.76
2018,5,19,10,30,874.0,132.0,4.2,20.0,906.0,996.33,751.75
2018,5,19,10,45,877.0,134.5,4.25,20.2,926.0,1009.55,759.59
2018,5,19,11,0,880.0,137.0,4.3,20.4,946.0,1019.63,765.44
2018,5,19,11,15,880.5,139.5,4.35,20.5,958.5,1024.04,767.89
2018,5,19,11,30,881.0,142.0,4.4,20.6,971.0,1025.24,768.32
2018,5,19,11,45,878.0,145.0,4.45,20.65,975.0,1020.27,764.91
2018,5,19,12,0,875.0,148.0,4.5,20.7,979.0,1012.17,759.69
2018,5,19,12,15,874.0,148.5,4.55,20.7,976.5,1000.51,752.31
2018,5,19,12,30,873.0,149.0,4.6,20.7,974.0,985.86,742.99
2018,5,19,12,45,870.5,149.5,4.6,20.65,965.0,966.88,730.5
2018,5,19,13,0,868.0,150.0,4.6,20.6,956.0,945.11,716.17
2018,5,19,13,15,863.5,149.5,4.6,20.5,939.0,917.92,698.24
2018,5,19,13,30,859.0,149.0,4.6,20.4,922.0,888.27,678.58
2018,5,19,13,45,852.0,148.0,4.65,20.35,897.5,855.66,656.97
2018,5,19,14,0,845.0,147.0,4.7,20.3,873.0,818.61,632.03
2018,5,19,14,15,836.5,145.5,4.7,20.1,843.0,778.13,604.5
2018,5,19,14,30,828.0,144.0,4.7,19.9,813.0,736.15,575.61
2018,5,19,14,45,815.0,142.5,4.7,19.75,776.0,689.84,541.38
2018,5,19,15,0,802.0,141.0,4.7,19.6,739.0,642.84,505.81
2018,5,19,15,15,787.0,138.0,4.7,19.6,697.5,592.8,466.88
2018,5,19,15,30,772.0,135.0,4.7,19.6,656.0,542.76,427.03
2018,5,19,15,45,748.0,133.0,4.7,19.15,609.5,487.25,382.71
2018,5,19,16,0,724.0,131.0,4.7,18.7,563.0,435.0,339.69
2018,5,19,16,15,692.5,128.5,4.65,18.3,513.5,381.03,294.2
2018,5,19,16,30,661.0,126.0,4.6,17.9,464.0,329.74,250.02
2018,5,19,16,45,622.5,122.5,4.6,17.5,414.0,278.56,205.68
2018,5,19,17,0,584.0,119.0,4.6,17.1,364.0,231.35,164.76
2018,5,19,17,15,535.0,111.5,4.55,16.55,313.0,182.5,124.14
2018,5,19,17,30,486.0,104.0,4.5,16.0,262.0,138.95,90.35
2018,5,19,17,45,420.0,94.5,4.45,15.5,214.0,98.11,63.45
2018,5,19,18,0,354.0,85.0,4.4,15.0,166.0,64.53,51.63
2018,5,19,18,15,272.0,70.5,4.3,14.6,124.0,53.27,41.3
2018,5,19,18,30,190.0,56.0,4.2,14.2,82.0,45.03,33.27
2018,5,19,18,45,112.5,37.0,4.1,13.75,50.5,30.32,17.65
2018,5,19,19,0,35.0,18.0,4.0,13.3,19.0,17.69,0.0
2018,5,19,19,15,17.5,9.0,3.95,13.15,9.5,8.85,0.0
2018,5,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,3.5,11.75,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,3.5,11.8,7.0,8.12,0.0
2018,5,20,5,15,51.5,21.5,3.5,12.0,26.0,31.52,0.0
2018,5,20,5,30,90.0,36.0,3.5,12.2,45.0,60.67,38.61
2018,5,20,5,45,55.5,50.0,3.55,12.4,56.5,68.39,49.73
2018,5,20,6,0,21.0,64.0,3.6,12.6,68.0,72.03,55.0
2018,5,20,6,15,46.0,86.5,3.6,12.8,99.0,105.63,83.74
2018,5,20,6,30,71.0,109.0,3.6,13.0,130.0,141.72,114.59
2018,5,20,6,45,113.0,131.0,3.55,13.25,171.5,192.08,157.08
2018,5,20,7,0,155.0,153.0,3.5,13.5,213.0,242.55,199.22
2018,5,20,7,15,176.5,173.5,3.5,13.7,251.0,283.68,233.01
2018,5,20,7,30,198.0,194.0,3.5,13.9,289.0,326.55,267.63
2018,5,20,7,45,244.0,210.5,3.45,14.05,340.0,389.19,317.78
2018,5,20,8,0,290.0,227.0,3.4,14.2,391.0,449.27,364.99
2018,5,20,8,15,354.5,233.5,3.35,14.4,451.0,515.34,416.41
2018,5,20,8,30,419.0,240.0,3.3,14.6,511.0,593.18,475.46
2018,5,20,8,45,416.5,259.0,3.3,14.8,544.0,626.05,498.26
2018,5,20,9,0,414.0,278.0,3.3,15.0,577.0,657.4,519.83
2018,5,20,9,15,399.5,301.0,3.25,15.35,602.0,680.8,534.43
2018,5,20,9,30,385.0,324.0,3.2,15.7,627.0,694.54,542.01
2018,5,20,9,45,410.5,331.0,3.2,16.0,666.0,741.25,574.64
2018,5,20,10,0,436.0,338.0,3.2,16.3,705.0,780.14,601.2
2018,5,20,10,15,583.5,274.0,3.25,16.75,782.0,863.65,663.2
2018,5,20,10,30,731.0,210.0,3.3,17.2,859.0,948.36,721.89
2018,5,20,10,45,801.0,173.5,3.3,17.6,899.0,981.4,741.9
2018,5,20,11,0,871.0,137.0,3.3,18.0,939.0,1011.0,759.89
2018,5,20,11,15,874.5,137.0,3.35,18.35,951.5,1015.84,761.79
2018,5,20,11,30,878.0,137.0,3.4,18.7,964.0,1017.54,761.92
2018,5,20,11,45,878.5,138.0,3.45,19.1,969.0,1014.1,758.61
2018,5,20,12,0,879.0,139.0,3.5,19.5,974.0,1007.52,753.35
2018,5,20,12,15,848.5,158.5,3.6,19.7,963.0,991.16,742.58
2018,5,20,12,30,818.0,178.0,3.7,19.9,952.0,967.3,726.82
2018,5,20,12,45,762.5,210.0,3.75,20.05,926.0,932.83,703.68
2018,5,20,13,0,707.0,242.0,3.8,20.2,900.0,894.86,678.07
2018,5,20,13,15,619.5,286.5,3.9,20.1,855.5,839.97,638.91
2018,5,20,13,30,532.0,331.0,4.0,20.0,811.0,787.63,600.54
2018,5,20,13,45,563.0,306.0,4.05,19.9,801.5,769.76,589.86
2018,5,20,14,0,594.0,281.0,4.1,19.8,792.0,748.36,576.22
2018,5,20,14,15,494.5,307.5,4.15,19.45,723.0,673.51,520.92
2018,5,20,14,30,395.0,334.0,4.2,19.1,654.0,604.3,469.07
2018,5,20,14,45,283.0,340.5,4.25,18.75,564.5,515.2,401.66
2018,5,20,15,0,171.0,347.0,4.3,18.4,475.0,435.94,340.66
2018,5,20,15,15,246.0,313.0,4.3,18.4,485.5,437.04,343.16
2018,5,20,15,30,321.0,279.0,4.3,18.4,496.0,432.15,339.96
2018,5,20,15,45,472.0,217.0,4.3,17.7,511.5,429.98,339.21
2018,5,20,16,0,623.0,155.0,4.3,17.0,527.0,413.69,325.22
2018,5,20,16,15,558.5,156.5,4.25,16.75,469.0,355.86,277.14
2018,5,20,16,30,494.0,158.0,4.2,16.5,411.0,303.87,233.62
2018,5,20,16,45,527.5,137.0,4.15,16.25,382.0,266.03,199.06
2018,5,20,17,0,561.0,116.0,4.1,16.0,353.0,224.37,160.54
2018,5,20,17,15,525.0,108.0,4.05,15.7,306.5,178.8,121.87
2018,5,20,17,30,489.0,100.0,4.0,15.4,260.0,136.89,88.6
2018,5,20,17,45,428.5,89.5,3.9,15.15,212.5,95.39,60.69
2018,5,20,18,0,368.0,79.0,3.8,14.9,165.0,60.58,48.18
2018,5,20,18,15,286.0,66.5,3.7,14.55,123.5,49.89,38.37
2018,5,20,18,30,204.0,54.0,3.6,14.2,82.0,43.58,32.09
2018,5,20,18,45,122.0,36.0,3.45,13.85,51.0,29.59,17.48
2018,5,20,19,0,40.0,18.0,3.3,13.5,20.0,15.98,0.0
2018,5,20,19,15,20.0,9.0,3.2,13.3,10.0,8.85,0.0
2018,5,20,19,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,21,4,45,10.0,4.0,1.2,11.15,4.0,0.0,0.0
2018,5,21,5,0,20.0,8.0,1.2,11.3,8.0,9.8,0.0
2018,5,21,5,15,96.0,24.0,1.2,11.7,33.0,41.07,0.0
2018,5,21,5,30,172.0,40.0,1.2,12.1,58.0,84.7,54.73
2018,5,21,5,45,262.5,53.5,1.2,12.55,97.0,131.56,95.23
2018,5,21,6,0,353.0,67.0,1.2,13.0,136.0,188.37,143.62
2018,5,21,6,15,419.5,76.5,1.1,13.45,182.0,241.72,189.9
2018,5,21,6,30,486.0,86.0,1.0,13.9,228.0,301.84,240.91
2018,5,21,6,45,535.0,93.5,0.95,14.4,277.5,360.46,289.51
2018,5,21,7,0,584.0,101.0,0.9,14.9,327.0,421.42,338.3
2018,5,21,7,15,620.0,106.5,0.9,15.45,377.0,476.74,381.26
2018,5,21,7,30,656.0,112.0,0.9,16.0,427.0,534.29,424.43
2018,5,21,7,45,683.5,116.5,0.85,16.55,475.5,587.1,462.16
2018,5,21,8,0,711.0,121.0,0.8,17.1,524.0,640.77,499.11
2018,5,21,8,15,732.5,124.5,0.85,17.7,570.5,689.43,532.01
2018,5,21,8,30,754.0,128.0,0.9,18.3,617.0,735.59,561.46
2018,5,21,8,45,771.5,130.5,0.95,18.95,660.0,779.14,588.52
2018,5,21,9,0,789.0,133.0,1.0,19.6,703.0,821.6,614.41
2018,5,21,9,15,805.5,133.0,1.1,20.1,742.0,859.15,637.78
2018,5,21,9,30,822.0,133.0,1.2,20.6,781.0,895.03,659.91
2018,5,21,9,45,837.0,132.0,1.25,21.1,815.5,926.55,678.3
2018,5,21,10,0,852.0,131.0,1.3,21.6,850.0,950.38,691.68
2018,5,21,10,15,859.0,132.0,1.4,22.0,876.0,971.65,704.54
2018,5,21,10,30,866.0,133.0,1.5,22.4,902.0,990.12,715.65
2018,5,21,10,45,870.0,134.0,1.6,22.75,921.0,1002.7,723.23
2018,5,21,11,0,874.0,135.0,1.7,23.1,940.0,1012.22,728.99
2018,5,21,11,15,877.0,135.5,1.85,23.35,953.0,1017.1,732.88
2018,5,21,11,30,880.0,136.0,2.0,23.6,966.0,1018.83,734.81
2018,5,21,11,45,881.5,136.0,2.1,23.85,971.0,1015.39,732.91
2018,5,21,12,0,883.0,136.0,2.2,24.1,976.0,1008.81,729.1
2018,5,21,12,15,879.5,137.5,2.35,24.15,972.5,995.75,722.3
2018,5,21,12,30,876.0,139.0,2.5,24.2,969.0,979.73,713.57
2018,5,21,12,45,871.0,140.0,2.65,24.3,958.0,958.97,701.53
2018,5,21,13,0,866.0,141.0,2.8,24.4,947.0,935.53,687.62
2018,5,21,13,15,862.0,139.5,2.95,24.3,929.5,908.0,671.37
2018,5,21,13,30,858.0,138.0,3.1,24.2,912.0,878.0,653.26
2018,5,21,13,45,853.0,136.0,3.2,24.1,888.5,844.37,632.13
2018,5,21,14,0,848.0,134.0,3.3,24.0,865.0,808.61,609.3
2018,5,21,14,15,839.5,131.5,3.4,23.75,834.0,767.76,582.97
2018,5,21,14,30,831.0,129.0,3.5,23.5,803.0,725.38,555.17
2018,5,21,14,45,821.5,126.5,3.65,23.25,767.5,680.54,524.29
2018,5,21,15,0,812.0,124.0,3.8,23.0,732.0,634.7,491.08
2018,5,21,15,15,798.0,121.0,3.8,23.0,691.0,584.95,453.18
2018,5,21,15,30,784.0,118.0,3.8,23.0,650.0,535.07,414.25
2018,5,21,15,45,766.5,114.5,3.9,22.25,605.0,483.11,373.98
2018,5,21,16,0,749.0,111.0,4.0,21.5,560.0,431.83,332.86
2018,5,21,16,15,725.0,107.0,4.0,20.95,512.0,376.08,286.71
2018,5,21,16,30,701.0,103.0,4.0,20.4,464.0,324.33,242.56
2018,5,21,16,45,669.5,98.0,4.0,19.85,414.0,271.64,197.1
2018,5,21,17,0,638.0,93.0,4.0,19.3,364.0,222.04,154.06
2018,5,21,17,15,596.0,88.0,4.0,18.7,315.0,173.93,113.62
2018,5,21,17,30,554.0,83.0,4.0,18.1,266.0,130.45,79.53
2018,5,21,17,45,496.5,75.5,4.0,17.45,218.5,88.57,51.9
2018,5,21,18,0,439.0,68.0,4.0,16.8,171.0,53.3,41.44
2018,5,21,18,15,357.5,58.0,3.95,16.3,128.5,42.99,32.1
2018,5,21,18,30,276.0,48.0,3.9,15.8,86.0,36.59,25.93
2018,5,21,18,45,177.5,33.5,3.8,15.3,54.5,26.07,14.92
2018,5,21,19,0,79.0,19.0,3.7,14.8,23.0,16.0,0.0
2018,5,21,19,15,39.5,9.5,3.7,14.5,11.5,9.34,0.0
2018,5,21,19,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,22,4,45,14.0,4.0,2.5,11.75,4.0,0.0,0.0
2018,5,22,5,0,28.0,8.0,2.5,11.8,8.0,10.6,0.0
2018,5,22,5,15,116.0,23.0,2.55,12.05,33.5,44.53,0.0
2018,5,22,5,30,204.0,38.0,2.6,12.3,59.0,89.0,57.27
2018,5,22,5,45,182.0,35.0,2.6,12.6,61.5,90.03,63.86
2018,5,22,6,0,160.0,32.0,2.6,12.9,64.0,88.83,66.1
2018,5,22,6,15,80.0,34.5,2.6,13.2,50.5,67.14,50.73
2018,5,22,6,30,0.0,37.0,2.6,13.5,37.0,35.72,25.02
2018,5,22,6,45,0.0,50.5,2.6,13.8,50.5,48.78,36.14
2018,5,22,7,0,0.0,64.0,2.6,14.1,64.0,61.86,47.1
2018,5,22,7,15,0.0,80.0,2.6,14.4,80.0,77.38,59.96
2018,5,22,7,30,0.0,96.0,2.6,14.7,96.0,93.19,72.87
2018,5,22,7,45,0.0,104.5,2.6,15.0,104.5,101.53,79.43
2018,5,22,8,0,0.0,113.0,2.6,15.3,113.0,109.88,85.94
2018,5,22,8,15,0.0,124.0,2.6,15.65,124.0,120.73,94.42
2018,5,22,8,30,0.0,135.0,2.6,16.0,135.0,131.59,102.82
2018,5,22,8,45,1.0,151.5,2.65,16.35,152.0,148.75,116.28
2018,5,22,9,0,2.0,168.0,2.7,16.7,169.0,166.0,129.67
2018,5,22,9,15,7.5,206.0,2.75,17.05,211.5,208.82,163.36
2018,5,22,9,30,13.0,244.0,2.8,17.4,254.0,252.04,196.78
2018,5,22,9,45,24.5,290.5,2.85,17.7,310.5,317.03,246.67
2018,5,22,10,0,36.0,337.0,2.9,18.0,367.0,376.32,291.22
2018,5,22,10,15,52.0,368.0,3.0,18.25,413.0,423.94,326.72
2018,5,22,10,30,68.0,399.0,3.1,18.5,459.0,471.7,361.92
2018,5,22,10,45,95.5,410.5,3.15,18.75,497.0,510.4,390.63
2018,5,22,11,0,123.0,422.0,3.2,19.0,535.0,556.69,424.5
2018,5,22,11,15,381.0,336.5,3.2,19.2,694.5,737.98,562.96
2018,5,22,11,30,639.0,251.0,3.2,19.4,854.0,906.48,685.67
2018,5,22,11,45,765.5,189.5,3.25,19.55,916.0,960.53,720.73
2018,5,22,12,0,892.0,128.0,3.3,19.7,978.0,1010.0,753.31
2018,5,22,12,15,890.0,129.0,3.35,19.7,975.0,997.88,745.17
2018,5,22,12,30,888.0,130.0,3.4,19.7,972.0,982.74,735.61
2018,5,22,12,45,883.0,131.5,3.4,19.75,962.0,962.34,722.09
2018,5,22,13,0,878.0,133.0,3.4,19.8,952.0,939.22,706.79
2018,5,22,13,15,874.5,132.0,3.4,19.75,935.0,912.4,689.26
2018,5,22,13,30,871.0,131.0,3.4,19.7,918.0,883.05,669.97
2018,5,22,13,45,866.0,129.5,3.45,19.65,894.5,849.57,648.02
2018,5,22,14,0,861.0,128.0,3.5,19.6,871.0,813.93,624.4
2018,5,22,14,15,853.5,126.0,3.5,19.45,841.0,773.91,597.45
2018,5,22,14,30,846.0,124.0,3.5,19.3,811.0,732.26,569.08
2018,5,22,14,45,836.0,121.5,3.5,19.2,775.0,687.0,536.86
2018,5,22,15,0,826.0,119.0,3.5,19.1,739.0,639.69,501.44
2018,5,22,15,15,812.5,116.5,3.5,19.1,698.0,590.13,463.26
2018,5,22,15,30,799.0,114.0,3.5,19.1,657.0,540.37,423.95
2018,5,22,15,45,782.5,110.0,3.5,18.6,612.0,487.74,382.18
2018,5,22,16,0,766.0,106.0,3.5,18.1,567.0,435.68,339.55
2018,5,22,16,15,744.5,102.5,3.5,17.75,519.5,382.94,294.98
2018,5,22,16,30,723.0,99.0,3.5,17.4,472.0,329.2,248.56
2018,5,22,16,45,694.0,94.5,3.5,17.05,422.5,276.51,202.36
2018,5,22,17,0,665.0,90.0,3.5,16.7,373.0,226.61,158.34
2018,5,22,17,15,625.0,85.0,3.5,16.25,323.5,177.35,116.3
2018,5,22,17,30,585.0,80.0,3.5,15.8,274.0,132.48,80.5
2018,5,22,17,45,529.5,73.0,3.45,15.3,226.0,89.39,51.62
2018,5,22,18,0,474.0,66.0,3.4,14.8,178.0,52.67,35.39
2018,5,22,18,15,394.0,56.5,3.3,14.4,134.5,42.04,31.56
2018,5,22,18,30,314.0,47.0,3.2,14.0,91.0,35.71,25.42
2018,5,22,18,45,204.0,33.0,3.15,13.6,57.5,25.59,14.92
2018,5,22,19,0,94.0,19.0,3.1,13.2,24.0,14.96,0.0
2018,5,22,19,15,47.0,9.5,3.05,13.0,12.0,9.34,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,23,4,45,19.0,4.0,2.15,12.05,4.5,0.0,0.0
2018,5,23,5,0,38.0,8.0,2.2,12.1,9.0,11.62,0.0
2018,5,23,5,15,77.5,16.0,2.25,12.35,22.5,31.14,0.0
2018,5,23,5,30,117.0,24.0,2.3,12.6,36.0,54.92,33.83
2018,5,23,5,45,109.5,28.0,2.4,12.8,44.0,63.16,43.87
2018,5,23,6,0,102.0,32.0,2.5,13.0,52.0,67.31,49.3
2018,5,23,6,15,60.0,39.5,2.5,13.25,52.0,62.77,47.29
2018,5,23,6,30,18.0,47.0,2.5,13.5,52.0,53.6,40.24
2018,5,23,6,45,14.5,81.0,2.55,13.75,85.5,85.65,67.49
2018,5,23,7,0,11.0,115.0,2.6,14.0,119.0,118.83,95.13
2018,5,23,7,15,14.5,120.0,2.65,14.2,126.5,125.92,100.77
2018,5,23,7,30,18.0,125.0,2.7,14.4,134.0,133.42,106.73
2018,5,23,7,45,10.0,128.5,2.7,14.65,133.5,132.18,105.09
2018,5,23,8,0,2.0,132.0,2.7,14.9,133.0,130.28,102.86
2018,5,23,8,15,2.0,134.0,2.8,15.25,135.0,132.19,103.98
2018,5,23,8,30,2.0,136.0,2.9,15.6,137.0,134.14,105.14
2018,5,23,8,45,1.0,122.0,3.0,16.0,122.5,119.42,92.73
2018,5,23,9,0,0.0,108.0,3.1,16.4,108.0,104.78,80.47
