Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,9,15,0.5,118.5,3.15,16.75,119.0,115.57,88.94
2018,5,23,9,30,1.0,129.0,3.2,17.1,130.0,126.39,97.36
2018,5,23,9,45,2.5,149.0,3.3,17.45,151.0,147.54,114.02
2018,5,23,10,0,4.0,169.0,3.4,17.8,172.0,168.78,130.59
2018,5,23,10,15,6.0,183.5,3.45,18.0,188.5,185.09,143.24
2018,5,23,10,30,8.0,198.0,3.5,18.2,205.0,201.43,155.86
2018,5,23,10,45,7.0,187.0,3.55,18.45,193.5,189.56,146.22
2018,5,23,11,0,6.0,176.0,3.6,18.7,182.0,177.7,136.66
2018,5,23,11,15,5.5,171.5,3.6,18.8,177.0,172.73,132.62
2018,5,23,11,30,5.0,167.0,3.6,18.9,172.0,167.75,128.58
2018,5,23,11,45,4.5,162.0,3.65,19.0,166.5,162.26,124.18
2018,5,23,12,0,4.0,157.0,3.7,19.1,161.0,156.76,119.78
2018,5,23,12,15,5.0,164.5,3.65,19.15,169.5,164.94,126.23
2018,5,23,12,30,6.0,172.0,3.6,19.2,178.0,173.04,132.59
2018,5,23,12,45,7.5,190.5,3.6,19.2,197.5,192.26,147.7
2018,5,23,13,0,9.0,209.0,3.6,19.2,217.0,211.33,162.62
2018,5,23,13,15,8.5,202.5,3.65,19.15,210.0,204.13,157.1
2018,5,23,13,30,8.0,196.0,3.7,19.1,203.0,196.95,151.65
2018,5,23,13,45,54.5,192.0,3.7,19.05,239.0,233.7,182.42
2018,5,23,14,0,101.0,188.0,3.7,19.0,275.0,264.23,207.91
2018,5,23,14,15,162.5,187.0,3.7,18.8,321.5,305.58,242.01
2018,5,23,14,30,224.0,186.0,3.7,18.6,368.0,341.93,271.69
2018,5,23,14,45,146.0,189.5,3.75,18.45,306.0,280.92,222.3
2018,5,23,15,0,68.0,193.0,3.8,18.3,244.0,227.89,179.1
2018,5,23,15,15,35.0,179.0,3.8,18.3,205.0,191.89,150.18
2018,5,23,15,30,2.0,165.0,3.8,18.3,166.0,159.67,124.24
2018,5,23,15,45,18.5,170.5,3.85,17.7,181.5,172.54,135.38
2018,5,23,16,0,35.0,176.0,3.9,17.1,197.0,181.67,143.3
2018,5,23,16,15,83.5,181.0,3.85,16.7,225.5,199.91,157.97
2018,5,23,16,30,132.0,186.0,3.8,16.3,254.0,214.38,168.79
2018,5,23,16,45,205.0,170.0,3.75,15.9,263.5,208.72,161.85
2018,5,23,17,0,278.0,154.0,3.7,15.5,273.0,198.34,149.81
2018,5,23,17,15,333.5,129.0,3.65,15.05,253.5,165.79,119.57
2018,5,23,17,30,389.0,104.0,3.6,14.6,234.0,130.86,88.02
2018,5,23,17,45,361.5,89.5,3.55,14.15,194.5,93.47,60.99
2018,5,23,18,0,334.0,75.0,3.5,13.7,155.0,59.32,41.82
2018,5,23,18,15,285.0,61.0,3.35,13.3,118.0,45.16,34.48
2018,5,23,18,30,236.0,47.0,3.2,12.9,81.0,35.59,25.48
2018,5,23,18,45,157.5,33.0,3.05,12.5,52.0,25.51,15.14
2018,5,23,19,0,79.0,19.0,2.9,12.1,23.0,16.04,0.0
2018,5,23,19,15,39.5,9.5,2.85,11.9,11.5,9.34,0.0
2018,5,23,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,4,45,19.0,4.5,1.85,10.1,5.0,0.0,0.0
2018,5,24,5,0,38.0,9.0,1.9,10.3,10.0,12.63,0.0
2018,5,24,5,15,127.5,22.5,2.0,10.75,34.5,46.21,5.53
2018,5,24,5,30,217.0,36.0,2.1,11.2,59.0,89.55,58.1
2018,5,24,5,45,223.5,46.0,2.15,11.6,80.5,113.58,82.48
2018,5,24,6,0,230.0,56.0,2.2,12.0,102.0,138.48,106.4
2018,5,24,6,15,126.5,73.5,2.2,12.4,100.0,127.54,101.25
2018,5,24,6,30,23.0,91.0,2.2,12.8,98.0,101.82,81.18
2018,5,24,6,45,11.5,101.5,2.2,13.15,105.0,105.23,84.08
2018,5,24,7,0,0.0,112.0,2.2,13.5,112.0,110.01,87.72
2018,5,24,7,15,1.0,127.5,2.2,13.9,128.0,125.91,100.58
2018,5,24,7,30,2.0,143.0,2.2,14.3,144.0,141.92,113.3
2018,5,24,7,45,5.0,162.5,2.2,14.65,165.5,163.42,130.41
2018,5,24,8,0,8.0,182.0,2.2,15.0,187.0,185.19,147.49
2018,5,24,8,15,16.0,209.0,2.25,15.4,219.5,218.58,173.81
2018,5,24,8,30,24.0,236.0,2.3,15.8,252.0,252.58,200.18
2018,5,24,8,45,72.5,270.5,2.3,16.25,322.5,335.19,265.29
2018,5,24,9,0,121.0,305.0,2.3,16.7,393.0,422.26,331.8
2018,5,24,9,15,137.0,335.0,2.35,17.05,439.5,471.07,367.29
2018,5,24,9,30,153.0,365.0,2.4,17.4,486.0,520.18,402.62
2018,5,24,9,45,136.5,383.5,2.45,17.8,495.0,527.02,405.53
2018,5,24,10,0,120.0,402.0,2.5,18.2,504.0,532.53,407.72
2018,5,24,10,15,123.5,418.0,2.55,18.45,525.5,553.53,422.18
2018,5,24,10,30,127.0,434.0,2.6,18.7,547.0,574.03,436.12
2018,5,24,10,45,121.0,430.5,2.65,19.0,540.0,564.2,428.07
2018,5,24,11,0,115.0,427.0,2.7,19.3,533.0,553.8,419.85
2018,5,24,11,15,105.0,424.5,2.8,19.45,522.5,539.93,409.38
2018,5,24,11,30,95.0,422.0,2.9,19.6,512.0,518.78,393.7
2018,5,24,11,45,331.5,350.0,2.95,19.75,666.0,690.26,525.44
2018,5,24,12,0,568.0,278.0,3.0,19.9,820.0,851.81,643.66
2018,5,24,12,15,662.5,240.0,3.1,19.9,871.0,896.85,675.83
2018,5,24,12,30,757.0,202.0,3.2,19.9,922.0,934.02,701.54
2018,5,24,12,45,686.0,238.5,3.3,19.9,886.0,890.73,672.59
2018,5,24,13,0,615.0,275.0,3.4,19.9,850.0,844.04,639.86
2018,5,24,13,15,478.5,341.0,3.5,19.7,783.5,768.6,584.28
2018,5,24,13,30,342.0,407.0,3.6,19.5,717.0,696.16,529.95
2018,5,24,13,45,297.5,409.5,3.7,19.25,674.0,647.83,495.56
2018,5,24,14,0,253.0,412.0,3.8,19.0,631.0,601.44,461.92
2018,5,24,14,15,249.0,397.0,3.8,18.6,606.5,571.8,441.4
2018,5,24,14,30,245.0,382.0,3.8,18.2,582.0,541.99,420.4
2018,5,24,14,45,212.5,367.5,3.85,17.8,535.5,493.87,384.89
2018,5,24,15,0,180.0,353.0,3.9,17.4,489.0,447.81,350.53
2018,5,24,15,15,149.5,331.0,3.9,17.4,439.5,398.79,313.01
2018,5,24,15,30,119.0,309.0,3.9,17.4,390.0,352.55,277.32
2018,5,24,15,45,111.0,285.5,3.85,16.55,357.0,319.11,252.28
2018,5,24,16,0,103.0,262.0,3.8,15.7,324.0,288.96,229.36
2018,5,24,16,15,113.5,241.0,3.75,15.4,304.0,264.31,209.89
2018,5,24,16,30,124.0,220.0,3.7,15.1,284.0,241.05,191.01
2018,5,24,16,45,119.0,192.5,3.65,14.75,249.0,206.87,163.21
2018,5,24,17,0,114.0,165.0,3.6,14.4,214.0,173.52,135.79
2018,5,24,17,15,189.0,138.0,3.55,14.2,207.0,151.97,114.58
2018,5,24,17,30,264.0,111.0,3.5,14.0,200.0,126.17,89.75
2018,5,24,17,45,277.0,95.0,3.45,13.75,174.5,97.21,67.12
2018,5,24,18,0,290.0,79.0,3.4,13.5,149.0,62.55,44.6
2018,5,24,18,15,237.5,66.5,3.25,13.3,115.0,49.45,38.3
2018,5,24,18,30,185.0,54.0,3.1,13.1,81.0,43.62,32.5
2018,5,24,18,45,116.5,37.5,2.95,12.85,52.5,30.82,19.64
2018,5,24,19,0,48.0,21.0,2.8,12.6,24.0,18.54,0.0
2018,5,24,19,15,24.0,10.5,2.7,12.45,12.0,10.32,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,25,4,45,0.5,1.5,1.8,11.5,1.5,0.0,0.0
2018,5,25,5,0,1.0,3.0,1.8,11.6,3.0,3.05,0.0
2018,5,25,5,15,0.5,8.5,1.9,11.8,8.5,8.27,0.0
2018,5,25,5,30,0.0,14.0,2.0,12.0,14.0,13.5,5.25
2018,5,25,5,45,0.0,23.0,2.1,12.2,23.0,22.19,13.07
2018,5,25,6,0,0.0,32.0,2.2,12.4,32.0,30.89,20.77
2018,5,25,6,15,0.0,34.5,2.2,12.6,34.5,33.3,23.0
2018,5,25,6,30,0.0,37.0,2.2,12.8,37.0,35.72,25.12
2018,5,25,6,45,0.0,42.0,2.25,13.05,42.0,40.56,29.22
2018,5,25,7,0,0.0,47.0,2.3,13.3,47.0,45.4,33.25
2018,5,25,7,15,3.0,95.0,2.25,13.6,96.5,94.06,74.23
2018,5,25,7,30,6.0,143.0,2.2,13.9,146.0,144.35,115.63
2018,5,25,7,45,4.0,148.0,2.2,14.25,150.0,147.94,117.9
2018,5,25,8,0,2.0,153.0,2.2,14.6,154.0,151.42,120.14
2018,5,25,8,15,2.0,156.0,2.2,14.95,157.0,154.25,121.9
2018,5,25,8,30,2.0,159.0,2.2,15.3,160.0,157.13,123.71
2018,5,25,8,45,2.5,160.5,2.2,15.6,162.0,158.95,124.73
2018,5,25,9,0,3.0,162.0,2.2,15.9,164.0,160.83,125.81
2018,5,25,9,15,5.5,184.0,2.2,16.15,188.0,184.97,144.74
2018,5,25,9,30,8.0,206.0,2.2,16.4,212.0,209.24,163.52
2018,5,25,9,45,8.5,213.0,2.2,16.65,220.0,216.74,168.92
2018,5,25,10,0,9.0,220.0,2.2,16.9,228.0,224.24,174.35
2018,5,25,10,15,5.5,183.0,2.2,17.05,188.0,184.1,142.49
2018,5,25,10,30,2.0,146.0,2.2,17.2,148.0,144.19,110.7
2018,5,25,10,45,4.5,170.5,2.25,17.35,174.5,170.79,131.74
2018,5,25,11,0,7.0,195.0,2.3,17.5,201.0,197.44,152.49
2018,5,25,11,15,41.5,274.5,2.3,17.65,313.5,315.85,244.92
2018,5,25,11,30,76.0,354.0,2.3,17.8,426.0,430.31,331.03
2018,5,25,11,45,195.0,350.5,2.35,17.95,536.5,555.33,426.27
2018,5,25,12,0,314.0,347.0,2.4,18.1,647.0,665.33,507.81
2018,5,25,12,15,195.0,368.0,2.45,18.15,554.0,564.99,431.32
2018,5,25,12,30,76.0,389.0,2.5,18.2,461.0,457.96,349.54
2018,5,25,12,45,86.0,277.0,2.55,18.3,358.0,357.21,276.5
2018,5,25,13,0,96.0,165.0,2.6,18.4,255.0,254.1,199.5
2018,5,25,13,15,49.0,149.5,2.6,18.35,195.5,191.86,149.53
2018,5,25,13,30,2.0,134.0,2.6,18.3,136.0,131.65,100.28
2018,5,25,13,45,61.5,130.0,2.65,18.25,183.5,179.05,140.47
2018,5,25,14,0,121.0,126.0,2.7,18.2,231.0,220.45,175.17
2018,5,25,14,15,254.0,117.5,2.7,18.1,328.0,309.79,248.7
2018,5,25,14,30,387.0,109.0,2.7,18.0,425.0,386.65,310.45
2018,5,25,14,45,369.5,108.5,2.7,17.95,399.5,356.82,286.33
2018,5,25,15,0,352.0,108.0,2.7,17.9,374.0,327.65,262.91
2018,5,25,15,15,275.0,109.5,2.7,17.9,310.5,266.33,213.1
2018,5,25,15,30,198.0,111.0,2.7,17.9,247.0,211.35,168.06
2018,5,25,15,45,99.0,114.5,2.65,17.5,182.5,155.98,122.6
2018,5,25,16,0,0.0,118.0,2.6,17.1,118.0,113.73,88.15
2018,5,25,16,15,34.0,142.5,2.55,16.85,160.0,148.2,116.38
2018,5,25,16,30,68.0,167.0,2.5,16.6,202.0,179.02,140.92
2018,5,25,16,45,143.0,159.0,2.5,16.35,223.5,185.57,144.21
2018,5,25,17,0,218.0,151.0,2.5,16.1,245.0,182.8,138.71
2018,5,25,17,15,263.5,132.0,2.45,15.8,231.5,160.72,117.83
2018,5,25,17,30,309.0,113.0,2.4,15.5,218.0,133.9,93.56
2018,5,25,17,45,254.5,97.5,2.35,15.15,174.5,98.17,68.18
2018,5,25,18,0,200.0,82.0,2.3,14.8,131.0,68.52,50.07
2018,5,25,18,15,203.0,64.5,2.2,14.5,104.0,51.54,39.97
2018,5,25,18,30,206.0,47.0,2.1,14.2,77.0,35.43,25.28
2018,5,25,18,45,169.0,35.0,2.05,13.9,53.5,27.05,16.65
2018,5,25,19,0,132.0,23.0,2.0,13.6,30.0,18.21,0.0
2018,5,25,19,15,66.0,11.5,1.95,13.45,15.0,11.3,0.0
2018,5,25,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,26,4,45,20.0,4.5,1.85,11.75,5.0,0.0,0.0
2018,5,26,5,0,40.0,9.0,1.9,11.8,10.0,12.9,0.0
2018,5,26,5,15,139.0,23.0,1.95,12.15,36.5,48.96,10.73
2018,5,26,5,30,238.0,37.0,2.0,12.5,63.0,95.17,61.97
2018,5,26,5,45,301.5,45.0,2.05,12.8,95.5,132.91,95.8
2018,5,26,6,0,365.0,53.0,2.1,13.1,128.0,179.59,137.08
2018,5,26,6,15,185.5,66.5,2.05,13.6,105.0,141.41,111.6
2018,5,26,6,30,6.0,80.0,2.0,14.1,82.0,80.78,63.1
2018,5,26,6,45,3.0,86.0,1.95,14.55,87.0,85.3,66.86
2018,5,26,7,0,0.0,92.0,1.9,15.0,92.0,89.59,70.17
2018,5,26,7,15,2.5,119.5,1.8,15.5,120.5,118.54,93.87
2018,5,26,7,30,5.0,147.0,1.7,16.0,149.0,147.81,117.34
2018,5,26,7,45,10.0,160.0,1.65,16.5,165.5,164.12,130.0
2018,5,26,8,0,15.0,173.0,1.6,17.0,182.0,180.86,142.88
2018,5,26,8,15,15.5,195.0,1.5,17.45,204.5,203.83,160.35
2018,5,26,8,30,16.0,217.0,1.4,17.9,227.0,226.79,177.5
2018,5,26,8,45,20.0,234.5,1.35,18.35,248.0,248.01,193.21
2018,5,26,9,0,24.0,252.0,1.3,18.8,269.0,275.98,213.87
2018,5,26,9,15,40.0,296.0,1.2,19.15,326.5,336.38,258.94
2018,5,26,9,30,56.0,340.0,1.1,19.5,384.0,397.56,303.15
2018,5,26,9,45,52.0,350.5,1.05,19.85,393.0,405.28,307.08
2018,5,26,10,0,48.0,361.0,1.0,20.2,402.0,412.63,311.09
2018,5,26,10,15,113.0,326.5,1.0,20.5,426.5,447.15,338.08
2018,5,26,10,30,178.0,292.0,1.0,20.8,451.0,482.62,365.24
2018,5,26,10,45,264.5,260.0,1.0,21.15,502.0,535.3,404.84
2018,5,26,11,0,351.0,228.0,1.0,21.5,553.0,596.05,448.94
2018,5,26,11,15,367.5,211.5,1.1,21.65,556.0,594.77,448.61
2018,5,26,11,30,384.0,195.0,1.2,21.8,559.0,595.0,449.87
2018,5,26,11,45,355.0,206.5,1.3,22.0,544.5,572.3,433.26
2018,5,26,12,0,326.0,218.0,1.4,22.2,530.0,551.2,417.76
2018,5,26,12,15,529.5,190.5,1.5,22.35,695.5,717.56,538.36
2018,5,26,12,30,733.0,163.0,1.6,22.5,861.0,872.84,641.66
2018,5,26,12,45,810.5,146.5,1.75,22.6,911.5,910.46,666.24
2018,5,26,13,0,888.0,130.0,1.9,22.7,962.0,947.31,691.58
2018,5,26,13,15,883.0,130.5,2.05,22.7,945.0,920.55,675.8
2018,5,26,13,30,878.0,131.0,2.2,22.7,928.0,891.31,658.76
2018,5,26,13,45,871.0,130.0,2.35,22.7,903.5,856.62,637.75
2018,5,26,14,0,864.0,129.0,2.5,22.7,879.0,819.88,614.99
2018,5,26,14,15,855.0,128.5,2.6,22.6,849.0,780.22,589.71
2018,5,26,14,30,846.0,128.0,2.7,22.5,819.0,739.02,562.96
2018,5,26,14,45,830.0,128.5,2.85,22.4,781.5,692.17,531.13
2018,5,26,15,0,814.0,129.0,3.0,22.3,744.0,644.87,497.06
2018,5,26,15,15,779.0,133.5,3.0,22.3,696.0,589.82,455.47
2018,5,26,15,30,744.0,138.0,3.0,22.3,648.0,534.65,412.98
2018,5,26,15,45,747.5,126.5,3.1,21.9,609.5,489.62,378.08
2018,5,26,16,0,751.0,115.0,3.2,21.5,571.0,441.37,339.35
2018,5,26,16,15,729.5,111.5,3.25,21.15,524.5,386.96,294.53
2018,5,26,16,30,708.0,108.0,3.3,20.8,478.0,336.35,251.49
2018,5,26,16,45,679.5,102.0,3.3,20.5,428.0,283.25,205.82
2018,5,26,17,0,651.0,96.0,3.3,20.2,378.0,232.91,162.16
2018,5,26,17,15,611.5,91.0,3.3,19.65,329.5,184.41,121.3
2018,5,26,17,30,572.0,86.0,3.3,19.1,281.0,140.25,86.21
2018,5,26,17,45,516.0,78.5,3.3,18.6,232.5,97.17,56.84
2018,5,26,18,0,460.0,71.0,3.3,18.1,184.0,60.51,39.05
2018,5,26,18,15,381.0,61.5,3.2,17.45,140.5,45.37,34.13
2018,5,26,18,30,302.0,52.0,3.1,16.8,97.0,39.48,28.51
2018,5,26,18,45,200.5,37.5,3.05,16.15,63.0,29.08,18.26
2018,5,26,19,0,99.0,23.0,3.0,15.5,29.0,19.25,0.0
2018,5,26,19,15,49.5,11.5,2.9,15.15,14.5,11.3,0.0
2018,5,26,19,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,27,4,45,25.0,5.5,1.2,12.2,6.0,0.0,0.0
2018,5,27,5,0,50.0,11.0,1.2,12.5,12.0,15.92,0.0
2018,5,27,5,15,156.5,25.0,1.25,13.2,40.0,54.06,14.26
2018,5,27,5,30,263.0,39.0,1.3,13.9,68.0,102.69,66.83
2018,5,27,5,45,358.5,47.5,1.35,14.6,109.0,151.81,108.73
2018,5,27,6,0,454.0,56.0,1.4,15.3,150.0,210.92,159.13
2018,5,27,6,15,472.0,67.5,1.4,15.9,188.5,254.61,198.57
2018,5,27,6,30,490.0,79.0,1.4,16.5,227.0,299.82,238.05
2018,5,27,6,45,518.5,90.5,1.45,17.15,272.5,351.3,281.08
2018,5,27,7,0,547.0,102.0,1.5,17.8,318.0,404.96,324.34
2018,5,27,7,15,511.0,126.5,1.5,18.5,350.0,434.85,347.17
2018,5,27,7,30,475.0,151.0,1.5,19.2,382.0,463.21,367.65
2018,5,27,7,45,615.5,126.5,1.55,19.9,459.0,554.49,437.14
2018,5,27,8,0,756.0,102.0,1.6,20.6,536.0,651.34,508.2
2018,5,27,8,15,736.5,118.5,1.6,21.15,570.5,687.09,530.25
2018,5,27,8,30,717.0,135.0,1.6,21.7,605.0,717.82,548.95
2018,5,27,8,45,755.5,130.5,1.6,22.25,654.5,767.27,580.32
2018,5,27,9,0,794.0,126.0,1.6,22.8,704.0,819.47,612.7
2018,5,27,9,15,830.0,117.0,1.65,23.3,749.5,859.72,637.11
2018,5,27,9,30,866.0,108.0,1.7,23.8,795.0,904.18,664.08
2018,5,27,9,45,846.5,124.0,1.75,24.25,818.5,922.62,673.92
2018,5,27,10,0,827.0,140.0,1.8,24.7,842.0,942.82,685.19
2018,5,27,10,15,867.0,122.0,1.85,25.1,878.5,970.08,701.1
2018,5,27,10,30,907.0,104.0,1.9,25.5,915.0,1001.2,719.33
2018,5,27,10,45,911.5,105.0,1.95,25.85,935.0,1014.92,726.61
2018,5,27,11,0,916.0,106.0,2.0,26.2,955.0,1025.47,732.15
2018,5,27,11,15,918.5,106.5,2.05,26.45,967.5,1030.26,734.5
2018,5,27,11,30,921.0,107.0,2.1,26.7,980.0,1031.78,734.96
2018,5,27,11,45,921.5,107.5,2.2,26.95,985.0,1028.02,732.82
2018,5,27,12,0,922.0,108.0,2.3,27.2,990.0,1021.0,728.75
2018,5,27,12,15,920.5,108.0,2.35,27.35,987.0,1008.31,720.92
2018,5,27,12,30,919.0,108.0,2.4,27.5,984.0,992.52,711.23
2018,5,27,12,45,917.0,107.5,2.45,27.6,974.5,972.73,699.18
2018,5,27,13,0,915.0,107.0,2.5,27.7,965.0,950.02,685.29
2018,5,27,13,15,912.0,106.5,2.55,27.75,948.5,923.58,669.1
2018,5,27,13,30,909.0,106.0,2.6,27.8,932.0,894.47,651.11
2018,5,27,13,45,904.5,105.0,2.6,27.85,909.0,861.09,629.82
2018,5,27,14,0,900.0,104.0,2.6,27.9,886.0,825.4,606.91
2018,5,27,14,15,894.5,102.0,2.6,27.85,857.0,785.86,581.47
2018,5,27,14,30,889.0,100.0,2.6,27.8,828.0,744.44,554.51
2018,5,27,14,45,880.5,98.5,2.6,27.7,792.5,699.74,525.09
2018,5,27,15,0,872.0,97.0,2.6,27.6,757.0,653.8,492.68
2018,5,27,15,15,860.0,95.0,2.6,27.6,716.5,604.26,456.26
2018,5,27,15,30,848.0,93.0,2.6,27.6,676.0,554.24,418.52
2018,5,27,15,45,833.5,90.5,2.55,27.25,631.5,502.24,378.65
2018,5,27,16,0,819.0,88.0,2.5,26.9,587.0,447.74,335.75
2018,5,27,16,15,800.0,84.5,2.45,26.55,539.0,393.47,291.73
2018,5,27,16,30,781.0,81.0,2.4,26.2,491.0,340.4,247.42
2018,5,27,16,45,755.0,78.0,2.35,25.85,441.5,287.19,202.25
2018,5,27,17,0,729.0,75.0,2.3,25.5,392.0,236.37,158.66
2018,5,27,17,15,693.5,71.0,2.3,24.8,342.0,185.54,116.34
2018,5,27,17,30,658.0,67.0,2.3,24.1,292.0,135.69,77.06
2018,5,27,17,45,608.0,61.5,2.3,23.4,243.0,90.05,46.35
2018,5,27,18,0,558.0,56.0,2.3,22.7,194.0,50.04,27.8
2018,5,27,18,15,483.5,49.5,2.25,21.8,149.5,34.94,24.55
2018,5,27,18,30,409.0,43.0,2.2,20.9,105.0,32.07,21.74
2018,5,27,18,45,293.5,32.5,2.15,20.0,69.0,25.16,14.87
2018,5,27,19,0,178.0,22.0,2.1,19.1,33.0,17.27,0.0
2018,5,27,19,15,89.0,11.0,2.05,18.6,16.5,10.81,0.0
2018,5,27,19,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,17.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,28,4,45,44.5,6.0,1.0,14.4,7.0,0.0,0.0
2018,5,28,5,0,89.0,12.0,1.0,14.6,14.0,20.94,0.0
2018,5,28,5,15,213.5,23.0,1.05,15.2,43.0,61.29,17.73
2018,5,28,5,30,338.0,34.0,1.1,15.8,72.0,113.59,72.36
2018,5,28,5,45,426.5,41.5,1.15,16.45,114.0,163.54,115.37
2018,5,28,6,0,515.0,49.0,1.2,17.1,156.0,222.86,166.21
2018,5,28,6,15,572.5,54.5,1.15,17.8,203.5,277.72,213.87
2018,5,28,6,30,630.0,60.0,1.1,18.5,251.0,338.12,264.78
2018,5,28,6,45,670.0,64.5,1.05,19.2,301.0,393.52,310.27
2018,5,28,7,0,710.0,69.0,1.0,19.9,351.0,452.99,357.01
2018,5,28,7,15,740.0,72.5,1.0,20.75,401.5,508.46,398.92
2018,5,28,7,30,770.0,76.0,1.0,21.6,452.0,565.43,440.26
2018,5,28,7,45,792.5,79.0,1.0,22.4,501.0,618.09,476.97
2018,5,28,8,0,815.0,82.0,1.0,23.2,550.0,670.99,511.36
2018,5,28,8,15,832.0,83.5,1.0,23.9,596.0,714.59,537.94
2018,5,28,8,30,849.0,85.0,1.0,24.6,642.0,760.71,565.69
2018,5,28,8,45,862.0,87.0,1.05,25.3,684.5,803.07,590.95
2018,5,28,9,0,875.0,89.0,1.1,26.0,727.0,843.88,614.82
2018,5,28,9,15,882.5,92.0,1.15,26.6,764.5,879.14,635.03
2018,5,28,9,30,890.0,95.0,1.2,27.2,802.0,912.08,653.6
2018,5,28,9,45,894.5,98.5,1.25,27.8,834.0,940.26,669.03
2018,5,28,10,0,899.0,102.0,1.3,28.4,866.0,965.65,682.69
2018,5,28,10,15,906.0,102.5,1.35,28.85,893.0,987.37,694.47
2018,5,28,10,30,913.0,103.0,1.4,29.3,920.0,1006.17,704.5
2018,5,28,10,45,918.0,103.5,1.5,29.75,940.0,1019.94,712.29
2018,5,28,11,0,923.0,104.0,1.6,30.2,960.0,1030.54,718.24
2018,5,28,11,15,926.0,104.0,1.65,30.5,973.0,1035.37,720.49
2018,5,28,11,30,929.0,104.0,1.7,30.8,986.0,1036.91,720.89
2018,5,28,11,45,931.0,103.5,1.8,31.1,991.5,1033.64,719.18
2018,5,28,12,0,933.0,103.0,1.9,31.4,997.0,1027.07,715.55
2018,5,28,12,15,931.0,104.0,2.0,31.5,994.5,1014.85,709.09
2018,5,28,12,30,929.0,105.0,2.1,31.6,992.0,999.49,700.72
2018,5,28,12,45,925.0,106.0,2.15,31.7,981.5,979.19,688.74
2018,5,28,13,0,921.0,107.0,2.2,31.8,971.0,956.0,674.98
2018,5,28,13,15,917.0,106.5,2.3,31.75,954.0,928.56,659.38
2018,5,28,13,30,913.0,106.0,2.4,31.7,937.0,898.5,641.94
2018,5,28,13,45,908.0,105.0,2.45,31.7,913.5,864.62,621.31
2018,5,28,14,0,903.0,104.0,2.5,31.7,890.0,828.48,599.03
2018,5,28,14,15,896.0,102.5,2.55,31.6,860.0,788.21,574.01
2018,5,28,14,30,889.0,101.0,2.6,31.5,830.0,746.17,547.48
2018,5,28,14,45,880.5,99.0,2.6,31.35,794.5,701.04,518.33
2018,5,28,15,0,872.0,97.0,2.6,31.2,759.0,654.67,486.27
2018,5,28,15,15,860.0,95.5,2.6,31.2,718.5,605.65,450.74
2018,5,28,15,30,848.0,94.0,2.6,31.2,678.0,556.13,413.91
2018,5,28,15,45,833.0,91.5,2.6,30.75,633.5,503.92,374.78
2018,5,28,16,0,818.0,89.0,2.6,30.3,589.0,449.26,332.63
2018,5,28,16,15,799.5,86.0,2.55,29.85,541.5,395.72,289.84
2018,5,28,16,30,781.0,83.0,2.5,29.4,494.0,343.33,246.7
2018,5,28,16,45,756.0,79.5,2.45,28.95,444.5,289.96,202.05
2018,5,28,17,0,731.0,76.0,2.4,28.5,395.0,238.88,158.81
2018,5,28,17,15,696.0,72.0,2.35,27.75,345.0,188.02,116.9
2018,5,28,17,30,661.0,68.0,2.3,27.0,295.0,138.04,77.85
2018,5,28,17,45,612.5,62.0,2.2,26.2,246.0,91.88,46.87
2018,5,28,18,0,564.0,56.0,2.1,25.4,197.0,51.19,27.71
2018,5,28,18,15,491.5,49.5,2.05,24.45,152.5,34.83,24.16
2018,5,28,18,30,419.0,43.0,2.0,23.5,108.0,31.93,21.38
2018,5,28,18,45,308.0,33.5,2.0,22.6,72.0,26.0,15.46
2018,5,28,19,0,197.0,24.0,2.0,21.7,36.0,18.91,0.69
2018,5,28,19,15,103.0,13.0,2.0,21.15,19.0,12.78,0.0
2018,5,28,19,30,9.0,2.0,2.0,20.6,2.0,0.0,0.0
2018,5,28,19,45,4.5,1.0,2.05,20.1,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.95,18.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,29,4,45,47.0,6.5,1.4,15.95,7.5,0.0,0.0
2018,5,29,5,0,94.0,13.0,1.5,16.1,15.0,22.49,0.0
2018,5,29,5,15,221.0,24.0,1.55,16.6,45.0,63.7,20.09
2018,5,29,5,30,348.0,35.0,1.6,17.1,75.0,116.86,74.4
2018,5,29,5,45,434.5,42.5,1.65,17.6,117.0,166.89,117.56
2018,5,29,6,0,521.0,50.0,1.7,18.1,159.0,226.06,168.44
2018,5,29,6,15,578.5,55.5,1.7,18.75,206.5,281.25,216.59
2018,5,29,6,30,636.0,61.0,1.7,19.4,254.0,341.98,268.12
2018,5,29,6,45,675.5,66.0,1.7,20.05,304.5,397.96,314.58
2018,5,29,7,0,715.0,71.0,1.7,20.7,355.0,457.99,362.47
2018,5,29,7,15,744.0,74.0,1.7,21.45,405.0,512.57,404.4
2018,5,29,7,30,773.0,77.0,1.7,22.2,455.0,568.55,445.79
2018,5,29,7,45,794.5,80.0,1.7,22.95,504.0,620.67,482.83
2018,5,29,8,0,816.0,83.0,1.7,23.7,553.0,672.93,517.55
2018,5,29,8,15,832.5,85.5,1.7,24.3,599.0,717.28,545.46
2018,5,29,8,30,849.0,88.0,1.7,24.9,645.0,764.1,574.53
2018,5,29,8,45,861.5,90.0,1.65,25.45,687.5,806.04,599.3
2018,5,29,9,0,874.0,92.0,1.6,26.0,730.0,846.38,622.51
2018,5,29,9,15,885.5,93.0,1.65,26.55,768.5,882.95,643.93
2018,5,29,9,30,897.0,94.0,1.7,27.1,807.0,917.43,663.8
2018,5,29,9,45,906.5,94.0,1.75,27.6,840.0,946.68,680.3
2018,5,29,10,0,916.0,94.0,1.8,28.1,873.0,973.36,695.13
2018,5,29,10,15,922.0,94.5,1.85,28.45,899.5,994.45,706.84
2018,5,29,10,30,928.0,95.0,1.9,28.8,926.0,1012.55,716.76
2018,5,29,10,45,932.0,96.0,1.95,29.15,946.0,1026.08,723.92
2018,5,29,11,0,936.0,97.0,2.0,29.5,966.0,1036.36,729.19
2018,5,29,11,15,938.5,97.0,2.15,29.65,978.5,1040.8,732.77
2018,5,29,11,30,941.0,97.0,2.3,29.8,991.0,1041.91,734.38
2018,5,29,11,45,942.0,97.5,2.4,29.95,996.5,1038.7,732.81
2018,5,29,12,0,943.0,98.0,2.5,30.1,1002.0,1032.15,729.27
2018,5,29,12,15,941.5,99.5,2.6,30.05,1000.5,1020.88,723.42
2018,5,29,12,30,940.0,101.0,2.7,30.0,999.0,1006.42,715.62
2018,5,29,12,45,935.0,103.0,2.85,30.0,989.0,986.04,704.35
2018,5,29,13,0,930.0,105.0,3.0,30.0,979.0,962.77,691.14
2018,5,29,13,15,928.5,104.0,3.15,29.8,963.5,936.92,676.67
2018,5,29,13,30,927.0,103.0,3.3,29.6,948.0,908.28,660.19
2018,5,29,13,45,923.0,102.5,3.45,29.45,925.5,875.36,640.5
2018,5,29,14,0,919.0,102.0,3.6,29.3,903.0,840.06,618.95
2018,5,29,14,15,914.0,100.5,3.65,29.0,874.0,800.81,594.29
2018,5,29,14,30,909.0,99.0,3.7,28.7,845.0,759.59,567.97
2018,5,29,14,45,901.5,97.5,3.8,28.4,810.0,714.86,539.0
2018,5,29,15,0,894.0,96.0,3.9,28.1,775.0,668.76,507.01
2018,5,29,15,15,882.0,94.5,3.9,28.1,734.0,618.79,469.79
2018,5,29,15,30,870.0,93.0,3.9,28.1,693.0,568.28,431.24
2018,5,29,15,45,857.5,90.5,4.0,27.25,649.0,516.29,392.04
2018,5,29,16,0,845.0,88.0,4.1,26.4,605.0,464.28,351.32
2018,5,29,16,15,828.5,84.5,4.1,25.8,557.5,407.0,304.76
2018,5,29,16,30,812.0,81.0,4.1,25.2,510.0,353.36,259.59
2018,5,29,16,45,787.5,78.0,4.1,24.65,460.0,298.96,212.91
2018,5,29,17,0,763.0,75.0,4.1,24.1,410.0,246.77,167.6
2018,5,29,17,15,728.0,71.0,4.1,23.3,358.5,194.17,123.14
2018,5,29,17,30,693.0,67.0,4.1,22.5,307.0,145.34,84.03
2018,5,29,17,45,644.5,62.5,4.1,21.7,257.5,95.84,49.66
2018,5,29,18,0,596.0,58.0,4.1,20.9,208.0,54.66,30.04
2018,5,29,18,15,521.0,51.5,4.05,20.05,161.5,36.48,26.09
2018,5,29,18,30,446.0,45.0,4.0,19.2,115.0,33.69,23.33
2018,5,29,18,45,330.5,35.5,3.95,18.35,77.5,27.84,17.39
2018,5,29,19,0,215.0,26.0,3.9,17.5,40.0,21.63,3.23
2018,5,29,19,15,113.0,14.0,3.85,17.0,21.0,13.76,0.0
2018,5,29,19,30,11.0,2.0,3.8,16.5,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,3.8,16.0,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,30,4,45,14.0,5.0,4.15,12.1,5.5,0.0,0.0
2018,5,30,5,0,28.0,10.0,4.2,12.2,11.0,12.74,0.0
2018,5,30,5,15,83.5,25.0,4.3,12.4,33.5,41.36,13.88
2018,5,30,5,30,139.0,40.0,4.4,12.6,56.0,75.12,50.18
2018,5,30,5,45,179.5,56.0,4.45,12.85,87.0,110.18,81.16
2018,5,30,6,0,220.0,72.0,4.5,13.1,118.0,149.54,115.93
2018,5,30,6,15,229.0,90.5,4.55,13.35,149.5,184.28,147.43
2018,5,30,6,30,238.0,109.0,4.6,13.6,181.0,219.75,178.89
2018,5,30,6,45,134.0,114.0,4.65,13.9,156.0,183.14,149.61
2018,5,30,7,0,30.0,119.0,4.7,14.2,131.0,135.82,109.51
2018,5,30,7,15,15.5,112.0,4.75,14.45,118.0,118.28,94.44
2018,5,30,7,30,1.0,105.0,4.8,14.7,105.0,102.75,80.86
2018,5,30,7,45,112.0,157.0,4.8,15.0,221.5,238.01,194.6
2018,5,30,8,0,223.0,209.0,4.8,15.3,338.0,382.72,312.28
2018,5,30,8,15,318.0,227.5,4.8,15.55,427.5,481.97,391.14
2018,5,30,8,30,413.0,246.0,4.8,15.8,517.0,595.16,478.66
2018,5,30,8,45,427.5,258.5,4.85,16.05,555.5,634.74,507.34
2018,5,30,9,0,442.0,271.0,4.9,16.3,594.0,673.97,535.7
2018,5,30,9,15,475.5,272.0,4.9,16.7,636.0,717.29,566.93
2018,5,30,9,30,509.0,273.0,4.9,17.1,678.0,760.87,597.88
2018,5,30,9,45,431.5,303.0,4.9,17.45,656.0,731.57,572.31
2018,5,30,10,0,354.0,333.0,4.9,17.8,634.0,689.48,537.86
2018,5,30,10,15,296.5,365.0,4.95,18.25,622.5,672.48,522.06
2018,5,30,10,30,239.0,397.0,5.0,18.7,611.0,652.36,503.85
2018,5,30,10,45,272.5,384.5,5.0,19.1,633.5,673.32,519.38
2018,5,30,11,0,306.0,372.0,5.0,19.5,656.0,693.84,534.33
2018,5,30,11,15,433.0,349.0,5.05,19.75,757.0,802.82,615.66
2018,5,30,11,30,560.0,326.0,5.1,20.0,858.0,903.8,689.14
2018,5,30,11,45,478.0,370.5,5.15,20.25,826.5,862.68,656.16
2018,5,30,12,0,396.0,415.0,5.2,20.5,795.0,815.49,619.67
2018,5,30,12,15,514.5,354.0,5.25,20.5,846.5,867.27,660.84
2018,5,30,12,30,633.0,293.0,5.3,20.5,898.0,910.0,694.87
2018,5,30,12,45,576.5,323.5,5.35,20.5,870.5,872.91,666.92
2018,5,30,13,0,520.0,354.0,5.4,20.5,843.0,835.57,639.06
2018,5,30,13,15,673.0,261.0,5.45,20.4,882.0,866.33,667.04
2018,5,30,13,30,826.0,168.0,5.5,20.3,921.0,886.5,683.1
2018,5,30,13,45,844.5,154.0,5.55,20.15,907.0,861.59,666.51
2018,5,30,14,0,863.0,140.0,5.6,20.0,893.0,832.03,646.74
2018,5,30,14,15,863.5,134.5,5.6,19.8,866.0,795.13,621.41
2018,5,30,14,30,864.0,129.0,5.6,19.6,839.0,756.0,594.26
2018,5,30,14,45,854.5,127.0,5.65,19.35,803.5,711.17,562.37
2018,5,30,15,0,845.0,125.0,5.7,19.1,768.0,664.28,526.96
2018,5,30,15,15,831.5,122.5,5.7,19.1,727.0,614.18,487.59
2018,5,30,15,30,818.0,120.0,5.7,19.1,686.0,563.81,447.12
2018,5,30,15,45,800.5,118.0,5.7,18.45,641.5,511.89,405.47
2018,5,30,16,0,783.0,116.0,5.7,17.8,597.0,460.58,363.06
2018,5,30,16,15,756.5,114.5,5.7,17.4,548.5,404.41,315.41
2018,5,30,16,30,730.0,113.0,5.7,17.0,500.0,352.5,270.1
2018,5,30,16,45,697.0,110.0,5.65,16.6,449.5,299.59,223.45
2018,5,30,17,0,664.0,107.0,5.6,16.2,399.0,249.88,179.35
2018,5,30,17,15,617.0,102.5,5.5,15.7,347.5,199.66,136.26
2018,5,30,17,30,570.0,98.0,5.4,15.2,296.0,154.62,99.72
2018,5,30,17,45,505.0,91.5,5.35,14.75,246.0,111.19,69.21
2018,5,30,18,0,440.0,85.0,5.3,14.3,196.0,74.67,50.02
2018,5,30,18,15,356.0,74.0,5.15,13.85,151.0,55.02,43.24
2018,5,30,18,30,272.0,63.0,5.0,13.4,106.0,48.23,36.7
2018,5,30,18,45,173.5,46.5,4.85,13.0,70.5,37.75,26.29
2018,5,30,19,0,75.0,30.0,4.7,12.6,35.0,24.74,6.17
2018,5,30,19,15,38.0,15.5,4.7,12.4,18.0,15.24,0.0
2018,5,30,19,30,1.0,1.0,4.7,12.2,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,4.65,12.05,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,31,4,45,11.0,6.0,3.75,11.35,6.5,0.0,0.0
2018,5,31,5,0,22.0,12.0,3.8,11.4,13.0,14.09,0.0
2018,5,31,5,15,97.0,30.0,3.85,11.7,40.5,49.37,18.77
2018,5,31,5,30,172.0,48.0,3.9,12.0,68.0,91.47,62.37
2018,5,31,5,45,261.5,61.0,3.95,12.25,108.0,140.57,104.07
2018,5,31,6,0,351.0,74.0,4.0,12.5,148.0,197.0,152.75
2018,5,31,6,15,418.0,83.5,3.95,12.9,194.5,250.72,200.08
2018,5,31,6,30,485.0,93.0,3.9,13.3,241.0,311.18,252.58
2018,5,31,6,45,535.5,99.5,3.9,13.7,290.5,369.27,302.37
2018,5,31,7,0,586.0,106.0,3.9,14.1,340.0,430.0,353.11
2018,5,31,7,15,625.5,110.5,3.85,14.55,390.5,486.27,398.85
2018,5,31,7,30,665.0,115.0,3.8,15.0,441.0,545.06,445.27
2018,5,31,7,45,696.5,117.5,3.75,15.45,490.5,598.61,486.32
2018,5,31,8,0,728.0,120.0,3.7,15.9,540.0,653.32,527.13
2018,5,31,8,15,752.0,122.5,3.65,16.3,587.5,703.27,562.66
2018,5,31,8,30,776.0,125.0,3.6,16.7,635.0,751.13,595.1
2018,5,31,8,45,796.0,124.5,3.55,17.15,678.0,794.15,623.32
2018,5,31,9,0,816.0,124.0,3.5,17.6,721.0,836.2,650.39
2018,5,31,9,15,831.5,125.0,3.55,17.95,760.5,874.67,675.32
2018,5,31,9,30,847.0,126.0,3.6,18.3,800.0,906.3,695.27
2018,5,31,9,45,861.0,124.5,3.6,18.65,834.0,936.87,714.11
2018,5,31,10,0,875.0,123.0,3.6,19.0,868.0,965.23,731.3
2018,5,31,10,15,881.5,124.0,3.65,19.25,894.5,986.51,744.25
2018,5,31,10,30,888.0,125.0,3.7,19.5,921.0,1004.94,755.34
2018,5,31,10,45,893.0,125.5,3.75,19.75,941.0,1018.39,763.16
2018,5,31,11,0,898.0,126.0,3.8,20.0,961.0,1028.76,769.04
2018,5,31,11,15,900.5,127.0,3.85,20.15,974.0,1033.98,771.89
2018,5,31,11,30,903.0,128.0,3.9,20.3,987.0,1035.99,772.74
2018,5,31,11,45,904.0,128.0,3.95,20.45,992.0,1032.29,769.92
2018,5,31,12,0,905.0,128.0,4.0,20.6,997.0,1025.4,765.13
2018,5,31,12,15,900.5,132.0,4.0,20.65,995.0,1013.97,757.37
2018,5,31,12,30,896.0,136.0,4.0,20.7,993.0,999.55,747.73
2018,5,31,12,45,888.0,139.5,4.0,20.75,982.0,978.44,733.68
2018,5,31,13,0,880.0,143.0,4.0,20.8,971.0,954.71,717.92
2018,5,31,13,15,876.5,142.0,3.95,20.8,954.5,928.21,700.15
2018,5,31,13,30,873.0,141.0,3.9,20.8,938.0,899.2,680.66
2018,5,31,13,45,868.0,138.5,3.9,20.8,914.0,865.1,657.88
2018,5,31,14,0,863.0,136.0,3.9,20.8,890.0,828.86,633.5
2018,5,31,14,15,855.5,134.0,3.9,20.7,860.0,789.18,606.75
2018,5,31,14,30,848.0,132.0,3.9,20.6,830.0,747.86,578.59
2018,5,31,14,45,838.0,130.0,3.9,20.5,794.5,702.93,546.88
2018,5,31,15,0,828.0,128.0,3.9,20.4,759.0,656.98,512.66
2018,5,31,15,15,814.0,126.0,3.9,20.4,718.5,607.84,475.07
2018,5,31,15,30,800.0,124.0,3.9,20.4,678.0,558.53,436.43
2018,5,31,15,45,783.5,120.5,3.9,20.0,633.5,506.6,395.46
2018,5,31,16,0,767.0,117.0,3.9,19.6,589.0,455.22,353.7
2018,5,31,16,15,747.0,112.5,3.9,19.3,541.5,399.77,307.55
2018,5,31,16,30,727.0,108.0,3.9,19.0,494.0,347.96,263.08
2018,5,31,16,45,699.5,103.0,3.9,18.7,444.5,295.07,217.09
2018,5,31,17,0,672.0,98.0,3.9,18.4,395.0,244.78,172.94
2018,5,31,17,15,633.0,92.0,3.9,17.95,344.5,194.24,129.75
2018,5,31,17,30,594.0,86.0,3.9,17.5,294.0,147.94,92.1
2018,5,31,17,45,541.0,79.5,3.85,17.05,245.5,104.48,61.36
2018,5,31,18,0,488.0,73.0,3.8,16.6,197.0,67.1,41.88
2018,5,31,18,15,411.0,63.5,3.65,16.0,152.5,46.6,35.49
2018,5,31,18,30,334.0,54.0,3.5,15.4,108.0,40.75,29.94
2018,5,31,18,45,231.0,41.0,3.4,14.85,72.5,31.68,21.09
2018,5,31,19,0,128.0,28.0,3.3,14.3,37.0,22.14,5.94
2018,5,31,19,15,66.0,15.0,3.2,13.95,19.5,14.74,0.0
2018,5,31,19,30,4.0,2.0,3.1,13.6,2.0,0.0,0.0
2018,5,31,19,45,2.0,1.0,3.05,13.25,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,1,4,45,30.5,6.5,1.6,10.95,7.5,0.0,0.0
2018,6,1,5,0,61.0,13.0,1.6,11.2,15.0,19.18,0.0
2018,6,1,5,15,169.5,27.0,1.6,11.85,44.5,59.2,23.08
2018,6,1,5,30,278.0,41.0,1.6,12.5,74.0,108.37,72.0
2018,6,1,5,45,368.0,50.5,1.65,13.15,115.5,158.07,114.63
2018,6,1,6,0,458.0,60.0,1.7,13.8,157.0,217.16,165.53
2018,6,1,6,15,520.0,67.0,1.6,14.45,204.5,272.54,213.9
2018,6,1,6,30,582.0,74.0,1.5,15.1,252.0,333.9,266.08
2018,6,1,6,45,626.5,79.0,1.4,15.8,302.0,390.53,313.0
2018,6,1,7,0,671.0,84.0,1.3,16.5,352.0,450.75,360.91
2018,6,1,7,15,703.5,87.5,1.3,17.2,402.0,505.75,403.43
2018,6,1,7,30,736.0,91.0,1.3,17.9,452.0,561.29,444.85
2018,6,1,7,45,760.5,94.0,1.25,18.6,501.0,613.77,482.12
2018,6,1,8,0,785.0,97.0,1.2,19.3,550.0,666.7,517.87
2018,6,1,8,15,804.0,99.0,1.2,20.0,596.5,714.6,548.15
2018,6,1,8,30,823.0,101.0,1.2,20.7,643.0,761.92,577.36
2018,6,1,8,45,838.0,103.0,1.15,21.35,686.0,801.01,599.83
2018,6,1,9,0,853.0,105.0,1.1,22.0,729.0,842.66,623.54
2018,6,1,9,15,866.0,106.0,1.1,22.5,768.0,879.87,644.88
2018,6,1,9,30,879.0,107.0,1.1,23.0,807.0,915.15,664.71
2018,6,1,9,45,890.0,106.5,1.1,23.5,840.5,944.81,680.73
2018,6,1,10,0,901.0,106.0,1.1,24.0,874.0,972.03,695.13
2018,6,1,10,15,907.5,106.5,1.2,24.35,900.5,993.34,707.95
2018,6,1,10,30,914.0,107.0,1.3,24.7,927.0,1011.71,719.04
2018,6,1,10,45,918.5,108.0,1.35,25.05,947.0,1025.58,726.57
2018,6,1,11,0,923.0,109.0,1.4,25.4,967.0,1036.27,732.26
2018,6,1,11,15,926.0,108.5,1.5,25.65,979.5,1040.67,735.3
2018,6,1,11,30,929.0,108.0,1.6,25.9,992.0,1041.8,736.45
2018,6,1,11,45,930.5,108.5,1.65,26.15,998.0,1039.16,734.62
2018,6,1,12,0,932.0,109.0,1.7,26.4,1004.0,1033.23,730.9
2018,6,1,12,15,931.0,109.5,1.8,26.6,1002.0,1021.62,724.58
2018,6,1,12,30,930.0,110.0,1.9,26.8,1000.0,1006.86,716.34
2018,6,1,12,45,927.5,109.5,2.05,26.95,990.0,986.61,705.36
2018,6,1,13,0,925.0,109.0,2.2,27.1,980.0,963.45,692.37
2018,6,1,13,15,922.0,108.0,2.3,27.15,963.5,936.51,676.57
2018,6,1,13,30,919.0,107.0,2.4,27.2,947.0,906.89,658.88
2018,6,1,13,45,914.5,106.0,2.5,27.25,924.0,873.45,638.49
2018,6,1,14,0,910.0,105.0,2.6,27.3,901.0,837.7,616.32
2018,6,1,14,15,903.0,104.0,2.65,27.25,871.0,797.86,591.03
2018,6,1,14,30,896.0,103.0,2.7,27.2,841.0,756.23,564.22
2018,6,1,14,45,887.0,101.5,2.8,27.15,805.5,711.14,534.88
2018,6,1,15,0,878.0,100.0,2.9,27.1,770.0,664.82,502.64
2018,6,1,15,15,866.5,98.0,2.9,27.1,729.5,615.52,466.31
2018,6,1,15,30,855.0,96.0,2.9,27.1,689.0,565.67,428.61
2018,6,1,15,45,840.0,93.0,3.0,26.65,644.0,512.8,388.6
2018,6,1,16,0,825.0,90.0,3.1,26.2,599.0,457.46,345.4
2018,6,1,16,15,806.0,87.5,3.1,25.85,551.5,403.93,301.8
2018,6,1,16,30,787.0,85.0,3.1,25.5,504.0,351.58,257.88
2018,6,1,16,45,762.5,81.5,3.15,25.1,454.5,298.08,212.35
2018,6,1,17,0,738.0,78.0,3.2,24.7,405.0,246.81,168.13
2018,6,1,17,15,704.0,74.0,3.15,24.0,355.0,195.71,125.06
2018,6,1,17,30,670.0,70.0,3.1,23.3,305.0,145.3,84.57
2018,6,1,17,45,622.0,64.5,3.05,22.6,255.5,98.94,52.18
2018,6,1,18,0,574.0,59.0,3.0,21.9,206.0,57.99,31.36
2018,6,1,18,15,503.0,52.5,2.9,21.05,161.0,36.98,26.45
2018,6,1,18,30,432.0,46.0,2.8,20.2,116.0,34.21,23.76
2018,6,1,18,45,324.5,36.5,2.7,19.3,79.0,28.4,18.01
2018,6,1,19,0,217.0,27.0,2.6,18.4,42.0,21.25,6.16
2018,6,1,19,15,114.5,14.5,2.55,17.9,22.0,14.25,0.0
2018,6,1,19,30,12.0,2.0,2.5,17.4,2.0,0.0,0.0
2018,6,1,19,45,6.0,1.0,2.45,16.95,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
