Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,2,4,45,51.5,6.5,1.2,14.9,8.0,0.0,0.0
2018,6,2,5,0,103.0,13.0,1.2,15.1,16.0,23.62,0.0
2018,6,2,5,15,232.5,24.0,1.25,15.75,47.0,66.4,25.71
2018,6,2,5,30,362.0,35.0,1.3,16.4,78.0,120.28,77.34
2018,6,2,5,45,448.0,42.5,1.3,17.1,120.5,170.97,120.84
2018,6,2,6,0,534.0,50.0,1.3,17.8,163.0,230.73,172.01
2018,6,2,6,15,590.0,55.5,1.3,18.45,211.0,286.03,220.08
2018,6,2,6,30,646.0,61.0,1.3,19.1,259.0,346.68,271.29
2018,6,2,6,45,685.0,65.5,1.3,19.8,309.5,402.38,317.15
2018,6,2,7,0,724.0,70.0,1.3,20.5,360.0,462.0,364.28
2018,6,2,7,15,752.5,73.0,1.3,21.25,410.0,516.64,405.85
2018,6,2,7,30,781.0,76.0,1.3,22.0,460.0,572.63,446.81
2018,6,2,7,45,802.0,79.0,1.3,22.75,509.0,624.71,483.39
2018,6,2,8,0,823.0,82.0,1.3,23.5,558.0,673.66,515.25
2018,6,2,8,15,839.5,84.0,1.35,24.3,604.0,720.97,544.94
2018,6,2,8,30,856.0,86.0,1.4,25.1,650.0,767.48,573.45
2018,6,2,8,45,869.0,88.0,1.4,25.85,693.0,810.05,598.34
2018,6,2,9,0,882.0,90.0,1.4,26.6,736.0,851.07,621.72
2018,6,2,9,15,887.0,95.0,1.4,27.25,773.5,886.49,641.31
2018,6,2,9,30,892.0,100.0,1.4,27.9,811.0,919.42,659.08
2018,6,2,9,45,893.5,105.0,1.45,28.55,842.0,946.46,673.62
2018,6,2,10,0,895.0,110.0,1.5,29.2,873.0,970.57,686.32
2018,6,2,10,15,901.5,111.0,1.45,29.75,900.0,992.29,696.36
2018,6,2,10,30,908.0,112.0,1.4,30.3,927.0,1011.11,704.53
2018,6,2,10,45,912.5,113.0,1.4,30.8,947.0,1024.91,710.59
2018,6,2,11,0,917.0,114.0,1.4,31.3,967.0,1035.56,714.85
2018,6,2,11,15,920.0,114.0,1.4,31.6,980.0,1040.45,716.36
2018,6,2,11,30,923.0,114.0,1.4,31.9,993.0,1042.09,716.08
2018,6,2,11,45,925.0,113.5,1.4,32.25,998.5,1038.96,712.96
2018,6,2,12,0,927.0,113.0,1.4,32.6,1004.0,1032.57,708.07
2018,6,2,12,15,928.0,112.0,1.4,32.75,1002.5,1021.48,701.09
2018,6,2,12,30,929.0,111.0,1.4,32.9,1001.0,1007.22,692.36
2018,6,2,12,45,929.5,109.5,1.45,33.05,992.5,988.88,682.0
2018,6,2,13,0,930.0,108.0,1.5,33.2,984.0,967.51,669.83
2018,6,2,13,15,926.5,107.5,1.55,33.2,967.5,940.55,654.62
2018,6,2,13,30,923.0,107.0,1.6,33.2,951.0,910.91,637.68
2018,6,2,13,45,918.5,105.5,1.7,33.2,927.5,876.92,618.39
2018,6,2,14,0,914.0,104.0,1.8,33.2,904.0,840.6,597.32
2018,6,2,14,15,906.5,103.0,1.85,33.1,874.0,800.29,573.11
2018,6,2,14,30,899.0,102.0,1.9,33.0,844.0,758.21,547.4
2018,6,2,14,45,890.0,100.5,1.95,32.85,808.5,713.05,519.32
2018,6,2,15,0,881.0,99.0,2.0,32.7,773.0,666.66,488.5
2018,6,2,15,15,869.5,97.0,2.0,32.7,732.5,617.28,453.53
2018,6,2,15,30,858.0,95.0,2.0,32.7,692.0,567.34,417.19
2018,6,2,15,45,843.0,92.5,2.1,32.15,647.0,514.82,379.16
2018,6,2,16,0,828.0,90.0,2.2,31.6,602.0,459.83,337.9
2018,6,2,16,15,808.5,88.0,2.2,31.15,554.5,406.43,295.91
2018,6,2,16,30,789.0,86.0,2.2,30.7,507.0,354.24,253.56
2018,6,2,16,45,763.5,82.5,2.2,30.25,457.0,300.35,209.05
2018,6,2,17,0,738.0,79.0,2.2,29.8,407.0,248.78,165.83
2018,6,2,17,15,703.5,74.5,2.15,28.85,356.5,197.12,123.53
2018,6,2,17,30,669.0,70.0,2.1,27.9,306.0,146.22,83.6
2018,6,2,17,45,621.0,65.0,2.0,26.95,257.0,100.29,52.11
2018,6,2,18,0,573.0,60.0,1.9,26.0,208.0,59.77,31.75
2018,6,2,18,15,501.5,53.0,1.85,25.0,162.0,37.31,26.27
2018,6,2,18,30,430.0,46.0,1.8,24.0,116.0,34.08,23.26
2018,6,2,18,45,322.5,36.5,1.75,22.95,79.0,28.26,17.65
2018,6,2,19,0,215.0,27.0,1.7,21.9,42.0,21.2,6.69
2018,6,2,19,15,113.5,14.5,1.7,21.4,22.0,14.25,0.0
2018,6,2,19,30,12.0,2.0,1.7,20.9,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,1.75,20.4,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.75,18.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.75,18.35,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,3,4,45,45.0,6.5,1.55,16.05,8.0,0.0,0.0
2018,6,3,5,0,90.0,13.0,1.6,16.2,16.0,22.28,0.0
2018,6,3,5,15,213.5,25.0,1.55,16.7,46.5,64.55,25.81
2018,6,3,5,30,337.0,37.0,1.5,17.2,77.0,117.1,75.61
2018,6,3,5,45,423.5,44.5,1.5,17.65,119.0,166.68,118.0
2018,6,3,6,0,510.0,52.0,1.5,18.1,161.0,225.34,168.24
2018,6,3,6,15,568.0,58.0,1.45,18.7,209.0,280.69,216.21
2018,6,3,6,30,626.0,64.0,1.4,19.3,257.0,341.62,267.51
2018,6,3,6,45,666.0,69.0,1.35,19.95,307.0,398.2,313.93
2018,6,3,7,0,706.0,74.0,1.3,20.6,357.0,456.96,360.26
2018,6,3,7,15,735.5,77.5,1.3,21.3,407.0,511.88,402.09
2018,6,3,7,30,765.0,81.0,1.3,22.0,457.0,568.26,443.42
2018,6,3,7,45,787.0,84.0,1.3,22.75,506.0,620.29,480.0
2018,6,3,8,0,809.0,87.0,1.3,23.5,555.0,672.53,514.48
2018,6,3,8,15,826.0,89.0,1.35,24.15,601.0,716.34,542.05
2018,6,3,8,30,843.0,91.0,1.4,24.8,647.0,762.71,570.92
2018,6,3,8,45,856.0,93.0,1.4,25.45,689.5,804.81,595.81
2018,6,3,9,0,869.0,95.0,1.4,26.1,732.0,845.38,619.25
2018,6,3,9,15,879.5,97.0,1.45,26.65,770.5,882.0,640.6
2018,6,3,9,30,890.0,99.0,1.5,27.2,809.0,916.5,660.39
2018,6,3,9,45,898.0,100.0,1.5,27.8,841.5,945.28,675.59
2018,6,3,10,0,906.0,101.0,1.5,28.4,874.0,971.47,689.07
2018,6,3,10,15,912.0,102.0,1.6,28.8,900.5,992.97,701.55
2018,6,3,10,30,918.0,103.0,1.7,29.2,927.0,1011.51,712.26
2018,6,3,10,45,914.0,109.0,1.75,29.65,944.5,1022.29,717.43
2018,6,3,11,0,910.0,115.0,1.8,30.1,962.0,1029.69,720.68
2018,6,3,11,15,912.5,115.0,1.85,30.3,974.5,1034.1,722.95
2018,6,3,11,30,915.0,115.0,1.9,30.5,987.0,1035.27,723.36
2018,6,3,11,45,924.5,110.5,2.0,30.75,995.5,1035.61,723.89
2018,6,3,12,0,934.0,106.0,2.1,31.0,1004.0,1032.66,722.45
2018,6,3,12,15,931.5,107.0,2.15,31.0,1001.5,1020.17,715.36
2018,6,3,12,30,929.0,108.0,2.2,31.0,999.0,1004.57,706.48
2018,6,3,12,45,925.0,109.0,2.3,31.0,989.0,984.52,695.39
2018,6,3,13,0,921.0,110.0,2.4,31.0,979.0,961.6,682.43
2018,6,3,13,15,918.0,109.5,2.5,30.9,963.0,935.35,667.54
2018,6,3,13,30,915.0,109.0,2.6,30.8,947.0,906.42,650.77
2018,6,3,13,45,901.0,113.5,2.7,30.7,921.0,870.54,629.28
2018,6,3,14,0,887.0,118.0,2.8,30.6,895.0,832.91,606.37
2018,6,3,14,15,832.0,143.0,2.85,30.4,852.5,782.22,574.31
2018,6,3,14,30,777.0,168.0,2.9,30.2,810.0,732.37,541.84
2018,6,3,14,45,776.5,158.5,2.95,30.0,776.5,689.75,513.14
2018,6,3,15,0,776.0,149.0,3.0,29.8,743.0,645.53,482.49
2018,6,3,15,15,771.0,140.5,3.0,29.8,704.0,598.07,448.12
2018,6,3,15,30,766.0,132.0,3.0,29.8,665.0,549.73,412.22
2018,6,3,15,45,780.5,116.5,3.1,29.15,629.0,504.03,378.52
2018,6,3,16,0,795.0,101.0,3.2,28.5,593.0,455.93,341.51
2018,6,3,16,15,772.0,96.5,3.2,28.0,543.0,400.46,297.26
2018,6,3,16,30,749.0,92.0,3.2,27.5,493.0,346.64,253.06
2018,6,3,16,45,746.5,84.5,3.2,27.05,451.0,298.12,211.44
2018,6,3,17,0,744.0,77.0,3.2,26.6,409.0,249.51,169.04
2018,6,3,17,15,715.0,72.5,3.15,25.85,360.0,198.57,126.15
2018,6,3,17,30,686.0,68.0,3.1,25.1,311.0,150.75,87.63
2018,6,3,17,45,640.5,62.5,3.05,24.35,261.5,100.84,52.26
2018,6,3,18,0,595.0,57.0,3.0,23.6,212.0,58.88,30.45
2018,6,3,18,15,527.0,51.0,2.95,22.7,166.5,35.48,24.98
2018,6,3,18,30,459.0,45.0,2.9,21.8,121.0,33.05,22.63
2018,6,3,18,45,353.0,36.0,2.85,20.85,83.0,27.65,17.38
2018,6,3,19,0,247.0,27.0,2.8,19.9,45.0,21.92,7.85
2018,6,3,19,15,131.5,14.5,2.8,19.4,23.5,14.25,0.0
2018,6,3,19,30,16.0,2.0,2.8,18.9,2.0,0.0,0.0
2018,6,3,19,45,8.0,1.0,2.85,18.4,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,4,4,45,53.5,7.0,3.25,14.55,8.5,0.0,0.0
2018,6,4,5,0,107.0,14.0,3.3,14.7,17.0,25.08,0.0
2018,6,4,5,15,239.5,25.0,3.4,15.2,49.0,68.78,28.33
2018,6,4,5,30,372.0,36.0,3.5,15.7,81.0,123.51,80.11
2018,6,4,5,45,458.5,43.0,3.6,16.15,123.5,174.37,124.36
2018,6,4,6,0,545.0,50.0,3.7,16.6,166.0,234.31,176.74
2018,6,4,6,15,600.5,55.5,3.8,17.3,214.5,289.98,226.24
2018,6,4,6,30,656.0,61.0,3.9,18.0,263.0,350.01,278.39
2018,6,4,6,45,695.0,64.5,3.95,18.65,313.0,406.03,326.15
2018,6,4,7,0,734.0,68.0,4.0,19.3,363.0,465.0,374.73
2018,6,4,7,15,762.5,71.5,4.0,19.9,414.0,520.63,419.13
2018,6,4,7,30,791.0,75.0,4.0,20.5,465.0,577.61,463.08
2018,6,4,7,45,812.5,78.0,4.0,21.1,514.5,630.43,502.49
2018,6,4,8,0,834.0,81.0,4.0,21.7,564.0,680.18,537.07
2018,6,4,8,15,849.5,83.5,3.95,22.15,610.5,727.73,568.93
2018,6,4,8,30,865.0,86.0,3.9,22.6,657.0,774.38,599.52
2018,6,4,8,45,877.5,88.5,3.9,23.1,700.0,817.41,627.08
2018,6,4,9,0,890.0,91.0,3.9,23.6,743.0,858.82,653.11
2018,6,4,9,15,895.5,95.0,3.9,23.85,780.5,893.84,675.03
2018,6,4,9,30,901.0,99.0,3.9,24.1,818.0,926.4,695.12
2018,6,4,9,45,901.5,104.5,3.95,24.4,849.0,953.28,711.4
2018,6,4,10,0,902.0,110.0,4.0,24.7,880.0,977.17,725.66
2018,6,4,10,15,909.0,110.5,4.05,24.85,907.0,999.01,739.01
2018,6,4,10,30,916.0,111.0,4.1,25.0,934.0,1017.95,750.46
2018,6,4,10,45,922.0,111.5,4.15,25.1,955.0,1032.86,759.49
2018,6,4,11,0,928.0,112.0,4.2,25.2,976.0,1044.62,766.55
2018,6,4,11,15,931.5,112.5,4.3,25.2,990.0,1050.64,770.59
2018,6,4,11,30,935.0,113.0,4.4,25.2,1004.0,1053.37,772.61
2018,6,4,11,45,911.5,129.0,4.45,25.2,1002.0,1041.51,764.85
2018,6,4,12,0,888.0,145.0,4.5,25.2,1000.0,1026.4,755.12
2018,6,4,12,15,760.5,224.0,4.55,25.15,955.0,978.52,723.79
2018,6,4,12,30,633.0,303.0,4.6,25.1,910.0,920.72,683.87
2018,6,4,12,45,653.5,288.5,4.65,25.0,910.0,912.0,679.76
2018,6,4,13,0,674.0,274.0,4.7,24.9,910.0,900.41,673.33
2018,6,4,13,15,741.0,229.0,4.7,24.85,917.0,897.95,673.07
2018,6,4,13,30,808.0,184.0,4.7,24.8,924.0,888.69,667.37
2018,6,4,13,45,833.5,163.0,4.75,24.7,909.5,863.75,651.41
2018,6,4,14,0,859.0,142.0,4.8,24.6,895.0,833.71,631.9
2018,6,4,14,15,846.0,143.0,4.8,24.45,864.0,793.65,605.05
2018,6,4,14,30,833.0,144.0,4.8,24.3,833.0,751.18,576.27
2018,6,4,14,45,863.5,123.0,4.8,24.15,810.5,717.49,553.41
2018,6,4,15,0,894.0,102.0,4.8,24.0,788.0,679.61,526.06
2018,6,4,15,15,878.5,101.0,4.8,24.0,745.0,628.23,486.91
2018,6,4,15,30,863.0,100.0,4.8,24.0,702.0,576.61,446.7
2018,6,4,15,45,849.0,96.5,4.85,23.4,656.5,523.48,405.44
2018,6,4,16,0,835.0,93.0,4.9,22.8,611.0,467.8,360.9
2018,6,4,16,15,819.5,89.5,4.85,22.35,564.5,414.32,316.24
2018,6,4,16,30,804.0,86.0,4.8,21.9,518.0,361.64,270.99
2018,6,4,16,45,781.0,83.0,4.8,21.5,469.0,308.18,224.3
2018,6,4,17,0,758.0,80.0,4.8,21.1,420.0,256.76,178.84
2018,6,4,17,15,724.5,75.5,4.75,20.5,368.5,204.19,133.48
2018,6,4,17,30,691.0,71.0,4.7,19.9,317.0,152.22,90.66
2018,6,4,17,45,643.0,66.0,4.65,19.35,267.0,105.03,56.61
2018,6,4,18,0,595.0,61.0,4.6,18.8,217.0,63.23,34.26
2018,6,4,18,15,522.5,55.0,4.45,18.1,170.5,38.86,28.46
2018,6,4,18,30,450.0,49.0,4.3,17.4,124.0,36.66,26.24
2018,6,4,18,45,340.0,39.0,4.2,16.7,85.0,30.48,20.16
2018,6,4,19,0,230.0,29.0,4.1,16.0,46.0,22.8,9.18
2018,6,4,19,15,125.5,16.5,4.05,15.6,25.0,16.22,0.0
2018,6,4,19,30,21.0,4.0,4.0,15.2,4.0,0.0,0.0
2018,6,4,19,45,10.5,2.0,3.95,14.75,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,5,4,45,32.5,7.5,3.25,11.55,8.5,0.0,0.0
2018,6,5,5,0,65.0,15.0,3.3,11.7,17.0,21.64,0.0
2018,6,5,5,15,169.5,29.5,3.35,12.15,47.0,62.36,27.54
2018,6,5,5,30,274.0,44.0,3.4,12.6,77.0,110.87,74.55
2018,6,5,5,45,362.5,54.0,3.45,13.05,119.0,159.62,116.59
2018,6,5,6,0,451.0,64.0,3.5,13.5,161.0,219.19,168.36
2018,6,5,6,15,512.5,72.0,3.5,14.1,209.0,275.11,217.82
2018,6,5,6,30,574.0,80.0,3.5,14.7,257.0,336.96,271.39
2018,6,5,6,45,618.5,85.0,3.45,15.35,307.0,393.21,319.25
2018,6,5,7,0,663.0,90.0,3.4,16.0,357.0,453.04,368.49
2018,6,5,7,15,695.0,95.0,3.3,16.5,407.5,509.01,413.23
2018,6,5,7,30,727.0,100.0,3.2,17.0,458.0,566.77,457.84
2018,6,5,7,45,752.0,103.0,3.1,17.5,507.0,617.61,495.82
2018,6,5,8,0,777.0,106.0,3.0,18.0,556.0,670.54,534.04
2018,6,5,8,15,797.0,108.5,2.9,18.5,603.0,719.41,566.54
2018,6,5,8,30,817.0,111.0,2.8,19.0,650.0,767.81,597.92
2018,6,5,8,45,833.0,112.5,2.7,19.45,693.5,811.09,625.07
2018,6,5,9,0,849.0,114.0,2.6,19.9,737.0,853.08,650.75
2018,6,5,9,15,865.0,113.0,2.5,20.35,776.0,886.21,669.84
2018,6,5,9,30,881.0,112.0,2.4,20.8,815.0,922.06,690.49
2018,6,5,9,45,896.5,109.0,2.35,21.2,849.5,953.35,708.3
2018,6,5,10,0,912.0,106.0,2.3,21.6,884.0,982.39,724.46
2018,6,5,10,15,918.5,106.5,2.3,21.95,911.0,1003.96,736.31
2018,6,5,10,30,925.0,107.0,2.3,22.3,938.0,1022.58,746.32
2018,6,5,10,45,930.0,107.5,2.35,22.65,958.5,1036.65,754.01
2018,6,5,11,0,935.0,108.0,2.4,23.0,979.0,1047.53,759.78
2018,6,5,11,15,938.0,108.0,2.5,23.15,992.0,1052.62,763.13
2018,6,5,11,30,941.0,108.0,2.6,23.3,1005.0,1054.4,764.5
2018,6,5,11,45,942.5,108.0,2.7,23.5,1011.0,1051.36,762.75
2018,6,5,12,0,944.0,108.0,2.8,23.7,1017.0,1045.02,758.99
2018,6,5,12,15,939.0,110.5,2.9,23.75,1013.5,1031.55,751.16
2018,6,5,12,30,934.0,113.0,3.0,23.8,1010.0,1014.99,741.39
2018,6,5,12,45,926.0,117.0,3.1,23.85,999.0,994.1,728.8
2018,6,5,13,0,918.0,121.0,3.2,23.9,988.0,970.44,714.37
2018,6,5,13,15,916.0,119.5,3.25,23.85,972.0,944.24,698.11
2018,6,5,13,30,914.0,118.0,3.3,23.8,956.0,915.33,679.96
2018,6,5,13,45,910.0,116.5,3.35,23.75,933.0,882.14,658.83
2018,6,5,14,0,906.0,115.0,3.4,23.7,910.0,846.62,635.95
2018,6,5,14,15,900.0,113.0,3.45,23.5,880.5,806.9,610.3
2018,6,5,14,30,894.0,111.0,3.5,23.3,851.0,765.32,583.06
2018,6,5,14,45,882.0,110.5,3.55,23.15,814.5,719.32,552.19
2018,6,5,15,0,870.0,110.0,3.6,23.0,778.0,672.35,518.45
2018,6,5,15,15,852.5,110.0,3.6,23.0,735.5,621.75,480.3
2018,6,5,15,30,835.0,110.0,3.6,23.0,693.0,569.22,439.86
2018,6,5,15,45,821.0,106.0,3.6,22.5,648.5,516.62,399.14
2018,6,5,16,0,807.0,102.0,3.6,22.0,604.0,464.25,357.28
2018,6,5,16,15,797.5,96.0,3.6,21.6,559.0,412.33,314.28
2018,6,5,16,30,788.0,90.0,3.6,21.2,514.0,360.64,270.15
2018,6,5,16,45,763.0,86.0,3.6,20.85,464.0,306.5,223.3
2018,6,5,17,0,738.0,82.0,3.6,20.5,414.0,254.63,177.81
2018,6,5,17,15,703.5,78.0,3.6,19.95,363.5,200.53,131.45
2018,6,5,17,30,669.0,74.0,3.6,19.4,313.0,152.7,92.05
2018,6,5,17,45,621.5,68.5,3.6,18.9,263.5,106.25,58.37
2018,6,5,18,0,574.0,63.0,3.6,18.4,214.0,65.15,35.93
2018,6,5,18,15,503.0,56.0,3.5,17.75,168.0,39.62,29.19
2018,6,5,18,30,432.0,49.0,3.4,17.1,122.0,36.53,26.18
2018,6,5,18,45,326.5,39.0,3.3,16.45,84.0,30.34,20.12
2018,6,5,19,0,221.0,29.0,3.2,15.8,46.0,22.75,9.66
2018,6,5,19,15,121.0,16.5,3.2,15.35,25.0,16.22,0.0
2018,6,5,19,30,21.0,4.0,3.2,14.9,4.0,0.0,0.0
2018,6,5,19,45,10.5,2.0,3.15,14.45,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,6,4,45,31.5,7.5,2.75,11.85,8.5,0.0,0.0
2018,6,6,5,0,63.0,15.0,2.8,12.0,17.0,21.43,0.0
2018,6,6,5,15,141.5,29.0,2.85,12.3,43.5,57.44,25.78
2018,6,6,5,30,220.0,43.0,2.9,12.6,70.0,98.34,66.46
2018,6,6,5,45,288.0,53.5,2.95,12.9,105.0,139.35,102.18
2018,6,6,6,0,356.0,64.0,3.0,13.2,140.0,187.69,144.58
2018,6,6,6,15,374.0,78.5,3.05,13.55,177.0,229.0,182.16
2018,6,6,6,30,392.0,93.0,3.1,13.9,214.0,271.9,220.2
2018,6,6,6,45,415.0,109.5,3.1,14.25,258.0,320.77,261.98
2018,6,6,7,0,438.0,126.0,3.1,14.6,302.0,371.4,304.02
2018,6,6,7,15,483.0,134.5,3.1,15.0,352.5,427.53,349.5
2018,6,6,7,30,528.0,143.0,3.1,15.4,403.0,487.07,396.51
2018,6,6,7,45,631.5,131.0,3.1,15.8,474.0,569.75,461.12
2018,6,6,8,0,735.0,119.0,3.1,16.2,545.0,656.68,527.2
2018,6,6,8,15,743.0,126.0,3.15,16.65,587.0,699.9,557.33
2018,6,6,8,30,751.0,133.0,3.2,17.1,629.0,741.85,585.58
2018,6,6,8,45,724.5,153.0,3.2,17.6,657.0,768.25,601.84
2018,6,6,9,0,698.0,173.0,3.2,18.1,685.0,790.55,615.13
2018,6,6,9,15,669.0,196.5,3.25,18.5,708.0,810.37,627.12
2018,6,6,9,30,640.0,220.0,3.3,18.9,731.0,826.14,635.94
2018,6,6,9,45,691.0,206.5,3.35,19.35,779.0,873.96,667.72
2018,6,6,10,0,742.0,193.0,3.4,19.8,827.0,921.43,698.26
2018,6,6,10,15,758.5,193.0,3.45,20.15,858.0,949.09,715.24
2018,6,6,10,30,775.0,193.0,3.5,20.5,889.0,970.56,728.13
2018,6,6,10,45,826.0,166.0,3.6,20.85,923.0,1000.1,746.84
2018,6,6,11,0,877.0,139.0,3.7,21.2,957.0,1021.53,760.03
2018,6,6,11,15,880.0,139.5,3.8,21.4,969.5,1026.79,763.0
2018,6,6,11,30,883.0,140.0,3.9,21.6,982.0,1028.93,764.14
2018,6,6,11,45,884.5,140.0,3.95,21.8,988.0,1025.95,761.66
2018,6,6,12,0,886.0,140.0,4.0,22.0,994.0,1019.88,757.26
2018,6,6,12,15,878.5,144.5,4.05,22.1,990.0,1006.36,748.3
2018,6,6,12,30,871.0,149.0,4.1,22.2,986.0,990.0,737.56
2018,6,6,12,45,860.0,154.5,4.15,22.3,974.0,968.6,723.48
2018,6,6,13,0,849.0,160.0,4.2,22.4,962.0,948.61,710.41
2018,6,6,13,15,846.0,159.0,4.25,22.35,947.0,922.96,693.87
2018,6,6,13,30,843.0,158.0,4.3,22.3,932.0,894.86,675.64
2018,6,6,13,45,837.5,156.5,4.35,22.3,909.0,861.84,653.78
2018,6,6,14,0,832.0,155.0,4.4,22.3,886.0,826.81,630.34
2018,6,6,14,15,823.5,153.0,4.4,22.1,856.5,787.12,603.8
2018,6,6,14,30,815.0,151.0,4.4,21.9,827.0,745.98,575.97
2018,6,6,14,45,803.5,149.0,4.45,21.75,791.5,701.5,544.33
2018,6,6,15,0,792.0,147.0,4.5,21.6,756.0,656.22,510.98
2018,6,6,15,15,777.5,144.5,4.5,21.6,716.0,608.07,474.21
2018,6,6,15,30,763.0,142.0,4.5,21.6,676.0,559.86,436.57
2018,6,6,15,45,743.0,139.0,4.55,21.0,631.0,506.27,395.05
2018,6,6,16,0,723.0,136.0,4.6,20.4,586.0,455.53,354.43
2018,6,6,16,15,696.0,132.5,4.6,19.9,538.0,402.64,310.82
2018,6,6,16,30,669.0,129.0,4.6,19.4,490.0,351.89,267.9
2018,6,6,16,45,635.5,124.0,4.6,18.9,440.5,300.18,223.63
2018,6,6,17,0,602.0,119.0,4.6,18.4,391.0,251.77,181.77
2018,6,6,17,15,559.0,113.5,4.55,17.85,342.0,204.56,141.75
2018,6,6,17,30,516.0,108.0,4.5,17.3,293.0,161.67,106.93
2018,6,6,17,45,458.0,99.5,4.45,16.75,245.0,119.38,76.29
2018,6,6,18,0,400.0,91.0,4.4,16.2,197.0,83.4,55.29
2018,6,6,18,15,327.5,78.5,4.3,15.75,153.5,58.02,45.65
2018,6,6,18,30,255.0,66.0,4.2,15.3,110.0,50.12,38.26
2018,6,6,18,45,170.5,48.5,4.1,14.85,74.0,39.36,28.0
2018,6,6,19,0,86.0,31.0,4.0,14.4,38.0,25.65,12.18
2018,6,6,19,15,45.0,17.0,3.95,14.15,20.5,16.71,0.0
2018,6,6,19,30,4.0,3.0,3.9,13.9,3.0,0.0,0.0
2018,6,6,19,45,2.0,1.5,3.8,13.7,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,7,4,45,12.0,6.0,3.05,11.65,6.5,0.0,0.0
2018,6,7,5,0,24.0,12.0,3.1,11.8,13.0,14.34,0.0
2018,6,7,5,15,91.5,30.5,3.2,12.25,40.5,49.34,22.63
2018,6,7,5,30,159.0,49.0,3.3,12.7,68.0,89.57,61.62
2018,6,7,5,45,240.0,63.5,3.4,13.1,107.5,137.5,102.04
2018,6,7,6,0,321.0,78.0,3.5,13.5,147.0,191.73,148.55
2018,6,7,6,15,386.0,89.0,3.55,14.0,193.5,244.74,194.72
2018,6,7,6,30,451.0,100.0,3.6,14.5,240.0,304.27,245.86
2018,6,7,6,45,501.5,108.0,3.6,15.0,289.0,359.92,293.07
2018,6,7,7,0,552.0,116.0,3.6,15.5,338.0,422.38,344.53
2018,6,7,7,15,589.5,122.0,3.55,15.95,387.5,477.49,388.87
2018,6,7,7,30,627.0,128.0,3.5,16.4,437.0,535.0,433.83
2018,6,7,7,45,657.0,132.5,3.45,16.85,486.0,588.05,474.09
2018,6,7,8,0,687.0,137.0,3.4,17.3,535.0,642.23,514.09
2018,6,7,8,15,709.5,141.0,3.35,17.8,581.5,691.09,548.91
2018,6,7,8,30,732.0,145.0,3.3,18.3,628.0,739.86,582.0
2018,6,7,8,45,751.5,147.0,3.25,18.75,671.5,783.65,610.55
2018,6,7,9,0,771.0,149.0,3.2,19.2,715.0,823.87,636.09
2018,6,7,9,15,792.0,148.0,3.25,19.65,755.5,863.84,661.67
2018,6,7,9,30,813.0,147.0,3.3,20.1,796.0,902.47,686.03
2018,6,7,9,45,832.5,143.0,3.4,20.5,831.5,934.91,706.39
2018,6,7,10,0,852.0,139.0,3.5,20.9,867.0,959.8,721.58
2018,6,7,10,15,860.5,140.0,3.6,21.2,894.5,982.69,735.74
2018,6,7,10,30,869.0,141.0,3.7,21.5,922.0,1002.88,748.11
2018,6,7,10,45,875.5,141.0,3.75,21.85,942.5,1017.21,756.15
2018,6,7,11,0,882.0,141.0,3.8,22.2,963.0,1028.58,762.32
2018,6,7,11,15,887.5,140.0,3.85,22.4,977.0,1034.86,765.69
2018,6,7,11,30,893.0,139.0,3.9,22.6,991.0,1038.04,767.14
2018,6,7,11,45,899.0,137.0,3.95,22.8,999.0,1037.55,766.31
2018,6,7,12,0,905.0,135.0,4.0,23.0,1007.0,1033.9,763.52
2018,6,7,12,15,904.0,135.0,4.05,23.1,1005.0,1022.18,755.8
2018,6,7,12,30,903.0,135.0,4.1,23.2,1003.0,1007.44,746.21
2018,6,7,12,45,900.0,135.5,4.1,23.35,993.5,988.34,733.35
2018,6,7,13,0,897.0,136.0,4.1,23.5,984.0,966.42,718.68
2018,6,7,13,15,895.0,134.0,4.15,23.5,968.0,940.28,701.89
2018,6,7,13,30,893.0,132.0,4.2,23.5,952.0,911.5,683.27
2018,6,7,13,45,890.5,130.0,4.2,23.5,930.5,879.78,662.33
2018,6,7,14,0,888.0,128.0,4.2,23.5,909.0,845.68,639.66
2018,6,7,14,15,883.0,125.5,4.2,23.4,880.5,806.94,613.85
2018,6,7,14,30,878.0,123.0,4.2,23.3,852.0,766.32,586.5
2018,6,7,14,45,870.0,120.0,4.2,23.2,816.5,721.42,555.82
2018,6,7,15,0,862.0,117.0,4.2,23.1,781.0,675.26,521.99
2018,6,7,15,15,850.0,115.0,4.2,23.1,740.5,625.02,484.04
2018,6,7,15,30,838.0,113.0,4.2,23.1,700.0,575.44,445.62
2018,6,7,15,45,823.5,109.5,4.2,22.7,655.5,522.95,404.68
2018,6,7,16,0,809.0,106.0,4.2,22.3,611.0,470.73,362.7
2018,6,7,16,15,790.5,102.0,4.15,21.9,563.5,416.9,318.21
2018,6,7,16,30,772.0,98.0,4.1,21.5,516.0,364.21,273.45
2018,6,7,16,45,746.0,93.5,4.1,21.1,465.5,310.15,226.85
2018,6,7,17,0,720.0,89.0,4.1,20.7,415.0,255.59,179.43
2018,6,7,17,15,683.5,85.0,4.05,20.05,364.5,204.6,135.73
2018,6,7,17,30,647.0,81.0,4.0,19.4,314.0,157.49,96.98
2018,6,7,17,45,596.5,75.0,3.95,18.8,264.0,111.43,63.41
2018,6,7,18,0,546.0,69.0,3.9,18.2,214.0,71.07,40.77
2018,6,7,18,15,474.0,61.0,3.7,17.5,168.0,43.87,32.96
2018,6,7,18,30,402.0,53.0,3.5,16.8,122.0,40.09,29.35
2018,6,7,18,45,298.0,42.0,3.35,16.15,84.5,32.12,21.76
2018,6,7,19,0,194.0,31.0,3.2,15.5,47.0,24.34,11.6
2018,6,7,19,15,105.0,17.5,3.2,15.1,25.5,17.2,0.0
2018,6,7,19,30,16.0,4.0,3.2,14.7,4.0,3.93,0.0
2018,6,7,19,45,8.0,2.0,3.15,14.3,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,8,4,45,42.0,7.5,2.35,11.95,9.0,0.0,0.0
2018,6,8,5,0,84.0,15.0,2.4,12.2,18.0,23.67,0.0
2018,6,8,5,15,190.0,28.0,2.45,12.75,47.5,64.04,28.93
2018,6,8,5,30,296.0,41.0,2.5,13.3,77.0,112.04,74.59
2018,6,8,5,45,379.0,50.5,2.55,13.8,118.5,161.04,116.87
2018,6,8,6,0,462.0,60.0,2.6,14.3,160.0,218.41,166.74
2018,6,8,6,15,520.5,68.0,2.55,15.0,207.5,273.65,215.27
2018,6,8,6,30,579.0,76.0,2.5,15.7,255.0,334.52,267.46
2018,6,8,6,45,621.0,81.0,2.45,16.4,304.0,389.72,313.89
2018,6,8,7,0,663.0,86.0,2.4,17.1,353.0,448.27,361.41
2018,6,8,7,15,694.5,90.5,2.4,17.85,403.0,503.33,404.65
2018,6,8,7,30,726.0,95.0,2.4,18.6,453.0,560.13,447.72
2018,6,8,7,45,749.0,98.5,2.45,19.35,501.5,610.3,484.63
2018,6,8,8,0,772.0,102.0,2.5,20.1,550.0,662.18,521.5
2018,6,8,8,15,791.0,104.5,2.5,20.8,596.0,710.09,552.88
2018,6,8,8,30,810.0,107.0,2.5,21.5,642.0,757.46,583.22
2018,6,8,8,45,824.0,109.0,2.5,22.15,684.0,799.42,609.26
2018,6,8,9,0,838.0,111.0,2.5,22.8,726.0,835.59,630.91
2018,6,8,9,15,849.0,113.0,2.55,23.35,764.0,871.71,652.88
2018,6,8,9,30,860.0,115.0,2.6,23.9,802.0,905.84,673.27
2018,6,8,9,45,868.0,116.5,2.6,24.4,834.0,934.46,689.55
2018,6,8,10,0,876.0,118.0,2.6,24.9,866.0,960.59,704.1
2018,6,8,10,15,883.0,118.5,2.65,25.3,892.5,982.05,716.28
2018,6,8,10,30,890.0,119.0,2.7,25.7,919.0,1000.71,726.69
2018,6,8,10,45,896.0,119.0,2.8,26.1,939.5,1014.92,734.76
2018,6,8,11,0,902.0,119.0,2.9,26.5,960.0,1026.08,740.97
2018,6,8,11,15,904.5,118.5,2.95,26.7,972.0,1030.11,742.85
2018,6,8,11,30,907.0,118.0,3.0,26.9,984.0,1030.95,742.86
2018,6,8,11,45,909.5,117.5,3.1,27.15,990.0,1028.6,741.24
2018,6,8,12,0,912.0,117.0,3.2,27.4,996.0,1023.06,737.68
2018,6,8,12,15,909.5,118.5,3.35,27.45,994.0,1011.45,731.27
2018,6,8,12,30,907.0,120.0,3.5,27.5,992.0,996.81,722.92
2018,6,8,12,45,902.0,121.0,3.6,27.55,981.5,976.38,710.45
2018,6,8,13,0,897.0,122.0,3.7,27.6,971.0,953.19,696.17
2018,6,8,13,15,894.0,121.0,3.8,27.5,955.0,927.23,680.42
2018,6,8,13,30,891.0,120.0,3.9,27.4,939.0,898.68,662.83
2018,6,8,13,45,887.5,118.0,4.0,27.35,916.5,866.27,642.37
2018,6,8,14,0,884.0,116.0,4.1,27.3,894.0,831.57,620.16
2018,6,8,14,15,879.0,113.5,4.15,27.1,865.5,793.08,595.28
2018,6,8,14,30,874.0,111.0,4.2,26.9,837.0,752.71,568.81
2018,6,8,14,45,867.5,107.5,4.3,26.7,802.5,708.65,539.56
2018,6,8,15,0,861.0,104.0,4.4,26.5,768.0,663.21,507.48
2018,6,8,15,15,849.0,102.5,4.4,26.5,728.5,615.11,471.33
2018,6,8,15,30,837.0,101.0,4.4,26.5,689.0,566.51,433.95
2018,6,8,15,45,826.0,97.0,4.45,25.75,646.0,515.84,395.4
2018,6,8,16,0,815.0,93.0,4.5,25.0,603.0,462.35,353.43
2018,6,8,16,15,801.5,88.0,4.45,24.5,556.5,409.44,309.94
2018,6,8,16,30,788.0,83.0,4.4,24.0,510.0,357.15,265.69
2018,6,8,16,45,768.5,78.5,4.35,23.5,462.0,304.3,220.07
2018,6,8,17,0,749.0,74.0,4.3,23.0,414.0,253.11,175.23
2018,6,8,17,15,720.0,70.0,4.15,22.4,365.0,202.33,131.41
2018,6,8,17,30,691.0,66.0,4.0,21.8,316.0,154.62,91.89
2018,6,8,17,45,651.0,60.5,3.9,21.15,267.5,107.79,57.52
2018,6,8,18,0,611.0,55.0,3.8,20.5,219.0,62.46,31.27
2018,6,8,18,15,547.0,49.0,3.65,19.85,173.0,33.35,23.49
2018,6,8,18,30,483.0,43.0,3.5,19.2,127.0,30.76,21.0
2018,6,8,18,45,383.0,35.5,3.3,18.5,89.0,26.65,16.93
2018,6,8,19,0,283.0,28.0,3.1,17.8,51.0,22.34,10.36
2018,6,8,19,15,160.0,16.5,3.05,17.4,28.0,16.22,0.0
2018,6,8,19,30,37.0,5.0,3.0,17.0,5.0,4.91,0.0
2018,6,8,19,45,18.5,2.5,3.0,16.6,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,9,4,45,19.5,6.0,2.95,13.5,6.5,0.0,0.0
2018,6,9,5,0,39.0,12.0,3.1,13.6,13.0,15.93,0.0
2018,6,9,5,15,22.5,20.5,3.25,13.8,21.5,25.21,9.74
2018,6,9,5,30,6.0,29.0,3.4,14.0,30.0,29.27,18.06
2018,6,9,5,45,3.0,42.5,3.6,14.15,43.0,42.1,29.62
2018,6,9,6,0,0.0,56.0,3.8,14.3,56.0,54.6,40.69
2018,6,9,6,15,68.0,85.0,3.85,14.45,106.0,114.67,90.8
2018,6,9,6,30,136.0,114.0,3.9,14.6,156.0,177.69,143.73
2018,6,9,6,45,185.5,134.0,3.95,14.75,202.5,228.87,186.79
2018,6,9,7,0,235.0,154.0,4.0,14.9,249.0,289.8,237.35
2018,6,9,7,15,271.5,171.5,4.0,15.05,295.0,340.47,278.8
2018,6,9,7,30,308.0,189.0,4.0,15.2,341.0,394.13,321.93
2018,6,9,7,45,336.5,203.0,4.0,15.4,385.0,441.43,359.16
2018,6,9,8,0,365.0,217.0,4.0,15.6,429.0,490.48,397.1
2018,6,9,8,15,541.5,180.0,4.05,15.9,523.0,603.93,487.06
2018,6,9,8,30,718.0,143.0,4.1,16.2,617.0,726.35,580.28
2018,6,9,8,45,693.5,163.0,4.1,16.5,645.5,753.12,597.2
2018,6,9,9,0,669.0,183.0,4.1,16.8,674.0,776.03,611.77
2018,6,9,9,15,551.5,246.5,4.15,17.2,665.5,756.23,592.37
2018,6,9,9,30,434.0,310.0,4.2,17.6,657.0,730.68,568.44
2018,6,9,9,45,523.0,286.5,4.25,18.05,721.5,798.53,618.52
2018,6,9,10,0,612.0,263.0,4.3,18.5,786.0,870.38,669.87
2018,6,9,10,15,670.0,243.0,4.4,18.9,832.0,915.57,701.37
2018,6,9,10,30,728.0,223.0,4.5,19.3,878.0,959.81,730.66
2018,6,9,10,45,774.0,202.5,4.55,19.75,912.5,985.92,746.73
2018,6,9,11,0,820.0,182.0,4.6,20.2,947.0,1014.98,764.88
2018,6,9,11,15,779.5,210.5,4.7,20.4,946.0,1004.63,757.44
2018,6,9,11,30,739.0,239.0,4.8,20.6,945.0,995.9,751.46
2018,6,9,11,45,567.5,325.0,4.9,20.75,869.0,906.49,686.38
2018,6,9,12,0,396.0,411.0,5.0,20.9,793.0,812.06,615.0
2018,6,9,12,15,440.5,400.5,5.05,20.95,824.5,842.2,638.0
2018,6,9,12,30,485.0,390.0,5.1,21.0,856.0,865.38,655.47
2018,6,9,12,45,632.0,301.0,5.1,21.05,903.0,904.95,688.23
2018,6,9,13,0,779.0,212.0,5.1,21.1,950.0,935.74,711.69
2018,6,9,13,15,711.0,245.5,5.15,21.15,910.0,888.79,679.25
2018,6,9,13,30,643.0,279.0,5.2,21.2,870.0,839.86,643.48
2018,6,9,13,45,587.0,298.5,5.25,21.25,828.0,789.68,606.7
2018,6,9,14,0,531.0,318.0,5.3,21.3,786.0,740.76,570.42
2018,6,9,14,15,576.0,283.0,5.35,21.2,775.0,720.82,558.11
2018,6,9,14,30,621.0,248.0,5.4,21.1,764.0,696.31,541.95
2018,6,9,14,45,628.5,230.5,5.4,21.0,734.0,657.6,513.78
2018,6,9,15,0,636.0,213.0,5.4,20.9,704.0,617.04,483.71
2018,6,9,15,15,556.0,228.0,5.4,20.9,641.0,551.64,432.69
2018,6,9,15,30,476.0,243.0,5.4,20.9,578.0,492.08,385.69
2018,6,9,15,45,549.0,200.0,5.5,20.5,562.5,465.17,365.38
2018,6,9,16,0,622.0,157.0,5.6,20.1,547.0,430.34,337.32
2018,6,9,16,15,632.5,139.5,5.55,19.75,509.0,385.23,299.38
2018,6,9,16,30,643.0,122.0,5.5,19.4,471.0,338.61,259.05
2018,6,9,16,45,606.0,117.5,5.4,19.05,421.5,287.62,215.08
2018,6,9,17,0,569.0,113.0,5.3,18.7,372.0,240.29,173.99
2018,6,9,17,15,467.5,116.0,5.2,18.25,312.0,190.76,134.22
2018,6,9,17,30,366.0,119.0,5.1,17.8,252.0,151.0,104.54
2018,6,9,17,45,303.0,106.5,5.0,17.35,205.5,116.93,80.14
2018,6,9,18,0,240.0,94.0,4.9,16.9,159.0,85.48,60.21
2018,6,9,18,15,198.5,76.5,4.7,16.45,123.0,60.33,47.58
2018,6,9,18,30,157.0,59.0,4.5,16.0,87.0,47.42,35.87
2018,6,9,18,45,130.5,44.0,4.35,15.55,62.5,35.97,25.16
2018,6,9,19,0,104.0,29.0,4.2,15.1,38.0,24.14,12.11
2018,6,9,19,15,56.5,16.5,4.1,14.9,21.0,16.22,0.0
2018,6,9,19,30,9.0,4.0,4.0,14.7,4.0,3.93,0.0
2018,6,9,19,45,4.5,2.0,3.9,14.5,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,10,4,45,17.5,6.5,2.35,10.5,7.0,0.0,0.0
2018,6,10,5,0,35.0,13.0,2.4,10.8,14.0,16.49,0.0
2018,6,10,5,15,101.0,27.5,2.45,11.35,38.0,47.3,21.65
2018,6,10,5,30,167.0,42.0,2.5,11.9,62.0,85.82,58.54
2018,6,10,5,45,248.5,55.5,2.55,12.45,101.0,130.84,96.51
2018,6,10,6,0,330.0,69.0,2.6,13.0,140.0,184.58,142.57
2018,6,10,6,15,431.0,75.0,2.6,13.75,193.0,245.82,194.86
2018,6,10,6,30,532.0,81.0,2.6,14.5,246.0,319.7,257.19
2018,6,10,6,45,601.0,84.0,2.65,15.25,301.5,383.15,310.36
2018,6,10,7,0,670.0,87.0,2.7,16.0,357.0,452.59,366.92
2018,6,10,7,15,702.5,91.0,2.65,16.65,407.5,507.99,410.72
2018,6,10,7,30,735.0,95.0,2.6,17.3,458.0,565.21,454.45
2018,6,10,7,45,759.0,98.0,2.55,17.95,506.5,615.9,491.81
2018,6,10,8,0,783.0,101.0,2.5,18.6,555.0,668.36,528.98
2018,6,10,8,15,801.5,103.0,2.45,19.15,601.0,715.79,560.16
2018,6,10,8,30,820.0,105.0,2.4,19.7,647.0,762.63,590.24
2018,6,10,8,45,834.5,107.5,2.3,20.25,690.0,805.9,616.79
2018,6,10,9,0,849.0,110.0,2.2,20.8,733.0,843.45,638.78
2018,6,10,9,15,861.0,111.0,2.2,21.3,771.0,879.74,660.52
2018,6,10,9,30,873.0,112.0,2.2,21.8,809.0,914.09,680.68
2018,6,10,9,45,884.0,111.0,2.15,22.25,842.0,943.22,696.81
2018,6,10,10,0,895.0,110.0,2.1,22.7,875.0,969.97,711.22
2018,6,10,10,15,902.0,110.0,2.1,23.05,901.5,991.33,722.89
2018,6,10,10,30,909.0,110.0,2.1,23.4,928.0,1009.84,732.76
2018,6,10,10,45,915.0,109.0,2.15,23.8,947.5,1023.33,739.94
2018,6,10,11,0,921.0,108.0,2.2,24.2,967.0,1033.72,745.27
2018,6,10,11,15,925.0,107.0,2.3,24.4,980.0,1038.95,748.59
2018,6,10,11,30,929.0,106.0,2.4,24.6,993.0,1040.93,749.99
2018,6,10,11,45,932.5,104.0,2.55,24.8,999.0,1038.13,748.98
2018,6,10,12,0,936.0,102.0,2.7,25.0,1005.0,1032.08,745.95
2018,6,10,12,15,935.0,101.5,2.8,25.1,1002.5,1019.87,738.82
2018,6,10,12,30,934.0,101.0,2.9,25.2,1000.0,1004.54,729.74
2018,6,10,12,45,930.5,101.5,3.05,25.25,990.0,984.77,718.34
2018,6,10,13,0,927.0,102.0,3.2,25.3,980.0,962.1,704.96
2018,6,10,13,15,924.5,100.5,3.3,25.25,964.0,935.58,688.85
2018,6,10,13,30,922.0,99.0,3.4,25.2,948.0,906.34,670.82
2018,6,10,13,45,917.5,98.0,3.5,25.2,925.0,873.32,649.95
2018,6,10,14,0,913.0,97.0,3.6,25.2,902.0,837.97,627.3
2018,6,10,14,15,907.5,95.5,3.7,25.0,873.5,799.2,602.51
2018,6,10,14,30,902.0,94.0,3.8,24.8,845.0,758.5,576.04
2018,6,10,14,45,895.0,92.0,3.9,24.65,810.5,714.55,546.76
2018,6,10,15,0,888.0,90.0,4.0,24.5,776.0,669.18,515.24
2018,6,10,15,15,877.0,88.0,4.0,24.5,736.0,620.17,478.31
2018,6,10,15,30,866.0,86.0,4.0,24.5,696.0,570.52,439.99
2018,6,10,15,45,853.5,83.5,4.1,23.9,652.5,519.23,400.54
2018,6,10,16,0,841.0,81.0,4.2,23.3,609.0,467.9,359.67
2018,6,10,16,15,824.5,78.0,4.2,22.95,562.0,414.65,315.54
2018,6,10,16,30,808.0,75.0,4.2,22.6,515.0,362.23,270.83
2018,6,10,16,45,786.0,72.0,4.2,22.2,466.5,305.71,222.08
2018,6,10,17,0,764.0,69.0,4.2,21.8,418.0,254.34,176.79
2018,6,10,17,15,733.5,66.0,4.1,21.25,368.5,203.35,132.5
2018,6,10,17,30,703.0,63.0,4.0,20.7,319.0,155.55,92.58
2018,6,10,17,45,661.0,58.0,3.95,20.15,270.0,108.26,57.5
2018,6,10,18,0,619.0,53.0,3.9,19.6,221.0,65.74,33.17
2018,6,10,18,15,555.5,48.0,3.7,18.95,175.5,32.39,22.76
2018,6,10,18,30,492.0,43.0,3.5,18.3,130.0,30.6,20.98
2018,6,10,18,45,393.0,35.5,3.35,17.65,91.5,26.47,16.92
2018,6,10,19,0,294.0,28.0,3.2,17.0,53.0,22.14,10.77
2018,6,10,19,15,167.0,16.5,3.15,16.6,29.0,16.22,0.0
2018,6,10,19,30,40.0,5.0,3.1,16.2,5.0,4.91,0.0
2018,6,10,19,45,20.0,2.5,3.05,15.8,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,11,4,45,61.5,7.5,2.25,13.0,9.5,0.0,0.0
2018,6,11,5,0,123.0,15.0,2.3,13.3,19.0,27.76,0.0
2018,6,11,5,15,246.0,25.5,2.25,13.8,50.0,70.5,31.58
2018,6,11,5,30,369.0,36.0,2.2,14.3,81.0,122.54,80.07
2018,6,11,5,45,450.5,42.5,2.15,14.8,122.5,171.25,122.51
2018,6,11,6,0,532.0,49.0,2.1,15.3,164.0,228.46,172.52
2018,6,11,6,15,586.5,54.5,2.05,16.15,211.5,282.9,220.49
2018,6,11,6,30,641.0,60.0,2.0,17.0,259.0,342.55,271.53
2018,6,11,6,45,680.0,64.0,1.95,17.8,308.5,397.37,317.36
2018,6,11,7,0,719.0,68.0,1.9,18.6,358.0,456.01,364.44
2018,6,11,7,15,747.5,71.0,1.9,19.4,407.5,510.26,406.56
2018,6,11,7,30,776.0,74.0,1.9,20.2,457.0,565.9,448.15
2018,6,11,7,45,797.0,77.0,1.85,21.0,505.5,617.67,485.08
2018,6,11,8,0,818.0,80.0,1.8,21.8,554.0,666.44,517.24
2018,6,11,8,15,834.5,82.0,1.75,22.45,600.0,713.54,547.03
2018,6,11,8,30,851.0,84.0,1.7,23.1,646.0,759.87,575.52
2018,6,11,8,45,864.0,85.5,1.65,23.7,688.5,801.78,600.4
2018,6,11,9,0,877.0,87.0,1.6,24.3,731.0,842.18,623.75
2018,6,11,9,15,878.5,93.5,1.55,24.85,767.0,876.13,642.5
2018,6,11,9,30,880.0,100.0,1.5,25.4,803.0,907.43,659.25
2018,6,11,9,45,878.0,107.0,1.5,25.9,833.0,933.24,673.04
2018,6,11,10,0,876.0,114.0,1.5,26.4,863.0,956.0,684.87
2018,6,11,10,15,882.5,115.5,1.5,26.8,890.0,978.14,696.56
2018,6,11,10,30,889.0,117.0,1.5,27.2,917.0,997.45,706.45
2018,6,11,10,45,893.5,118.0,1.55,27.6,937.0,1011.32,713.76
2018,6,11,11,0,898.0,119.0,1.6,28.0,957.0,1022.13,719.3
2018,6,11,11,15,902.0,119.5,1.65,28.25,971.0,1028.78,722.84
2018,6,11,11,30,906.0,120.0,1.7,28.5,985.0,1032.26,724.56
2018,6,11,11,45,908.0,120.0,1.8,28.8,991.5,1030.04,723.45
2018,6,11,12,0,910.0,120.0,1.9,29.1,998.0,1024.64,720.49
2018,6,11,12,15,911.5,118.5,1.95,29.25,997.0,1014.1,714.22
2018,6,11,12,30,913.0,117.0,2.0,29.4,996.0,1000.47,706.14
2018,6,11,12,45,915.0,115.0,2.1,29.6,989.0,983.77,696.62
2018,6,11,13,0,917.0,113.0,2.2,29.8,982.0,964.04,685.17
2018,6,11,13,15,914.5,112.0,2.3,29.85,966.5,938.25,670.22
2018,6,11,13,30,912.0,111.0,2.4,29.9,951.0,909.77,653.45
2018,6,11,13,45,907.5,110.0,2.5,29.95,928.5,877.04,633.74
2018,6,11,14,0,903.0,109.0,2.6,30.0,906.0,842.01,612.29
2018,6,11,14,15,896.5,108.0,2.65,29.9,877.0,803.28,588.16
2018,6,11,14,30,890.0,107.0,2.7,29.8,848.0,762.72,562.5
2018,6,11,14,45,882.0,105.0,2.75,29.75,813.5,718.53,533.9
2018,6,11,15,0,874.0,103.0,2.8,29.7,779.0,673.04,502.82
2018,6,11,15,15,863.0,101.0,2.8,29.7,739.5,624.61,467.72
2018,6,11,15,30,852.0,99.0,2.8,29.7,700.0,575.56,431.27
2018,6,11,15,45,838.0,96.5,2.85,29.25,656.0,524.1,392.92
2018,6,11,16,0,824.0,94.0,2.9,28.8,612.0,470.09,351.44
2018,6,11,16,15,806.0,91.0,2.9,28.4,565.0,416.75,308.91
2018,6,11,16,30,788.0,88.0,2.9,28.0,518.0,364.46,265.92
2018,6,11,16,45,763.5,84.5,2.9,27.65,468.5,310.96,221.07
2018,6,11,17,0,739.0,81.0,2.9,27.3,419.0,259.64,177.36
2018,6,11,17,15,706.0,77.0,2.85,26.5,369.0,208.54,134.62
2018,6,11,17,30,673.0,73.0,2.8,25.7,319.0,157.93,93.75
2018,6,11,17,45,627.5,68.0,2.8,24.95,270.0,111.64,60.25
2018,6,11,18,0,582.0,63.0,2.8,24.2,221.0,70.44,36.96
2018,6,11,18,15,515.0,56.0,2.75,23.25,175.0,39.04,28.04
2018,6,11,18,30,448.0,49.0,2.7,22.3,129.0,35.89,25.13
2018,6,11,18,45,348.0,40.0,2.65,21.3,90.5,30.65,20.15
2018,6,11,19,0,248.0,31.0,2.6,20.3,52.0,25.1,12.96
2018,6,11,19,15,138.0,18.0,2.6,19.75,28.5,17.69,0.0
2018,6,11,19,30,28.0,5.0,2.6,19.2,5.0,4.91,0.0
2018,6,11,19,45,14.0,2.5,2.55,18.65,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
