Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,0,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,12,4,45,73.0,7.5,1.4,15.65,10.0,0.0,0.0
2018,6,12,5,0,146.0,15.0,1.4,16.0,20.0,30.15,0.0
2018,6,12,5,15,276.5,24.5,1.4,16.8,52.0,74.21,32.56
2018,6,12,5,30,407.0,34.0,1.4,17.6,84.0,128.32,82.12
2018,6,12,5,45,489.0,41.0,1.4,18.4,127.5,179.59,126.08
2018,6,12,6,0,571.0,48.0,1.4,19.2,171.0,239.48,177.35
2018,6,12,6,15,624.5,52.5,1.4,19.85,219.0,293.64,224.5
2018,6,12,6,30,678.0,57.0,1.4,20.5,267.0,353.77,275.22
2018,6,12,6,45,715.0,60.5,1.4,21.15,317.0,409.75,321.26
2018,6,12,7,0,752.0,64.0,1.4,21.8,367.0,468.48,367.68
2018,6,12,7,15,779.0,67.0,1.45,22.6,417.5,523.43,409.53
2018,6,12,7,30,806.0,70.0,1.5,23.4,468.0,579.57,450.73
2018,6,12,7,45,826.0,72.5,1.55,24.25,517.0,628.6,485.35
2018,6,12,8,0,846.0,75.0,1.6,25.1,566.0,680.28,518.97
2018,6,12,8,15,861.5,77.0,1.65,25.75,612.0,727.78,549.03
2018,6,12,8,30,877.0,79.0,1.7,26.4,658.0,774.39,577.9
2018,6,12,8,45,888.5,81.5,1.75,27.05,701.0,817.12,603.64
2018,6,12,9,0,900.0,84.0,1.8,27.7,744.0,858.17,627.89
2018,6,12,9,15,909.5,85.5,1.85,28.15,782.5,894.46,649.23
2018,6,12,9,30,919.0,87.0,1.9,28.6,821.0,928.54,668.96
2018,6,12,9,45,926.0,88.0,2.0,29.05,853.5,957.34,685.75
2018,6,12,10,0,933.0,89.0,2.1,29.5,886.0,983.44,700.81
2018,6,12,10,15,938.0,90.0,2.15,29.75,912.5,1004.76,712.89
2018,6,12,10,30,943.0,91.0,2.2,30.0,939.0,1023.04,723.14
2018,6,12,10,45,947.0,91.5,2.25,30.3,959.5,1036.65,730.42
2018,6,12,11,0,951.0,92.0,2.3,30.6,980.0,1047.02,735.81
2018,6,12,11,15,953.0,93.0,2.4,30.7,993.0,1052.6,739.51
2018,6,12,11,30,955.0,94.0,2.5,30.8,1006.0,1054.82,741.26
2018,6,12,11,45,955.5,94.5,2.6,30.9,1012.0,1051.65,739.79
2018,6,12,12,0,956.0,95.0,2.7,31.0,1018.0,1045.15,736.35
2018,6,12,12,15,954.5,95.5,2.8,31.0,1016.0,1033.4,730.0
2018,6,12,12,30,953.0,96.0,2.9,31.0,1014.0,1018.44,721.71
2018,6,12,12,45,949.5,97.5,2.95,30.95,1005.0,999.46,710.62
2018,6,12,13,0,946.0,99.0,3.0,30.9,996.0,977.51,697.66
2018,6,12,13,15,943.5,98.5,3.1,30.8,980.5,951.63,682.67
2018,6,12,13,30,941.0,98.0,3.2,30.7,965.0,922.98,665.77
2018,6,12,13,45,938.0,96.5,3.25,30.6,943.0,890.27,645.76
2018,6,12,14,0,935.0,95.0,3.3,30.5,921.0,855.08,623.95
2018,6,12,14,15,929.0,94.5,3.35,30.3,892.0,816.2,599.7
2018,6,12,14,30,923.0,94.0,3.4,30.1,863.0,775.37,573.83
2018,6,12,14,45,915.5,92.0,3.4,29.9,828.0,730.3,544.49
2018,6,12,15,0,908.0,90.0,3.4,29.7,793.0,683.81,513.16
2018,6,12,15,15,897.0,88.5,3.4,29.7,752.5,634.44,477.1
2018,6,12,15,30,886.0,87.0,3.4,29.7,712.0,584.39,439.62
2018,6,12,15,45,874.0,84.5,3.4,29.1,668.5,532.44,400.7
2018,6,12,16,0,862.0,82.0,3.4,28.5,625.0,480.37,360.35
2018,6,12,16,15,847.0,79.5,3.4,28.1,578.5,427.16,317.52
2018,6,12,16,30,832.0,77.0,3.4,27.7,532.0,374.58,273.87
2018,6,12,16,45,810.0,74.5,3.4,27.25,482.5,317.25,225.72
2018,6,12,17,0,788.0,72.0,3.4,26.8,433.0,265.04,180.81
2018,6,12,17,15,757.0,68.5,3.35,26.1,382.0,212.17,136.03
2018,6,12,17,30,726.0,65.0,3.3,25.4,331.0,162.56,95.44
2018,6,12,17,45,683.5,60.5,3.25,24.7,281.0,114.37,60.21
2018,6,12,18,0,641.0,56.0,3.2,24.0,231.0,71.01,35.6
2018,6,12,18,15,576.5,50.5,3.1,23.05,184.0,34.34,24.02
2018,6,12,18,30,512.0,45.0,3.0,22.1,137.0,32.23,22.03
2018,6,12,18,45,410.0,37.5,2.9,21.1,97.0,28.19,18.13
2018,6,12,19,0,308.0,30.0,2.8,20.1,57.0,23.98,12.34
2018,6,12,19,15,175.0,18.0,2.85,19.55,31.5,17.69,0.0
2018,6,12,19,30,42.0,6.0,2.9,19.0,6.0,5.9,0.0
2018,6,12,19,45,21.0,3.0,2.9,18.45,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,13,4,45,64.5,8.0,2.2,13.8,10.0,0.0,0.0
2018,6,13,5,0,129.0,16.0,2.2,14.1,20.0,29.31,0.0
2018,6,13,5,15,259.0,26.5,2.25,14.75,52.5,73.33,32.86
2018,6,13,5,30,389.0,37.0,2.3,15.4,85.0,127.46,82.88
2018,6,13,5,45,474.5,44.0,2.3,16.05,128.5,178.79,127.27
2018,6,13,6,0,560.0,51.0,2.3,16.7,172.0,239.04,179.52
2018,6,13,6,15,616.0,56.0,2.25,17.4,220.5,294.94,228.7
2018,6,13,6,30,672.0,61.0,2.2,18.1,269.0,355.27,280.35
2018,6,13,6,45,711.0,65.0,2.15,18.8,320.0,412.48,328.08
2018,6,13,7,0,750.0,69.0,2.1,19.5,371.0,472.63,376.32
2018,6,13,7,15,778.0,72.0,2.1,20.4,422.0,528.08,419.04
2018,6,13,7,30,806.0,75.0,2.1,21.3,473.0,584.81,461.07
2018,6,13,7,45,826.0,77.5,2.1,22.2,521.5,636.7,497.97
2018,6,13,8,0,846.0,80.0,2.1,23.1,570.0,685.46,529.96
2018,6,13,8,15,861.0,82.5,2.1,23.9,616.5,733.13,560.02
2018,6,13,8,30,876.0,85.0,2.1,24.7,663.0,779.87,588.72
2018,6,13,8,45,888.5,86.5,2.05,25.55,706.0,822.28,613.31
2018,6,13,9,0,901.0,88.0,2.0,26.4,749.0,863.08,636.26
2018,6,13,9,15,907.0,91.0,2.05,27.0,786.0,897.96,656.45
2018,6,13,9,30,913.0,94.0,2.1,27.6,823.0,930.41,674.9
2018,6,13,9,45,915.0,98.0,2.15,28.2,854.0,957.63,689.85
2018,6,13,10,0,917.0,102.0,2.2,28.8,885.0,981.92,702.9
2018,6,13,10,15,923.0,102.5,2.25,29.25,912.0,1003.37,714.56
2018,6,13,10,30,929.0,103.0,2.3,29.7,939.0,1021.85,724.39
2018,6,13,10,45,932.5,103.5,2.35,30.15,958.5,1034.79,730.82
2018,6,13,11,0,936.0,104.0,2.4,30.6,978.0,1044.53,735.39
2018,6,13,11,15,937.5,105.0,2.5,30.8,990.5,1049.52,738.4
2018,6,13,11,30,939.0,106.0,2.6,31.0,1003.0,1051.19,739.48
2018,6,13,11,45,940.5,105.5,2.7,31.25,1009.0,1048.03,737.51
2018,6,13,12,0,942.0,105.0,2.8,31.5,1015.0,1041.59,733.62
2018,6,13,12,15,938.0,107.0,2.95,31.5,1012.0,1029.02,727.15
2018,6,13,12,30,934.0,109.0,3.1,31.5,1009.0,1013.35,718.74
2018,6,13,12,45,928.5,111.0,3.25,31.55,999.0,993.26,707.33
2018,6,13,13,0,923.0,113.0,3.4,31.6,989.0,970.35,694.05
2018,6,13,13,15,919.5,113.0,3.55,31.45,973.0,944.58,679.37
2018,6,13,13,30,916.0,113.0,3.7,31.3,957.0,916.15,662.79
2018,6,13,13,45,911.0,111.5,3.8,31.15,934.0,882.48,642.29
2018,6,13,14,0,906.0,110.0,3.9,31.0,911.0,846.53,620.06
2018,6,13,14,15,899.5,109.0,4.0,30.65,882.0,807.78,596.15
2018,6,13,14,30,893.0,108.0,4.1,30.3,853.0,767.19,570.63
2018,6,13,14,45,884.5,106.0,4.2,30.0,818.0,722.6,541.81
2018,6,13,15,0,876.0,104.0,4.3,29.7,783.0,676.74,510.5
2018,6,13,15,15,865.0,102.0,4.3,29.7,743.5,628.28,474.75
2018,6,13,15,30,854.0,100.0,4.3,29.7,704.0,579.19,437.66
2018,6,13,15,45,841.0,97.5,4.4,28.75,660.5,528.2,399.9
2018,6,13,16,0,828.0,95.0,4.5,27.8,617.0,474.56,358.81
2018,6,13,16,15,811.5,92.0,4.5,27.25,570.5,421.66,316.12
2018,6,13,16,30,795.0,89.0,4.5,26.7,524.0,369.65,272.83
2018,6,13,16,45,771.0,85.5,4.5,26.1,474.5,315.93,227.38
2018,6,13,17,0,747.0,82.0,4.5,25.5,425.0,264.33,182.98
2018,6,13,17,15,716.0,77.5,4.45,24.75,375.0,212.72,139.09
2018,6,13,17,30,685.0,73.0,4.4,24.0,325.0,161.41,96.93
2018,6,13,17,45,640.0,68.0,4.35,23.2,275.5,114.43,62.35
2018,6,13,18,0,595.0,63.0,4.3,22.4,226.0,72.5,38.02
2018,6,13,18,15,529.0,56.0,4.2,21.6,179.5,38.89,28.12
2018,6,13,18,30,463.0,49.0,4.1,20.8,133.0,35.73,25.17
2018,6,13,18,45,364.0,40.5,3.95,19.95,94.0,30.96,20.58
2018,6,13,19,0,265.0,32.0,3.8,19.1,55.0,25.94,14.05
2018,6,13,19,15,149.0,19.0,3.8,18.55,30.5,15.07,0.0
2018,6,13,19,30,33.0,6.0,3.8,18.0,6.0,5.9,0.0
2018,6,13,19,45,16.5,3.0,3.8,17.45,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,14,4,45,45.0,8.0,2.95,12.65,9.5,0.0,0.0
2018,6,14,5,0,90.0,16.0,3.0,12.8,19.0,25.17,0.0
2018,6,14,5,15,207.0,28.5,2.95,13.3,50.0,66.91,30.62
2018,6,14,5,30,324.0,41.0,2.9,13.8,81.0,117.61,77.89
2018,6,14,5,45,411.5,49.5,2.9,14.3,123.5,167.74,121.11
2018,6,14,6,0,499.0,58.0,2.9,14.8,166.0,226.98,172.57
2018,6,14,6,15,558.0,64.0,2.75,15.35,213.5,282.01,221.2
2018,6,14,6,30,617.0,70.0,2.6,15.9,261.0,342.66,273.47
2018,6,14,6,45,566.5,87.5,2.5,16.45,287.0,369.62,297.82
2018,6,14,7,0,516.0,105.0,2.4,17.0,313.0,390.68,315.79
2018,6,14,7,15,402.0,142.5,2.3,17.55,317.5,388.63,313.44
2018,6,14,7,30,288.0,180.0,2.2,18.1,322.0,371.37,297.96
2018,6,14,7,45,399.0,173.0,2.05,18.65,392.0,456.36,364.24
2018,6,14,8,0,510.0,166.0,1.9,19.2,462.0,543.83,429.87
2018,6,14,8,15,617.5,151.5,1.85,19.7,539.0,632.29,494.52
2018,6,14,8,30,725.0,137.0,1.8,20.2,616.0,723.97,558.36
2018,6,14,8,45,799.5,118.5,1.75,20.7,678.5,788.16,599.33
2018,6,14,9,0,874.0,100.0,1.7,21.2,741.0,852.86,639.69
2018,6,14,9,15,887.0,100.0,1.75,21.65,780.0,889.83,661.8
2018,6,14,9,30,900.0,100.0,1.8,22.1,819.0,924.84,682.69
2018,6,14,9,45,912.0,99.5,1.85,22.55,853.5,956.23,701.05
2018,6,14,10,0,924.0,99.0,1.9,23.0,888.0,985.2,717.77
2018,6,14,10,15,931.0,99.5,2.0,23.3,916.0,1007.78,731.4
2018,6,14,10,30,938.0,100.0,2.1,23.6,944.0,1027.42,743.23
2018,6,14,10,45,942.5,101.0,2.25,23.95,965.0,1042.03,752.39
2018,6,14,11,0,947.0,102.0,2.4,24.3,986.0,1053.41,759.57
2018,6,14,11,15,950.0,101.5,2.5,24.5,999.0,1058.45,762.7
2018,6,14,11,30,953.0,101.0,2.6,24.7,1012.0,1060.16,763.86
2018,6,14,11,45,954.5,101.0,2.7,24.9,1018.0,1057.54,762.37
2018,6,14,12,0,956.0,101.0,2.8,25.1,1024.0,1051.58,758.87
2018,6,14,12,15,952.5,102.5,2.9,25.2,1021.0,1038.93,751.47
2018,6,14,12,30,949.0,104.0,3.0,25.3,1018.0,1023.12,742.11
2018,6,14,12,45,945.0,105.0,3.1,25.4,1008.5,1003.29,730.17
2018,6,14,13,0,941.0,106.0,3.2,25.5,999.0,980.53,716.29
2018,6,14,13,15,938.5,105.5,3.25,25.45,983.5,954.83,700.5
2018,6,14,13,30,936.0,105.0,3.3,25.4,968.0,926.38,682.83
2018,6,14,13,45,932.0,103.0,3.35,25.35,945.0,892.55,661.46
2018,6,14,14,0,928.0,101.0,3.4,25.3,922.0,856.33,638.32
2018,6,14,14,15,921.5,100.5,3.45,25.15,893.0,817.37,613.32
2018,6,14,14,30,915.0,100.0,3.5,25.0,864.0,776.5,586.72
2018,6,14,14,45,906.0,98.0,3.5,24.85,828.0,730.76,556.14
2018,6,14,15,0,897.0,96.0,3.5,24.7,792.0,683.73,523.49
2018,6,14,15,15,885.5,95.0,3.5,24.7,752.0,635.04,487.19
2018,6,14,15,30,874.0,94.0,3.5,24.7,712.0,585.72,449.5
2018,6,14,15,45,860.0,91.5,3.5,24.2,667.5,533.31,409.34
2018,6,14,16,0,846.0,89.0,3.5,23.7,623.0,480.99,367.94
2018,6,14,16,15,827.0,86.5,3.5,23.35,575.0,423.91,321.49
2018,6,14,16,30,808.0,84.0,3.5,23.0,527.0,370.67,276.63
2018,6,14,16,45,782.5,81.0,3.5,22.6,477.0,316.27,230.02
2018,6,14,17,0,757.0,78.0,3.5,22.2,427.0,264.14,184.6
2018,6,14,17,15,726.5,74.5,3.45,21.65,377.5,212.98,140.45
2018,6,14,17,30,696.0,71.0,3.4,21.1,328.0,165.05,100.45
2018,6,14,17,45,650.0,66.5,3.4,20.55,278.0,114.92,62.88
2018,6,14,18,0,604.0,62.0,3.4,20.0,228.0,72.79,38.1
2018,6,14,18,15,536.0,56.0,3.3,19.35,181.5,38.82,28.36
2018,6,14,18,30,468.0,50.0,3.2,18.7,135.0,36.57,26.16
2018,6,14,18,45,365.5,41.0,3.1,18.05,95.5,31.36,21.13
2018,6,14,19,0,263.0,32.0,3.0,17.4,56.0,25.84,14.26
2018,6,14,19,15,151.5,20.0,3.0,16.95,32.0,15.9,0.0
2018,6,14,19,30,40.0,8.0,3.0,16.5,8.0,7.86,0.0
2018,6,14,19,45,20.0,4.0,3.05,16.05,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,4,45,37.5,8.0,2.85,12.55,9.5,0.0,0.0
2018,6,15,5,0,75.0,16.0,2.9,12.7,19.0,23.57,0.0
2018,6,15,5,15,183.5,29.0,2.95,13.15,48.5,63.66,29.22
2018,6,15,5,30,292.0,42.0,3.0,13.6,78.0,111.51,74.2
2018,6,15,5,45,379.0,51.0,3.05,14.0,119.0,160.53,116.31
2018,6,15,6,0,466.0,60.0,3.1,14.4,160.0,218.41,166.58
2018,6,15,6,15,524.0,66.5,3.1,14.9,206.5,271.89,214.02
2018,6,15,6,30,582.0,73.0,3.1,15.4,253.0,330.91,265.28
2018,6,15,6,45,623.0,78.5,3.15,15.9,302.0,386.15,312.51
2018,6,15,7,0,664.0,84.0,3.2,16.4,351.0,444.67,360.99
2018,6,15,7,15,694.0,88.0,3.2,16.75,400.0,498.28,404.34
2018,6,15,7,30,724.0,92.0,3.2,17.1,449.0,552.27,446.74
2018,6,15,7,45,747.0,95.5,3.25,17.5,497.0,603.67,485.94
2018,6,15,8,0,770.0,99.0,3.3,17.9,545.0,655.45,524.21
2018,6,15,8,15,789.5,101.0,3.3,18.3,591.0,703.12,556.89
2018,6,15,8,30,809.0,103.0,3.3,18.7,637.0,750.33,588.66
2018,6,15,8,45,824.5,105.0,3.3,19.15,680.0,793.55,616.9
2018,6,15,9,0,840.0,107.0,3.3,19.6,723.0,831.25,640.82
2018,6,15,9,15,851.0,108.5,3.3,19.9,760.5,867.05,663.53
2018,6,15,9,30,862.0,110.0,3.3,20.2,798.0,900.88,684.66
2018,6,15,9,45,870.0,111.5,3.3,20.55,830.5,929.77,702.1
2018,6,15,10,0,878.0,113.0,3.3,20.9,863.0,956.17,717.78
2018,6,15,10,15,885.0,114.0,3.35,21.15,890.0,978.45,731.29
2018,6,15,10,30,892.0,115.0,3.4,21.4,917.0,997.92,742.97
2018,6,15,10,45,897.5,115.0,3.45,21.6,937.5,1011.95,751.23
2018,6,15,11,0,903.0,115.0,3.5,21.8,958.0,1022.94,757.6
2018,6,15,11,15,908.0,114.5,3.55,21.9,972.5,1029.79,761.64
2018,6,15,11,30,913.0,114.0,3.6,22.0,987.0,1033.46,763.74
2018,6,15,11,45,915.5,113.5,3.65,22.1,993.5,1031.43,762.19
2018,6,15,12,0,918.0,113.0,3.7,22.2,1000.0,1026.21,758.69
2018,6,15,12,15,916.5,113.5,3.8,22.15,998.0,1014.87,752.04
2018,6,15,12,30,915.0,114.0,3.9,22.1,996.0,1000.48,743.44
2018,6,15,12,45,911.0,115.5,3.95,22.05,987.0,981.72,731.63
2018,6,15,13,0,907.0,117.0,4.0,22.0,978.0,960.13,717.96
2018,6,15,13,15,905.5,115.5,4.05,21.85,963.0,935.16,702.27
2018,6,15,13,30,904.0,114.0,4.1,21.7,948.0,907.5,684.68
2018,6,15,13,45,902.0,112.0,4.15,21.6,927.0,876.33,664.45
2018,6,15,14,0,900.0,110.0,4.2,21.5,906.0,842.73,642.4
2018,6,15,14,15,894.5,108.0,4.25,21.3,877.5,804.1,616.86
2018,6,15,14,30,889.0,106.0,4.3,21.1,849.0,763.57,589.71
2018,6,15,14,45,882.5,103.5,4.3,20.9,815.0,720.16,559.98
2018,6,15,15,0,876.0,101.0,4.3,20.7,781.0,675.31,527.87
2018,6,15,15,15,864.5,99.0,4.3,20.7,741.0,626.62,490.63
2018,6,15,15,30,853.0,97.0,4.3,20.7,701.0,577.35,452.1
2018,6,15,15,45,840.0,94.5,4.3,20.25,658.0,526.47,412.08
2018,6,15,16,0,827.0,92.0,4.3,19.8,615.0,475.61,370.82
2018,6,15,16,15,810.0,89.5,4.25,19.5,569.0,420.35,324.68
2018,6,15,16,30,793.0,87.0,4.2,19.2,523.0,368.72,280.12
2018,6,15,16,45,767.5,84.0,4.15,18.85,473.5,315.09,233.27
2018,6,15,17,0,742.0,81.0,4.1,18.5,424.0,263.74,187.74
2018,6,15,17,15,706.0,78.5,4.0,18.05,374.0,213.14,143.54
2018,6,15,17,30,670.0,76.0,3.9,17.6,324.0,163.22,101.54
2018,6,15,17,45,618.5,71.5,3.85,17.15,274.0,116.74,66.51
2018,6,15,18,0,567.0,67.0,3.8,16.7,224.0,76.0,42.14
2018,6,15,18,15,495.5,61.0,3.7,16.15,178.0,43.1,32.54
2018,6,15,18,30,424.0,55.0,3.6,15.6,132.0,41.16,30.55
2018,6,15,18,45,318.0,45.0,3.45,15.1,93.0,34.25,23.93
2018,6,15,19,0,212.0,35.0,3.3,14.6,54.0,27.4,15.83
2018,6,15,19,15,119.0,21.0,3.25,14.3,30.5,16.73,0.0
2018,6,15,19,30,26.0,7.0,3.2,14.0,7.0,6.88,0.0
2018,6,15,19,45,13.0,3.5,3.15,13.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,16,4,45,33.0,8.0,1.1,12.9,9.0,0.0,0.0
2018,6,16,5,0,66.0,16.0,1.1,13.1,18.0,22.6,0.0
2018,6,16,5,15,170.5,30.0,1.2,13.5,48.0,62.59,28.78
2018,6,16,5,30,275.0,44.0,1.3,13.9,78.0,110.0,73.39
2018,6,16,5,45,363.5,53.5,1.35,14.35,119.0,157.98,114.14
2018,6,16,6,0,452.0,63.0,1.4,14.8,160.0,216.81,164.47
2018,6,16,6,15,510.5,70.5,1.4,15.25,207.0,270.84,211.59
2018,6,16,6,30,569.0,78.0,1.4,15.7,254.0,330.48,262.39
2018,6,16,6,45,611.0,83.5,1.45,16.2,303.0,385.58,308.52
2018,6,16,7,0,653.0,89.0,1.5,16.7,352.0,444.06,355.89
2018,6,16,7,15,686.0,93.5,1.45,17.2,402.0,499.42,398.94
2018,6,16,7,30,719.0,98.0,1.4,17.7,452.0,556.7,441.85
2018,6,16,7,45,744.0,101.5,1.4,18.2,501.0,607.77,479.03
2018,6,16,8,0,769.0,105.0,1.4,18.7,550.0,660.86,516.49
2018,6,16,8,15,788.5,107.0,1.45,19.2,596.0,708.52,547.93
2018,6,16,8,30,808.0,109.0,1.5,19.7,642.0,755.72,578.43
2018,6,16,8,45,823.0,111.5,1.55,20.25,685.0,799.07,605.63
2018,6,16,9,0,838.0,114.0,1.6,20.8,728.0,841.13,631.57
2018,6,16,9,15,851.5,115.0,1.7,21.3,767.0,874.12,651.8
2018,6,16,9,30,865.0,116.0,1.8,21.8,806.0,909.7,673.68
2018,6,16,9,45,876.5,115.5,1.9,22.3,839.5,939.8,691.77
2018,6,16,10,0,888.0,115.0,2.0,22.8,873.0,967.57,708.31
2018,6,16,10,15,894.5,116.0,2.1,23.15,900.0,989.56,721.5
2018,6,16,10,30,901.0,117.0,2.2,23.5,927.0,1008.71,732.93
2018,6,16,10,45,906.0,117.5,2.35,23.85,947.5,1022.88,741.8
2018,6,16,11,0,911.0,118.0,2.5,24.2,968.0,1033.97,748.76
2018,6,16,11,15,915.0,118.5,2.6,24.4,982.5,1040.89,753.07
2018,6,16,11,30,919.0,119.0,2.7,24.6,997.0,1044.61,755.44
2018,6,16,11,45,920.5,118.5,2.85,24.75,1003.0,1041.57,754.23
2018,6,16,12,0,922.0,118.0,3.0,24.9,1009.0,1035.34,751.05
2018,6,16,12,15,921.0,118.5,3.15,24.9,1007.5,1024.47,745.35
2018,6,16,12,30,920.0,119.0,3.3,24.9,1006.0,1010.51,737.66
2018,6,16,12,45,917.5,119.5,3.5,24.85,997.5,992.12,727.54
2018,6,16,13,0,915.0,120.0,3.7,24.8,989.0,970.83,715.41
2018,6,16,13,15,913.0,119.5,3.8,24.65,974.5,946.23,700.6
2018,6,16,13,30,911.0,119.0,3.9,24.5,960.0,918.92,683.88
2018,6,16,13,45,906.5,118.5,4.05,24.3,938.0,886.89,664.2
2018,6,16,14,0,902.0,118.0,4.2,24.1,916.0,852.55,642.69
2018,6,16,14,15,897.0,116.0,4.25,23.75,888.0,814.24,618.09
2018,6,16,14,30,892.0,114.0,4.3,23.4,860.0,773.99,591.82
2018,6,16,14,45,885.0,112.0,4.4,23.1,826.0,730.58,562.97
2018,6,16,15,0,878.0,110.0,4.5,22.8,792.0,685.75,531.65
2018,6,16,15,15,866.5,108.0,4.5,22.8,752.0,636.94,494.67
2018,6,16,15,30,855.0,106.0,4.5,22.8,712.0,587.54,456.37
2018,6,16,15,45,844.0,103.0,4.6,22.0,669.5,534.81,416.21
2018,6,16,16,0,833.0,100.0,4.7,21.2,627.0,483.9,375.87
2018,6,16,16,15,818.0,96.0,4.7,20.75,580.5,430.46,331.51
2018,6,16,16,30,803.0,92.0,4.7,20.3,534.0,377.75,286.44
2018,6,16,16,45,780.0,89.0,4.75,19.85,485.0,324.36,239.96
2018,6,16,17,0,757.0,86.0,4.8,19.4,436.0,272.98,194.46
2018,6,16,17,15,723.0,82.0,4.8,18.85,385.0,217.67,146.44
2018,6,16,17,30,689.0,78.0,4.8,18.3,334.0,168.6,105.03
2018,6,16,17,45,640.5,73.5,4.75,17.75,283.5,121.37,69.26
2018,6,16,18,0,592.0,69.0,4.7,17.2,233.0,79.58,44.09
2018,6,16,18,15,518.0,62.5,4.6,16.6,185.5,44.39,33.6
2018,6,16,18,30,444.0,56.0,4.5,16.0,138.0,42.04,31.28
2018,6,16,18,45,335.5,46.5,4.35,15.4,98.0,35.45,24.95
2018,6,16,19,0,227.0,37.0,4.2,14.8,58.0,29.07,17.25
2018,6,16,19,15,127.5,22.5,4.15,14.4,33.0,18.01,0.0
2018,6,16,19,30,28.0,8.0,4.1,14.0,8.0,7.86,0.0
2018,6,16,19,45,14.0,4.0,4.1,13.6,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,17,4,45,19.5,7.5,1.8,13.5,8.0,0.0,0.0
2018,6,17,5,0,39.0,15.0,1.8,13.6,16.0,18.78,0.0
2018,6,17,5,15,70.0,25.0,1.8,13.8,31.5,39.18,16.98
2018,6,17,5,30,101.0,35.0,1.8,14.0,47.0,60.56,39.97
2018,6,17,5,45,77.5,40.5,1.85,14.2,52.5,62.62,44.5
2018,6,17,6,0,54.0,46.0,1.9,14.4,58.0,64.75,48.08
2018,6,17,6,15,27.0,52.5,1.9,14.65,58.5,61.71,46.58
2018,6,17,6,30,0.0,59.0,1.9,14.9,59.0,57.02,42.96
2018,6,17,6,45,0.0,74.5,1.95,15.1,74.5,72.19,55.69
2018,6,17,7,0,0.0,90.0,2.0,15.3,90.0,87.5,68.33
2018,6,17,7,15,2.5,118.5,1.95,15.6,119.5,117.36,92.84
2018,6,17,7,30,5.0,147.0,1.9,15.9,149.0,147.57,117.18
2018,6,17,7,45,13.5,176.0,1.9,16.2,183.5,182.52,145.11
2018,6,17,8,0,22.0,205.0,1.9,16.5,218.0,218.21,173.17
2018,6,17,8,15,22.0,221.5,1.85,17.0,235.0,235.43,185.8
2018,6,17,8,30,22.0,238.0,1.8,17.5,252.0,252.6,198.28
2018,6,17,8,45,32.0,264.0,1.75,17.95,286.5,294.34,229.91
2018,6,17,9,0,42.0,290.0,1.7,18.4,321.0,330.54,256.66
2018,6,17,9,15,172.0,293.5,1.65,18.9,429.5,456.21,353.94
2018,6,17,9,30,302.0,297.0,1.6,19.4,538.0,588.97,451.59
2018,6,17,9,45,503.5,246.5,1.55,19.9,668.0,737.22,558.21
2018,6,17,10,0,705.0,196.0,1.5,20.4,798.0,887.97,658.83
2018,6,17,10,15,784.5,163.5,1.45,20.85,853.0,938.49,687.41
2018,6,17,10,30,864.0,131.0,1.4,21.3,908.0,986.84,715.07
2018,6,17,10,45,870.5,130.5,1.35,21.75,928.5,1001.04,720.72
2018,6,17,11,0,877.0,130.0,1.3,22.2,949.0,1012.31,724.96
2018,6,17,11,15,880.5,130.5,1.25,22.55,962.5,1018.58,726.41
2018,6,17,11,30,884.0,131.0,1.2,22.9,976.0,1021.76,726.08
2018,6,17,11,45,887.0,130.0,1.2,23.3,982.5,1019.81,723.48
2018,6,17,12,0,890.0,129.0,1.2,23.7,989.0,1014.77,719.15
2018,6,17,12,15,891.5,128.0,1.25,23.95,988.5,1005.17,713.44
2018,6,17,12,30,893.0,127.0,1.3,24.2,988.0,992.55,705.96
2018,6,17,12,45,893.0,126.0,1.3,24.45,980.5,975.52,695.0
2018,6,17,13,0,893.0,125.0,1.3,24.7,973.0,955.61,682.35
2018,6,17,13,15,890.0,124.5,1.4,24.8,958.0,930.64,668.4
2018,6,17,13,30,887.0,124.0,1.5,24.9,943.0,903.09,652.65
2018,6,17,13,45,882.0,122.0,1.55,25.05,920.0,869.93,632.32
2018,6,17,14,0,877.0,120.0,1.6,25.2,897.0,834.57,610.39
2018,6,17,14,15,869.5,119.0,1.65,25.15,868.0,796.17,586.66
2018,6,17,14,30,862.0,118.0,1.7,25.1,839.0,756.07,561.46
2018,6,17,14,45,853.0,116.0,1.8,25.1,804.5,712.47,533.75
2018,6,17,15,0,844.0,114.0,1.9,25.1,770.0,667.69,503.29
2018,6,17,15,15,832.0,112.0,1.9,25.1,731.0,620.09,468.82
2018,6,17,15,30,820.0,110.0,1.9,25.1,692.0,570.1,431.79
2018,6,17,15,45,804.0,108.0,2.05,24.75,648.5,519.33,394.21
2018,6,17,16,0,788.0,106.0,2.2,24.4,605.0,468.96,355.46
2018,6,17,16,15,766.5,102.5,2.3,24.1,557.5,415.52,312.88
2018,6,17,16,30,745.0,99.0,2.4,23.8,510.0,363.51,270.09
2018,6,17,16,45,718.5,95.5,2.5,23.45,461.5,308.94,224.42
2018,6,17,17,0,692.0,92.0,2.6,23.1,413.0,259.16,181.78
2018,6,17,17,15,656.5,88.0,2.7,22.5,364.0,209.64,139.9
2018,6,17,17,30,621.0,84.0,2.8,21.9,315.0,163.87,102.31
2018,6,17,17,45,573.0,78.0,2.85,21.3,266.5,118.97,68.92
2018,6,17,18,0,525.0,72.0,2.9,20.7,218.0,79.48,45.07
2018,6,17,18,15,459.5,64.0,2.9,19.95,173.5,45.62,34.21
2018,6,17,18,30,394.0,56.0,2.9,19.2,129.0,41.93,30.77
2018,6,17,18,45,302.0,45.5,2.9,18.45,91.5,34.59,23.9
2018,6,17,19,0,210.0,35.0,2.9,17.7,54.0,27.34,15.78
2018,6,17,19,15,120.0,21.0,2.85,17.25,30.5,16.68,0.0
2018,6,17,19,30,30.0,7.0,2.8,16.8,7.0,6.88,0.0
2018,6,17,19,45,15.0,3.5,2.75,16.3,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,18,4,45,46.0,7.5,1.75,13.15,9.0,0.0,0.0
2018,6,18,5,0,92.0,15.0,1.9,13.4,18.0,24.22,0.0
2018,6,18,5,15,123.0,19.5,1.95,13.95,30.5,43.1,17.55
2018,6,18,5,30,154.0,24.0,2.0,14.5,43.0,61.75,38.88
2018,6,18,5,45,134.5,29.5,2.05,15.0,51.5,70.73,49.36
2018,6,18,6,0,115.0,35.0,2.1,15.5,60.0,74.37,54.62
2018,6,18,6,15,57.5,42.0,2.05,16.0,54.5,64.3,48.14
2018,6,18,6,30,0.0,49.0,2.0,16.5,49.0,47.33,34.51
2018,6,18,6,45,0.0,58.5,1.95,17.05,58.5,56.53,42.14
2018,6,18,7,0,0.0,68.0,1.9,17.6,68.0,65.73,49.62
2018,6,18,7,15,0.5,99.0,1.85,18.15,99.0,96.57,74.85
2018,6,18,7,30,1.0,130.0,1.8,18.7,130.0,127.85,99.89
2018,6,18,7,45,10.0,166.5,1.7,19.25,172.0,170.5,133.73
2018,6,18,8,0,19.0,203.0,1.6,19.8,214.0,214.05,167.49
2018,6,18,8,15,75.0,240.5,1.6,20.35,289.0,300.5,235.06
2018,6,18,8,30,131.0,278.0,1.6,20.9,364.0,392.95,304.83
2018,6,18,8,45,397.0,223.5,1.6,21.45,509.5,570.33,440.47
2018,6,18,9,0,663.0,169.0,1.6,22.0,655.0,753.88,571.69
2018,6,18,9,15,757.5,140.5,1.6,22.55,723.5,823.08,614.44
2018,6,18,9,30,852.0,112.0,1.6,23.1,792.0,893.16,657.72
2018,6,18,9,45,853.0,118.0,1.6,23.6,822.5,920.15,672.15
2018,6,18,10,0,854.0,124.0,1.6,24.1,853.0,944.35,685.14
2018,6,18,10,15,860.5,125.0,1.65,24.5,879.0,965.79,697.26
2018,6,18,10,30,867.0,126.0,1.7,24.9,905.0,984.48,707.68
2018,6,18,10,45,871.5,126.0,1.75,25.25,924.5,997.32,714.59
2018,6,18,11,0,876.0,126.0,1.8,25.6,944.0,1007.19,719.77
2018,6,18,11,15,879.5,126.5,1.9,25.85,957.5,1013.52,723.78
2018,6,18,11,30,883.0,127.0,2.0,26.1,971.0,1016.77,725.95
2018,6,18,11,45,885.0,127.0,2.1,26.35,977.5,1014.9,725.0
2018,6,18,12,0,887.0,127.0,2.2,26.6,984.0,1009.94,722.2
2018,6,18,12,15,889.0,125.5,2.3,26.65,983.5,1000.43,717.15
2018,6,18,12,30,891.0,124.0,2.4,26.7,983.0,987.89,710.24
2018,6,18,12,45,892.5,121.5,2.5,26.8,975.5,970.91,700.35
2018,6,18,13,0,894.0,119.0,2.6,26.9,968.0,951.0,688.57
2018,6,18,13,15,858.0,139.5,2.7,26.85,943.5,916.5,667.61
2018,6,18,13,30,822.0,160.0,2.8,26.8,919.0,883.55,647.53
2018,6,18,13,45,837.0,145.5,2.85,26.75,902.5,854.56,629.52
2018,6,18,14,0,852.0,131.0,2.9,26.7,886.0,825.11,611.03
2018,6,18,14,15,859.0,122.0,2.95,26.5,862.0,791.33,589.79
2018,6,18,14,30,866.0,113.0,3.0,26.3,838.0,754.86,566.49
2018,6,18,14,45,850.0,115.5,3.05,26.15,802.5,710.46,537.24
2018,6,18,15,0,834.0,118.0,3.1,26.0,767.0,665.41,505.62
2018,6,18,15,15,830.5,111.0,3.1,26.0,729.5,618.86,471.43
2018,6,18,15,30,827.0,104.0,3.1,26.0,692.0,571.09,435.46
2018,6,18,15,45,813.0,101.5,3.15,25.5,649.0,518.63,395.87
2018,6,18,16,0,799.0,99.0,3.2,25.0,606.0,468.34,356.55
2018,6,18,16,15,781.0,95.5,3.25,24.6,559.5,415.84,314.17
2018,6,18,16,30,763.0,92.0,3.3,24.2,513.0,364.41,271.35
2018,6,18,16,45,739.0,88.5,3.3,23.85,465.0,312.34,227.04
2018,6,18,17,0,715.0,85.0,3.3,23.5,417.0,262.4,183.83
2018,6,18,17,15,684.0,80.5,3.3,22.95,368.0,209.55,138.84
2018,6,18,17,30,653.0,76.0,3.3,22.4,319.0,162.57,99.83
2018,6,18,17,45,609.5,70.5,3.25,21.85,271.0,116.83,65.49
2018,6,18,18,0,566.0,65.0,3.2,21.3,223.0,75.96,40.68
2018,6,18,18,15,503.0,58.0,3.1,20.65,178.0,40.27,29.47
2018,6,18,18,30,440.0,51.0,3.0,20.0,133.0,37.19,26.59
2018,6,18,18,45,348.5,41.5,2.9,19.35,94.5,31.55,21.24
2018,6,18,19,0,257.0,32.0,2.8,18.7,56.0,25.53,14.38
2018,6,18,19,15,150.0,20.0,2.8,18.25,32.0,15.81,0.0
2018,6,18,19,30,43.0,8.0,2.8,17.8,8.0,7.86,0.0
2018,6,18,19,45,21.5,4.0,2.75,17.35,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,19,4,45,4.5,3.0,1.95,13.9,3.0,0.0,0.0
2018,6,19,5,0,9.0,6.0,2.0,14.1,6.0,6.82,0.0
2018,6,19,5,15,157.0,21.5,2.0,14.55,40.0,50.52,20.79
2018,6,19,5,30,305.0,37.0,2.0,15.0,74.0,108.73,70.85
2018,6,19,5,45,201.5,41.0,2.0,15.4,70.0,101.27,72.33
2018,6,19,6,0,98.0,45.0,2.0,15.8,66.0,80.02,59.56
2018,6,19,6,15,49.0,54.5,2.0,16.15,65.0,74.39,56.65
2018,6,19,6,30,0.0,64.0,2.0,16.5,64.0,61.91,46.78
2018,6,19,6,45,1.0,82.5,2.0,16.85,83.0,80.71,62.42
2018,6,19,7,0,2.0,101.0,2.0,17.2,102.0,99.63,77.89
2018,6,19,7,15,17.5,133.5,1.95,17.55,142.0,141.12,111.83
2018,6,19,7,30,33.0,166.0,1.9,17.9,182.0,188.45,149.83
2018,6,19,7,45,37.5,196.0,1.85,18.3,216.0,223.98,177.4
2018,6,19,8,0,42.0,226.0,1.8,18.7,250.0,259.82,204.7
2018,6,19,8,15,244.5,220.5,1.75,19.2,379.5,417.73,330.27
2018,6,19,8,30,447.0,215.0,1.7,19.7,509.0,585.96,456.63
2018,6,19,8,45,655.5,154.5,1.7,20.2,617.5,710.35,547.09
2018,6,19,9,0,864.0,94.0,1.7,20.7,726.0,836.23,630.56
2018,6,19,9,15,877.0,94.0,1.7,21.35,765.0,873.04,651.05
2018,6,19,9,30,890.0,94.0,1.7,22.0,804.0,907.96,670.91
2018,6,19,9,45,902.0,93.0,1.7,22.65,838.0,938.76,687.83
2018,6,19,10,0,914.0,92.0,1.7,23.3,872.0,967.2,703.07
2018,6,19,10,15,920.0,93.5,1.75,23.9,899.5,989.95,715.37
2018,6,19,10,30,926.0,95.0,1.8,24.5,927.0,1009.75,725.85
2018,6,19,10,45,930.5,95.5,1.8,25.1,947.5,1023.96,732.16
2018,6,19,11,0,935.0,96.0,1.8,25.7,968.0,1035.01,736.6
2018,6,19,11,15,937.5,96.0,1.9,26.1,981.0,1040.29,739.5
2018,6,19,11,30,940.0,96.0,2.0,26.5,994.0,1042.29,740.48
2018,6,19,11,45,941.5,96.5,2.05,26.85,1001.0,1040.5,738.71
2018,6,19,12,0,943.0,97.0,2.1,27.2,1008.0,1035.42,735.03
2018,6,19,12,15,940.0,99.0,2.25,27.3,1006.5,1024.16,729.47
2018,6,19,12,30,937.0,101.0,2.4,27.4,1005.0,1009.78,721.93
2018,6,19,12,45,930.5,104.5,2.55,27.5,995.5,990.51,711.21
2018,6,19,13,0,924.0,108.0,2.7,27.6,986.0,968.42,698.59
2018,6,19,13,15,921.0,107.5,2.8,27.55,970.5,942.89,683.61
2018,6,19,13,30,918.0,107.0,2.9,27.5,955.0,914.68,666.76
2018,6,19,13,45,913.5,105.5,3.05,27.45,932.5,881.66,646.89
2018,6,19,14,0,909.0,104.0,3.2,27.4,910.0,846.31,625.19
2018,6,19,14,15,903.5,103.0,3.25,27.15,882.0,808.5,601.43
2018,6,19,14,30,898.0,102.0,3.3,26.9,854.0,768.75,576.06
2018,6,19,14,45,890.5,100.0,3.4,26.7,820.0,724.9,547.57
2018,6,19,15,0,883.0,98.0,3.5,26.5,786.0,679.66,516.94
2018,6,19,15,15,872.0,96.5,3.5,26.5,746.5,631.55,481.35
2018,6,19,15,30,861.0,95.0,3.5,26.5,707.0,582.78,444.39
2018,6,19,15,45,847.5,92.5,3.6,25.85,663.5,531.34,405.74
2018,6,19,16,0,834.0,90.0,3.7,25.2,620.0,479.94,365.72
2018,6,19,16,15,816.5,87.0,3.7,24.7,573.0,423.69,320.39
2018,6,19,16,30,799.0,84.0,3.7,24.2,526.0,371.1,276.47
2018,6,19,16,45,776.0,81.5,3.7,23.7,477.5,318.39,231.45
2018,6,19,17,0,753.0,79.0,3.7,23.2,429.0,267.66,187.34
2018,6,19,17,15,722.0,75.0,3.7,22.55,379.0,216.07,143.02
2018,6,19,17,30,691.0,71.0,3.7,21.9,329.0,167.73,102.68
2018,6,19,17,45,648.5,66.0,3.65,21.3,280.0,117.66,64.66
2018,6,19,18,0,606.0,61.0,3.6,20.7,231.0,75.16,38.74
2018,6,19,18,15,544.0,55.0,3.5,20.0,185.0,37.68,27.3
2018,6,19,18,30,482.0,49.0,3.4,19.3,139.0,35.34,25.07
2018,6,19,18,45,387.5,40.5,3.3,18.6,99.5,30.55,20.47
2018,6,19,19,0,293.0,32.0,3.2,17.9,60.0,25.48,14.48
2018,6,19,19,15,173.0,20.5,3.2,17.5,34.5,16.86,0.0
2018,6,19,19,30,53.0,9.0,3.2,17.1,9.0,8.85,0.0
2018,6,19,19,45,26.5,4.5,3.15,16.65,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,4,45,63.0,7.5,2.7,12.45,9.5,0.0,0.0
2018,6,20,5,0,126.0,15.0,2.8,12.6,19.0,27.56,0.0
2018,6,20,5,15,194.5,21.5,2.85,13.1,39.5,57.01,23.41
2018,6,20,5,30,263.0,28.0,2.9,13.6,60.0,90.35,57.98
2018,6,20,5,45,187.5,34.5,3.0,14.05,62.5,90.07,63.92
2018,6,20,6,0,112.0,41.0,3.1,14.5,65.0,79.9,59.49
2018,6,20,6,15,56.0,52.0,3.1,15.15,64.0,74.25,56.69
2018,6,20,6,30,0.0,63.0,3.1,15.8,63.0,60.91,46.08
2018,6,20,6,45,0.0,77.5,3.15,16.4,77.5,75.21,57.94
2018,6,20,7,0,0.0,92.0,3.2,17.0,92.0,89.51,69.58
2018,6,20,7,15,5.0,119.0,3.2,17.55,121.5,119.29,93.87
2018,6,20,7,30,10.0,146.0,3.2,18.1,151.0,149.61,118.19
2018,6,20,7,45,86.5,182.0,3.15,18.7,231.5,246.89,197.4
2018,6,20,8,0,163.0,218.0,3.1,19.3,312.0,342.0,272.63
2018,6,20,8,15,433.0,180.0,3.1,19.8,458.0,520.98,414.55
2018,6,20,8,30,703.0,142.0,3.1,20.3,604.0,710.23,556.54
2018,6,20,8,45,804.0,114.5,3.05,20.85,676.5,785.39,606.21
2018,6,20,9,0,905.0,87.0,3.0,21.4,749.0,862.93,656.85
2018,6,20,9,15,907.5,92.0,3.05,21.85,785.5,897.24,677.58
2018,6,20,9,30,910.0,97.0,3.1,22.3,822.0,928.92,696.69
2018,6,20,9,45,908.0,104.0,3.1,22.7,853.0,955.79,712.22
2018,6,20,10,0,906.0,111.0,3.1,23.1,884.0,979.54,725.63
2018,6,20,10,15,913.5,111.0,3.2,23.45,911.5,1001.94,739.08
2018,6,20,10,30,921.0,111.0,3.3,23.8,939.0,1021.49,750.67
2018,6,20,10,45,927.5,112.0,3.4,24.1,961.5,1038.09,760.55
2018,6,20,11,0,934.0,113.0,3.5,24.4,984.0,1051.56,768.47
2018,6,20,11,15,938.0,113.0,3.55,24.5,998.5,1058.28,772.32
2018,6,20,11,30,942.0,113.0,3.6,24.6,1013.0,1061.72,774.21
2018,6,20,11,45,945.0,112.0,3.7,24.75,1020.0,1059.83,773.01
2018,6,20,12,0,948.0,111.0,3.8,24.9,1027.0,1054.64,769.79
2018,6,20,12,15,948.0,111.0,3.9,24.9,1026.0,1044.22,763.71
2018,6,20,12,30,948.0,111.0,4.0,24.9,1025.0,1030.6,755.62
2018,6,20,12,45,947.0,110.0,4.05,24.9,1016.5,1011.9,743.92
2018,6,20,13,0,946.0,109.0,4.1,24.9,1008.0,990.17,730.26
2018,6,20,13,15,943.5,108.0,4.15,24.8,992.5,964.13,714.01
2018,6,20,13,30,941.0,107.0,4.2,24.7,977.0,935.31,695.86
2018,6,20,13,45,937.0,106.0,4.25,24.6,954.5,902.56,674.93
2018,6,20,14,0,933.0,105.0,4.3,24.5,932.0,867.38,652.2
2018,6,20,14,15,927.0,103.5,4.3,24.3,903.0,827.88,626.33
2018,6,20,14,30,921.0,102.0,4.3,24.1,874.0,786.42,598.85
2018,6,20,14,45,912.5,100.0,4.3,23.9,838.5,740.97,568.22
2018,6,20,15,0,904.0,98.0,4.3,23.7,803.0,694.16,535.64
2018,6,20,15,15,893.0,96.0,4.3,23.7,762.5,644.67,498.42
2018,6,20,15,30,882.0,94.0,4.3,23.7,722.0,594.48,459.78
2018,6,20,15,45,868.5,92.0,4.25,23.15,678.0,542.51,419.58
2018,6,20,16,0,855.0,90.0,4.2,22.6,634.0,490.54,378.12
2018,6,20,16,15,838.5,87.0,4.15,22.2,586.5,436.62,333.7
2018,6,20,16,30,822.0,84.0,4.1,21.8,539.0,380.3,286.21
2018,6,20,16,45,800.0,80.5,4.05,21.4,489.0,325.79,239.08
2018,6,20,17,0,778.0,77.0,4.0,21.0,439.0,273.14,192.75
2018,6,20,17,15,749.0,73.5,3.95,20.5,389.0,221.07,147.31
2018,6,20,17,30,720.0,70.0,3.9,20.0,339.0,172.03,105.78
2018,6,20,17,45,678.0,65.0,3.8,19.5,289.0,123.49,68.66
2018,6,20,18,0,636.0,60.0,3.7,19.0,239.0,76.41,38.97
2018,6,20,18,15,574.5,54.0,3.6,18.4,191.5,36.82,26.74
2018,6,20,18,30,513.0,48.0,3.5,17.8,144.0,34.42,24.44
2018,6,20,18,45,418.0,39.5,3.35,17.25,103.0,29.57,19.77
2018,6,20,19,0,323.0,31.0,3.2,16.7,62.0,24.42,13.8
2018,6,20,19,15,193.0,19.5,3.2,16.3,35.5,15.77,0.0
2018,6,20,19,30,63.0,8.0,3.2,15.9,9.0,7.86,0.0
2018,6,20,19,45,31.5,4.0,3.2,15.5,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,21,4,45,60.0,7.5,2.55,11.85,9.5,0.0,0.0
2018,6,21,5,0,120.0,15.0,2.6,12.1,19.0,26.87,0.0
2018,6,21,5,15,247.5,26.0,2.6,12.6,50.5,69.37,28.9
2018,6,21,5,30,375.0,37.0,2.6,13.1,82.0,122.61,79.75
2018,6,21,5,45,461.5,45.0,2.6,13.6,125.5,174.1,124.6
2018,6,21,6,0,548.0,53.0,2.6,14.1,169.0,234.65,177.59
2018,6,21,6,15,605.5,58.0,2.6,14.8,217.5,290.25,227.09
2018,6,21,6,30,663.0,63.0,2.6,15.5,266.0,351.32,280.08
2018,6,21,6,45,703.5,67.0,2.55,16.15,317.0,407.68,327.99
2018,6,21,7,0,744.0,71.0,2.5,16.8,368.0,468.14,377.43
2018,6,21,7,15,773.0,74.0,2.45,17.45,419.0,523.83,421.42
2018,6,21,7,30,802.0,77.0,2.4,18.1,470.0,580.94,464.85
2018,6,21,7,45,824.0,79.5,2.3,18.8,520.0,634.01,503.34
2018,6,21,8,0,846.0,82.0,2.2,19.5,570.0,684.16,537.12
2018,6,21,8,15,862.5,84.5,2.15,20.1,617.5,733.05,568.68
2018,6,21,8,30,879.0,87.0,2.1,20.7,665.0,781.15,598.9
2018,6,21,8,45,892.0,88.0,2.05,21.35,708.0,823.7,624.45
2018,6,21,9,0,905.0,89.0,2.0,22.0,751.0,864.7,648.43
2018,6,21,9,15,916.0,90.5,1.95,22.65,790.5,902.7,669.92
2018,6,21,9,30,927.0,92.0,1.9,23.3,830.0,938.56,689.6
2018,6,21,9,45,936.5,92.0,1.85,23.9,864.0,969.09,705.63
2018,6,21,10,0,946.0,92.0,1.8,24.5,898.0,997.03,719.8
2018,6,21,10,15,951.5,92.5,1.75,25.0,925.5,1018.87,730.26
2018,6,21,10,30,957.0,93.0,1.7,25.5,953.0,1037.68,738.79
2018,6,21,10,45,961.5,93.5,1.7,26.05,974.0,1052.33,745.34
2018,6,21,11,0,966.0,94.0,1.7,26.6,995.0,1063.7,749.96
2018,6,21,11,15,968.5,94.0,1.8,26.9,1008.5,1069.22,753.32
2018,6,21,11,30,971.0,94.0,1.9,27.2,1022.0,1071.34,754.73
2018,6,21,11,45,972.5,94.0,2.0,27.55,1028.5,1069.05,753.37
2018,6,21,12,0,974.0,94.0,2.1,27.9,1035.0,1063.36,750.01
2018,6,21,12,15,968.5,98.0,2.25,28.05,1033.0,1051.47,744.06
2018,6,21,12,30,963.0,102.0,2.4,28.2,1031.0,1036.37,736.09
2018,6,21,12,45,954.5,106.5,2.55,28.4,1020.5,1015.84,724.47
2018,6,21,13,0,946.0,111.0,2.7,28.6,1010.0,992.45,710.95
2018,6,21,13,15,943.5,110.0,2.8,28.6,994.5,966.44,695.75
2018,6,21,13,30,941.0,109.0,2.9,28.6,979.0,937.65,678.63
2018,6,21,13,45,937.0,107.5,3.0,28.55,956.5,904.44,658.58
2018,6,21,14,0,933.0,106.0,3.1,28.5,934.0,868.81,636.71
2018,6,21,14,15,926.5,105.5,3.1,28.4,905.0,829.9,611.93
2018,6,21,14,30,920.0,105.0,3.1,28.3,876.0,789.07,585.62
2018,6,21,14,45,912.5,102.5,3.15,28.2,841.0,743.89,556.28
2018,6,21,15,0,905.0,100.0,3.2,28.1,806.0,697.29,524.9
2018,6,21,15,15,894.0,98.5,3.2,28.1,766.0,648.22,489.15
2018,6,21,15,30,883.0,97.0,3.2,28.1,726.0,598.45,451.97
2018,6,21,15,45,868.5,95.0,3.15,27.75,681.0,545.9,412.21
2018,6,21,16,0,854.0,93.0,3.1,27.4,636.0,493.44,371.31
2018,6,21,16,15,836.0,90.0,3.1,27.05,588.0,435.99,325.62
2018,6,21,16,30,818.0,87.0,3.1,26.7,540.0,382.18,281.3
2018,6,21,16,45,794.5,83.5,3.15,26.35,490.0,327.38,235.24
2018,6,21,17,0,771.0,80.0,3.2,26.0,440.0,274.59,190.02
2018,6,21,17,15,739.0,76.5,3.15,25.3,389.0,222.23,145.66
2018,6,21,17,30,707.0,73.0,3.1,24.6,338.0,173.24,105.26
