Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,45,663.0,68.0,3.05,23.9,287.5,121.97,66.72
2018,6,21,18,0,619.0,63.0,3.0,23.2,237.0,78.53,40.34
2018,6,21,18,15,554.5,56.5,2.8,22.3,189.5,38.88,28.06
2018,6,21,18,30,490.0,50.0,2.6,21.4,142.0,36.16,25.55
2018,6,21,18,45,392.0,41.5,2.45,20.45,101.5,31.41,21.05
2018,6,21,19,0,294.0,33.0,2.3,19.5,61.0,26.4,15.22
2018,6,21,19,15,173.0,20.5,2.3,19.0,35.0,16.76,0.0
2018,6,21,19,30,52.0,8.0,2.3,18.5,9.0,7.86,0.0
2018,6,21,19,45,26.0,4.0,2.3,18.0,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,22,4,45,47.0,6.5,1.5,14.6,8.0,0.0,0.0
2018,6,22,5,0,94.0,13.0,1.5,15.0,16.0,22.2,0.0
2018,6,22,5,15,220.0,25.5,1.5,15.8,47.5,64.41,25.82
2018,6,22,5,30,346.0,38.0,1.5,16.6,79.0,117.34,75.38
2018,6,22,5,45,433.5,46.0,1.55,17.45,121.5,167.54,118.01
2018,6,22,6,0,521.0,54.0,1.6,18.3,164.0,226.89,168.53
2018,6,22,6,15,579.5,60.0,1.55,19.0,212.5,282.51,216.65
2018,6,22,6,30,638.0,66.0,1.5,19.7,261.0,343.74,268.16
2018,6,22,6,45,679.0,70.5,1.45,20.45,311.5,400.51,314.71
2018,6,22,7,0,720.0,75.0,1.4,21.2,362.0,459.56,361.24
2018,6,22,7,15,750.0,78.0,1.35,22.15,412.5,514.7,402.71
2018,6,22,7,30,780.0,81.0,1.3,23.1,463.0,571.38,443.51
2018,6,22,7,45,802.5,84.5,1.25,24.0,513.0,624.93,480.38
2018,6,22,8,0,825.0,88.0,1.2,24.9,563.0,678.76,515.21
2018,6,22,8,15,842.0,90.5,1.2,25.75,610.0,723.98,542.5
2018,6,22,8,30,859.0,93.0,1.2,26.6,657.0,771.68,570.83
2018,6,22,8,45,872.5,95.0,1.15,27.5,700.5,815.02,594.82
2018,6,22,9,0,886.0,97.0,1.1,28.4,744.0,856.89,617.21
2018,6,22,9,15,894.5,99.5,1.1,29.05,782.5,893.2,636.88
2018,6,22,9,30,903.0,102.0,1.1,29.7,821.0,927.3,654.9
2018,6,22,9,45,909.0,104.0,1.1,30.4,853.5,956.13,669.31
2018,6,22,10,0,915.0,106.0,1.1,31.1,886.0,982.29,681.99
2018,6,22,10,15,921.0,108.0,1.15,31.55,914.0,1005.62,694.46
2018,6,22,10,30,927.0,110.0,1.2,32.0,942.0,1026.0,705.18
2018,6,22,10,45,931.0,110.0,1.25,32.45,962.0,1039.25,711.71
2018,6,22,11,0,935.0,110.0,1.3,32.9,982.0,1049.33,716.51
2018,6,22,11,15,937.0,110.5,1.4,33.1,995.0,1054.68,720.2
2018,6,22,11,30,939.0,111.0,1.5,33.3,1008.0,1056.74,722.03
2018,6,22,11,45,940.5,111.0,1.6,33.45,1014.5,1054.48,721.52
2018,6,22,12,0,942.0,111.0,1.7,33.6,1021.0,1048.94,719.14
2018,6,22,12,15,940.0,112.0,1.85,33.65,1019.5,1037.71,714.34
2018,6,22,12,30,938.0,113.0,2.0,33.7,1018.0,1023.34,707.59
2018,6,22,12,45,934.5,114.0,2.1,33.75,1009.0,1004.49,697.43
2018,6,22,13,0,931.0,115.0,2.2,33.8,1000.0,982.71,685.43
2018,6,22,13,15,926.5,114.5,2.3,33.75,983.5,955.75,670.39
2018,6,22,13,30,922.0,114.0,2.4,33.7,967.0,926.15,653.56
2018,6,22,13,45,917.5,113.0,2.55,33.65,944.5,893.57,635.02
2018,6,22,14,0,913.0,112.0,2.7,33.6,922.0,858.65,614.64
2018,6,22,14,15,906.5,110.5,2.75,33.5,893.0,819.49,590.64
2018,6,22,14,30,900.0,109.0,2.8,33.4,864.0,778.46,565.12
2018,6,22,14,45,891.5,107.5,2.85,33.25,829.5,734.33,537.28
2018,6,22,15,0,883.0,106.0,2.9,33.1,795.0,688.88,507.29
2018,6,22,15,15,872.0,103.5,2.9,33.1,755.0,639.84,472.43
2018,6,22,15,30,861.0,101.0,2.9,33.1,715.0,590.14,436.21
2018,6,22,15,45,846.5,99.0,2.95,32.6,671.0,538.62,398.62
2018,6,22,16,0,832.0,97.0,3.0,32.1,627.0,484.61,357.99
2018,6,22,16,15,814.0,94.0,3.0,31.65,579.5,430.92,316.06
2018,6,22,16,30,796.0,91.0,3.0,31.2,532.0,378.22,273.6
2018,6,22,16,45,772.0,87.5,3.0,30.75,482.5,324.38,229.29
2018,6,22,17,0,748.0,84.0,3.0,30.3,433.0,272.64,185.89
2018,6,22,17,15,715.0,80.0,2.95,29.5,382.5,220.81,142.96
2018,6,22,17,30,682.0,76.0,2.9,28.7,332.0,169.39,101.5
2018,6,22,17,45,636.0,71.0,2.85,27.85,282.0,122.11,66.79
2018,6,22,18,0,590.0,66.0,2.8,27.0,232.0,79.98,41.56
2018,6,22,18,15,523.5,59.0,2.7,26.0,185.0,41.34,29.68
2018,6,22,18,30,457.0,52.0,2.6,25.0,138.0,37.93,26.63
2018,6,22,18,45,359.0,43.0,2.5,23.95,98.5,32.8,21.87
2018,6,22,19,0,261.0,34.0,2.4,22.9,59.0,26.4,15.0
2018,6,22,19,15,151.5,21.0,2.4,22.35,33.5,16.61,0.0
2018,6,22,19,30,42.0,8.0,2.4,21.8,8.0,7.86,0.0
2018,6,22,19,45,21.0,4.0,2.4,21.3,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.35,20.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.3,19.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.25,18.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.2,18.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,6,23,4,45,55.0,7.0,1.75,18.7,8.5,0.0,0.0
2018,6,23,5,0,110.0,14.0,1.7,19.0,17.0,24.69,0.0
2018,6,23,5,15,243.0,25.0,1.8,19.7,48.5,67.08,25.55
2018,6,23,5,30,376.0,36.0,1.9,20.4,80.0,121.14,76.02
2018,6,23,5,45,462.5,42.5,2.0,21.15,122.5,170.93,118.16
2018,6,23,6,0,549.0,49.0,2.1,21.9,165.0,229.73,168.04
2018,6,23,6,15,605.0,54.0,2.1,22.5,213.0,284.68,215.61
2018,6,23,6,30,661.0,59.0,2.1,23.1,261.0,344.18,265.85
2018,6,23,6,45,700.5,63.0,2.1,23.75,311.0,400.86,312.56
2018,6,23,7,0,740.0,67.0,2.1,24.4,361.0,460.58,359.97
2018,6,23,7,15,768.0,70.0,2.15,25.1,411.5,515.49,402.19
2018,6,23,7,30,796.0,73.0,2.2,25.8,462.0,571.73,443.92
2018,6,23,7,45,817.5,75.5,2.2,26.55,511.0,621.37,479.22
2018,6,23,8,0,839.0,78.0,2.2,27.3,560.0,673.82,513.99
2018,6,23,8,15,855.5,80.0,2.2,28.0,607.0,721.94,544.25
2018,6,23,8,30,872.0,82.0,2.2,28.7,654.0,769.28,573.3
2018,6,23,8,45,885.0,83.5,2.25,29.45,697.0,812.2,599.0
2018,6,23,9,0,898.0,85.0,2.3,30.2,740.0,853.59,623.28
2018,6,23,9,15,906.5,87.0,2.3,30.8,778.5,889.83,643.79
2018,6,23,9,30,915.0,89.0,2.3,31.4,817.0,923.81,662.59
2018,6,23,9,45,922.0,91.0,2.25,32.05,850.5,953.98,678.13
2018,6,23,10,0,929.0,93.0,2.2,32.7,884.0,981.47,691.79
2018,6,23,10,15,934.5,94.0,2.25,33.2,911.5,1003.64,703.5
2018,6,23,10,30,940.0,95.0,2.3,33.7,939.0,1022.81,713.39
2018,6,23,10,45,945.0,95.5,2.3,34.15,960.5,1037.85,720.41
2018,6,23,11,0,950.0,96.0,2.3,34.6,982.0,1049.69,725.56
2018,6,23,11,15,953.0,97.0,2.3,34.85,996.5,1056.76,728.51
2018,6,23,11,30,956.0,98.0,2.3,35.1,1011.0,1060.47,729.58
2018,6,23,11,45,958.5,98.0,2.35,35.35,1018.5,1059.3,728.39
2018,6,23,12,0,961.0,98.0,2.4,35.6,1026.0,1054.77,725.32
2018,6,23,12,15,960.5,98.5,2.45,35.7,1025.5,1044.45,719.32
2018,6,23,12,30,960.0,99.0,2.5,35.8,1025.0,1030.89,711.46
2018,6,23,12,45,958.0,99.5,2.55,35.95,1017.0,1012.73,700.71
2018,6,23,13,0,956.0,100.0,2.6,36.1,1009.0,991.51,688.14
2018,6,23,13,15,954.0,99.5,2.6,36.1,994.5,966.34,673.12
2018,6,23,13,30,952.0,99.0,2.6,36.1,980.0,938.33,656.34
2018,6,23,13,45,948.0,98.0,2.6,36.15,957.5,905.4,636.28
2018,6,23,14,0,944.0,97.0,2.6,36.2,935.0,870.0,614.57
2018,6,23,14,15,938.5,96.0,2.6,36.1,906.5,831.12,590.85
2018,6,23,14,30,933.0,95.0,2.6,36.0,878.0,790.2,565.59
2018,6,23,14,45,925.5,93.0,2.6,35.95,843.0,745.08,537.15
2018,6,23,15,0,918.0,91.0,2.6,35.9,808.0,698.49,507.16
2018,6,23,15,15,908.0,89.5,2.6,35.9,768.0,649.55,472.94
2018,6,23,15,30,898.0,88.0,2.6,35.9,728.0,599.79,437.22
2018,6,23,15,45,881.5,87.5,2.55,35.55,683.0,546.94,398.73
2018,6,23,16,0,865.0,87.0,2.5,35.2,638.0,494.33,359.23
2018,6,23,16,15,837.5,87.5,2.45,34.75,588.0,438.44,316.36
2018,6,23,16,30,810.0,88.0,2.4,34.3,538.0,381.25,271.41
2018,6,23,16,45,774.5,88.5,2.35,33.9,486.0,326.63,227.37
2018,6,23,17,0,739.0,89.0,2.3,33.5,434.0,275.3,185.28
2018,6,23,17,15,693.0,87.0,2.15,32.45,381.0,219.86,140.97
2018,6,23,17,30,647.0,85.0,2.0,31.4,328.0,172.01,103.6
2018,6,23,17,45,583.5,80.5,1.9,30.35,275.5,125.13,70.43
2018,6,23,18,0,520.0,76.0,1.8,29.3,223.0,85.34,47.34
2018,6,23,18,15,448.0,68.0,1.75,28.15,177.0,49.58,36.33
2018,6,23,18,30,376.0,60.0,1.7,27.0,131.0,44.52,31.93
2018,6,23,18,45,284.0,46.5,1.7,25.9,91.5,35.26,23.72
2018,6,23,19,0,192.0,33.0,1.7,24.8,52.0,25.53,14.22
2018,6,23,19,15,112.0,20.0,1.75,24.2,29.5,15.74,0.0
2018,6,23,19,30,32.0,7.0,1.8,23.6,7.0,6.88,0.0
2018,6,23,19,45,16.0,3.5,1.85,23.05,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,22.15,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.8,21.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.85,20.9,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.95,20.05,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,24,4,45,22.0,5.0,2.2,16.85,5.5,0.0,0.0
2018,6,24,5,0,44.0,10.0,2.3,17.0,11.0,14.17,0.0
2018,6,24,5,15,113.0,25.5,2.35,17.45,36.5,47.44,17.84
2018,6,24,5,30,182.0,41.0,2.4,17.9,62.0,86.28,56.38
2018,6,24,5,45,246.0,57.0,2.5,18.35,100.0,129.63,92.88
2018,6,24,6,0,310.0,73.0,2.6,18.8,138.0,179.81,135.41
2018,6,24,6,15,363.0,86.5,2.6,19.4,182.0,229.98,178.27
2018,6,24,6,30,416.0,100.0,2.6,20.0,226.0,285.46,224.87
2018,6,24,6,45,458.0,111.0,2.6,20.6,273.5,338.21,268.44
2018,6,24,7,0,500.0,122.0,2.6,21.2,321.0,394.62,313.72
2018,6,24,7,15,533.0,131.0,2.65,21.8,368.5,447.21,354.88
2018,6,24,7,30,566.0,140.0,2.7,22.4,416.0,504.73,398.55
2018,6,24,7,45,592.0,147.0,2.7,23.0,462.5,555.13,435.57
2018,6,24,8,0,618.0,154.0,2.7,23.6,509.0,606.47,472.27
2018,6,24,8,15,639.5,160.5,2.8,24.05,554.5,654.65,506.36
2018,6,24,8,30,661.0,167.0,2.9,24.5,600.0,702.88,539.77
2018,6,24,8,45,677.5,172.5,2.95,24.95,642.0,745.76,568.52
2018,6,24,9,0,694.0,178.0,3.0,25.4,684.0,787.81,595.48
2018,6,24,9,15,727.0,172.5,3.1,25.7,727.5,831.5,623.83
2018,6,24,9,30,760.0,167.0,3.2,26.0,771.0,871.49,649.37
2018,6,24,9,45,795.0,156.5,3.3,26.35,811.5,910.78,674.11
2018,6,24,10,0,830.0,146.0,3.4,26.7,852.0,948.86,697.85
2018,6,24,10,15,834.0,150.0,3.45,26.8,879.0,970.88,711.22
2018,6,24,10,30,838.0,154.0,3.5,26.9,906.0,990.11,722.92
2018,6,24,10,45,837.5,158.5,3.55,27.0,924.5,1002.52,730.24
2018,6,24,11,0,837.0,163.0,3.6,27.1,943.0,1011.89,735.72
2018,6,24,11,15,834.5,167.5,3.65,27.1,955.0,1016.18,738.31
2018,6,24,11,30,832.0,172.0,3.7,27.1,967.0,1017.38,739.04
2018,6,24,11,45,827.5,177.0,3.7,27.05,972.0,1014.05,736.76
2018,6,24,12,0,823.0,182.0,3.7,27.0,977.0,1007.73,732.68
2018,6,24,12,15,826.0,180.0,3.7,26.9,977.5,998.91,727.22
2018,6,24,12,30,829.0,178.0,3.7,26.8,978.0,987.19,719.98
2018,6,24,12,45,832.0,175.0,3.7,26.75,972.0,971.62,710.16
2018,6,24,13,0,835.0,172.0,3.7,26.7,966.0,953.24,698.57
2018,6,24,13,15,825.0,175.0,3.7,26.55,949.0,926.17,681.51
2018,6,24,13,30,815.0,178.0,3.7,26.4,932.0,896.99,663.05
2018,6,24,13,45,801.5,180.5,3.7,26.25,907.5,862.44,640.86
2018,6,24,14,0,788.0,183.0,3.7,26.1,883.0,826.4,617.53
2018,6,24,14,15,777.0,182.5,3.75,25.85,854.0,788.2,592.96
2018,6,24,14,30,766.0,182.0,3.8,25.6,825.0,748.81,566.7
2018,6,24,14,45,751.0,180.5,3.8,25.35,789.5,703.83,535.14
2018,6,24,15,0,736.0,179.0,3.8,25.1,754.0,658.82,502.9
2018,6,24,15,15,722.0,175.0,3.8,25.1,715.0,611.9,468.16
2018,6,24,15,30,708.0,171.0,3.8,25.1,676.0,564.93,432.63
2018,6,24,15,45,689.5,166.0,3.9,24.45,632.5,514.86,395.17
2018,6,24,16,0,671.0,161.0,4.0,23.8,589.0,465.64,357.18
2018,6,24,16,15,649.5,154.0,4.0,23.4,542.5,414.37,316.11
2018,6,24,16,30,628.0,147.0,4.0,23.0,496.0,364.71,275.28
2018,6,24,16,45,601.5,139.5,4.0,22.6,448.5,314.8,233.54
2018,6,24,17,0,575.0,132.0,4.0,22.2,401.0,267.44,193.34
2018,6,24,17,15,539.0,123.0,3.9,21.65,352.0,219.27,153.01
2018,6,24,17,30,503.0,114.0,3.8,21.1,303.0,174.78,116.68
2018,6,24,17,45,458.5,103.0,3.75,20.55,256.0,131.61,84.02
2018,6,24,18,0,414.0,92.0,3.7,20.0,209.0,93.33,59.12
2018,6,24,18,15,357.0,78.5,3.55,19.45,165.5,57.94,45.02
2018,6,24,18,30,300.0,65.0,3.4,18.9,122.0,48.46,36.51
2018,6,24,18,45,229.5,50.0,3.25,18.35,86.0,38.08,26.98
2018,6,24,19,0,159.0,35.0,3.1,17.8,50.0,27.18,16.09
2018,6,24,19,15,92.0,20.5,3.05,17.4,28.0,16.15,0.0
2018,6,24,19,30,25.0,6.0,3.0,17.0,6.0,5.9,0.0
2018,6,24,19,45,12.5,3.0,2.95,16.65,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,4,45,28.5,6.0,2.85,13.6,7.0,0.0,0.0
2018,6,25,5,0,57.0,12.0,2.9,13.8,14.0,17.37,0.0
2018,6,25,5,15,151.5,26.5,2.9,14.2,42.0,54.09,20.07
2018,6,25,5,30,246.0,41.0,2.9,14.6,70.0,99.04,64.84
2018,6,25,5,45,310.5,52.0,2.95,15.05,105.5,140.38,100.84
2018,6,25,6,0,375.0,63.0,3.0,15.5,141.0,188.67,142.96
2018,6,25,6,15,231.0,76.0,2.95,16.0,128.0,166.39,130.52
2018,6,25,6,30,87.0,89.0,2.9,16.5,115.0,128.97,102.3
2018,6,25,6,45,44.5,104.5,2.8,17.0,118.0,125.93,100.09
2018,6,25,7,0,2.0,120.0,2.7,17.5,121.0,119.05,93.83
2018,6,25,7,15,6.0,137.5,2.65,17.95,140.5,138.75,109.61
2018,6,25,7,30,10.0,155.0,2.6,18.4,160.0,158.83,125.42
2018,6,25,7,45,15.0,176.0,2.55,18.85,184.0,183.5,144.7
2018,6,25,8,0,20.0,197.0,2.5,19.3,208.0,208.57,164.01
2018,6,25,8,15,27.0,223.0,2.5,19.8,239.5,246.39,193.05
2018,6,25,8,30,34.0,249.0,2.5,20.3,271.0,279.61,218.0
2018,6,25,8,45,42.5,275.5,2.5,20.8,305.0,314.98,244.27
2018,6,25,9,0,51.0,302.0,2.5,21.3,339.0,350.77,270.43
2018,6,25,9,15,92.0,328.0,2.55,21.7,399.5,414.74,318.58
2018,6,25,9,30,133.0,354.0,2.6,22.1,460.0,488.56,372.74
2018,6,25,9,45,358.0,297.5,2.65,22.55,598.5,655.0,498.28
2018,6,25,10,0,583.0,241.0,2.7,23.0,737.0,818.08,615.47
2018,6,25,10,15,738.5,178.5,2.75,23.4,827.5,908.37,675.05
2018,6,25,10,30,894.0,116.0,2.8,23.8,918.0,999.47,733.01
2018,6,25,10,45,899.0,117.0,2.85,24.15,939.0,1014.49,740.66
2018,6,25,11,0,904.0,118.0,2.9,24.5,960.0,1026.45,747.1
2018,6,25,11,15,906.5,118.5,2.95,24.8,973.5,1032.26,749.83
2018,6,25,11,30,909.0,119.0,3.0,25.1,987.0,1034.89,750.66
2018,6,25,11,45,910.5,119.0,3.05,25.35,993.5,1032.81,748.75
2018,6,25,12,0,912.0,119.0,3.1,25.6,1000.0,1027.54,744.92
2018,6,25,12,15,914.0,118.0,3.15,25.75,1000.0,1018.63,739.15
2018,6,25,12,30,916.0,117.0,3.2,25.9,1000.0,1006.59,731.47
2018,6,25,12,45,918.5,114.0,3.3,26.1,993.5,989.96,721.13
2018,6,25,13,0,921.0,111.0,3.4,26.3,987.0,970.29,708.82
2018,6,25,13,15,918.5,110.5,3.45,26.3,972.5,945.5,693.36
2018,6,25,13,30,916.0,110.0,3.5,26.3,958.0,918.0,676.08
2018,6,25,13,45,911.5,109.5,3.55,26.35,936.0,886.2,655.71
2018,6,25,14,0,907.0,109.0,3.6,26.4,914.0,852.06,633.65
2018,6,25,14,15,902.0,107.5,3.65,26.3,886.5,814.37,609.36
2018,6,25,14,30,897.0,106.0,3.7,26.2,859.0,774.72,583.46
2018,6,25,14,45,891.5,103.0,3.75,26.1,825.5,731.49,554.76
2018,6,25,15,0,886.0,100.0,3.8,26.0,792.0,686.7,524.0
2018,6,25,15,15,875.0,98.0,3.8,26.0,752.5,638.07,487.94
2018,6,25,15,30,864.0,96.0,3.8,26.0,713.0,588.75,450.49
2018,6,25,15,45,852.5,93.5,3.85,25.45,670.5,538.26,412.17
2018,6,25,16,0,841.0,91.0,3.9,24.9,628.0,487.59,372.41
2018,6,25,16,15,827.5,88.0,3.95,24.4,582.5,432.71,328.12
2018,6,25,16,30,814.0,85.0,4.0,23.9,537.0,381.02,284.82
2018,6,25,16,45,793.5,81.0,4.0,23.45,488.0,326.89,238.52
2018,6,25,17,0,773.0,77.0,4.0,23.0,439.0,274.46,192.8
2018,6,25,17,15,743.0,73.5,4.0,22.35,389.0,222.34,147.78
2018,6,25,17,30,713.0,70.0,4.0,21.7,339.0,173.34,106.55
2018,6,25,17,45,671.5,65.0,4.0,21.0,289.0,122.09,67.18
2018,6,25,18,0,630.0,60.0,4.0,20.3,239.0,78.21,39.71
2018,6,25,18,15,568.5,54.5,3.9,19.65,192.0,38.57,28.13
2018,6,25,18,30,507.0,49.0,3.8,19.0,145.0,35.14,24.96
2018,6,25,18,45,412.0,41.0,3.7,18.3,104.5,30.81,20.78
2018,6,25,19,0,317.0,33.0,3.6,17.6,64.0,26.26,15.4
2018,6,25,19,15,189.0,21.0,3.55,17.2,37.0,17.17,0.0
2018,6,25,19,30,61.0,9.0,3.5,16.8,10.0,8.85,0.0
2018,6,25,19,45,30.5,4.5,3.45,16.35,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,26,4,45,26.0,6.0,2.25,12.25,6.5,0.0,0.0
2018,6,26,5,0,52.0,12.0,2.3,12.5,13.0,16.83,0.0
2018,6,26,5,15,141.0,27.5,2.3,13.0,41.5,53.38,19.27
2018,6,26,5,30,230.0,43.0,2.3,13.5,70.0,97.81,64.59
2018,6,26,5,45,309.0,56.0,2.35,14.05,110.0,144.1,104.14
2018,6,26,6,0,388.0,69.0,2.4,14.6,150.0,198.86,151.2
2018,6,26,6,15,448.0,79.0,2.35,15.2,196.5,251.79,197.34
2018,6,26,6,30,508.0,89.0,2.3,15.8,243.0,312.46,249.1
2018,6,26,6,45,553.5,97.0,2.25,16.4,292.5,368.73,296.26
2018,6,26,7,0,599.0,105.0,2.2,17.0,342.0,428.8,344.99
2018,6,26,7,15,634.0,111.0,2.15,17.6,392.0,484.4,388.7
2018,6,26,7,30,669.0,117.0,2.1,18.2,442.0,542.19,432.59
2018,6,26,7,45,696.0,121.5,2.05,18.75,491.0,595.03,471.39
2018,6,26,8,0,723.0,126.0,2.0,19.3,540.0,648.73,509.55
2018,6,26,8,15,745.0,129.5,2.05,19.85,587.0,698.24,544.09
2018,6,26,8,30,767.0,133.0,2.1,20.4,634.0,747.61,576.45
2018,6,26,8,45,784.5,135.5,2.1,21.0,678.0,789.56,602.54
2018,6,26,9,0,802.0,138.0,2.1,21.6,722.0,832.75,629.07
2018,6,26,9,15,819.0,138.0,2.15,22.1,762.0,871.58,652.87
2018,6,26,9,30,836.0,138.0,2.2,22.6,802.0,908.84,675.39
2018,6,26,9,45,851.5,137.0,2.25,23.15,837.5,941.85,694.73
2018,6,26,10,0,867.0,136.0,2.3,23.7,873.0,967.28,709.01
2018,6,26,10,15,874.5,137.0,2.35,24.1,900.5,990.17,722.08
2018,6,26,10,30,882.0,138.0,2.4,24.5,928.0,1010.32,733.4
2018,6,26,10,45,887.0,138.0,2.5,24.9,948.5,1024.1,741.21
2018,6,26,11,0,892.0,138.0,2.6,25.3,969.0,1034.86,747.22
2018,6,26,11,15,896.0,138.0,2.7,25.55,983.0,1041.54,751.15
2018,6,26,11,30,900.0,138.0,2.8,25.8,997.0,1045.07,753.2
2018,6,26,11,45,903.0,137.5,2.9,26.0,1004.5,1043.93,752.53
2018,6,26,12,0,906.0,137.0,3.0,26.2,1012.0,1039.63,749.96
2018,6,26,12,15,912.0,133.0,3.05,26.25,1013.0,1031.67,745.16
2018,6,26,12,30,918.0,129.0,3.1,26.3,1014.0,1020.54,738.42
2018,6,26,12,45,924.5,123.5,3.2,26.4,1008.5,1005.23,729.32
2018,6,26,13,0,931.0,118.0,3.3,26.5,1003.0,986.71,718.17
2018,6,26,13,15,930.0,115.5,3.35,26.4,988.0,961.11,702.58
2018,6,26,13,30,929.0,113.0,3.4,26.3,973.0,932.7,685.11
2018,6,26,13,45,926.5,111.0,3.5,26.25,951.5,900.78,665.37
2018,6,26,14,0,924.0,109.0,3.6,26.2,930.0,866.37,643.77
2018,6,26,14,15,919.5,107.0,3.65,25.95,902.0,828.03,619.49
2018,6,26,14,30,915.0,105.0,3.7,25.7,874.0,787.64,593.51
2018,6,26,14,45,910.0,102.0,3.7,25.5,840.0,744.06,564.65
2018,6,26,15,0,905.0,99.0,3.7,25.3,806.0,698.84,533.83
2018,6,26,15,15,894.0,97.5,3.7,25.3,766.0,649.85,497.51
2018,6,26,15,30,883.0,96.0,3.7,25.3,726.0,600.13,459.76
2018,6,26,15,45,873.0,92.0,3.75,24.6,682.5,548.14,420.63
2018,6,26,16,0,863.0,88.0,3.8,23.9,639.0,495.8,379.81
2018,6,26,16,15,851.5,84.0,3.8,23.45,593.0,442.71,336.54
2018,6,26,16,30,840.0,80.0,3.8,23.0,547.0,389.87,292.08
2018,6,26,16,45,820.5,76.5,3.8,22.55,497.5,331.97,242.66
2018,6,26,17,0,801.0,73.0,3.8,22.1,448.0,278.83,196.08
2018,6,26,17,15,772.0,69.5,3.8,21.5,397.0,225.41,149.67
2018,6,26,17,30,743.0,66.0,3.8,20.9,346.0,174.99,106.96
2018,6,26,17,45,702.5,62.0,3.75,20.3,296.0,126.05,69.28
2018,6,26,18,0,662.0,58.0,3.7,19.7,246.0,81.72,41.62
2018,6,26,18,15,601.0,52.0,3.6,19.05,197.5,36.87,26.71
2018,6,26,18,30,540.0,46.0,3.5,18.4,149.0,32.5,22.73
2018,6,26,18,45,423.5,38.0,3.4,17.75,104.5,28.0,18.43
2018,6,26,19,0,307.0,30.0,3.3,17.1,60.0,23.24,13.04
2018,6,26,19,15,190.0,19.5,3.3,16.7,35.0,15.61,0.0
2018,6,26,19,30,73.0,9.0,3.3,16.3,10.0,8.85,0.0
2018,6,26,19,45,36.5,4.5,3.25,15.85,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,27,4,45,35.0,6.5,2.9,12.5,7.5,0.0,0.0
2018,6,27,5,0,70.0,13.0,3.0,12.7,15.0,19.49,0.0
2018,6,27,5,15,189.0,27.0,3.05,13.2,45.5,59.64,20.24
2018,6,27,5,30,308.0,41.0,3.1,13.7,76.0,110.99,71.99
2018,6,27,5,45,359.0,48.0,3.15,14.25,108.0,148.72,106.28
2018,6,27,6,0,410.0,55.0,3.2,14.8,140.0,191.64,144.84
2018,6,27,6,15,205.0,65.0,3.2,15.35,107.5,144.56,113.12
2018,6,27,6,30,0.0,75.0,3.2,15.9,75.0,73.08,56.24
2018,6,27,6,45,0.5,90.5,3.15,16.45,90.5,88.63,69.17
2018,6,27,7,0,1.0,106.0,3.1,17.0,106.0,104.24,81.84
2018,6,27,7,15,4.5,129.0,3.1,17.55,131.0,129.23,102.03
2018,6,27,7,30,8.0,152.0,3.1,18.1,156.0,154.56,122.17
2018,6,27,7,45,13.0,173.0,3.1,18.6,180.0,179.13,141.44
2018,6,27,8,0,18.0,194.0,3.1,19.1,204.0,204.11,160.77
2018,6,27,8,15,78.5,230.0,3.1,19.55,280.5,291.66,230.62
2018,6,27,8,30,139.0,266.0,3.1,20.0,357.0,385.78,303.5
2018,6,27,8,45,316.0,253.5,3.1,20.45,478.0,527.19,413.39
2018,6,27,9,0,493.0,241.0,3.1,20.9,599.0,680.95,527.59
2018,6,27,9,15,689.5,176.0,3.15,21.3,706.5,801.56,614.79
2018,6,27,9,30,886.0,111.0,3.2,21.7,814.0,919.82,693.77
2018,6,27,9,45,887.5,116.5,3.2,22.1,845.5,947.95,709.56
2018,6,27,10,0,889.0,122.0,3.2,22.5,877.0,973.21,724.07
2018,6,27,10,15,897.0,122.0,3.25,22.75,905.0,996.05,737.75
2018,6,27,10,30,905.0,122.0,3.3,23.0,933.0,1016.1,749.62
2018,6,27,10,45,911.5,121.5,3.35,23.25,954.5,1031.23,758.32
2018,6,27,11,0,918.0,121.0,3.4,23.5,976.0,1043.31,765.13
2018,6,27,11,15,922.0,121.0,3.45,23.65,990.5,1050.24,769.0
2018,6,27,11,30,926.0,121.0,3.5,23.8,1005.0,1053.94,770.91
2018,6,27,11,45,928.0,120.0,3.55,23.9,1011.0,1051.37,769.04
2018,6,27,12,0,930.0,119.0,3.6,24.0,1017.0,1045.57,765.2
2018,6,27,12,15,930.0,118.5,3.7,23.95,1016.0,1035.09,759.24
2018,6,27,12,30,930.0,118.0,3.8,23.9,1015.0,1021.47,751.3
2018,6,27,12,45,929.0,117.5,3.85,23.9,1007.0,1003.82,740.26
2018,6,27,13,0,928.0,117.0,3.9,23.9,999.0,983.17,727.28
2018,6,27,13,15,926.5,115.5,3.95,23.75,984.5,958.2,711.84
2018,6,27,13,30,925.0,114.0,4.0,23.6,970.0,930.43,694.48
2018,6,27,13,45,921.0,112.5,4.05,23.45,947.5,897.86,673.75
2018,6,27,14,0,917.0,111.0,4.1,23.3,925.0,862.9,651.23
2018,6,27,14,15,911.0,109.0,4.15,23.1,896.0,823.63,625.64
2018,6,27,14,30,905.0,107.0,4.2,22.9,867.0,782.45,598.42
2018,6,27,14,45,898.0,104.0,4.25,22.65,832.5,737.86,568.54
2018,6,27,15,0,891.0,101.0,4.3,22.4,798.0,691.82,536.64
2018,6,27,15,15,880.5,99.5,4.3,22.4,758.5,643.75,500.3
2018,6,27,15,30,870.0,98.0,4.3,22.4,719.0,594.94,462.53
2018,6,27,15,45,856.5,95.5,4.4,21.8,675.0,543.09,422.77
2018,6,27,16,0,843.0,93.0,4.5,21.2,631.0,491.25,381.64
2018,6,27,16,15,825.0,90.0,4.5,20.8,583.5,434.35,334.83
2018,6,27,16,30,807.0,87.0,4.5,20.4,536.0,381.06,289.47
2018,6,27,16,45,782.5,84.5,4.55,20.0,486.5,327.33,242.83
2018,6,27,17,0,758.0,82.0,4.6,19.6,437.0,275.72,197.21
2018,6,27,17,15,726.0,78.5,4.55,19.1,387.0,223.91,151.81
2018,6,27,17,30,694.0,75.0,4.5,18.6,337.0,172.46,108.05
2018,6,27,17,45,649.5,70.0,4.5,18.05,287.0,124.53,70.92
2018,6,27,18,0,605.0,65.0,4.5,17.5,237.0,81.58,43.64
2018,6,27,18,15,539.5,59.0,4.4,17.0,190.0,42.78,32.17
2018,6,27,18,30,474.0,53.0,4.3,16.5,143.0,38.72,28.37
2018,6,27,18,45,374.5,44.0,4.2,16.0,102.5,33.64,23.44
2018,6,27,19,0,275.0,35.0,4.1,15.5,62.0,28.28,17.22
2018,6,27,19,15,161.0,21.5,4.05,15.2,35.5,17.0,0.0
2018,6,27,19,30,47.0,8.0,4.0,14.9,9.0,7.86,0.0
2018,6,27,19,45,23.5,4.0,3.95,14.55,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.5,3.1,12.75,7.0,0.0,0.0
2018,6,28,5,0,56.0,13.0,3.2,13.0,14.0,18.09,0.0
2018,6,28,5,15,164.0,26.5,3.25,13.55,42.5,55.14,17.43
2018,6,28,5,30,272.0,40.0,3.3,14.1,71.0,102.44,66.27
2018,6,28,5,45,365.5,48.5,3.4,14.65,111.5,150.48,107.27
2018,6,28,6,0,459.0,57.0,3.5,15.2,152.0,208.24,157.0
2018,6,28,6,15,522.0,63.5,3.5,15.85,199.0,262.6,204.99
2018,6,28,6,30,585.0,70.0,3.5,16.5,246.0,323.07,257.38
2018,6,28,6,45,630.0,75.0,3.45,17.15,296.0,379.48,305.46
2018,6,28,7,0,675.0,80.0,3.4,17.8,346.0,439.61,355.04
2018,6,28,7,15,707.5,84.0,3.35,18.4,396.0,495.07,399.47
2018,6,28,7,30,740.0,88.0,3.3,19.0,446.0,551.28,443.04
2018,6,28,7,45,764.5,90.0,3.25,19.55,494.5,602.82,481.73
2018,6,28,8,0,789.0,92.0,3.2,20.1,543.0,654.88,519.39
2018,6,28,8,15,807.5,95.0,3.15,20.65,590.0,703.87,552.19
2018,6,28,8,30,826.0,98.0,3.1,21.2,637.0,752.33,583.88
2018,6,28,8,45,840.0,99.5,3.0,21.75,679.0,790.79,607.55
2018,6,28,9,0,854.0,101.0,2.9,22.3,721.0,831.65,632.47
2018,6,28,9,15,864.5,103.0,2.85,22.75,759.5,868.41,654.64
2018,6,28,9,30,875.0,105.0,2.8,23.2,798.0,903.17,675.14
2018,6,28,9,45,883.5,106.5,2.75,23.7,831.5,933.34,692.18
2018,6,28,10,0,892.0,108.0,2.7,24.2,865.0,961.04,707.41
2018,6,28,10,15,897.0,108.5,2.75,24.55,891.0,981.68,719.21
2018,6,28,10,30,902.0,109.0,2.8,24.9,917.0,999.43,729.21
2018,6,28,10,45,906.5,110.0,2.8,25.25,938.0,1014.23,736.9
2018,6,28,11,0,911.0,111.0,2.8,25.6,959.0,1025.93,742.68
2018,6,28,11,15,913.5,111.5,2.85,25.85,972.5,1031.96,745.68
2018,6,28,11,30,916.0,112.0,2.9,26.1,986.0,1034.77,746.78
2018,6,28,11,45,917.5,112.5,2.95,26.3,993.0,1033.35,745.45
2018,6,28,12,0,919.0,113.0,3.0,26.5,1000.0,1028.71,742.2
2018,6,28,12,15,921.0,111.5,3.1,26.6,1000.0,1019.38,736.76
2018,6,28,12,30,923.0,110.0,3.2,26.7,1000.0,1006.9,729.38
2018,6,28,12,45,924.5,108.0,3.3,26.8,993.0,990.34,719.39
2018,6,28,13,0,926.0,106.0,3.4,26.9,986.0,970.72,707.43
2018,6,28,13,15,923.0,105.5,3.5,26.9,971.0,945.49,692.03
2018,6,28,13,30,920.0,105.0,3.6,26.9,956.0,917.54,674.77
2018,6,28,13,45,915.5,104.0,3.65,26.85,934.0,885.24,654.33
2018,6,28,14,0,911.0,103.0,3.7,26.8,912.0,850.58,632.16
2018,6,28,14,15,904.5,102.0,3.75,26.65,883.5,812.15,607.45
2018,6,28,14,30,898.0,101.0,3.8,26.5,855.0,771.84,581.19
2018,6,28,14,45,889.5,99.5,3.8,26.4,821.0,727.94,551.78
2018,6,28,15,0,881.0,98.0,3.8,26.3,787.0,682.7,520.65
2018,6,28,15,15,870.5,96.5,3.8,26.3,748.0,635.1,485.34
2018,6,28,15,30,860.0,95.0,3.8,26.3,709.0,586.77,448.63
2018,6,28,15,45,846.5,92.5,3.85,25.75,665.5,535.42,409.73
2018,6,28,16,0,833.0,90.0,3.9,25.2,622.0,484.08,369.55
2018,6,28,16,15,815.5,87.5,3.95,24.75,575.5,428.35,324.64
2018,6,28,16,30,798.0,85.0,4.0,24.3,529.0,376.2,281.09
2018,6,28,16,45,774.5,82.0,4.0,23.9,480.0,322.8,235.5
2018,6,28,17,0,751.0,79.0,4.0,23.5,431.0,271.42,190.82
2018,6,28,17,15,720.5,75.0,4.05,22.85,381.5,219.83,146.45
2018,6,28,17,30,690.0,71.0,4.1,22.2,332.0,171.43,105.82
2018,6,28,17,45,647.5,66.5,4.1,21.6,283.0,121.58,67.54
2018,6,28,18,0,605.0,62.0,4.1,21.0,234.0,79.23,40.99
2018,6,28,18,15,541.5,56.0,4.0,20.25,187.5,40.38,29.63
2018,6,28,18,30,478.0,50.0,3.9,19.5,141.0,35.98,25.63
2018,6,28,18,45,381.5,41.5,3.8,18.8,101.0,31.23,21.1
2018,6,28,19,0,285.0,33.0,3.7,18.1,61.0,26.21,15.36
2018,6,28,19,15,167.5,20.5,3.65,17.6,35.0,16.15,0.0
2018,6,28,19,30,50.0,8.0,3.6,17.1,9.0,7.86,0.0
2018,6,28,19,45,25.0,4.0,3.55,16.65,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,29,4,45,51.5,6.0,1.05,14.75,7.5,0.0,0.0
2018,6,29,5,0,103.0,12.0,1.1,15.1,15.0,21.46,0.0
2018,6,29,5,15,235.0,22.5,1.2,15.9,44.5,61.26,17.06
2018,6,29,5,30,367.0,33.0,1.3,16.7,74.0,114.07,70.9
2018,6,29,5,45,456.0,39.5,1.4,17.45,116.0,163.43,113.21
2018,6,29,6,0,545.0,46.0,1.5,18.2,158.0,222.14,163.44
2018,6,29,6,15,602.0,51.5,1.6,18.9,206.0,277.51,211.88
2018,6,29,6,30,659.0,57.0,1.7,19.6,254.0,337.63,263.24
2018,6,29,6,45,699.0,60.5,1.75,20.35,304.0,393.77,310.13
2018,6,29,7,0,739.0,64.0,1.8,21.1,354.0,453.04,357.81
2018,6,29,7,15,767.5,67.0,1.85,21.9,404.5,508.18,400.6
2018,6,29,7,30,796.0,70.0,1.9,22.7,455.0,564.73,442.9
2018,6,29,7,45,819.0,72.0,1.9,23.55,504.5,614.91,478.82
2018,6,29,8,0,842.0,74.0,1.9,24.4,554.0,668.03,514.23
2018,6,29,8,15,858.0,76.5,1.95,25.05,601.0,716.62,545.48
2018,6,29,8,30,874.0,79.0,2.0,25.7,648.0,764.4,575.56
2018,6,29,8,45,886.5,80.5,2.0,26.4,691.0,807.2,601.16
2018,6,29,9,0,899.0,82.0,2.0,27.1,734.0,848.44,625.27
2018,6,29,9,15,904.0,85.0,2.05,27.6,771.0,882.99,645.54
2018,6,29,9,30,909.0,88.0,2.1,28.1,808.0,915.1,664.08
2018,6,29,9,45,912.0,92.5,2.15,28.6,840.5,944.38,680.67
2018,6,29,10,0,915.0,97.0,2.2,29.1,873.0,970.81,695.36
2018,6,29,10,15,921.0,97.5,2.25,29.45,900.0,992.93,707.72
2018,6,29,10,30,927.0,98.0,2.3,29.8,927.0,1012.12,718.29
2018,6,29,10,45,930.0,98.5,2.35,30.15,947.0,1025.3,725.16
2018,6,29,11,0,933.0,99.0,2.4,30.5,967.0,1035.3,730.17
2018,6,29,11,15,935.0,100.5,2.5,30.65,981.0,1042.07,734.41
2018,6,29,11,30,937.0,102.0,2.6,30.8,995.0,1045.54,736.71
2018,6,29,11,45,938.5,101.5,2.65,31.0,1001.5,1043.16,734.84
2018,6,29,12,0,940.0,101.0,2.7,31.2,1008.0,1037.49,731.08
2018,6,29,12,15,938.5,102.5,2.8,31.25,1007.5,1027.64,725.73
2018,6,29,12,30,937.0,104.0,2.9,31.3,1007.0,1014.62,718.45
2018,6,29,12,45,934.0,104.5,2.95,31.3,998.5,996.09,707.45
2018,6,29,13,0,931.0,105.0,3.0,31.3,990.0,974.6,694.62
2018,6,29,13,15,927.5,104.0,3.1,31.25,974.0,948.34,679.23
2018,6,29,13,30,924.0,103.0,3.2,31.2,958.0,919.38,661.99
2018,6,29,13,45,920.0,101.5,3.25,31.15,936.0,886.93,642.01
2018,6,29,14,0,916.0,100.0,3.3,31.1,914.0,852.09,620.31
2018,6,29,14,15,910.5,99.0,3.3,30.95,886.0,814.3,596.43
2018,6,29,14,30,905.0,98.0,3.3,30.8,858.0,774.54,571.0
2018,6,29,14,45,897.5,96.0,3.35,30.65,824.0,730.62,542.65
2018,6,29,15,0,890.0,94.0,3.4,30.5,790.0,685.26,512.64
2018,6,29,15,15,879.5,92.5,3.4,30.5,751.0,637.29,477.84
2018,6,29,15,30,869.0,91.0,3.4,30.5,712.0,588.57,441.63
2018,6,29,15,45,856.0,88.5,3.4,30.0,668.5,537.07,403.27
2018,6,29,16,0,843.0,86.0,3.4,29.5,625.0,485.53,363.61
2018,6,29,16,15,826.0,83.5,3.4,29.15,578.5,432.45,321.34
2018,6,29,16,30,809.0,81.0,3.4,28.8,532.0,377.0,276.09
2018,6,29,16,45,786.0,78.5,3.35,28.4,483.0,323.65,231.38
2018,6,29,17,0,763.0,76.0,3.3,28.0,434.0,272.23,187.47
2018,6,29,17,15,733.0,72.0,3.25,27.3,384.0,220.09,143.45
2018,6,29,17,30,703.0,68.0,3.2,26.6,334.0,171.07,103.03
2018,6,29,17,45,661.5,64.0,3.15,25.9,285.0,124.08,67.72
2018,6,29,18,0,620.0,60.0,3.1,25.2,236.0,78.56,39.18
2018,6,29,18,15,559.5,54.0,3.05,24.3,189.5,38.89,27.83
2018,6,29,18,30,499.0,48.0,3.0,23.4,143.0,34.21,23.67
2018,6,29,18,45,406.0,39.5,2.95,22.5,102.5,29.36,19.16
2018,6,29,19,0,313.0,31.0,2.9,21.6,62.0,24.22,13.52
2018,6,29,19,15,187.0,19.5,2.85,21.05,35.5,15.6,0.0
2018,6,29,19,30,61.0,8.0,2.8,20.5,9.0,7.86,0.0
2018,6,29,19,45,30.5,4.0,2.8,19.95,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.65,18.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.6,17.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,1.3,19.15,7.5,0.0,0.0
2018,6,30,5,0,130.0,12.0,1.3,19.4,15.0,23.85,0.0
2018,6,30,5,15,271.5,21.0,1.3,20.1,45.5,64.58,15.72
2018,6,30,5,30,413.0,30.0,1.3,20.8,76.0,119.57,72.05
2018,6,30,5,45,496.5,37.0,1.3,21.5,119.0,170.32,115.4
2018,6,30,6,0,580.0,44.0,1.3,22.2,162.0,229.07,165.23
2018,6,30,6,15,634.0,48.5,1.3,22.85,210.0,284.2,212.84
2018,6,30,6,30,688.0,53.0,1.3,23.5,258.0,344.43,263.38
2018,6,30,6,45,725.5,56.5,1.25,24.15,308.0,400.84,309.42
2018,6,30,7,0,763.0,60.0,1.2,24.8,358.0,460.11,355.76
2018,6,30,7,15,790.0,62.5,1.25,25.55,408.5,514.99,397.37
2018,6,30,7,30,817.0,65.0,1.3,26.3,459.0,568.59,436.59
2018,6,30,7,45,837.0,67.5,1.3,27.05,508.5,620.94,473.07
2018,6,30,8,0,857.0,70.0,1.3,27.8,558.0,673.34,506.81
2018,6,30,8,15,871.0,71.5,1.35,28.5,603.5,720.01,535.71
2018,6,30,8,30,885.0,73.0,1.4,29.2,649.0,765.7,563.41
2018,6,30,8,45,897.0,75.0,1.45,29.9,692.5,809.1,589.07
2018,6,30,9,0,909.0,77.0,1.5,30.6,736.0,850.89,613.25
2018,6,30,9,15,916.5,79.5,1.55,31.15,774.5,887.45,634.12
2018,6,30,9,30,924.0,82.0,1.6,31.7,813.0,921.69,653.33
2018,6,30,9,45,929.5,84.0,1.65,32.3,846.0,951.04,669.19
2018,6,30,10,0,935.0,86.0,1.7,32.9,879.0,977.64,683.29
2018,6,30,10,15,939.5,87.0,1.75,33.3,905.5,999.31,694.89
2018,6,30,10,30,944.0,88.0,1.8,33.7,932.0,1017.95,704.71
2018,6,30,10,45,947.0,89.0,1.8,34.1,952.5,1031.96,711.13
2018,6,30,11,0,950.0,90.0,1.8,34.5,973.0,1042.72,715.69
2018,6,30,11,15,952.0,91.0,1.85,34.7,987.0,1049.16,719.04
2018,6,30,11,30,954.0,92.0,1.9,34.9,1001.0,1052.24,720.52
2018,6,30,11,45,955.0,92.5,1.95,35.15,1008.0,1050.44,719.06
2018,6,30,12,0,956.0,93.0,2.0,35.4,1015.0,1045.3,715.74
2018,6,30,12,15,952.5,94.5,2.05,35.45,1013.0,1033.42,709.07
2018,6,30,12,30,949.0,96.0,2.1,35.5,1011.0,1018.37,700.6
2018,6,30,12,45,942.5,98.5,2.15,35.55,1001.0,998.38,689.18
2018,6,30,13,0,936.0,101.0,2.2,35.6,991.0,975.5,676.01
2018,6,30,13,15,933.0,101.0,2.25,35.6,976.0,950.61,661.71
2018,6,30,13,30,930.0,101.0,2.3,35.6,961.0,922.96,645.64
2018,6,30,13,45,925.5,100.0,2.35,35.6,939.0,890.43,626.38
2018,6,30,14,0,921.0,99.0,2.4,35.6,917.0,855.51,605.46
2018,6,30,14,15,915.0,98.0,2.45,35.45,889.0,817.17,582.49
2018,6,30,14,30,909.0,97.0,2.5,35.3,861.0,776.89,557.95
2018,6,30,14,45,901.0,95.5,2.55,35.2,826.5,732.94,530.51
2018,6,30,15,0,893.0,94.0,2.6,35.1,792.0,687.58,501.48
2018,6,30,15,15,882.5,92.5,2.6,35.1,753.0,639.48,467.68
2018,6,30,15,30,872.0,91.0,2.6,35.1,714.0,590.61,432.47
2018,6,30,15,45,852.0,91.5,2.7,34.5,669.0,538.05,394.88
2018,6,30,16,0,832.0,92.0,2.8,33.9,624.0,486.07,356.35
2018,6,30,16,15,799.5,94.0,2.8,33.4,573.5,428.08,311.91
2018,6,30,16,30,767.0,96.0,2.8,32.9,523.0,375.17,269.97
2018,6,30,16,45,728.5,96.0,2.85,32.35,471.5,321.21,226.55
2018,6,30,17,0,690.0,96.0,2.9,31.8,420.0,267.89,183.07
2018,6,30,17,15,648.0,92.5,2.9,30.75,369.0,217.15,142.03
2018,6,30,17,30,606.0,89.0,2.9,29.7,318.0,170.85,105.41
2018,6,30,17,45,549.0,83.5,2.95,28.7,268.0,125.74,72.8
2018,6,30,18,0,492.0,78.0,3.0,27.7,218.0,87.03,49.49
2018,6,30,18,15,427.0,68.5,2.95,26.6,173.0,51.14,37.92
2018,6,30,18,30,362.0,59.0,2.9,25.5,128.0,43.66,31.43
2018,6,30,18,45,278.5,46.0,2.85,24.4,90.0,34.8,23.53
2018,6,30,19,0,195.0,33.0,2.8,23.3,52.0,25.5,14.39
2018,6,30,19,15,114.5,20.0,2.8,22.8,29.5,15.72,0.0
2018,6,30,19,30,34.0,7.0,2.8,22.3,7.0,6.88,0.0
2018,6,30,19,45,17.0,3.5,2.8,21.8,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,20.7,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.7,20.45,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.65,20.05,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.55,19.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.5,19.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.45,19.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.4,19.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,1,4,45,26.5,5.0,2.35,17.2,5.5,0.0,0.0
2018,7,1,5,0,53.0,10.0,2.4,17.3,11.0,14.69,0.0
2018,7,1,5,15,142.0,24.0,2.45,17.75,37.0,48.39,10.42
2018,7,1,5,30,231.0,38.0,2.5,18.2,63.0,91.43,57.55
2018,7,1,5,45,310.0,50.0,2.55,18.65,102.0,136.27,95.52
2018,7,1,6,0,389.0,62.0,2.6,19.1,141.0,189.63,140.76
2018,7,1,6,15,448.0,72.0,2.6,19.6,186.5,243.64,187.3
2018,7,1,6,30,507.0,82.0,2.6,20.1,232.0,302.35,237.09
2018,7,1,6,45,551.5,89.0,2.6,20.65,280.0,356.84,282.62
2018,7,1,7,0,596.0,96.0,2.6,21.2,328.0,415.07,329.79
2018,7,1,7,15,628.5,102.0,2.55,21.75,377.0,469.02,372.15
2018,7,1,7,30,661.0,108.0,2.5,22.3,426.0,524.98,414.63
2018,7,1,7,45,652.5,121.5,2.45,22.9,463.5,564.2,442.74
2018,7,1,8,0,644.0,135.0,2.4,23.5,501.0,601.26,468.31
2018,7,1,8,15,588.5,164.0,2.4,24.05,520.0,618.07,477.74
2018,7,1,8,30,533.0,193.0,2.4,24.6,539.0,625.74,480.34
2018,7,1,8,45,539.0,206.0,2.4,25.1,576.0,663.6,505.51
2018,7,1,9,0,545.0,219.0,2.4,25.6,613.0,700.31,529.15
2018,7,1,9,15,675.0,179.0,2.4,26.1,694.0,790.89,591.69
2018,7,1,9,30,805.0,139.0,2.4,26.6,775.0,880.34,648.74
2018,7,1,9,45,820.0,138.5,2.45,27.1,810.0,912.85,667.37
2018,7,1,10,0,835.0,138.0,2.5,27.6,845.0,943.33,685.04
2018,7,1,10,15,830.5,145.5,2.6,27.9,868.0,961.31,695.54
2018,7,1,10,30,826.0,153.0,2.7,28.2,891.0,976.2,704.21
2018,7,1,10,45,816.5,163.5,2.75,28.5,907.5,986.15,709.36
2018,7,1,11,0,807.0,174.0,2.8,28.8,924.0,992.84,712.55
2018,7,1,11,15,800.5,181.5,2.9,28.9,934.5,996.29,714.79
2018,7,1,11,30,794.0,189.0,3.0,29.0,945.0,996.7,715.2
