Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,11,45,781.0,198.5,3.1,29.1,947.0,989.64,710.93
2018,7,1,12,0,768.0,208.0,3.2,29.2,949.0,979.75,704.95
2018,7,1,12,15,771.5,206.0,3.3,29.15,950.0,972.08,700.9
2018,7,1,12,30,775.0,204.0,3.4,29.1,951.0,961.67,695.1
2018,7,1,12,45,777.0,202.0,3.5,29.1,945.5,947.13,686.52
2018,7,1,13,0,779.0,200.0,3.6,29.1,940.0,929.96,676.25
2018,7,1,13,15,768.0,203.0,3.6,28.9,923.0,903.25,659.62
2018,7,1,13,30,757.0,206.0,3.6,28.7,906.0,876.27,642.83
2018,7,1,13,45,741.5,209.0,3.65,28.5,881.5,841.75,621.12
2018,7,1,14,0,726.0,212.0,3.7,28.3,857.0,806.0,598.4
2018,7,1,14,15,715.5,210.0,3.75,27.95,828.5,768.4,573.78
2018,7,1,14,30,705.0,208.0,3.8,27.6,800.0,729.73,547.82
2018,7,1,14,45,690.5,205.5,3.8,27.3,766.0,686.88,518.07
2018,7,1,15,0,676.0,203.0,3.8,27.0,732.0,643.69,487.48
2018,7,1,15,15,660.5,198.5,3.8,27.0,693.5,597.89,453.86
2018,7,1,15,30,645.0,194.0,3.8,27.0,655.0,552.31,419.7
2018,7,1,15,45,631.0,186.5,3.8,26.1,614.0,505.18,385.08
2018,7,1,16,0,617.0,179.0,3.8,25.2,573.0,458.57,349.75
2018,7,1,16,15,602.5,169.0,3.75,24.65,529.5,410.14,311.49
2018,7,1,16,30,588.0,159.0,3.7,24.1,486.0,362.67,272.96
2018,7,1,16,45,566.0,149.0,3.7,23.55,440.0,313.81,232.64
2018,7,1,17,0,544.0,139.0,3.7,23.0,394.0,266.96,193.31
2018,7,1,17,15,511.0,128.5,3.65,22.4,346.5,219.47,153.82
2018,7,1,17,30,478.0,118.0,3.6,21.8,299.0,175.48,117.99
2018,7,1,17,45,436.0,106.0,3.6,21.2,252.5,132.84,85.65
2018,7,1,18,0,394.0,94.0,3.6,20.6,206.0,94.86,60.56
2018,7,1,18,15,334.5,81.0,3.5,20.0,163.0,60.67,47.29
2018,7,1,18,30,275.0,68.0,3.4,19.4,120.0,50.84,38.49
2018,7,1,18,45,204.0,51.5,3.35,18.85,84.0,39.28,27.95
2018,7,1,19,0,133.0,35.0,3.3,18.3,48.0,28.9,17.47
2018,7,1,19,15,75.0,20.5,3.25,17.95,27.0,17.24,0.0
2018,7,1,19,30,17.0,6.0,3.2,17.6,6.0,5.9,0.0
2018,7,1,19,45,8.5,3.0,3.2,17.25,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.0,1.55,15.2,3.5,0.0,0.0
2018,7,2,5,0,30.0,6.0,1.6,15.4,7.0,8.62,0.0
2018,7,2,5,15,91.0,20.5,1.6,15.9,29.0,37.07,5.78
2018,7,2,5,30,152.0,35.0,1.6,16.4,51.0,72.5,45.92
2018,7,2,5,45,218.0,51.0,1.65,16.85,87.5,114.31,81.17
2018,7,2,6,0,284.0,67.0,1.7,17.3,124.0,163.15,122.44
2018,7,2,6,15,338.5,81.0,1.7,17.9,167.5,212.67,164.72
2018,7,2,6,30,393.0,95.0,1.7,18.5,211.0,267.71,210.98
2018,7,2,6,45,385.0,112.0,1.65,19.1,243.5,302.71,240.59
2018,7,2,7,0,377.0,129.0,1.6,19.7,276.0,336.44,267.94
2018,7,2,7,15,323.0,158.5,1.55,20.3,296.5,350.94,278.78
2018,7,2,7,30,269.0,188.0,1.5,20.9,317.0,365.22,288.4
2018,7,2,7,45,251.5,212.0,1.5,21.5,343.0,391.59,307.13
2018,7,2,8,0,234.0,236.0,1.5,22.1,369.0,415.84,323.57
2018,7,2,8,15,272.0,249.5,1.5,22.75,416.5,467.29,360.85
2018,7,2,8,30,310.0,263.0,1.5,23.4,464.0,521.07,398.76
2018,7,2,8,45,506.0,215.0,1.5,24.0,569.5,646.32,490.43
2018,7,2,9,0,702.0,167.0,1.5,24.6,675.0,780.02,582.39
2018,7,2,9,15,695.0,180.0,1.55,25.05,705.5,809.04,598.68
2018,7,2,9,30,688.0,193.0,1.6,25.5,736.0,835.4,614.18
2018,7,2,9,45,673.0,211.0,1.65,26.0,761.0,856.93,626.33
2018,7,2,10,0,658.0,229.0,1.7,26.5,786.0,875.31,636.44
2018,7,2,10,15,666.5,232.5,1.75,26.9,812.5,898.24,649.79
2018,7,2,10,30,675.0,236.0,1.8,27.3,839.0,919.01,661.67
2018,7,2,10,45,680.5,239.0,1.9,27.7,859.0,934.02,670.45
2018,7,2,11,0,686.0,242.0,2.0,28.1,879.0,946.57,677.77
2018,7,2,11,15,689.0,244.0,2.15,28.3,892.0,953.06,682.36
2018,7,2,11,30,692.0,246.0,2.3,28.5,905.0,956.96,685.39
2018,7,2,11,45,692.5,248.5,2.4,28.75,912.0,956.23,684.91
2018,7,2,12,0,693.0,251.0,2.5,29.0,919.0,952.88,682.87
2018,7,2,12,15,691.5,251.5,2.65,28.95,918.0,942.99,677.93
2018,7,2,12,30,690.0,252.0,2.8,28.9,917.0,930.66,671.44
2018,7,2,12,45,686.0,252.0,2.95,28.9,908.5,913.09,661.37
2018,7,2,13,0,682.0,252.0,3.1,28.9,900.0,893.36,649.84
2018,7,2,13,15,676.0,250.0,3.2,28.65,884.0,867.83,634.54
2018,7,2,13,30,670.0,248.0,3.3,28.4,868.0,840.49,617.71
2018,7,2,13,45,662.5,245.5,3.4,28.15,846.5,809.74,598.29
2018,7,2,14,0,655.0,243.0,3.5,27.9,825.0,777.58,577.58
2018,7,2,14,15,649.0,238.0,3.55,27.5,799.0,742.96,555.02
2018,7,2,14,30,643.0,233.0,3.6,27.1,773.0,707.16,531.19
2018,7,2,14,45,635.5,227.0,3.7,26.65,742.5,668.32,504.97
2018,7,2,15,0,628.0,221.0,3.8,26.2,712.0,628.74,477.56
2018,7,2,15,15,612.5,215.0,3.8,26.2,674.0,583.58,444.32
2018,7,2,15,30,597.0,209.0,3.8,26.2,636.0,538.76,410.67
2018,7,2,15,45,589.5,197.5,3.8,25.25,597.0,493.6,377.6
2018,7,2,16,0,582.0,186.0,3.8,24.3,558.0,448.42,343.41
2018,7,2,16,15,578.5,172.5,3.8,23.7,518.5,403.23,307.65
2018,7,2,16,30,575.0,159.0,3.8,23.1,479.0,357.92,270.68
2018,7,2,16,45,561.0,147.0,3.8,22.55,435.5,310.57,231.23
2018,7,2,17,0,547.0,135.0,3.8,22.0,392.0,264.43,192.07
2018,7,2,17,15,523.0,123.5,3.75,21.45,346.5,217.91,152.77
2018,7,2,17,30,499.0,112.0,3.7,20.9,301.0,173.95,116.33
2018,7,2,17,45,468.5,100.0,3.7,20.35,256.5,131.53,83.51
2018,7,2,18,0,438.0,88.0,3.7,19.8,212.0,92.55,57.44
2018,7,2,18,15,386.0,76.0,3.65,19.3,169.5,56.96,44.2
2018,7,2,18,30,334.0,64.0,3.6,18.8,127.0,47.65,35.82
2018,7,2,18,45,263.0,49.5,3.5,18.3,90.5,37.67,26.64
2018,7,2,19,0,192.0,35.0,3.4,17.8,54.0,27.18,16.12
2018,7,2,19,15,110.5,21.0,3.35,17.4,30.5,16.58,0.0
2018,7,2,19,30,29.0,7.0,3.3,17.0,7.0,6.88,0.0
2018,7,2,19,45,14.5,3.5,3.25,16.65,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,3,4,45,19.5,5.0,1.6,13.65,5.5,0.0,0.0
2018,7,3,5,0,39.0,10.0,1.6,13.9,11.0,13.32,0.0
2018,7,3,5,15,124.0,25.0,1.6,14.45,36.5,46.37,6.59
2018,7,3,5,30,209.0,40.0,1.6,15.0,62.0,88.96,56.74
2018,7,3,5,45,265.5,53.0,1.6,15.5,96.0,127.97,91.04
2018,7,3,6,0,322.0,66.0,1.6,16.0,130.0,173.14,130.11
2018,7,3,6,15,208.5,89.0,1.5,16.6,135.0,171.27,133.66
2018,7,3,6,30,95.0,112.0,1.4,17.2,140.0,156.97,124.46
2018,7,3,6,45,295.5,113.5,1.3,17.75,223.5,258.13,206.56
2018,7,3,7,0,496.0,115.0,1.2,18.3,307.0,381.15,303.97
2018,7,3,7,15,574.0,115.5,1.2,18.8,367.5,452.06,358.76
2018,7,3,7,30,652.0,116.0,1.2,19.3,428.0,527.06,415.36
2018,7,3,7,45,678.5,121.0,1.15,19.8,476.5,579.42,452.84
2018,7,3,8,0,705.0,126.0,1.1,20.3,525.0,632.67,489.78
2018,7,3,8,15,726.0,129.5,1.15,20.85,571.0,680.85,522.78
2018,7,3,8,30,747.0,133.0,1.2,21.4,617.0,728.88,553.9
2018,7,3,8,45,765.0,135.5,1.25,21.95,660.0,770.68,579.92
2018,7,3,9,0,783.0,138.0,1.3,22.5,703.0,813.87,606.54
2018,7,3,9,15,788.0,144.5,1.35,22.95,739.5,848.81,627.52
2018,7,3,9,30,793.0,151.0,1.4,23.4,776.0,881.58,646.96
2018,7,3,9,45,792.5,159.0,1.45,23.85,806.5,908.54,662.5
2018,7,3,10,0,792.0,167.0,1.5,24.3,837.0,932.79,676.29
2018,7,3,10,15,799.5,169.0,1.6,24.65,864.0,955.71,690.17
2018,7,3,10,30,807.0,171.0,1.7,25.0,891.0,976.08,702.43
2018,7,3,10,45,812.0,172.5,1.8,25.35,911.5,990.77,711.14
2018,7,3,11,0,817.0,174.0,1.9,25.7,932.0,1002.62,718.17
2018,7,3,11,15,819.5,176.0,2.0,25.9,946.0,1009.57,722.62
2018,7,3,11,30,822.0,178.0,2.1,26.1,960.0,1013.53,725.3
2018,7,3,11,45,822.5,178.5,2.2,26.35,966.0,1010.96,723.82
2018,7,3,12,0,823.0,179.0,2.3,26.6,972.0,1005.44,720.58
2018,7,3,12,15,822.5,179.0,2.4,26.7,971.0,995.5,715.03
2018,7,3,12,30,822.0,179.0,2.5,26.8,970.0,982.72,707.73
2018,7,3,12,45,821.5,177.5,2.65,26.95,963.0,965.69,698.01
2018,7,3,13,0,821.0,176.0,2.8,27.1,956.0,945.97,686.49
2018,7,3,13,15,815.5,176.0,2.85,27.05,940.5,920.57,670.94
2018,7,3,13,30,810.0,176.0,2.9,27.0,925.0,892.89,653.86
2018,7,3,13,45,801.5,175.5,3.0,26.95,902.0,860.03,633.53
2018,7,3,14,0,793.0,175.0,3.1,26.9,879.0,825.37,611.8
2018,7,3,14,15,784.5,172.5,3.1,26.75,850.5,787.2,587.12
2018,7,3,14,30,776.0,170.0,3.1,26.6,822.0,747.62,561.23
2018,7,3,14,45,764.5,167.5,3.15,26.4,788.0,704.7,531.68
2018,7,3,15,0,753.0,165.0,3.2,26.2,754.0,659.83,500.11
2018,7,3,15,15,739.0,161.5,3.2,26.2,715.0,612.69,465.6
2018,7,3,15,30,725.0,158.0,3.2,26.2,676.0,565.45,430.23
2018,7,3,15,45,709.0,153.0,3.2,25.55,633.5,515.88,393.33
2018,7,3,16,0,693.0,148.0,3.2,24.9,591.0,466.86,355.69
2018,7,3,16,15,673.5,142.0,3.25,24.4,545.5,416.18,315.56
2018,7,3,16,30,654.0,136.0,3.3,23.9,500.0,366.84,275.33
2018,7,3,16,45,628.5,128.5,3.3,23.4,452.0,315.73,232.86
2018,7,3,17,0,603.0,121.0,3.3,22.9,404.0,267.01,191.66
2018,7,3,17,15,568.0,114.0,3.3,22.3,356.0,219.26,151.6
2018,7,3,17,30,533.0,107.0,3.3,21.7,308.0,175.28,115.56
2018,7,3,17,45,487.5,98.0,3.25,21.05,261.0,132.0,82.82
2018,7,3,18,0,442.0,89.0,3.2,20.4,214.0,93.59,58.01
2018,7,3,18,15,380.5,77.0,3.15,19.8,169.5,57.7,44.75
2018,7,3,18,30,319.0,65.0,3.1,19.2,125.0,48.46,36.46
2018,7,3,18,45,240.5,50.0,3.05,18.55,88.0,38.08,26.96
2018,7,3,19,0,162.0,35.0,3.0,17.9,51.0,27.18,16.08
2018,7,3,19,15,92.0,21.0,3.0,17.5,29.0,17.63,0.0
2018,7,3,19,30,22.0,7.0,3.0,17.1,7.0,6.88,0.0
2018,7,3,19,45,11.0,3.5,2.95,16.7,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,45,25.0,5.5,2.4,13.15,6.0,0.0,0.0
2018,7,4,5,0,50.0,11.0,2.5,13.4,12.0,15.23,0.0
2018,7,4,5,15,156.0,24.5,2.6,13.85,39.0,50.01,4.83
2018,7,4,5,30,262.0,38.0,2.7,14.3,66.0,96.71,60.73
2018,7,4,5,45,253.5,47.5,2.8,14.8,86.0,118.7,84.13
2018,7,4,6,0,245.0,57.0,2.9,15.3,106.0,139.98,105.37
2018,7,4,6,15,127.0,78.0,2.9,15.75,104.0,126.79,99.04
2018,7,4,6,30,9.0,99.0,2.9,16.2,102.0,101.69,80.05
2018,7,4,6,45,25.0,121.5,2.85,16.65,131.0,135.25,107.89
2018,7,4,7,0,41.0,144.0,2.8,17.1,160.0,167.75,134.42
2018,7,4,7,15,39.0,161.0,2.8,17.5,178.0,185.84,148.68
2018,7,4,7,30,37.0,178.0,2.8,17.9,196.0,203.69,162.46
2018,7,4,7,45,40.5,197.5,2.8,18.35,219.0,227.53,180.85
2018,7,4,8,0,44.0,217.0,2.8,18.8,242.0,251.59,199.12
2018,7,4,8,15,31.5,217.0,2.8,19.2,235.5,243.43,191.49
2018,7,4,8,30,19.0,217.0,2.8,19.6,229.0,228.82,178.88
2018,7,4,8,45,13.0,206.5,2.85,20.0,215.0,213.6,166.12
2018,7,4,9,0,7.0,196.0,2.9,20.4,201.0,198.15,153.22
2018,7,4,9,15,8.0,205.0,2.95,20.75,211.0,208.07,160.5
2018,7,4,9,30,9.0,214.0,3.0,21.1,221.0,218.02,167.73
2018,7,4,9,45,12.0,238.0,3.05,21.45,248.0,244.89,188.0
2018,7,4,10,0,15.0,262.0,3.1,21.8,275.0,271.85,208.1
2018,7,4,10,15,17.0,281.5,3.15,22.05,296.5,293.37,223.95
2018,7,4,10,30,19.0,301.0,3.2,22.3,318.0,314.88,239.68
2018,7,4,10,45,116.0,305.0,3.25,22.55,412.5,428.18,327.69
2018,7,4,11,0,213.0,309.0,3.3,22.8,507.0,535.52,408.57
2018,7,4,11,15,434.0,259.5,3.35,22.95,670.0,711.96,540.65
2018,7,4,11,30,655.0,210.0,3.4,23.1,833.0,882.94,661.18
2018,7,4,11,45,780.5,170.0,3.45,23.3,917.5,960.42,711.59
2018,7,4,12,0,906.0,130.0,3.5,23.5,1002.0,1033.12,758.66
2018,7,4,12,15,909.5,127.5,3.45,23.5,1003.0,1024.5,751.96
2018,7,4,12,30,913.0,125.0,3.4,23.5,1004.0,1012.75,744.0
2018,7,4,12,45,915.5,121.5,3.4,23.55,997.0,995.93,733.05
2018,7,4,13,0,918.0,118.0,3.4,23.6,990.0,976.05,720.19
2018,7,4,13,15,916.5,117.0,3.4,23.6,976.0,951.96,704.71
2018,7,4,13,30,915.0,116.0,3.4,23.6,962.0,925.09,687.39
2018,7,4,13,45,912.5,113.5,3.35,23.55,940.5,893.25,666.51
2018,7,4,14,0,910.0,111.0,3.3,23.5,919.0,858.93,643.9
2018,7,4,14,15,905.0,109.0,3.3,23.45,891.0,820.79,618.83
2018,7,4,14,30,900.0,107.0,3.3,23.4,863.0,780.64,592.16
2018,7,4,14,45,893.5,104.5,3.25,23.3,829.0,737.12,562.75
2018,7,4,15,0,887.0,102.0,3.2,23.2,795.0,692.09,531.48
2018,7,4,15,15,876.0,100.0,3.2,23.2,755.5,643.4,495.35
2018,7,4,15,30,865.0,98.0,3.2,23.2,716.0,594.01,457.79
2018,7,4,15,45,853.5,95.5,3.2,22.75,673.5,543.4,419.05
2018,7,4,16,0,842.0,93.0,3.2,22.3,631.0,492.58,378.88
2018,7,4,16,15,827.0,89.5,3.2,21.95,584.5,436.49,333.34
2018,7,4,16,30,812.0,86.0,3.2,21.6,538.0,383.66,288.89
2018,7,4,16,45,790.0,82.5,3.2,21.25,488.5,329.42,242.32
2018,7,4,17,0,768.0,79.0,3.2,20.9,439.0,277.02,196.43
2018,7,4,17,15,737.0,75.5,3.2,20.4,388.5,224.71,151.01
2018,7,4,17,30,706.0,72.0,3.2,19.9,338.0,175.63,109.43
2018,7,4,17,45,664.0,67.0,3.15,19.4,288.0,124.34,69.63
2018,7,4,18,0,622.0,62.0,3.1,18.9,238.0,80.55,41.8
2018,7,4,18,15,560.0,55.5,3.0,18.3,190.5,40.22,29.75
2018,7,4,18,30,498.0,49.0,2.9,17.7,143.0,35.16,25.12
2018,7,4,18,45,405.0,41.0,2.75,17.15,103.0,30.85,20.92
2018,7,4,19,0,312.0,33.0,2.6,16.6,63.0,26.32,15.47
2018,7,4,19,15,186.5,20.5,2.55,16.2,36.0,16.72,0.0
2018,7,4,19,30,61.0,8.0,2.5,15.8,9.0,7.86,0.0
2018,7,4,19,45,30.5,4.0,2.4,15.4,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,44.0,5.0,1.7,11.8,5.5,0.0,0.0
2018,7,5,5,0,88.0,10.0,1.8,12.1,11.0,17.51,0.0
2018,7,5,5,15,231.5,20.5,1.9,12.75,40.5,56.21,2.52
2018,7,5,5,30,375.0,31.0,2.0,13.4,70.0,110.98,67.49
2018,7,5,5,45,465.5,38.0,2.15,14.0,112.0,161.04,111.74
2018,7,5,6,0,556.0,45.0,2.3,14.6,154.0,220.72,163.81
2018,7,5,6,15,322.5,57.5,2.25,15.2,125.0,180.15,140.06
2018,7,5,6,30,89.0,70.0,2.2,15.8,96.0,108.68,85.45
2018,7,5,6,45,44.5,85.5,2.2,16.45,98.5,105.68,83.45
2018,7,5,7,0,0.0,101.0,2.2,17.1,101.0,98.76,77.22
2018,7,5,7,15,7.5,129.5,2.15,17.7,133.0,131.51,103.86
2018,7,5,7,30,15.0,158.0,2.1,18.3,165.0,165.04,130.58
2018,7,5,7,45,106.5,189.0,2.05,18.9,248.5,266.73,212.78
2018,7,5,8,0,198.0,220.0,2.0,19.5,332.0,366.94,291.12
2018,7,5,8,15,464.5,173.0,1.95,20.05,465.0,532.38,420.04
2018,7,5,8,30,731.0,126.0,1.9,20.6,598.0,707.96,548.36
2018,7,5,8,45,817.0,102.5,1.8,21.2,663.5,776.03,590.96
2018,7,5,9,0,903.0,79.0,1.7,21.8,729.0,845.52,633.95
2018,7,5,9,15,913.0,79.5,1.7,22.4,767.5,882.1,654.8
2018,7,5,9,30,923.0,80.0,1.7,23.0,806.0,916.53,674.27
2018,7,5,9,45,931.5,80.5,1.65,23.55,840.0,947.24,690.59
2018,7,5,10,0,940.0,81.0,1.6,24.1,874.0,975.35,705.02
2018,7,5,10,15,945.5,82.0,1.6,24.65,902.0,998.34,716.77
2018,7,5,10,30,951.0,83.0,1.6,25.2,930.0,1018.31,726.63
2018,7,5,10,45,954.5,83.5,1.6,25.7,951.0,1032.62,733.14
2018,7,5,11,0,958.0,84.0,1.6,26.2,972.0,1043.68,737.75
2018,7,5,11,15,960.5,84.0,1.65,26.6,986.0,1049.87,740.53
2018,7,5,11,30,963.0,84.0,1.7,27.0,1000.0,1052.69,741.38
2018,7,5,11,45,964.5,84.5,1.75,27.35,1007.5,1051.62,740.13
2018,7,5,12,0,966.0,85.0,1.8,27.7,1015.0,1047.15,736.93
2018,7,5,12,15,960.0,89.0,1.9,27.9,1013.0,1035.5,730.52
2018,7,5,12,30,954.0,93.0,2.0,28.1,1011.0,1020.64,722.19
2018,7,5,12,45,945.0,98.0,2.05,28.3,1001.0,1000.84,710.18
2018,7,5,13,0,936.0,103.0,2.1,28.5,991.0,978.18,696.41
2018,7,5,13,15,934.0,102.0,2.15,28.55,976.5,953.31,681.65
2018,7,5,13,30,932.0,101.0,2.2,28.6,962.0,925.63,665.02
2018,7,5,13,45,929.0,99.0,2.25,28.6,940.5,893.42,645.5
2018,7,5,14,0,926.0,97.0,2.3,28.6,919.0,858.72,624.21
2018,7,5,14,15,921.5,95.0,2.35,28.55,891.0,820.47,600.48
2018,7,5,14,30,917.0,93.0,2.4,28.5,863.0,780.15,575.07
2018,7,5,14,45,910.5,91.5,2.45,28.45,829.5,736.97,547.38
2018,7,5,15,0,904.0,90.0,2.5,28.4,796.0,692.23,518.19
2018,7,5,15,15,894.0,88.0,2.5,28.4,756.5,643.48,483.1
2018,7,5,15,30,884.0,86.0,2.5,28.4,717.0,593.89,446.5
2018,7,5,15,45,872.5,83.5,2.5,28.05,674.0,542.44,408.08
2018,7,5,16,0,861.0,81.0,2.5,27.7,631.0,490.75,368.22
2018,7,5,16,15,847.0,78.0,2.45,27.4,584.5,437.53,325.73
2018,7,5,16,30,833.0,75.0,2.4,27.1,538.0,384.79,282.3
2018,7,5,16,45,812.5,71.5,2.4,26.8,488.5,330.17,236.5
2018,7,5,17,0,792.0,68.0,2.4,26.5,439.0,273.64,188.42
2018,7,5,17,15,764.5,64.5,2.3,25.95,389.0,220.82,143.39
2018,7,5,17,30,737.0,61.0,2.2,25.4,339.0,170.81,101.76
2018,7,5,17,45,697.5,57.0,2.15,24.85,289.0,122.04,64.79
2018,7,5,18,0,658.0,53.0,2.1,24.3,239.0,77.72,37.43
2018,7,5,18,15,562.5,50.5,2.05,23.35,187.5,35.94,25.41
2018,7,5,18,30,467.0,48.0,2.0,22.4,136.0,34.28,23.84
2018,7,5,18,45,293.5,39.0,1.9,21.4,89.0,28.95,18.9
2018,7,5,19,0,120.0,30.0,1.8,20.4,42.0,24.99,14.09
2018,7,5,19,15,84.5,18.5,1.9,20.0,24.5,14.49,0.0
2018,7,5,19,30,49.0,7.0,2.0,19.6,7.0,6.88,0.0
2018,7,5,19,45,24.5,3.5,2.15,19.25,3.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.7,17.25,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,6,4,45,1.5,2.0,1.7,17.65,2.0,0.0,0.0
2018,7,6,5,0,3.0,4.0,1.7,17.8,4.0,4.19,0.0
2018,7,6,5,15,1.5,12.5,1.7,18.05,12.5,12.26,0.0
2018,7,6,5,30,0.0,21.0,1.7,18.3,21.0,20.27,10.08
2018,7,6,5,45,0.0,32.5,1.7,18.55,32.5,31.39,20.11
2018,7,6,6,0,0.0,44.0,1.7,18.8,44.0,42.53,29.77
2018,7,6,6,15,1.0,58.0,1.75,19.1,58.5,56.69,41.79
2018,7,6,6,30,2.0,72.0,1.8,19.4,73.0,70.95,53.72
2018,7,6,6,45,15.5,97.5,1.8,19.7,103.5,102.74,79.91
2018,7,6,7,0,29.0,123.0,1.8,20.0,134.0,139.12,109.51
2018,7,6,7,15,15.5,104.5,1.8,20.4,110.5,110.48,85.73
2018,7,6,7,30,2.0,86.0,1.8,20.8,87.0,84.44,63.99
2018,7,6,7,45,7.0,95.0,1.8,21.2,99.0,96.58,73.69
2018,7,6,8,0,12.0,104.0,1.8,21.6,111.0,109.17,83.62
2018,7,6,8,15,29.0,168.5,1.75,22.05,187.0,190.71,148.23
2018,7,6,8,30,46.0,233.0,1.7,22.5,263.0,272.02,210.46
2018,7,6,8,45,42.0,220.5,1.65,23.0,249.0,256.72,197.51
2018,7,6,9,0,38.0,208.0,1.6,23.5,235.0,241.35,184.96
2018,7,6,9,15,20.5,177.5,1.6,24.0,192.0,195.65,148.83
2018,7,6,9,30,3.0,147.0,1.6,24.5,149.0,145.92,109.43
2018,7,6,9,45,4.0,160.0,1.65,25.0,163.0,159.75,119.83
2018,7,6,10,0,5.0,173.0,1.7,25.5,177.0,173.62,130.01
2018,7,6,10,15,11.5,215.5,1.75,26.0,225.5,222.08,166.46
2018,7,6,10,30,18.0,258.0,1.8,26.5,274.0,270.83,202.33
2018,7,6,10,45,25.0,283.0,1.8,27.0,306.0,308.76,229.64
2018,7,6,11,0,32.0,308.0,1.8,27.5,338.0,340.94,252.41
2018,7,6,11,15,83.5,325.0,1.9,27.85,404.0,415.98,307.83
2018,7,6,11,30,135.0,342.0,2.0,28.2,470.0,483.88,356.9
2018,7,6,11,45,317.0,339.5,2.1,28.55,643.5,666.94,488.09
2018,7,6,12,0,499.0,337.0,2.2,28.9,817.0,846.78,609.85
2018,7,6,12,15,438.0,372.0,2.3,29.05,793.5,814.54,585.38
2018,7,6,12,30,377.0,407.0,2.4,29.2,770.0,777.73,559.64
2018,7,6,12,45,562.5,299.5,2.5,29.3,836.0,842.46,609.38
2018,7,6,13,0,748.0,192.0,2.6,29.4,902.0,893.93,646.04
2018,7,6,13,15,755.0,188.0,2.7,29.4,895.0,877.63,636.03
2018,7,6,13,30,762.0,184.0,2.8,29.4,888.0,858.67,624.82
2018,7,6,13,45,782.5,165.0,2.9,29.4,873.0,834.08,609.82
2018,7,6,14,0,803.0,146.0,3.0,29.4,858.0,806.06,592.44
2018,7,6,14,15,742.0,172.0,3.1,29.25,814.0,753.72,558.67
2018,7,6,14,30,681.0,198.0,3.2,29.1,770.0,703.14,524.06
2018,7,6,14,45,745.0,159.5,3.25,28.95,761.5,683.71,512.54
2018,7,6,15,0,809.0,121.0,3.3,28.8,753.0,657.16,495.22
2018,7,6,15,15,769.0,131.5,3.3,28.8,707.5,605.09,456.7
2018,7,6,15,30,729.0,142.0,3.3,28.8,662.0,553.28,417.82
2018,7,6,15,45,692.0,144.0,3.4,28.25,613.0,498.91,377.49
2018,7,6,16,0,655.0,146.0,3.5,27.7,564.0,447.06,337.94
2018,7,6,16,15,708.5,116.5,3.4,27.3,537.5,408.24,306.47
2018,7,6,16,30,762.0,87.0,3.3,26.9,511.0,365.73,270.38
2018,7,6,16,45,741.5,83.0,3.25,26.55,464.0,314.11,226.76
2018,7,6,17,0,721.0,79.0,3.2,26.2,417.0,264.19,183.84
2018,7,6,17,15,635.0,85.0,3.1,25.7,357.5,208.03,138.39
2018,7,6,17,30,549.0,91.0,3.0,25.2,298.0,163.4,103.82
2018,7,6,17,45,560.0,76.0,2.9,24.75,260.0,120.37,69.24
2018,7,6,18,0,571.0,61.0,2.8,24.3,222.0,76.56,39.27
2018,7,6,18,15,529.0,53.0,2.75,23.75,179.5,37.71,26.88
2018,7,6,18,30,487.0,45.0,2.7,23.2,137.0,31.68,21.52
2018,7,6,18,45,388.5,37.5,2.6,22.7,97.5,27.64,17.67
2018,7,6,19,0,290.0,30.0,2.5,22.2,58.0,23.39,12.64
2018,7,6,19,15,171.5,19.0,2.45,21.9,33.0,15.26,0.0
2018,7,6,19,30,53.0,8.0,2.4,21.6,8.0,7.86,0.0
2018,7,6,19,45,26.5,4.0,2.4,21.3,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.4,20.75,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,19.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.2,18.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,7,4,45,47.5,5.0,2.15,16.2,5.5,0.0,0.0
2018,7,7,5,0,95.0,10.0,2.2,16.4,11.0,17.88,0.0
2018,7,7,5,15,242.5,20.0,2.25,16.95,40.0,56.26,0.0
2018,7,7,5,30,390.0,30.0,2.3,17.5,69.0,111.81,65.68
2018,7,7,5,45,479.5,36.5,2.35,18.0,111.0,161.65,109.73
2018,7,7,6,0,569.0,43.0,2.4,18.5,153.0,220.05,160.24
2018,7,7,6,15,625.5,47.5,2.4,19.2,201.0,275.22,209.09
2018,7,7,6,30,682.0,52.0,2.4,19.9,249.0,335.78,261.41
2018,7,7,6,45,721.0,56.0,2.35,20.6,299.5,393.05,309.78
2018,7,7,7,0,760.0,60.0,2.3,21.3,350.0,453.39,358.75
2018,7,7,7,15,787.5,62.5,2.35,22.05,400.5,508.48,402.14
2018,7,7,7,30,815.0,65.0,2.4,22.8,451.0,562.36,443.12
2018,7,7,7,45,835.5,67.5,2.4,23.55,500.5,615.11,481.55
2018,7,7,8,0,856.0,70.0,2.4,24.3,550.0,667.98,517.5
2018,7,7,8,15,849.0,79.5,2.5,24.9,590.0,708.44,543.69
2018,7,7,8,30,842.0,89.0,2.6,25.5,630.0,746.18,567.66
2018,7,7,8,45,854.0,92.5,2.65,26.15,674.0,789.87,595.0
2018,7,7,9,0,866.0,96.0,2.7,26.8,718.0,832.04,620.81
2018,7,7,9,15,897.5,88.5,2.75,27.25,764.0,877.5,648.93
2018,7,7,9,30,929.0,81.0,2.8,27.7,810.0,922.12,676.08
2018,7,7,9,45,882.0,109.5,2.85,28.15,825.5,932.04,680.21
2018,7,7,10,0,835.0,138.0,2.9,28.6,841.0,941.67,684.52
2018,7,7,10,15,806.5,160.5,3.0,28.85,858.0,952.68,690.75
2018,7,7,10,30,778.0,183.0,3.1,29.1,875.0,959.47,694.31
2018,7,7,10,45,823.0,163.0,3.15,29.4,910.5,991.19,713.59
2018,7,7,11,0,868.0,143.0,3.2,29.7,946.0,1014.85,727.41
2018,7,7,11,15,841.5,161.5,3.25,29.8,950.0,1016.34,727.77
2018,7,7,11,30,815.0,180.0,3.3,29.9,954.0,1008.43,722.41
2018,7,7,11,45,726.5,236.0,3.35,30.0,929.5,977.59,702.47
2018,7,7,12,0,638.0,292.0,3.4,30.1,905.0,939.62,676.75
2018,7,7,12,15,666.5,270.5,3.45,30.15,911.0,937.81,677.05
2018,7,7,12,30,695.0,249.0,3.5,30.2,917.0,933.03,674.4
2018,7,7,12,45,785.5,193.5,3.55,30.2,943.0,947.57,684.39
2018,7,7,13,0,876.0,138.0,3.6,30.2,969.0,956.65,690.76
2018,7,7,13,15,882.0,131.0,3.7,30.15,956.5,934.49,677.32
2018,7,7,13,30,888.0,124.0,3.8,30.1,944.0,909.32,662.06
2018,7,7,13,45,702.5,219.0,3.85,30.05,858.0,819.15,602.8
2018,7,7,14,0,517.0,314.0,3.9,30.0,772.0,732.88,539.93
2018,7,7,14,15,439.5,332.5,3.95,29.8,713.5,668.46,494.75
2018,7,7,14,30,362.0,351.0,4.0,29.6,655.0,608.23,451.65
2018,7,7,14,45,374.5,333.5,4.1,29.4,636.5,583.65,435.56
2018,7,7,15,0,387.0,316.0,4.2,29.2,618.0,557.4,417.72
2018,7,7,15,15,357.0,305.5,4.2,29.2,573.0,509.33,382.61
2018,7,7,15,30,327.0,295.0,4.2,29.2,528.0,463.36,348.68
2018,7,7,15,45,334.0,266.0,4.3,28.5,491.5,422.67,319.65
2018,7,7,16,0,341.0,237.0,4.4,27.8,455.0,381.14,289.05
2018,7,7,16,15,574.0,158.0,4.4,27.4,491.0,388.33,293.08
2018,7,7,16,30,807.0,79.0,4.4,27.0,527.0,375.39,278.09
2018,7,7,16,45,793.5,74.0,4.4,26.55,480.5,322.78,233.13
2018,7,7,17,0,780.0,69.0,4.4,26.1,434.0,271.12,188.17
2018,7,7,17,15,726.0,69.5,4.3,25.55,378.5,216.68,142.36
2018,7,7,17,30,672.0,70.0,4.2,25.0,323.0,167.94,102.64
2018,7,7,17,45,620.5,65.0,4.15,24.45,272.0,117.48,64.56
2018,7,7,18,0,569.0,60.0,4.1,23.9,221.0,75.43,38.56
2018,7,7,18,15,495.0,55.0,3.95,23.2,175.0,39.08,28.12
2018,7,7,18,30,421.0,50.0,3.8,22.5,129.0,36.12,25.38
2018,7,7,18,45,391.0,39.5,3.65,21.85,96.0,29.54,19.32
2018,7,7,19,0,361.0,29.0,3.5,21.2,63.0,22.47,11.93
2018,7,7,19,15,221.5,18.5,3.5,20.75,36.0,14.8,0.0
2018,7,7,19,30,82.0,8.0,3.5,20.3,9.0,7.86,0.0
2018,7,7,19,45,41.0,4.0,3.45,19.85,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.15,17.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,8,4,45,43.5,4.5,2.8,13.95,5.0,0.0,0.0
2018,7,8,5,0,87.0,9.0,2.9,14.1,10.0,16.11,0.0
2018,7,8,5,15,228.0,19.5,2.9,14.6,38.5,53.35,0.0
2018,7,8,5,30,369.0,30.0,2.9,15.1,67.0,107.39,63.28
2018,7,8,5,45,457.5,37.0,2.9,15.6,108.0,156.32,107.08
2018,7,8,6,0,546.0,44.0,2.9,16.1,149.0,214.7,157.97
2018,7,8,6,15,603.0,49.5,2.9,16.9,196.5,268.82,206.35
2018,7,8,6,30,660.0,55.0,2.9,17.7,244.0,329.51,259.23
2018,7,8,6,45,698.5,59.0,2.9,18.45,293.5,385.46,307.19
2018,7,8,7,0,737.0,63.0,2.9,19.2,343.0,444.45,355.89
2018,7,8,7,15,765.0,66.0,2.95,20.05,393.0,499.29,399.65
2018,7,8,7,30,793.0,69.0,3.0,20.9,443.0,555.54,442.89
2018,7,8,7,45,813.5,72.0,3.0,21.7,492.5,605.28,479.75
2018,7,8,8,0,834.0,75.0,3.0,22.5,542.0,657.77,516.43
2018,7,8,8,15,850.0,77.0,3.05,23.25,588.5,705.76,548.04
2018,7,8,8,30,866.0,79.0,3.1,24.0,635.0,753.0,578.47
2018,7,8,8,45,877.5,81.5,3.1,24.7,678.0,796.15,605.32
2018,7,8,9,0,889.0,84.0,3.1,25.4,721.0,837.71,630.59
2018,7,8,9,15,895.0,87.0,3.15,26.0,758.5,873.22,651.9
2018,7,8,9,30,901.0,90.0,3.2,26.6,796.0,906.38,671.43
2018,7,8,9,45,905.0,93.5,3.25,27.25,829.0,935.72,688.12
2018,7,8,10,0,909.0,97.0,3.3,27.9,862.0,962.29,702.88
2018,7,8,10,15,915.5,98.5,3.35,28.3,890.5,986.24,716.58
2018,7,8,10,30,922.0,100.0,3.4,28.7,919.0,1007.29,728.4
2018,7,8,10,45,926.5,100.5,3.45,29.15,940.5,1022.28,736.2
2018,7,8,11,0,931.0,101.0,3.5,29.6,962.0,1034.11,742.08
2018,7,8,11,15,934.5,101.0,3.55,29.75,976.5,1041.18,745.93
2018,7,8,11,30,938.0,101.0,3.6,29.9,991.0,1044.97,747.81
2018,7,8,11,45,939.5,101.5,3.65,30.05,998.5,1043.95,746.77
2018,7,8,12,0,941.0,102.0,3.7,30.2,1006.0,1039.6,743.75
2018,7,8,12,15,940.0,102.0,3.8,30.2,1005.0,1029.01,737.64
2018,7,8,12,30,939.0,102.0,3.9,30.2,1004.0,1015.22,729.57
2018,7,8,12,45,936.0,103.0,3.95,30.25,996.0,997.39,718.49
2018,7,8,13,0,933.0,104.0,4.0,30.3,988.0,976.57,705.52
2018,7,8,13,15,931.0,103.0,4.0,30.2,974.0,951.8,690.12
2018,7,8,13,30,929.0,102.0,4.0,30.1,960.0,924.22,672.88
2018,7,8,13,45,925.0,101.5,4.05,30.05,938.5,892.72,653.1
2018,7,8,14,0,921.0,101.0,4.1,30.0,917.0,858.77,631.56
2018,7,8,14,15,915.0,100.0,4.15,29.85,889.0,820.47,607.14
2018,7,8,14,30,909.0,99.0,4.2,29.7,861.0,780.18,581.13
2018,7,8,14,45,901.5,96.5,4.2,29.5,826.5,735.61,551.76
2018,7,8,15,0,894.0,94.0,4.2,29.3,792.0,689.57,520.84
2018,7,8,15,15,883.5,92.5,4.2,29.3,753.0,641.35,485.4
2018,7,8,15,30,873.0,91.0,4.2,29.3,714.0,592.35,448.52
2018,7,8,15,45,861.0,88.5,4.25,28.75,670.5,541.06,410.0
2018,7,8,16,0,849.0,86.0,4.3,28.2,627.0,489.61,370.05
2018,7,8,16,15,834.5,82.5,4.3,27.75,580.5,436.21,327.14
2018,7,8,16,30,820.0,79.0,4.3,27.3,534.0,383.35,283.34
2018,7,8,16,45,800.0,75.0,4.3,26.85,485.0,325.68,234.82
2018,7,8,17,0,780.0,71.0,4.3,26.4,436.0,272.76,189.14
2018,7,8,17,15,752.5,67.5,4.25,25.75,386.0,220.49,144.27
2018,7,8,17,30,725.0,64.0,4.2,25.1,336.0,171.04,102.88
2018,7,8,17,45,687.0,59.0,4.2,24.45,286.5,122.11,65.58
2018,7,8,18,0,649.0,54.0,4.2,23.8,237.0,77.49,37.86
2018,7,8,18,15,591.5,48.5,4.1,23.0,190.0,36.81,26.18
2018,7,8,18,30,534.0,43.0,4.0,22.2,143.0,30.06,20.21
2018,7,8,18,45,444.5,36.0,3.9,21.4,102.5,26.38,16.68
2018,7,8,19,0,355.0,29.0,3.8,20.6,62.0,22.52,11.94
2018,7,8,19,15,217.0,18.5,3.75,20.05,35.5,14.85,0.0
2018,7,8,19,30,79.0,8.0,3.7,19.5,9.0,7.86,0.0
2018,7,8,19,45,39.5,4.0,3.7,18.95,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.65,18.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,9,4,45,42.5,4.5,2.85,14.0,5.0,0.0,0.0
2018,7,9,5,0,85.0,9.0,2.9,14.2,10.0,15.84,0.0
2018,7,9,5,15,226.0,19.0,2.9,14.75,37.5,52.12,0.0
2018,7,9,5,30,367.0,29.0,2.9,15.3,65.0,105.52,61.37
2018,7,9,5,45,456.5,36.0,2.9,15.85,106.0,154.43,105.29
2018,7,9,6,0,546.0,43.0,2.9,16.4,147.0,212.93,156.18
2018,7,9,6,15,603.0,48.0,2.85,17.2,194.0,266.49,204.06
2018,7,9,6,30,660.0,53.0,2.8,18.0,241.0,326.57,256.41
2018,7,9,6,45,699.5,57.0,2.75,18.8,291.0,382.94,304.55
2018,7,9,7,0,739.0,61.0,2.7,19.6,341.0,442.45,353.42
2018,7,9,7,15,766.5,64.0,2.7,20.55,391.0,497.12,396.67
2018,7,9,7,30,794.0,67.0,2.7,21.5,441.0,553.15,439.27
2018,7,9,7,45,815.0,69.5,2.7,22.4,490.0,602.74,475.65
2018,7,9,8,0,836.0,72.0,2.7,23.3,539.0,655.12,511.75
2018,7,9,8,15,851.0,74.0,2.65,24.2,585.0,702.52,541.92
2018,7,9,8,30,866.0,76.0,2.6,25.1,631.0,749.07,570.71
2018,7,9,8,45,877.5,78.5,2.5,26.0,674.0,792.28,596.14
2018,7,9,9,0,889.0,81.0,2.4,26.9,717.0,833.89,619.8
2018,7,9,9,15,896.5,84.0,2.4,27.65,755.5,870.77,640.88
2018,7,9,9,30,904.0,87.0,2.4,28.4,794.0,905.38,660.15
2018,7,9,9,45,908.5,89.5,2.35,29.15,826.5,934.24,675.0
2018,7,9,10,0,913.0,92.0,2.3,29.9,859.0,960.36,687.9
2018,7,9,10,15,917.5,93.5,2.3,30.45,886.0,982.54,699.24
2018,7,9,10,30,922.0,95.0,2.3,31.0,913.0,1001.74,708.7
2018,7,9,10,45,926.5,95.5,2.35,31.55,934.5,1016.81,716.13
2018,7,9,11,0,931.0,96.0,2.4,32.1,956.0,1028.71,721.69
2018,7,9,11,15,933.5,97.0,2.5,32.4,970.5,1035.89,725.67
2018,7,9,11,30,936.0,98.0,2.6,32.7,985.0,1039.77,727.73
2018,7,9,11,45,938.5,97.5,2.7,33.0,993.0,1038.77,726.89
2018,7,9,12,0,941.0,97.0,2.8,33.3,1001.0,1034.47,724.12
2018,7,9,12,15,940.5,98.0,2.9,33.4,1001.0,1025.43,719.09
2018,7,9,12,30,940.0,99.0,3.0,33.5,1001.0,1013.17,712.12
2018,7,9,12,45,938.0,99.0,3.15,33.55,993.5,995.32,702.22
2018,7,9,13,0,936.0,99.0,3.3,33.6,986.0,974.44,690.36
2018,7,9,13,15,933.5,98.5,3.4,33.55,971.5,949.67,675.89
2018,7,9,13,30,931.0,98.0,3.5,33.5,957.0,922.1,659.54
2018,7,9,13,45,927.0,97.0,3.65,33.45,935.5,890.08,640.43
2018,7,9,14,0,923.0,96.0,3.8,33.4,914.0,855.6,619.48
2018,7,9,14,15,918.0,94.5,3.9,33.2,886.0,817.55,596.02
2018,7,9,14,30,913.0,93.0,4.0,33.0,858.0,777.44,570.87
2018,7,9,14,45,906.0,91.5,4.1,32.8,824.5,734.03,543.1
2018,7,9,15,0,899.0,90.0,4.2,32.6,791.0,689.1,513.82
2018,7,9,15,15,889.0,87.5,4.2,32.6,751.5,640.04,478.25
2018,7,9,15,30,879.0,85.0,4.2,32.6,712.0,590.14,441.22
2018,7,9,15,45,867.5,83.0,4.35,32.0,669.0,539.32,403.75
2018,7,9,16,0,856.0,81.0,4.5,31.4,626.0,488.26,364.72
2018,7,9,16,15,840.5,77.5,4.5,30.9,579.0,434.08,321.72
2018,7,9,16,30,825.0,74.0,4.5,30.4,532.0,380.55,277.92
2018,7,9,16,45,805.0,71.0,4.55,29.95,483.0,326.87,232.9
2018,7,9,17,0,785.0,68.0,4.6,29.5,434.0,271.22,185.62
2018,7,9,17,15,756.5,64.5,4.5,28.75,384.0,218.45,140.87
2018,7,9,17,30,728.0,61.0,4.4,28.0,334.0,168.6,99.65
2018,7,9,17,45,689.0,56.5,4.35,27.3,284.5,119.83,62.93
2018,7,9,18,0,650.0,52.0,4.3,26.6,235.0,75.46,35.83
2018,7,9,18,15,592.5,46.5,4.15,25.8,188.0,34.7,24.04
2018,7,9,18,30,535.0,41.0,4.0,25.0,141.0,28.41,18.53
2018,7,9,18,45,447.0,34.5,3.85,24.25,101.0,25.08,15.34
2018,7,9,19,0,359.0,28.0,3.7,23.5,61.0,21.61,10.97
2018,7,9,19,15,220.0,18.0,3.7,23.05,35.0,14.4,0.0
2018,7,9,19,30,81.0,8.0,3.7,22.6,9.0,7.86,0.0
2018,7,9,19,45,40.5,4.0,3.65,22.15,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,21.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.4,21.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.35,20.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.3,20.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.2,20.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.85,19.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.7,19.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.5,18.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.35,17.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,10,4,45,49.0,4.5,2.15,15.65,5.0,0.0,0.0
2018,7,10,5,0,98.0,9.0,2.3,15.9,10.0,16.78,0.0
2018,7,10,5,15,249.0,18.5,2.4,16.5,38.0,54.16,0.0
2018,7,10,5,30,400.0,28.0,2.5,17.1,66.0,110.06,62.53
2018,7,10,5,45,489.0,34.5,2.6,17.65,108.0,158.8,106.72
2018,7,10,6,0,578.0,41.0,2.7,18.2,150.0,218.4,158.42
2018,7,10,6,15,635.0,46.0,2.7,18.95,198.5,274.59,208.34
2018,7,10,6,30,692.0,51.0,2.7,19.7,247.0,336.28,261.83
2018,7,10,6,45,730.5,54.5,2.65,20.5,297.5,393.26,310.22
2018,7,10,7,0,769.0,58.0,2.6,21.3,348.0,453.25,359.14
2018,7,10,7,15,796.5,60.5,2.6,22.3,399.0,506.49,400.95
2018,7,10,7,30,824.0,63.0,2.6,23.3,450.0,563.17,443.6
2018,7,10,7,45,844.5,65.5,2.6,24.3,500.0,616.42,482.02
2018,7,10,8,0,865.0,68.0,2.6,25.3,550.0,669.79,517.87
2018,7,10,8,15,880.5,70.0,2.55,26.05,597.5,718.8,548.96
2018,7,10,8,30,896.0,72.0,2.5,26.8,645.0,766.94,578.66
2018,7,10,8,45,907.5,74.0,2.45,27.5,689.0,810.75,604.78
2018,7,10,9,0,919.0,76.0,2.4,28.2,733.0,852.9,629.23
2018,7,10,9,15,925.5,79.0,2.4,28.75,771.5,889.92,650.59
2018,7,10,9,30,932.0,82.0,2.4,29.3,810.0,924.53,670.12
2018,7,10,9,45,935.0,86.0,2.4,29.85,843.5,954.41,686.39
2018,7,10,10,0,938.0,90.0,2.4,30.4,877.0,981.37,700.69
2018,7,10,10,15,943.5,91.0,2.45,30.7,905.5,1004.5,713.71
2018,7,10,10,30,949.0,92.0,2.5,31.0,934.0,1024.59,724.87
2018,7,10,10,45,953.0,93.0,2.55,31.35,955.5,1040.06,733.06
2018,7,10,11,0,957.0,94.0,2.6,31.7,977.0,1052.26,739.33
2018,7,10,11,15,958.5,94.0,2.75,31.85,990.5,1057.58,743.04
2018,7,10,11,30,960.0,94.0,2.9,32.0,1004.0,1059.5,744.76
2018,7,10,11,45,961.0,94.5,3.0,32.1,1011.0,1058.04,744.16
2018,7,10,12,0,962.0,95.0,3.1,32.2,1018.0,1053.18,741.56
2018,7,10,12,15,961.0,96.0,3.2,32.2,1018.0,1043.49,736.32
2018,7,10,12,30,960.0,97.0,3.3,32.2,1018.0,1030.51,729.1
2018,7,10,12,45,958.0,97.0,3.45,32.15,1010.0,1012.36,719.16
2018,7,10,13,0,956.0,97.0,3.6,32.1,1002.0,991.11,707.2
2018,7,10,13,15,953.0,96.5,3.65,31.9,987.0,965.45,692.12
2018,7,10,13,30,950.0,96.0,3.7,31.7,972.0,936.94,675.15
2018,7,10,13,45,945.0,96.0,3.8,31.55,950.0,904.5,655.62
2018,7,10,14,0,940.0,96.0,3.9,31.4,928.0,869.59,634.27
2018,7,10,14,15,934.0,94.5,4.0,31.1,899.0,830.16,609.99
2018,7,10,14,30,928.0,93.0,4.1,30.8,870.0,788.69,584.0
2018,7,10,14,45,920.0,91.5,4.15,30.5,835.5,743.96,555.18
2018,7,10,15,0,912.0,90.0,4.2,30.2,801.0,697.75,524.9
2018,7,10,15,15,902.0,88.5,4.2,30.2,761.5,649.03,489.26
2018,7,10,15,30,892.0,87.0,4.2,30.2,722.0,599.44,452.11
2018,7,10,15,45,879.0,85.0,4.25,29.35,678.0,547.16,413.5
2018,7,10,16,0,866.0,83.0,4.3,28.5,634.0,494.77,373.38
2018,7,10,16,15,851.0,80.0,4.3,27.95,587.0,440.71,330.11
2018,7,10,16,30,836.0,77.0,4.3,27.4,540.0,387.22,285.91
2018,7,10,16,45,815.0,74.0,4.3,26.85,490.5,329.24,237.2
2018,7,10,17,0,794.0,71.0,4.3,26.3,441.0,276.1,191.34
2018,7,10,17,15,764.5,68.0,4.25,25.65,390.5,223.03,145.83
2018,7,10,17,30,735.0,65.0,4.2,25.0,340.0,172.99,104.04
2018,7,10,17,45,694.5,60.5,4.2,24.3,289.5,123.66,66.62
2018,7,10,18,0,654.0,56.0,4.2,23.6,239.0,78.92,39.13
2018,7,10,18,15,593.5,50.0,4.05,22.8,191.0,34.33,24.06
2018,7,10,18,30,533.0,44.0,3.9,22.0,143.0,31.01,21.04
2018,7,10,18,45,438.5,36.5,3.8,21.25,102.0,26.93,17.14
2018,7,10,19,0,344.0,29.0,3.7,20.5,61.0,22.64,11.87
2018,7,10,19,15,207.5,19.0,3.65,19.95,35.0,15.48,0.0
2018,7,10,19,30,71.0,9.0,3.6,19.4,9.0,8.85,0.0
2018,7,10,19,45,35.5,4.5,3.55,18.85,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.35,17.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,11,4,45,37.0,4.0,1.7,14.25,4.5,0.0,0.0
2018,7,11,5,0,74.0,8.0,1.7,14.5,9.0,13.76,0.0
2018,7,11,5,15,212.5,18.5,1.7,15.1,35.5,48.93,0.0
2018,7,11,5,30,351.0,29.0,1.7,15.7,62.0,101.61,57.71
2018,7,11,5,45,403.5,35.0,1.65,16.25,94.0,139.68,94.48
2018,7,11,6,0,456.0,41.0,1.6,16.8,126.0,183.33,133.59
2018,7,11,6,15,271.5,46.0,1.55,17.45,101.0,147.57,112.5
2018,7,11,6,30,87.0,51.0,1.5,18.1,76.0,90.12,69.22
2018,7,11,6,45,43.5,70.0,1.45,18.75,82.5,88.91,68.8
2018,7,11,7,0,0.0,89.0,1.4,19.4,89.0,86.68,66.58
2018,7,11,7,15,9.0,124.0,1.4,20.1,128.0,126.79,99.05
2018,7,11,7,30,18.0,159.0,1.4,20.8,167.0,167.97,131.57
2018,7,11,7,45,27.0,184.5,1.4,21.5,198.5,205.12,160.2
2018,7,11,8,0,36.0,210.0,1.4,22.2,230.0,238.79,185.55
2018,7,11,8,15,60.5,241.0,1.4,22.85,278.0,290.24,224.42
2018,7,11,8,30,85.0,272.0,1.4,23.5,326.0,343.49,263.67
2018,7,11,8,45,263.0,259.5,1.45,24.2,444.0,489.17,374.0
2018,7,11,9,0,441.0,247.0,1.5,24.9,562.0,640.6,482.7
2018,7,11,9,15,679.5,166.0,1.55,25.5,682.0,777.66,578.37
2018,7,11,9,30,918.0,85.0,1.6,26.1,802.0,914.82,665.29
