Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,9,45,919.5,90.5,1.65,26.7,835.0,944.62,680.71
2018,7,11,10,0,921.0,96.0,1.7,27.3,868.0,971.46,695.35
2018,7,11,10,15,927.0,96.5,1.75,27.75,896.0,994.22,707.8
2018,7,11,10,30,933.0,97.0,1.8,28.2,924.0,1014.03,718.45
2018,7,11,10,45,937.5,98.0,1.9,28.65,946.0,1029.81,727.31
2018,7,11,11,0,942.0,99.0,2.0,29.1,968.0,1042.38,734.26
2018,7,11,11,15,945.0,99.5,2.05,29.4,982.5,1049.64,737.85
2018,7,11,11,30,948.0,100.0,2.1,29.7,997.0,1053.56,739.53
2018,7,11,11,45,949.5,100.0,2.15,30.05,1004.5,1052.1,737.88
2018,7,11,12,0,951.0,100.0,2.2,30.4,1012.0,1047.28,734.33
2018,7,11,12,15,951.5,99.5,2.25,30.55,1012.0,1037.64,728.51
2018,7,11,12,30,952.0,99.0,2.3,30.7,1012.0,1024.72,720.78
2018,7,11,12,45,951.5,98.5,2.4,30.85,1005.0,1007.63,711.04
2018,7,11,13,0,951.0,98.0,2.5,31.0,998.0,987.41,699.34
2018,7,11,13,15,949.0,97.0,2.55,30.95,983.5,962.28,684.61
2018,7,11,13,30,947.0,96.0,2.6,30.9,969.0,934.27,668.0
2018,7,11,13,45,943.5,95.5,2.65,30.85,948.0,902.7,648.99
2018,7,11,14,0,940.0,95.0,2.7,30.8,927.0,868.59,628.19
2018,7,11,14,15,934.0,94.0,2.8,30.6,898.5,829.63,604.67
2018,7,11,14,30,928.0,93.0,2.9,30.4,870.0,788.63,579.42
2018,7,11,14,45,920.0,91.5,2.95,30.15,835.5,743.89,551.06
2018,7,11,15,0,912.0,90.0,3.0,29.9,801.0,697.66,521.23
2018,7,11,15,15,902.0,88.5,3.0,29.9,761.5,648.92,486.08
2018,7,11,15,30,892.0,87.0,3.0,29.9,722.0,599.31,449.4
2018,7,11,15,45,878.5,85.5,3.05,29.1,678.0,547.2,411.33
2018,7,11,16,0,865.0,84.0,3.1,28.3,634.0,495.02,371.75
2018,7,11,16,15,847.0,81.5,3.1,27.75,586.0,440.15,328.31
2018,7,11,16,30,829.0,79.0,3.1,27.2,538.0,386.14,284.14
2018,7,11,16,45,806.0,76.5,3.1,26.65,488.0,328.31,235.94
2018,7,11,17,0,783.0,74.0,3.1,26.1,438.0,275.51,190.73
2018,7,11,17,15,752.0,70.5,3.0,25.4,387.0,222.22,145.39
2018,7,11,17,30,721.0,67.0,2.9,24.7,336.0,172.14,103.84
2018,7,11,17,45,678.0,62.5,2.85,24.0,285.5,123.28,67.03
2018,7,11,18,0,635.0,58.0,2.8,23.3,235.0,76.2,37.65
2018,7,11,18,15,571.5,52.0,2.7,22.55,187.5,35.54,25.14
2018,7,11,18,30,508.0,46.0,2.6,21.8,140.0,32.8,22.6
2018,7,11,18,45,410.0,38.5,2.45,21.0,99.5,28.84,18.76
2018,7,11,19,0,312.0,31.0,2.3,20.2,59.0,24.71,13.38
2018,7,11,19,15,185.5,19.5,2.3,19.8,33.5,16.07,0.0
2018,7,11,19,30,59.0,8.0,2.3,19.4,8.0,7.86,0.0
2018,7,11,19,45,29.5,4.0,2.25,18.95,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,18.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,12,4,45,22.0,3.5,1.45,15.15,3.5,0.0,0.0
2018,7,12,5,0,44.0,7.0,1.5,15.4,7.0,10.33,0.0
2018,7,12,5,15,152.0,19.0,1.55,15.95,31.0,40.97,0.0
2018,7,12,5,30,260.0,31.0,1.6,16.5,55.0,86.62,49.12
2018,7,12,5,45,352.0,40.5,1.7,17.1,93.5,132.87,90.26
2018,7,12,6,0,444.0,50.0,1.8,17.7,132.0,189.02,137.89
2018,7,12,6,15,507.0,57.0,1.8,18.35,178.0,242.29,184.34
2018,7,12,6,30,570.0,64.0,1.8,19.0,224.0,301.82,235.27
2018,7,12,6,45,613.5,69.5,1.8,19.65,272.5,357.01,281.81
2018,7,12,7,0,657.0,75.0,1.8,20.3,321.0,415.89,329.71
2018,7,12,7,15,688.0,79.5,1.8,20.95,370.0,470.22,372.51
2018,7,12,7,30,719.0,84.0,1.8,21.6,419.0,525.28,414.37
2018,7,12,7,45,742.5,88.0,1.8,22.25,467.5,577.66,452.73
2018,7,12,8,0,766.0,92.0,1.8,22.9,516.0,630.58,490.18
2018,7,12,8,15,784.5,94.5,1.85,23.55,562.0,678.48,521.95
2018,7,12,8,30,803.0,97.0,1.9,24.2,608.0,725.94,552.41
2018,7,12,8,45,800.0,106.5,2.0,24.8,645.5,763.21,575.74
2018,7,12,9,0,797.0,116.0,2.1,25.4,683.0,797.97,597.18
2018,7,12,9,15,821.0,113.0,2.15,25.85,726.0,839.92,623.19
2018,7,12,9,30,845.0,110.0,2.2,26.3,769.0,876.14,645.0
2018,7,12,9,45,816.0,131.0,2.25,26.75,790.0,897.58,656.94
2018,7,12,10,0,787.0,152.0,2.3,27.2,811.0,909.94,663.07
2018,7,12,10,15,762.5,174.5,2.35,27.5,830.5,923.9,670.79
2018,7,12,10,30,738.0,197.0,2.4,27.8,850.0,938.15,678.74
2018,7,12,10,45,587.5,287.5,2.45,28.05,815.5,890.88,644.76
2018,7,12,11,0,437.0,378.0,2.5,28.3,781.0,836.68,603.63
2018,7,12,11,15,420.0,390.0,2.55,28.35,782.0,832.12,600.31
2018,7,12,11,30,403.0,402.0,2.6,28.4,783.0,825.6,595.33
2018,7,12,11,45,419.0,400.5,2.65,28.5,799.5,836.67,602.95
2018,7,12,12,0,435.0,399.0,2.7,28.6,816.0,845.88,609.24
2018,7,12,12,15,473.5,376.0,2.75,28.6,830.0,853.84,616.03
2018,7,12,12,30,512.0,353.0,2.8,28.6,844.0,859.29,621.22
2018,7,12,12,45,600.5,292.5,2.85,28.65,864.0,872.34,633.23
2018,7,12,13,0,689.0,232.0,2.9,28.7,884.0,881.2,641.48
2018,7,12,13,15,743.0,196.5,2.95,28.65,889.5,875.32,638.33
2018,7,12,13,30,797.0,161.0,3.0,28.6,895.0,867.51,634.09
2018,7,12,13,45,749.5,186.0,3.05,28.55,863.5,826.51,607.73
2018,7,12,14,0,702.0,211.0,3.1,28.5,832.0,786.62,581.97
2018,7,12,14,15,698.5,204.0,3.1,28.15,805.0,750.55,558.47
2018,7,12,14,30,695.0,197.0,3.1,27.8,778.0,712.99,533.45
2018,7,12,14,45,675.0,196.0,3.1,27.45,741.5,668.02,502.4
2018,7,12,15,0,655.0,195.0,3.1,27.1,705.0,623.16,470.81
2018,7,12,15,15,695.5,165.0,3.1,27.1,681.5,589.24,446.84
2018,7,12,15,30,736.0,135.0,3.1,27.1,658.0,552.31,419.69
2018,7,12,15,45,733.5,125.5,3.0,26.15,619.0,505.39,384.94
2018,7,12,16,0,731.0,116.0,2.9,25.2,580.0,457.67,348.38
2018,7,12,16,15,711.5,111.5,2.85,24.7,535.0,404.36,305.89
2018,7,12,16,30,692.0,107.0,2.8,24.2,490.0,354.36,264.74
2018,7,12,16,45,663.0,103.0,2.75,23.75,442.0,303.19,221.85
2018,7,12,17,0,634.0,99.0,2.7,23.3,394.0,254.7,180.53
2018,7,12,17,15,601.0,93.0,2.7,22.85,346.5,206.45,139.67
2018,7,12,17,30,568.0,87.0,2.7,22.4,299.0,161.7,102.73
2018,7,12,17,45,529.0,79.5,2.65,21.95,253.5,118.64,70.03
2018,7,12,18,0,490.0,72.0,2.6,21.5,208.0,80.02,45.67
2018,7,12,18,15,426.5,62.5,2.55,21.2,164.0,44.3,32.88
2018,7,12,18,30,363.0,53.0,2.5,20.9,120.0,39.17,28.16
2018,7,12,18,45,277.0,42.0,2.5,20.6,84.0,31.79,21.27
2018,7,12,19,0,191.0,31.0,2.5,20.3,48.0,24.05,12.74
2018,7,12,19,15,105.5,17.5,2.45,20.2,26.0,13.78,0.0
2018,7,12,19,30,20.0,4.0,2.4,20.1,4.0,3.93,0.0
2018,7,12,19,45,10.0,2.0,2.35,20.0,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.15,19.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.05,19.55,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.95,19.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.85,18.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.85,17.3,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.9,17.4,2.0,1.97,0.0
2018,7,13,5,15,0.0,10.5,1.9,17.8,10.5,10.13,0.0
2018,7,13,5,30,0.0,19.0,1.9,18.2,19.0,18.34,7.78
2018,7,13,5,45,2.0,33.5,1.9,18.6,34.0,32.92,21.09
2018,7,13,6,0,4.0,48.0,1.9,19.0,49.0,47.97,34.01
2018,7,13,6,15,4.0,56.0,1.9,19.5,57.0,55.8,40.85
2018,7,13,6,30,4.0,64.0,1.9,20.0,65.0,63.7,47.54
2018,7,13,6,45,2.0,73.0,1.9,20.5,73.5,71.76,54.16
2018,7,13,7,0,0.0,82.0,1.9,21.0,82.0,79.64,60.44
2018,7,13,7,15,0.0,85.5,1.95,21.55,85.5,82.92,62.81
2018,7,13,7,30,0.0,89.0,2.0,22.1,89.0,86.25,65.17
2018,7,13,7,45,2.5,96.5,2.05,22.6,98.0,95.19,72.09
2018,7,13,8,0,5.0,104.0,2.1,23.1,107.0,104.35,79.13
2018,7,13,8,15,46.0,184.0,2.1,23.6,213.0,219.26,170.3
2018,7,13,8,30,87.0,264.0,2.1,24.1,319.0,336.46,259.47
2018,7,13,8,45,81.0,267.5,2.15,24.6,321.5,337.62,258.69
2018,7,13,9,0,75.0,271.0,2.2,25.1,324.0,338.25,258.03
2018,7,13,9,15,41.5,224.0,2.25,25.6,253.5,261.84,199.0
2018,7,13,9,30,8.0,177.0,2.3,26.1,183.0,180.19,135.34
2018,7,13,9,45,82.5,278.0,2.3,26.55,346.5,364.39,275.58
2018,7,13,10,0,157.0,379.0,2.3,27.0,510.0,541.89,402.81
2018,7,13,10,15,226.5,387.5,2.35,27.4,584.0,627.22,462.13
2018,7,13,10,30,296.0,396.0,2.4,27.8,658.0,705.92,516.13
2018,7,13,10,45,211.0,413.0,2.4,28.25,602.0,634.38,463.0
2018,7,13,11,0,126.0,430.0,2.4,28.7,546.0,568.02,413.69
2018,7,13,11,15,150.5,422.5,2.45,29.0,563.0,583.76,425.33
2018,7,13,11,30,175.0,415.0,2.5,29.3,580.0,599.09,436.17
2018,7,13,11,45,461.0,303.5,2.55,29.55,743.5,780.31,567.89
2018,7,13,12,0,747.0,192.0,2.6,29.8,907.0,943.15,677.11
2018,7,13,12,15,717.0,211.5,2.6,29.95,898.0,928.16,665.56
2018,7,13,12,30,687.0,231.0,2.6,30.1,889.0,907.51,652.02
2018,7,13,12,45,710.0,214.5,2.65,30.25,890.0,899.51,647.16
2018,7,13,13,0,733.0,198.0,2.7,30.4,891.0,886.09,638.73
2018,7,13,13,15,791.0,161.0,2.7,30.45,898.0,884.21,637.83
2018,7,13,13,30,849.0,124.0,2.7,30.5,905.0,874.87,632.06
2018,7,13,13,45,845.5,122.0,2.7,30.5,884.5,844.55,612.77
2018,7,13,14,0,842.0,120.0,2.7,30.5,864.0,811.98,592.05
2018,7,13,14,15,836.0,118.0,2.75,30.45,837.0,775.33,568.87
2018,7,13,14,30,830.0,116.0,2.8,30.4,810.0,736.89,544.25
2018,7,13,14,45,822.0,114.0,2.8,30.3,777.5,695.43,517.12
2018,7,13,15,0,814.0,112.0,2.8,30.2,745.0,652.7,487.75
2018,7,13,15,15,802.5,109.5,2.8,30.2,707.0,606.26,454.17
2018,7,13,15,30,791.0,107.0,2.8,30.2,669.0,557.5,418.16
2018,7,13,15,45,777.5,104.0,2.85,29.8,627.5,508.31,381.6
2018,7,13,16,0,764.0,101.0,2.9,29.4,586.0,459.26,343.94
2018,7,13,16,15,746.5,97.5,3.0,29.05,541.0,408.39,303.75
2018,7,13,16,30,729.0,94.0,3.1,28.7,496.0,358.51,263.08
2018,7,13,16,45,704.5,90.0,3.15,28.3,448.5,307.11,220.36
2018,7,13,17,0,680.0,86.0,3.2,27.9,401.0,255.28,176.68
2018,7,13,17,15,647.5,81.0,3.25,27.25,353.0,205.59,135.07
2018,7,13,17,30,615.0,76.0,3.3,26.6,305.0,159.3,97.26
2018,7,13,17,45,570.5,70.5,3.3,26.0,258.0,114.86,64.23
2018,7,13,18,0,526.0,65.0,3.3,25.4,211.0,75.41,40.26
2018,7,13,18,15,463.5,57.5,3.3,24.65,167.0,39.99,28.69
2018,7,13,18,30,401.0,50.0,3.3,23.9,123.0,36.49,25.48
2018,7,13,18,45,311.5,40.0,3.25,23.15,86.5,30.38,19.8
2018,7,13,19,0,222.0,30.0,3.2,22.4,50.0,23.26,11.84
2018,7,13,19,15,125.0,17.5,3.2,21.95,27.5,13.81,0.0
2018,7,13,19,30,28.0,5.0,3.2,21.5,5.0,4.91,0.0
2018,7,13,19,45,14.0,2.5,3.15,21.0,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.1,20.3,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.05,19.85,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.0,19.45,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.95,19.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.85,18.9,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,18.4,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,2.75,16.65,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,2.8,16.7,5.0,7.27,0.0
2018,7,14,5,15,136.5,17.5,2.85,17.1,28.0,34.29,0.0
2018,7,14,5,30,242.0,30.0,2.9,17.5,51.0,81.7,44.56
2018,7,14,5,45,334.0,39.0,2.95,17.95,88.0,126.21,84.99
2018,7,14,6,0,426.0,48.0,3.0,18.4,125.0,180.63,131.25
2018,7,14,6,15,489.0,54.5,3.0,19.0,169.5,232.25,176.54
2018,7,14,6,30,552.0,61.0,3.0,19.6,214.0,290.15,226.6
2018,7,14,6,45,596.5,66.5,3.0,20.2,262.0,344.79,273.27
2018,7,14,7,0,641.0,72.0,3.0,20.8,310.0,403.26,321.6
2018,7,14,7,15,674.0,76.0,2.95,21.5,358.5,457.32,364.82
2018,7,14,7,30,707.0,80.0,2.9,22.2,407.0,512.47,407.39
2018,7,14,7,45,732.0,83.5,2.85,22.85,455.5,564.72,446.36
2018,7,14,8,0,757.0,87.0,2.8,23.5,504.0,617.68,484.53
2018,7,14,8,15,776.0,89.0,2.8,24.05,549.5,665.07,516.5
2018,7,14,8,30,795.0,91.0,2.8,24.6,595.0,712.08,547.25
2018,7,14,8,45,809.5,93.5,2.85,25.2,638.0,751.56,572.26
2018,7,14,9,0,824.0,96.0,2.9,25.8,681.0,793.49,598.64
2018,7,14,9,15,835.5,97.5,2.95,26.25,719.0,830.31,621.47
2018,7,14,9,30,847.0,99.0,3.0,26.7,757.0,865.29,642.85
2018,7,14,9,45,856.0,100.5,3.05,27.1,790.5,895.92,661.27
2018,7,14,10,0,865.0,102.0,3.1,27.5,824.0,924.19,678.03
2018,7,14,10,15,871.5,103.0,3.15,27.8,851.5,947.0,691.42
2018,7,14,10,30,878.0,104.0,3.2,28.1,879.0,967.05,703.04
2018,7,14,10,45,883.0,104.5,3.3,28.45,900.5,982.22,711.76
2018,7,14,11,0,888.0,105.0,3.4,28.8,922.0,994.36,718.62
2018,7,14,11,15,892.0,105.5,3.5,28.85,937.0,1002.41,723.79
2018,7,14,11,30,896.0,106.0,3.6,28.9,952.0,1007.31,727.05
2018,7,14,11,45,897.5,106.5,3.65,28.95,959.5,1006.51,726.42
2018,7,14,12,0,899.0,107.0,3.7,29.0,967.0,1002.52,723.87
2018,7,14,12,15,898.0,107.5,3.75,28.95,966.5,992.9,718.07
2018,7,14,12,30,897.0,108.0,3.8,28.9,966.0,980.21,710.39
2018,7,14,12,45,870.0,123.5,3.85,28.8,950.5,954.6,694.45
2018,7,14,13,0,843.0,139.0,3.9,28.7,935.0,926.77,677.08
2018,7,14,13,15,865.0,123.0,3.95,28.6,929.0,911.17,667.8
2018,7,14,13,30,887.0,107.0,4.0,28.5,923.0,891.79,655.93
2018,7,14,13,45,883.5,106.0,4.0,28.35,902.5,861.41,636.53
2018,7,14,14,0,880.0,105.0,4.0,28.2,882.0,828.65,615.47
2018,7,14,14,15,873.5,104.0,4.05,28.0,854.5,791.3,591.44
2018,7,14,14,30,867.0,103.0,4.1,27.8,827.0,752.09,565.87
2018,7,14,14,45,859.0,101.5,4.1,27.55,794.0,709.66,537.69
2018,7,14,15,0,851.0,100.0,4.1,27.3,761.0,665.89,507.62
2018,7,14,15,15,839.5,98.0,4.1,27.3,722.5,618.32,472.27
2018,7,14,15,30,828.0,96.0,4.1,27.3,684.0,570.12,435.62
2018,7,14,15,45,814.5,93.5,4.1,26.5,641.5,520.01,397.88
2018,7,14,16,0,801.0,91.0,4.1,25.7,599.0,467.38,357.01
2018,7,14,16,15,784.0,88.0,4.1,25.25,553.5,415.33,314.73
2018,7,14,16,30,767.0,85.0,4.1,24.8,508.0,364.15,271.91
2018,7,14,16,45,744.0,81.5,4.1,24.3,460.0,311.7,227.21
2018,7,14,17,0,721.0,78.0,4.1,23.8,412.0,261.21,183.39
2018,7,14,17,15,690.0,74.0,4.05,23.35,363.0,210.74,139.89
2018,7,14,17,30,659.0,70.0,4.0,22.9,314.0,160.78,98.14
2018,7,14,17,45,615.5,65.0,3.95,22.4,266.0,114.51,63.11
2018,7,14,18,0,572.0,60.0,3.9,21.9,218.0,73.1,37.76
2018,7,14,18,15,509.5,53.5,3.85,21.45,173.0,36.67,26.22
2018,7,14,18,30,447.0,47.0,3.8,21.0,128.0,33.87,23.56
2018,7,14,18,45,353.5,38.0,3.75,20.55,90.0,28.57,18.51
2018,7,14,19,0,260.0,29.0,3.7,20.1,52.0,22.94,11.57
2018,7,14,19,15,147.0,17.0,3.7,19.75,28.5,16.71,0.0
2018,7,14,19,30,34.0,5.0,3.7,19.4,5.0,4.91,0.0
2018,7,14,19,45,17.0,2.5,3.7,19.05,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,18.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.45,16.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.8,15.15,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.8,15.2,5.0,4.91,0.0
2018,7,15,5,15,163.0,16.5,2.9,15.7,29.0,36.39,0.0
2018,7,15,5,30,287.0,28.0,3.0,16.2,53.0,87.06,46.14
2018,7,15,5,45,359.5,35.5,3.1,16.65,86.5,127.98,85.78
2018,7,15,6,0,432.0,43.0,3.2,17.1,120.0,176.42,128.22
2018,7,15,6,15,256.0,38.0,3.2,17.65,87.5,134.55,102.0
2018,7,15,6,30,80.0,33.0,3.2,18.2,55.0,67.3,50.29
2018,7,15,6,45,40.0,46.5,3.25,18.75,57.5,65.62,49.51
2018,7,15,7,0,0.0,60.0,3.3,19.3,60.0,57.98,42.91
2018,7,15,7,15,0.0,85.0,3.25,19.8,85.0,82.44,62.93
2018,7,15,7,30,0.0,110.0,3.2,20.3,110.0,107.31,82.92
2018,7,15,7,45,2.0,135.5,3.2,20.85,136.5,134.05,104.11
2018,7,15,8,0,4.0,161.0,3.2,21.4,163.0,161.02,125.12
2018,7,15,8,15,29.0,204.0,3.2,21.9,222.0,228.14,178.1
2018,7,15,8,30,54.0,247.0,3.2,22.4,281.0,293.21,228.22
2018,7,15,8,45,192.0,262.0,3.2,22.9,396.0,427.47,333.06
2018,7,15,9,0,330.0,277.0,3.2,23.4,511.0,571.68,440.95
2018,7,15,9,15,612.5,185.0,3.2,23.85,649.0,738.83,566.19
2018,7,15,9,30,895.0,93.0,3.2,24.3,787.0,901.14,675.38
2018,7,15,9,45,897.5,97.5,3.2,24.75,820.0,930.33,691.31
2018,7,15,10,0,900.0,102.0,3.2,25.2,853.0,956.67,706.3
2018,7,15,10,15,908.0,103.0,3.3,25.5,882.5,981.61,721.46
2018,7,15,10,30,916.0,104.0,3.4,25.8,912.0,1003.71,734.77
2018,7,15,10,45,921.5,104.0,3.45,26.1,934.0,1019.32,743.52
2018,7,15,11,0,927.0,104.0,3.5,26.4,956.0,1031.79,750.35
2018,7,15,11,15,931.5,104.5,3.55,26.5,972.0,1040.57,755.49
2018,7,15,11,30,936.0,105.0,3.6,26.6,988.0,1046.04,758.62
2018,7,15,11,45,938.5,104.5,3.7,26.7,996.0,1045.15,758.15
2018,7,15,12,0,941.0,104.0,3.8,26.8,1004.0,1040.93,755.66
2018,7,15,12,15,940.5,104.5,3.85,26.8,1004.0,1031.44,749.81
2018,7,15,12,30,940.0,105.0,3.9,26.8,1004.0,1018.72,741.98
2018,7,15,12,45,938.5,105.5,3.95,26.85,997.0,1001.86,731.37
2018,7,15,13,0,937.0,106.0,4.0,26.9,990.0,981.92,718.81
2018,7,15,13,15,935.0,105.5,4.05,26.85,976.0,957.56,703.62
2018,7,15,13,30,933.0,105.0,4.1,26.8,962.0,930.34,686.52
2018,7,15,13,45,929.0,104.0,4.1,26.75,940.5,898.19,665.77
2018,7,15,14,0,925.0,103.0,4.1,26.7,919.0,863.55,643.27
2018,7,15,14,15,919.5,101.0,4.1,26.6,890.5,824.44,617.67
2018,7,15,14,30,914.0,99.0,4.1,26.5,862.0,783.29,590.45
2018,7,15,14,45,906.5,97.5,4.15,26.35,828.0,739.34,561.28
2018,7,15,15,0,899.0,96.0,4.2,26.2,794.0,693.88,530.35
2018,7,15,15,15,888.5,94.5,4.2,26.2,754.5,645.26,494.18
2018,7,15,15,30,878.0,93.0,4.2,26.2,715.0,595.83,456.53
2018,7,15,15,45,864.5,90.5,4.15,25.75,671.0,543.3,416.25
2018,7,15,16,0,851.0,88.0,4.1,25.3,627.0,490.71,374.69
2018,7,15,16,15,834.5,85.0,4.05,24.95,579.5,436.58,330.56
2018,7,15,16,30,818.0,82.0,4.0,24.6,532.0,380.1,283.42
2018,7,15,16,45,795.0,79.0,4.0,24.2,482.0,325.38,236.66
2018,7,15,17,0,772.0,76.0,4.0,23.8,432.0,272.59,190.7
2018,7,15,17,15,741.0,72.5,3.95,23.3,381.5,219.78,145.14
2018,7,15,17,30,710.0,69.0,3.9,22.8,331.0,170.21,103.62
2018,7,15,17,45,665.5,63.5,3.85,22.3,280.0,117.96,63.93
2018,7,15,18,0,621.0,58.0,3.8,21.8,229.0,73.39,36.76
2018,7,15,18,15,556.5,52.5,3.7,21.2,182.0,35.93,25.61
2018,7,15,18,30,492.0,47.0,3.6,20.6,135.0,33.98,23.69
2018,7,15,18,45,392.0,38.5,3.5,20.0,95.0,29.16,19.03
2018,7,15,19,0,292.0,30.0,3.4,19.4,55.0,24.07,12.26
2018,7,15,19,15,165.5,17.5,3.35,18.95,30.0,17.2,0.0
2018,7,15,19,30,39.0,5.0,3.3,18.5,5.0,4.91,0.0
2018,7,15,19,45,19.5,2.5,3.3,18.1,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,2.65,14.25,2.5,0.0,0.0
2018,7,16,5,0,40.0,5.0,2.7,14.4,5.0,4.91,0.0
2018,7,16,5,15,169.5,17.0,2.75,14.9,29.5,37.43,0.0
2018,7,16,5,30,299.0,29.0,2.8,15.4,54.0,89.37,46.4
2018,7,16,5,45,329.0,34.5,2.9,15.9,79.0,119.47,80.01
2018,7,16,6,0,359.0,40.0,3.0,16.4,104.0,151.97,110.44
2018,7,16,6,15,263.5,43.0,2.95,17.1,98.0,139.95,106.44
2018,7,16,6,30,168.0,46.0,2.9,17.8,92.0,119.88,93.3
2018,7,16,6,45,84.0,60.5,2.9,18.45,83.5,99.74,77.9
2018,7,16,7,0,0.0,75.0,2.9,19.1,75.0,72.64,55.12
2018,7,16,7,15,0.5,101.0,2.85,19.75,101.0,98.82,76.42
2018,7,16,7,30,1.0,127.0,2.8,20.4,127.0,125.16,97.39
2018,7,16,7,45,5.5,152.0,2.75,21.05,154.5,153.11,119.35
2018,7,16,8,0,10.0,177.0,2.7,21.7,182.0,181.48,141.26
2018,7,16,8,15,26.5,212.0,2.7,22.3,228.0,234.87,182.74
2018,7,16,8,30,43.0,247.0,2.7,22.9,274.0,284.89,220.68
2018,7,16,8,45,229.5,244.0,2.65,23.55,404.5,445.35,345.95
2018,7,16,9,0,416.0,241.0,2.6,24.2,535.0,612.48,469.67
2018,7,16,9,15,666.5,164.5,2.6,24.8,666.5,763.16,578.09
2018,7,16,9,30,917.0,88.0,2.6,25.4,798.0,914.84,677.28
2018,7,16,9,45,923.5,89.5,2.65,26.0,832.0,945.09,693.46
2018,7,16,10,0,930.0,91.0,2.7,26.6,866.0,972.64,708.85
2018,7,16,10,15,936.0,92.5,2.7,27.1,895.0,996.86,721.86
2018,7,16,10,30,942.0,94.0,2.7,27.6,924.0,1018.07,732.92
2018,7,16,10,45,946.5,94.5,2.7,28.1,946.0,1033.63,740.39
2018,7,16,11,0,951.0,95.0,2.7,28.6,968.0,1045.93,745.9
2018,7,16,11,15,953.5,96.0,2.75,28.9,983.0,1053.44,749.58
2018,7,16,11,30,956.0,97.0,2.8,29.2,998.0,1057.54,751.26
2018,7,16,11,45,959.0,96.5,2.85,29.5,1006.5,1057.17,750.28
2018,7,16,12,0,962.0,96.0,2.9,29.8,1015.0,1053.39,747.3
2018,7,16,12,15,959.5,98.0,3.0,29.85,1014.5,1043.34,741.71
2018,7,16,12,30,957.0,100.0,3.1,29.9,1014.0,1029.99,734.12
2018,7,16,12,45,952.0,102.0,3.15,30.0,1005.5,1011.06,722.48
2018,7,16,13,0,947.0,104.0,3.2,30.1,997.0,989.1,708.97
2018,7,16,13,15,944.0,104.0,3.25,30.0,982.5,964.1,694.06
2018,7,16,13,30,941.0,104.0,3.3,29.9,968.0,936.25,677.26
2018,7,16,13,45,936.5,103.0,3.4,29.75,946.0,903.43,657.54
2018,7,16,14,0,932.0,102.0,3.5,29.6,924.0,868.12,635.98
2018,7,16,14,15,926.0,101.0,3.5,29.35,895.5,829.32,611.54
2018,7,16,14,30,920.0,100.0,3.5,29.1,867.0,788.49,585.48
2018,7,16,14,45,912.0,98.5,3.55,28.85,832.5,743.91,556.72
2018,7,16,15,0,904.0,97.0,3.6,28.6,798.0,697.85,526.19
2018,7,16,15,15,893.0,95.5,3.6,28.6,758.0,648.65,490.23
2018,7,16,15,30,882.0,94.0,3.6,28.6,718.0,598.68,452.81
2018,7,16,15,45,869.0,91.0,3.6,27.95,673.5,545.72,413.28
2018,7,16,16,0,856.0,88.0,3.6,27.3,629.0,492.65,372.31
2018,7,16,16,15,839.0,85.5,3.55,26.85,581.5,438.46,328.77
2018,7,16,16,30,822.0,83.0,3.5,26.4,534.0,381.99,282.24
2018,7,16,16,45,799.0,80.0,3.5,25.95,484.0,327.02,235.79
2018,7,16,17,0,776.0,77.0,3.5,25.5,434.0,273.98,190.09
2018,7,16,17,15,745.5,72.5,3.45,24.9,382.5,220.13,144.14
2018,7,16,17,30,715.0,68.0,3.4,24.3,331.0,169.48,102.1
2018,7,16,17,45,671.5,63.0,3.3,23.75,280.5,120.39,65.31
2018,7,16,18,0,628.0,58.0,3.2,23.2,230.0,73.1,36.32
2018,7,16,18,15,564.0,52.0,3.1,22.45,182.5,35.6,25.17
2018,7,16,18,30,500.0,46.0,3.0,21.7,135.0,33.17,22.87
2018,7,16,18,45,400.0,37.5,2.85,21.0,94.5,28.31,18.2
2018,7,16,19,0,300.0,29.0,2.7,20.3,54.0,23.16,11.3
2018,7,16,19,15,170.0,17.0,2.7,19.9,29.5,16.71,0.0
2018,7,16,19,30,40.0,5.0,2.7,19.5,5.0,4.91,0.0
2018,7,16,19,45,20.0,2.5,2.65,19.05,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,17,4,45,18.5,2.5,2.15,14.4,2.5,0.0,0.0
2018,7,17,5,0,37.0,5.0,2.2,14.6,5.0,4.91,0.0
2018,7,17,5,15,162.0,17.0,2.25,15.2,28.5,36.28,0.0
2018,7,17,5,30,287.0,29.0,2.3,15.8,52.0,86.49,43.51
2018,7,17,5,45,204.0,28.0,2.35,16.35,50.0,81.54,53.51
2018,7,17,6,0,121.0,27.0,2.4,16.9,48.0,67.29,47.09
2018,7,17,6,15,60.5,35.0,2.4,17.6,45.5,56.43,40.68
2018,7,17,6,30,0.0,43.0,2.4,18.3,43.0,41.52,29.34
2018,7,17,6,45,0.0,57.5,2.4,18.95,57.5,55.56,41.04
2018,7,17,7,0,0.0,72.0,2.4,19.6,72.0,69.65,52.56
2018,7,17,7,15,0.0,101.5,2.35,20.3,101.5,99.08,76.44
2018,7,17,7,30,0.0,131.0,2.3,21.0,131.0,128.68,99.94
2018,7,17,7,45,4.5,152.5,2.3,21.75,155.0,153.02,118.85
2018,7,17,8,0,9.0,174.0,2.3,22.5,179.0,177.75,137.75
2018,7,17,8,15,38.0,215.0,2.25,23.2,238.5,246.39,191.15
2018,7,17,8,30,67.0,256.0,2.2,23.9,298.0,312.78,241.3
2018,7,17,8,45,276.0,242.5,2.2,24.6,434.5,480.65,370.63
2018,7,17,9,0,485.0,229.0,2.2,25.3,571.0,656.8,498.76
2018,7,17,9,15,695.5,161.0,2.2,25.9,682.5,784.02,587.12
2018,7,17,9,30,906.0,93.0,2.2,26.5,794.0,910.0,667.61
2018,7,17,9,45,910.0,97.0,2.25,27.05,827.5,940.38,684.0
2018,7,17,10,0,914.0,101.0,2.3,27.6,861.0,967.95,699.4
2018,7,17,10,15,921.0,102.0,2.3,28.05,890.0,992.27,712.43
2018,7,17,10,30,928.0,103.0,2.3,28.5,919.0,1013.67,723.58
2018,7,17,10,45,933.0,103.0,2.3,28.95,941.0,1029.0,730.94
2018,7,17,11,0,938.0,103.0,2.3,29.4,963.0,1041.14,736.4
2018,7,17,11,15,941.0,103.5,2.35,29.7,978.0,1048.53,740.03
2018,7,17,11,30,944.0,104.0,2.4,30.0,993.0,1052.56,741.72
2018,7,17,11,45,946.5,104.0,2.45,30.3,1001.5,1052.21,740.82
2018,7,17,12,0,949.0,104.0,2.5,30.6,1010.0,1048.48,737.97
2018,7,17,12,15,946.5,106.0,2.55,30.7,1009.5,1038.49,731.97
2018,7,17,12,30,944.0,108.0,2.6,30.8,1009.0,1025.26,724.06
2018,7,17,12,45,938.5,110.5,2.65,30.9,1000.5,1006.5,712.77
2018,7,17,13,0,933.0,113.0,2.7,31.0,992.0,984.78,699.66
2018,7,17,13,15,929.5,113.0,2.75,30.95,977.0,959.58,684.77
2018,7,17,13,30,926.0,113.0,2.8,30.9,962.0,931.6,668.05
2018,7,17,13,45,921.5,111.5,2.85,30.85,940.0,898.67,648.01
2018,7,17,14,0,917.0,110.0,2.9,30.8,918.0,863.3,626.24
2018,7,17,14,15,910.5,109.0,2.95,30.6,889.5,824.56,602.38
2018,7,17,14,30,904.0,108.0,3.0,30.4,861.0,783.86,576.92
2018,7,17,14,45,895.0,107.0,3.05,30.15,826.5,739.62,548.78
2018,7,17,15,0,886.0,106.0,3.1,29.9,792.0,694.0,518.57
2018,7,17,15,15,875.0,103.5,3.1,29.9,752.0,644.58,482.92
2018,7,17,15,30,864.0,101.0,3.1,29.9,712.0,594.43,445.84
2018,7,17,15,45,849.5,98.5,3.15,29.3,667.5,541.92,407.14
2018,7,17,16,0,835.0,96.0,3.2,28.7,623.0,487.0,365.35
2018,7,17,16,15,817.0,93.0,3.2,28.15,575.5,432.65,322.36
2018,7,17,16,30,799.0,90.0,3.2,27.6,528.0,379.25,278.72
2018,7,17,16,45,776.0,86.5,3.25,27.1,478.5,324.98,233.34
2018,7,17,17,0,753.0,83.0,3.3,26.6,429.0,272.67,188.7
2018,7,17,17,15,720.0,79.0,3.25,25.85,378.0,219.97,144.24
2018,7,17,17,30,687.0,75.0,3.2,25.1,327.0,167.72,101.46
2018,7,17,17,45,640.5,69.5,3.2,24.35,276.5,119.15,65.47
2018,7,17,18,0,594.0,64.0,3.2,23.6,226.0,75.83,39.73
2018,7,17,18,15,525.5,57.0,3.05,22.8,178.5,39.95,28.87
2018,7,17,18,30,457.0,50.0,2.9,22.0,131.0,36.92,26.02
2018,7,17,18,45,353.5,40.5,2.8,21.25,91.5,31.3,20.65
2018,7,17,19,0,250.0,31.0,2.7,20.5,52.0,25.36,12.59
2018,7,17,19,15,139.0,18.0,2.7,20.05,28.5,17.69,0.0
2018,7,17,19,30,28.0,5.0,2.7,19.6,5.0,4.91,0.0
2018,7,17,19,45,14.0,2.5,2.7,19.2,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,4,45,13.0,2.0,1.95,15.65,2.0,0.0,0.0
2018,7,18,5,0,26.0,4.0,2.0,15.9,4.0,0.0,0.0
2018,7,18,5,15,132.5,16.5,2.05,16.6,26.0,32.03,0.0
2018,7,18,5,30,239.0,29.0,2.1,17.3,48.0,77.45,37.48
2018,7,18,5,45,340.5,38.5,2.15,17.95,86.5,125.3,83.09
2018,7,18,6,0,442.0,48.0,2.2,18.6,125.0,182.84,131.56
2018,7,18,6,15,509.0,55.0,2.15,19.3,171.0,237.0,178.69
2018,7,18,6,30,576.0,62.0,2.1,20.0,217.0,297.88,230.78
2018,7,18,6,45,612.0,68.5,2.0,20.65,264.0,351.1,275.93
2018,7,18,7,0,648.0,75.0,1.9,21.3,311.0,407.29,321.75
2018,7,18,7,15,580.0,98.0,1.8,22.0,333.0,428.28,338.37
2018,7,18,7,30,512.0,121.0,1.7,22.7,355.0,438.2,345.25
2018,7,18,7,45,627.5,110.0,1.65,23.4,429.5,526.56,411.79
2018,7,18,8,0,743.0,99.0,1.6,24.1,504.0,618.81,478.39
2018,7,18,8,15,758.5,103.0,1.6,24.7,548.5,665.46,509.16
2018,7,18,8,30,774.0,107.0,1.6,25.3,593.0,711.48,538.18
2018,7,18,8,45,792.0,110.5,1.6,25.95,638.5,758.08,566.85
2018,7,18,9,0,810.0,114.0,1.6,26.6,684.0,803.73,594.25
2018,7,18,9,15,840.5,109.5,1.65,27.1,730.5,845.66,619.54
2018,7,18,9,30,871.0,105.0,1.7,27.6,777.0,891.34,646.94
2018,7,18,9,45,876.0,108.5,1.75,28.05,810.5,921.17,663.9
2018,7,18,10,0,881.0,112.0,1.8,28.5,844.0,948.36,679.23
2018,7,18,10,15,888.0,113.5,1.85,28.9,872.5,972.56,692.78
2018,7,18,10,30,895.0,115.0,1.9,29.3,901.0,993.93,704.57
2018,7,18,10,45,900.5,115.0,1.95,29.7,923.0,1009.32,712.67
2018,7,18,11,0,906.0,115.0,2.0,30.1,945.0,1021.63,718.98
2018,7,18,11,15,793.5,187.0,2.05,30.35,922.5,993.2,700.56
2018,7,18,11,30,681.0,259.0,2.1,30.6,900.0,958.64,678.69
2018,7,18,11,45,718.0,239.5,2.15,30.8,920.0,972.2,687.26
2018,7,18,12,0,755.0,220.0,2.2,31.0,940.0,982.79,693.57
2018,7,18,12,15,734.0,235.5,2.3,31.1,935.5,968.88,685.42
2018,7,18,12,30,713.0,251.0,2.4,31.2,931.0,952.48,675.92
2018,7,18,12,45,625.5,303.0,2.5,31.25,896.0,906.34,645.45
2018,7,18,13,0,538.0,355.0,2.6,31.3,861.0,861.29,614.59
2018,7,18,13,15,600.5,307.0,2.65,31.2,864.0,855.31,614.1
2018,7,18,13,30,663.0,259.0,2.7,31.1,867.0,845.85,610.89
2018,7,18,13,45,616.0,279.5,2.75,31.05,834.0,803.53,582.3
2018,7,18,14,0,569.0,300.0,2.8,31.0,801.0,762.38,554.37
2018,7,18,14,15,619.0,263.0,2.85,30.8,792.0,743.72,544.4
2018,7,18,14,30,669.0,226.0,2.9,30.6,783.0,720.37,530.7
2018,7,18,14,45,753.5,175.0,2.9,30.4,777.5,702.79,520.98
2018,7,18,15,0,838.0,124.0,2.9,30.2,772.0,677.83,505.4
2018,7,18,15,15,819.0,122.0,2.9,30.2,728.5,625.49,467.65
2018,7,18,15,30,800.0,120.0,2.9,30.2,685.0,573.28,429.24
2018,7,18,15,45,746.5,129.5,3.05,29.5,630.0,514.11,386.02
2018,7,18,16,0,693.0,139.0,3.2,28.8,575.0,456.53,342.77
2018,7,18,16,15,730.0,117.5,3.35,28.2,545.0,415.41,310.19
2018,7,18,16,30,767.0,96.0,3.5,27.6,515.0,372.24,274.15
2018,7,18,16,45,743.5,92.0,3.6,27.0,466.5,319.0,229.72
2018,7,18,17,0,720.0,88.0,3.7,26.4,418.0,265.11,184.06
2018,7,18,17,15,686.0,83.5,3.75,25.55,367.5,213.26,140.45
2018,7,18,17,30,652.0,79.0,3.8,24.7,317.0,164.99,100.96
2018,7,18,17,45,603.5,73.0,3.85,23.85,267.0,117.68,66.04
2018,7,18,18,0,555.0,67.0,3.9,23.0,217.0,75.87,41.24
2018,7,18,18,15,471.0,59.0,3.75,22.25,168.0,41.79,30.51
2018,7,18,18,30,387.0,51.0,3.6,21.5,119.0,37.93,26.93
2018,7,18,18,45,304.0,40.5,3.45,20.75,83.5,31.41,20.75
2018,7,18,19,0,221.0,30.0,3.3,20.0,48.0,23.47,10.93
2018,7,18,19,15,121.5,17.0,3.15,19.6,26.0,16.71,0.0
2018,7,18,19,30,22.0,4.0,3.0,19.2,4.0,3.93,0.0
2018,7,18,19,45,11.0,2.0,2.85,18.8,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,19,4,45,12.5,2.0,2.55,15.6,2.0,0.0,0.0
2018,7,19,5,0,25.0,4.0,2.7,15.8,4.0,0.0,0.0
2018,7,19,5,15,129.0,16.5,2.9,16.3,25.5,31.42,0.0
2018,7,19,5,30,233.0,29.0,3.1,16.8,47.0,75.86,35.22
2018,7,19,5,45,175.5,36.5,3.3,17.3,55.5,84.75,56.52
2018,7,19,6,0,118.0,44.0,3.5,17.8,64.0,82.24,59.13
2018,7,19,6,15,100.0,62.0,3.45,18.25,83.0,98.71,74.81
2018,7,19,6,30,82.0,80.0,3.4,18.7,102.0,115.99,90.41
2018,7,19,6,45,66.5,108.5,3.35,19.2,128.5,139.85,110.6
2018,7,19,7,0,51.0,137.0,3.3,19.7,155.0,165.5,131.47
2018,7,19,7,15,135.0,157.0,3.1,20.2,216.0,238.61,190.9
2018,7,19,7,30,219.0,177.0,2.9,20.7,277.0,320.87,256.38
2018,7,19,7,45,371.0,169.5,2.75,21.2,361.5,425.0,338.42
2018,7,19,8,0,523.0,162.0,2.6,21.7,446.0,536.11,423.18
2018,7,19,8,15,664.5,133.5,2.5,22.3,528.0,632.54,494.51
2018,7,19,8,30,806.0,105.0,2.4,22.9,610.0,732.97,564.18
2018,7,19,8,45,820.0,108.5,2.25,23.55,654.0,777.61,590.67
2018,7,19,9,0,834.0,112.0,2.1,24.2,698.0,820.94,615.88
2018,7,19,9,15,847.5,113.5,2.05,24.9,738.5,855.49,635.24
2018,7,19,9,30,861.0,115.0,2.0,25.6,779.0,892.7,656.06
2018,7,19,9,45,872.5,116.0,1.95,26.3,814.5,925.54,673.6
2018,7,19,10,0,884.0,117.0,1.9,27.0,850.0,956.08,689.39
2018,7,19,10,15,890.0,119.0,1.95,27.55,878.5,979.91,702.32
2018,7,19,10,30,896.0,121.0,2.0,28.1,907.0,1000.86,713.47
2018,7,19,10,45,900.0,122.0,2.0,28.65,928.5,1015.82,720.3
2018,7,19,11,0,904.0,123.0,2.0,29.2,950.0,1027.65,725.28
2018,7,19,11,15,907.0,124.0,2.1,29.6,965.0,1035.29,729.43
2018,7,19,11,30,910.0,125.0,2.2,30.0,980.0,1039.69,731.68
2018,7,19,11,45,878.0,144.5,2.3,30.4,975.0,1024.61,721.96
2018,7,19,12,0,846.0,164.0,2.4,30.8,970.0,1012.16,714.08
2018,7,19,12,15,880.0,144.5,2.55,30.95,983.0,1011.37,714.71
2018,7,19,12,30,914.0,125.0,2.7,31.1,996.0,1012.77,716.63
2018,7,19,12,45,914.5,124.0,2.85,31.3,989.5,996.62,707.34
2018,7,19,13,0,915.0,123.0,3.0,31.5,983.0,977.41,696.2
2018,7,19,13,15,910.5,123.5,3.2,31.25,968.0,952.12,682.69
2018,7,19,13,30,906.0,124.0,3.4,31.0,953.0,924.15,667.21
2018,7,19,13,45,899.5,123.5,3.55,30.8,930.5,890.96,647.61
2018,7,19,14,0,893.0,123.0,3.7,30.6,908.0,855.51,626.23
2018,7,19,14,15,827.5,151.0,3.75,30.15,860.0,799.87,590.98
2018,7,19,14,30,762.0,179.0,3.8,29.7,812.0,745.11,555.29
2018,7,19,14,45,745.5,176.5,3.9,29.2,774.5,698.24,523.84
2018,7,19,15,0,729.0,174.0,4.0,28.7,737.0,651.29,491.43
2018,7,19,15,15,779.0,146.0,4.0,28.7,719.5,622.95,471.26
2018,7,19,15,30,829.0,118.0,4.0,28.7,702.0,587.57,445.03
2018,7,19,15,45,810.0,116.0,3.9,27.55,656.5,534.34,405.75
2018,7,19,16,0,791.0,114.0,3.8,26.4,611.0,481.73,365.64
2018,7,19,16,15,765.5,111.5,3.7,25.8,562.0,426.76,321.72
2018,7,19,16,30,740.0,109.0,3.6,25.2,513.0,371.0,276.08
2018,7,19,16,45,710.0,105.5,3.5,24.6,463.0,317.24,231.03
2018,7,19,17,0,680.0,102.0,3.4,24.0,413.0,266.25,187.59
2018,7,19,17,15,643.5,96.5,3.35,23.4,362.5,215.1,144.46
2018,7,19,17,30,607.0,91.0,3.3,22.8,312.0,167.86,105.82
2018,7,19,17,45,558.0,83.5,3.2,22.25,262.5,121.67,71.62
2018,7,19,18,0,509.0,76.0,3.1,21.7,213.0,81.1,47.32
2018,7,19,18,15,445.5,66.0,3.0,21.1,167.5,48.32,36.31
2018,7,19,18,30,382.0,56.0,2.9,20.5,122.0,41.9,30.44
2018,7,19,18,45,292.0,43.5,2.75,19.95,84.5,33.35,22.42
2018,7,19,19,0,202.0,31.0,2.6,19.4,47.0,24.36,11.2
2018,7,19,19,15,112.0,17.5,2.6,19.05,25.5,17.2,0.0
2018,7,19,19,30,22.0,4.0,2.6,18.7,4.0,0.0,0.0
2018,7,19,19,45,11.0,2.0,2.55,18.35,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.85,13.8,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.9,14.0,2.0,0.0,0.0
2018,7,20,5,15,78.0,16.0,2.0,14.6,21.5,24.8,0.0
2018,7,20,5,30,148.0,30.0,2.1,15.2,41.0,62.04,27.89
2018,7,20,5,45,230.0,45.0,2.2,15.8,77.0,106.36,72.02
2018,7,20,6,0,312.0,60.0,2.3,16.4,113.0,157.66,115.53
2018,7,20,6,15,373.5,72.5,2.35,17.0,156.5,208.32,159.47
2018,7,20,6,30,435.0,85.0,2.4,17.6,200.0,265.38,208.45
2018,7,20,6,45,478.0,96.0,2.4,18.25,247.0,318.87,253.83
2018,7,20,7,0,521.0,107.0,2.4,18.9,294.0,376.25,301.04
2018,7,20,7,15,555.5,115.0,2.4,19.55,342.0,431.98,345.53
2018,7,20,7,30,590.0,123.0,2.4,20.2,390.0,488.03,388.86
2018,7,20,7,45,615.5,130.5,2.4,20.8,437.5,539.95,427.76
2018,7,20,8,0,641.0,138.0,2.4,21.4,485.0,592.83,466.17
2018,7,20,8,15,662.0,143.5,2.45,22.0,530.5,641.02,500.29
2018,7,20,8,30,683.0,149.0,2.5,22.6,576.0,689.22,533.58
2018,7,20,8,45,699.0,154.0,2.5,23.2,618.0,732.67,561.97
2018,7,20,9,0,715.0,159.0,2.5,23.8,660.0,775.24,588.71
2018,7,20,9,15,736.0,158.0,2.5,24.35,699.5,814.51,612.82
2018,7,20,9,30,757.0,157.0,2.5,24.9,739.0,849.64,633.79
2018,7,20,9,45,777.0,153.0,2.55,25.4,774.0,882.52,653.54
2018,7,20,10,0,797.0,149.0,2.6,25.9,809.0,913.68,671.99
2018,7,20,10,15,804.0,150.0,2.65,26.3,835.5,935.79,684.66
2018,7,20,10,30,811.0,151.0,2.7,26.7,862.0,955.31,695.7
2018,7,20,10,45,816.5,152.0,2.75,27.1,883.0,970.62,704.06
2018,7,20,11,0,822.0,153.0,2.8,27.5,904.0,983.08,710.66
2018,7,20,11,15,825.5,153.0,2.9,27.7,917.5,989.56,714.5
2018,7,20,11,30,829.0,153.0,3.0,27.9,931.0,993.02,716.54
2018,7,20,11,45,831.0,152.5,3.05,28.1,937.5,985.62,711.28
2018,7,20,12,0,833.0,152.0,3.1,28.3,944.0,981.27,708.19
2018,7,20,12,15,836.5,149.0,3.15,28.3,944.5,972.97,703.18
2018,7,20,12,30,840.0,146.0,3.2,28.3,945.0,961.73,696.36
2018,7,20,12,45,843.5,141.5,3.3,28.35,939.0,946.09,686.96
2018,7,20,13,0,847.0,137.0,3.4,28.4,933.0,927.54,675.69
2018,7,20,13,15,843.5,136.5,3.45,28.3,918.5,903.65,660.97
2018,7,20,13,30,840.0,136.0,3.5,28.2,904.0,877.26,644.56
2018,7,20,13,45,835.0,133.5,3.55,28.15,882.0,845.27,624.19
2018,7,20,14,0,830.0,131.0,3.6,28.1,860.0,811.14,602.24
2018,7,20,14,15,822.5,129.5,3.6,27.85,832.0,773.99,578.28
2018,7,20,14,30,815.0,128.0,3.6,27.6,804.0,735.18,552.93
2018,7,20,14,45,805.5,126.0,3.65,27.4,771.0,692.77,524.83
2018,7,20,15,0,796.0,124.0,3.7,27.2,738.0,649.02,493.75
2018,7,20,15,15,783.5,121.0,3.7,27.2,699.5,601.58,458.63
2018,7,20,15,30,771.0,118.0,3.7,27.2,661.0,553.76,422.41
2018,7,20,15,45,754.5,115.0,3.7,26.5,618.0,503.68,384.67
2018,7,20,16,0,738.0,112.0,3.7,25.8,575.0,454.07,346.07
2018,7,20,16,15,715.5,108.5,3.65,25.3,528.5,402.15,304.25
2018,7,20,16,30,693.0,105.0,3.6,24.8,482.0,349.28,260.66
2018,7,20,16,45,665.0,100.5,3.55,24.35,434.0,297.78,217.23
2018,7,20,17,0,637.0,96.0,3.5,23.9,386.0,248.86,175.34
2018,7,20,17,15,600.0,91.0,3.45,23.35,338.0,200.4,134.42
2018,7,20,17,30,563.0,86.0,3.4,22.8,290.0,155.9,98.05
2018,7,20,17,45,514.0,79.0,3.35,22.25,243.0,112.56,66.09
2018,7,20,18,0,465.0,72.0,3.3,21.7,196.0,74.8,43.62
2018,7,20,18,15,399.5,62.5,3.2,21.2,153.0,45.35,33.72
2018,7,20,18,30,334.0,53.0,3.1,20.7,110.0,39.53,28.36
2018,7,20,18,45,248.5,40.0,3.05,20.15,75.0,30.51,19.96
2018,7,20,19,0,163.0,27.0,3.0,19.6,40.0,21.03,8.46
2018,7,20,19,15,89.5,15.0,2.95,19.35,21.5,14.74,0.0
2018,7,20,19,30,16.0,3.0,2.9,19.1,3.0,0.0,0.0
2018,7,20,19,45,8.0,1.5,2.9,18.85,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.65,17.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.25,17.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
