Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,4,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.0,16.1,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.0,16.2,2.0,0.0,0.0
2018,7,21,5,15,69.0,14.5,2.05,16.6,19.5,22.18,0.0
2018,7,21,5,30,131.0,27.0,2.1,17.0,37.0,55.4,22.56
2018,7,21,5,45,212.0,41.0,2.2,17.4,70.5,97.67,65.08
2018,7,21,6,0,293.0,55.0,2.3,17.8,104.0,146.57,106.36
2018,7,21,6,15,358.0,66.0,2.3,18.4,146.0,195.65,148.6
2018,7,21,6,30,423.0,77.0,2.3,19.0,188.0,251.53,196.33
2018,7,21,6,45,472.0,85.5,2.3,19.55,234.0,306.49,242.79
2018,7,21,7,0,521.0,94.0,2.3,20.1,280.0,364.19,290.29
2018,7,21,7,15,558.0,100.5,2.35,20.7,327.5,417.46,333.08
2018,7,21,7,30,595.0,107.0,2.4,21.3,375.0,473.36,376.6
2018,7,21,7,45,623.0,112.5,2.4,21.85,422.0,524.82,415.4
2018,7,21,8,0,651.0,118.0,2.4,22.4,469.0,577.48,453.93
2018,7,21,8,15,590.0,148.5,2.45,22.95,489.0,594.34,463.74
2018,7,21,8,30,529.0,179.0,2.5,23.5,509.0,600.99,465.9
2018,7,21,8,45,495.0,208.5,2.5,24.05,535.0,625.34,480.66
2018,7,21,9,0,461.0,238.0,2.5,24.6,561.0,645.6,491.98
2018,7,21,9,15,536.5,220.0,2.55,25.05,616.5,705.52,534.63
2018,7,21,9,30,612.0,202.0,2.6,25.5,672.0,771.82,580.47
2018,7,21,9,45,680.0,180.0,2.65,25.95,724.5,825.67,615.3
2018,7,21,10,0,748.0,158.0,2.7,26.4,777.0,877.03,647.64
2018,7,21,10,15,688.5,196.0,2.75,26.75,781.0,877.47,646.04
2018,7,21,10,30,629.0,234.0,2.8,27.1,785.0,869.46,639.32
2018,7,21,10,45,672.5,216.5,2.85,27.45,818.5,900.38,658.71
2018,7,21,11,0,716.0,199.0,2.9,27.8,852.0,929.55,676.49
2018,7,21,11,15,684.5,218.0,3.0,28.05,850.5,920.28,669.74
2018,7,21,11,30,653.0,237.0,3.1,28.3,849.0,907.87,661.31
2018,7,21,11,45,725.0,199.5,3.15,28.5,884.0,933.72,677.93
2018,7,21,12,0,797.0,162.0,3.2,28.7,919.0,961.25,695.31
2018,7,21,12,15,805.0,156.5,3.25,28.75,921.5,954.66,690.96
2018,7,21,12,30,813.0,151.0,3.3,28.8,924.0,940.3,681.89
2018,7,21,12,45,822.5,143.5,3.35,28.85,920.5,927.84,674.18
2018,7,21,13,0,832.0,136.0,3.4,28.9,917.0,912.34,664.5
2018,7,21,13,15,830.0,135.0,3.45,28.8,903.5,889.65,650.51
2018,7,21,13,30,828.0,134.0,3.5,28.7,890.0,864.44,634.84
2018,7,21,13,45,825.0,131.0,3.55,28.6,869.5,834.01,615.59
2018,7,21,14,0,822.0,128.0,3.6,28.5,849.0,801.34,594.7
2018,7,21,14,15,816.5,126.0,3.6,28.3,822.5,765.56,571.52
2018,7,21,14,30,811.0,124.0,3.6,28.1,796.0,727.98,546.9
2018,7,21,14,45,803.0,121.5,3.6,27.95,763.5,686.22,518.97
2018,7,21,15,0,795.0,119.0,3.6,27.8,731.0,643.09,488.24
2018,7,21,15,15,783.0,116.0,3.6,27.8,693.0,596.0,453.43
2018,7,21,15,30,771.0,113.0,3.6,27.8,655.0,548.48,417.49
2018,7,21,15,45,756.0,110.0,3.65,27.2,613.0,499.18,380.31
2018,7,21,16,0,741.0,107.0,3.7,26.6,571.0,450.19,342.15
2018,7,21,16,15,719.0,104.5,3.7,26.15,525.5,399.25,301.09
2018,7,21,16,30,697.0,102.0,3.7,25.7,480.0,347.38,258.28
2018,7,21,16,45,679.0,95.5,3.7,25.25,434.5,297.05,215.63
2018,7,21,17,0,661.0,89.0,3.7,24.8,389.0,248.24,173.54
2018,7,21,17,15,627.5,84.0,3.65,24.25,341.0,199.23,131.98
2018,7,21,17,30,594.0,79.0,3.6,23.7,293.0,153.77,94.69
2018,7,21,17,45,548.0,72.5,3.55,23.1,246.0,109.49,62.08
2018,7,21,18,0,502.0,66.0,3.5,22.5,199.0,70.42,39.18
2018,7,21,18,15,430.0,58.0,3.4,21.95,155.0,41.23,30.05
2018,7,21,18,30,358.0,50.0,3.3,21.4,111.0,37.38,26.41
2018,7,21,18,45,262.5,38.0,3.2,20.85,75.0,28.94,18.53
2018,7,21,19,0,167.0,26.0,3.1,20.3,39.0,20.24,7.41
2018,7,21,19,15,89.5,14.0,3.05,20.0,20.5,13.76,0.0
2018,7,21,19,30,12.0,2.0,3.0,19.7,2.0,0.0,0.0
2018,7,21,19,45,6.0,1.0,2.95,19.4,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,18.9,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,17.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,2.2,16.6,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,2.2,16.7,2.0,0.0,0.0
2018,7,22,5,15,94.0,14.0,2.25,17.1,20.5,24.42,0.0
2018,7,22,5,30,178.0,26.0,2.3,17.5,39.0,61.66,22.7
2018,7,22,5,45,273.5,37.0,2.35,17.9,74.0,106.42,69.47
2018,7,22,6,0,369.0,48.0,2.4,18.3,109.0,160.46,115.07
2018,7,22,6,15,438.0,56.0,2.4,18.85,152.5,212.22,160.02
2018,7,22,6,30,507.0,64.0,2.4,19.4,196.0,271.01,210.57
2018,7,22,6,45,556.5,70.0,2.4,19.9,244.0,325.95,257.52
2018,7,22,7,0,606.0,76.0,2.4,20.4,292.0,385.29,306.68
2018,7,22,7,15,642.5,80.0,2.45,21.0,340.5,439.57,350.48
2018,7,22,7,30,679.0,84.0,2.5,21.6,389.0,496.33,394.78
2018,7,22,7,45,706.0,87.5,2.5,22.2,437.0,547.5,433.34
2018,7,22,8,0,733.0,91.0,2.5,22.8,485.0,600.87,472.27
2018,7,22,8,15,754.0,93.0,2.55,23.35,531.0,648.93,505.68
2018,7,22,8,30,775.0,95.0,2.6,23.9,577.0,696.84,537.46
2018,7,22,8,45,791.0,97.0,2.6,24.45,620.0,740.35,565.27
2018,7,22,9,0,807.0,99.0,2.6,25.0,663.0,778.6,588.95
2018,7,22,9,15,756.5,130.5,2.65,25.5,683.0,799.02,600.53
2018,7,22,9,30,706.0,162.0,2.7,26.0,703.0,812.17,607.26
2018,7,22,9,45,663.0,193.0,2.75,26.45,719.5,823.75,613.15
2018,7,22,10,0,620.0,224.0,2.8,26.9,736.0,830.39,615.48
2018,7,22,10,15,593.5,246.5,2.85,27.2,750.5,839.48,619.38
2018,7,22,10,30,567.0,269.0,2.9,27.5,765.0,845.17,621.01
2018,7,22,10,45,645.0,238.0,3.0,27.75,815.5,895.6,656.05
2018,7,22,11,0,723.0,207.0,3.1,28.0,866.0,944.7,687.4
2018,7,22,11,15,795.0,163.5,3.15,28.15,899.0,969.65,702.72
2018,7,22,11,30,867.0,120.0,3.2,28.3,932.0,990.9,715.84
2018,7,22,11,45,869.5,119.5,3.3,28.4,939.5,990.15,715.35
2018,7,22,12,0,872.0,119.0,3.4,28.5,947.0,986.27,713.11
2018,7,22,12,15,873.5,118.0,3.45,28.55,947.5,977.81,707.79
2018,7,22,12,30,875.0,117.0,3.5,28.6,948.0,966.28,700.59
2018,7,22,12,45,875.5,115.0,3.55,28.65,941.0,949.78,690.22
2018,7,22,13,0,876.0,113.0,3.6,28.7,934.0,930.34,678.0
2018,7,22,13,15,873.0,112.5,3.65,28.6,920.0,906.33,663.16
2018,7,22,13,30,870.0,112.0,3.7,28.5,906.0,879.69,646.55
2018,7,22,13,45,866.0,110.5,3.75,28.45,885.0,848.7,626.81
2018,7,22,14,0,862.0,109.0,3.8,28.4,864.0,815.4,605.38
2018,7,22,14,15,855.5,107.5,3.85,28.2,836.5,777.97,581.3
2018,7,22,14,30,849.0,106.0,3.9,28.0,809.0,738.71,555.69
2018,7,22,14,45,841.0,104.0,3.9,27.8,776.0,696.27,527.36
2018,7,22,15,0,833.0,102.0,3.9,27.6,743.0,652.51,496.85
2018,7,22,15,15,821.5,100.0,3.9,27.6,704.5,605.46,461.86
2018,7,22,15,30,810.0,98.0,3.9,27.6,666.0,557.81,425.6
2018,7,22,15,45,796.0,95.5,3.9,27.0,624.0,505.85,386.19
2018,7,22,16,0,782.0,93.0,3.9,26.4,582.0,455.85,346.93
2018,7,22,16,15,764.5,89.5,3.9,26.05,536.0,403.8,304.59
2018,7,22,16,30,747.0,86.0,3.9,25.7,490.0,352.73,261.82
2018,7,22,16,45,723.0,82.5,3.85,25.35,442.5,300.79,217.51
2018,7,22,17,0,699.0,79.0,3.8,25.0,395.0,250.95,174.35
2018,7,22,17,15,666.0,75.0,3.8,24.55,346.5,198.54,129.8
2018,7,22,17,30,633.0,71.0,3.8,24.1,298.0,151.95,91.44
2018,7,22,17,45,588.0,65.5,3.75,23.65,250.5,106.53,58.04
2018,7,22,18,0,543.0,60.0,3.7,23.2,203.0,66.2,34.86
2018,7,22,18,15,478.0,52.5,3.6,22.7,158.5,36.55,25.91
2018,7,22,18,30,413.0,45.0,3.5,22.2,114.0,32.88,22.46
2018,7,22,18,45,317.5,35.5,3.4,21.7,78.0,27.08,16.85
2018,7,22,19,0,222.0,26.0,3.3,21.2,42.0,20.88,7.17
2018,7,22,19,15,118.5,14.0,3.3,20.85,22.0,13.76,0.0
2018,7,22,19,30,15.0,2.0,3.3,20.5,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,3.25,20.15,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.15,19.2,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.05,18.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.0,2.5,15.8,1.0,0.0,0.0
2018,7,23,5,0,15.0,2.0,2.5,15.8,2.0,0.0,0.0
2018,7,23,5,15,122.0,13.0,2.55,16.25,21.0,26.43,0.0
2018,7,23,5,30,229.0,24.0,2.6,16.7,40.0,67.66,22.05
2018,7,23,5,45,329.0,33.5,2.6,17.15,76.5,115.32,74.44
2018,7,23,6,0,429.0,43.0,2.6,17.6,113.0,171.08,122.09
2018,7,23,6,15,496.0,49.5,2.6,18.3,157.5,223.57,168.26
2018,7,23,6,30,563.0,56.0,2.6,19.0,202.0,282.88,219.72
2018,7,23,6,45,609.0,61.5,2.6,19.65,250.5,338.54,267.58
2018,7,23,7,0,655.0,67.0,2.6,20.3,299.0,398.23,317.18
2018,7,23,7,15,689.0,71.0,2.6,21.0,348.5,452.58,361.02
2018,7,23,7,30,723.0,75.0,2.6,21.7,398.0,510.11,405.71
2018,7,23,7,45,748.5,78.0,2.6,22.45,447.0,563.04,445.3
2018,7,23,8,0,774.0,81.0,2.6,23.2,496.0,616.72,484.09
2018,7,23,8,15,794.0,83.0,2.6,23.9,543.0,665.78,516.97
2018,7,23,8,30,814.0,85.0,2.6,24.6,590.0,710.91,545.94
2018,7,23,8,45,829.0,87.0,2.6,25.25,633.5,754.92,573.66
2018,7,23,9,0,844.0,89.0,2.6,25.9,677.0,797.73,600.0
2018,7,23,9,15,856.5,90.0,2.6,26.5,716.5,835.83,622.81
2018,7,23,9,30,869.0,91.0,2.6,27.1,756.0,872.08,644.07
2018,7,23,9,45,880.5,91.0,2.65,27.65,791.0,904.27,662.89
2018,7,23,10,0,892.0,91.0,2.7,28.2,826.0,934.14,680.05
2018,7,23,10,15,898.5,92.0,2.75,28.65,854.5,957.79,693.37
2018,7,23,10,30,905.0,93.0,2.8,29.1,883.0,978.57,704.87
2018,7,23,10,45,910.0,93.0,2.85,29.5,904.5,993.82,712.99
2018,7,23,11,0,915.0,93.0,2.9,29.9,926.0,1005.94,719.23
2018,7,23,11,15,918.0,94.5,2.95,30.15,941.5,1014.43,723.7
2018,7,23,11,30,921.0,96.0,3.0,30.4,957.0,1019.61,726.2
2018,7,23,11,45,922.5,96.5,3.05,30.6,965.0,1018.93,725.27
2018,7,23,12,0,924.0,97.0,3.1,30.8,973.0,1014.93,722.4
2018,7,23,12,15,920.0,99.5,3.2,30.85,972.0,1004.29,716.25
2018,7,23,12,30,916.0,102.0,3.3,30.9,971.0,990.48,708.17
2018,7,23,12,45,910.0,105.5,3.4,30.95,963.0,972.71,697.59
2018,7,23,13,0,904.0,109.0,3.5,31.0,955.0,952.05,685.15
2018,7,23,13,15,901.0,109.0,3.55,30.85,941.0,927.89,670.65
2018,7,23,13,30,898.0,109.0,3.6,30.7,927.0,900.99,654.32
2018,7,23,13,45,893.5,108.0,3.7,30.5,905.5,869.23,635.06
2018,7,23,14,0,889.0,107.0,3.8,30.3,884.0,835.09,614.02
2018,7,23,14,15,884.0,105.0,3.85,30.05,856.5,797.38,590.22
2018,7,23,14,30,879.0,103.0,3.9,29.8,829.0,757.66,564.76
2018,7,23,14,45,872.5,100.5,3.95,29.5,796.0,714.57,536.74
2018,7,23,15,0,866.0,98.0,4.0,29.2,763.0,669.96,506.54
2018,7,23,15,15,855.5,96.0,4.0,29.2,724.0,622.03,471.18
2018,7,23,15,30,845.0,94.0,4.0,29.2,685.0,573.34,434.4
2018,7,23,15,45,832.5,91.0,3.95,28.7,642.0,522.14,395.52
2018,7,23,16,0,820.0,88.0,3.9,28.2,599.0,470.85,355.34
2018,7,23,16,15,803.0,84.5,3.85,27.8,552.0,414.55,310.09
2018,7,23,16,30,786.0,81.0,3.8,27.4,505.0,361.62,266.07
2018,7,23,16,45,763.0,78.0,3.75,27.05,456.5,308.36,220.82
2018,7,23,17,0,740.0,75.0,3.7,26.7,408.0,257.07,176.55
2018,7,23,17,15,708.5,70.5,3.6,26.15,358.0,204.85,132.23
2018,7,23,17,30,677.0,66.0,3.5,25.6,308.0,155.96,92.2
2018,7,23,17,45,546.0,70.5,3.45,25.1,246.0,105.93,58.97
2018,7,23,18,0,415.0,75.0,3.4,24.6,184.0,73.51,44.17
2018,7,23,18,15,342.5,62.0,3.3,23.9,139.0,45.13,33.1
2018,7,23,18,30,270.0,49.0,3.2,23.2,94.0,36.49,25.4
2018,7,23,18,45,250.0,37.0,3.1,22.5,67.5,28.23,17.68
2018,7,23,19,0,230.0,25.0,3.0,21.8,41.0,20.01,5.91
2018,7,23,19,15,124.0,13.5,3.0,21.3,21.5,13.27,0.0
2018,7,23,19,30,18.0,2.0,3.0,20.8,2.0,0.0,0.0
2018,7,23,19,45,9.0,1.0,3.05,20.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,19.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,18.35,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.6,16.35,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.6,16.4,2.0,0.0,0.0
2018,7,24,5,15,109.5,13.0,2.65,16.75,20.0,24.87,0.0
2018,7,24,5,30,207.0,24.0,2.7,17.1,38.0,63.43,17.55
2018,7,24,5,45,295.5,34.5,2.7,17.45,72.5,108.63,69.93
2018,7,24,6,0,384.0,45.0,2.7,17.8,107.0,160.43,114.52
2018,7,24,6,15,353.5,62.0,2.7,18.4,134.5,188.54,142.63
2018,7,24,6,30,323.0,79.0,2.7,19.0,162.0,214.55,167.63
2018,7,24,6,45,317.5,94.5,2.65,19.6,191.0,246.14,195.45
2018,7,24,7,0,312.0,110.0,2.6,20.2,220.0,276.78,221.3
2018,7,24,7,15,400.0,117.0,2.55,20.95,280.5,346.84,277.59
2018,7,24,7,30,488.0,124.0,2.5,21.7,341.0,424.86,338.54
2018,7,24,7,45,625.0,105.5,2.45,22.4,417.5,516.81,409.2
2018,7,24,8,0,762.0,87.0,2.4,23.1,494.0,614.68,482.02
2018,7,24,8,15,782.5,89.0,2.4,23.75,541.0,663.65,514.87
2018,7,24,8,30,803.0,91.0,2.4,24.4,588.0,712.35,546.4
2018,7,24,8,45,819.5,92.5,2.4,25.1,631.5,752.87,571.42
2018,7,24,9,0,836.0,94.0,2.4,25.8,675.0,796.04,597.85
2018,7,24,9,15,845.5,97.0,2.45,26.45,714.0,833.51,620.38
2018,7,24,9,30,855.0,100.0,2.5,27.1,753.0,868.95,641.3
2018,7,24,9,45,861.0,103.5,2.55,27.75,786.5,899.52,658.78
2018,7,24,10,0,867.0,107.0,2.6,28.4,820.0,927.52,674.47
2018,7,24,10,15,875.5,107.0,2.65,28.9,848.5,951.48,687.87
2018,7,24,10,30,884.0,107.0,2.7,29.4,877.0,972.71,699.51
2018,7,24,10,45,891.5,107.0,2.8,29.9,900.5,990.08,709.14
2018,7,24,11,0,899.0,107.0,2.9,30.4,924.0,1004.44,716.91
2018,7,24,11,15,903.5,106.5,2.95,30.7,939.0,1012.17,720.72
2018,7,24,11,30,908.0,106.0,3.0,31.0,954.0,1016.67,722.65
2018,7,24,11,45,911.0,105.5,3.05,31.35,962.0,1016.42,721.56
2018,7,24,12,0,914.0,105.0,3.1,31.7,970.0,1012.88,718.53
2018,7,24,12,15,912.0,106.5,3.2,31.8,970.0,1003.2,712.87
2018,7,24,12,30,910.0,108.0,3.3,31.9,970.0,990.36,705.28
2018,7,24,12,45,906.5,109.5,3.35,32.0,962.5,973.0,694.51
2018,7,24,13,0,903.0,111.0,3.4,32.1,955.0,952.69,681.91
2018,7,24,13,15,900.5,110.5,3.5,32.05,941.0,928.48,667.52
2018,7,24,13,30,898.0,110.0,3.6,32.0,927.0,901.51,651.27
2018,7,24,13,45,894.0,108.5,3.7,31.9,905.5,869.64,631.8
2018,7,24,14,0,890.0,107.0,3.8,31.8,884.0,835.38,610.55
2018,7,24,14,15,885.0,105.0,3.8,31.65,856.5,797.59,586.4
2018,7,24,14,30,880.0,103.0,3.8,31.5,829.0,757.79,560.67
2018,7,24,14,45,872.0,101.5,3.85,31.3,795.5,714.51,532.55
2018,7,24,15,0,864.0,100.0,3.9,31.1,762.0,669.83,502.25
2018,7,24,15,15,853.0,98.0,3.9,31.1,723.0,621.62,467.0
2018,7,24,15,30,842.0,96.0,3.9,31.1,684.0,572.71,430.37
2018,7,24,15,45,828.5,93.0,3.95,30.4,640.5,521.08,391.99
2018,7,24,16,0,815.0,90.0,4.0,29.7,597.0,466.98,350.49
2018,7,24,16,15,798.5,86.5,4.0,29.25,550.5,413.6,307.7
2018,7,24,16,30,782.0,83.0,4.0,28.8,504.0,361.04,264.25
2018,7,24,16,45,759.5,79.5,4.0,28.4,455.5,307.65,219.18
2018,7,24,17,0,737.0,76.0,4.0,28.0,407.0,256.19,175.03
2018,7,24,17,15,705.5,71.5,4.0,27.3,357.0,204.12,131.14
2018,7,24,17,30,674.0,67.0,4.0,26.6,307.0,155.39,91.52
2018,7,24,17,45,630.0,62.0,3.95,25.95,258.0,105.64,55.36
2018,7,24,18,0,586.0,57.0,3.9,25.3,209.0,63.53,32.11
2018,7,24,18,15,522.0,50.0,3.8,24.6,163.5,34.68,24.07
2018,7,24,18,30,458.0,43.0,3.7,23.9,118.0,31.35,20.94
2018,7,24,18,45,358.0,34.0,3.65,23.25,80.5,25.94,15.66
2018,7,24,19,0,258.0,25.0,3.6,22.6,43.0,20.17,5.12
2018,7,24,19,15,138.0,13.5,3.55,22.15,22.5,13.27,0.0
2018,7,24,19,30,18.0,2.0,3.5,21.7,2.0,0.0,0.0
2018,7,24,19,45,9.0,1.0,3.5,21.3,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,20.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,20.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,20.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,20.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,19.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,19.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,18.55,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,25,4,45,9.5,1.5,2.35,17.25,1.0,0.0,0.0
2018,7,25,5,0,19.0,3.0,2.4,17.4,2.0,0.0,0.0
2018,7,25,5,15,143.5,13.0,2.4,17.95,21.0,28.42,0.0
2018,7,25,5,30,268.0,23.0,2.4,18.5,40.0,71.68,15.8
2018,7,25,5,45,371.5,31.0,2.45,19.05,77.0,120.96,76.0
2018,7,25,6,0,475.0,39.0,2.5,19.6,114.0,178.02,124.91
2018,7,25,6,15,540.0,45.0,2.4,20.25,159.5,231.56,172.0
2018,7,25,6,30,605.0,51.0,2.3,20.9,205.0,290.73,223.27
2018,7,25,6,45,648.0,56.0,2.2,21.6,254.0,346.77,271.09
2018,7,25,7,0,691.0,61.0,2.1,22.3,303.0,406.46,320.05
2018,7,25,7,15,722.0,65.0,2.1,23.2,353.0,462.01,363.99
2018,7,25,7,30,753.0,69.0,2.1,24.1,403.0,519.38,407.55
2018,7,25,7,45,775.0,72.5,2.05,25.0,452.0,572.09,445.76
2018,7,25,8,0,797.0,76.0,2.0,25.9,501.0,625.19,482.73
2018,7,25,8,15,815.0,78.5,2.05,26.85,548.0,671.04,512.05
2018,7,25,8,30,833.0,81.0,2.1,27.8,595.0,719.55,542.39
2018,7,25,8,45,846.0,84.0,2.1,28.8,639.0,763.87,568.7
2018,7,25,9,0,859.0,87.0,2.1,29.8,683.0,806.79,593.46
2018,7,25,9,15,867.0,90.0,2.1,30.55,721.5,843.77,614.38
2018,7,25,9,30,875.0,93.0,2.1,31.3,760.0,878.57,633.59
2018,7,25,9,45,879.5,97.0,2.1,32.0,793.5,908.9,649.79
2018,7,25,10,0,884.0,101.0,2.1,32.7,827.0,936.53,664.11
2018,7,25,10,15,889.5,102.5,2.2,33.15,855.0,959.6,677.17
2018,7,25,10,30,895.0,104.0,2.3,33.6,883.0,979.77,688.46
2018,7,25,10,45,899.0,105.5,2.4,34.0,904.5,995.46,697.14
2018,7,25,11,0,903.0,107.0,2.5,34.4,926.0,1008.01,703.97
2018,7,25,11,15,906.0,107.5,2.6,34.55,941.0,1015.32,708.37
2018,7,25,11,30,909.0,108.0,2.7,34.7,956.0,1019.36,710.9
2018,7,25,11,45,910.0,108.5,2.85,34.85,963.5,1018.13,710.71
2018,7,25,12,0,911.0,109.0,3.0,35.0,971.0,1013.62,708.58
2018,7,25,12,15,912.5,108.5,3.15,34.95,972.0,1005.33,704.72
2018,7,25,12,30,914.0,108.0,3.3,34.9,973.0,993.81,698.87
2018,7,25,12,45,914.5,106.5,3.45,34.8,966.0,977.16,689.93
2018,7,25,13,0,915.0,105.0,3.6,34.7,959.0,957.42,679.0
2018,7,25,13,15,912.0,104.5,3.7,34.55,944.5,932.48,664.5
2018,7,25,13,30,909.0,104.0,3.8,34.4,930.0,904.77,648.14
2018,7,25,13,45,904.5,103.5,3.85,34.2,909.0,873.14,628.96
2018,7,25,14,0,900.0,103.0,3.9,34.0,888.0,839.08,608.04
2018,7,25,14,15,894.5,102.0,4.0,33.7,860.5,801.5,585.0
2018,7,25,14,30,889.0,101.0,4.1,33.4,833.0,761.9,560.29
2018,7,25,14,45,880.0,100.0,4.15,33.05,799.0,718.0,532.19
2018,7,25,15,0,871.0,99.0,4.2,32.7,765.0,672.75,501.95
2018,7,25,15,15,859.5,97.0,4.2,32.7,725.5,623.88,466.34
2018,7,25,15,30,848.0,95.0,4.2,32.7,686.0,574.34,429.37
2018,7,25,15,45,829.0,94.0,4.25,31.8,640.5,521.38,390.44
2018,7,25,16,0,810.0,93.0,4.3,30.9,595.0,466.5,348.75
2018,7,25,16,15,794.0,89.5,4.25,30.2,549.0,413.53,306.64
2018,7,25,16,30,778.0,86.0,4.2,29.5,503.0,361.33,263.8
2018,7,25,16,45,756.5,81.5,4.2,28.85,454.5,307.51,218.71
2018,7,25,17,0,735.0,77.0,4.2,28.2,406.0,255.52,174.36
2018,7,25,17,15,701.0,72.5,4.1,27.4,355.0,203.05,130.33
2018,7,25,17,30,667.0,68.0,4.0,26.6,304.0,151.46,88.66
2018,7,25,17,45,622.5,63.0,3.95,25.8,255.5,104.72,55.1
2018,7,25,18,0,578.0,58.0,3.9,25.0,207.0,63.03,32.4
2018,7,25,18,15,509.0,51.0,3.8,24.35,161.0,35.66,24.92
2018,7,25,18,30,440.0,44.0,3.7,23.7,115.0,32.4,21.83
2018,7,25,18,45,334.0,34.5,3.55,23.05,77.5,26.56,16.11
2018,7,25,19,0,228.0,25.0,3.4,22.4,40.0,20.34,4.16
2018,7,25,19,15,120.5,13.5,3.35,22.05,21.0,13.27,0.0
2018,7,25,19,30,13.0,2.0,3.3,21.7,2.0,0.0,0.0
2018,7,25,19,45,6.5,1.0,3.2,21.35,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.1,20.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.1,20.15,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.05,19.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.0,19.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.95,18.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.85,17.85,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,26,4,45,2.0,0.5,2.2,16.85,0.5,0.0,0.0
2018,7,26,5,0,4.0,1.0,2.2,17.0,1.0,0.0,0.0
2018,7,26,5,15,79.5,12.0,2.2,17.5,17.0,20.35,0.0
2018,7,26,5,30,155.0,23.0,2.2,18.0,33.0,52.76,7.41
2018,7,26,5,45,244.5,36.5,2.15,18.45,67.5,98.56,62.84
2018,7,26,6,0,334.0,50.0,2.1,18.9,102.0,150.38,106.9
2018,7,26,6,15,393.5,61.5,2.05,19.5,144.5,200.07,149.98
2018,7,26,6,30,453.0,73.0,2.0,20.1,187.0,257.76,199.25
2018,7,26,6,45,489.5,84.5,1.95,20.7,233.0,310.23,243.7
2018,7,26,7,0,526.0,96.0,1.9,21.3,279.0,365.89,289.25
2018,7,26,7,15,557.0,105.5,1.85,22.1,327.0,419.46,331.42
2018,7,26,7,30,588.0,115.0,1.8,22.9,375.0,475.11,373.56
2018,7,26,7,45,608.5,125.0,1.7,23.65,422.0,526.54,410.78
2018,7,26,8,0,629.0,135.0,1.6,24.4,469.0,578.51,446.93
2018,7,26,8,15,649.0,141.5,1.6,25.15,514.5,626.68,479.7
2018,7,26,8,30,669.0,148.0,1.6,25.9,560.0,674.82,511.48
2018,7,26,8,45,682.5,155.5,1.6,26.6,602.5,718.63,539.28
2018,7,26,9,0,696.0,163.0,1.6,27.3,645.0,761.42,565.08
2018,7,26,9,15,721.5,162.0,1.65,27.95,687.0,804.07,590.87
2018,7,26,9,30,747.0,161.0,1.7,28.6,729.0,845.94,615.73
2018,7,26,9,45,772.5,155.5,1.75,29.2,766.5,878.82,634.55
2018,7,26,10,0,798.0,150.0,1.8,29.8,804.0,913.53,654.44
2018,7,26,10,15,807.5,151.0,1.95,30.2,833.0,938.17,669.38
2018,7,26,10,30,817.0,152.0,2.1,30.6,862.0,960.26,682.78
2018,7,26,10,45,824.5,152.5,2.2,31.0,884.5,977.17,692.41
2018,7,26,11,0,832.0,153.0,2.3,31.4,907.0,991.21,700.34
2018,7,26,11,15,838.5,152.5,2.45,31.55,923.0,1000.25,706.43
2018,7,26,11,30,845.0,152.0,2.6,31.7,939.0,1000.21,706.92
2018,7,26,11,45,850.0,150.5,2.75,31.85,948.0,1000.79,707.93
2018,7,26,12,0,855.0,149.0,2.9,32.0,957.0,998.29,707.03
2018,7,26,12,15,850.5,152.5,3.0,31.95,956.0,988.36,701.67
2018,7,26,12,30,846.0,156.0,3.1,31.9,955.0,975.5,694.53
2018,7,26,12,45,838.5,158.5,3.2,31.85,945.5,960.63,686.16
2018,7,26,13,0,831.0,161.0,3.3,31.8,936.0,938.14,672.86
2018,7,26,13,15,831.0,158.0,3.35,31.65,922.5,914.5,658.77
2018,7,26,13,30,831.0,155.0,3.4,31.5,909.0,888.22,642.9
2018,7,26,13,45,822.0,155.5,3.5,31.35,886.5,855.18,622.73
2018,7,26,14,0,813.0,156.0,3.6,31.2,864.0,820.23,601.1
2018,7,26,14,15,682.5,215.0,3.65,30.9,796.0,745.22,550.58
2018,7,26,14,30,552.0,274.0,3.7,30.6,728.0,676.03,500.75
2018,7,26,14,45,530.0,268.5,3.75,30.3,689.5,630.41,469.52
2018,7,26,15,0,508.0,263.0,3.8,30.0,651.0,585.42,437.99
2018,7,26,15,15,605.5,208.5,3.8,30.0,647.0,569.41,427.95
2018,7,26,15,30,703.0,154.0,3.8,30.0,643.0,543.25,409.4
2018,7,26,15,45,736.5,132.0,3.8,29.3,614.5,504.08,380.4
2018,7,26,16,0,770.0,110.0,3.8,28.6,586.0,462.68,348.33
2018,7,26,16,15,759.0,103.0,3.8,28.1,541.0,410.47,306.5
2018,7,26,16,30,748.0,96.0,3.8,27.6,496.0,358.6,263.66
2018,7,26,16,45,728.0,90.5,3.8,27.15,448.0,305.87,219.16
2018,7,26,17,0,708.0,85.0,3.8,26.7,400.0,252.21,173.34
2018,7,26,17,15,676.5,79.0,3.75,26.05,350.0,200.14,129.48
2018,7,26,17,30,645.0,73.0,3.7,25.4,300.0,151.43,89.94
2018,7,26,17,45,601.5,66.5,3.65,24.75,251.5,104.71,56.31
2018,7,26,18,0,558.0,60.0,3.6,24.1,203.0,62.95,33.42
2018,7,26,18,15,490.5,53.0,3.55,23.45,158.0,37.54,26.62
2018,7,26,18,30,423.0,46.0,3.5,22.8,113.0,34.42,23.61
2018,7,26,18,45,321.5,35.5,3.4,22.1,76.0,27.71,17.04
2018,7,26,19,0,220.0,25.0,3.3,21.4,39.0,20.52,2.96
2018,7,26,19,15,116.5,13.5,3.3,21.05,20.5,13.27,0.0
2018,7,26,19,30,13.0,2.0,3.3,20.7,2.0,0.0,0.0
2018,7,26,19,45,6.5,1.0,3.3,20.3,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.3,19.65,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,27,5,15,51.5,10.0,3.1,16.05,13.0,15.3,0.0
2018,7,27,5,30,103.0,20.0,3.1,16.4,26.0,40.77,1.33
2018,7,27,5,45,178.5,36.5,3.15,16.8,59.0,84.36,54.16
2018,7,27,6,0,254.0,53.0,3.2,17.2,92.0,132.07,95.11
2018,7,27,6,15,215.0,67.5,3.15,17.75,109.0,144.95,110.04
2018,7,27,6,30,176.0,82.0,3.1,18.3,126.0,157.21,123.03
2018,7,27,6,45,166.5,105.5,3.1,18.85,154.5,187.88,149.52
2018,7,27,7,0,157.0,129.0,3.1,19.4,183.0,212.33,170.0
2018,7,27,7,15,278.5,139.5,3.0,20.05,254.5,300.16,241.28
2018,7,27,7,30,400.0,150.0,2.9,20.7,326.0,401.11,321.08
2018,7,27,7,45,487.0,151.5,2.85,21.35,391.5,475.78,378.58
2018,7,27,8,0,574.0,153.0,2.8,22.0,457.0,560.23,441.81
2018,7,27,8,15,596.5,161.0,2.75,22.55,503.0,609.56,476.69
2018,7,27,8,30,619.0,169.0,2.7,23.1,549.0,659.16,510.99
2018,7,27,8,45,636.0,176.0,2.7,23.7,591.5,703.39,540.65
2018,7,27,9,0,653.0,183.0,2.7,24.3,634.0,746.95,569.17
2018,7,27,9,15,687.5,179.0,2.7,24.8,678.5,792.88,598.79
2018,7,27,9,30,722.0,175.0,2.7,25.3,723.0,838.59,627.29
2018,7,27,9,45,760.0,165.5,2.75,25.85,766.0,877.54,651.0
2018,7,27,10,0,798.0,156.0,2.8,26.4,809.0,919.49,676.48
2018,7,27,10,15,807.5,157.0,2.85,26.85,838.0,944.13,690.55
2018,7,27,10,30,817.0,158.0,2.9,27.3,867.0,966.22,703.06
2018,7,27,10,45,825.0,158.5,2.95,27.75,890.0,983.61,712.54
2018,7,27,11,0,833.0,159.0,3.0,28.2,913.0,998.14,720.24
2018,7,27,11,15,839.0,158.5,3.05,28.55,928.5,1006.66,724.47
2018,7,27,11,30,845.0,158.0,3.1,28.9,944.0,1012.11,726.87
2018,7,27,11,45,851.5,156.5,3.15,29.2,954.0,1007.91,723.38
2018,7,27,12,0,858.0,155.0,3.2,29.5,964.0,1006.83,722.07
2018,7,27,12,15,862.5,152.0,3.3,29.65,965.5,999.19,717.44
2018,7,27,12,30,867.0,149.0,3.4,29.8,967.0,988.45,710.94
2018,7,27,12,45,871.5,144.5,3.5,29.95,961.5,973.15,701.55
2018,7,27,13,0,876.0,140.0,3.6,30.1,956.0,954.79,690.23
2018,7,27,13,15,874.0,138.5,3.65,30.1,941.5,930.43,675.09
2018,7,27,13,30,872.0,137.0,3.7,30.1,927.0,903.37,658.18
2018,7,27,13,45,868.5,135.0,3.75,30.1,906.0,871.97,638.32
2018,7,27,14,0,865.0,133.0,3.8,30.1,885.0,838.2,616.77
2018,7,27,14,15,859.5,130.5,3.8,29.95,857.0,800.17,592.3
2018,7,27,14,30,854.0,128.0,3.8,29.8,829.0,760.22,566.31
2018,7,27,14,45,848.0,124.5,3.85,29.65,796.0,717.23,538.12
2018,7,27,15,0,842.0,121.0,3.9,29.5,763.0,672.05,506.31
2018,7,27,15,15,829.5,118.5,3.9,29.5,723.0,622.76,470.13
2018,7,27,15,30,817.0,116.0,3.9,29.5,683.0,572.98,432.73
2018,7,27,15,45,802.5,112.5,3.85,29.05,639.0,520.98,393.35
2018,7,27,16,0,788.0,109.0,3.8,28.6,595.0,469.18,352.91
2018,7,27,16,15,767.0,105.5,3.75,28.2,547.0,415.1,309.54
2018,7,27,16,30,746.0,102.0,3.7,27.8,499.0,362.39,266.05
2018,7,27,16,45,718.0,98.0,3.7,27.35,449.5,305.93,219.01
2018,7,27,17,0,690.0,94.0,3.7,26.9,400.0,254.48,175.3
2018,7,27,17,15,645.5,90.0,3.7,26.15,348.0,202.52,132.33
2018,7,27,17,30,601.0,86.0,3.7,25.4,296.0,155.39,94.93
2018,7,27,17,45,539.5,80.0,3.75,24.6,245.5,110.0,63.22
2018,7,27,18,0,478.0,74.0,3.8,23.8,195.0,71.73,42.89
2018,7,27,18,15,389.0,63.5,3.8,22.9,147.5,46.68,34.5
2018,7,27,18,30,300.0,53.0,3.8,22.0,100.0,40.05,28.44
2018,7,27,18,45,209.0,38.0,3.8,21.15,65.0,29.32,18.32
2018,7,27,19,0,118.0,23.0,3.8,20.3,30.0,18.05,0.51
2018,7,27,19,15,61.5,12.0,3.8,19.8,15.5,11.8,0.0
2018,7,27,19,30,5.0,1.0,3.8,19.3,1.0,0.0,0.0
2018,7,27,19,45,2.5,0.5,3.75,18.8,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.7,18.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.55,17.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,28,5,15,20.5,6.5,1.85,15.35,7.5,8.54,0.0
2018,7,28,5,30,41.0,13.0,1.9,15.8,15.0,21.02,0.0
2018,7,28,5,45,80.5,31.5,1.9,16.25,41.5,54.26,33.97
2018,7,28,6,0,120.0,50.0,1.9,16.7,68.0,89.22,64.22
2018,7,28,6,15,108.0,69.0,1.85,17.25,90.0,108.84,82.66
2018,7,28,6,30,96.0,88.0,1.8,17.8,112.0,130.1,101.7
2018,7,28,6,45,80.5,110.0,1.75,18.3,133.0,151.82,120.33
2018,7,28,7,0,65.0,132.0,1.7,18.8,154.0,167.16,132.95
2018,7,28,7,15,81.5,154.5,1.65,19.45,187.0,202.33,161.13
2018,7,28,7,30,98.0,177.0,1.6,20.1,220.0,238.96,189.81
2018,7,28,7,45,109.5,201.0,1.55,20.75,254.5,281.49,222.27
2018,7,28,8,0,121.0,225.0,1.5,21.4,289.0,319.26,250.28
2018,7,28,8,15,168.0,245.0,1.45,22.0,343.0,378.51,294.77
2018,7,28,8,30,215.0,265.0,1.4,22.6,397.0,441.21,340.53
2018,7,28,8,45,314.0,269.0,1.4,23.2,477.5,538.2,411.23
2018,7,28,9,0,413.0,273.0,1.4,23.8,558.0,641.62,483.65
2018,7,28,9,15,470.5,273.5,1.45,24.35,616.0,704.28,525.65
2018,7,28,9,30,528.0,274.0,1.5,24.9,674.0,768.82,568.35
2018,7,28,9,45,548.0,277.5,1.55,25.45,709.5,803.77,589.8
2018,7,28,10,0,568.0,281.0,1.6,26.0,745.0,837.73,610.62
2018,7,28,10,15,579.0,286.0,1.7,26.45,773.5,863.47,626.44
2018,7,28,10,30,590.0,291.0,1.8,26.9,802.0,887.42,641.1
2018,7,28,10,45,599.5,293.5,1.9,27.4,824.0,906.47,652.44
2018,7,28,11,0,609.0,296.0,2.0,27.9,846.0,922.19,661.69
2018,7,28,11,15,616.0,297.5,2.1,28.35,862.0,932.11,667.39
2018,7,28,11,30,623.0,299.0,2.2,28.8,878.0,939.6,671.62
2018,7,28,11,45,627.5,299.5,2.3,29.2,886.5,941.12,672.21
2018,7,28,12,0,632.0,300.0,2.4,29.6,895.0,940.13,671.29
2018,7,28,12,15,657.0,284.0,2.5,29.9,903.0,940.3,672.24
2018,7,28,12,30,682.0,268.0,2.6,30.2,911.0,937.52,671.3
2018,7,28,12,45,713.0,246.0,2.7,30.45,913.5,931.34,667.82
2018,7,28,13,0,744.0,224.0,2.8,30.7,916.0,921.66,661.99
2018,7,28,13,15,745.5,219.5,2.9,30.7,903.5,899.04,648.47
2018,7,28,13,30,747.0,215.0,3.0,30.7,891.0,873.98,633.37
2018,7,28,13,45,748.5,208.0,3.1,30.7,871.5,844.11,614.98
2018,7,28,14,0,750.0,201.0,3.2,30.7,852.0,812.0,594.95
2018,7,28,14,15,746.5,195.0,3.25,30.5,825.0,774.81,571.26
2018,7,28,14,30,743.0,189.0,3.3,30.3,798.0,735.93,545.47
2018,7,28,14,45,738.5,182.5,3.35,30.15,766.0,694.35,517.14
2018,7,28,15,0,734.0,176.0,3.4,30.0,734.0,651.48,487.24
2018,7,28,15,15,719.0,172.5,3.4,30.0,695.0,603.87,452.67
2018,7,28,15,30,704.0,169.0,3.4,30.0,656.0,556.27,417.32
2018,7,28,15,45,688.5,162.0,3.45,29.35,612.5,505.39,379.89
2018,7,28,16,0,673.0,155.0,3.5,28.7,569.0,455.04,341.64
2018,7,28,16,15,650.0,148.5,3.5,28.25,522.0,402.82,300.51
2018,7,28,16,30,627.0,142.0,3.5,27.8,475.0,352.35,259.69
2018,7,28,16,45,594.5,135.0,3.5,27.3,425.5,300.5,217.24
2018,7,28,17,0,562.0,128.0,3.5,26.8,376.0,251.9,176.97
2018,7,28,17,15,520.0,119.5,3.45,26.05,326.5,202.95,137.28
2018,7,28,17,30,478.0,111.0,3.4,25.3,277.0,158.73,102.73
2018,7,28,17,45,424.0,99.0,3.35,24.55,228.5,115.15,72.0
2018,7,28,18,0,370.0,87.0,3.3,23.8,180.0,77.64,50.4
2018,7,28,18,15,305.5,71.0,3.25,23.0,136.0,52.71,39.61
2018,7,28,18,30,241.0,55.0,3.2,22.2,92.0,41.76,29.82
2018,7,28,18,45,165.0,37.5,3.15,21.4,58.5,28.97,17.89
2018,7,28,19,0,89.0,20.0,3.1,20.6,25.0,15.58,0.0
2018,7,28,19,15,44.5,10.0,3.1,20.15,12.5,9.83,0.0
2018,7,28,19,30,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.1,18.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.05,18.15,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.85,17.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,29,5,15,25.0,7.0,2.2,16.2,8.5,9.46,0.0
2018,7,29,5,30,50.0,14.0,2.2,16.4,17.0,23.45,0.0
2018,7,29,5,45,84.5,32.0,2.2,16.65,42.5,55.77,34.62
2018,7,29,6,0,119.0,50.0,2.2,16.9,68.0,88.95,63.86
2018,7,29,6,15,141.5,70.0,2.2,17.25,99.0,124.17,94.49
2018,7,29,6,30,164.0,90.0,2.2,17.6,130.0,161.62,126.81
2018,7,29,6,45,190.5,109.5,2.2,17.95,166.5,202.39,161.36
2018,7,29,7,0,217.0,129.0,2.2,18.3,203.0,245.68,197.31
2018,7,29,7,15,195.5,152.0,2.15,18.85,227.0,264.61,212.51
2018,7,29,7,30,174.0,175.0,2.1,19.4,251.0,285.98,228.83
2018,7,29,7,45,155.5,199.5,2.1,19.9,273.5,308.45,245.42
2018,7,29,8,0,137.0,224.0,2.1,20.4,296.0,328.85,259.84
2018,7,29,8,15,162.5,246.0,2.1,21.1,339.5,375.7,294.88
2018,7,29,8,30,188.0,268.0,2.1,21.8,383.0,424.23,330.3
2018,7,29,8,45,317.5,262.5,2.1,22.5,473.5,533.81,412.52
2018,7,29,9,0,447.0,257.0,2.1,23.2,564.0,652.53,497.84
2018,7,29,9,15,528.0,243.5,2.1,23.7,627.5,721.37,545.33
2018,7,29,9,30,609.0,230.0,2.1,24.2,691.0,796.01,595.86
2018,7,29,9,45,635.0,228.0,2.15,24.7,728.0,832.99,619.14
2018,7,29,10,0,661.0,226.0,2.2,25.2,765.0,868.89,641.65
2018,7,29,10,15,675.5,226.5,2.3,25.35,794.5,895.11,658.25
2018,7,29,10,30,690.0,227.0,2.4,25.5,824.0,919.32,673.61
2018,7,29,10,45,695.5,230.5,2.45,25.7,845.0,935.66,683.26
2018,7,29,11,0,701.0,234.0,2.5,25.9,866.0,949.43,691.38
2018,7,29,11,15,720.5,227.5,2.55,25.8,886.5,964.07,700.99
2018,7,29,11,30,740.0,221.0,2.6,25.7,907.0,976.09,708.98
2018,7,29,11,45,716.5,234.0,2.7,25.65,903.0,962.81,700.98
2018,7,29,12,0,693.0,247.0,2.8,25.6,899.0,946.77,691.42
2018,7,29,12,15,687.5,249.0,2.85,25.5,896.0,934.73,684.26
2018,7,29,12,30,682.0,251.0,2.9,25.4,893.0,920.23,675.5
2018,7,29,12,45,686.0,248.0,3.0,25.3,889.5,907.42,668.25
2018,7,29,13,0,690.0,245.0,3.1,25.2,886.0,892.09,659.32
2018,7,29,13,15,609.0,287.5,3.15,25.1,846.5,841.96,624.13
2018,7,29,13,30,528.0,330.0,3.2,25.0,807.0,793.65,589.68
2018,7,29,13,45,548.0,309.5,3.25,24.9,794.0,772.15,576.67
2018,7,29,14,0,568.0,289.0,3.3,24.8,781.0,748.0,561.42
2018,7,29,14,15,567.5,278.5,3.35,24.6,756.5,714.73,539.17
2018,7,29,14,30,567.0,268.0,3.4,24.4,732.0,680.09,515.61
2018,7,29,14,45,551.5,258.5,3.45,24.25,694.0,634.63,483.52
2018,7,29,15,0,536.0,249.0,3.5,24.1,656.0,589.27,450.94
2018,7,29,15,15,404.0,273.5,3.5,24.1,571.0,504.48,386.64
2018,7,29,15,30,272.0,298.0,3.5,24.1,486.0,431.62,330.72
2018,7,29,15,45,245.5,281.5,3.6,23.7,442.5,386.94,297.52
2018,7,29,16,0,219.0,265.0,3.7,23.3,399.0,346.77,267.1
2018,7,29,16,15,200.0,243.5,3.7,23.0,358.5,305.99,235.65
2018,7,29,16,30,181.0,222.0,3.7,22.7,318.0,267.17,205.33
2018,7,29,16,45,154.0,196.0,3.75,22.4,272.0,224.15,171.61
2018,7,29,17,0,127.0,170.0,3.8,22.1,226.0,184.28,140.26
2018,7,29,17,15,280.5,138.0,3.75,21.65,241.0,174.48,126.2
2018,7,29,17,30,434.0,106.0,3.7,21.2,256.0,147.41,97.19
2018,7,29,17,45,405.0,94.5,3.7,20.75,216.0,108.93,68.93
2018,7,29,18,0,376.0,83.0,3.7,20.3,176.0,73.75,48.21
2018,7,29,18,15,308.5,68.0,3.6,19.9,133.0,50.41,38.14
2018,7,29,18,30,241.0,53.0,3.5,19.5,90.0,40.22,28.81
2018,7,29,18,45,163.0,36.0,3.4,19.05,57.0,27.8,16.99
2018,7,29,19,0,85.0,19.0,3.3,18.6,24.0,14.8,0.0
2018,7,29,19,15,42.5,9.5,3.25,18.35,12.0,9.34,0.0
2018,7,29,19,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,30,5,15,15.0,5.5,2.45,15.25,6.5,6.94,0.0
2018,7,30,5,30,30.0,11.0,2.5,15.5,13.0,16.87,0.0
2018,7,30,5,45,62.0,29.0,2.5,15.75,37.0,44.78,26.75
2018,7,30,6,0,94.0,47.0,2.5,16.0,61.0,75.75,53.96
2018,7,30,6,15,121.0,69.5,2.45,16.5,94.5,113.53,86.41
2018,7,30,6,30,148.0,92.0,2.4,17.0,128.0,153.93,120.99
2018,7,30,6,45,180.5,113.0,2.35,17.5,167.0,202.01,161.38
2018,7,30,7,0,213.0,134.0,2.3,18.0,206.0,249.25,200.39
2018,7,30,7,15,244.5,155.0,2.25,18.65,251.0,298.95,240.35
2018,7,30,7,30,276.0,176.0,2.2,19.3,296.0,351.35,281.38
2018,7,30,7,45,302.0,191.0,2.1,19.95,337.0,396.2,315.42
2018,7,30,8,0,328.0,206.0,2.0,20.6,378.0,442.82,349.87
2018,7,30,8,15,322.5,228.0,2.0,21.35,410.5,476.31,373.02
2018,7,30,8,30,317.0,250.0,2.0,22.1,443.0,508.47,394.62
2018,7,30,8,45,366.5,265.0,1.95,22.85,504.0,574.9,441.52
2018,7,30,9,0,416.0,280.0,1.9,23.6,565.0,643.83,488.55
2018,7,30,9,15,445.0,288.0,2.0,24.15,609.5,697.37,524.46
2018,7,30,9,30,474.0,296.0,2.1,24.7,654.0,743.91,555.24
2018,7,30,9,45,487.5,302.0,2.15,25.25,685.0,774.2,574.03
2018,7,30,10,0,501.0,308.0,2.2,25.8,716.0,803.35,591.97
2018,7,30,10,15,512.5,314.5,2.25,26.2,744.5,829.81,608.24
2018,7,30,10,30,524.0,321.0,2.3,26.6,773.0,854.68,623.37
2018,7,30,10,45,533.5,324.5,2.4,27.0,795.0,872.73,634.41
2018,7,30,11,0,543.0,328.0,2.5,27.4,817.0,888.86,644.23
2018,7,30,11,15,551.0,329.0,2.55,27.65,832.5,898.87,650.11
2018,7,30,11,30,559.0,330.0,2.6,27.9,848.0,906.71,654.68
2018,7,30,11,45,564.5,331.0,2.7,28.15,857.5,909.82,656.59
2018,7,30,12,0,570.0,332.0,2.8,28.4,867.0,910.64,657.09
2018,7,30,12,15,596.0,315.0,2.8,28.6,874.5,910.86,657.55
2018,7,30,12,30,622.0,298.0,2.8,28.8,882.0,908.81,656.55
2018,7,30,12,45,672.0,265.0,2.85,29.05,891.5,910.68,659.24
2018,7,30,13,0,722.0,232.0,2.9,29.3,901.0,908.39,658.07
2018,7,30,13,15,719.5,229.0,2.95,29.3,887.0,884.03,642.81
2018,7,30,13,30,717.0,226.0,3.0,29.3,873.0,857.49,626.22
2018,7,30,13,45,712.0,222.5,3.0,29.25,851.5,826.27,606.27
2018,7,30,14,0,707.0,219.0,3.0,29.2,830.0,793.28,584.47
2018,7,30,14,15,695.0,217.0,3.0,29.05,801.0,754.65,558.6
2018,7,30,14,30,683.0,215.0,3.0,28.9,772.0,715.06,531.67
2018,7,30,14,45,667.5,212.0,3.05,28.7,737.0,671.31,501.64
2018,7,30,15,0,652.0,209.0,3.1,28.5,702.0,627.34,470.8
2018,7,30,15,15,635.5,203.5,3.1,28.5,663.0,580.41,436.68
2018,7,30,15,30,619.0,198.0,3.1,28.5,624.0,533.82,402.08
2018,7,30,15,45,590.5,194.5,3.1,27.9,579.0,483.52,364.8
2018,7,30,16,0,562.0,191.0,3.1,27.3,534.0,434.68,327.67
2018,7,30,16,15,521.0,187.0,3.15,26.8,485.0,382.72,287.36
2018,7,30,16,30,480.0,183.0,3.2,26.3,436.0,334.44,249.16
2018,7,30,16,45,438.5,173.5,3.2,25.75,386.5,285.09,209.75
2018,7,30,17,0,397.0,164.0,3.2,25.2,337.0,240.0,173.55
2018,7,30,17,15,355.5,148.5,3.2,24.35,288.5,197.11,139.68
2018,7,30,17,30,314.0,133.0,3.2,23.5,240.0,155.92,108.13
2018,7,30,17,45,266.0,112.5,3.15,22.65,193.0,114.89,78.65
2018,7,30,18,0,218.0,92.0,3.1,21.8,146.0,79.5,55.97
2018,7,30,18,15,173.5,70.0,3.1,21.1,106.5,55.59,42.36
2018,7,30,18,30,129.0,48.0,3.1,20.4,67.0,39.07,27.68
2018,7,30,18,45,85.0,30.0,3.05,19.7,40.5,25.0,14.5
2018,7,30,19,0,41.0,12.0,3.0,19.0,14.0,10.34,0.0
2018,7,30,19,15,20.5,6.0,3.05,18.65,7.0,5.9,0.0
2018,7,30,19,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.1,17.95,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
