Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,21,15,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,31,5,15,17.0,5.5,1.95,14.8,6.5,7.12,0.0
2018,7,31,5,30,34.0,11.0,2.0,15.2,13.0,17.4,0.0
2018,7,31,5,45,70.0,28.5,2.05,15.6,37.0,48.6,29.06
2018,7,31,6,0,106.0,46.0,2.1,16.0,61.0,80.82,57.64
2018,7,31,6,15,144.0,69.5,2.05,16.5,99.0,124.31,94.65
2018,7,31,6,30,182.0,93.0,2.0,17.0,137.0,171.54,134.79
2018,7,31,6,45,214.5,116.0,1.9,17.5,179.5,219.65,175.2
2018,7,31,7,0,247.0,139.0,1.8,18.0,222.0,270.83,217.18
2018,7,31,7,15,280.0,158.5,1.8,18.6,267.5,321.3,257.58
2018,7,31,7,30,313.0,178.0,1.8,19.2,313.0,374.59,299.09
2018,7,31,7,45,324.0,195.0,1.75,19.8,350.0,414.06,328.57
2018,7,31,8,0,335.0,212.0,1.7,20.4,387.0,453.87,357.48
2018,7,31,8,15,376.0,227.5,1.75,21.05,441.5,513.43,401.0
2018,7,31,8,30,417.0,243.0,1.8,21.7,496.0,575.43,445.07
2018,7,31,8,45,439.0,255.0,1.8,22.35,539.0,628.13,480.69
2018,7,31,9,0,461.0,267.0,1.8,23.0,582.0,674.13,510.96
2018,7,31,9,15,507.5,262.0,1.85,23.7,628.0,723.04,543.77
2018,7,31,9,30,554.0,257.0,1.9,24.4,674.0,773.04,576.66
2018,7,31,9,45,607.5,241.0,1.9,25.1,718.0,820.84,607.39
2018,7,31,10,0,661.0,225.0,1.9,25.8,762.0,867.22,636.53
2018,7,31,10,15,674.0,226.5,2.0,26.25,791.0,893.08,651.94
2018,7,31,10,30,687.0,228.0,2.1,26.7,820.0,916.86,666.16
2018,7,31,10,45,699.0,227.5,2.15,27.2,843.0,935.33,676.33
2018,7,31,11,0,711.0,227.0,2.2,27.7,866.0,951.38,685.01
2018,7,31,11,15,719.0,226.0,2.25,28.0,881.5,960.37,689.79
2018,7,31,11,30,727.0,225.0,2.3,28.3,897.0,966.65,692.99
2018,7,31,11,45,735.0,221.5,2.4,28.6,906.0,967.55,693.37
2018,7,31,12,0,743.0,218.0,2.5,28.9,915.0,965.62,692.06
2018,7,31,12,15,748.5,214.5,2.55,29.0,916.5,958.37,687.56
2018,7,31,12,30,754.0,211.0,2.6,29.1,918.0,948.29,681.36
2018,7,31,12,45,759.0,206.0,2.7,29.2,913.0,930.4,670.62
2018,7,31,13,0,764.0,201.0,2.8,29.3,908.0,913.23,660.39
2018,7,31,13,15,764.5,196.5,2.85,29.25,894.5,889.76,646.03
2018,7,31,13,30,765.0,192.0,2.9,29.2,881.0,863.82,630.04
2018,7,31,13,45,765.5,185.5,2.95,29.2,860.5,833.56,610.98
2018,7,31,14,0,766.0,179.0,3.0,29.2,840.0,801.04,590.29
2018,7,31,14,15,763.0,174.0,3.05,29.0,814.0,765.07,567.54
2018,7,31,14,30,760.0,169.0,3.1,28.8,788.0,727.3,542.78
2018,7,31,14,45,756.5,162.5,3.1,28.65,756.0,686.1,514.3
2018,7,31,15,0,753.0,156.0,3.1,28.5,724.0,642.41,483.46
2018,7,31,15,15,738.5,152.5,3.1,28.5,685.0,594.27,448.26
2018,7,31,15,30,724.0,149.0,3.1,28.5,646.0,546.04,412.16
2018,7,31,15,45,712.0,141.5,3.15,27.9,603.0,495.51,374.54
2018,7,31,16,0,700.0,134.0,3.2,27.3,560.0,445.13,335.76
2018,7,31,16,15,685.5,125.5,3.25,26.8,514.5,393.17,294.39
2018,7,31,16,30,671.0,117.0,3.3,26.3,469.0,342.05,252.42
2018,7,31,16,45,645.5,110.5,3.3,25.8,421.0,290.45,209.24
2018,7,31,17,0,620.0,104.0,3.3,25.3,373.0,241.26,167.52
2018,7,31,17,15,582.5,97.0,3.3,24.55,324.0,191.92,126.68
2018,7,31,17,30,545.0,90.0,3.3,23.8,275.0,146.72,90.88
2018,7,31,17,45,494.5,80.5,3.25,23.1,227.0,102.5,59.98
2018,7,31,18,0,444.0,71.0,3.2,22.4,179.0,64.14,39.64
2018,7,31,18,15,372.0,59.5,3.15,21.7,135.5,43.9,32.2
2018,7,31,18,30,300.0,48.0,3.1,21.0,92.0,36.36,25.26
2018,7,31,18,45,206.0,33.5,3.05,20.25,58.5,25.9,14.98
2018,7,31,19,0,112.0,19.0,3.0,19.5,25.0,14.91,0.0
2018,7,31,19,15,56.0,9.5,3.05,19.15,12.5,9.34,0.0
2018,7,31,19,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.05,17.35,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,1,5,15,29.5,7.5,2.3,14.5,9.0,10.3,0.0
2018,8,1,5,30,59.0,15.0,2.3,14.9,18.0,25.6,0.0
2018,8,1,5,45,121.0,33.5,2.3,15.3,48.0,65.36,39.5
2018,8,1,6,0,183.0,52.0,2.3,15.7,78.0,107.92,77.28
2018,8,1,6,15,241.5,70.0,2.2,16.25,119.0,155.41,117.96
2018,8,1,6,30,300.0,88.0,2.1,16.8,160.0,213.37,167.29
2018,8,1,6,45,349.0,103.0,2.05,17.35,205.5,266.26,212.11
2018,8,1,7,0,398.0,118.0,2.0,17.9,251.0,323.91,259.74
2018,8,1,7,15,438.5,129.5,1.95,18.55,299.0,377.78,303.03
2018,8,1,7,30,479.0,141.0,1.9,19.2,347.0,434.93,347.51
2018,8,1,7,45,512.0,150.0,1.85,19.85,394.5,487.71,387.22
2018,8,1,8,0,545.0,159.0,1.8,20.5,442.0,542.42,427.11
2018,8,1,8,15,571.0,166.0,1.8,21.2,488.0,591.63,461.84
2018,8,1,8,30,597.0,173.0,1.8,21.9,534.0,644.79,498.35
2018,8,1,8,45,618.5,179.0,1.85,22.6,578.0,690.78,529.16
2018,8,1,9,0,640.0,185.0,1.9,23.3,622.0,736.46,559.09
2018,8,1,9,15,680.5,178.0,2.0,23.9,667.5,783.91,590.28
2018,8,1,9,30,721.0,171.0,2.1,24.5,713.0,831.45,620.31
2018,8,1,9,45,765.0,157.5,2.2,25.1,756.5,871.61,644.98
2018,8,1,10,0,809.0,144.0,2.3,25.7,800.0,914.85,671.48
2018,8,1,10,15,820.0,144.0,2.4,26.2,829.5,940.11,686.2
2018,8,1,10,30,831.0,144.0,2.5,26.7,859.0,962.83,699.4
2018,8,1,10,45,840.0,143.5,2.6,27.15,882.0,974.33,705.52
2018,8,1,11,0,849.0,143.0,2.7,27.6,905.0,989.0,713.86
2018,8,1,11,15,854.5,142.5,2.8,27.85,920.5,997.25,718.67
2018,8,1,11,30,860.0,142.0,2.9,28.1,936.0,1002.4,721.64
2018,8,1,11,45,865.0,141.0,3.0,28.4,945.0,1003.42,721.94
2018,8,1,12,0,870.0,140.0,3.1,28.7,954.0,1001.28,720.32
2018,8,1,12,15,869.5,140.5,3.15,28.85,954.5,992.09,714.33
2018,8,1,12,30,869.0,141.0,3.2,29.0,955.0,979.83,706.51
2018,8,1,12,45,865.5,142.0,3.25,29.1,947.0,962.23,695.45
2018,8,1,13,0,862.0,143.0,3.3,29.2,939.0,941.79,682.61
2018,8,1,13,15,860.5,140.5,3.35,29.25,924.5,917.01,667.09
2018,8,1,13,30,859.0,138.0,3.4,29.3,910.0,889.55,649.78
2018,8,1,13,45,856.5,135.0,3.45,29.35,889.0,858.18,629.79
2018,8,1,14,0,854.0,132.0,3.5,29.4,868.0,824.41,608.09
2018,8,1,14,15,846.0,130.5,3.55,29.3,839.0,785.54,583.1
2018,8,1,14,30,838.0,129.0,3.6,29.2,810.0,745.33,556.94
2018,8,1,14,45,827.5,127.0,3.6,29.1,775.0,700.53,526.77
2018,8,1,15,0,817.0,125.0,3.6,29.0,740.0,654.65,493.9
2018,8,1,15,15,804.0,122.0,3.6,29.0,700.0,605.45,457.7
2018,8,1,15,30,791.0,119.0,3.6,29.0,660.0,555.88,420.32
2018,8,1,15,45,770.0,117.5,3.65,28.45,615.0,503.49,380.81
2018,8,1,16,0,749.0,116.0,3.7,27.9,570.0,451.99,340.7
2018,8,1,16,15,718.0,114.5,3.75,27.4,521.0,395.17,295.44
2018,8,1,16,30,687.0,113.0,3.8,26.9,472.0,342.87,252.48
2018,8,1,16,45,650.0,109.5,3.8,26.45,421.5,289.68,208.13
2018,8,1,17,0,613.0,106.0,3.8,26.0,371.0,240.13,166.43
2018,8,1,17,15,567.0,100.5,3.8,25.2,321.0,190.96,126.2
2018,8,1,17,30,521.0,95.0,3.8,24.4,271.0,146.92,91.9
2018,8,1,17,45,459.0,86.5,3.8,23.55,222.0,103.78,62.47
2018,8,1,18,0,397.0,78.0,3.8,22.7,173.0,67.45,43.63
2018,8,1,18,15,325.0,64.0,3.75,21.9,129.5,47.56,35.29
2018,8,1,18,30,253.0,50.0,3.7,21.1,86.0,38.08,26.65
2018,8,1,18,45,169.0,33.5,3.65,20.25,53.5,25.98,14.79
2018,8,1,19,0,85.0,17.0,3.6,19.4,21.0,13.29,0.0
2018,8,1,19,15,42.5,8.5,3.6,19.0,10.5,8.36,0.0
2018,8,1,19,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.55,17.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,2,5,15,26.0,7.5,2.45,14.1,8.5,9.92,0.0
2018,8,2,5,30,52.0,15.0,2.5,14.5,17.0,24.43,0.0
2018,8,2,5,45,115.5,33.5,2.55,14.95,47.0,64.32,38.32
2018,8,2,6,0,179.0,52.0,2.6,15.4,77.0,106.83,76.45
2018,8,2,6,15,170.0,67.5,2.6,15.9,99.0,130.04,98.84
2018,8,2,6,30,161.0,83.0,2.6,16.4,121.0,152.28,119.58
2018,8,2,6,45,120.0,105.5,2.6,16.95,137.5,163.51,130.47
2018,8,2,7,0,79.0,128.0,2.6,17.5,154.0,169.59,135.9
2018,8,2,7,15,129.0,149.5,2.6,18.15,201.0,226.86,182.71
2018,8,2,7,30,179.0,171.0,2.6,18.8,248.0,284.23,228.7
2018,8,2,7,45,196.5,191.5,2.6,19.5,285.5,324.88,260.11
2018,8,2,8,0,214.0,212.0,2.6,20.2,323.0,366.71,291.76
2018,8,2,8,15,308.0,217.0,2.65,20.8,393.5,453.63,358.86
2018,8,2,8,30,402.0,222.0,2.7,21.4,464.0,548.54,429.86
2018,8,2,8,45,524.5,205.5,2.75,22.05,546.5,641.94,498.74
2018,8,2,9,0,647.0,189.0,2.8,22.7,629.0,745.99,573.02
2018,8,2,9,15,677.5,187.0,2.85,23.3,672.5,790.53,601.93
2018,8,2,9,30,708.0,185.0,2.9,23.9,716.0,834.62,629.69
2018,8,2,9,45,740.5,178.0,2.95,24.5,756.5,874.38,654.1
2018,8,2,10,0,773.0,171.0,3.0,25.1,797.0,909.43,675.07
2018,8,2,10,15,785.0,171.5,3.1,25.55,826.5,935.49,690.67
2018,8,2,10,30,797.0,172.0,3.2,26.0,856.0,959.12,704.7
2018,8,2,10,45,806.5,172.0,3.25,26.5,879.5,977.18,714.58
2018,8,2,11,0,816.0,172.0,3.3,27.0,903.0,992.44,722.7
2018,8,2,11,15,824.0,170.5,3.35,27.2,919.5,1001.73,727.89
2018,8,2,11,30,832.0,169.0,3.4,27.4,936.0,1007.98,731.25
2018,8,2,11,45,838.5,166.5,3.45,27.65,945.0,1008.62,730.95
2018,8,2,12,0,845.0,164.0,3.5,27.9,954.0,1006.1,728.77
2018,8,2,12,15,852.0,160.5,3.55,28.0,957.0,999.87,724.75
2018,8,2,12,30,859.0,157.0,3.6,28.1,960.0,985.41,715.49
2018,8,2,12,45,864.0,152.5,3.65,28.15,954.5,970.46,706.17
2018,8,2,13,0,869.0,148.0,3.7,28.2,949.0,952.42,694.89
2018,8,2,13,15,868.5,145.5,3.75,28.1,935.0,928.31,680.03
2018,8,2,13,30,868.0,143.0,3.8,28.0,921.0,901.44,663.32
2018,8,2,13,45,866.5,139.5,3.8,27.95,900.0,870.09,643.15
2018,8,2,14,0,865.0,136.0,3.8,27.9,879.0,836.24,621.22
2018,8,2,14,15,857.5,134.0,3.8,27.7,850.0,796.82,595.67
2018,8,2,14,30,850.0,132.0,3.8,27.5,821.0,756.06,568.98
2018,8,2,14,45,840.5,130.0,3.8,27.3,786.5,711.39,538.83
2018,8,2,15,0,831.0,128.0,3.8,27.1,752.0,665.54,505.92
2018,8,2,15,15,818.5,125.0,3.8,27.1,712.0,615.94,469.12
2018,8,2,15,30,806.0,122.0,3.8,27.1,672.0,565.89,431.08
2018,8,2,15,45,784.0,121.0,3.8,26.4,626.0,512.68,390.74
2018,8,2,16,0,762.0,120.0,3.8,25.7,580.0,458.29,348.28
2018,8,2,16,15,729.0,119.0,3.85,25.2,530.0,402.47,303.32
2018,8,2,16,30,696.0,118.0,3.9,24.7,480.0,349.31,259.32
2018,8,2,16,45,658.0,114.5,3.9,24.2,428.5,295.33,214.02
2018,8,2,17,0,620.0,111.0,3.9,23.7,377.0,245.13,171.51
2018,8,2,17,15,570.0,105.0,3.9,22.95,325.0,194.44,129.89
2018,8,2,17,30,520.0,99.0,3.9,22.2,273.0,149.01,94.47
2018,8,2,17,45,454.0,90.0,3.85,21.5,223.0,105.16,64.54
2018,8,2,18,0,388.0,81.0,3.8,20.8,173.0,68.65,45.66
2018,8,2,18,15,315.5,66.0,3.7,20.1,129.0,49.29,37.02
2018,8,2,18,30,243.0,51.0,3.6,19.4,85.0,39.01,27.59
2018,8,2,18,45,158.0,33.5,3.5,18.7,52.0,26.06,14.67
2018,8,2,19,0,73.0,16.0,3.4,18.0,19.0,12.51,0.0
2018,8,2,19,15,36.5,8.0,3.35,17.65,9.5,7.86,0.0
2018,8,2,19,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,3,5,15,10.0,3.5,1.85,13.85,4.0,3.44,0.0
2018,8,3,5,30,20.0,7.0,1.9,14.3,8.0,9.83,0.0
2018,8,3,5,45,46.5,21.0,1.95,14.7,26.5,34.77,18.36
2018,8,3,6,0,73.0,35.0,2.0,15.1,45.0,59.34,40.97
2018,8,3,6,15,102.5,59.0,1.95,15.65,79.5,95.58,71.95
2018,8,3,6,30,132.0,83.0,1.9,16.2,114.0,137.63,107.86
2018,8,3,6,45,160.0,109.5,1.85,16.75,156.0,184.76,147.57
2018,8,3,7,0,188.0,136.0,1.8,17.3,198.0,234.49,188.59
2018,8,3,7,15,215.0,161.5,1.7,17.85,244.0,285.06,229.21
2018,8,3,7,30,242.0,187.0,1.6,18.4,290.0,343.65,274.86
2018,8,3,7,45,267.5,207.5,1.5,18.95,334.5,392.53,311.73
2018,8,3,8,0,293.0,228.0,1.4,19.5,379.0,443.18,348.85
2018,8,3,8,15,316.0,247.5,1.35,20.3,425.0,492.51,383.66
2018,8,3,8,30,339.0,267.0,1.3,21.1,471.0,542.92,418.2
2018,8,3,8,45,360.5,282.5,1.25,21.9,514.0,588.64,448.42
2018,8,3,9,0,382.0,298.0,1.2,22.7,557.0,634.85,478.14
2018,8,3,9,15,442.0,289.5,1.15,23.6,607.0,695.63,517.92
2018,8,3,9,30,502.0,281.0,1.1,24.5,657.0,751.95,553.48
2018,8,3,9,45,575.0,258.5,1.1,25.45,708.5,806.62,588.04
2018,8,3,10,0,648.0,236.0,1.1,26.4,760.0,865.58,624.38
2018,8,3,10,15,659.0,239.5,1.1,27.1,788.5,891.38,637.75
2018,8,3,10,30,670.0,243.0,1.1,27.8,817.0,915.07,649.94
2018,8,3,10,45,678.5,245.0,1.15,28.5,839.5,932.49,658.78
2018,8,3,11,0,687.0,247.0,1.2,29.2,862.0,947.44,666.18
2018,8,3,11,15,681.0,255.0,1.3,29.65,873.0,951.65,668.43
2018,8,3,11,30,675.0,263.0,1.4,30.1,884.0,953.06,669.08
2018,8,3,11,45,674.5,265.0,1.5,30.55,890.0,951.1,667.71
2018,8,3,12,0,674.0,267.0,1.6,31.0,896.0,946.49,664.73
2018,8,3,12,15,669.5,270.5,1.75,31.2,895.0,936.9,659.82
2018,8,3,12,30,665.0,274.0,1.9,31.4,894.0,924.84,653.28
2018,8,3,12,45,644.5,284.0,2.0,31.6,881.0,901.77,638.73
2018,8,3,13,0,624.0,294.0,2.1,31.8,868.0,876.99,623.04
2018,8,3,13,15,617.0,292.0,2.25,31.8,852.0,851.35,608.06
2018,8,3,13,30,610.0,290.0,2.4,31.8,836.0,824.06,591.69
2018,8,3,13,45,600.0,287.5,2.5,31.85,813.5,792.26,571.55
2018,8,3,14,0,590.0,285.0,2.6,31.9,791.0,759.36,550.37
2018,8,3,14,15,580.5,279.5,2.7,31.7,763.5,722.95,527.08
2018,8,3,14,30,571.0,274.0,2.8,31.5,736.0,685.72,502.74
2018,8,3,14,45,559.0,266.5,2.9,31.35,702.5,644.22,474.84
2018,8,3,15,0,547.0,259.0,3.0,31.2,669.0,602.49,446.14
2018,8,3,15,15,530.5,251.5,3.0,31.2,631.0,557.98,414.23
2018,8,3,15,30,514.0,244.0,3.0,31.2,593.0,514.02,382.09
2018,8,3,15,45,496.5,231.5,3.1,30.45,550.0,465.72,347.46
2018,8,3,16,0,479.0,219.0,3.2,29.7,507.0,418.53,312.6
2018,8,3,16,15,456.0,205.5,3.25,29.05,461.5,369.49,275.22
2018,8,3,16,30,433.0,192.0,3.3,28.4,416.0,322.49,238.51
2018,8,3,16,45,404.0,177.0,3.3,27.75,369.0,274.59,200.56
2018,8,3,17,0,375.0,162.0,3.3,27.1,322.0,232.46,166.82
2018,8,3,17,15,338.5,145.0,3.3,26.25,275.0,187.8,131.78
2018,8,3,17,30,302.0,128.0,3.3,25.4,228.0,147.21,100.94
2018,8,3,17,45,260.0,107.5,3.3,24.6,183.0,107.64,72.91
2018,8,3,18,0,218.0,87.0,3.3,23.8,138.0,73.09,51.45
2018,8,3,18,15,172.5,65.5,3.2,23.1,99.5,52.27,39.05
2018,8,3,18,30,127.0,44.0,3.1,22.4,61.0,35.99,24.62
2018,8,3,18,45,81.5,26.5,3.05,21.75,36.0,22.19,11.15
2018,8,3,19,0,36.0,9.0,3.0,21.1,11.0,8.85,0.0
2018,8,3,19,15,18.0,4.5,2.95,20.8,5.5,4.42,0.0
2018,8,3,19,30,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.85,20.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.55,19.3,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.25,18.75,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,4,5,15,10.0,3.5,1.65,17.4,4.0,3.44,0.0
2018,8,4,5,30,20.0,7.0,1.7,17.8,8.0,9.79,0.0
2018,8,4,5,45,46.0,20.0,1.75,18.15,25.5,33.39,16.61
2018,8,4,6,0,72.0,33.0,1.8,18.5,43.0,56.74,38.23
2018,8,4,6,15,100.0,56.0,1.85,18.95,76.0,91.34,67.53
2018,8,4,6,30,128.0,79.0,1.9,19.4,109.0,131.58,101.59
2018,8,4,6,45,155.0,105.5,1.9,19.8,150.5,178.09,140.48
2018,8,4,7,0,182.0,132.0,1.9,20.2,192.0,227.09,180.68
2018,8,4,7,15,207.0,158.0,1.9,20.75,237.0,276.9,220.49
2018,8,4,7,30,232.0,184.0,1.9,21.3,282.0,334.56,265.29
2018,8,4,7,45,254.0,207.5,1.95,21.85,327.5,384.14,302.83
2018,8,4,8,0,276.0,231.0,2.0,22.4,373.0,435.15,340.56
2018,8,4,8,15,297.5,249.0,2.05,23.1,415.5,481.03,373.46
2018,8,4,8,30,319.0,267.0,2.1,23.8,458.0,527.92,406.37
2018,8,4,8,45,339.0,282.5,2.15,24.55,499.5,571.71,436.25
2018,8,4,9,0,359.0,298.0,2.2,25.3,541.0,615.93,465.84
2018,8,4,9,15,445.0,280.0,2.3,26.2,599.5,688.0,516.16
2018,8,4,9,30,531.0,262.0,2.4,27.1,658.0,757.07,563.17
2018,8,4,9,45,638.5,221.0,2.5,28.05,719.5,826.9,610.46
2018,8,4,10,0,746.0,180.0,2.6,29.0,781.0,896.88,654.1
2018,8,4,10,15,756.5,182.5,2.7,29.45,811.0,923.06,669.22
2018,8,4,10,30,767.0,185.0,2.8,29.9,841.0,942.8,680.51
2018,8,4,10,45,774.5,187.5,2.95,30.35,864.5,961.1,691.34
2018,8,4,11,0,782.0,190.0,3.1,30.8,888.0,976.62,700.42
2018,8,4,11,15,779.0,196.0,3.25,30.9,901.5,982.48,704.35
2018,8,4,11,30,776.0,202.0,3.4,31.0,915.0,985.29,706.49
2018,8,4,11,45,767.5,210.0,3.5,31.15,920.0,985.95,706.87
2018,8,4,12,0,759.0,218.0,3.6,31.3,925.0,979.46,702.75
2018,8,4,12,15,769.0,212.0,3.7,31.25,928.5,973.74,699.82
2018,8,4,12,30,779.0,206.0,3.8,31.2,932.0,961.68,692.85
2018,8,4,12,45,803.5,189.5,3.9,31.2,933.0,953.67,688.46
2018,8,4,13,0,828.0,173.0,4.0,31.2,934.0,942.01,681.73
2018,8,4,13,15,813.0,178.5,4.1,31.1,915.5,912.95,663.84
2018,8,4,13,30,798.0,184.0,4.2,31.0,897.0,881.91,644.61
2018,8,4,13,45,777.0,190.5,4.25,30.85,870.5,845.04,621.22
2018,8,4,14,0,756.0,197.0,4.3,30.7,844.0,807.9,597.46
2018,8,4,14,15,732.5,201.5,4.35,30.4,811.0,764.91,568.93
2018,8,4,14,30,709.0,206.0,4.4,30.1,778.0,721.59,539.22
2018,8,4,14,45,677.0,211.5,4.45,29.85,738.5,673.33,505.25
2018,8,4,15,0,645.0,217.0,4.5,29.6,699.0,626.12,471.37
2018,8,4,15,15,628.5,210.5,4.5,29.6,659.0,578.38,436.27
2018,8,4,15,30,612.0,204.0,4.5,29.6,619.0,531.02,400.71
2018,8,4,15,45,578.5,202.0,4.5,28.7,573.0,479.33,362.46
2018,8,4,16,0,545.0,200.0,4.5,27.8,527.0,430.41,325.31
2018,8,4,16,15,508.5,193.5,4.45,27.2,478.5,378.92,284.99
2018,8,4,16,30,472.0,187.0,4.4,26.6,430.0,330.73,246.55
2018,8,4,16,45,440.0,173.5,4.35,26.0,381.5,281.2,206.6
2018,8,4,17,0,408.0,160.0,4.3,25.4,333.0,234.99,169.08
2018,8,4,17,15,379.5,142.5,4.15,24.7,286.5,189.4,132.36
2018,8,4,17,30,351.0,125.0,4.0,24.0,240.0,150.19,101.93
2018,8,4,17,45,316.0,106.0,3.9,23.3,196.0,109.68,73.14
2018,8,4,18,0,281.0,87.0,3.8,22.6,152.0,73.33,51.6
2018,8,4,18,15,231.5,68.0,3.7,21.9,112.5,54.15,40.81
2018,8,4,18,30,182.0,49.0,3.6,21.2,73.0,39.81,27.89
2018,8,4,18,45,121.0,31.5,3.45,20.5,44.5,26.11,13.72
2018,8,4,19,0,60.0,14.0,3.3,19.8,16.0,13.76,0.0
2018,8,4,19,15,30.0,7.0,3.3,19.45,8.0,6.88,0.0
2018,8,4,19,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.3,18.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.25,17.05,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,5,5,15,8.0,3.5,2.25,14.1,4.0,0.0,0.0
2018,8,5,5,30,16.0,7.0,2.3,14.4,8.0,9.19,0.0
2018,8,5,5,45,43.0,22.0,2.4,14.7,27.0,32.66,15.91
2018,8,5,6,0,70.0,37.0,2.5,15.0,46.0,57.97,39.75
2018,8,5,6,15,103.0,62.0,2.45,15.5,82.0,99.24,74.86
2018,8,5,6,30,136.0,87.0,2.4,16.0,118.0,143.68,112.8
2018,8,5,6,45,169.0,114.0,2.35,16.45,162.5,193.61,154.98
2018,8,5,7,0,202.0,141.0,2.3,16.9,207.0,246.64,198.93
2018,8,5,7,15,233.0,164.0,2.2,17.45,252.5,302.38,243.88
2018,8,5,7,30,264.0,187.0,2.1,18.0,298.0,355.96,285.94
2018,8,5,7,45,293.0,207.0,2.05,18.55,345.0,407.45,325.33
2018,8,5,8,0,322.0,227.0,2.0,19.1,392.0,460.98,365.2
2018,8,5,8,15,345.0,245.0,1.95,19.8,437.5,509.89,400.23
2018,8,5,8,30,368.0,263.0,1.9,20.5,483.0,559.83,435.05
2018,8,5,8,45,388.5,276.0,1.85,21.2,524.0,603.15,464.21
2018,8,5,9,0,409.0,289.0,1.8,21.9,565.0,646.82,492.93
2018,8,5,9,15,451.0,290.0,1.85,22.65,611.5,703.38,531.0
2018,8,5,9,30,493.0,291.0,1.9,23.4,658.0,754.09,564.3
2018,8,5,9,45,541.0,281.0,1.95,24.15,701.5,799.18,593.63
2018,8,5,10,0,589.0,271.0,2.0,24.9,745.0,844.56,622.7
2018,8,5,10,15,600.5,275.0,2.05,25.5,773.0,870.13,637.58
2018,8,5,10,30,612.0,279.0,2.1,26.1,801.0,895.44,652.3
2018,8,5,10,45,620.5,280.0,2.15,26.75,821.5,911.11,660.62
2018,8,5,11,0,629.0,281.0,2.2,27.4,842.0,924.48,667.52
2018,8,5,11,15,636.0,282.5,2.25,27.8,857.5,934.45,672.9
2018,8,5,11,30,643.0,284.0,2.3,28.2,873.0,941.9,676.73
2018,8,5,11,45,648.0,283.5,2.4,28.6,881.5,942.8,676.92
2018,8,5,12,0,653.0,283.0,2.5,29.0,890.0,941.09,675.54
2018,8,5,12,15,631.0,292.0,2.55,29.25,878.5,920.04,661.04
2018,8,5,12,30,609.0,301.0,2.6,29.5,867.0,896.96,645.37
2018,8,5,12,45,649.5,276.5,2.65,29.75,876.0,898.07,647.37
2018,8,5,13,0,690.0,252.0,2.7,30.0,885.0,895.45,646.71
2018,8,5,13,15,703.0,241.0,2.75,30.05,876.5,877.5,635.66
2018,8,5,13,30,716.0,230.0,2.8,30.1,868.0,856.7,622.81
2018,8,5,13,45,708.0,228.0,2.85,30.2,846.0,824.18,601.68
2018,8,5,14,0,700.0,226.0,2.9,30.3,824.0,790.05,579.06
2018,8,5,14,15,687.0,224.5,2.95,30.2,794.5,751.12,553.23
2018,8,5,14,30,674.0,223.0,3.0,30.1,765.0,711.3,526.34
2018,8,5,14,45,657.0,220.0,3.05,30.0,729.5,666.64,495.55
2018,8,5,15,0,640.0,217.0,3.1,29.9,694.0,621.92,464.08
2018,8,5,15,15,623.5,210.5,3.1,29.9,654.0,574.38,429.65
2018,8,5,15,30,607.0,204.0,3.1,29.9,614.0,527.24,394.77
2018,8,5,15,45,578.5,199.5,3.2,29.4,568.5,476.0,356.99
2018,8,5,16,0,550.0,195.0,3.3,28.9,523.0,427.1,319.92
2018,8,5,16,15,510.0,188.0,3.3,28.4,472.5,373.56,278.48
2018,8,5,16,30,470.0,181.0,3.3,27.9,422.0,323.7,239.16
2018,8,5,16,45,429.0,170.0,3.25,27.4,372.0,273.94,199.52
2018,8,5,17,0,388.0,159.0,3.2,26.9,322.0,228.45,163.19
2018,8,5,17,15,344.5,143.0,3.15,26.05,273.5,185.49,129.69
2018,8,5,17,30,301.0,127.0,3.1,25.2,225.0,144.61,99.0
2018,8,5,17,45,251.0,106.0,3.05,24.35,178.0,104.28,70.87
2018,8,5,18,0,201.0,85.0,3.0,23.5,131.0,69.9,49.84
2018,8,5,18,15,155.0,62.5,2.95,22.75,92.5,50.03,37.12
2018,8,5,18,30,109.0,40.0,2.9,22.0,54.0,32.89,21.94
2018,8,5,18,45,67.5,24.0,2.85,21.2,31.5,20.18,8.84
2018,8,5,19,0,26.0,8.0,2.8,20.4,9.0,7.86,0.0
2018,8,5,19,15,13.0,4.0,2.8,20.05,4.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,6,5,15,8.5,3.0,1.5,15.45,3.5,0.0,0.0
2018,8,6,5,30,17.0,6.0,1.5,15.8,7.0,8.32,0.0
2018,8,6,5,45,42.0,18.5,1.5,16.15,23.5,30.5,13.73
2018,8,6,6,0,67.0,31.0,1.5,16.5,40.0,53.15,35.6
2018,8,6,6,15,95.5,53.5,1.45,17.0,72.0,87.07,64.49
2018,8,6,6,30,124.0,76.0,1.4,17.5,104.0,126.66,98.17
2018,8,6,6,45,152.0,102.0,1.35,17.95,145.0,172.79,136.92
2018,8,6,7,0,180.0,128.0,1.3,18.4,186.0,221.54,177.01
2018,8,6,7,15,205.5,153.0,1.25,18.95,230.5,270.37,216.1
2018,8,6,7,30,231.0,178.0,1.2,19.5,275.0,327.17,260.2
2018,8,6,7,45,254.0,201.5,1.15,20.0,320.5,377.33,297.94
2018,8,6,8,0,277.0,225.0,1.1,20.5,366.0,429.03,335.74
2018,8,6,8,15,296.5,245.5,1.1,21.3,410.0,476.29,368.98
2018,8,6,8,30,316.0,266.0,1.1,22.1,454.0,524.39,401.92
2018,8,6,8,45,333.0,283.5,1.1,22.85,495.5,567.89,430.79
2018,8,6,9,0,350.0,301.0,1.1,23.6,537.0,611.61,459.14
2018,8,6,9,15,365.0,314.5,1.15,24.5,573.5,649.32,482.91
2018,8,6,9,30,380.0,328.0,1.2,25.4,610.0,686.73,506.06
2018,8,6,9,45,392.5,337.0,1.25,26.25,640.5,716.54,523.88
2018,8,6,10,0,405.0,346.0,1.3,27.1,671.0,745.54,540.98
2018,8,6,10,15,416.5,354.0,1.4,27.85,699.0,778.76,561.17
2018,8,6,10,30,428.0,362.0,1.5,28.6,727.0,803.52,575.77
2018,8,6,10,45,438.5,367.0,1.55,29.3,749.0,822.76,586.44
2018,8,6,11,0,449.0,372.0,1.6,30.0,771.0,840.36,596.07
2018,8,6,11,15,455.5,375.0,1.75,30.45,786.0,850.21,602.31
2018,8,6,11,30,462.0,378.0,1.9,30.9,801.0,858.17,607.39
2018,8,6,11,45,466.5,379.0,2.0,31.3,809.0,860.16,608.36
2018,8,6,12,0,471.0,380.0,2.1,31.7,817.0,860.16,608.14
2018,8,6,12,15,522.0,349.5,2.25,32.1,834.0,871.56,617.37
2018,8,6,12,30,573.0,319.0,2.4,32.5,851.0,879.94,624.52
2018,8,6,12,45,638.5,278.5,2.5,32.85,866.5,889.16,632.42
2018,8,6,13,0,704.0,238.0,2.6,33.2,882.0,893.77,636.77
2018,8,6,13,15,696.5,238.5,2.7,33.25,867.0,868.51,621.39
2018,8,6,13,30,689.0,239.0,2.8,33.3,852.0,841.32,604.49
2018,8,6,13,45,678.5,239.0,2.9,33.35,830.0,809.36,584.07
2018,8,6,14,0,668.0,239.0,3.0,33.4,808.0,776.01,562.43
2018,8,6,14,15,649.5,239.5,3.05,33.25,777.0,735.79,535.91
2018,8,6,14,30,631.0,240.0,3.1,33.1,746.0,695.18,508.68
2018,8,6,14,45,606.5,240.0,3.15,32.95,709.0,649.86,477.63
2018,8,6,15,0,582.0,240.0,3.2,32.8,672.0,604.81,446.18
2018,8,6,15,15,565.5,232.5,3.2,32.8,633.0,558.77,413.2
2018,8,6,15,30,549.0,225.0,3.2,32.8,594.0,513.21,379.88
2018,8,6,15,45,512.0,221.0,3.2,32.15,546.5,461.25,342.08
2018,8,6,16,0,475.0,217.0,3.2,31.5,499.0,412.21,305.6
2018,8,6,16,15,428.5,209.0,3.15,30.85,447.5,358.99,265.37
2018,8,6,16,30,382.0,201.0,3.1,30.2,396.0,312.35,229.56
2018,8,6,16,45,340.0,186.0,3.05,29.5,346.0,263.62,191.94
2018,8,6,17,0,298.0,171.0,3.0,28.8,296.0,219.31,157.68
2018,8,6,17,15,262.5,149.5,2.9,27.8,248.5,175.34,123.96
2018,8,6,17,30,227.0,128.0,2.8,26.8,201.0,135.52,94.21
2018,8,6,17,45,187.5,103.0,2.75,25.8,156.0,96.98,66.87
2018,8,6,18,0,148.0,78.0,2.7,24.8,111.0,63.47,45.09
2018,8,6,18,15,113.5,55.5,2.7,24.0,77.0,44.76,32.42
2018,8,6,18,30,79.0,33.0,2.7,23.2,43.0,27.4,17.18
2018,8,6,18,45,49.0,19.0,2.7,22.4,24.5,16.14,5.42
2018,8,6,19,0,19.0,5.0,2.7,21.6,6.0,4.91,0.0
2018,8,6,19,15,9.5,2.5,2.7,21.2,3.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.7,20.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.7,20.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.7,18.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,7,5,15,12.5,3.5,1.8,15.45,4.0,0.0,0.0
2018,8,7,5,30,25.0,7.0,1.8,15.9,8.0,10.41,0.0
2018,8,7,5,45,64.0,22.0,1.85,16.35,29.0,39.0,17.84
2018,8,7,6,0,103.0,37.0,1.9,16.8,50.0,69.42,47.42
2018,8,7,6,15,145.0,59.0,1.85,17.2,86.5,112.17,83.76
2018,8,7,6,30,187.0,81.0,1.8,17.6,123.0,159.07,123.7
2018,8,7,6,45,224.5,103.5,1.8,18.0,166.5,208.88,165.77
2018,8,7,7,0,262.0,126.0,1.8,18.4,210.0,262.28,209.97
2018,8,7,7,15,295.5,146.0,1.75,18.95,256.5,314.25,251.81
2018,8,7,7,30,329.0,166.0,1.7,19.5,303.0,369.06,294.67
2018,8,7,7,45,358.5,183.0,1.65,20.05,350.0,420.69,333.82
2018,8,7,8,0,388.0,200.0,1.6,20.6,397.0,474.3,373.31
2018,8,7,8,15,413.0,213.5,1.6,21.3,442.0,529.63,412.71
2018,8,7,8,30,438.0,227.0,1.6,22.0,487.0,579.4,447.1
2018,8,7,8,45,459.0,239.0,1.6,22.65,530.0,625.17,477.84
2018,8,7,9,0,480.0,251.0,1.6,23.3,573.0,671.05,507.95
2018,8,7,9,15,474.5,271.5,1.65,23.8,606.5,703.36,528.0
2018,8,7,9,30,469.0,292.0,1.7,24.3,640.0,733.65,546.47
2018,8,7,9,45,453.0,315.5,1.8,24.8,664.5,755.54,559.16
2018,8,7,10,0,437.0,339.0,1.9,25.3,689.0,774.83,570.05
2018,8,7,10,15,450.0,345.5,2.0,25.7,717.5,801.38,587.02
2018,8,7,10,30,463.0,352.0,2.1,26.1,746.0,826.57,602.92
2018,8,7,10,45,476.0,356.0,2.2,26.45,770.0,847.64,616.23
2018,8,7,11,0,489.0,360.0,2.3,26.8,794.0,867.01,628.42
2018,8,7,11,15,499.5,360.0,2.4,27.0,810.0,877.94,635.55
2018,8,7,11,30,510.0,360.0,2.5,27.2,826.0,886.87,641.49
2018,8,7,11,45,520.0,357.5,2.6,27.35,836.0,890.66,644.3
2018,8,7,12,0,530.0,355.0,2.7,27.5,846.0,892.26,645.77
2018,8,7,12,15,540.0,349.0,2.75,27.6,849.0,888.09,643.38
2018,8,7,12,30,550.0,343.0,2.8,27.7,852.0,881.65,639.58
2018,8,7,12,45,561.0,334.5,2.9,27.8,850.0,871.36,633.7
2018,8,7,13,0,572.0,326.0,3.0,27.9,848.0,858.72,626.27
2018,8,7,13,15,574.5,318.5,3.05,27.9,835.5,837.1,612.57
2018,8,7,13,30,577.0,311.0,3.1,27.9,823.0,813.54,597.5
2018,8,7,13,45,578.0,300.0,3.1,27.9,802.0,783.42,577.67
2018,8,7,14,0,579.0,289.0,3.1,27.9,781.0,751.62,556.5
2018,8,7,14,15,576.0,279.5,3.15,27.75,755.0,716.58,533.26
2018,8,7,14,30,573.0,270.0,3.2,27.6,729.0,680.3,508.74
2018,8,7,14,45,569.0,259.5,3.25,27.5,698.0,641.28,481.71
2018,8,7,15,0,565.0,249.0,3.3,27.4,667.0,601.37,453.46
2018,8,7,15,15,548.5,240.5,3.3,27.4,628.0,555.08,419.55
2018,8,7,15,30,532.0,232.0,3.3,27.4,589.0,509.33,385.36
2018,8,7,15,45,520.0,220.0,3.3,26.8,549.0,463.35,351.18
2018,8,7,16,0,508.0,208.0,3.3,26.2,509.0,417.88,316.38
2018,8,7,16,15,493.5,194.0,3.3,25.75,466.0,370.29,278.89
2018,8,7,16,30,479.0,180.0,3.3,25.3,423.0,323.81,241.34
2018,8,7,16,45,453.5,165.5,3.25,24.8,376.0,275.0,201.56
2018,8,7,17,0,428.0,151.0,3.2,24.3,329.0,228.81,163.63
2018,8,7,17,15,391.5,135.5,3.1,23.55,281.5,182.59,126.66
2018,8,7,17,30,355.0,120.0,3.0,22.8,234.0,140.48,94.41
2018,8,7,17,45,310.0,101.5,2.95,22.05,188.0,102.9,68.79
2018,8,7,18,0,265.0,83.0,2.9,21.3,142.0,67.42,52.72
2018,8,7,18,15,203.0,63.0,2.85,20.6,101.5,50.43,37.72
2018,8,7,18,30,141.0,43.0,2.8,19.9,61.0,35.19,23.91
2018,8,7,18,45,77.0,26.0,2.75,19.25,35.0,21.74,8.63
2018,8,7,19,0,13.0,9.0,2.7,18.6,9.0,8.85,0.0
2018,8,7,19,15,6.5,4.5,2.7,18.25,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,8,5,15,15.0,4.0,1.6,14.6,4.5,0.0,0.0
2018,8,8,5,30,30.0,8.0,1.6,15.0,9.0,12.06,0.0
2018,8,8,5,45,72.5,25.0,1.6,15.45,32.5,44.22,19.82
2018,8,8,6,0,115.0,42.0,1.6,15.9,56.0,78.54,54.38
2018,8,8,6,15,116.5,62.0,1.55,16.4,82.0,103.47,77.4
2018,8,8,6,30,118.0,82.0,1.5,16.9,108.0,131.45,102.24
2018,8,8,6,45,126.0,102.5,1.4,17.4,137.0,162.63,128.98
2018,8,8,7,0,134.0,123.0,1.3,17.9,166.0,194.46,155.47
2018,8,8,7,15,126.0,145.5,1.25,18.55,191.5,220.91,176.68
2018,8,8,7,30,118.0,168.0,1.2,19.2,217.0,246.31,196.24
2018,8,8,7,45,110.0,190.0,1.2,19.85,240.5,270.12,213.95
2018,8,8,8,0,102.0,212.0,1.2,20.5,264.0,286.41,225.38
2018,8,8,8,15,117.5,236.0,1.2,21.2,301.5,333.37,260.31
2018,8,8,8,30,133.0,260.0,1.2,21.9,339.0,374.76,290.11
2018,8,8,8,45,175.0,280.0,1.2,22.6,392.0,433.16,332.54
2018,8,8,9,0,217.0,300.0,1.2,23.3,445.0,494.1,375.58
2018,8,8,9,15,357.0,283.0,1.2,23.9,539.0,608.19,457.8
2018,8,8,9,30,497.0,266.0,1.2,24.5,633.0,730.44,541.67
2018,8,8,9,45,549.0,262.5,1.25,25.1,686.0,785.9,576.93
2018,8,8,10,0,601.0,259.0,1.3,25.7,739.0,843.88,613.78
2018,8,8,10,15,616.0,261.0,1.35,26.25,768.5,871.02,629.5
2018,8,8,10,30,631.0,263.0,1.4,26.8,798.0,896.28,644.23
2018,8,8,10,45,646.0,262.5,1.45,27.3,823.0,916.91,656.14
2018,8,8,11,0,661.0,262.0,1.5,27.8,848.0,935.27,666.64
2018,8,8,11,15,670.5,261.5,1.55,28.15,864.5,945.8,672.54
2018,8,8,11,30,680.0,261.0,1.6,28.5,881.0,953.72,676.92
2018,8,8,11,45,689.0,257.5,1.65,28.85,890.0,955.4,677.31
2018,8,8,12,0,698.0,254.0,1.7,29.2,899.0,954.33,676.14
2018,8,8,12,15,695.5,256.0,1.75,29.4,898.5,944.9,670.25
2018,8,8,12,30,693.0,258.0,1.8,29.6,898.0,932.88,662.88
2018,8,8,12,45,688.0,258.5,1.85,29.8,889.5,914.53,651.45
2018,8,8,13,0,683.0,259.0,1.9,30.0,881.0,893.91,638.45
2018,8,8,13,15,683.0,254.5,1.95,30.05,868.0,870.7,624.31
2018,8,8,13,30,683.0,250.0,2.0,30.1,855.0,845.29,608.6
2018,8,8,13,45,681.5,244.5,2.1,30.15,835.0,815.54,590.27
2018,8,8,14,0,680.0,239.0,2.2,30.2,815.0,783.88,570.34
2018,8,8,14,15,673.5,233.0,2.25,30.1,787.0,746.13,545.88
2018,8,8,14,30,667.0,227.0,2.3,30.0,759.0,707.1,520.09
2018,8,8,14,45,658.5,220.0,2.35,29.85,725.5,664.64,491.48
2018,8,8,15,0,650.0,213.0,2.4,29.7,692.0,621.43,461.65
2018,8,8,15,15,634.0,206.0,2.4,29.7,652.0,573.18,426.99
2018,8,8,15,30,618.0,199.0,2.4,29.7,612.0,525.28,391.8
2018,8,8,15,45,600.5,190.5,2.5,29.1,569.0,475.78,355.71
2018,8,8,16,0,583.0,182.0,2.6,28.5,526.0,426.63,318.68
2018,8,8,16,15,561.5,171.5,2.65,27.95,479.5,375.67,279.05
2018,8,8,16,30,540.0,161.0,2.7,27.4,433.0,326.44,239.69
2018,8,8,16,45,510.5,150.0,2.7,26.85,385.0,276.42,199.13
2018,8,8,17,0,481.0,139.0,2.7,26.3,337.0,229.37,160.66
2018,8,8,17,15,441.0,125.5,2.7,25.4,288.0,181.47,122.69
2018,8,8,17,30,401.0,112.0,2.7,24.5,239.0,138.04,89.91
2018,8,8,17,45,350.0,96.0,2.7,23.6,192.0,96.42,62.03
2018,8,8,18,0,299.0,80.0,2.7,22.7,145.0,60.68,46.62
2018,8,8,18,15,236.5,61.0,2.6,21.9,104.0,46.01,33.71
2018,8,8,18,30,174.0,42.0,2.5,21.1,63.0,32.23,21.22
2018,8,8,18,45,107.0,25.5,2.45,20.3,36.5,21.33,7.28
2018,8,8,19,0,40.0,9.0,2.4,19.5,10.0,8.85,0.0
2018,8,8,19,15,20.0,4.5,2.4,19.1,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,9,5,15,16.5,3.5,1.45,14.6,4.0,0.0,0.0
2018,8,9,5,30,33.0,7.0,1.5,15.1,8.0,11.45,0.0
2018,8,9,5,45,83.0,23.5,1.5,15.65,32.0,44.19,17.99
2018,8,9,6,0,133.0,40.0,1.5,16.2,56.0,80.59,55.2
2018,8,9,6,15,183.5,59.0,1.45,16.8,92.5,123.77,92.16
2018,8,9,6,30,234.0,78.0,1.4,17.4,129.0,172.2,133.45
2018,8,9,6,45,249.5,96.5,1.3,18.0,164.0,210.91,166.78
2018,8,9,7,0,265.0,115.0,1.2,18.6,199.0,250.94,200.13
2018,8,9,7,15,264.5,136.5,1.15,19.4,233.0,287.34,229.24
2018,8,9,7,30,264.0,158.0,1.1,20.2,267.0,323.2,256.74
2018,8,9,7,45,309.5,174.0,1.05,21.0,318.0,380.41,300.09
2018,8,9,8,0,355.0,190.0,1.0,21.8,369.0,441.19,344.59
2018,8,9,8,15,449.0,192.0,1.0,22.6,441.5,531.28,409.94
2018,8,9,8,30,543.0,194.0,1.0,23.4,514.0,621.11,472.6
2018,8,9,8,45,566.5,201.5,1.0,24.25,558.5,667.97,502.29
2018,8,9,9,0,590.0,209.0,1.0,25.1,603.0,714.86,531.59
2018,8,9,9,15,610.0,214.0,1.0,25.85,643.0,758.7,558.22
2018,8,9,9,30,630.0,219.0,1.0,26.6,683.0,799.11,582.06
2018,8,9,9,45,647.0,222.5,1.0,27.35,719.0,834.13,601.95
2018,8,9,10,0,664.0,226.0,1.0,28.1,755.0,867.61,620.53
2018,8,9,10,15,675.0,229.0,1.05,28.75,784.0,893.16,634.49
2018,8,9,10,30,686.0,232.0,1.1,29.4,813.0,916.52,647.08
2018,8,9,10,45,695.0,233.5,1.1,30.1,835.5,934.03,655.1
2018,8,9,11,0,704.0,235.0,1.1,30.8,858.0,949.01,661.64
2018,8,9,11,15,711.0,235.5,1.2,31.3,873.5,958.35,666.93
2018,8,9,11,30,718.0,236.0,1.3,31.8,889.0,964.93,670.65
2018,8,9,11,45,723.0,235.0,1.35,32.25,897.5,965.19,669.98
2018,8,9,12,0,728.0,234.0,1.4,32.7,906.0,962.61,667.74
2018,8,9,12,15,727.5,235.5,1.55,32.9,906.5,954.41,664.21
2018,8,9,12,30,727.0,237.0,1.7,33.1,907.0,943.47,658.96
2018,8,9,12,45,724.0,237.0,1.8,33.3,899.5,926.02,649.02
2018,8,9,13,0,721.0,237.0,1.9,33.5,892.0,906.11,637.54
2018,8,9,13,15,718.5,234.0,2.0,33.45,877.5,881.34,623.56
2018,8,9,13,30,716.0,231.0,2.1,33.4,863.0,854.34,608.03
2018,8,9,13,45,712.0,226.5,2.2,33.4,841.5,822.54,588.71
2018,8,9,14,0,708.0,222.0,2.3,33.4,820.0,788.88,567.75
2018,8,9,14,15,700.0,217.0,2.4,33.25,791.5,749.97,543.16
2018,8,9,14,30,692.0,212.0,2.5,33.1,763.0,709.82,517.16
2018,8,9,14,45,682.0,206.5,2.55,33.0,729.0,666.75,488.18
2018,8,9,15,0,672.0,201.0,2.6,32.9,695.0,622.99,458.03
2018,8,9,15,15,655.5,195.0,2.6,32.9,654.5,574.39,423.37
2018,8,9,15,30,639.0,189.0,2.6,32.9,614.0,526.13,388.15
2018,8,9,15,45,621.0,180.5,2.65,32.35,570.0,475.34,351.19
2018,8,9,16,0,603.0,172.0,2.7,31.8,526.0,425.51,313.77
2018,8,9,16,15,581.0,162.5,2.7,31.25,479.5,373.89,273.88
2018,8,9,16,30,559.0,153.0,2.7,30.7,433.0,324.41,234.59
2018,8,9,16,45,527.5,142.0,2.65,30.2,383.5,272.87,193.18
2018,8,9,17,0,496.0,131.0,2.6,29.7,334.0,224.52,154.09
2018,8,9,17,15,456.0,119.5,2.5,28.75,286.0,177.65,117.35
2018,8,9,17,30,416.0,108.0,2.4,27.8,238.0,135.2,85.87
2018,8,9,17,45,365.5,92.5,2.3,26.85,191.5,93.33,58.52
2018,8,9,18,0,315.0,77.0,2.2,25.9,145.0,57.3,43.1
2018,8,9,18,15,249.5,59.0,2.2,25.1,104.0,44.53,31.94
2018,8,9,18,30,184.0,41.0,2.2,24.3,63.0,31.52,20.2
2018,8,9,18,45,113.0,25.0,2.2,23.45,36.5,19.55,4.82
2018,8,9,19,0,42.0,9.0,2.2,22.6,10.0,8.85,0.0
2018,8,9,19,15,21.0,4.5,2.25,22.2,5.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.3,21.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.35,21.4,0.0,0.0,0.0
