Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,19.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,19.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,10,5,15,30.0,5.5,1.85,15.65,6.0,0.0,0.0
2018,8,10,5,30,60.0,11.0,1.9,16.2,12.0,19.03,0.0
2018,8,10,5,45,149.0,26.5,1.95,16.75,41.0,62.91,24.45
2018,8,10,6,0,238.0,42.0,2.0,17.3,70.0,112.64,76.79
2018,8,10,6,15,293.0,56.5,1.95,17.95,108.5,157.93,116.63
2018,8,10,6,30,348.0,71.0,1.9,18.6,147.0,209.24,160.98
2018,8,10,6,45,416.5,82.5,1.85,19.2,197.0,268.43,211.05
2018,8,10,7,0,485.0,94.0,1.8,19.8,247.0,334.45,265.48
2018,8,10,7,15,524.5,104.5,1.75,20.6,296.5,390.92,310.74
2018,8,10,7,30,564.0,115.0,1.7,21.4,346.0,453.31,358.8
2018,8,10,7,45,592.5,123.0,1.65,22.2,394.0,506.62,398.3
2018,8,10,8,0,621.0,131.0,1.6,23.0,442.0,561.22,437.3
2018,8,10,8,15,643.5,138.0,1.55,23.85,489.0,611.55,471.68
2018,8,10,8,30,666.0,145.0,1.5,24.7,536.0,662.05,504.96
2018,8,10,8,45,682.0,151.0,1.5,25.55,579.0,706.33,533.18
2018,8,10,9,0,698.0,157.0,1.5,26.4,622.0,749.73,559.38
2018,8,10,9,15,713.5,161.0,1.5,27.15,661.5,789.43,582.62
2018,8,10,9,30,729.0,165.0,1.5,27.9,701.0,827.75,604.53
2018,8,10,9,45,741.0,168.5,1.55,28.6,736.0,860.75,623.31
2018,8,10,10,0,753.0,172.0,1.6,29.3,771.0,891.73,640.65
2018,8,10,10,15,762.0,175.0,1.65,29.85,800.0,913.3,652.26
2018,8,10,10,30,771.0,178.0,1.7,30.4,829.0,936.19,664.8
2018,8,10,10,45,777.5,179.0,1.8,30.95,850.5,951.94,673.41
2018,8,10,11,0,784.0,180.0,1.9,31.5,872.0,964.88,680.37
2018,8,10,11,15,790.0,179.5,2.0,31.8,887.0,972.87,685.02
2018,8,10,11,30,796.0,179.0,2.1,32.1,902.0,977.89,687.93
2018,8,10,11,45,800.0,178.5,2.2,32.4,910.0,977.92,687.83
2018,8,10,12,0,804.0,178.0,2.3,32.7,918.0,974.89,685.95
2018,8,10,12,15,799.5,181.0,2.45,32.8,917.0,964.15,680.34
2018,8,10,12,30,795.0,184.0,2.6,32.9,916.0,950.55,672.96
2018,8,10,12,45,787.5,187.0,2.7,33.0,906.5,931.39,661.61
2018,8,10,13,0,780.0,190.0,2.8,33.1,897.0,909.7,648.66
2018,8,10,13,15,779.0,186.0,2.95,33.0,882.0,884.55,634.26
2018,8,10,13,30,778.0,182.0,3.1,32.9,867.0,856.93,618.09
2018,8,10,13,45,776.5,177.0,3.2,32.85,846.0,825.54,598.84
2018,8,10,14,0,775.0,172.0,3.3,32.8,825.0,791.94,577.94
2018,8,10,14,15,770.5,167.0,3.35,32.6,797.5,753.97,553.96
2018,8,10,14,30,766.0,162.0,3.4,32.4,770.0,714.27,527.76
2018,8,10,14,45,760.0,157.0,3.5,32.25,737.0,671.98,498.87
2018,8,10,15,0,754.0,152.0,3.6,32.1,704.0,627.41,467.65
2018,8,10,15,15,739.0,148.5,3.6,32.1,664.0,578.54,431.9
2018,8,10,15,30,724.0,145.0,3.6,32.1,624.0,529.64,395.28
2018,8,10,15,45,710.0,137.5,3.7,31.5,580.0,477.7,356.62
2018,8,10,16,0,696.0,130.0,3.8,30.9,536.0,426.13,316.9
2018,8,10,16,15,678.5,122.0,3.8,30.4,489.5,373.34,274.79
2018,8,10,16,30,661.0,114.0,3.8,29.9,443.0,321.74,232.45
2018,8,10,16,45,633.0,107.0,3.75,29.4,394.5,269.5,189.05
2018,8,10,17,0,605.0,100.0,3.7,28.9,346.0,220.01,147.67
2018,8,10,17,15,564.0,92.5,3.65,28.15,296.5,170.84,108.13
2018,8,10,17,30,523.0,85.0,3.6,27.4,247.0,126.29,74.76
2018,8,10,17,45,466.5,75.0,3.5,26.6,199.5,83.39,47.93
2018,8,10,18,0,410.0,65.0,3.4,25.8,152.0,47.58,34.88
2018,8,10,18,15,330.5,52.0,3.25,25.05,110.0,39.02,27.27
2018,8,10,18,30,251.0,39.0,3.1,24.3,68.0,30.01,18.83
2018,8,10,18,45,155.0,25.0,3.0,23.55,40.0,19.65,3.23
2018,8,10,19,0,59.0,11.0,2.9,22.8,12.0,10.81,0.0
2018,8,10,19,15,29.5,5.5,2.85,22.4,6.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.75,21.6,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,20.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,20.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,20.45,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.45,19.3,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.35,19.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.25,18.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,11,5,15,26.0,5.0,2.5,17.1,5.5,0.0,0.0
2018,8,11,5,30,52.0,10.0,2.6,17.5,11.0,16.88,0.0
2018,8,11,5,45,137.5,26.0,2.7,17.9,39.5,59.69,20.02
2018,8,11,6,0,223.0,42.0,2.8,18.3,68.0,108.83,73.67
2018,8,11,6,15,298.0,56.5,2.8,18.85,109.5,159.17,117.08
2018,8,11,6,30,373.0,71.0,2.8,19.4,151.0,217.76,167.15
2018,8,11,6,45,428.5,83.0,2.75,20.0,198.5,273.48,214.87
2018,8,11,7,0,484.0,95.0,2.7,20.6,246.0,334.63,265.86
2018,8,11,7,15,525.5,104.5,2.7,21.45,295.5,390.94,311.46
2018,8,11,7,30,567.0,114.0,2.7,22.3,345.0,453.39,360.19
2018,8,11,7,45,598.0,121.5,2.7,23.15,394.0,507.82,401.23
2018,8,11,8,0,629.0,129.0,2.7,24.0,443.0,563.76,442.03
2018,8,11,8,15,653.5,135.0,2.75,24.8,490.5,614.74,478.15
2018,8,11,8,30,678.0,141.0,2.8,25.6,538.0,666.04,513.47
2018,8,11,8,45,696.5,146.5,2.85,26.35,582.0,712.15,544.12
2018,8,11,9,0,715.0,152.0,2.9,27.1,626.0,757.54,572.77
2018,8,11,9,15,728.0,156.5,2.9,27.7,665.5,796.22,596.38
2018,8,11,9,30,741.0,161.0,2.9,28.3,705.0,833.31,618.59
2018,8,11,9,45,750.0,166.0,2.95,28.9,739.0,865.56,637.57
2018,8,11,10,0,759.0,171.0,3.0,29.5,773.0,895.6,654.96
2018,8,11,10,15,768.0,173.0,3.0,29.85,801.5,916.26,666.4
2018,8,11,10,30,777.0,175.0,3.0,30.2,830.0,938.19,678.73
2018,8,11,10,45,783.5,177.0,3.05,30.6,852.5,955.03,687.98
2018,8,11,11,0,790.0,179.0,3.1,31.0,875.0,969.04,695.48
2018,8,11,11,15,795.0,179.5,3.2,31.1,890.0,977.08,700.47
2018,8,11,11,30,800.0,180.0,3.3,31.2,905.0,982.11,703.67
2018,8,11,11,45,802.5,180.5,3.4,31.3,912.5,981.64,703.46
2018,8,11,12,0,805.0,181.0,3.5,31.4,920.0,978.1,701.42
2018,8,11,12,15,806.0,180.0,3.55,31.4,920.0,968.55,695.56
2018,8,11,12,30,807.0,179.0,3.6,31.4,920.0,956.03,687.9
2018,8,11,12,45,805.5,177.5,3.65,31.4,911.5,937.75,676.57
2018,8,11,13,0,804.0,176.0,3.7,31.4,903.0,916.72,663.51
2018,8,11,13,15,799.5,175.0,3.75,31.3,888.0,890.86,647.55
2018,8,11,13,30,795.0,174.0,3.8,31.2,873.0,862.61,629.95
2018,8,11,13,45,789.0,172.0,3.85,31.1,850.5,829.88,609.25
2018,8,11,14,0,783.0,170.0,3.9,31.0,828.0,795.15,587.06
2018,8,11,14,15,773.0,167.5,3.9,30.8,798.0,755.07,561.04
2018,8,11,14,30,763.0,165.0,3.9,30.6,768.0,713.65,532.86
2018,8,11,14,45,750.5,161.5,3.9,30.4,732.5,667.79,500.74
2018,8,11,15,0,738.0,158.0,3.9,30.2,697.0,621.51,467.61
2018,8,11,15,15,722.5,154.5,3.9,30.2,657.0,573.0,431.71
2018,8,11,15,30,707.0,151.0,3.9,30.2,617.0,524.54,395.01
2018,8,11,15,45,685.5,146.5,3.85,29.55,572.0,472.5,355.64
2018,8,11,16,0,664.0,142.0,3.8,28.9,527.0,421.61,316.0
2018,8,11,16,15,637.0,136.0,3.8,28.35,479.5,368.61,273.68
2018,8,11,16,30,610.0,130.0,3.8,27.8,432.0,317.87,232.13
2018,8,11,16,45,576.0,123.0,3.75,27.3,383.0,266.76,189.8
2018,8,11,17,0,542.0,116.0,3.7,26.8,334.0,218.92,150.07
2018,8,11,17,15,498.0,106.5,3.6,26.1,285.0,170.81,111.6
2018,8,11,17,30,454.0,97.0,3.5,25.4,236.0,127.54,79.33
2018,8,11,17,45,395.5,84.5,3.45,24.7,189.0,85.97,52.98
2018,8,11,18,0,337.0,72.0,3.4,24.0,142.0,53.24,39.95
2018,8,11,18,15,263.0,56.0,3.35,23.25,101.5,42.38,30.28
2018,8,11,18,30,189.0,40.0,3.3,22.5,61.0,30.94,19.59
2018,8,11,18,45,111.5,23.5,3.25,21.75,34.5,18.46,0.69
2018,8,11,19,0,34.0,7.0,3.2,21.0,8.0,6.88,0.0
2018,8,11,19,15,17.0,3.5,3.2,20.6,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,19.75,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.15,19.05,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.05,18.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.9,17.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,12,5,15,11.5,3.5,1.7,15.75,3.5,0.0,0.0
2018,8,12,5,30,23.0,7.0,1.7,16.1,7.0,9.97,0.0
2018,8,12,5,45,71.0,22.5,1.7,16.5,29.5,40.15,9.85
2018,8,12,6,0,119.0,38.0,1.7,16.9,52.0,74.83,50.2
2018,8,12,6,15,173.0,59.5,1.6,17.4,90.5,121.1,89.65
2018,8,12,6,30,227.0,81.0,1.5,17.9,129.0,172.88,133.53
2018,8,12,6,45,274.0,99.5,1.4,18.4,173.5,223.87,176.57
2018,8,12,7,0,321.0,118.0,1.3,18.9,218.0,279.55,222.44
2018,8,12,7,15,361.0,133.5,1.25,19.6,265.0,338.42,269.32
2018,8,12,7,30,401.0,149.0,1.2,20.3,312.0,395.58,313.39
2018,8,12,7,45,434.5,161.5,1.15,21.0,359.5,448.65,352.89
2018,8,12,8,0,468.0,174.0,1.1,21.7,407.0,503.87,392.63
2018,8,12,8,15,496.5,184.0,1.1,22.4,453.5,554.75,428.19
2018,8,12,8,30,525.0,194.0,1.1,23.1,500.0,606.7,463.48
2018,8,12,8,45,548.5,200.5,1.15,23.8,542.5,651.77,493.43
2018,8,12,9,0,572.0,207.0,1.2,24.5,585.0,696.91,522.81
2018,8,12,9,15,610.5,203.0,1.25,25.15,629.5,746.39,555.03
2018,8,12,9,30,649.0,199.0,1.3,25.8,674.0,793.4,585.0
2018,8,12,9,45,690.0,188.0,1.4,26.45,715.0,834.92,610.51
2018,8,12,10,0,731.0,177.0,1.5,27.1,756.0,875.77,635.19
2018,8,12,10,15,742.0,179.0,1.65,27.55,785.0,901.5,651.0
2018,8,12,10,30,753.0,181.0,1.8,28.0,814.0,924.86,665.4
2018,8,12,10,45,762.5,181.5,1.95,28.5,837.0,938.73,673.61
2018,8,12,11,0,772.0,182.0,2.1,29.0,860.0,953.89,682.75
2018,8,12,11,15,778.5,181.5,2.2,29.3,875.5,962.25,687.61
2018,8,12,11,30,785.0,181.0,2.3,29.6,891.0,967.66,690.75
2018,8,12,11,45,790.0,180.0,2.45,29.85,899.5,968.09,691.44
2018,8,12,12,0,795.0,179.0,2.6,30.1,908.0,965.5,690.28
2018,8,12,12,15,797.5,177.5,2.75,30.15,908.5,956.94,685.92
2018,8,12,12,30,800.0,176.0,2.9,30.2,909.0,945.41,679.68
2018,8,12,12,45,802.0,172.5,3.0,30.25,902.0,928.47,669.58
2018,8,12,13,0,804.0,169.0,3.1,30.3,895.0,908.67,657.65
2018,8,12,13,15,803.5,165.5,3.2,30.15,880.5,883.86,642.92
2018,8,12,13,30,803.0,162.0,3.3,30.0,866.0,856.47,626.39
2018,8,12,13,45,801.5,158.5,3.4,29.85,845.5,825.76,607.5
2018,8,12,14,0,800.0,155.0,3.5,29.7,825.0,792.74,586.85
2018,8,12,14,15,795.5,150.5,3.55,29.4,797.0,754.29,562.38
2018,8,12,14,30,791.0,146.0,3.6,29.1,769.0,714.04,536.11
2018,8,12,14,45,785.5,140.5,3.65,28.85,735.5,670.52,505.83
2018,8,12,15,0,780.0,135.0,3.7,28.6,702.0,625.64,473.81
2018,8,12,15,15,765.0,132.0,3.7,28.6,661.5,576.39,437.07
2018,8,12,15,30,750.0,129.0,3.7,28.6,621.0,527.06,399.38
2018,8,12,15,45,736.5,122.5,3.75,27.8,577.5,473.42,358.85
2018,8,12,16,0,723.0,116.0,3.8,27.0,534.0,421.66,318.26
2018,8,12,16,15,705.0,110.0,3.8,26.45,487.5,369.13,275.39
2018,8,12,16,30,687.0,104.0,3.8,25.9,441.0,317.78,232.28
2018,8,12,16,45,658.5,97.0,3.75,25.4,391.5,264.05,186.74
2018,8,12,17,0,630.0,90.0,3.7,24.9,342.0,213.1,143.37
2018,8,12,17,15,588.0,83.5,3.65,24.2,292.5,163.4,102.76
2018,8,12,17,30,546.0,77.0,3.6,23.5,243.0,118.4,68.9
2018,8,12,17,45,486.5,68.5,3.55,22.85,195.5,75.63,42.8
2018,8,12,18,0,427.0,60.0,3.5,22.2,148.0,44.04,32.34
2018,8,12,18,15,340.5,49.0,3.4,21.55,106.5,36.86,25.77
2018,8,12,18,30,254.0,38.0,3.3,20.9,65.0,29.41,18.31
2018,8,12,18,45,150.5,23.0,3.2,20.25,37.0,18.14,0.0
2018,8,12,19,0,47.0,8.0,3.1,19.6,9.0,7.86,0.0
2018,8,12,19,15,23.5,4.0,3.05,19.2,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.0,18.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,13,5,15,17.5,4.0,2.5,14.35,4.5,0.0,0.0
2018,8,13,5,30,35.0,8.0,2.6,14.7,9.0,12.52,0.0
2018,8,13,5,45,110.0,24.0,2.7,15.05,35.0,51.4,10.18
2018,8,13,6,0,185.0,40.0,2.8,15.4,61.0,97.1,65.72
2018,8,13,6,15,226.5,53.0,2.8,15.95,91.5,133.5,98.93
2018,8,13,6,30,268.0,66.0,2.8,16.5,122.0,174.58,135.3
2018,8,13,6,45,134.0,73.0,2.8,17.05,101.0,136.64,107.87
2018,8,13,7,0,0.0,80.0,2.8,17.6,80.0,78.36,60.26
2018,8,13,7,15,0.0,99.5,2.8,18.25,99.5,97.89,76.32
2018,8,13,7,30,0.0,119.0,2.8,18.9,119.0,117.41,91.96
2018,8,13,7,45,1.5,134.0,2.8,19.5,134.5,133.16,104.29
2018,8,13,8,0,3.0,149.0,2.8,20.1,150.0,149.05,116.55
2018,8,13,8,15,8.0,172.0,2.8,20.65,176.5,175.77,137.39
2018,8,13,8,30,13.0,195.0,2.8,21.2,203.0,202.89,158.21
2018,8,13,8,45,47.0,237.0,2.8,21.75,267.5,279.71,218.23
2018,8,13,9,0,81.0,279.0,2.8,22.3,332.0,353.15,274.02
2018,8,13,9,15,292.0,259.5,2.8,22.75,469.5,527.23,408.83
2018,8,13,9,30,503.0,240.0,2.8,23.2,607.0,706.42,540.34
2018,8,13,9,45,622.5,207.0,2.85,23.7,683.5,794.09,601.76
2018,8,13,10,0,742.0,174.0,2.9,24.2,760.0,882.04,659.72
2018,8,13,10,15,752.0,176.5,2.95,24.5,789.0,907.57,674.74
2018,8,13,10,30,762.0,179.0,3.0,24.8,818.0,926.72,686.01
2018,8,13,10,45,770.0,180.5,3.05,25.15,841.0,944.26,696.16
2018,8,13,11,0,778.0,182.0,3.1,25.5,864.0,959.02,704.53
2018,8,13,11,15,783.0,182.5,3.15,25.6,879.0,966.93,709.18
2018,8,13,11,30,788.0,183.0,3.2,25.7,894.0,971.87,712.04
2018,8,13,11,45,790.5,183.5,3.3,25.85,901.5,971.33,711.67
2018,8,13,12,0,793.0,184.0,3.4,26.0,909.0,967.76,709.44
2018,8,13,12,15,804.5,176.5,3.45,26.0,912.0,961.72,705.77
2018,8,13,12,30,816.0,169.0,3.5,26.0,915.0,952.5,700.11
2018,8,13,12,45,829.0,159.5,3.55,26.0,911.5,939.41,691.99
2018,8,13,13,0,842.0,150.0,3.6,26.0,908.0,923.0,681.74
2018,8,13,13,15,840.5,147.5,3.65,25.9,893.0,897.44,665.64
2018,8,13,13,30,839.0,145.0,3.7,25.8,878.0,869.2,647.73
2018,8,13,13,45,836.5,141.5,3.8,25.65,856.5,836.59,627.11
2018,8,13,14,0,834.0,138.0,3.9,25.5,835.0,801.63,604.66
2018,8,13,14,15,827.5,135.0,3.9,25.3,806.0,761.92,578.36
2018,8,13,14,30,821.0,132.0,3.9,25.1,777.0,720.46,550.57
2018,8,13,14,45,812.5,129.0,3.95,24.9,742.5,676.08,519.17
2018,8,13,15,0,804.0,126.0,4.0,24.7,708.0,630.51,485.79
2018,8,13,15,15,790.0,122.5,4.0,24.7,667.0,580.26,447.59
2018,8,13,15,30,776.0,119.0,4.0,24.7,626.0,529.78,408.28
2018,8,13,15,45,758.5,115.0,4.0,24.1,581.5,477.13,367.17
2018,8,13,16,0,741.0,111.0,4.0,23.5,537.0,423.06,323.7
2018,8,13,16,15,717.0,107.0,4.0,23.1,489.0,369.13,278.86
2018,8,13,16,30,693.0,103.0,4.0,22.7,441.0,316.99,234.37
2018,8,13,16,45,660.5,97.0,3.95,22.25,390.5,262.77,187.84
2018,8,13,17,0,628.0,91.0,3.9,21.8,340.0,211.77,143.98
2018,8,13,17,15,582.5,84.5,3.85,21.2,289.5,161.7,102.79
2018,8,13,17,30,537.0,78.0,3.8,20.6,239.0,116.74,68.9
2018,8,13,17,45,473.5,69.0,3.75,20.05,191.0,73.99,42.91
2018,8,13,18,0,410.0,60.0,3.7,19.5,143.0,44.33,32.95
2018,8,13,18,15,321.5,48.5,3.6,18.95,102.0,36.57,25.77
2018,8,13,18,30,233.0,37.0,3.5,18.4,61.0,28.69,17.71
2018,8,13,18,45,136.0,22.5,3.45,17.9,34.5,17.81,0.0
2018,8,13,19,0,39.0,8.0,3.4,17.4,8.0,7.86,0.0
2018,8,13,19,15,19.5,4.0,3.35,17.1,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,14,5,15,7.0,2.5,2.8,14.5,2.5,0.0,0.0
2018,8,14,5,30,14.0,5.0,2.9,14.8,5.0,6.76,0.0
2018,8,14,5,45,29.0,16.5,3.0,15.1,19.0,23.1,0.0
2018,8,14,6,0,44.0,28.0,3.1,15.4,33.0,41.38,25.87
2018,8,14,6,15,68.0,48.0,3.15,15.9,60.0,72.66,52.93
2018,8,14,6,30,92.0,68.0,3.2,16.4,87.0,106.17,81.79
2018,8,14,6,45,47.0,80.5,3.25,16.9,90.5,101.56,79.44
2018,8,14,7,0,2.0,93.0,3.3,17.4,94.0,92.97,72.54
2018,8,14,7,15,6.5,113.5,3.3,17.95,116.0,115.94,91.43
2018,8,14,7,30,11.0,134.0,3.3,18.5,138.0,139.33,110.3
2018,8,14,7,45,17.5,156.0,3.3,19.1,164.0,165.9,131.44
2018,8,14,8,0,24.0,178.0,3.3,19.7,190.0,193.02,152.67
2018,8,14,8,15,32.0,197.5,3.25,20.15,215.0,225.16,177.67
2018,8,14,8,30,40.0,217.0,3.2,20.6,240.0,252.34,198.37
2018,8,14,8,45,114.0,249.0,3.2,21.05,322.5,352.17,276.93
2018,8,14,9,0,188.0,281.0,3.2,21.5,405.0,449.78,351.41
2018,8,14,9,15,395.5,249.5,3.25,21.95,531.0,611.73,475.18
2018,8,14,9,30,603.0,218.0,3.3,22.4,657.0,772.3,592.62
2018,8,14,9,45,658.5,204.0,3.3,22.8,704.5,822.66,626.16
2018,8,14,10,0,714.0,190.0,3.3,23.2,752.0,872.98,658.48
2018,8,14,10,15,726.5,189.5,3.3,23.5,780.0,897.06,672.75
2018,8,14,10,30,739.0,189.0,3.3,23.8,808.0,918.85,685.63
2018,8,14,10,45,740.5,193.5,3.35,24.1,827.5,932.92,693.68
2018,8,14,11,0,742.0,198.0,3.4,24.4,847.0,944.14,699.95
2018,8,14,11,15,749.0,198.0,3.45,24.55,862.5,953.08,705.22
2018,8,14,11,30,756.0,198.0,3.5,24.7,878.0,959.15,708.71
2018,8,14,11,45,770.5,192.0,3.55,24.85,890.0,959.6,708.59
2018,8,14,12,0,785.0,186.0,3.6,25.0,902.0,961.13,709.34
2018,8,14,12,15,789.5,183.5,3.65,25.1,903.5,953.45,704.2
2018,8,14,12,30,794.0,181.0,3.7,25.2,905.0,942.77,697.23
2018,8,14,12,45,798.0,176.5,3.75,25.25,898.5,926.65,686.84
2018,8,14,13,0,802.0,172.0,3.8,25.3,892.0,907.6,674.56
2018,8,14,13,15,801.0,169.5,3.8,25.3,878.0,883.25,658.6
2018,8,14,13,30,800.0,167.0,3.8,25.3,864.0,856.33,640.9
2018,8,14,13,45,798.0,162.5,3.85,25.25,842.5,824.16,619.91
2018,8,14,14,0,796.0,158.0,3.9,25.2,821.0,789.73,597.23
2018,8,14,14,15,790.5,154.0,3.95,25.0,792.5,751.01,571.69
2018,8,14,14,30,785.0,150.0,4.0,24.8,764.0,710.58,544.07
2018,8,14,14,45,777.5,144.5,4.0,24.6,729.5,665.82,511.88
2018,8,14,15,0,770.0,139.0,4.0,24.4,695.0,619.89,478.1
2018,8,14,15,15,754.5,136.0,4.0,24.4,654.5,570.71,440.62
2018,8,14,15,30,739.0,133.0,4.0,24.4,614.0,519.87,401.04
2018,8,14,15,45,723.5,128.0,4.0,23.8,570.5,468.72,361.06
2018,8,14,16,0,708.0,123.0,4.0,23.2,527.0,418.04,320.18
2018,8,14,16,15,687.5,116.5,4.0,22.75,480.0,364.81,276.0
2018,8,14,16,30,667.0,110.0,4.0,22.3,433.0,313.07,231.92
2018,8,14,16,45,636.0,103.5,4.0,21.85,383.5,260.22,186.57
2018,8,14,17,0,605.0,97.0,4.0,21.4,334.0,210.48,143.83
2018,8,14,17,15,561.5,89.5,3.95,20.8,284.5,161.2,103.37
2018,8,14,17,30,518.0,82.0,3.9,20.2,235.0,116.85,70.08
2018,8,14,17,45,458.0,71.5,3.85,19.6,187.5,74.15,44.16
2018,8,14,18,0,398.0,61.0,3.8,19.0,140.0,44.99,33.55
2018,8,14,18,15,311.5,48.5,3.65,18.5,99.0,36.7,25.87
2018,8,14,18,30,225.0,36.0,3.5,18.0,58.0,27.97,16.88
2018,8,14,18,45,131.5,21.5,3.35,17.5,32.5,17.05,0.0
2018,8,14,19,0,38.0,7.0,3.2,17.0,7.0,6.88,0.0
2018,8,14,19,15,19.0,3.5,3.15,16.75,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,15,5,15,3.0,1.5,2.35,14.65,1.5,0.0,0.0
2018,8,15,5,30,6.0,3.0,2.5,15.1,3.0,3.73,0.0
2018,8,15,5,45,55.5,16.5,2.65,15.5,22.0,29.55,0.0
2018,8,15,6,0,105.0,30.0,2.8,15.9,41.0,61.63,39.58
2018,8,15,6,15,162.0,46.0,2.85,16.45,74.0,101.54,74.06
2018,8,15,6,30,219.0,62.0,2.9,17.0,107.0,152.56,117.66
2018,8,15,6,45,109.5,70.5,2.95,17.55,93.0,119.48,93.62
2018,8,15,7,0,0.0,79.0,3.0,18.1,79.0,77.41,59.37
2018,8,15,7,15,0.0,87.0,2.95,18.65,87.0,85.04,65.57
2018,8,15,7,30,0.0,95.0,2.9,19.2,95.0,92.75,71.63
2018,8,15,7,45,4.0,121.0,2.85,19.8,123.0,121.32,94.68
2018,8,15,8,0,8.0,147.0,2.8,20.4,151.0,150.32,117.63
2018,8,15,8,15,63.5,180.0,2.75,20.9,216.5,228.07,180.39
2018,8,15,8,30,119.0,213.0,2.7,21.4,282.0,313.16,247.14
2018,8,15,8,45,185.5,244.0,2.7,21.9,361.0,401.86,315.17
2018,8,15,9,0,252.0,275.0,2.7,22.4,440.0,503.03,390.29
2018,8,15,9,15,357.5,264.0,2.7,22.8,514.5,586.79,452.55
2018,8,15,9,30,463.0,253.0,2.7,23.2,589.0,684.93,523.23
2018,8,15,9,45,587.0,215.0,2.75,23.65,662.5,769.78,583.92
2018,8,15,10,0,711.0,177.0,2.8,24.1,736.0,855.64,641.72
2018,8,15,10,15,772.5,155.0,2.85,24.4,782.5,898.92,668.86
2018,8,15,10,30,834.0,133.0,2.9,24.7,829.0,945.14,698.02
2018,8,15,10,45,844.0,131.5,3.0,25.0,852.0,956.57,704.34
2018,8,15,11,0,854.0,130.0,3.1,25.3,875.0,970.91,712.97
2018,8,15,11,15,860.5,129.0,3.15,25.45,890.5,979.32,717.8
2018,8,15,11,30,867.0,128.0,3.2,25.6,906.0,984.57,720.72
2018,8,15,11,45,872.5,126.0,3.3,25.75,914.5,984.59,720.72
2018,8,15,12,0,878.0,124.0,3.4,25.9,923.0,981.36,718.72
2018,8,15,12,15,878.0,124.0,3.45,25.9,922.5,971.6,712.62
2018,8,15,12,30,878.0,124.0,3.5,25.9,922.0,958.67,704.56
2018,8,15,12,45,876.0,123.5,3.6,25.95,914.0,940.27,693.12
2018,8,15,13,0,874.0,123.0,3.7,26.0,906.0,918.9,679.73
2018,8,15,13,15,872.0,121.0,3.75,25.9,890.5,893.17,663.51
2018,8,15,13,30,870.0,119.0,3.8,25.8,875.0,864.69,645.37
2018,8,15,13,45,866.5,116.5,3.8,25.7,853.0,831.86,623.93
2018,8,15,14,0,863.0,114.0,3.8,25.6,831.0,796.62,600.72
2018,8,15,14,15,856.5,112.0,3.85,25.4,802.0,757.36,574.94
2018,8,15,14,30,850.0,110.0,3.9,25.2,773.0,716.23,547.55
2018,8,15,14,45,843.0,107.0,3.9,25.0,739.0,672.13,516.82
2018,8,15,15,0,836.0,104.0,3.9,24.8,705.0,626.61,483.2
2018,8,15,15,15,822.5,102.0,3.9,24.8,664.5,575.83,444.45
2018,8,15,15,30,809.0,100.0,3.9,24.8,624.0,525.49,405.01
2018,8,15,15,45,793.5,96.0,3.85,24.3,579.0,472.18,362.93
2018,8,15,16,0,778.0,92.0,3.8,23.8,534.0,419.22,319.79
2018,8,15,16,15,758.5,87.5,3.75,23.4,486.5,364.88,274.22
2018,8,15,16,30,739.0,83.0,3.7,23.0,439.0,311.8,228.52
2018,8,15,16,45,710.5,79.0,3.7,22.65,389.5,258.31,182.02
2018,8,15,17,0,682.0,75.0,3.7,22.3,340.0,205.05,135.9
2018,8,15,17,15,640.5,70.0,3.6,21.75,290.0,154.1,93.8
2018,8,15,17,30,599.0,65.0,3.5,21.2,240.0,107.73,59.24
2018,8,15,17,45,539.5,58.0,3.45,20.65,192.0,63.67,33.96
2018,8,15,18,0,480.0,51.0,3.4,20.1,144.0,36.64,26.16
2018,8,15,18,15,388.0,41.5,3.3,19.55,102.0,31.19,21.0
2018,8,15,18,30,296.0,32.0,3.2,19.0,60.0,25.41,14.43
2018,8,15,18,45,170.0,19.0,3.05,18.5,33.0,15.49,0.0
2018,8,15,19,0,44.0,6.0,2.9,18.0,6.0,5.9,0.0
2018,8,15,19,15,22.0,3.0,2.9,17.7,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,5,15,28.5,4.0,1.95,13.9,4.5,0.0,0.0
2018,8,16,5,30,57.0,8.0,2.1,14.4,9.0,15.22,0.0
2018,8,16,5,45,171.0,21.5,2.25,14.95,36.5,58.51,0.0
2018,8,16,6,0,285.0,35.0,2.4,15.5,64.0,114.9,74.85
2018,8,16,6,15,336.5,45.5,2.45,16.1,99.0,157.71,115.14
2018,8,16,6,30,388.0,56.0,2.5,16.7,134.0,206.02,158.28
2018,8,16,6,45,204.5,79.5,2.5,17.3,121.5,172.28,136.22
2018,8,16,7,0,21.0,103.0,2.5,17.9,109.0,115.9,91.3
2018,8,16,7,15,122.5,115.0,2.5,18.5,162.5,184.93,148.7
2018,8,16,7,30,224.0,127.0,2.5,19.1,216.0,265.36,214.51
2018,8,16,7,45,129.5,155.0,2.5,19.7,208.0,243.27,194.9
2018,8,16,8,0,35.0,183.0,2.5,20.3,200.0,211.38,166.81
2018,8,16,8,15,223.0,184.5,2.5,20.9,311.0,357.03,284.59
2018,8,16,8,30,411.0,186.0,2.5,21.5,422.0,513.05,404.87
2018,8,16,8,45,616.0,144.0,2.5,22.05,530.0,644.58,503.58
2018,8,16,9,0,821.0,102.0,2.5,22.6,638.0,782.52,599.19
2018,8,16,9,15,833.5,104.0,2.45,23.15,678.0,821.36,621.87
2018,8,16,9,30,846.0,106.0,2.4,23.7,718.0,853.43,640.34
2018,8,16,9,45,855.0,108.5,2.4,24.2,753.0,885.51,659.16
2018,8,16,10,0,864.0,111.0,2.4,24.7,788.0,915.11,676.13
2018,8,16,10,15,872.0,112.5,2.4,25.15,817.5,940.03,690.05
2018,8,16,10,30,880.0,114.0,2.4,25.6,847.0,962.1,702.08
2018,8,16,10,45,885.5,115.0,2.4,26.05,869.0,978.24,710.28
2018,8,16,11,0,891.0,116.0,2.4,26.5,891.0,991.21,716.54
2018,8,16,11,15,894.5,116.5,2.5,26.8,906.0,998.47,720.67
2018,8,16,11,30,898.0,117.0,2.6,27.1,921.0,1002.4,722.82
2018,8,16,11,45,900.0,117.0,2.65,27.35,928.5,1001.0,721.34
2018,8,16,12,0,902.0,117.0,2.7,27.6,936.0,996.24,717.89
2018,8,16,12,15,902.0,117.0,2.8,27.7,935.5,986.23,712.05
2018,8,16,12,30,902.0,117.0,2.9,27.8,935.0,972.96,704.19
2018,8,16,12,45,901.0,116.0,3.0,27.9,927.0,954.54,693.04
2018,8,16,13,0,900.0,115.0,3.1,28.0,919.0,933.03,679.88
2018,8,16,13,15,896.5,114.5,3.15,27.95,903.5,906.81,663.66
2018,8,16,13,30,893.0,114.0,3.2,27.9,888.0,877.83,645.55
2018,8,16,13,45,887.5,112.0,3.25,27.8,864.0,843.08,623.6
2018,8,16,14,0,882.0,110.0,3.3,27.7,840.0,806.0,599.89
2018,8,16,14,15,875.0,108.5,3.35,27.5,810.5,766.1,574.23
2018,8,16,14,30,868.0,107.0,3.4,27.3,781.0,724.33,546.93
2018,8,16,14,45,858.5,104.5,3.4,27.1,745.5,678.23,515.36
2018,8,16,15,0,849.0,102.0,3.4,26.9,710.0,630.88,480.91
2018,8,16,15,15,835.5,100.0,3.4,26.9,669.0,580.66,443.06
2018,8,16,15,30,822.0,98.0,3.4,26.9,628.0,528.43,402.75
2018,8,16,15,45,806.0,94.5,3.4,26.2,582.5,474.67,361.17
2018,8,16,16,0,790.0,91.0,3.4,25.5,537.0,421.28,318.42
2018,8,16,16,15,769.5,87.0,3.4,25.05,489.0,366.38,272.87
2018,8,16,16,30,749.0,83.0,3.4,24.6,441.0,312.84,227.2
2018,8,16,16,45,720.0,78.5,3.4,24.15,390.5,258.21,180.18
2018,8,16,17,0,691.0,74.0,3.4,23.7,340.0,203.91,133.61
2018,8,16,17,15,648.5,68.5,3.3,23.1,289.0,151.93,91.12
2018,8,16,17,30,606.0,63.0,3.2,22.5,238.0,104.66,56.4
2018,8,16,17,45,544.5,56.0,3.15,21.9,189.5,60.29,31.71
2018,8,16,18,0,483.0,49.0,3.1,21.3,141.0,35.11,24.66
2018,8,16,18,15,387.5,39.5,3.0,20.7,99.0,29.57,19.45
2018,8,16,18,30,292.0,30.0,2.9,20.1,57.0,23.69,12.6
2018,8,16,18,45,166.5,17.5,2.8,19.55,31.0,17.2,0.0
2018,8,16,19,0,41.0,5.0,2.7,19.0,5.0,4.91,0.0
2018,8,16,19,15,20.5,2.5,2.7,18.7,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,17,5,15,20.5,4.0,1.7,14.85,4.0,0.0,0.0
2018,8,17,5,30,41.0,8.0,1.8,15.4,8.0,13.1,0.0
2018,8,17,5,45,93.5,17.0,1.9,15.95,24.5,38.85,0.0
2018,8,17,6,0,146.0,26.0,2.0,16.5,41.0,70.66,44.42
2018,8,17,6,15,205.5,38.5,1.95,17.1,72.5,109.77,79.15
2018,8,17,6,30,265.0,51.0,1.9,17.7,104.0,155.41,118.55
2018,8,17,6,45,132.5,61.0,1.85,18.35,87.5,122.11,95.12
2018,8,17,7,0,0.0,71.0,1.8,19.0,71.0,69.2,52.3
2018,8,17,7,15,4.0,96.0,1.75,19.75,97.5,96.46,74.71
2018,8,17,7,30,8.0,121.0,1.7,20.5,124.0,124.17,96.95
2018,8,17,7,45,116.0,148.5,1.65,21.25,204.5,227.94,181.35
2018,8,17,8,0,224.0,176.0,1.6,22.0,285.0,339.26,268.56
2018,8,17,8,15,496.0,139.0,1.55,22.8,413.5,503.16,395.1
2018,8,17,8,30,768.0,102.0,1.5,23.6,542.0,683.19,524.79
2018,8,17,8,45,789.5,104.0,1.5,24.4,588.0,731.05,553.2
2018,8,17,9,0,811.0,106.0,1.5,25.2,634.0,778.15,581.64
2018,8,17,9,15,830.0,106.5,1.55,25.85,676.5,820.44,607.11
2018,8,17,9,30,849.0,107.0,1.6,26.5,719.0,856.3,628.01
2018,8,17,9,45,866.0,105.5,1.6,27.15,756.5,891.23,647.54
2018,8,17,10,0,883.0,104.0,1.6,27.8,794.0,924.06,665.44
2018,8,17,10,15,892.0,104.5,1.65,28.35,823.5,949.21,679.21
2018,8,17,10,30,901.0,105.0,1.7,28.9,853.0,971.48,691.2
2018,8,17,10,45,909.5,104.0,1.75,29.5,876.5,988.63,699.88
2018,8,17,11,0,918.0,103.0,1.8,30.1,900.0,1002.62,706.68
2018,8,17,11,15,922.0,103.5,1.85,30.45,915.5,1010.52,710.53
2018,8,17,11,30,926.0,104.0,1.9,30.8,931.0,1015.0,712.43
2018,8,17,11,45,929.5,103.0,2.0,31.2,939.0,1013.96,711.54
2018,8,17,12,0,933.0,102.0,2.1,31.6,947.0,1009.46,708.62
2018,8,17,12,15,934.5,102.0,2.15,31.75,948.0,1000.6,703.26
2018,8,17,12,30,936.0,102.0,2.2,31.9,949.0,988.31,695.89
2018,8,17,12,45,935.5,101.5,2.3,32.05,941.5,970.29,685.52
2018,8,17,13,0,935.0,101.0,2.4,32.2,934.0,949.03,673.12
2018,8,17,13,15,933.5,100.0,2.45,32.15,919.0,923.23,657.89
2018,8,17,13,30,932.0,99.0,2.5,32.1,904.0,894.43,640.7
2018,8,17,13,45,927.5,98.0,2.55,32.05,881.0,860.31,619.93
2018,8,17,14,0,923.0,97.0,2.6,32.0,858.0,823.64,597.33
2018,8,17,14,15,917.5,95.5,2.65,31.8,829.0,783.36,572.44
2018,8,17,14,30,912.0,94.0,2.7,31.6,800.0,740.97,545.78
2018,8,17,14,45,903.0,92.0,2.75,31.4,763.5,693.85,515.26
2018,8,17,15,0,894.0,90.0,2.8,31.2,727.0,645.32,481.14
2018,8,17,15,15,881.5,88.5,2.8,31.2,685.5,594.09,443.49
2018,8,17,15,30,869.0,87.0,2.8,31.2,644.0,542.24,404.32
2018,8,17,15,45,853.5,85.0,2.8,30.55,598.5,488.11,363.28
2018,8,17,16,0,838.0,83.0,2.8,29.9,553.0,431.88,319.23
2018,8,17,16,15,818.5,79.5,2.8,29.35,504.0,375.27,273.29
2018,8,17,16,30,799.0,76.0,2.8,28.8,455.0,319.86,226.93
2018,8,17,16,45,769.5,72.5,2.75,28.25,403.0,263.29,179.09
2018,8,17,17,0,740.0,69.0,2.7,27.7,351.0,209.52,133.61
2018,8,17,17,15,698.5,64.5,2.6,26.75,299.0,156.14,90.87
2018,8,17,17,30,657.0,60.0,2.5,25.8,247.0,104.58,53.83
2018,8,17,17,45,593.0,54.0,2.4,24.9,196.5,58.25,29.5
2018,8,17,18,0,529.0,48.0,2.3,24.0,146.0,34.5,23.81
2018,8,17,18,15,429.5,38.5,2.2,23.1,102.0,28.92,18.62
2018,8,17,18,30,330.0,29.0,2.1,22.2,58.0,22.98,11.44
2018,8,17,18,45,188.5,17.5,2.05,21.35,31.5,17.2,0.0
2018,8,17,19,0,47.0,6.0,2.0,20.5,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.0,20.15,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.05,19.4,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,18.75,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,17.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,18,5,15,20.5,3.5,1.65,15.55,3.5,0.0,0.0
2018,8,18,5,30,41.0,7.0,1.7,16.1,7.0,12.07,0.0
2018,8,18,5,45,139.5,22.0,1.75,16.65,33.5,52.53,0.0
2018,8,18,6,0,238.0,37.0,1.8,17.2,60.0,105.8,67.4
2018,8,18,6,15,328.5,50.0,1.75,17.9,103.0,158.87,114.84
2018,8,18,6,30,419.0,63.0,1.7,18.6,146.0,222.89,169.29
2018,8,18,6,45,485.0,72.5,1.65,19.25,195.5,283.0,220.7
2018,8,18,7,0,551.0,82.0,1.6,19.9,245.0,349.4,275.83
2018,8,18,7,15,600.0,88.5,1.55,20.75,297.0,410.02,324.55
2018,8,18,7,30,649.0,95.0,1.5,21.6,349.0,474.41,374.23
2018,8,18,7,45,687.5,99.0,1.45,22.4,401.5,533.17,417.81
2018,8,18,8,0,726.0,103.0,1.4,23.2,454.0,593.94,461.11
2018,8,18,8,15,753.0,106.0,1.35,24.0,504.0,647.31,497.38
2018,8,18,8,30,780.0,109.0,1.3,24.8,554.0,698.85,530.28
2018,8,18,8,45,801.5,111.0,1.25,25.55,600.5,747.2,559.28
2018,8,18,9,0,823.0,113.0,1.2,26.3,647.0,794.73,586.92
2018,8,18,9,15,830.0,118.5,1.25,27.0,686.5,832.86,609.05
2018,8,18,9,30,837.0,124.0,1.3,27.7,726.0,868.72,629.49
2018,8,18,9,45,838.5,131.0,1.3,28.4,759.5,898.85,645.37
2018,8,18,10,0,840.0,138.0,1.3,29.1,793.0,926.09,659.3
2018,8,18,10,15,849.0,139.5,1.4,29.65,822.5,951.41,673.79
2018,8,18,10,30,858.0,141.0,1.5,30.2,852.0,973.93,686.52
2018,8,18,10,45,864.5,142.5,1.55,30.8,875.0,991.1,695.12
2018,8,18,11,0,871.0,144.0,1.6,31.4,898.0,999.07,698.19
2018,8,18,11,15,875.0,145.0,1.7,31.65,913.5,1006.97,703.07
2018,8,18,11,30,879.0,146.0,1.8,31.9,929.0,1011.6,706.03
2018,8,18,11,45,880.0,147.0,1.9,32.2,936.5,1010.01,705.13
2018,8,18,12,0,881.0,148.0,2.0,32.5,944.0,1005.12,702.33
2018,8,18,12,15,880.0,148.5,2.1,32.55,943.0,994.56,696.81
2018,8,18,12,30,879.0,149.0,2.2,32.6,942.0,980.81,689.39
2018,8,18,12,45,876.0,149.0,2.3,32.65,933.0,961.62,678.57
2018,8,18,13,0,873.0,149.0,2.4,32.7,924.0,939.48,665.88
2018,8,18,13,15,868.0,148.5,2.5,32.6,907.5,915.63,652.43
2018,8,18,13,30,863.0,148.0,2.6,32.5,891.0,885.3,634.69
2018,8,18,13,45,856.0,147.0,2.65,32.35,867.5,850.38,613.57
2018,8,18,14,0,849.0,146.0,2.7,32.2,844.0,813.29,590.82
2018,8,18,14,15,839.0,144.5,2.75,31.95,813.0,771.51,564.89
2018,8,18,14,30,829.0,143.0,2.8,31.7,782.0,728.19,537.12
2018,8,18,14,45,815.5,141.0,2.9,31.4,745.0,680.75,505.04
2018,8,18,15,0,802.0,139.0,3.0,31.1,708.0,632.55,471.48
2018,8,18,15,15,786.5,135.5,3.0,31.1,666.0,581.24,433.86
2018,8,18,15,30,771.0,132.0,3.0,31.1,624.0,528.22,394.06
2018,8,18,15,45,749.0,128.5,3.0,30.3,577.0,473.64,353.16
2018,8,18,16,0,727.0,125.0,3.0,29.5,530.0,420.18,311.68
2018,8,18,16,15,698.5,120.0,3.0,28.95,480.0,364.32,266.92
2018,8,18,16,30,670.0,115.0,3.0,28.4,430.0,310.81,222.92
2018,8,18,16,45,633.5,108.5,2.95,27.8,378.5,256.51,177.98
2018,8,18,17,0,597.0,102.0,2.9,27.2,327.0,205.98,136.26
2018,8,18,17,15,549.0,92.5,2.8,26.25,275.5,155.05,96.42
2018,8,18,17,30,501.0,83.0,2.7,25.3,224.0,109.64,64.38
2018,8,18,17,45,435.5,72.0,2.65,24.4,176.0,67.24,40.94
2018,8,18,18,0,370.0,61.0,2.6,23.5,128.0,45.59,33.26
2018,8,18,18,15,282.0,46.0,2.55,22.7,87.5,35.2,23.82
2018,8,18,18,30,194.0,31.0,2.5,21.9,47.0,24.25,11.71
2018,8,18,18,45,107.5,17.0,2.4,21.1,25.0,16.71,0.0
2018,8,18,19,0,21.0,3.0,2.3,20.3,3.0,0.0,0.0
2018,8,18,19,15,10.5,1.5,2.3,19.9,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,19.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,1.95,14.65,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.0,15.1,2.0,1.97,0.0
2018,8,19,5,45,0.0,12.5,2.1,15.5,12.5,12.06,0.0
2018,8,19,6,0,0.0,23.0,2.2,15.9,23.0,22.21,11.28
2018,8,19,6,15,10.5,41.5,2.2,16.5,43.5,44.03,30.38
2018,8,19,6,30,21.0,60.0,2.2,17.1,64.0,69.08,51.71
2018,8,19,6,45,15.0,79.5,2.15,17.65,83.0,85.32,65.78
2018,8,19,7,0,9.0,99.0,2.1,18.2,102.0,102.97,80.56
2018,8,19,7,15,6.5,110.0,2.05,18.85,112.5,112.59,88.27
2018,8,19,7,30,4.0,121.0,2.0,19.5,123.0,122.08,95.6
2018,8,19,7,45,4.5,137.0,1.95,20.15,139.0,138.42,108.32
2018,8,19,8,0,5.0,153.0,1.9,20.8,155.0,154.82,120.83
2018,8,19,8,15,14.0,179.5,1.95,21.45,187.0,188.04,146.72
2018,8,19,8,30,23.0,206.0,2.0,22.1,219.0,221.99,172.67
2018,8,19,8,45,83.5,240.0,2.0,22.75,293.0,311.46,242.29
2018,8,19,9,0,144.0,274.0,2.0,23.4,367.0,406.74,313.82
2018,8,19,9,15,369.5,244.0,2.05,24.05,504.0,582.88,446.53
2018,8,19,9,30,595.0,214.0,2.1,24.7,641.0,758.68,571.78
2018,8,19,9,45,710.0,179.5,2.1,25.35,713.5,839.45,623.99
2018,8,19,10,0,825.0,145.0,2.1,26.0,786.0,919.05,673.21
2018,8,19,10,15,836.5,146.0,2.15,26.45,817.0,945.85,688.11
2018,8,19,10,30,848.0,147.0,2.2,26.9,848.0,969.95,701.76
2018,8,19,10,45,858.0,147.0,2.25,27.4,872.5,988.68,711.84
2018,8,19,11,0,868.0,147.0,2.3,27.9,897.0,1004.38,720.08
2018,8,19,11,15,874.0,146.5,2.35,28.2,912.5,1006.45,720.36
2018,8,19,11,30,880.0,146.0,2.4,28.5,928.0,1011.43,722.73
2018,8,19,11,45,884.5,145.0,2.45,28.85,936.5,1011.14,721.72
2018,8,19,12,0,889.0,144.0,2.5,29.2,945.0,1007.52,718.76
2018,8,19,12,15,883.5,147.0,2.5,29.3,942.5,995.07,710.58
2018,8,19,12,30,878.0,150.0,2.5,29.4,940.0,979.49,700.59
2018,8,19,12,45,868.5,153.5,2.55,29.5,929.0,962.17,690.06
2018,8,19,13,0,859.0,157.0,2.6,29.6,918.0,937.33,674.72
2018,8,19,13,15,856.0,156.0,2.65,29.5,902.5,911.09,659.02
2018,8,19,13,30,853.0,155.0,2.7,29.4,887.0,882.17,641.49
2018,8,19,13,45,848.5,152.0,2.75,29.35,863.5,847.5,619.92
2018,8,19,14,0,844.0,149.0,2.8,29.3,840.0,810.56,596.66
2018,8,19,14,15,835.0,147.0,2.85,29.05,809.5,769.13,570.56
2018,8,19,14,30,826.0,145.0,2.9,28.8,779.0,726.12,542.39
2018,8,19,14,45,814.5,142.0,2.9,28.55,742.5,679.11,509.64
2018,8,19,15,0,803.0,139.0,2.9,28.3,706.0,631.16,475.41
2018,8,19,15,15,787.0,135.5,2.9,28.3,663.5,579.49,437.11
2018,8,19,15,30,771.0,132.0,2.9,28.3,621.0,526.14,396.63
2018,8,19,15,45,748.5,128.0,2.95,27.5,573.5,470.85,354.82
