Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,16,0,726.0,124.0,3.0,26.7,526.0,416.73,312.42
2018,8,19,16,15,695.5,120.0,3.0,26.05,476.0,361.14,267.42
2018,8,19,16,30,665.0,116.0,3.0,25.4,426.0,308.13,223.38
2018,8,19,16,45,625.5,109.5,3.0,24.75,374.0,253.4,177.74
2018,8,19,17,0,586.0,103.0,3.0,24.1,322.0,202.81,135.72
2018,8,19,17,15,532.0,94.5,2.95,23.3,270.0,152.73,96.44
2018,8,19,17,30,478.0,86.0,2.9,22.5,218.0,108.08,65.05
2018,8,19,17,45,405.5,74.5,2.85,21.65,170.0,66.85,42.46
2018,8,19,18,0,333.0,63.0,2.8,20.8,122.0,47.37,35.13
2018,8,19,18,15,243.5,46.5,2.75,20.15,82.0,35.75,24.46
2018,8,19,18,30,154.0,30.0,2.7,19.5,42.0,23.52,10.45
2018,8,19,18,45,81.0,16.0,2.6,18.8,22.0,15.73,0.0
2018,8,19,19,0,8.0,2.0,2.5,18.1,2.0,0.0,0.0
2018,8,19,19,15,4.0,1.0,2.5,17.85,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,20,5,15,4.0,1.0,1.85,14.65,1.0,0.0,0.0
2018,8,20,5,30,8.0,2.0,1.9,14.9,2.0,1.97,0.0
2018,8,20,5,45,14.5,10.0,1.95,15.15,11.0,12.99,0.0
2018,8,20,6,0,21.0,18.0,2.0,15.4,20.0,24.45,12.12
2018,8,20,6,15,18.0,32.5,1.95,15.75,35.0,37.57,24.93
2018,8,20,6,30,15.0,47.0,1.9,16.1,50.0,52.43,38.13
2018,8,20,6,45,11.5,59.0,1.85,16.45,61.5,62.07,46.7
2018,8,20,7,0,8.0,71.0,1.8,16.8,73.0,72.89,55.95
2018,8,20,7,15,4.0,76.0,1.75,17.3,77.0,75.91,58.35
2018,8,20,7,30,0.0,81.0,1.7,17.8,81.0,78.63,60.33
2018,8,20,7,45,0.0,90.0,1.65,18.3,90.0,87.44,67.31
2018,8,20,8,0,0.0,99.0,1.6,18.8,99.0,96.28,74.17
2018,8,20,8,15,0.0,116.0,1.6,19.3,116.0,113.19,87.5
2018,8,20,8,30,0.0,133.0,1.6,19.8,133.0,130.12,100.62
2018,8,20,8,45,1.0,148.0,1.6,20.35,148.5,145.8,112.59
2018,8,20,9,0,2.0,163.0,1.6,20.9,164.0,161.55,124.47
2018,8,20,9,15,8.0,196.5,1.65,21.45,202.0,200.32,154.36
2018,8,20,9,30,14.0,230.0,1.7,22.0,240.0,239.53,183.98
2018,8,20,9,45,43.5,282.5,1.7,22.55,316.0,327.72,250.74
2018,8,20,10,0,73.0,335.0,1.7,23.1,392.0,410.69,311.37
2018,8,20,10,15,137.5,360.0,1.8,23.55,471.5,506.42,381.29
2018,8,20,10,30,202.0,385.0,1.9,24.0,551.0,594.89,444.17
2018,8,20,10,45,423.5,315.5,1.95,24.45,676.5,750.73,556.9
2018,8,20,11,0,645.0,246.0,2.0,24.9,802.0,896.05,657.38
2018,8,20,11,15,720.5,215.5,2.05,25.2,846.0,938.84,683.37
2018,8,20,11,30,796.0,185.0,2.1,25.5,890.0,975.15,705.67
2018,8,20,11,45,799.0,185.0,2.15,25.8,897.5,974.21,704.12
2018,8,20,12,0,802.0,185.0,2.2,26.1,905.0,970.19,701.09
2018,8,20,12,15,813.5,178.5,2.3,26.2,908.5,964.56,698.23
2018,8,20,12,30,825.0,172.0,2.4,26.3,912.0,955.68,693.32
2018,8,20,12,45,839.0,162.0,2.45,26.4,908.5,942.24,685.07
2018,8,20,13,0,853.0,152.0,2.5,26.5,905.0,925.35,674.67
2018,8,20,13,15,848.5,151.0,2.6,26.45,888.5,897.91,658.17
2018,8,20,13,30,844.0,150.0,2.7,26.4,872.0,867.9,639.87
2018,8,20,13,45,837.0,148.5,2.75,26.3,848.0,832.92,617.85
2018,8,20,14,0,830.0,147.0,2.8,26.2,824.0,795.86,594.21
2018,8,20,14,15,821.5,144.5,2.85,25.95,794.0,754.79,567.89
2018,8,20,14,30,813.0,142.0,2.9,25.7,764.0,712.13,539.39
2018,8,20,14,45,801.5,139.0,3.0,25.5,727.5,665.63,506.75
2018,8,20,15,0,790.0,136.0,3.1,25.3,691.0,618.24,472.54
2018,8,20,15,15,774.0,133.0,3.1,25.3,649.5,567.63,434.31
2018,8,20,15,30,758.0,130.0,3.1,25.3,608.0,515.39,393.93
2018,8,20,15,45,739.0,125.5,3.15,24.45,562.5,461.93,352.79
2018,8,20,16,0,720.0,121.0,3.2,23.6,517.0,409.31,310.83
2018,8,20,16,15,695.0,115.5,3.2,23.0,468.5,354.68,265.7
2018,8,20,16,30,670.0,110.0,3.2,22.4,420.0,302.05,221.09
2018,8,20,16,45,635.0,103.0,3.25,21.8,369.0,247.79,174.96
2018,8,20,17,0,600.0,96.0,3.3,21.2,318.0,197.14,132.09
2018,8,20,17,15,551.5,87.5,3.25,20.45,267.0,147.11,92.18
2018,8,20,17,30,503.0,79.0,3.2,19.7,216.0,102.67,60.74
2018,8,20,17,45,436.0,68.0,3.2,18.95,168.5,61.25,38.66
2018,8,20,18,0,369.0,57.0,3.2,18.2,121.0,42.69,31.43
2018,8,20,18,15,275.0,43.0,3.1,17.7,81.5,33.01,22.29
2018,8,20,18,30,181.0,29.0,3.0,17.2,42.0,22.81,8.9
2018,8,20,18,45,95.5,15.5,2.95,16.7,22.0,15.24,0.0
2018,8,20,19,0,10.0,2.0,2.9,16.2,2.0,0.0,0.0
2018,8,20,19,15,5.0,1.0,2.85,15.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,21,5,15,5.5,1.5,1.95,13.55,1.5,0.0,0.0
2018,8,21,5,30,11.0,3.0,2.1,13.9,3.0,2.95,0.0
2018,8,21,5,45,52.5,17.0,2.25,14.25,21.0,25.88,0.0
2018,8,21,6,0,94.0,31.0,2.4,14.6,39.0,61.1,36.71
2018,8,21,6,15,117.0,51.5,2.4,15.0,68.5,95.46,69.74
2018,8,21,6,30,140.0,72.0,2.4,15.4,98.0,131.94,101.95
2018,8,21,6,45,108.0,90.5,2.45,15.85,114.5,142.07,112.58
2018,8,21,7,0,76.0,109.0,2.5,16.3,131.0,148.04,118.55
2018,8,21,7,15,69.0,129.0,2.45,16.75,152.0,168.99,136.01
2018,8,21,7,30,62.0,149.0,2.4,17.2,173.0,189.09,152.15
2018,8,21,7,45,61.0,170.0,2.35,17.65,196.5,213.09,171.03
2018,8,21,8,0,60.0,191.0,2.3,18.1,220.0,236.85,189.27
2018,8,21,8,15,60.5,211.5,2.25,18.6,243.0,260.85,207.31
2018,8,21,8,30,61.0,232.0,2.2,19.1,266.0,284.71,224.91
2018,8,21,8,45,64.5,253.0,2.2,19.6,292.0,311.28,244.44
2018,8,21,9,0,68.0,274.0,2.2,20.1,318.0,337.9,263.7
2018,8,21,9,15,78.0,297.0,2.2,20.5,350.5,372.09,288.72
2018,8,21,9,30,88.0,320.0,2.2,20.9,383.0,406.59,313.58
2018,8,21,9,45,88.5,337.0,2.2,21.3,403.0,426.34,326.9
2018,8,21,10,0,89.0,354.0,2.2,21.7,423.0,445.77,339.95
2018,8,21,10,15,96.0,370.5,2.25,22.05,447.5,470.33,357.07
2018,8,21,10,30,103.0,387.0,2.3,22.4,472.0,494.71,373.91
2018,8,21,10,45,108.5,399.0,2.35,22.8,490.5,512.56,385.87
2018,8,21,11,0,114.0,411.0,2.4,23.2,509.0,538.5,403.49
2018,8,21,11,15,93.5,409.5,2.45,23.45,491.0,507.65,380.15
2018,8,21,11,30,73.0,408.0,2.5,23.7,473.0,484.83,362.75
2018,8,21,11,45,87.5,418.0,2.55,23.95,496.0,507.55,379.23
2018,8,21,12,0,102.0,428.0,2.6,24.2,519.0,529.66,394.95
2018,8,21,12,15,232.5,403.5,2.65,24.3,611.5,638.09,475.72
2018,8,21,12,30,363.0,379.0,2.7,24.4,704.0,729.02,541.96
2018,8,21,12,45,476.0,342.5,2.75,24.5,764.0,791.41,587.21
2018,8,21,13,0,589.0,306.0,2.8,24.6,824.0,843.05,624.8
2018,8,21,13,15,583.0,303.0,2.85,24.55,808.0,817.47,607.52
2018,8,21,13,30,577.0,300.0,2.9,24.5,792.0,790.26,589.58
2018,8,21,13,45,567.5,296.5,2.9,24.4,769.5,758.24,567.92
2018,8,21,14,0,558.0,293.0,2.9,24.3,747.0,725.11,545.26
2018,8,21,14,15,546.0,287.0,2.95,24.1,717.5,686.81,519.1
2018,8,21,14,30,534.0,281.0,3.0,23.9,688.0,647.99,492.11
2018,8,21,14,45,519.0,273.0,3.0,23.7,653.0,604.97,461.4
2018,8,21,15,0,504.0,265.0,3.0,23.5,618.0,562.11,430.21
2018,8,21,15,15,486.0,255.0,3.0,23.5,578.5,516.03,395.72
2018,8,21,15,30,468.0,245.0,3.0,23.5,539.0,470.82,361.2
2018,8,21,15,45,444.5,234.5,3.0,22.75,496.5,423.66,325.47
2018,8,21,16,0,421.0,224.0,3.0,22.0,454.0,379.52,291.16
2018,8,21,16,15,393.5,209.0,3.0,21.5,408.0,330.93,252.51
2018,8,21,16,30,366.0,194.0,3.0,21.0,362.0,284.95,215.31
2018,8,21,16,45,334.0,176.0,2.95,20.5,315.0,238.05,177.23
2018,8,21,17,0,302.0,158.0,2.9,20.0,268.0,194.6,142.12
2018,8,21,17,15,266.0,135.0,2.85,19.45,221.0,150.15,107.23
2018,8,21,17,30,230.0,112.0,2.8,18.9,174.0,110.03,77.48
2018,8,21,17,45,176.0,87.5,2.7,18.35,129.0,72.95,52.85
2018,8,21,18,0,122.0,63.0,2.6,17.8,84.0,50.37,38.06
2018,8,21,18,15,84.0,41.0,2.55,17.45,53.0,35.52,24.29
2018,8,21,18,30,46.0,19.0,2.5,17.1,22.0,16.12,3.49
2018,8,21,18,45,24.5,10.0,2.4,16.7,11.5,9.83,0.0
2018,8,21,19,0,3.0,1.0,2.3,16.3,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,2.25,16.15,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.0,13.85,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.1,14.3,2.0,0.0,0.0
2018,8,22,5,45,39.0,14.0,1.15,14.75,17.0,20.52,0.0
2018,8,22,6,0,71.0,26.0,1.2,15.2,32.0,49.34,28.02
2018,8,22,6,15,103.5,47.5,1.25,15.65,63.0,86.74,62.68
2018,8,22,6,30,136.0,69.0,1.3,16.1,94.0,127.03,97.48
2018,8,22,6,45,76.0,84.0,1.35,16.55,99.0,121.9,95.68
2018,8,22,7,0,16.0,99.0,1.4,17.0,104.0,106.39,83.64
2018,8,22,7,15,9.0,105.0,1.35,17.45,108.0,108.73,85.52
2018,8,22,7,30,2.0,111.0,1.3,17.9,112.0,110.67,86.74
2018,8,22,7,45,1.0,118.5,1.3,18.35,119.0,117.23,91.69
2018,8,22,8,0,0.0,126.0,1.3,18.8,126.0,123.79,96.52
2018,8,22,8,15,1.5,142.5,1.3,19.3,143.5,141.26,110.1
2018,8,22,8,30,3.0,159.0,1.3,19.8,161.0,158.85,123.56
2018,8,22,8,45,9.5,187.5,1.3,20.3,193.5,192.71,149.79
2018,8,22,9,0,16.0,216.0,1.3,20.8,226.0,227.06,175.87
2018,8,22,9,15,40.0,257.5,1.4,21.25,285.0,297.72,229.9
2018,8,22,9,30,64.0,299.0,1.5,21.7,344.0,363.21,278.62
2018,8,22,9,45,209.0,304.0,1.55,22.2,463.0,506.13,386.68
2018,8,22,10,0,354.0,309.0,1.6,22.7,582.0,655.62,493.91
2018,8,22,10,15,539.5,257.0,1.65,23.1,690.5,786.47,586.18
2018,8,22,10,30,725.0,205.0,1.7,23.5,799.0,916.66,672.83
2018,8,22,10,45,739.0,203.0,1.8,23.95,822.5,935.27,682.72
2018,8,22,11,0,753.0,201.0,1.9,24.4,846.0,951.28,692.19
2018,8,22,11,15,761.5,200.0,2.0,24.65,862.0,960.26,697.76
2018,8,22,11,30,770.0,199.0,2.1,24.9,878.0,966.29,701.58
2018,8,22,11,45,778.0,196.0,2.2,25.15,886.5,962.82,699.38
2018,8,22,12,0,786.0,193.0,2.3,25.4,895.0,960.52,698.11
2018,8,22,12,15,789.0,191.0,2.35,25.5,895.0,951.39,692.39
2018,8,22,12,30,792.0,189.0,2.4,25.6,895.0,939.26,684.87
2018,8,22,12,45,793.0,186.0,2.5,25.65,887.5,921.33,674.2
2018,8,22,13,0,794.0,183.0,2.6,25.7,880.0,900.58,661.68
2018,8,22,13,15,792.5,180.0,2.65,25.65,864.5,874.89,645.72
2018,8,22,13,30,791.0,177.0,2.7,25.6,849.0,846.68,628.02
2018,8,22,13,45,788.0,173.0,2.75,25.5,827.0,813.86,607.21
2018,8,22,14,0,785.0,169.0,2.8,25.4,805.0,778.85,584.74
2018,8,22,14,15,778.5,165.0,2.8,25.15,776.0,739.23,558.5
2018,8,22,14,30,772.0,161.0,2.8,24.9,747.0,697.73,529.71
2018,8,22,14,45,762.5,156.5,2.85,24.65,711.5,652.26,497.62
2018,8,22,15,0,753.0,152.0,2.9,24.4,676.0,605.85,463.99
2018,8,22,15,15,736.0,147.5,2.9,24.4,634.0,554.5,425.17
2018,8,22,15,30,719.0,143.0,2.9,24.4,592.0,503.36,385.52
2018,8,22,15,45,700.0,137.0,2.95,23.6,546.5,450.36,344.61
2018,8,22,16,0,681.0,131.0,3.0,22.8,501.0,398.3,302.99
2018,8,22,16,15,656.5,125.0,2.95,22.25,454.0,345.47,259.17
2018,8,22,16,30,632.0,119.0,2.9,21.7,407.0,294.66,216.01
2018,8,22,16,45,596.0,110.5,2.9,21.15,356.0,241.0,170.58
2018,8,22,17,0,560.0,102.0,2.9,20.6,305.0,191.15,128.7
2018,8,22,17,15,509.5,93.0,2.85,19.95,255.0,142.98,90.79
2018,8,22,17,30,459.0,84.0,2.8,19.3,205.0,99.68,60.75
2018,8,22,17,45,390.0,71.0,2.7,18.6,158.0,59.0,39.43
2018,8,22,18,0,321.0,58.0,2.6,17.9,111.0,43.82,32.33
2018,8,22,18,15,232.0,42.0,2.5,17.45,73.0,32.46,21.56
2018,8,22,18,30,143.0,26.0,2.4,17.0,35.0,20.49,3.93
2018,8,22,18,45,75.0,13.5,2.3,16.5,18.0,13.27,0.0
2018,8,22,19,0,7.0,1.0,2.2,16.0,1.0,0.0,0.0
2018,8,22,19,15,3.5,0.5,2.15,15.75,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,23,5,15,2.5,1.0,1.65,13.25,1.0,0.0,0.0
2018,8,23,5,30,5.0,2.0,1.8,13.8,2.0,0.0,0.0
2018,8,23,5,45,14.5,9.5,1.95,14.3,10.5,11.83,0.0
2018,8,23,6,0,24.0,17.0,2.1,14.8,19.0,24.04,10.73
2018,8,23,6,15,16.0,26.5,2.15,15.3,28.0,30.5,19.04
2018,8,23,6,30,8.0,36.0,2.2,15.8,37.0,37.46,25.68
2018,8,23,6,45,4.0,51.0,2.25,16.3,51.5,50.88,37.34
2018,8,23,7,0,0.0,66.0,2.3,16.8,66.0,64.24,48.67
2018,8,23,7,15,0.0,82.5,2.3,17.2,82.5,80.69,62.36
2018,8,23,7,30,0.0,99.0,2.3,17.6,99.0,97.14,75.78
2018,8,23,7,45,0.5,117.0,2.3,18.0,117.0,115.43,90.49
2018,8,23,8,0,1.0,135.0,2.3,18.4,135.0,133.76,105.0
2018,8,23,8,15,8.5,161.0,2.3,18.9,165.5,165.2,130.0
2018,8,23,8,30,16.0,187.0,2.3,19.4,196.0,197.27,155.07
2018,8,23,8,45,33.0,225.0,2.25,19.85,245.5,256.81,201.5
2018,8,23,9,0,50.0,263.0,2.2,20.3,295.0,311.68,243.19
2018,8,23,9,15,100.0,290.0,2.25,20.7,359.0,382.86,297.73
2018,8,23,9,30,150.0,317.0,2.3,21.1,423.0,465.33,359.21
2018,8,23,9,45,341.5,292.5,2.3,21.55,550.0,619.57,475.33
2018,8,23,10,0,533.0,268.0,2.3,22.0,677.0,782.48,591.55
2018,8,23,10,15,606.0,251.0,2.35,22.35,733.0,843.42,632.4
2018,8,23,10,30,679.0,234.0,2.4,22.7,789.0,902.98,672.37
2018,8,23,10,45,686.0,237.0,2.45,23.05,810.5,919.58,681.63
2018,8,23,11,0,693.0,240.0,2.5,23.4,832.0,933.56,689.62
2018,8,23,11,15,696.5,242.5,2.55,23.6,846.0,940.94,693.74
2018,8,23,11,30,700.0,245.0,2.6,23.8,860.0,945.52,696.2
2018,8,23,11,45,699.5,247.5,2.65,24.0,866.5,943.43,694.38
2018,8,23,12,0,699.0,250.0,2.7,24.2,873.0,938.53,690.9
2018,8,23,12,15,698.0,249.5,2.75,24.3,871.0,927.38,683.67
2018,8,23,12,30,697.0,249.0,2.8,24.4,869.0,913.58,674.81
2018,8,23,12,45,694.0,248.0,2.9,24.5,860.0,894.9,662.99
2018,8,23,13,0,691.0,247.0,3.0,24.6,851.0,873.83,649.41
2018,8,23,13,15,687.0,244.5,3.05,24.5,835.5,848.14,632.8
2018,8,23,13,30,683.0,242.0,3.1,24.4,820.0,820.38,614.61
2018,8,23,13,45,677.5,237.0,3.15,24.35,797.0,787.04,592.27
2018,8,23,14,0,672.0,232.0,3.2,24.3,774.0,752.04,568.47
2018,8,23,14,15,662.5,227.5,3.25,24.1,745.0,713.08,541.73
2018,8,23,14,30,653.0,223.0,3.3,23.9,716.0,673.1,513.72
2018,8,23,14,45,641.5,216.0,3.35,23.7,680.5,628.6,481.88
2018,8,23,15,0,630.0,209.0,3.4,23.5,645.0,583.66,448.99
2018,8,23,15,15,611.5,202.0,3.4,23.5,604.0,534.6,411.73
2018,8,23,15,30,593.0,195.0,3.4,23.5,563.0,485.44,373.6
2018,8,23,15,45,572.0,186.0,3.45,22.8,518.5,434.83,334.5
2018,8,23,16,0,551.0,177.0,3.5,22.1,474.0,385.58,295.29
2018,8,23,16,15,525.0,165.5,3.5,21.55,426.5,333.87,253.06
2018,8,23,16,30,499.0,154.0,3.5,21.0,379.0,284.51,211.9
2018,8,23,16,45,463.5,141.5,3.5,20.5,330.5,234.53,170.19
2018,8,23,17,0,428.0,129.0,3.5,20.0,282.0,188.32,132.01
2018,8,23,17,15,382.0,113.5,3.45,19.4,233.5,142.14,95.87
2018,8,23,17,30,336.0,98.0,3.4,18.8,185.0,101.25,66.95
2018,8,23,17,45,278.0,79.0,3.4,18.15,140.0,62.68,44.47
2018,8,23,18,0,220.0,60.0,3.4,17.5,95.0,48.17,36.07
2018,8,23,18,15,151.0,40.0,3.3,17.1,60.0,32.83,21.69
2018,8,23,18,30,82.0,20.0,3.2,16.7,25.0,16.9,0.0
2018,8,23,18,45,41.0,10.0,3.1,16.25,12.5,9.83,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,2.05,13.05,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,2.2,13.4,2.0,0.0,0.0
2018,8,24,5,45,10.5,10.0,2.3,13.75,10.5,11.62,0.0
2018,8,24,6,0,13.0,18.0,2.4,14.1,19.0,20.51,8.16
2018,8,24,6,15,6.5,33.0,2.4,14.55,33.5,33.9,22.09
2018,8,24,6,30,0.0,48.0,2.4,15.0,48.0,47.07,33.92
2018,8,24,6,45,0.0,67.5,2.4,15.45,67.5,66.81,50.88
2018,8,24,7,0,0.0,87.0,2.4,15.9,87.0,86.46,67.49
2018,8,24,7,15,0.0,96.5,2.35,16.35,96.5,95.39,74.84
2018,8,24,7,30,0.0,106.0,2.3,16.8,106.0,104.46,82.1
2018,8,24,7,45,0.5,123.5,2.25,17.3,123.5,122.23,96.34
2018,8,24,8,0,1.0,141.0,2.2,17.8,141.0,140.04,110.35
2018,8,24,8,15,3.5,159.0,2.15,18.3,160.5,159.77,125.74
2018,8,24,8,30,6.0,177.0,2.1,18.8,180.0,179.7,141.06
2018,8,24,8,45,9.5,194.0,2.05,19.35,199.5,199.53,156.1
2018,8,24,9,0,13.0,211.0,2.0,19.9,219.0,219.59,171.11
2018,8,24,9,15,16.0,230.5,2.0,20.35,241.0,242.01,187.84
2018,8,24,9,30,19.0,250.0,2.0,20.8,263.0,264.55,204.45
2018,8,24,9,45,23.5,271.0,2.0,21.3,288.0,290.05,223.14
2018,8,24,10,0,28.0,292.0,2.0,21.8,313.0,324.11,247.99
2018,8,24,10,15,57.5,330.5,2.05,22.2,376.5,391.94,298.62
2018,8,24,10,30,87.0,369.0,2.1,22.6,440.0,460.47,348.47
2018,8,24,10,45,221.5,367.0,2.15,23.0,554.0,603.33,453.87
2018,8,24,11,0,356.0,365.0,2.2,23.4,668.0,730.28,543.92
2018,8,24,11,15,511.0,312.0,2.25,23.7,755.5,831.44,615.38
2018,8,24,11,30,666.0,259.0,2.3,24.0,843.0,926.06,680.86
2018,8,24,11,45,668.5,260.0,2.35,24.3,850.0,925.31,678.85
2018,8,24,12,0,671.0,261.0,2.4,24.6,857.0,921.85,676.06
2018,8,24,12,15,667.0,263.0,2.45,24.7,855.0,910.57,668.6
2018,8,24,12,30,663.0,265.0,2.5,24.8,853.0,896.81,659.58
2018,8,24,12,45,655.5,266.5,2.55,24.9,843.0,876.97,646.49
2018,8,24,13,0,648.0,268.0,2.6,25.0,833.0,855.02,631.97
2018,8,24,13,15,642.0,266.0,2.6,25.0,817.0,828.99,614.64
2018,8,24,13,30,636.0,264.0,2.6,25.0,801.0,801.13,595.96
2018,8,24,13,45,628.0,260.0,2.65,25.0,777.5,768.07,573.87
2018,8,24,14,0,620.0,256.0,2.7,25.0,754.0,733.64,550.53
2018,8,24,14,15,608.0,251.0,2.75,24.8,724.0,694.16,523.65
2018,8,24,14,30,596.0,246.0,2.8,24.6,694.0,653.39,495.37
2018,8,24,14,45,581.0,239.5,2.85,24.45,658.5,609.35,464.02
2018,8,24,15,0,566.0,233.0,2.9,24.3,623.0,565.31,431.96
2018,8,24,15,15,547.5,224.5,2.9,24.3,582.5,517.64,396.15
2018,8,24,15,30,529.0,216.0,2.9,24.3,542.0,470.75,360.15
2018,8,24,15,45,505.5,205.5,2.95,23.65,497.5,420.74,321.95
2018,8,24,16,0,482.0,195.0,3.0,23.0,453.0,372.47,284.06
2018,8,24,16,15,454.0,182.0,3.0,22.45,406.5,322.34,243.75
2018,8,24,16,30,426.0,169.0,3.0,21.9,360.0,274.87,204.89
2018,8,24,16,45,391.0,153.0,3.0,21.4,311.5,225.94,164.81
2018,8,24,17,0,356.0,137.0,3.0,20.9,263.0,183.2,130.11
2018,8,24,17,15,313.0,118.5,2.95,20.2,216.0,139.14,96.06
2018,8,24,17,30,270.0,100.0,2.9,19.5,169.0,100.07,68.35
2018,8,24,17,45,219.5,78.5,2.85,18.8,126.0,63.8,49.96
2018,8,24,18,0,169.0,57.0,2.8,18.1,83.0,45.9,33.95
2018,8,24,18,15,114.0,37.0,2.7,17.6,51.5,30.48,19.46
2018,8,24,18,30,59.0,17.0,2.6,17.1,20.0,14.46,0.0
2018,8,24,18,45,29.5,8.5,2.5,16.6,10.0,8.36,0.0
2018,8,24,19,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,25,5,15,3.0,0.5,1.45,12.15,0.5,0.0,0.0
2018,8,25,5,30,6.0,1.0,1.5,12.7,1.0,0.0,0.0
2018,8,25,5,45,51.5,13.0,1.5,13.2,17.0,21.5,0.0
2018,8,25,6,0,97.0,25.0,1.5,13.7,33.0,53.35,27.16
2018,8,25,6,15,97.5,40.0,1.55,14.25,53.0,76.0,53.99
2018,8,25,6,30,98.0,55.0,1.6,14.8,73.0,93.41,70.73
2018,8,25,6,45,56.0,73.5,1.6,15.35,84.5,97.94,76.39
2018,8,25,7,0,14.0,92.0,1.6,15.9,96.0,98.16,77.19
2018,8,25,7,15,8.0,105.0,1.55,16.5,107.5,108.47,85.66
2018,8,25,7,30,2.0,118.0,1.5,17.1,119.0,118.24,93.31
2018,8,25,7,45,2.5,133.0,1.4,17.7,134.0,133.43,105.24
2018,8,25,8,0,3.0,148.0,1.3,18.3,149.0,148.68,116.96
2018,8,25,8,15,6.0,165.0,1.3,19.0,168.0,167.78,131.6
2018,8,25,8,30,9.0,182.0,1.3,19.7,187.0,187.12,146.18
2018,8,25,8,45,15.0,205.0,1.25,20.4,214.0,215.19,167.41
2018,8,25,9,0,21.0,228.0,1.2,21.1,241.0,243.65,188.5
2018,8,25,9,15,29.5,254.5,1.2,21.7,274.5,286.04,219.97
2018,8,25,9,30,38.0,281.0,1.2,22.3,308.0,321.68,245.71
2018,8,25,9,45,64.5,314.0,1.2,22.9,362.0,380.48,288.68
2018,8,25,10,0,91.0,347.0,1.2,23.5,416.0,440.23,331.13
2018,8,25,10,15,265.5,331.5,1.2,24.0,544.5,602.76,449.64
2018,8,25,10,30,440.0,316.0,1.2,24.5,673.0,760.92,558.14
2018,8,25,10,45,559.5,280.5,1.25,25.0,747.5,840.79,611.05
2018,8,25,11,0,679.0,245.0,1.3,25.5,822.0,923.43,665.06
2018,8,25,11,15,684.5,246.5,1.35,25.9,836.5,931.52,668.37
2018,8,25,11,30,690.0,248.0,1.4,26.3,851.0,936.87,670.94
2018,8,25,11,45,694.0,248.0,1.5,26.7,858.5,936.45,670.66
2018,8,25,12,0,698.0,248.0,1.6,27.1,866.0,933.22,668.72
2018,8,25,12,15,709.0,241.0,1.7,27.3,868.0,926.67,665.27
2018,8,25,12,30,720.0,234.0,1.8,27.5,870.0,917.19,660.0
2018,8,25,12,45,733.0,224.0,1.9,27.7,866.0,903.52,652.07
2018,8,25,13,0,746.0,214.0,2.0,27.9,862.0,886.78,642.19
2018,8,25,13,15,743.0,211.5,2.1,27.9,846.5,860.68,626.65
2018,8,25,13,30,740.0,209.0,2.2,27.9,831.0,832.27,609.51
2018,8,25,13,45,735.0,205.5,2.3,27.85,808.5,799.09,588.81
2018,8,25,14,0,730.0,202.0,2.4,27.8,786.0,764.03,566.07
2018,8,25,14,15,720.5,198.0,2.5,27.6,756.0,723.47,539.33
2018,8,25,14,30,711.0,194.0,2.6,27.4,726.0,681.71,511.1
2018,8,25,14,45,698.5,188.5,2.7,27.15,689.5,635.58,479.12
2018,8,25,15,0,686.0,183.0,2.8,26.9,653.0,588.96,445.88
2018,8,25,15,15,668.0,177.0,2.8,26.9,611.0,538.55,408.19
2018,8,25,15,30,650.0,171.0,2.8,26.9,569.0,488.64,369.95
2018,8,25,15,45,628.0,163.5,2.95,26.1,523.5,436.25,330.25
2018,8,25,16,0,606.0,156.0,3.1,25.3,478.0,385.3,290.25
2018,8,25,16,15,577.5,147.0,3.15,24.65,429.5,331.68,246.86
2018,8,25,16,30,549.0,138.0,3.2,24.0,381.0,281.17,205.03
2018,8,25,16,45,511.0,127.5,3.2,23.35,331.5,229.87,162.56
2018,8,25,17,0,473.0,117.0,3.2,22.7,282.0,182.57,123.91
2018,8,25,17,15,422.0,103.5,3.2,21.8,232.5,135.33,87.84
2018,8,25,17,30,371.0,90.0,3.2,20.9,183.0,93.92,59.9
2018,8,25,17,45,306.0,73.0,3.15,20.05,137.5,55.46,42.47
2018,8,25,18,0,241.0,56.0,3.1,19.2,92.0,42.69,30.97
2018,8,25,18,15,163.5,37.0,2.95,18.55,57.5,28.7,17.63
2018,8,25,18,30,86.0,18.0,2.8,17.9,23.0,14.05,0.0
2018,8,25,18,45,43.0,9.0,2.7,17.25,11.5,8.85,0.0
2018,8,25,19,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,26,5,15,3.0,0.5,2.0,12.25,0.5,0.0,0.0
2018,8,26,5,30,6.0,1.0,2.1,12.7,1.0,0.0,0.0
2018,8,26,5,45,57.5,13.5,2.2,13.2,17.5,22.93,0.0
2018,8,26,6,0,109.0,26.0,2.3,13.7,34.0,57.14,27.71
2018,8,26,6,15,167.5,42.0,2.35,14.2,66.0,102.7,73.56
2018,8,26,6,30,226.0,58.0,2.4,14.7,98.0,148.93,114.06
2018,8,26,6,45,137.0,54.0,2.45,15.2,80.5,115.3,90.18
2018,8,26,7,0,48.0,50.0,2.5,15.7,63.0,73.96,57.06
2018,8,26,7,15,24.0,51.0,2.4,16.25,57.5,62.04,47.16
2018,8,26,7,30,0.0,52.0,2.3,16.8,52.0,50.24,36.85
2018,8,26,7,45,0.0,63.5,2.25,17.35,63.5,61.37,45.99
2018,8,26,8,0,0.0,75.0,2.2,17.9,75.0,72.52,54.97
2018,8,26,8,15,0.0,98.5,2.15,18.5,98.5,95.67,73.65
2018,8,26,8,30,0.0,122.0,2.1,19.1,122.0,119.12,92.24
2018,8,26,8,45,0.5,141.0,2.1,19.7,141.5,138.47,107.25
2018,8,26,9,0,1.0,160.0,2.1,20.3,161.0,157.87,122.09
2018,8,26,9,15,4.5,184.0,2.1,20.85,187.5,184.87,142.86
2018,8,26,9,30,8.0,208.0,2.1,21.4,214.0,212.09,163.47
2018,8,26,9,45,13.5,236.5,2.15,22.0,246.5,245.84,188.88
2018,8,26,10,0,19.0,265.0,2.2,22.6,279.0,279.82,214.05
2018,8,26,10,15,91.5,303.5,2.25,23.05,377.0,403.23,308.15
2018,8,26,10,30,164.0,342.0,2.3,23.5,475.0,512.58,388.47
2018,8,26,10,45,491.0,249.5,2.35,23.95,662.5,742.13,558.96
2018,8,26,11,0,818.0,157.0,2.4,24.4,850.0,958.86,704.68
2018,8,26,11,15,853.0,143.0,2.5,24.65,876.0,979.85,715.95
2018,8,26,11,30,888.0,129.0,2.6,24.9,902.0,992.36,723.72
2018,8,26,11,45,890.0,128.5,2.65,25.15,908.5,989.77,721.39
2018,8,26,12,0,892.0,128.0,2.7,25.4,915.0,983.83,717.15
2018,8,26,12,15,890.5,128.5,2.8,25.5,913.5,972.27,710.24
2018,8,26,12,30,889.0,129.0,2.9,25.6,912.0,957.49,701.31
2018,8,26,12,45,884.5,129.5,2.95,25.7,902.0,936.83,688.16
2018,8,26,13,0,880.0,130.0,3.0,25.8,892.0,913.23,673.11
2018,8,26,13,15,876.0,128.5,3.1,25.75,874.5,885.26,655.86
2018,8,26,13,30,872.0,127.0,3.2,25.7,857.0,854.6,636.67
2018,8,26,13,45,865.5,125.5,3.25,25.65,833.0,819.41,613.94
2018,8,26,14,0,859.0,124.0,3.3,25.6,809.0,781.99,589.49
2018,8,26,14,15,850.5,122.0,3.35,25.35,778.0,740.59,562.46
2018,8,26,14,30,842.0,120.0,3.4,25.1,747.0,697.84,533.59
2018,8,26,14,45,830.5,117.0,3.45,24.9,709.5,649.92,499.01
2018,8,26,15,0,819.0,114.0,3.5,24.7,672.0,601.05,462.8
2018,8,26,15,15,803.0,111.5,3.5,24.7,630.0,549.47,423.07
2018,8,26,15,30,787.0,109.0,3.5,24.7,588.0,497.85,382.25
2018,8,26,15,45,767.5,104.5,3.55,24.0,541.0,442.98,338.89
2018,8,26,16,0,748.0,100.0,3.6,23.3,494.0,388.99,294.72
2018,8,26,16,15,722.0,95.0,3.6,22.85,444.5,331.28,246.17
2018,8,26,16,30,696.0,90.0,3.6,22.4,395.0,277.57,199.82
2018,8,26,16,45,661.0,84.0,3.6,21.9,344.5,223.23,153.03
2018,8,26,17,0,626.0,78.0,3.6,21.4,294.0,172.48,110.12
2018,8,26,17,15,574.5,71.0,3.55,20.75,243.5,122.76,71.63
2018,8,26,17,30,523.0,64.0,3.5,20.1,193.0,78.94,43.39
2018,8,26,17,45,447.0,54.5,3.45,19.45,146.5,39.57,28.79
2018,8,26,18,0,371.0,45.0,3.4,18.8,100.0,34.35,23.81
2018,8,26,18,15,253.5,32.0,3.35,18.3,63.0,25.25,14.52
2018,8,26,18,30,136.0,19.0,3.3,17.8,26.0,14.99,0.0
2018,8,26,18,45,68.0,9.5,3.25,17.25,13.0,9.34,0.0
2018,8,26,19,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,5,15,2.5,0.5,2.15,13.8,0.5,0.0,0.0
2018,8,27,5,30,5.0,1.0,2.3,14.2,1.0,0.0,0.0
2018,8,27,5,45,56.0,14.0,2.4,14.6,18.0,23.1,0.0
2018,8,27,6,0,107.0,27.0,2.5,15.0,35.0,57.8,26.06
2018,8,27,6,15,177.5,45.5,2.55,15.4,71.0,105.42,74.86
2018,8,27,6,30,248.0,64.0,2.6,15.8,107.0,162.99,124.45
2018,8,27,6,45,145.5,51.5,2.6,16.25,79.0,115.6,89.92
2018,8,27,7,0,43.0,39.0,2.6,16.7,51.0,59.79,44.94
2018,8,27,7,15,21.5,40.5,2.55,17.15,46.5,50.08,36.92
2018,8,27,7,30,0.0,42.0,2.5,17.6,42.0,40.56,28.61
2018,8,27,7,45,0.0,58.0,2.4,18.05,58.0,56.05,41.43
2018,8,27,8,0,0.0,74.0,2.3,18.5,74.0,71.55,54.05
2018,8,27,8,15,0.0,91.5,2.3,19.0,91.5,88.67,67.79
2018,8,27,8,30,0.0,109.0,2.3,19.5,109.0,106.05,81.55
2018,8,27,8,45,0.0,124.5,2.25,19.95,124.5,121.46,93.54
2018,8,27,9,0,0.0,140.0,2.2,20.4,140.0,136.88,105.39
2018,8,27,9,15,0.0,146.0,2.2,20.85,146.0,142.74,109.55
2018,8,27,9,30,0.0,152.0,2.2,21.3,152.0,148.62,113.73
2018,8,27,9,45,1.5,162.0,2.2,21.7,163.0,159.83,122.16
2018,8,27,10,0,3.0,172.0,2.2,22.1,174.0,171.11,130.58
2018,8,27,10,15,5.5,190.5,2.2,22.45,194.5,191.87,146.35
2018,8,27,10,30,8.0,209.0,2.2,22.8,215.0,212.69,162.01
2018,8,27,10,45,10.5,230.5,2.25,23.15,239.0,236.54,179.85
2018,8,27,11,0,13.0,252.0,2.3,23.5,263.0,260.38,197.52
2018,8,27,11,15,35.0,284.5,2.35,23.7,314.5,320.75,243.32
2018,8,27,11,30,57.0,317.0,2.4,23.9,366.0,374.68,283.49
2018,8,27,11,45,114.0,350.5,2.45,24.15,450.0,469.92,354.22
2018,8,27,12,0,171.0,384.0,2.5,24.4,534.0,556.15,416.59
2018,8,27,12,15,437.5,294.5,2.5,24.5,678.5,722.63,541.0
2018,8,27,12,30,704.0,205.0,2.5,24.6,823.0,870.02,645.14
2018,8,27,12,45,747.5,184.5,2.55,24.7,834.5,870.84,644.71
2018,8,27,13,0,791.0,164.0,2.6,24.8,846.0,870.66,645.02
2018,8,27,13,15,788.0,161.5,2.65,24.75,830.0,844.0,627.99
2018,8,27,13,30,785.0,159.0,2.7,24.7,814.0,814.9,609.44
2018,8,27,13,45,780.5,156.0,2.7,24.65,791.5,781.79,587.71
2018,8,27,14,0,776.0,153.0,2.7,24.6,769.0,746.61,564.44
2018,8,27,14,15,767.5,149.5,2.7,24.45,739.0,706.13,537.03
2018,8,27,14,30,759.0,146.0,2.7,24.3,709.0,664.24,507.32
2018,8,27,14,45,748.5,142.0,2.75,24.15,673.5,619.37,474.98
2018,8,27,15,0,738.0,138.0,2.8,24.0,638.0,572.65,440.46
2018,8,27,15,15,720.5,134.5,2.8,24.0,597.0,522.68,402.15
2018,8,27,15,30,703.0,131.0,2.8,24.0,556.0,473.01,363.07
2018,8,27,15,45,683.0,125.0,2.8,23.35,511.0,420.42,321.61
2018,8,27,16,0,663.0,119.0,2.8,22.7,466.0,368.92,279.69
2018,8,27,16,15,636.0,112.5,2.75,22.25,418.5,315.92,235.33
2018,8,27,16,30,609.0,106.0,2.7,21.8,371.0,265.26,192.05
2018,8,27,16,45,571.0,99.5,2.7,21.3,322.5,214.7,149.14
2018,8,27,17,0,533.0,93.0,2.7,20.8,274.0,168.21,110.46
2018,8,27,17,15,480.5,83.0,2.7,20.15,225.5,121.15,74.53
2018,8,27,17,30,428.0,73.0,2.7,19.5,177.0,79.74,47.73
2018,8,27,17,45,354.5,61.0,2.65,18.9,133.0,45.16,33.67
2018,8,27,18,0,281.0,49.0,2.6,18.3,89.0,37.3,26.32
2018,8,27,18,15,185.5,33.0,2.6,17.85,55.0,25.65,14.44
2018,8,27,18,30,90.0,17.0,2.6,17.4,21.0,13.38,0.0
2018,8,27,18,45,45.0,8.5,2.6,17.0,10.5,8.36,0.0
2018,8,27,19,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,28,5,15,3.0,1.0,1.55,13.45,1.0,0.0,0.0
2018,8,28,5,30,6.0,2.0,1.7,13.9,2.0,0.0,0.0
2018,8,28,5,45,46.0,11.0,1.9,14.35,14.0,18.42,0.0
2018,8,28,6,0,86.0,20.0,2.1,14.8,26.0,47.39,18.5
2018,8,28,6,15,134.5,31.0,2.1,15.3,49.5,80.03,55.47
2018,8,28,6,30,183.0,42.0,2.1,15.8,73.0,115.45,86.77
2018,8,28,6,45,91.5,36.0,2.15,16.3,51.5,76.65,58.02
2018,8,28,7,0,0.0,30.0,2.2,16.8,30.0,28.95,18.91
2018,8,28,7,15,0.0,30.5,2.2,17.3,30.5,29.44,19.32
2018,8,28,7,30,0.0,31.0,2.2,17.8,31.0,29.92,19.65
2018,8,28,7,45,0.0,35.0,2.2,18.3,35.0,33.8,22.79
2018,8,28,8,0,0.0,39.0,2.2,18.8,39.0,37.67,25.89
2018,8,28,8,15,0.0,49.5,2.2,19.3,49.5,47.83,34.15
2018,8,28,8,30,0.0,60.0,2.2,19.8,60.0,58.01,42.31
2018,8,28,8,45,0.0,80.0,2.2,20.35,80.0,77.39,57.86
2018,8,28,9,0,0.0,100.0,2.2,20.9,100.0,96.93,73.3
2018,8,28,9,15,1.0,128.0,2.2,21.3,128.5,125.55,95.85
2018,8,28,9,30,2.0,156.0,2.2,21.7,157.0,154.36,118.2
2018,8,28,9,45,4.5,180.0,2.25,22.15,183.0,180.58,138.29
2018,8,28,10,0,7.0,204.0,2.3,22.6,209.0,206.93,158.23
2018,8,28,10,15,9.5,222.0,2.35,22.9,229.5,227.29,173.47
2018,8,28,10,30,12.0,240.0,2.4,23.2,250.0,247.69,188.63
2018,8,28,10,45,14.0,259.0,2.45,23.55,270.5,268.62,204.02
2018,8,28,11,0,16.0,278.0,2.5,23.9,291.0,289.49,219.26
2018,8,28,11,15,17.0,279.5,2.55,24.1,294.0,291.65,220.55
2018,8,28,11,30,18.0,281.0,2.6,24.3,297.0,293.75,221.9
2018,8,28,11,45,16.0,273.0,2.65,24.5,287.0,283.41,213.86
2018,8,28,12,0,14.0,265.0,2.7,24.7,277.0,273.08,205.91
2018,8,28,12,15,16.5,276.5,2.75,24.75,291.0,286.38,215.96
2018,8,28,12,30,19.0,288.0,2.8,24.8,305.0,299.48,225.79
2018,8,28,12,45,53.5,325.0,2.85,24.9,371.5,371.43,280.33
2018,8,28,13,0,88.0,362.0,2.9,25.0,438.0,436.6,328.78
2018,8,28,13,15,153.5,358.5,2.9,24.9,487.5,489.49,369.23
2018,8,28,13,30,219.0,355.0,2.9,24.8,537.0,536.87,405.19
2018,8,28,13,45,420.5,279.0,2.95,24.75,615.5,615.32,467.18
2018,8,28,14,0,622.0,203.0,3.0,24.7,694.0,677.46,515.91
2018,8,28,14,15,740.0,153.0,3.0,24.5,715.0,687.63,525.38
2018,8,28,14,30,858.0,103.0,3.0,24.3,736.0,687.1,526.95
2018,8,28,14,45,849.0,100.5,3.05,24.15,700.0,641.03,493.21
2018,8,28,15,0,840.0,98.0,3.1,24.0,664.0,593.71,457.9
2018,8,28,15,15,825.0,95.5,3.1,24.0,622.0,540.91,417.12
2018,8,28,15,30,810.0,93.0,3.1,24.0,580.0,488.74,375.66
2018,8,28,15,45,793.0,89.5,3.1,23.25,534.5,434.82,332.65
2018,8,28,16,0,776.0,86.0,3.1,22.5,489.0,381.45,288.55
2018,8,28,16,15,753.5,81.5,3.1,22.0,440.5,326.12,241.41
2018,8,28,16,30,731.0,77.0,3.1,21.5,392.0,272.46,194.62
2018,8,28,16,45,697.0,72.5,3.05,21.0,341.5,218.17,147.49
2018,8,28,17,0,663.0,68.0,3.0,20.5,291.0,164.88,102.4
2018,8,28,17,15,611.5,62.5,2.95,19.85,240.5,114.69,64.01
2018,8,28,17,30,560.0,57.0,2.9,19.2,190.0,70.38,36.83
2018,8,28,17,45,481.5,49.0,2.85,18.6,143.0,35.24,25.06
2018,8,28,18,0,403.0,41.0,2.8,18.0,96.0,31.19,21.04
2018,8,28,18,15,275.0,29.0,2.7,17.55,59.5,22.91,11.79
2018,8,28,18,30,147.0,17.0,2.6,17.1,23.0,16.71,0.0
2018,8,28,18,45,73.5,8.5,2.5,16.7,11.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.4,13.65,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.4,14.2,2.0,0.0,0.0
2018,8,29,5,45,127.5,13.5,1.45,14.7,21.0,34.2,0.0
2018,8,29,6,0,238.0,24.0,1.5,15.2,40.0,85.63,31.67
2018,8,29,6,15,359.0,33.5,1.55,15.85,82.0,146.32,101.4
2018,8,29,6,30,480.0,43.0,1.6,16.5,124.0,216.67,162.11
2018,8,29,6,45,547.0,50.0,1.65,17.15,172.5,276.44,214.85
2018,8,29,7,0,614.0,57.0,1.7,17.8,221.0,342.73,271.68
2018,8,29,7,15,658.0,62.0,1.7,18.3,272.0,400.02,319.95
2018,8,29,7,30,702.0,67.0,1.7,18.8,323.0,462.28,370.24
2018,8,29,7,45,732.5,71.0,1.7,19.3,373.5,518.35,413.93
2018,8,29,8,0,763.0,75.0,1.7,19.8,424.0,575.6,456.89
2018,8,29,8,15,786.5,78.0,1.75,20.3,473.0,627.81,494.96
2018,8,29,8,30,810.0,81.0,1.8,20.8,522.0,679.92,530.2
2018,8,29,8,45,827.0,84.0,1.8,21.3,567.5,722.5,557.47
2018,8,29,9,0,844.0,87.0,1.8,21.8,613.0,767.86,586.22
2018,8,29,9,15,858.0,88.5,1.9,22.25,654.0,807.61,611.56
2018,8,29,9,30,872.0,90.0,2.0,22.7,695.0,845.44,635.38
2018,8,29,9,45,883.5,91.5,2.05,23.15,731.0,878.9,655.61
2018,8,29,10,0,895.0,93.0,2.1,23.6,767.0,909.86,674.04
2018,8,29,10,15,903.0,94.0,2.2,23.9,796.5,934.33,689.03
2018,8,29,10,30,911.0,95.0,2.3,24.2,826.0,955.78,702.12
2018,8,29,10,45,916.5,96.0,2.35,24.5,848.0,971.71,711.17
2018,8,29,11,0,922.0,97.0,2.4,24.8,870.0,984.3,718.18
2018,8,29,11,15,927.0,96.5,2.5,25.0,885.0,991.39,722.53
2018,8,29,11,30,932.0,96.0,2.6,25.2,900.0,995.0,724.79
2018,8,29,11,45,934.0,96.0,2.7,25.35,907.0,992.76,723.52
2018,8,29,12,0,936.0,96.0,2.8,25.5,914.0,986.97,720.11
2018,8,29,12,15,932.5,98.0,2.85,25.55,912.0,974.63,712.37
2018,8,29,12,30,929.0,100.0,2.9,25.6,910.0,958.92,702.56
2018,8,29,12,45,922.0,103.5,2.95,25.6,900.0,938.33,689.75
2018,8,29,13,0,915.0,107.0,3.0,25.6,890.0,914.72,674.97
2018,8,29,13,15,911.0,106.0,3.05,25.5,873.0,886.27,657.19
2018,8,29,13,30,907.0,105.0,3.1,25.4,856.0,855.0,637.44
2018,8,29,13,45,902.5,104.5,3.1,25.3,833.0,821.18,615.53
