Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,14,0,898.0,104.0,3.1,25.2,810.0,784.89,591.77
2018,8,29,14,15,889.0,103.0,3.15,24.95,779.0,742.56,564.17
2018,8,29,14,30,880.0,102.0,3.2,24.7,748.0,698.48,534.81
2018,8,29,14,45,868.5,100.0,3.2,24.45,710.0,650.3,499.81
2018,8,29,15,0,857.0,98.0,3.2,24.2,672.0,601.04,463.08
2018,8,29,15,15,842.0,95.5,3.2,24.2,629.5,547.4,421.65
2018,8,29,15,30,827.0,93.0,3.2,24.2,587.0,494.36,379.47
2018,8,29,15,45,806.0,90.5,3.1,23.5,539.5,438.74,334.89
2018,8,29,16,0,785.0,88.0,3.0,22.8,492.0,384.07,289.62
2018,8,29,16,15,756.5,85.0,2.95,22.3,442.0,327.68,241.74
2018,8,29,16,30,728.0,82.0,2.9,21.8,392.0,273.63,194.87
2018,8,29,16,45,688.5,77.5,2.85,21.35,340.0,215.93,145.42
2018,8,29,17,0,649.0,73.0,2.8,20.9,288.0,164.51,102.35
2018,8,29,17,15,592.5,66.5,2.7,20.35,236.5,113.87,64.19
2018,8,29,17,30,536.0,60.0,2.6,19.8,185.0,69.72,37.72
2018,8,29,17,45,450.5,51.5,2.45,19.25,138.0,37.83,27.2
2018,8,29,18,0,365.0,43.0,2.3,18.7,91.0,33.5,22.85
2018,8,29,18,15,242.5,30.0,2.2,18.3,56.0,24.28,12.01
2018,8,29,18,30,120.0,17.0,2.1,17.9,21.0,16.71,0.0
2018,8,29,18,45,60.0,8.5,1.95,17.5,10.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,30,5,15,3.5,0.5,1.2,15.1,0.5,0.0,0.0
2018,8,30,5,30,7.0,1.0,1.3,15.5,1.0,0.0,0.0
2018,8,30,5,45,14.0,5.5,1.35,15.9,6.0,7.69,0.0
2018,8,30,6,0,21.0,10.0,1.4,16.3,11.0,15.09,0.46
2018,8,30,6,15,17.5,17.0,1.4,16.7,18.5,22.93,12.32
2018,8,30,6,30,14.0,24.0,1.4,17.1,26.0,27.93,17.35
2018,8,30,6,45,7.0,31.0,1.4,17.5,32.0,32.59,21.73
2018,8,30,7,0,0.0,38.0,1.4,17.9,38.0,36.69,25.35
2018,8,30,7,15,0.0,45.5,1.35,18.2,45.5,43.94,31.45
2018,8,30,7,30,0.0,53.0,1.3,18.5,53.0,51.2,37.44
2018,8,30,7,45,0.0,66.0,1.2,18.8,66.0,63.79,47.75
2018,8,30,8,0,0.0,79.0,1.1,19.1,79.0,76.4,57.91
2018,8,30,8,15,0.0,98.5,1.05,19.5,98.5,95.72,73.36
2018,8,30,8,30,0.0,118.0,1.0,19.9,118.0,115.16,88.66
2018,8,30,8,45,1.0,135.5,0.95,20.3,136.0,133.37,102.75
2018,8,30,9,0,2.0,153.0,0.9,20.7,154.0,151.66,116.72
2018,8,30,9,15,9.0,181.5,0.95,21.05,187.5,186.14,143.44
2018,8,30,9,30,16.0,210.0,1.0,21.4,221.0,221.06,170.02
2018,8,30,9,45,27.0,250.0,1.0,21.8,270.0,279.16,213.69
2018,8,30,10,0,38.0,290.0,1.0,22.2,319.0,331.43,251.89
2018,8,30,10,15,46.0,298.5,1.1,22.55,334.5,347.54,263.29
2018,8,30,10,30,54.0,307.0,1.2,22.9,350.0,363.74,274.94
2018,8,30,10,45,63.0,323.5,1.3,23.2,375.0,389.3,293.39
2018,8,30,11,0,72.0,340.0,1.4,23.5,400.0,414.69,311.54
2018,8,30,11,15,84.0,348.5,1.5,23.8,420.0,434.22,325.57
2018,8,30,11,30,96.0,357.0,1.6,24.1,440.0,461.24,344.87
2018,8,30,11,45,203.0,328.5,1.7,24.35,505.0,538.32,403.29
2018,8,30,12,0,310.0,300.0,1.8,24.6,570.0,605.89,453.67
2018,8,30,12,15,547.5,234.0,1.9,24.8,710.0,762.4,567.31
2018,8,30,12,30,785.0,168.0,2.0,25.0,850.0,899.06,659.05
2018,8,30,12,45,836.5,144.5,2.05,25.15,864.0,905.12,661.97
2018,8,30,13,0,888.0,121.0,2.1,25.3,878.0,903.06,661.0
2018,8,30,13,15,884.0,119.5,2.15,25.4,860.5,874.63,642.96
2018,8,30,13,30,880.0,118.0,2.2,25.5,843.0,843.48,623.26
2018,8,30,13,45,874.0,116.5,2.3,25.55,819.0,808.19,601.13
2018,8,30,14,0,868.0,115.0,2.4,25.6,795.0,770.63,577.17
2018,8,30,14,15,858.5,113.5,2.45,25.5,763.5,728.46,549.72
2018,8,30,14,30,849.0,112.0,2.5,25.4,732.0,684.66,520.01
2018,8,30,14,45,836.5,110.0,2.6,25.35,694.5,636.85,485.72
2018,8,30,15,0,824.0,108.0,2.7,25.3,657.0,587.95,449.64
2018,8,30,15,15,808.0,105.5,2.7,25.3,614.5,536.05,409.87
2018,8,30,15,30,792.0,103.0,2.7,25.3,572.0,484.13,368.94
2018,8,30,15,45,769.0,100.0,2.85,24.8,525.0,428.92,325.31
2018,8,30,16,0,746.0,97.0,3.0,24.3,478.0,374.95,281.12
2018,8,30,16,15,714.0,94.0,3.1,23.85,428.0,317.38,232.95
2018,8,30,16,30,682.0,91.0,3.2,23.4,378.0,264.47,187.6
2018,8,30,16,45,639.0,85.5,3.3,22.95,326.5,209.95,141.4
2018,8,30,17,0,596.0,80.0,3.4,22.5,275.0,160.0,100.27
2018,8,30,17,15,537.0,73.0,3.4,21.75,225.0,111.9,64.78
2018,8,30,17,30,478.0,66.0,3.4,21.0,175.0,70.71,40.72
2018,8,30,17,45,392.5,55.5,3.45,20.3,129.5,41.98,30.58
2018,8,30,18,0,307.0,45.0,3.5,19.6,84.0,34.52,23.49
2018,8,30,18,15,194.5,29.5,3.45,19.1,50.0,23.12,10.09
2018,8,30,18,30,82.0,14.0,3.4,18.6,16.0,13.76,0.0
2018,8,30,18,45,41.0,7.0,3.35,18.05,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,31,5,45,37.0,8.5,1.8,15.2,11.0,14.34,0.0
2018,8,31,6,0,74.0,17.0,1.9,15.7,22.0,40.03,7.21
2018,8,31,6,15,99.0,31.5,1.9,16.25,44.0,66.2,44.48
2018,8,31,6,30,124.0,46.0,1.9,16.8,66.0,95.49,70.85
2018,8,31,6,45,87.0,60.5,1.85,17.35,77.0,99.19,76.28
2018,8,31,7,0,50.0,75.0,1.8,17.9,88.0,98.5,76.8
2018,8,31,7,15,25.0,87.5,1.7,18.55,94.0,101.47,79.36
2018,8,31,7,30,0.0,100.0,1.6,19.2,100.0,98.59,76.48
2018,8,31,7,45,2.0,118.5,1.5,19.85,119.5,118.3,92.22
2018,8,31,8,0,4.0,137.0,1.4,20.5,139.0,138.18,107.74
2018,8,31,8,15,22.5,172.0,1.35,21.25,184.0,186.66,146.06
2018,8,31,8,30,41.0,207.0,1.3,22.0,229.0,243.7,189.96
2018,8,31,8,45,211.5,212.0,1.2,22.8,341.0,393.28,306.45
2018,8,31,9,0,382.0,217.0,1.1,23.6,453.0,548.35,419.86
2018,8,31,9,15,610.5,160.5,1.05,24.3,567.0,689.73,520.29
2018,8,31,9,30,839.0,104.0,1.0,25.0,681.0,835.48,613.38
2018,8,31,9,45,851.5,104.5,0.95,25.75,716.0,862.73,625.4
2018,8,31,10,0,864.0,105.0,0.9,26.5,751.0,892.58,640.3
2018,8,31,10,15,873.0,105.5,0.9,27.05,780.0,916.65,652.66
2018,8,31,10,30,882.0,106.0,0.9,27.6,809.0,937.83,663.22
2018,8,31,10,45,888.5,106.5,0.9,28.15,831.0,953.63,670.48
2018,8,31,11,0,895.0,107.0,0.9,28.7,853.0,966.21,675.87
2018,8,31,11,15,899.0,107.0,1.1,29.0,867.0,972.56,681.85
2018,8,31,11,30,903.0,107.0,1.3,29.3,881.0,975.52,685.66
2018,8,31,11,45,905.5,107.0,1.5,29.55,888.0,973.62,686.48
2018,8,31,12,0,908.0,107.0,1.7,29.8,895.0,968.29,685.05
2018,8,31,12,15,911.0,105.5,1.9,29.9,895.0,958.43,681.05
2018,8,31,12,30,914.0,104.0,2.1,30.0,895.0,945.16,674.77
2018,8,31,12,45,915.5,102.0,2.3,30.1,887.0,926.65,664.97
2018,8,31,13,0,917.0,100.0,2.5,30.2,879.0,904.86,652.89
2018,8,31,13,15,914.5,99.0,2.7,30.1,862.5,877.51,637.47
2018,8,31,13,30,912.0,98.0,2.9,30.0,846.0,847.25,619.84
2018,8,31,13,45,907.5,96.5,3.05,29.95,822.5,812.16,598.24
2018,8,31,14,0,903.0,95.0,3.2,29.9,799.0,774.59,574.66
2018,8,31,14,15,896.0,94.0,3.35,29.65,768.5,733.43,548.67
2018,8,31,14,30,889.0,93.0,3.5,29.4,738.0,690.34,520.75
2018,8,31,14,45,878.5,91.0,3.6,29.15,701.0,642.35,486.53
2018,8,31,15,0,868.0,89.0,3.7,28.9,664.0,593.19,450.43
2018,8,31,15,15,853.5,86.5,3.7,28.9,621.0,540.46,409.94
2018,8,31,15,30,839.0,84.0,3.7,28.9,578.0,487.44,368.08
2018,8,31,15,45,821.5,81.0,3.85,28.05,531.5,430.68,323.55
2018,8,31,16,0,804.0,78.0,4.0,27.2,485.0,376.11,278.96
2018,8,31,16,15,781.0,74.5,4.0,26.6,436.0,320.12,231.57
2018,8,31,16,30,758.0,71.0,4.0,26.0,387.0,265.82,184.63
2018,8,31,16,45,721.5,66.5,3.95,25.45,335.0,209.72,136.71
2018,8,31,17,0,685.0,62.0,3.9,24.9,283.0,157.37,93.46
2018,8,31,17,15,620.0,57.5,3.8,24.0,230.0,103.74,54.55
2018,8,31,17,30,555.0,53.0,3.7,23.1,177.0,59.81,30.52
2018,8,31,17,45,478.0,45.0,3.6,22.25,131.5,32.54,22.22
2018,8,31,18,0,401.0,37.0,3.5,21.4,86.0,28.34,18.01
2018,8,31,18,15,258.5,25.5,3.45,20.7,51.5,20.37,6.88
2018,8,31,18,30,116.0,14.0,3.4,20.0,17.0,13.76,0.0
2018,8,31,18,45,58.0,7.0,3.3,19.35,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.05,17.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,1,5,45,63.0,11.0,1.7,16.1,15.0,20.92,0.0
2018,9,1,6,0,126.0,22.0,1.7,16.6,30.0,57.16,7.12
2018,9,1,6,15,213.0,39.0,1.75,17.2,67.0,111.43,76.23
2018,9,1,6,30,300.0,56.0,1.8,17.8,104.0,169.95,126.97
2018,9,1,6,45,359.5,70.5,1.8,18.4,149.0,224.64,174.38
2018,9,1,7,0,419.0,85.0,1.8,19.0,194.0,285.42,225.92
2018,9,1,7,15,464.5,97.0,1.7,19.75,242.5,342.25,272.77
2018,9,1,7,30,510.0,109.0,1.6,20.5,291.0,402.92,320.87
2018,9,1,7,45,541.0,120.0,1.45,21.2,339.5,457.48,362.25
2018,9,1,8,0,572.0,131.0,1.3,21.9,388.0,516.62,405.15
2018,9,1,8,15,600.0,139.0,1.3,22.65,436.0,569.33,442.44
2018,9,1,8,30,628.0,147.0,1.3,23.4,484.0,622.68,478.99
2018,9,1,8,45,649.0,154.0,1.25,24.1,528.5,670.02,509.81
2018,9,1,9,0,670.0,161.0,1.2,24.8,573.0,716.83,539.3
2018,9,1,9,15,690.5,164.5,1.25,25.35,614.0,758.65,565.67
2018,9,1,9,30,711.0,168.0,1.3,25.9,655.0,799.32,590.47
2018,9,1,9,45,728.0,169.5,1.4,26.4,690.5,833.34,611.29
2018,9,1,10,0,745.0,171.0,1.5,26.9,726.0,865.49,630.8
2018,9,1,10,15,756.5,172.0,1.6,27.3,754.5,889.98,645.51
2018,9,1,10,30,768.0,173.0,1.7,27.7,783.0,911.97,658.68
2018,9,1,10,45,777.5,174.5,1.85,28.1,806.0,926.04,667.37
2018,9,1,11,0,787.0,176.0,2.0,28.5,829.0,941.26,676.91
2018,9,1,11,15,792.5,176.5,2.15,28.7,843.5,948.67,682.01
2018,9,1,11,30,798.0,177.0,2.3,28.9,858.0,952.98,685.26
2018,9,1,11,45,801.5,176.5,2.45,29.15,865.0,951.24,684.57
2018,9,1,12,0,805.0,176.0,2.6,29.4,872.0,946.35,681.94
2018,9,1,12,15,802.0,177.0,2.7,29.45,869.5,933.84,674.57
2018,9,1,12,30,799.0,178.0,2.8,29.5,867.0,918.38,665.38
2018,9,1,12,45,793.5,179.0,2.9,29.55,857.0,897.85,652.89
2018,9,1,13,0,788.0,180.0,3.0,29.6,847.0,874.68,638.65
2018,9,1,13,15,786.0,176.5,3.1,29.55,830.0,847.52,621.94
2018,9,1,13,30,784.0,173.0,3.2,29.5,813.0,817.86,603.45
2018,9,1,13,45,780.5,168.0,3.25,29.4,789.5,783.18,581.26
2018,9,1,14,0,777.0,163.0,3.3,29.3,766.0,746.39,557.36
2018,9,1,14,15,770.5,158.5,3.35,29.1,736.0,706.05,529.82
2018,9,1,14,30,764.0,154.0,3.4,28.9,706.0,663.72,500.25
2018,9,1,14,45,755.0,149.0,3.4,28.7,670.5,617.98,467.36
2018,9,1,15,0,746.0,144.0,3.4,28.5,635.0,571.3,432.94
2018,9,1,15,15,727.5,139.5,3.4,28.5,592.0,519.34,393.37
2018,9,1,15,30,709.0,135.0,3.4,28.5,549.0,467.8,353.1
2018,9,1,15,45,689.0,128.5,3.45,27.75,503.5,414.42,311.44
2018,9,1,16,0,669.0,122.0,3.5,27.0,458.0,362.16,269.27
2018,9,1,16,15,643.0,114.5,3.5,26.4,409.5,308.42,224.74
2018,9,1,16,30,617.0,107.0,3.5,25.8,361.0,256.94,181.29
2018,9,1,16,45,577.0,98.5,3.5,25.15,310.5,204.17,137.4
2018,9,1,17,0,537.0,90.0,3.5,24.5,260.0,155.75,98.38
2018,9,1,17,15,479.0,79.5,3.45,23.6,210.5,108.4,64.3
2018,9,1,17,30,421.0,69.0,3.4,22.7,161.0,66.99,40.39
2018,9,1,17,45,340.0,55.5,3.35,21.8,117.0,41.64,29.98
2018,9,1,18,0,259.0,42.0,3.3,20.9,73.0,32.35,21.25
2018,9,1,18,15,150.5,26.0,3.25,20.3,42.0,20.42,5.14
2018,9,1,18,30,42.0,10.0,3.2,19.7,11.0,9.83,0.0
2018,9,1,18,45,21.0,5.0,3.2,19.1,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,2,5,45,53.5,10.5,1.15,15.25,13.5,18.85,0.0
2018,9,2,6,0,107.0,21.0,1.1,15.7,27.0,51.51,0.19
2018,9,2,6,15,198.5,37.5,1.1,16.3,63.5,105.68,71.88
2018,9,2,6,30,290.0,54.0,1.1,16.9,100.0,164.17,122.52
2018,9,2,6,45,361.5,67.5,1.05,17.5,146.0,221.62,171.8
2018,9,2,7,0,433.0,81.0,1.0,18.1,192.0,286.48,226.21
2018,9,2,7,15,486.5,91.0,0.95,18.75,242.0,345.58,274.64
2018,9,2,7,30,540.0,101.0,0.9,19.4,292.0,411.96,326.84
2018,9,2,7,45,580.0,108.0,0.8,20.05,342.0,469.29,369.89
2018,9,2,8,0,620.0,115.0,0.7,20.7,392.0,528.92,412.76
2018,9,2,8,15,650.0,120.5,0.75,21.5,440.5,582.15,450.27
2018,9,2,8,30,680.0,126.0,0.8,22.3,489.0,636.07,487.14
2018,9,2,8,45,703.0,130.5,0.8,23.1,534.5,684.0,518.14
2018,9,2,9,0,726.0,135.0,0.8,23.9,580.0,731.42,546.92
2018,9,2,9,15,736.0,142.0,0.8,24.65,619.0,770.19,569.3
2018,9,2,9,30,746.0,149.0,0.8,25.4,658.0,807.07,590.1
2018,9,2,9,45,750.5,155.5,0.85,26.1,690.5,836.52,606.67
2018,9,2,10,0,755.0,162.0,0.9,26.8,723.0,863.43,621.57
2018,9,2,10,15,765.0,164.5,0.95,27.4,751.5,888.32,635.37
2018,9,2,10,30,775.0,167.0,1.0,28.0,780.0,906.86,645.15
2018,9,2,10,45,782.5,168.5,1.0,28.55,802.0,923.09,652.9
2018,9,2,11,0,790.0,170.0,1.0,29.1,824.0,936.4,658.89
2018,9,2,11,15,795.0,170.5,1.15,29.45,838.0,943.28,664.03
2018,9,2,11,30,800.0,171.0,1.3,29.8,852.0,947.07,667.29
2018,9,2,11,45,803.0,171.5,1.45,30.15,859.0,945.82,667.43
2018,9,2,12,0,806.0,172.0,1.6,30.5,866.0,941.43,665.62
2018,9,2,12,15,804.5,172.5,1.75,30.65,864.0,929.74,659.73
2018,9,2,12,30,803.0,173.0,1.9,30.8,862.0,915.06,651.94
2018,9,2,12,45,798.0,173.5,2.05,30.95,852.0,894.36,640.2
2018,9,2,13,0,793.0,174.0,2.2,31.1,842.0,871.01,626.64
2018,9,2,13,15,788.5,172.0,2.3,31.05,825.0,843.06,610.03
2018,9,2,13,30,784.0,170.0,2.4,31.0,808.0,812.73,591.69
2018,9,2,13,45,777.5,167.0,2.5,30.95,783.5,777.63,569.96
2018,9,2,14,0,771.0,164.0,2.6,30.9,759.0,740.61,546.42
2018,9,2,14,15,761.0,160.5,2.7,30.65,727.5,698.97,518.78
2018,9,2,14,30,751.0,157.0,2.8,30.4,696.0,655.61,489.23
2018,9,2,14,45,738.5,152.5,2.9,30.15,659.5,608.69,456.32
2018,9,2,15,0,726.0,148.0,3.0,29.9,623.0,561.17,422.01
2018,9,2,15,15,707.0,143.5,3.0,29.9,580.5,509.88,383.27
2018,9,2,15,30,688.0,139.0,3.0,29.9,538.0,459.1,343.91
2018,9,2,15,45,665.0,133.0,3.1,29.0,492.0,406.01,303.1
2018,9,2,16,0,642.0,127.0,3.2,28.1,446.0,354.38,262.01
2018,9,2,16,15,613.0,119.0,3.25,27.3,397.5,300.74,218.22
2018,9,2,16,30,584.0,111.0,3.3,26.5,349.0,249.75,175.78
2018,9,2,16,45,542.5,101.5,3.3,25.75,299.0,197.74,133.0
2018,9,2,17,0,501.0,92.0,3.3,25.0,249.0,149.84,94.89
2018,9,2,17,15,443.0,81.0,3.25,24.05,200.5,104.06,62.35
2018,9,2,17,30,385.0,70.0,3.2,23.1,152.0,64.89,40.17
2018,9,2,17,45,305.0,55.0,3.15,22.1,109.0,41.41,29.67
2018,9,2,18,0,225.0,40.0,3.1,21.1,66.0,30.84,19.79
2018,9,2,18,15,133.0,24.0,3.0,20.5,37.5,18.85,1.93
2018,9,2,18,30,41.0,8.0,2.9,19.9,9.0,7.86,0.0
2018,9,2,18,45,20.5,4.0,2.85,19.3,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,18.45,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,3,5,45,18.5,6.0,1.7,14.45,7.0,8.82,0.0
2018,9,3,6,0,37.0,12.0,1.8,14.9,14.0,22.38,0.0
2018,9,3,6,15,18.5,20.5,1.8,15.45,21.5,24.88,13.48
2018,9,3,6,30,0.0,29.0,1.8,16.0,29.0,27.99,17.63
2018,9,3,6,45,0.0,43.5,1.85,16.55,43.5,42.02,29.72
2018,9,3,7,0,0.0,58.0,1.9,17.1,58.0,56.34,41.91
2018,9,3,7,15,0.0,74.0,1.85,17.8,74.0,72.32,55.24
2018,9,3,7,30,0.0,90.0,1.8,18.5,90.0,88.29,68.27
2018,9,3,7,45,5.5,118.0,1.75,19.2,120.5,119.99,94.01
2018,9,3,8,0,11.0,146.0,1.7,19.9,151.0,152.25,119.64
2018,9,3,8,15,30.0,178.5,1.7,20.55,194.0,204.94,161.35
2018,9,3,8,30,49.0,211.0,1.7,21.2,237.0,254.15,199.31
2018,9,3,8,45,257.0,204.0,1.65,21.9,359.0,417.97,328.55
2018,9,3,9,0,465.0,197.0,1.6,22.6,481.0,590.24,456.41
2018,9,3,9,15,610.0,169.0,1.6,23.2,568.0,696.05,531.13
2018,9,3,9,30,755.0,141.0,1.6,23.8,655.0,804.69,603.03
2018,9,3,9,45,751.5,152.5,1.65,24.4,686.0,832.94,618.72
2018,9,3,10,0,748.0,164.0,1.7,25.0,717.0,858.2,633.17
2018,9,3,10,15,758.5,166.0,1.75,25.45,745.5,882.8,647.52
2018,9,3,10,30,769.0,168.0,1.8,25.9,774.0,901.01,657.68
2018,9,3,10,45,777.0,169.0,1.85,26.4,795.5,917.05,666.4
2018,9,3,11,0,785.0,170.0,1.9,26.9,817.0,930.2,673.32
2018,9,3,11,15,790.0,170.5,1.95,27.25,831.0,936.99,676.66
2018,9,3,11,30,795.0,171.0,2.0,27.6,845.0,940.7,678.2
2018,9,3,11,45,798.0,171.0,2.1,28.0,851.5,938.88,676.71
2018,9,3,12,0,801.0,171.0,2.2,28.4,858.0,933.94,673.35
2018,9,3,12,15,804.0,169.0,2.3,28.55,857.5,923.83,667.41
2018,9,3,12,30,807.0,167.0,2.4,28.7,857.0,910.64,659.56
2018,9,3,12,45,809.5,163.5,2.5,28.9,849.0,892.43,648.34
2018,9,3,13,0,812.0,160.0,2.6,29.1,841.0,871.26,635.19
2018,9,3,13,15,743.5,189.0,2.7,29.0,803.0,822.03,604.04
2018,9,3,13,30,675.0,218.0,2.8,28.9,765.0,771.62,570.57
2018,9,3,13,45,670.5,212.5,2.9,28.85,741.5,738.37,548.84
2018,9,3,14,0,666.0,207.0,3.0,28.8,718.0,703.41,525.37
2018,9,3,14,15,702.5,181.5,3.05,28.45,701.0,676.17,508.15
2018,9,3,14,30,739.0,156.0,3.1,28.1,684.0,644.3,486.96
2018,9,3,14,45,731.5,149.0,3.2,27.8,648.0,598.53,454.38
2018,9,3,15,0,724.0,142.0,3.3,27.5,612.0,551.78,420.14
2018,9,3,15,15,716.5,135.5,3.3,27.5,574.5,504.72,383.9
2018,9,3,15,30,709.0,129.0,3.3,27.5,537.0,457.06,346.17
2018,9,3,15,45,629.0,134.0,3.4,26.45,473.5,389.41,294.13
2018,9,3,16,0,549.0,139.0,3.5,25.4,410.0,328.72,246.49
2018,9,3,16,15,552.0,123.5,3.45,24.7,371.0,283.65,208.44
2018,9,3,16,30,555.0,108.0,3.4,24.0,332.0,237.29,168.4
2018,9,3,16,45,530.0,96.0,3.35,23.3,286.0,188.0,126.83
2018,9,3,17,0,505.0,84.0,3.3,22.6,240.0,141.38,88.78
2018,9,3,17,15,456.5,75.0,3.2,21.85,195.5,98.46,58.14
2018,9,3,17,30,408.0,66.0,3.1,21.1,151.0,60.45,37.33
2018,9,3,17,45,324.5,52.5,3.0,20.3,108.0,39.57,28.28
2018,9,3,18,0,241.0,39.0,2.9,19.5,65.0,30.17,19.17
2018,9,3,18,15,141.5,24.0,2.8,19.05,37.0,18.98,0.0
2018,9,3,18,30,42.0,9.0,2.7,18.6,9.0,8.85,0.0
2018,9,3,18,45,21.0,4.5,2.65,18.15,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,4,5,45,11.5,4.0,2.05,15.1,4.5,5.74,0.0
2018,9,4,6,0,23.0,8.0,2.1,15.5,9.0,14.43,0.0
2018,9,4,6,15,11.5,14.0,2.15,16.05,14.5,16.66,7.06
2018,9,4,6,30,0.0,20.0,2.2,16.6,20.0,19.29,10.34
2018,9,4,6,45,0.0,31.0,2.2,17.15,31.0,29.92,19.5
2018,9,4,7,0,0.0,42.0,2.2,17.7,42.0,40.56,28.58
2018,9,4,7,15,0.0,51.5,2.15,18.35,51.5,49.75,36.28
2018,9,4,7,30,0.0,61.0,2.1,19.0,61.0,58.95,43.82
2018,9,4,7,45,0.0,73.5,2.05,19.6,73.5,71.06,53.64
2018,9,4,8,0,0.0,86.0,2.0,20.2,86.0,83.4,63.46
2018,9,4,8,15,0.0,105.5,2.0,20.8,105.5,102.87,78.92
2018,9,4,8,30,0.0,125.0,2.0,21.4,125.0,122.38,94.15
2018,9,4,8,45,1.0,145.5,1.95,22.05,146.0,143.68,110.56
2018,9,4,9,0,2.0,166.0,1.9,22.7,167.0,165.06,126.77
2018,9,4,9,15,8.5,193.5,1.9,23.25,199.0,198.17,152.13
2018,9,4,9,30,15.0,221.0,1.9,23.8,231.0,231.68,177.34
2018,9,4,9,45,141.0,255.0,1.9,24.35,358.5,392.06,301.42
2018,9,4,10,0,267.0,289.0,1.9,24.9,486.0,551.84,418.33
2018,9,4,10,15,568.5,201.5,1.95,25.4,641.5,747.55,560.96
2018,9,4,10,30,870.0,114.0,2.0,25.9,797.0,929.25,679.75
2018,9,4,10,45,876.5,115.5,2.05,26.35,819.5,945.64,687.03
2018,9,4,11,0,883.0,117.0,2.1,26.8,842.0,958.82,694.01
2018,9,4,11,15,886.5,117.5,2.15,27.05,856.0,964.81,697.05
2018,9,4,11,30,890.0,118.0,2.2,27.3,870.0,967.43,698.12
2018,9,4,11,45,891.5,118.5,2.3,27.55,876.0,964.77,696.45
2018,9,4,12,0,893.0,119.0,2.4,27.8,882.0,958.72,692.73
2018,9,4,12,15,893.0,118.0,2.45,27.9,880.0,946.36,685.0
2018,9,4,12,30,893.0,117.0,2.5,28.0,878.0,930.72,675.26
2018,9,4,12,45,892.0,117.0,2.55,28.1,869.5,912.0,663.59
2018,9,4,13,0,891.0,117.0,2.6,28.2,861.0,890.16,649.91
2018,9,4,13,15,886.5,116.0,2.7,28.15,843.5,861.37,632.37
2018,9,4,13,30,882.0,115.0,2.8,28.1,826.0,829.88,612.9
2018,9,4,13,45,875.0,114.0,2.9,28.0,801.0,793.91,590.31
2018,9,4,14,0,868.0,113.0,3.0,27.9,776.0,755.72,565.92
2018,9,4,14,15,858.0,111.5,3.05,27.65,744.0,712.93,538.07
2018,9,4,14,30,848.0,110.0,3.1,27.4,712.0,668.74,507.37
2018,9,4,14,45,835.0,107.5,3.15,27.1,674.0,619.78,472.1
2018,9,4,15,0,822.0,105.0,3.2,26.8,636.0,570.01,435.21
2018,9,4,15,15,804.5,103.0,3.2,26.8,593.0,517.84,394.78
2018,9,4,15,30,787.0,101.0,3.2,26.8,550.0,465.8,353.33
2018,9,4,15,45,763.5,98.0,3.25,25.95,503.0,410.73,309.6
2018,9,4,16,0,740.0,95.0,3.3,25.1,456.0,355.09,263.99
2018,9,4,16,15,708.5,90.0,3.25,24.5,405.5,298.38,216.17
2018,9,4,16,30,677.0,85.0,3.2,23.9,355.0,244.44,169.95
2018,9,4,16,45,633.5,79.5,3.15,23.3,304.0,190.75,124.76
2018,9,4,17,0,590.0,74.0,3.1,22.7,253.0,141.71,85.36
2018,9,4,17,15,527.5,66.0,3.0,21.9,203.0,93.81,52.02
2018,9,4,17,30,465.0,58.0,2.9,21.1,153.0,53.22,31.57
2018,9,4,17,45,363.0,47.5,2.8,20.3,108.5,36.22,25.35
2018,9,4,18,0,261.0,37.0,2.7,19.5,64.0,28.67,17.67
2018,9,4,18,15,147.5,22.0,2.65,19.0,35.5,17.4,0.0
2018,9,4,18,30,34.0,7.0,2.6,18.5,7.0,6.88,0.0
2018,9,4,18,45,17.0,3.5,2.5,18.0,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,5,5,45,9.5,3.5,2.1,14.5,4.0,4.92,0.0
2018,9,5,6,0,19.0,7.0,2.2,14.9,8.0,12.33,0.0
2018,9,5,6,15,9.5,12.5,2.3,15.45,13.0,14.66,5.46
2018,9,5,6,30,0.0,18.0,2.4,16.0,18.0,17.36,8.75
2018,9,5,6,45,0.0,27.5,2.45,16.5,27.5,26.54,16.7
2018,9,5,7,0,0.0,37.0,2.5,17.0,37.0,35.72,24.58
2018,9,5,7,15,0.0,47.0,2.5,17.6,47.0,45.39,32.73
2018,9,5,7,30,0.0,57.0,2.5,18.2,57.0,55.08,40.74
2018,9,5,7,45,0.0,76.5,2.5,18.75,76.5,74.06,56.33
2018,9,5,8,0,0.0,96.0,2.5,19.3,96.0,93.54,72.06
2018,9,5,8,15,1.0,118.0,2.55,19.85,118.5,116.3,90.22
2018,9,5,8,30,2.0,140.0,2.6,20.4,141.0,139.17,108.19
2018,9,5,8,45,6.5,165.0,2.6,20.9,169.0,167.84,130.63
2018,9,5,9,0,11.0,190.0,2.6,21.4,197.0,196.84,152.97
2018,9,5,9,15,27.0,221.5,2.65,21.85,239.5,249.28,193.67
2018,9,5,9,30,43.0,253.0,2.7,22.3,282.0,296.5,229.57
2018,9,5,9,45,212.0,255.5,2.75,22.75,410.0,462.68,359.27
2018,9,5,10,0,381.0,258.0,2.8,23.2,538.0,628.11,482.11
2018,9,5,10,15,614.5,191.5,2.9,23.5,663.0,777.54,591.94
2018,9,5,10,30,848.0,125.0,3.0,23.8,788.0,924.85,690.81
2018,9,5,10,45,855.0,126.0,3.05,24.15,810.0,935.15,695.07
2018,9,5,11,0,862.0,127.0,3.1,24.5,832.0,947.97,702.29
2018,9,5,11,15,867.5,126.5,3.2,24.6,846.5,954.58,706.51
2018,9,5,11,30,873.0,126.0,3.3,24.7,861.0,957.9,708.71
2018,9,5,11,45,876.0,126.0,3.4,24.85,868.0,956.06,707.47
2018,9,5,12,0,879.0,126.0,3.5,25.0,875.0,950.87,704.14
2018,9,5,12,15,880.0,125.0,3.55,25.0,873.0,939.47,696.87
2018,9,5,12,30,881.0,124.0,3.6,25.0,871.0,924.81,687.54
2018,9,5,12,45,880.5,122.5,3.7,24.95,862.0,905.1,675.3
2018,9,5,13,0,880.0,121.0,3.8,24.9,853.0,882.31,660.98
2018,9,5,13,15,876.0,120.0,3.85,24.7,835.5,854.13,643.04
2018,9,5,13,30,872.0,119.0,3.9,24.5,818.0,823.25,623.16
2018,9,5,13,45,865.5,117.5,4.0,24.35,793.5,787.4,599.75
2018,9,5,14,0,859.0,116.0,4.1,24.2,769.0,749.34,574.54
2018,9,5,14,15,851.0,113.5,4.1,23.85,737.5,707.23,546.22
2018,9,5,14,30,843.0,111.0,4.1,23.5,706.0,663.63,514.73
2018,9,5,14,45,832.0,108.5,4.1,23.2,669.0,616.07,479.24
2018,9,5,15,0,821.0,106.0,4.1,22.9,632.0,567.53,442.05
2018,9,5,15,15,803.5,103.5,4.1,22.9,589.0,514.9,400.22
2018,9,5,15,30,786.0,101.0,4.1,22.9,546.0,462.43,357.39
2018,9,5,15,45,764.5,97.0,4.1,22.0,499.0,407.3,312.49
2018,9,5,16,0,743.0,93.0,4.1,21.1,452.0,353.31,267.04
2018,9,5,16,15,714.0,88.0,4.05,20.6,402.5,295.41,217.1
2018,9,5,16,30,685.0,83.0,4.0,20.1,353.0,241.86,170.11
2018,9,5,16,45,643.0,77.0,3.95,19.6,301.5,187.69,123.65
2018,9,5,17,0,601.0,71.0,3.9,19.1,250.0,137.99,83.16
2018,9,5,17,15,538.0,63.5,3.8,18.5,200.5,90.1,49.8
2018,9,5,17,30,475.0,56.0,3.7,17.9,151.0,49.58,30.16
2018,9,5,17,45,378.0,45.5,3.55,17.3,107.0,34.67,24.28
2018,9,5,18,0,281.0,35.0,3.4,16.7,63.0,28.19,17.15
2018,9,5,18,15,164.5,21.5,3.3,16.35,35.5,17.1,0.0
2018,9,5,18,30,48.0,8.0,3.2,16.0,8.0,7.86,0.0
2018,9,5,18,45,24.0,4.0,3.1,15.65,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,6,5,45,13.0,3.0,2.1,12.85,3.5,4.96,0.0
2018,9,6,6,0,26.0,6.0,2.2,13.2,7.0,12.53,0.0
2018,9,6,6,15,50.5,14.5,2.2,13.75,20.5,31.69,17.42
2018,9,6,6,30,75.0,23.0,2.2,14.3,34.0,51.55,35.71
2018,9,6,6,45,124.5,28.5,2.25,14.8,55.5,84.47,64.12
2018,9,6,7,0,174.0,34.0,2.3,15.3,77.0,118.12,93.65
2018,9,6,7,15,87.0,36.5,2.3,15.9,58.0,83.06,65.22
2018,9,6,7,30,0.0,39.0,2.3,16.5,39.0,37.66,26.31
2018,9,6,7,45,4.0,50.5,2.3,17.1,52.0,51.08,37.58
2018,9,6,8,0,8.0,62.0,2.3,17.7,65.0,64.89,49.0
2018,9,6,8,15,17.0,107.0,2.3,18.35,115.5,119.07,93.56
2018,9,6,8,30,26.0,152.0,2.3,19.0,166.0,173.48,137.16
2018,9,6,8,45,68.0,170.5,2.35,19.65,210.5,224.76,178.48
2018,9,6,9,0,110.0,189.0,2.4,20.3,255.0,286.4,227.04
2018,9,6,9,15,131.0,234.5,2.45,20.8,318.5,355.81,279.64
2018,9,6,9,30,152.0,280.0,2.5,21.3,382.0,425.96,331.46
2018,9,6,9,45,205.5,299.0,2.55,21.8,444.5,495.48,382.97
2018,9,6,10,0,259.0,318.0,2.6,22.3,507.0,575.76,440.94
2018,9,6,10,15,454.0,265.5,2.65,22.85,613.0,707.38,538.59
2018,9,6,10,30,649.0,213.0,2.7,23.4,719.0,838.88,632.11
2018,9,6,10,45,774.0,163.0,2.7,23.9,782.5,903.51,672.78
2018,9,6,11,0,899.0,113.0,2.7,24.4,846.0,965.91,711.68
2018,9,6,11,15,894.0,118.0,2.7,24.85,857.0,968.61,711.09
2018,9,6,11,30,889.0,123.0,2.7,25.3,868.0,967.81,708.89
2018,9,6,11,45,874.5,131.0,2.7,25.75,868.0,957.83,700.85
2018,9,6,12,0,860.0,139.0,2.7,26.2,868.0,944.56,690.89
2018,9,6,12,15,890.0,123.5,2.7,26.5,876.5,944.85,690.39
2018,9,6,12,30,920.0,108.0,2.7,26.8,885.0,941.08,687.22
2018,9,6,12,45,926.5,103.5,2.7,27.15,878.0,923.69,675.16
2018,9,6,13,0,933.0,99.0,2.7,27.5,871.0,902.79,661.0
2018,9,6,13,15,929.5,98.0,2.75,27.6,853.5,873.69,642.49
2018,9,6,13,30,926.0,97.0,2.8,27.7,836.0,841.69,622.01
2018,9,6,13,45,920.0,96.0,2.8,27.85,811.0,805.03,597.83
2018,9,6,14,0,914.0,95.0,2.8,28.0,786.0,765.96,571.89
2018,9,6,14,15,905.5,94.0,2.8,27.9,754.0,722.93,543.56
2018,9,6,14,30,897.0,93.0,2.8,27.8,722.0,678.08,512.51
2018,9,6,14,45,886.0,90.5,2.8,27.75,683.5,628.65,476.4
2018,9,6,15,0,875.0,88.0,2.8,27.7,645.0,578.09,438.48
2018,9,6,15,15,859.5,85.5,2.8,27.7,601.5,524.34,397.03
2018,9,6,15,30,844.0,83.0,2.8,27.7,558.0,468.86,353.07
2018,9,6,15,45,824.0,80.0,2.85,27.2,510.0,412.4,307.76
2018,9,6,16,0,804.0,77.0,2.9,26.7,462.0,356.8,261.6
2018,9,6,16,15,777.0,73.0,2.85,26.2,411.5,299.3,212.83
2018,9,6,16,30,750.0,69.0,2.8,25.7,361.0,244.01,165.2
2018,9,6,16,45,711.0,64.5,2.75,25.15,309.0,188.48,118.43
2018,9,6,17,0,672.0,60.0,2.7,24.6,257.0,137.06,77.52
2018,9,6,17,15,611.5,54.0,2.6,23.6,206.0,84.45,42.08
2018,9,6,17,30,551.0,48.0,2.5,22.6,155.0,41.18,23.47
2018,9,6,17,45,453.0,39.5,2.4,21.6,109.5,29.36,19.25
2018,9,6,18,0,355.0,31.0,2.3,20.6,64.0,24.52,13.49
2018,9,6,18,15,205.0,18.5,2.3,20.0,35.0,15.15,0.0
2018,9,6,18,30,55.0,6.0,2.3,19.4,6.0,5.9,0.0
2018,9,6,18,45,27.5,3.0,2.35,18.75,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,7,5,45,78.0,9.0,1.35,15.2,12.5,8.85,0.0
2018,9,7,6,0,156.0,18.0,1.3,15.6,25.0,56.32,0.0
2018,9,7,6,15,280.0,30.5,1.3,16.35,63.0,118.77,75.42
2018,9,7,6,30,404.0,43.0,1.3,17.1,101.0,187.29,137.22
2018,9,7,6,45,331.5,51.0,1.3,17.9,111.5,189.32,145.45
2018,9,7,7,0,259.0,59.0,1.3,18.7,122.0,184.72,145.63
2018,9,7,7,15,131.0,83.0,1.2,19.45,115.0,157.69,125.15
2018,9,7,7,30,3.0,107.0,1.1,20.2,108.0,108.13,83.88
2018,9,7,7,45,17.5,135.0,1.05,20.95,142.5,145.33,113.9
2018,9,7,8,0,32.0,163.0,1.0,21.7,177.0,189.74,148.74
2018,9,7,8,15,142.5,178.5,1.0,22.5,251.5,286.97,225.82
2018,9,7,8,30,253.0,194.0,1.0,23.3,326.0,394.31,307.41
2018,9,7,8,45,521.0,151.5,1.0,24.15,454.0,563.17,433.57
2018,9,7,9,0,789.0,109.0,1.0,25.0,582.0,743.47,557.18
2018,9,7,9,15,815.0,108.5,1.0,25.75,626.5,788.59,582.18
2018,9,7,9,30,841.0,108.0,1.0,26.5,671.0,832.51,607.4
2018,9,7,9,45,854.5,109.0,1.05,27.2,706.5,865.8,626.15
2018,9,7,10,0,868.0,110.0,1.1,27.9,742.0,891.41,639.96
2018,9,7,10,15,877.0,111.0,1.2,28.4,771.0,915.55,654.13
2018,9,7,10,30,886.0,112.0,1.3,28.9,800.0,936.76,666.45
2018,9,7,10,45,893.0,112.5,1.45,29.4,822.0,952.47,676.08
2018,9,7,11,0,900.0,113.0,1.6,29.9,844.0,964.93,683.73
2018,9,7,11,15,904.5,113.0,1.7,30.2,858.0,971.16,687.45
2018,9,7,11,30,909.0,113.0,1.8,30.5,872.0,973.96,689.17
2018,9,7,11,45,912.0,112.5,1.95,30.75,878.5,971.34,688.34
2018,9,7,12,0,915.0,112.0,2.1,31.0,885.0,965.24,685.37
2018,9,7,12,15,920.0,109.5,2.2,31.1,885.0,955.4,679.98
2018,9,7,12,30,925.0,107.0,2.3,31.2,885.0,942.06,672.42
2018,9,7,12,45,929.0,103.5,2.45,31.3,877.0,923.31,661.88
2018,9,7,13,0,933.0,100.0,2.6,31.4,869.0,901.14,649.07
2018,9,7,13,15,929.5,99.0,2.7,31.35,851.0,871.95,631.58
2018,9,7,13,30,926.0,98.0,2.8,31.3,833.0,839.86,612.06
2018,9,7,13,45,920.0,97.0,2.9,31.25,808.0,803.12,589.22
2018,9,7,14,0,914.0,96.0,3.0,31.2,783.0,763.97,564.47
2018,9,7,14,15,905.5,94.0,3.05,30.95,750.5,719.88,536.2
2018,9,7,14,30,897.0,92.0,3.1,30.7,718.0,673.99,505.0
2018,9,7,14,45,885.5,89.5,3.15,30.5,679.0,624.22,469.27
2018,9,7,15,0,874.0,87.0,3.2,30.3,640.0,573.37,431.68
2018,9,7,15,15,858.0,85.0,3.2,30.3,596.0,519.89,390.52
2018,9,7,15,30,842.0,83.0,3.2,30.3,552.0,464.73,346.95
2018,9,7,15,45,822.0,79.5,3.25,29.65,504.0,407.91,301.73
2018,9,7,16,0,802.0,76.0,3.3,29.0,456.0,351.96,255.66
2018,9,7,16,15,775.5,71.5,3.25,28.4,405.5,294.31,207.08
2018,9,7,16,30,749.0,67.0,3.2,27.8,355.0,238.82,159.62
2018,9,7,16,45,710.0,63.0,3.15,27.25,303.5,183.93,113.75
2018,9,7,17,0,671.0,59.0,3.1,26.7,252.0,133.17,73.9
2018,9,7,17,15,611.5,52.5,2.95,25.65,201.0,80.49,39.18
2018,9,7,17,30,552.0,46.0,2.8,24.6,150.0,37.01,25.89
2018,9,7,17,45,455.0,37.5,2.65,23.6,105.5,27.82,17.7
2018,9,7,18,0,358.0,29.0,2.5,22.6,61.0,22.87,11.55
2018,9,7,18,15,206.5,18.0,2.55,22.0,33.5,17.69,0.0
2018,9,7,18,30,55.0,7.0,2.6,21.4,6.0,0.0,0.0
2018,9,7,18,45,27.5,3.5,2.6,20.75,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.6,19.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.6,19.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.6,18.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,8,5,45,91.5,9.0,2.35,15.6,13.0,0.0,0.0
2018,9,8,6,0,183.0,18.0,2.4,16.0,26.0,55.09,0.0
2018,9,8,6,15,317.5,28.5,2.45,16.6,64.5,126.19,78.46
2018,9,8,6,30,452.0,39.0,2.5,17.2,103.0,197.68,144.48
2018,9,8,6,45,525.5,47.0,2.5,17.8,151.0,258.52,198.75
2018,9,8,7,0,599.0,55.0,2.5,18.4,199.0,326.64,257.85
2018,9,8,7,15,646.5,60.5,2.4,19.15,250.0,386.33,308.56
2018,9,8,7,30,694.0,66.0,2.3,19.9,301.0,447.9,358.73
2018,9,8,7,45,725.5,71.0,2.25,20.6,351.5,504.82,403.41
2018,9,8,8,0,757.0,76.0,2.2,21.3,402.0,562.98,447.19
2018,9,8,8,15,781.0,80.0,2.2,22.2,451.5,615.93,485.27
2018,9,8,8,30,805.0,84.0,2.2,23.1,501.0,668.76,521.05
2018,9,8,8,45,821.5,87.5,2.2,23.95,546.0,715.03,550.41
2018,9,8,9,0,838.0,91.0,2.2,24.8,591.0,759.98,578.19
2018,9,8,9,15,852.0,93.5,2.15,25.55,632.0,795.5,598.74
2018,9,8,9,30,866.0,96.0,2.1,26.3,673.0,833.57,620.68
2018,9,8,9,45,876.0,98.0,2.1,27.05,708.0,865.44,638.49
2018,9,8,10,0,886.0,100.0,2.1,27.8,743.0,894.69,654.39
2018,9,8,10,15,894.0,101.5,2.2,28.3,771.5,918.78,668.43
2018,9,8,10,30,902.0,103.0,2.3,28.8,800.0,939.83,680.53
2018,9,8,10,45,908.0,104.5,2.35,29.3,822.5,955.84,688.96
2018,9,8,11,0,914.0,106.0,2.4,29.8,845.0,968.5,695.36
2018,9,8,11,15,918.0,106.0,2.55,30.1,859.0,974.26,698.96
2018,9,8,11,30,922.0,106.0,2.7,30.4,873.0,976.53,700.46
2018,9,8,11,45,924.5,106.0,2.8,30.65,879.5,973.87,698.63
2018,9,8,12,0,927.0,106.0,2.9,30.9,886.0,967.68,694.67
2018,9,8,12,15,929.0,104.5,3.05,31.0,884.5,955.94,688.04
2018,9,8,12,30,931.0,103.0,3.2,31.1,883.0,940.74,679.21
2018,9,8,12,45,932.0,101.0,3.3,31.2,873.5,920.72,666.92
2018,9,8,13,0,933.0,99.0,3.4,31.3,864.0,897.38,652.46
2018,9,8,13,15,930.0,97.0,3.5,31.3,846.0,867.5,633.89
2018,9,8,13,30,927.0,95.0,3.6,31.3,828.0,834.72,613.27
2018,9,8,13,45,923.5,93.5,3.7,31.3,804.0,799.29,590.69
2018,9,8,14,0,920.0,92.0,3.8,31.3,780.0,761.28,566.11
2018,9,8,14,15,913.5,90.0,3.85,31.1,748.5,718.3,538.07
2018,9,8,14,30,907.0,88.0,3.9,30.9,717.0,673.33,506.97
2018,9,8,14,45,898.5,85.5,3.95,30.7,679.5,624.9,471.73
2018,9,8,15,0,890.0,83.0,4.0,30.5,642.0,575.1,434.45
2018,9,8,15,15,874.0,81.0,4.0,30.5,597.5,520.85,392.32
2018,9,8,15,30,858.0,79.0,4.0,30.5,553.0,466.44,348.85
2018,9,8,15,45,840.0,76.0,4.05,29.65,506.0,408.54,302.63
