Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,16,0,822.0,73.0,4.1,28.8,459.0,352.83,256.46
2018,9,8,16,15,796.5,69.5,4.05,28.05,408.5,295.38,207.69
2018,9,8,16,30,771.0,66.0,4.0,27.3,358.0,239.94,159.97
2018,9,8,16,45,730.0,62.0,4.0,26.6,305.5,183.57,112.87
2018,9,8,17,0,689.0,58.0,4.0,25.9,253.0,131.54,72.26
2018,9,8,17,15,623.5,52.0,3.9,24.85,201.0,78.13,37.77
2018,9,8,17,30,558.0,46.0,3.8,23.8,149.0,34.61,23.9
2018,9,8,17,45,449.0,38.0,3.65,22.75,103.5,28.61,18.34
2018,9,8,18,0,340.0,30.0,3.5,21.7,58.0,24.27,11.87
2018,9,8,18,15,192.0,18.0,3.5,21.0,31.5,17.69,0.0
2018,9,8,18,30,44.0,6.0,3.5,20.3,5.0,0.0,0.0
2018,9,8,18,45,22.0,3.0,3.5,19.6,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.5,18.55,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.45,17.85,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,9,5,45,70.5,9.0,1.7,14.7,11.5,0.0,0.0
2018,9,9,6,0,141.0,18.0,1.7,15.1,23.0,46.31,0.0
2018,9,9,6,15,268.0,30.5,1.7,15.85,60.0,114.9,70.2
2018,9,9,6,30,395.0,43.0,1.7,16.6,97.0,183.37,134.06
2018,9,9,6,45,474.0,52.0,1.7,17.35,145.0,244.4,187.72
2018,9,9,7,0,553.0,61.0,1.7,18.1,193.0,313.24,246.66
2018,9,9,7,15,605.5,68.0,1.6,18.8,244.5,374.69,298.19
2018,9,9,7,30,658.0,75.0,1.5,19.5,296.0,440.31,350.84
2018,9,9,7,45,693.0,80.5,1.4,20.2,347.0,497.98,395.17
2018,9,9,8,0,728.0,86.0,1.3,20.9,398.0,557.29,438.74
2018,9,9,8,15,753.5,91.0,1.25,21.7,447.5,608.92,474.99
2018,9,9,8,30,779.0,96.0,1.2,22.5,497.0,662.77,511.17
2018,9,9,8,45,796.5,100.5,1.15,23.3,542.5,709.88,539.99
2018,9,9,9,0,814.0,105.0,1.1,24.1,588.0,755.79,567.19
2018,9,9,9,15,793.5,118.0,1.1,24.9,616.0,779.04,579.1
2018,9,9,9,30,773.0,131.0,1.1,25.7,644.0,798.22,588.44
2018,9,9,9,45,809.0,125.5,1.1,26.45,687.0,841.92,613.91
2018,9,9,10,0,845.0,120.0,1.1,27.2,730.0,884.28,637.72
2018,9,9,10,15,813.5,139.5,1.15,27.8,745.5,891.69,640.13
2018,9,9,10,30,782.0,159.0,1.2,28.4,761.0,894.56,640.19
2018,9,9,10,45,800.5,155.5,1.3,29.0,786.5,915.21,652.36
2018,9,9,11,0,819.0,152.0,1.4,29.6,812.0,933.05,662.54
2018,9,9,11,15,867.0,132.0,1.55,30.0,841.0,952.2,674.8
2018,9,9,11,30,915.0,112.0,1.7,30.4,870.0,974.16,688.79
2018,9,9,11,45,914.0,113.5,1.85,30.75,875.0,969.74,686.43
2018,9,9,12,0,913.0,115.0,2.0,31.1,880.0,961.85,682.16
2018,9,9,12,15,911.5,115.5,2.15,31.2,877.5,949.05,675.48
2018,9,9,12,30,910.0,116.0,2.3,31.3,875.0,932.91,666.65
2018,9,9,12,45,907.0,116.0,2.5,31.45,864.5,911.7,654.79
2018,9,9,13,0,904.0,116.0,2.7,31.6,854.0,887.41,640.75
2018,9,9,13,15,898.0,115.5,2.8,31.55,835.0,857.18,622.45
2018,9,9,13,30,892.0,115.0,2.9,31.5,816.0,824.29,602.23
2018,9,9,13,45,883.5,114.5,3.05,31.4,790.0,787.03,579.24
2018,9,9,14,0,875.0,114.0,3.2,31.3,764.0,747.63,554.44
2018,9,9,14,15,865.0,112.0,3.25,31.1,731.5,703.81,525.64
2018,9,9,14,30,855.0,110.0,3.3,30.9,699.0,658.63,493.83
2018,9,9,14,45,841.5,108.0,3.4,30.7,660.5,609.39,458.4
2018,9,9,15,0,828.0,106.0,3.5,30.5,622.0,559.39,421.34
2018,9,9,15,15,810.0,102.5,3.5,30.5,577.5,505.18,379.55
2018,9,9,15,30,792.0,99.0,3.5,30.5,533.0,451.2,336.76
2018,9,9,15,45,770.5,94.5,3.55,29.75,485.5,395.38,292.39
2018,9,9,16,0,749.0,90.0,3.6,29.0,438.0,340.72,247.47
2018,9,9,16,15,721.0,84.5,3.6,28.3,388.0,282.6,198.88
2018,9,9,16,30,693.0,79.0,3.6,27.6,338.0,228.74,153.14
2018,9,9,16,45,651.0,72.5,3.6,26.9,286.5,174.2,108.2
2018,9,9,17,0,609.0,66.0,3.6,26.2,235.0,124.17,69.7
2018,9,9,17,15,543.5,57.5,3.55,25.15,185.0,75.73,39.09
2018,9,9,17,30,478.0,49.0,3.5,24.1,135.0,35.83,24.85
2018,9,9,17,45,373.5,38.5,3.45,23.05,92.0,29.4,18.88
2018,9,9,18,0,269.0,28.0,3.4,22.0,49.0,22.57,9.6
2018,9,9,18,15,143.5,15.0,3.4,21.35,25.5,14.74,0.0
2018,9,9,18,30,18.0,2.0,3.4,20.7,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.0,3.35,20.0,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.25,18.95,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.05,17.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,10,5,45,68.5,8.0,1.85,14.25,10.5,0.0,0.0
2018,9,10,6,0,137.0,16.0,1.9,14.6,21.0,43.35,0.0
2018,9,10,6,15,261.5,29.0,1.9,15.35,57.5,110.89,65.86
2018,9,10,6,30,386.0,42.0,1.9,16.1,94.0,179.01,130.77
2018,9,10,6,45,464.0,51.5,1.95,16.85,141.5,239.57,184.31
2018,9,10,7,0,542.0,61.0,2.0,17.6,189.0,307.88,243.18
2018,9,10,7,15,593.5,68.0,1.9,18.35,239.5,368.22,294.18
2018,9,10,7,30,645.0,75.0,1.8,19.1,290.0,432.63,346.33
2018,9,10,7,45,679.5,81.5,1.7,19.85,341.0,490.46,391.24
2018,9,10,8,0,714.0,88.0,1.6,20.6,392.0,549.93,435.38
2018,9,10,8,15,740.0,93.0,1.55,21.45,441.0,603.34,473.3
2018,9,10,8,30,766.0,98.0,1.5,22.3,490.0,654.67,508.32
2018,9,10,8,45,784.5,102.5,1.45,23.2,535.5,701.97,537.69
2018,9,10,9,0,803.0,107.0,1.4,24.1,581.0,748.16,565.39
2018,9,10,9,15,827.0,106.0,1.35,24.85,624.0,791.28,590.56
2018,9,10,9,30,851.0,105.0,1.3,25.6,667.0,833.01,614.19
2018,9,10,9,45,873.0,102.0,1.3,26.4,705.0,864.04,630.82
2018,9,10,10,0,895.0,99.0,1.3,27.2,743.0,898.05,649.26
2018,9,10,10,15,903.0,100.0,1.3,27.85,771.5,921.59,661.14
2018,9,10,10,30,911.0,101.0,1.3,28.5,800.0,942.06,671.14
2018,9,10,10,45,916.0,102.5,1.35,29.1,821.5,957.08,678.65
2018,9,10,11,0,921.0,104.0,1.4,29.7,843.0,968.71,684.17
2018,9,10,11,15,924.0,104.5,1.5,30.15,856.5,973.93,686.97
2018,9,10,11,30,927.0,105.0,1.6,30.6,870.0,975.62,687.72
2018,9,10,11,45,928.0,105.5,1.65,31.05,875.5,971.9,684.57
2018,9,10,12,0,929.0,106.0,1.7,31.5,881.0,964.65,679.39
2018,9,10,12,15,924.0,108.5,1.8,31.7,877.5,950.56,671.36
2018,9,10,12,30,919.0,111.0,1.9,31.9,874.0,933.16,661.3
2018,9,10,12,45,910.0,114.0,2.05,32.1,861.5,909.6,647.83
2018,9,10,13,0,901.0,117.0,2.2,32.3,849.0,883.16,632.36
2018,9,10,13,15,895.0,116.0,2.3,32.3,829.5,852.43,614.02
2018,9,10,13,30,889.0,115.0,2.4,32.3,810.0,819.06,593.77
2018,9,10,13,45,882.5,113.0,2.5,32.3,784.5,781.85,570.72
2018,9,10,14,0,876.0,111.0,2.6,32.3,759.0,742.4,545.85
2018,9,10,14,15,866.0,109.5,2.75,32.1,726.5,699.0,518.16
2018,9,10,14,30,856.0,108.0,2.9,31.9,694.0,654.21,487.34
2018,9,10,14,45,843.0,105.5,3.0,31.7,655.5,604.72,452.04
2018,9,10,15,0,830.0,103.0,3.1,31.5,617.0,554.43,415.06
2018,9,10,15,15,812.0,100.0,3.1,31.5,573.0,500.63,373.79
2018,9,10,15,30,794.0,97.0,3.1,31.5,529.0,447.06,331.51
2018,9,10,15,45,770.5,93.0,3.3,30.6,481.0,390.86,287.45
2018,9,10,16,0,747.0,89.0,3.5,29.7,433.0,336.04,242.84
2018,9,10,16,15,715.0,84.5,3.55,28.9,382.5,277.92,194.55
2018,9,10,16,30,683.0,80.0,3.6,28.1,332.0,224.48,149.5
2018,9,10,16,45,636.5,74.0,3.65,27.25,280.5,170.34,105.39
2018,9,10,17,0,590.0,68.0,3.7,26.4,229.0,121.26,68.25
2018,9,10,17,15,519.0,59.5,3.75,25.25,179.0,73.9,39.09
2018,9,10,17,30,448.0,51.0,3.8,24.1,129.0,38.05,26.69
2018,9,10,17,45,336.5,40.0,3.85,22.95,87.0,31.25,20.29
2018,9,10,18,0,225.0,29.0,3.9,21.8,45.0,22.85,8.31
2018,9,10,18,15,118.5,15.5,3.85,21.15,23.5,15.24,0.0
2018,9,10,18,30,12.0,2.0,3.8,20.5,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,3.8,19.85,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.75,18.9,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.65,18.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.55,17.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,11,5,45,59.0,8.0,2.8,13.45,10.0,0.0,0.0
2018,9,11,6,0,118.0,16.0,2.9,13.7,20.0,39.36,0.0
2018,9,11,6,15,235.0,29.5,2.9,14.2,55.0,103.84,59.9
2018,9,11,6,30,352.0,43.0,2.9,14.7,90.0,168.88,123.98
2018,9,11,6,45,429.0,54.0,2.95,15.25,136.5,228.8,177.5
2018,9,11,7,0,506.0,65.0,3.0,15.8,183.0,296.42,236.6
2018,9,11,7,15,558.5,73.0,2.95,16.55,233.0,356.52,288.31
2018,9,11,7,30,611.0,81.0,2.9,17.3,283.0,420.81,341.58
2018,9,11,7,45,645.5,88.5,2.85,18.1,333.0,478.13,387.36
2018,9,11,8,0,680.0,96.0,2.8,18.9,383.0,537.14,432.68
2018,9,11,8,15,707.5,101.0,2.7,19.7,431.5,590.04,471.58
2018,9,11,8,30,735.0,106.0,2.6,20.5,480.0,643.27,509.3
2018,9,11,8,45,756.0,110.0,2.55,21.35,525.5,690.58,540.83
2018,9,11,9,0,777.0,114.0,2.5,22.2,571.0,734.48,568.44
2018,9,11,9,15,794.5,116.5,2.45,22.85,612.0,775.4,593.77
2018,9,11,9,30,812.0,119.0,2.4,23.5,653.0,814.66,617.45
2018,9,11,9,45,826.5,120.5,2.4,24.15,688.5,848.32,637.28
2018,9,11,10,0,841.0,122.0,2.4,24.8,724.0,879.67,655.34
2018,9,11,10,15,852.5,122.5,2.4,25.3,753.5,904.69,669.42
2018,9,11,10,30,864.0,123.0,2.4,25.8,783.0,926.86,681.6
2018,9,11,10,45,874.0,122.0,2.45,26.35,805.0,937.52,686.58
2018,9,11,11,0,884.0,121.0,2.5,26.9,827.0,950.61,693.33
2018,9,11,11,15,891.5,120.0,2.6,27.25,842.0,958.11,697.5
2018,9,11,11,30,899.0,119.0,2.7,27.6,857.0,962.22,699.62
2018,9,11,11,45,905.5,116.5,2.85,28.0,864.0,960.37,698.27
2018,9,11,12,0,912.0,114.0,3.0,28.4,871.0,955.03,694.75
2018,9,11,12,15,919.5,109.5,3.15,28.55,871.0,944.98,688.92
2018,9,11,12,30,927.0,105.0,3.3,28.7,871.0,931.36,680.8
2018,9,11,12,45,935.5,99.0,3.45,28.85,863.5,913.46,669.88
2018,9,11,13,0,944.0,93.0,3.6,29.0,856.0,891.95,656.54
2018,9,11,13,15,941.0,91.5,3.75,28.95,838.0,862.08,638.03
2018,9,11,13,30,938.0,90.0,3.9,28.9,820.0,829.26,617.38
2018,9,11,13,45,934.0,88.0,4.05,28.8,794.5,792.39,593.82
2018,9,11,14,0,930.0,86.0,4.2,28.7,769.0,752.94,568.18
2018,9,11,14,15,922.0,84.5,4.25,28.4,736.5,708.91,539.06
2018,9,11,14,30,914.0,83.0,4.3,28.1,704.0,662.99,506.43
2018,9,11,14,45,903.5,80.0,4.4,27.75,665.0,612.47,469.26
2018,9,11,15,0,893.0,77.0,4.5,27.4,626.0,560.77,430.06
2018,9,11,15,15,877.0,75.5,4.5,27.4,582.0,506.88,387.15
2018,9,11,15,30,861.0,74.0,4.5,27.4,538.0,452.83,342.88
2018,9,11,15,45,840.5,71.0,4.6,26.5,489.5,395.71,296.28
2018,9,11,16,0,820.0,68.0,4.7,25.6,441.0,337.37,247.15
2018,9,11,16,15,791.5,64.5,4.65,24.95,390.0,279.39,196.93
2018,9,11,16,30,763.0,61.0,4.6,24.3,339.0,223.78,148.39
2018,9,11,16,45,719.5,57.0,4.55,23.65,286.5,167.87,101.49
2018,9,11,17,0,676.0,53.0,4.5,23.0,234.0,116.6,62.12
2018,9,11,17,15,606.5,47.0,4.4,22.15,183.0,67.13,32.41
2018,9,11,17,30,537.0,41.0,4.3,21.3,132.0,29.3,19.49
2018,9,11,17,45,418.5,33.5,4.2,20.45,89.0,25.32,15.45
2018,9,11,18,0,300.0,26.0,4.1,19.6,46.0,21.29,5.46
2018,9,11,18,15,160.0,14.5,4.05,19.05,24.0,14.25,0.0
2018,9,11,18,30,20.0,3.0,4.0,18.5,2.0,0.0,0.0
2018,9,11,18,45,10.0,1.5,4.0,17.95,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.0,17.15,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.0,16.65,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,12,5,45,28.0,6.0,2.9,13.9,7.0,0.0,0.0
2018,9,12,6,0,56.0,12.0,2.9,14.1,14.0,22.93,0.0
2018,9,12,6,15,119.5,28.0,3.05,14.65,41.0,71.93,39.19
2018,9,12,6,30,183.0,44.0,3.2,15.2,68.0,117.22,85.75
2018,9,12,6,45,231.5,60.5,3.35,15.75,104.5,162.86,126.28
2018,9,12,7,0,280.0,77.0,3.5,16.3,141.0,213.54,170.59
2018,9,12,7,15,269.5,96.5,3.45,16.95,171.0,238.27,192.98
2018,9,12,7,30,259.0,116.0,3.4,17.6,201.0,267.45,217.7
2018,9,12,7,45,212.0,143.5,3.4,18.2,220.5,283.63,230.38
2018,9,12,8,0,165.0,171.0,3.4,18.8,240.0,287.64,232.4
2018,9,12,8,15,210.0,187.5,3.35,19.45,286.5,341.15,274.78
2018,9,12,8,30,255.0,204.0,3.3,20.1,333.0,405.81,324.62
2018,9,12,8,45,351.5,205.5,3.2,20.7,401.0,486.56,386.84
2018,9,12,9,0,448.0,207.0,3.1,21.3,469.0,582.27,458.12
2018,9,12,9,15,484.0,209.5,3.1,21.75,510.5,627.33,489.95
2018,9,12,9,30,520.0,212.0,3.1,22.2,552.0,672.83,521.81
2018,9,12,9,45,424.5,258.0,3.1,22.65,545.5,653.5,503.03
2018,9,12,10,0,329.0,304.0,3.1,23.1,539.0,619.51,474.21
2018,9,12,10,15,366.5,306.5,3.15,23.3,577.5,660.03,503.54
2018,9,12,10,30,404.0,309.0,3.2,23.5,616.0,708.54,537.55
2018,9,12,10,45,450.0,300.0,3.25,23.75,651.0,743.86,562.46
2018,9,12,11,0,496.0,291.0,3.3,24.0,686.0,778.07,586.47
2018,9,12,11,15,511.5,291.5,3.35,24.05,704.5,792.49,596.27
2018,9,12,11,30,527.0,292.0,3.4,24.1,723.0,804.81,604.78
2018,9,12,11,45,397.5,332.0,3.45,24.15,658.5,722.69,543.79
2018,9,12,12,0,268.0,372.0,3.5,24.2,594.0,634.33,477.97
2018,9,12,12,15,259.0,372.5,3.55,24.15,586.5,620.99,468.86
2018,9,12,12,30,250.0,373.0,3.6,24.1,579.0,606.84,458.77
2018,9,12,12,45,301.5,350.0,3.65,24.05,595.0,620.04,470.3
2018,9,12,13,0,353.0,327.0,3.7,24.0,611.0,630.22,479.43
2018,9,12,13,15,200.5,303.0,3.75,23.85,463.5,470.61,360.48
2018,9,12,13,30,48.0,279.0,3.8,23.7,316.0,312.3,238.83
2018,9,12,13,45,187.0,291.5,3.85,23.55,429.0,428.86,331.2
2018,9,12,14,0,326.0,304.0,3.9,23.4,542.0,533.64,411.41
2018,9,12,14,15,348.0,281.5,3.9,23.05,525.5,511.18,395.45
2018,9,12,14,30,370.0,259.0,3.9,22.7,509.0,486.29,377.83
2018,9,12,14,45,334.0,254.0,3.95,22.35,470.0,441.71,344.04
2018,9,12,15,0,298.0,249.0,4.0,22.0,431.0,399.6,311.74
2018,9,12,15,15,223.5,232.0,4.0,22.0,363.0,330.25,257.63
2018,9,12,15,30,149.0,215.0,4.0,22.0,295.0,268.66,209.33
2018,9,12,15,45,124.5,200.0,4.1,21.15,262.5,235.55,183.77
2018,9,12,16,0,100.0,185.0,4.2,20.3,230.0,206.09,160.86
2018,9,12,16,15,113.5,162.0,4.15,19.9,207.5,180.3,139.52
2018,9,12,16,30,127.0,139.0,4.1,19.5,185.0,154.32,117.49
2018,9,12,16,45,98.5,116.5,4.1,19.1,148.5,120.69,90.71
2018,9,12,17,0,70.0,94.0,4.1,18.7,112.0,92.82,69.01
2018,9,12,17,15,44.5,74.5,4.0,18.3,85.0,69.12,50.82
2018,9,12,17,30,19.0,55.0,3.9,17.9,58.0,49.37,37.08
2018,9,12,17,45,12.5,37.0,3.8,17.5,38.5,33.82,22.59
2018,9,12,18,0,6.0,19.0,3.7,17.1,19.0,17.98,1.32
2018,9,12,18,15,3.0,9.5,3.6,16.85,9.5,9.34,0.0
2018,9,12,18,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,5,45,5.5,4.0,2.7,13.5,4.0,0.0,0.0
2018,9,13,6,0,11.0,8.0,2.8,13.7,8.0,10.04,0.0
2018,9,13,6,15,89.5,25.0,2.9,14.25,35.5,55.52,27.5
2018,9,13,6,30,168.0,42.0,3.0,14.8,63.0,110.13,80.24
2018,9,13,6,45,370.5,47.0,3.15,15.3,122.5,199.02,153.91
2018,9,13,7,0,573.0,52.0,3.3,15.8,182.0,308.38,245.75
2018,9,13,7,15,616.0,58.0,3.3,16.4,230.0,364.76,295.21
2018,9,13,7,30,659.0,64.0,3.3,17.0,278.0,424.36,345.61
2018,9,13,7,45,696.5,69.5,3.3,17.6,329.5,481.36,392.18
2018,9,13,8,0,734.0,75.0,3.3,18.2,381.0,542.05,439.88
2018,9,13,8,15,772.0,75.5,3.25,18.8,432.5,598.81,482.99
2018,9,13,8,30,810.0,76.0,3.2,19.4,484.0,656.55,524.61
2018,9,13,8,45,829.5,78.5,3.15,20.05,529.5,699.46,552.93
2018,9,13,9,0,849.0,81.0,3.1,20.7,575.0,745.3,582.84
2018,9,13,9,15,861.0,84.0,3.0,21.2,615.0,784.33,607.32
2018,9,13,9,30,873.0,87.0,2.9,21.7,655.0,821.22,629.85
2018,9,13,9,45,881.5,89.0,2.85,22.2,689.0,851.64,647.84
2018,9,13,10,0,890.0,91.0,2.8,22.7,723.0,879.33,663.81
2018,9,13,10,15,898.5,92.0,2.8,23.0,751.5,903.01,677.82
2018,9,13,10,30,907.0,93.0,2.8,23.3,780.0,923.64,689.79
2018,9,13,10,45,913.5,94.0,2.8,23.65,802.0,939.23,698.31
2018,9,13,11,0,920.0,95.0,2.8,24.0,824.0,951.47,704.69
2018,9,13,11,15,923.5,95.5,2.9,24.15,837.5,956.93,708.09
2018,9,13,11,30,927.0,96.0,3.0,24.3,851.0,958.87,709.31
2018,9,13,11,45,928.5,96.0,3.05,24.45,856.0,954.87,706.36
2018,9,13,12,0,930.0,96.0,3.1,24.6,861.0,947.34,701.24
2018,9,13,12,15,932.0,95.0,3.2,24.6,859.5,935.68,694.26
2018,9,13,12,30,934.0,94.0,3.3,24.6,858.0,920.52,685.02
2018,9,13,12,45,936.5,91.0,3.35,24.65,849.0,900.27,671.93
2018,9,13,13,0,939.0,88.0,3.4,24.7,840.0,876.62,656.6
2018,9,13,13,15,935.0,87.0,3.45,24.6,821.5,846.47,637.19
2018,9,13,13,30,931.0,86.0,3.5,24.5,803.0,813.44,615.7
2018,9,13,13,45,925.5,85.5,3.55,24.45,778.0,777.09,591.62
2018,9,13,14,0,920.0,85.0,3.6,24.4,753.0,738.28,565.6
2018,9,13,14,15,912.0,83.0,3.65,24.2,720.5,694.04,535.72
2018,9,13,14,30,904.0,81.0,3.7,24.0,688.0,647.96,501.93
2018,9,13,14,45,892.0,80.0,3.75,23.8,649.5,598.92,464.83
2018,9,13,15,0,880.0,79.0,3.8,23.6,611.0,548.85,425.84
2018,9,13,15,15,863.0,76.5,3.8,23.6,566.5,494.12,381.74
2018,9,13,15,30,846.0,74.0,3.8,23.6,522.0,439.38,336.37
2018,9,13,15,45,825.0,71.5,3.8,22.95,474.5,381.56,288.13
2018,9,13,16,0,804.0,69.0,3.8,22.3,427.0,326.29,240.44
2018,9,13,16,15,775.0,65.5,3.75,21.85,376.5,269.2,190.36
2018,9,13,16,30,746.0,62.0,3.7,21.4,326.0,214.57,142.28
2018,9,13,16,45,701.0,57.5,3.65,20.95,274.0,159.24,95.89
2018,9,13,17,0,656.0,53.0,3.6,20.5,222.0,108.77,57.69
2018,9,13,17,15,584.5,47.0,3.35,19.85,172.0,58.41,28.26
2018,9,13,17,30,513.0,41.0,3.1,19.2,122.0,29.88,20.09
2018,9,13,17,45,383.0,31.5,2.9,18.5,79.5,24.05,14.19
2018,9,13,18,0,253.0,22.0,2.7,17.8,37.0,17.86,0.0
2018,9,13,18,15,126.5,11.0,2.65,17.4,18.5,10.81,0.0
2018,9,13,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,14,5,45,13.0,4.5,1.85,11.9,5.0,0.0,0.0
2018,9,14,6,0,26.0,9.0,1.9,12.2,10.0,13.95,0.0
2018,9,14,6,15,93.5,26.5,2.0,12.85,37.0,58.4,27.31
2018,9,14,6,30,161.0,44.0,2.1,13.5,64.0,105.41,76.66
2018,9,14,6,45,397.5,46.0,2.2,14.15,127.0,207.15,160.28
2018,9,14,7,0,634.0,48.0,2.3,14.8,190.0,326.12,259.36
2018,9,14,7,15,675.5,54.0,2.2,15.4,240.0,385.05,310.65
2018,9,14,7,30,717.0,60.0,2.1,16.0,290.0,446.85,362.24
2018,9,14,7,45,695.0,73.0,2.0,16.6,327.5,485.31,393.15
2018,9,14,8,0,673.0,86.0,1.9,17.2,365.0,518.36,418.26
2018,9,14,8,15,724.5,86.5,1.85,17.9,420.0,579.02,463.81
2018,9,14,8,30,776.0,87.0,1.8,18.6,475.0,644.22,510.67
2018,9,14,8,45,743.5,105.5,1.7,19.25,505.5,672.47,527.23
2018,9,14,9,0,711.0,124.0,1.6,19.9,536.0,693.94,538.85
2018,9,14,9,15,736.5,126.5,1.55,20.6,579.5,738.83,567.06
2018,9,14,9,30,762.0,129.0,1.5,21.3,623.0,779.72,591.6
2018,9,14,9,45,717.0,154.0,1.45,22.0,638.5,790.62,595.27
2018,9,14,10,0,672.0,179.0,1.4,22.7,654.0,793.27,593.71
2018,9,14,10,15,750.5,156.0,1.4,23.2,706.0,848.61,628.58
2018,9,14,10,30,829.0,133.0,1.4,23.7,758.0,900.47,659.89
2018,9,14,10,45,763.5,168.5,1.35,24.25,756.0,890.01,649.64
2018,9,14,11,0,698.0,204.0,1.3,24.8,754.0,871.68,635.21
2018,9,14,11,15,600.0,251.0,1.4,25.05,729.5,830.78,607.12
2018,9,14,11,30,502.0,298.0,1.5,25.3,705.0,785.5,574.91
2018,9,14,11,45,487.0,306.0,1.6,25.6,703.0,775.43,568.24
2018,9,14,12,0,472.0,314.0,1.7,25.9,701.0,763.45,559.92
2018,9,14,12,15,503.5,300.0,1.8,26.0,711.5,768.67,564.99
2018,9,14,12,30,535.0,286.0,1.9,26.1,722.0,771.13,568.02
2018,9,14,12,45,510.5,291.0,2.0,26.25,702.5,742.02,548.19
2018,9,14,13,0,486.0,296.0,2.1,26.4,683.0,712.0,527.78
2018,9,14,13,15,526.0,272.5,2.2,26.35,682.5,704.74,524.97
2018,9,14,13,30,566.0,249.0,2.3,26.3,682.0,693.65,519.13
2018,9,14,13,45,575.5,235.0,2.45,26.25,662.5,665.31,500.65
2018,9,14,14,0,585.0,221.0,2.6,26.2,643.0,635.94,481.03
2018,9,14,14,15,489.0,240.0,2.65,26.0,582.0,564.08,428.51
2018,9,14,14,30,393.0,259.0,2.7,25.8,521.0,497.87,379.43
2018,9,14,14,45,319.0,257.5,2.8,25.6,462.0,433.9,331.89
2018,9,14,15,0,245.0,256.0,2.9,25.4,403.0,375.86,288.08
2018,9,14,15,15,219.0,241.0,2.9,25.4,365.0,334.75,256.67
2018,9,14,15,30,193.0,226.0,2.9,25.4,327.0,296.3,226.91
2018,9,14,15,45,196.0,202.5,3.05,24.65,297.0,263.51,201.7
2018,9,14,16,0,199.0,179.0,3.2,23.9,267.0,230.38,175.42
2018,9,14,16,15,221.0,154.5,3.2,23.3,241.0,199.52,149.58
2018,9,14,16,30,243.0,130.0,3.2,22.7,215.0,167.53,122.09
2018,9,14,16,45,275.5,106.5,3.2,22.15,188.0,135.66,94.16
2018,9,14,17,0,308.0,83.0,3.2,21.6,161.0,97.57,62.54
2018,9,14,17,15,283.5,66.0,3.15,20.85,125.0,61.69,38.83
2018,9,14,17,30,259.0,49.0,3.1,20.1,89.0,36.9,25.94
2018,9,14,17,45,178.0,34.5,3.05,19.35,57.0,26.59,15.93
2018,9,14,18,0,97.0,20.0,3.0,18.6,25.0,15.72,0.0
2018,9,14,18,15,48.5,10.0,2.95,18.2,12.5,9.83,0.0
2018,9,14,18,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,5,45,63.5,6.5,3.2,13.1,8.0,0.0,0.0
2018,9,15,6,0,127.0,13.0,3.3,13.3,16.0,37.53,0.0
2018,9,15,6,15,275.0,24.0,3.45,13.8,51.0,104.56,46.01
2018,9,15,6,30,423.0,35.0,3.6,14.3,86.0,180.4,130.04
2018,9,15,6,45,509.0,42.5,3.75,14.8,134.0,242.64,186.99
2018,9,15,7,0,595.0,50.0,3.9,15.3,182.0,313.5,249.92
2018,9,15,7,15,649.5,55.5,3.9,15.85,233.5,373.63,303.1
2018,9,15,7,30,704.0,61.0,3.9,16.4,285.0,440.18,359.62
2018,9,15,7,45,740.0,64.5,3.95,16.95,336.0,497.87,407.3
2018,9,15,8,0,776.0,68.0,4.0,17.5,387.0,557.11,454.54
2018,9,15,8,15,802.0,71.0,3.95,18.0,436.5,610.48,495.54
2018,9,15,8,30,828.0,74.0,3.9,18.5,486.0,663.82,534.34
2018,9,15,8,45,847.0,76.5,3.9,19.05,532.0,706.87,563.56
2018,9,15,9,0,866.0,79.0,3.9,19.6,578.0,752.77,594.38
2018,9,15,9,15,880.0,81.0,3.9,20.05,618.5,792.63,620.49
2018,9,15,9,30,894.0,83.0,3.9,20.5,659.0,830.41,644.79
2018,9,15,9,45,903.5,84.5,3.9,20.95,693.5,861.49,664.09
2018,9,15,10,0,913.0,86.0,3.9,21.4,728.0,889.81,681.33
2018,9,15,10,15,921.5,86.5,3.9,21.7,756.5,913.18,695.48
2018,9,15,10,30,930.0,87.0,3.9,22.0,785.0,933.41,707.48
2018,9,15,10,45,936.5,87.5,3.95,22.3,806.5,948.54,716.34
2018,9,15,11,0,943.0,88.0,4.0,22.6,828.0,960.21,722.97
2018,9,15,11,15,946.5,87.5,4.05,22.75,841.0,964.51,725.14
2018,9,15,11,30,950.0,87.0,4.1,22.9,854.0,965.2,725.05
2018,9,15,11,45,952.0,87.0,4.1,23.05,859.5,961.42,721.81
2018,9,15,12,0,954.0,87.0,4.1,23.2,865.0,954.0,716.26
2018,9,15,12,15,954.0,87.0,4.15,23.25,862.5,941.18,707.75
2018,9,15,12,30,954.0,87.0,4.2,23.3,860.0,924.84,696.96
2018,9,15,12,45,952.5,86.0,4.25,23.35,849.0,902.71,682.27
2018,9,15,13,0,951.0,85.0,4.3,23.4,838.0,877.29,665.35
2018,9,15,13,15,947.0,84.0,4.3,23.35,819.5,846.68,644.85
2018,9,15,13,30,943.0,83.0,4.3,23.3,801.0,813.16,622.26
2018,9,15,13,45,937.5,82.0,4.35,23.25,775.0,775.79,597.0
2018,9,15,14,0,932.0,81.0,4.4,23.2,749.0,735.94,569.73
2018,9,15,14,15,925.0,79.5,4.4,23.05,717.0,692.31,539.46
2018,9,15,14,30,918.0,78.0,4.4,22.9,685.0,646.73,505.09
2018,9,15,14,45,906.0,76.0,4.4,22.8,645.5,596.05,465.92
2018,9,15,15,0,894.0,74.0,4.4,22.7,606.0,544.33,424.87
2018,9,15,15,15,877.5,72.0,4.4,22.7,561.5,489.68,380.21
2018,9,15,15,30,861.0,70.0,4.4,22.7,517.0,434.95,334.2
2018,9,15,15,45,840.0,67.0,4.4,22.1,468.5,377.78,285.74
2018,9,15,16,0,819.0,64.0,4.4,21.5,420.0,319.52,235.07
2018,9,15,16,15,790.5,60.5,4.4,21.0,369.5,261.92,184.13
2018,9,15,16,30,762.0,57.0,4.4,20.5,319.0,206.71,135.29
2018,9,15,16,45,717.0,53.0,4.35,20.05,267.0,151.28,88.9
2018,9,15,17,0,672.0,49.0,4.3,19.6,215.0,100.68,51.41
2018,9,15,17,15,599.0,43.0,4.2,18.9,165.0,52.48,25.64
2018,9,15,17,30,526.0,37.0,4.1,18.2,115.0,29.39,19.63
2018,9,15,17,45,380.0,28.5,3.95,17.55,73.0,21.82,11.86
2018,9,15,18,0,234.0,20.0,3.8,16.9,31.0,16.48,0.0
2018,9,15,18,15,117.0,10.0,3.65,16.45,15.5,9.83,0.0
2018,9,15,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,5,45,73.5,6.5,1.9,11.5,8.0,0.0,0.0
2018,9,16,6,0,147.0,13.0,1.9,11.8,16.0,41.24,0.0
2018,9,16,6,15,304.0,22.5,2.0,12.5,51.5,109.31,42.57
2018,9,16,6,30,461.0,32.0,2.1,13.2,87.0,188.06,134.85
2018,9,16,6,45,547.5,38.5,2.2,13.9,135.0,248.85,191.02
2018,9,16,7,0,634.0,45.0,2.3,14.6,183.0,320.89,254.68
2018,9,16,7,15,686.5,49.5,2.25,15.3,235.0,382.95,308.87
2018,9,16,7,30,739.0,54.0,2.2,16.0,287.0,448.95,364.04
2018,9,16,7,45,774.0,57.0,2.2,16.7,338.5,506.96,410.92
2018,9,16,8,0,809.0,60.0,2.2,17.4,390.0,562.85,454.42
2018,9,16,8,15,833.5,62.5,2.15,18.1,439.5,615.73,493.63
2018,9,16,8,30,858.0,65.0,2.1,18.8,489.0,668.44,529.78
2018,9,16,8,45,876.0,67.0,2.0,19.45,535.0,715.32,559.85
2018,9,16,9,0,894.0,69.0,1.9,20.1,581.0,760.84,588.12
2018,9,16,9,15,907.0,70.5,1.85,20.65,621.5,800.19,611.99
2018,9,16,9,30,920.0,72.0,1.8,21.2,662.0,837.31,633.9
2018,9,16,9,45,929.5,73.5,1.7,21.8,697.0,869.01,651.1
2018,9,16,10,0,939.0,75.0,1.6,22.4,732.0,897.85,666.07
2018,9,16,10,15,946.0,75.5,1.55,22.85,760.0,920.32,677.64
2018,9,16,10,30,953.0,76.0,1.5,23.3,788.0,939.51,687.06
2018,9,16,10,45,958.0,77.0,1.45,23.75,809.0,954.04,693.48
2018,9,16,11,0,963.0,78.0,1.4,24.2,830.0,965.01,697.7
2018,9,16,11,15,965.5,78.5,1.45,24.5,843.0,969.5,699.83
2018,9,16,11,30,968.0,79.0,1.5,24.8,856.0,970.29,699.82
2018,9,16,11,45,969.5,79.0,1.55,25.1,861.5,965.92,696.69
2018,9,16,12,0,971.0,79.0,1.6,25.4,867.0,957.85,691.37
2018,9,16,12,15,968.5,80.0,1.7,25.6,863.5,943.64,683.16
2018,9,16,12,30,966.0,81.0,1.8,25.8,860.0,925.9,672.73
2018,9,16,12,45,962.0,81.5,1.95,25.95,848.5,902.94,659.53
2018,9,16,13,0,958.0,82.0,2.1,26.1,837.0,876.75,644.05
2018,9,16,13,15,953.5,81.5,2.2,26.1,818.0,846.01,625.29
2018,9,16,13,30,949.0,81.0,2.3,26.1,799.0,812.37,604.38
2018,9,16,13,45,942.5,80.0,2.45,26.1,772.5,774.02,580.31
2018,9,16,14,0,936.0,79.0,2.6,26.1,746.0,733.24,554.15
2018,9,16,14,15,927.0,78.0,2.7,25.95,713.0,688.61,524.59
2018,9,16,14,30,918.0,77.0,2.8,25.8,680.0,642.18,491.07
2018,9,16,14,45,906.0,75.0,2.9,25.6,640.5,591.49,453.48
2018,9,16,15,0,894.0,73.0,3.0,25.4,601.0,539.76,413.83
2018,9,16,15,15,877.0,71.5,3.0,25.4,556.5,485.37,370.3
2018,9,16,15,30,860.0,70.0,3.0,25.4,512.0,430.95,325.43
2018,9,16,15,45,837.0,67.0,3.2,24.65,463.0,373.13,277.79
2018,9,16,16,0,814.0,64.0,3.4,23.9,414.0,314.46,227.92
2018,9,16,16,15,781.5,60.5,3.4,23.3,362.5,256.19,177.35
2018,9,16,16,30,749.0,57.0,3.4,22.7,311.0,200.79,129.28
2018,9,16,16,45,701.5,53.0,3.4,22.1,259.0,145.91,84.3
2018,9,16,17,0,654.0,49.0,3.4,21.5,207.0,96.19,48.48
2018,9,16,17,15,578.0,42.5,3.3,20.65,157.5,48.8,24.2
2018,9,16,17,30,502.0,36.0,3.2,19.8,108.0,26.26,16.76
2018,9,16,17,45,357.0,27.5,3.05,19.0,68.0,21.16,10.85
2018,9,16,18,0,212.0,19.0,2.9,18.2,28.0,18.68,0.0
2018,9,16,18,15,106.0,9.5,2.85,17.7,14.0,9.34,0.0
2018,9,16,18,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,5,45,54.5,5.5,2.05,12.4,6.5,0.0,0.0
2018,9,17,6,0,109.0,11.0,2.1,12.7,13.0,31.77,0.0
2018,9,17,6,15,269.5,22.0,2.25,13.35,48.0,99.34,31.85
2018,9,17,6,30,430.0,33.0,2.4,14.0,83.0,179.21,127.62
2018,9,17,6,45,380.0,40.0,2.5,14.65,100.5,192.57,147.59
2018,9,17,7,0,330.0,47.0,2.6,15.3,118.0,200.15,159.07
2018,9,17,7,15,165.5,71.0,2.55,15.85,106.5,158.94,128.01
2018,9,17,7,30,1.0,95.0,2.5,16.4,95.0,95.11,74.53
2018,9,17,7,45,7.5,115.5,2.45,16.95,118.5,119.55,94.75
2018,9,17,8,0,14.0,136.0,2.4,17.5,142.0,144.53,114.97
2018,9,17,8,15,13.0,148.0,2.35,18.05,154.0,156.08,123.77
2018,9,17,8,30,12.0,160.0,2.3,18.6,166.0,167.6,132.39
2018,9,17,8,45,40.5,193.5,2.25,19.15,216.0,230.0,182.27
2018,9,17,9,0,69.0,227.0,2.2,19.7,266.0,288.67,227.93
2018,9,17,9,15,369.0,188.0,2.2,20.25,421.0,508.83,402.68
2018,9,17,9,30,669.0,149.0,2.2,20.8,576.0,724.53,562.11
2018,9,17,9,45,791.0,116.5,2.2,21.3,648.0,803.81,613.65
2018,9,17,10,0,913.0,84.0,2.2,21.8,720.0,883.42,665.09
2018,9,17,10,15,920.5,85.0,2.3,22.25,748.0,906.29,678.39
2018,9,17,10,30,928.0,86.0,2.4,22.7,776.0,925.98,690.14
2018,9,17,10,45,933.5,87.0,2.45,23.15,797.0,940.54,698.09
2018,9,17,11,0,939.0,88.0,2.5,23.6,818.0,951.64,703.88
2018,9,17,11,15,941.5,88.5,2.6,23.8,831.0,955.92,706.44
2018,9,17,11,30,944.0,89.0,2.7,24.0,844.0,956.58,706.78
2018,9,17,11,45,945.5,89.0,2.8,24.2,849.0,952.18,703.92
2018,9,17,12,0,947.0,89.0,2.9,24.4,854.0,944.17,698.8
2018,9,17,12,15,945.5,89.5,3.0,24.45,850.5,930.46,690.39
2018,9,17,12,30,944.0,90.0,3.1,24.5,847.0,913.29,679.74
2018,9,17,12,45,941.0,90.0,3.2,24.55,836.0,890.95,665.64
2018,9,17,13,0,938.0,90.0,3.3,24.6,825.0,865.42,649.34
2018,9,17,13,15,934.0,88.5,3.4,24.5,806.0,834.47,629.63
2018,9,17,13,30,930.0,87.0,3.5,24.4,787.0,800.67,607.78
2018,9,17,13,45,923.5,86.0,3.6,24.3,760.5,762.85,582.89
2018,9,17,14,0,917.0,85.0,3.7,24.2,734.0,722.68,556.03
2018,9,17,14,15,908.5,83.5,3.75,23.95,701.5,678.54,525.37
2018,9,17,14,30,900.0,82.0,3.8,23.7,669.0,632.62,491.27
2018,9,17,14,45,889.5,79.5,3.85,23.5,630.5,583.03,453.38
2018,9,17,15,0,879.0,77.0,3.9,23.3,592.0,532.31,413.46
2018,9,17,15,15,861.0,75.0,3.9,23.3,547.5,477.68,368.93
2018,9,17,15,30,843.0,73.0,3.9,23.3,503.0,423.16,323.21
2018,9,17,15,45,820.5,70.0,3.95,22.45,454.5,364.67,274.2
2018,9,17,16,0,798.0,67.0,4.0,21.6,406.0,308.89,225.87
2018,9,17,16,15,766.5,63.5,4.0,21.05,355.5,251.85,175.69
2018,9,17,16,30,735.0,60.0,4.0,20.5,305.0,197.58,128.14
2018,9,17,16,45,687.0,55.5,3.95,19.95,253.5,143.16,83.4
2018,9,17,17,0,639.0,51.0,3.9,19.4,202.0,94.0,48.2
2018,9,17,17,15,559.0,44.0,3.75,18.7,152.5,44.68,22.75
2018,9,17,17,30,479.0,37.0,3.6,18.0,103.0,27.47,17.85
2018,9,17,17,45,333.0,27.5,3.45,17.35,64.0,21.48,10.62
2018,9,17,18,0,187.0,18.0,3.3,16.7,25.0,17.69,0.0
2018,9,17,18,15,93.5,9.0,3.25,16.3,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,18,5,45,33.0,5.0,1.95,11.7,5.5,0.0,0.0
2018,9,18,6,0,66.0,10.0,2.0,12.0,11.0,22.43,0.0
2018,9,18,6,15,175.0,22.0,2.1,12.65,38.5,74.89,17.2
2018,9,18,6,30,284.0,34.0,2.2,13.3,66.0,135.99,96.65
2018,9,18,6,45,265.0,37.5,2.3,14.0,79.5,148.52,113.64
2018,9,18,7,0,246.0,41.0,2.4,14.7,93.0,154.6,122.49
2018,9,18,7,15,123.0,56.5,2.3,15.2,82.5,122.17,97.75
2018,9,18,7,30,0.0,72.0,2.2,15.7,72.0,70.22,53.89
2018,9,18,7,45,2.0,99.5,2.1,16.25,100.5,99.45,78.24
2018,9,18,8,0,4.0,127.0,2.0,16.8,129.0,128.95,102.25
2018,9,18,8,15,2.0,132.0,1.9,17.35,133.0,132.12,104.23
2018,9,18,8,30,0.0,137.0,1.8,17.9,137.0,135.32,106.2
2018,9,18,8,45,12.0,170.0,1.7,18.45,177.0,177.74,140.11
2018,9,18,9,0,24.0,203.0,1.6,19.0,217.0,221.07,173.93
2018,9,18,9,15,107.5,236.5,1.6,19.55,304.0,338.49,266.47
2018,9,18,9,30,191.0,270.0,1.6,20.1,391.0,445.26,347.25
2018,9,18,9,45,510.5,192.0,1.55,20.65,540.0,648.86,501.63
2018,9,18,10,0,830.0,114.0,1.5,21.2,689.0,848.58,637.83
2018,9,18,10,15,872.0,103.0,1.5,21.65,728.5,881.51,655.39
2018,9,18,10,30,914.0,92.0,1.5,22.1,768.0,917.83,676.87
2018,9,18,10,45,920.0,92.0,1.5,22.6,788.5,931.48,683.24
2018,9,18,11,0,926.0,92.0,1.5,23.1,809.0,941.72,687.74
2018,9,18,11,15,929.0,93.0,1.55,23.45,822.0,946.84,690.17
2018,9,18,11,30,932.0,94.0,1.6,23.8,835.0,948.39,690.48
2018,9,18,11,45,933.0,93.5,1.65,24.15,839.5,942.95,686.43
2018,9,18,12,0,934.0,93.0,1.7,24.5,844.0,933.95,680.29
2018,9,18,12,15,932.5,94.0,1.75,24.7,841.0,920.82,672.0
2018,9,18,12,30,931.0,95.0,1.8,24.9,838.0,904.28,661.58
2018,9,18,12,45,928.0,94.5,1.9,25.1,826.5,881.58,647.72
2018,9,18,13,0,925.0,94.0,2.0,25.3,815.0,855.73,631.72
2018,9,18,13,15,921.5,93.5,2.1,25.35,797.0,826.47,613.69
2018,9,18,13,30,918.0,93.0,2.2,25.4,779.0,794.35,593.54
2018,9,18,13,45,911.0,91.5,2.35,25.45,752.5,755.97,569.18
2018,9,18,14,0,904.0,90.0,2.5,25.5,726.0,715.32,542.83
2018,9,18,14,15,893.5,89.0,2.6,25.4,693.0,670.83,512.17
2018,9,18,14,30,883.0,88.0,2.7,25.3,660.0,624.75,478.61
2018,9,18,14,45,851.0,91.5,2.8,25.15,615.5,569.7,437.39
2018,9,18,15,0,819.0,95.0,2.9,25.0,571.0,514.8,395.12
