Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,15,15,782.5,96.0,2.9,25.0,522.0,457.03,349.1
2018,9,18,15,30,746.0,97.0,2.9,25.0,473.0,401.4,303.61
2018,9,18,15,45,756.0,85.0,3.1,24.35,434.0,352.46,262.53
2018,9,18,16,0,766.0,73.0,3.3,23.7,395.0,301.45,218.07
2018,9,18,16,15,719.5,70.5,3.35,23.05,342.0,243.48,168.49
2018,9,18,16,30,673.0,68.0,3.4,22.4,289.0,187.96,121.44
2018,9,18,16,45,622.5,62.5,3.45,21.75,239.5,135.77,79.48
2018,9,18,17,0,572.0,57.0,3.5,21.1,190.0,89.11,46.89
2018,9,18,17,15,481.0,50.0,3.45,20.2,142.0,46.2,26.35
2018,9,18,17,30,390.0,43.0,3.4,19.3,94.0,33.59,22.83
2018,9,18,17,45,247.5,29.5,3.4,18.35,56.5,23.86,11.46
2018,9,18,18,0,105.0,16.0,3.4,17.4,19.0,15.73,0.0
2018,9,18,18,15,52.5,8.0,3.3,16.9,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,19,5,45,26.0,4.5,1.4,11.85,5.0,0.0,0.0
2018,9,19,6,0,52.0,9.0,1.4,12.1,10.0,18.71,0.0
2018,9,19,6,15,176.5,24.0,1.45,13.0,41.0,77.2,10.15
2018,9,19,6,30,301.0,39.0,1.5,13.9,72.0,145.29,102.53
2018,9,19,6,45,400.0,48.5,1.55,14.75,117.5,207.77,158.49
2018,9,19,7,0,499.0,58.0,1.6,15.6,163.0,280.03,220.72
2018,9,19,7,15,563.0,65.5,1.55,16.3,214.0,343.58,275.06
2018,9,19,7,30,627.0,73.0,1.5,17.0,265.0,412.43,331.66
2018,9,19,7,45,671.5,77.0,1.4,17.75,316.0,471.33,378.17
2018,9,19,8,0,716.0,81.0,1.3,18.5,367.0,532.7,424.48
2018,9,19,8,15,745.5,85.0,1.3,19.3,416.0,584.38,462.17
2018,9,19,8,30,775.0,89.0,1.3,20.1,465.0,638.66,500.33
2018,9,19,8,45,797.0,92.0,1.25,20.9,510.5,686.4,530.87
2018,9,19,9,0,819.0,95.0,1.2,21.7,556.0,733.2,559.51
2018,9,19,9,15,835.0,97.0,1.2,22.5,596.5,772.93,583.08
2018,9,19,9,30,851.0,99.0,1.2,23.3,637.0,810.76,604.98
2018,9,19,9,45,862.5,101.5,1.2,24.1,672.0,838.19,619.62
2018,9,19,10,0,874.0,104.0,1.2,24.9,707.0,867.98,635.75
2018,9,19,10,15,882.5,105.5,1.2,25.6,735.0,891.29,647.71
2018,9,19,10,30,891.0,107.0,1.2,26.3,763.0,911.57,657.74
2018,9,19,10,45,897.0,107.5,1.15,27.0,783.5,925.35,662.9
2018,9,19,11,0,903.0,108.0,1.1,27.7,804.0,935.81,666.04
2018,9,19,11,15,906.5,109.0,1.15,28.15,817.0,941.13,668.36
2018,9,19,11,30,910.0,110.0,1.2,28.6,830.0,942.96,668.68
2018,9,19,11,45,911.0,110.5,1.25,29.05,835.0,938.51,665.23
2018,9,19,12,0,912.0,111.0,1.3,29.5,840.0,930.57,659.79
2018,9,19,12,15,911.5,110.5,1.45,29.65,836.5,916.82,652.95
2018,9,19,12,30,911.0,110.0,1.6,29.8,833.0,899.73,643.91
2018,9,19,12,45,908.5,109.0,1.7,30.0,821.5,877.16,630.56
2018,9,19,13,0,906.0,108.0,1.8,30.2,810.0,851.51,615.15
2018,9,19,13,15,901.0,107.0,1.9,30.2,791.0,820.91,596.85
2018,9,19,13,30,896.0,106.0,2.0,30.2,772.0,787.62,576.57
2018,9,19,13,45,887.5,104.5,2.1,30.2,744.5,748.77,552.26
2018,9,19,14,0,879.0,103.0,2.2,30.2,717.0,707.82,526.18
2018,9,19,14,15,868.0,101.0,2.3,30.05,683.5,662.88,495.38
2018,9,19,14,30,857.0,99.0,2.4,29.9,650.0,616.56,462.56
2018,9,19,14,45,842.0,97.0,2.45,29.8,610.5,566.33,425.61
2018,9,19,15,0,827.0,95.0,2.5,29.7,571.0,515.52,387.1
2018,9,19,15,15,807.0,92.0,2.5,29.7,526.5,461.14,344.51
2018,9,19,15,30,787.0,89.0,2.5,29.7,482.0,407.23,301.04
2018,9,19,15,45,759.5,85.5,2.6,29.15,433.5,350.96,255.42
2018,9,19,16,0,732.0,82.0,2.7,28.6,385.0,294.78,208.66
2018,9,19,16,15,693.5,76.5,2.65,27.8,334.0,237.73,160.98
2018,9,19,16,30,655.0,71.0,2.6,27.0,283.0,184.37,116.62
2018,9,19,16,45,598.0,65.0,2.5,26.2,232.0,132.1,76.06
2018,9,19,17,0,541.0,59.0,2.4,25.4,181.0,86.18,45.29
2018,9,19,17,15,451.5,50.0,2.4,24.35,134.0,43.68,25.57
2018,9,19,17,30,362.0,41.0,2.4,23.3,87.0,32.01,20.97
2018,9,19,17,45,228.5,27.5,2.45,22.2,52.0,22.19,8.86
2018,9,19,18,0,95.0,14.0,2.5,21.1,17.0,13.76,0.0
2018,9,19,18,15,47.5,7.0,2.5,20.65,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.5,20.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.3,18.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,20,5,45,34.5,4.5,2.0,15.4,5.0,0.0,0.0
2018,9,20,6,0,69.0,9.0,2.0,15.6,10.0,21.84,0.0
2018,9,20,6,15,210.5,22.0,2.05,16.45,41.5,82.19,0.52
2018,9,20,6,30,352.0,35.0,2.1,17.3,73.0,156.22,107.72
2018,9,20,6,45,450.5,44.5,2.1,18.1,120.0,220.63,165.81
2018,9,20,7,0,549.0,54.0,2.1,18.9,167.0,295.02,229.58
2018,9,20,7,15,610.0,59.5,2.1,19.65,218.0,357.23,282.86
2018,9,20,7,30,671.0,65.0,2.1,20.4,269.0,424.36,338.11
2018,9,20,7,45,712.0,70.0,2.05,21.15,321.0,482.27,384.11
2018,9,20,8,0,753.0,75.0,2.0,21.9,373.0,544.51,431.39
2018,9,20,8,15,781.5,78.5,1.9,22.65,422.5,598.69,470.54
2018,9,20,8,30,810.0,82.0,1.8,23.4,472.0,653.02,508.18
2018,9,20,8,45,830.5,85.0,1.75,24.15,518.0,700.85,538.5
2018,9,20,9,0,851.0,88.0,1.7,24.9,564.0,747.55,567.18
2018,9,20,9,15,867.0,89.5,1.6,25.6,605.0,782.91,587.03
2018,9,20,9,30,883.0,91.0,1.5,26.3,646.0,820.84,608.16
2018,9,20,9,45,895.0,92.5,1.4,26.95,681.0,853.22,625.14
2018,9,20,10,0,907.0,94.0,1.3,27.6,716.0,882.95,640.04
2018,9,20,10,15,915.0,95.5,1.25,28.2,744.5,906.35,651.4
2018,9,20,10,30,923.0,97.0,1.2,28.8,773.0,926.59,660.72
2018,9,20,10,45,928.5,97.5,1.15,29.35,793.5,940.19,665.99
2018,9,20,11,0,934.0,98.0,1.1,29.9,814.0,950.34,669.21
2018,9,20,11,15,937.5,98.5,1.1,30.3,827.0,955.16,670.49
2018,9,20,11,30,941.0,99.0,1.1,30.7,840.0,956.38,669.75
2018,9,20,11,45,942.5,99.0,1.15,31.05,845.0,951.65,666.48
2018,9,20,12,0,944.0,99.0,1.2,31.4,850.0,943.32,661.18
2018,9,20,12,15,944.0,98.0,1.25,31.6,846.5,929.06,652.72
2018,9,20,12,30,944.0,97.0,1.3,31.8,843.0,911.31,642.22
2018,9,20,12,45,942.5,96.5,1.35,31.95,832.0,889.43,629.29
2018,9,20,13,0,941.0,96.0,1.4,32.1,821.0,864.29,614.32
2018,9,20,13,15,936.0,95.0,1.45,32.1,801.5,832.75,595.56
2018,9,20,13,30,931.0,94.0,1.5,32.1,782.0,798.4,574.85
2018,9,20,13,45,924.0,93.0,1.55,32.15,755.0,759.99,551.13
2018,9,20,14,0,917.0,92.0,1.6,32.2,728.0,719.25,525.59
2018,9,20,14,15,907.0,90.0,1.6,32.1,694.0,673.49,494.68
2018,9,20,14,30,897.0,88.0,1.6,32.0,660.0,626.08,461.37
2018,9,20,14,45,883.5,85.5,1.65,31.85,620.0,574.86,424.76
2018,9,20,15,0,870.0,83.0,1.7,31.7,580.0,522.8,386.29
2018,9,20,15,15,851.0,80.5,1.7,31.7,534.5,466.55,343.06
2018,9,20,15,30,832.0,78.0,1.7,31.7,489.0,411.39,299.25
2018,9,20,15,45,806.0,75.0,1.7,31.15,440.0,353.88,253.06
2018,9,20,16,0,780.0,72.0,1.7,30.6,391.0,298.0,206.84
2018,9,20,16,15,743.0,68.0,1.65,29.75,339.5,240.45,159.18
2018,9,20,16,30,706.0,64.0,1.6,28.9,288.0,186.38,114.68
2018,9,20,16,45,650.0,58.5,1.55,28.05,236.0,130.02,71.58
2018,9,20,17,0,594.0,53.0,1.5,27.2,184.0,81.83,40.21
2018,9,20,17,15,504.0,45.0,1.5,26.05,135.5,37.5,25.96
2018,9,20,17,30,414.0,37.0,1.5,24.9,87.0,28.48,17.79
2018,9,20,17,45,266.5,25.0,1.5,23.75,51.5,20.02,5.83
2018,9,20,18,0,119.0,13.0,1.5,22.6,16.0,12.78,0.0
2018,9,20,18,15,59.5,6.5,1.55,22.1,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.55,19.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,21,5,45,38.0,4.5,0.65,15.4,5.0,0.0,0.0
2018,9,21,6,0,76.0,9.0,0.6,15.5,10.0,23.06,0.0
2018,9,21,6,15,222.5,21.5,0.6,16.35,41.0,83.73,0.0
2018,9,21,6,30,369.0,34.0,0.6,17.2,72.0,159.68,108.58
2018,9,21,6,45,467.0,42.0,0.6,18.05,118.5,222.98,165.76
2018,9,21,7,0,565.0,50.0,0.6,18.9,165.0,296.07,227.45
2018,9,21,7,15,625.5,56.0,0.6,19.6,216.5,359.2,280.26
2018,9,21,7,30,686.0,62.0,0.6,20.3,268.0,425.12,333.18
2018,9,21,7,45,726.0,66.5,0.65,21.05,320.0,484.77,379.47
2018,9,21,8,0,766.0,71.0,0.7,21.8,372.0,546.33,425.27
2018,9,21,8,15,793.0,74.0,0.7,22.75,421.0,599.39,462.37
2018,9,21,8,30,820.0,77.0,0.7,23.7,470.0,652.46,497.87
2018,9,21,8,45,839.0,79.5,0.75,24.65,515.0,698.89,526.6
2018,9,21,9,0,858.0,82.0,0.8,25.6,560.0,739.62,550.86
2018,9,21,9,15,872.0,84.5,0.95,26.25,600.5,779.22,575.97
2018,9,21,9,30,886.0,87.0,1.1,26.9,641.0,816.72,599.42
2018,9,21,9,45,895.5,89.5,1.2,27.6,675.5,848.14,617.89
2018,9,21,10,0,905.0,92.0,1.3,28.3,710.0,876.78,634.5
2018,9,21,10,15,912.5,93.5,1.4,28.7,738.0,899.62,648.1
2018,9,21,10,30,920.0,95.0,1.5,29.1,766.0,919.3,659.75
2018,9,21,10,45,925.0,96.0,1.6,29.5,786.0,932.89,667.61
2018,9,21,11,0,930.0,97.0,1.7,29.9,806.0,943.03,673.42
2018,9,21,11,15,933.0,97.5,1.8,30.1,819.0,947.3,676.18
2018,9,21,11,30,936.0,98.0,1.9,30.3,832.0,947.99,676.82
2018,9,21,11,45,935.5,98.5,2.0,30.5,835.5,941.96,673.32
2018,9,21,12,0,935.0,99.0,2.1,30.7,839.0,932.38,667.69
2018,9,21,12,15,932.0,99.5,2.15,30.75,834.5,917.12,658.42
2018,9,21,12,30,929.0,100.0,2.2,30.8,830.0,898.51,647.09
2018,9,21,12,45,924.0,100.5,2.3,30.85,817.5,874.98,633.02
2018,9,21,13,0,919.0,101.0,2.4,30.9,805.0,848.39,616.9
2018,9,21,13,15,914.0,100.0,2.45,30.75,785.5,817.36,597.86
2018,9,21,13,30,909.0,99.0,2.5,30.6,766.0,783.6,576.84
2018,9,21,13,45,901.5,98.0,2.55,30.5,739.5,745.49,552.56
2018,9,21,14,0,894.0,97.0,2.6,30.4,713.0,705.18,526.48
2018,9,21,14,15,883.5,94.5,2.6,30.15,679.0,659.45,494.37
2018,9,21,14,30,873.0,92.0,2.6,29.9,645.0,612.2,460.34
2018,9,21,14,45,858.5,90.0,2.6,29.65,605.5,561.97,423.14
2018,9,21,15,0,844.0,88.0,2.6,29.4,566.0,510.31,383.77
2018,9,21,15,15,824.0,85.5,2.6,29.4,521.0,455.7,340.63
2018,9,21,15,30,804.0,83.0,2.6,29.4,476.0,401.53,296.56
2018,9,21,15,45,778.0,79.0,2.6,28.5,427.5,344.59,250.23
2018,9,21,16,0,752.0,75.0,2.6,27.6,379.0,289.34,203.93
2018,9,21,16,15,714.5,70.0,2.5,26.85,328.0,232.42,155.92
2018,9,21,16,30,677.0,65.0,2.4,26.1,277.0,177.0,109.79
2018,9,21,16,45,620.5,59.0,2.35,25.35,226.0,124.02,69.03
2018,9,21,17,0,564.0,53.0,2.3,24.6,175.0,77.3,38.74
2018,9,21,17,15,473.5,45.0,2.2,23.55,128.0,35.12,24.19
2018,9,21,17,30,383.0,37.0,2.1,22.5,81.0,28.86,18.15
2018,9,21,17,45,223.5,23.0,2.0,21.45,45.5,18.33,2.9
2018,9,21,18,0,64.0,9.0,1.9,20.4,10.0,8.85,0.0
2018,9,21,18,15,32.0,4.5,1.9,19.85,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,18.75,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,17.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,22,5,45,6.5,2.0,1.7,12.35,2.0,0.0,0.0
2018,9,22,6,0,13.0,4.0,1.7,12.5,4.0,6.35,0.0
2018,9,22,6,15,6.5,10.0,1.8,13.15,10.0,11.27,0.0
2018,9,22,6,30,0.0,16.0,1.9,13.8,16.0,15.43,6.48
2018,9,22,6,45,30.5,29.0,2.0,14.45,35.0,42.35,29.2
2018,9,22,7,0,61.0,42.0,2.1,15.1,54.0,70.11,53.07
2018,9,22,7,15,31.5,62.5,2.0,15.8,69.0,77.85,60.25
2018,9,22,7,30,2.0,83.0,1.9,16.5,84.0,83.12,64.57
2018,9,22,7,45,31.5,113.0,1.8,17.2,125.5,134.93,107.72
2018,9,22,8,0,61.0,143.0,1.7,17.9,167.0,186.16,149.48
2018,9,22,8,15,142.5,156.5,1.7,18.75,222.0,260.88,210.1
2018,9,22,8,30,224.0,170.0,1.7,19.6,277.0,343.24,274.94
2018,9,22,8,45,503.0,136.0,1.7,20.45,406.0,519.79,412.88
2018,9,22,9,0,782.0,102.0,1.7,21.3,535.0,708.2,549.34
2018,9,22,9,15,829.5,96.5,1.75,22.05,585.5,762.56,583.11
2018,9,22,9,30,877.0,91.0,1.8,22.8,636.0,811.92,613.96
2018,9,22,9,45,885.0,94.0,1.85,23.5,670.0,842.32,631.62
2018,9,22,10,0,893.0,97.0,1.9,24.2,704.0,869.9,647.41
2018,9,22,10,15,901.5,98.0,2.0,24.75,731.5,892.72,660.87
2018,9,22,10,30,910.0,99.0,2.1,25.3,759.0,912.45,672.32
2018,9,22,10,45,916.5,99.5,2.15,25.85,780.0,926.6,679.69
2018,9,22,11,0,923.0,100.0,2.2,26.4,801.0,937.37,684.96
2018,9,22,11,15,926.5,100.5,2.3,26.75,813.5,941.96,687.38
2018,9,22,11,30,930.0,101.0,2.4,27.1,826.0,943.0,687.64
2018,9,22,11,45,907.5,111.0,2.45,27.5,822.0,927.48,676.65
2018,9,22,12,0,885.0,121.0,2.5,27.9,818.0,908.66,663.75
2018,9,22,12,15,801.0,155.0,2.55,28.0,783.5,863.04,633.95
2018,9,22,12,30,717.0,189.0,2.6,28.1,749.0,814.34,602.01
2018,9,22,12,45,694.0,195.0,2.65,28.25,730.5,784.59,582.46
2018,9,22,13,0,671.0,201.0,2.7,28.4,712.0,753.26,560.69
2018,9,22,13,15,794.0,148.0,2.75,28.35,738.0,772.54,576.03
2018,9,22,13,30,917.0,95.0,2.8,28.3,764.0,782.06,583.44
2018,9,22,13,45,914.0,91.5,2.85,28.3,738.0,744.32,558.43
2018,9,22,14,0,911.0,88.0,2.9,28.3,712.0,704.04,531.74
2018,9,22,14,15,901.0,85.5,2.9,28.2,677.5,657.99,498.75
2018,9,22,14,30,891.0,83.0,2.9,28.1,643.0,610.34,463.61
2018,9,22,14,45,878.5,80.5,2.9,28.0,603.5,559.96,425.48
2018,9,22,15,0,866.0,78.0,2.9,27.9,564.0,508.68,385.55
2018,9,22,15,15,846.5,76.0,2.9,27.9,519.0,454.12,341.81
2018,9,22,15,30,827.0,74.0,2.9,27.9,474.0,398.45,295.98
2018,9,22,15,45,801.5,70.5,2.9,27.35,425.5,341.08,248.28
2018,9,22,16,0,776.0,67.0,2.9,26.8,377.0,285.3,200.68
2018,9,22,16,15,737.5,63.5,2.85,26.15,326.0,228.4,152.22
2018,9,22,16,30,699.0,60.0,2.8,25.5,275.0,175.15,107.57
2018,9,22,16,45,640.5,55.0,2.75,24.85,223.5,119.96,65.22
2018,9,22,17,0,582.0,50.0,2.7,24.2,172.0,73.11,35.59
2018,9,22,17,15,477.5,42.5,2.65,23.25,124.0,31.07,20.74
2018,9,22,17,30,373.0,35.0,2.6,22.3,76.0,27.27,16.65
2018,9,22,17,45,225.5,22.5,2.55,21.3,43.5,18.17,0.0
2018,9,22,18,0,78.0,10.0,2.5,20.3,11.0,9.83,0.0
2018,9,22,18,15,39.0,5.0,2.6,19.85,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,23,5,45,23.0,3.5,2.35,13.5,3.5,0.0,0.0
2018,9,23,6,0,46.0,7.0,2.4,13.6,7.0,15.37,0.0
2018,9,23,6,15,186.0,20.0,2.5,14.15,36.0,72.01,0.0
2018,9,23,6,30,326.0,33.0,2.6,14.7,65.0,145.0,97.74
2018,9,23,6,45,426.5,42.0,2.7,15.2,110.0,207.55,156.77
2018,9,23,7,0,527.0,51.0,2.8,15.7,155.0,280.27,220.56
2018,9,23,7,15,590.5,57.0,2.75,16.4,205.5,342.58,275.08
2018,9,23,7,30,654.0,63.0,2.7,17.1,256.0,410.1,331.99
2018,9,23,7,45,696.0,67.5,2.65,17.85,306.5,466.83,378.4
2018,9,23,8,0,738.0,72.0,2.6,18.6,357.0,527.99,426.32
2018,9,23,8,15,767.5,75.0,2.5,19.4,406.0,581.26,466.13
2018,9,23,8,30,797.0,78.0,2.4,20.2,455.0,634.78,504.57
2018,9,23,8,45,818.5,80.5,2.35,21.0,500.0,681.95,535.75
2018,9,23,9,0,840.0,83.0,2.3,21.8,545.0,728.08,565.17
2018,9,23,9,15,856.5,84.5,2.25,22.55,585.5,763.24,586.24
2018,9,23,9,30,873.0,86.0,2.2,23.3,626.0,800.98,608.76
2018,9,23,9,45,886.0,87.5,2.2,24.05,661.0,833.66,627.76
2018,9,23,10,0,899.0,89.0,2.2,24.8,696.0,863.76,644.81
2018,9,23,10,15,907.5,89.5,2.25,25.3,723.5,886.07,657.6
2018,9,23,10,30,916.0,90.0,2.3,25.8,751.0,905.27,668.38
2018,9,23,10,45,922.0,90.5,2.35,26.3,771.5,919.0,675.62
2018,9,23,11,0,928.0,91.0,2.4,26.8,792.0,929.31,680.74
2018,9,23,11,15,931.0,91.5,2.5,27.0,804.5,933.43,683.2
2018,9,23,11,30,934.0,92.0,2.6,27.2,817.0,933.97,683.48
2018,9,23,11,45,936.5,92.5,2.7,27.4,822.5,930.48,681.25
2018,9,23,12,0,939.0,93.0,2.8,27.6,828.0,923.39,676.78
2018,9,23,12,15,940.0,91.5,2.95,27.6,824.5,909.3,668.69
2018,9,23,12,30,941.0,90.0,3.1,27.6,821.0,891.73,658.31
2018,9,23,12,45,940.0,88.5,3.2,27.55,809.5,869.09,644.32
2018,9,23,13,0,939.0,87.0,3.3,27.5,798.0,843.2,628.1
2018,9,23,13,15,934.0,86.5,3.3,27.35,778.5,812.11,607.97
2018,9,23,13,30,929.0,86.0,3.3,27.2,759.0,778.23,585.83
2018,9,23,13,45,922.0,84.5,3.35,27.05,732.0,739.29,560.23
2018,9,23,14,0,915.0,83.0,3.4,26.9,705.0,698.06,532.75
2018,9,23,14,15,906.0,82.0,3.35,26.7,672.5,654.0,500.61
2018,9,23,14,30,897.0,81.0,3.3,26.5,640.0,608.22,466.27
2018,9,23,14,45,883.5,79.5,3.25,26.3,600.5,558.03,427.75
2018,9,23,15,0,870.0,78.0,3.2,26.1,561.0,507.01,387.49
2018,9,23,15,15,851.0,75.5,3.2,26.1,516.0,452.03,342.88
2018,9,23,15,30,832.0,73.0,3.2,26.1,471.0,395.89,296.13
2018,9,23,15,45,806.5,69.5,3.05,25.5,422.5,338.33,247.61
2018,9,23,16,0,781.0,66.0,2.9,24.9,374.0,282.37,199.32
2018,9,23,16,15,743.5,62.5,2.8,24.3,323.0,225.57,150.47
2018,9,23,16,30,706.0,59.0,2.7,23.7,272.0,172.31,105.54
2018,9,23,16,45,647.5,53.5,2.6,23.05,220.5,118.64,64.49
2018,9,23,17,0,589.0,48.0,2.5,22.4,169.0,69.08,33.2
2018,9,23,17,15,491.0,41.0,2.35,21.4,122.0,30.04,19.99
2018,9,23,17,30,393.0,34.0,2.2,20.4,75.0,26.67,16.08
2018,9,23,17,45,239.0,21.5,2.1,19.45,42.5,17.5,0.0
2018,9,23,18,0,85.0,9.0,2.0,18.5,10.0,8.85,0.0
2018,9,23,18,15,42.5,4.5,2.0,18.05,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,9,24,5,45,30.0,3.5,0.5,13.75,3.5,0.0,0.0
2018,9,24,6,0,60.0,7.0,0.5,13.9,7.0,6.88,0.0
2018,9,24,6,15,223.0,18.5,0.55,14.65,37.0,78.56,0.0
2018,9,24,6,30,386.0,30.0,0.6,15.4,67.0,158.92,104.48
2018,9,24,6,45,488.5,38.0,0.7,16.2,114.0,223.74,166.14
2018,9,24,7,0,591.0,46.0,0.8,17.0,161.0,299.01,230.75
2018,9,24,7,15,652.0,51.0,0.8,17.75,212.5,359.9,282.84
2018,9,24,7,30,713.0,56.0,0.8,18.5,264.0,428.08,338.42
2018,9,24,7,45,752.0,60.0,0.8,19.25,315.5,487.44,384.98
2018,9,24,8,0,791.0,64.0,0.8,20.0,367.0,548.56,430.79
2018,9,24,8,15,817.0,66.5,0.85,21.0,416.0,601.09,468.46
2018,9,24,8,30,843.0,69.0,0.9,22.0,465.0,649.46,501.56
2018,9,24,8,45,863.0,71.0,0.95,23.05,510.5,696.37,530.93
2018,9,24,9,0,883.0,73.0,1.0,24.1,556.0,742.07,558.73
2018,9,24,9,15,896.0,75.5,0.95,25.05,596.5,781.42,580.54
2018,9,24,9,30,909.0,78.0,0.9,26.0,637.0,818.52,600.34
2018,9,24,9,45,918.0,80.0,0.85,26.95,671.0,849.27,615.54
2018,9,24,10,0,927.0,82.0,0.8,27.9,705.0,877.16,628.63
2018,9,24,10,15,934.5,83.5,0.75,28.55,733.0,900.13,639.17
2018,9,24,10,30,942.0,85.0,0.7,29.2,761.0,919.85,647.62
2018,9,24,10,45,947.5,85.5,0.6,29.85,781.5,933.31,651.2
2018,9,24,11,0,953.0,86.0,0.5,30.5,802.0,943.24,652.66
2018,9,24,11,15,956.0,86.5,0.5,30.85,814.5,947.34,653.59
2018,9,24,11,30,959.0,87.0,0.5,31.2,827.0,947.78,652.53
2018,9,24,11,45,960.5,87.0,0.5,31.55,831.5,942.66,648.33
2018,9,24,12,0,962.0,87.0,0.5,31.9,836.0,933.87,642.15
2018,9,24,12,15,960.5,87.0,0.6,32.0,832.0,918.88,635.04
2018,9,24,12,30,959.0,87.0,0.7,32.1,828.0,900.38,625.83
2018,9,24,12,45,955.5,87.0,0.75,32.25,816.0,876.84,612.43
2018,9,24,13,0,952.0,87.0,0.8,32.4,804.0,850.08,597.03
2018,9,24,13,15,947.0,86.5,0.9,32.35,784.0,818.58,579.75
2018,9,24,13,30,942.0,86.0,1.0,32.3,764.0,784.24,560.34
2018,9,24,13,45,934.5,84.5,1.05,32.25,736.5,744.46,536.42
2018,9,24,14,0,927.0,83.0,1.1,32.2,709.0,702.39,510.63
2018,9,24,14,15,916.5,81.5,1.2,32.0,674.5,656.38,480.33
2018,9,24,14,30,906.0,80.0,1.3,31.8,640.0,608.76,447.76
2018,9,24,14,45,892.0,78.5,1.4,31.6,600.0,557.91,411.61
2018,9,24,15,0,878.0,77.0,1.5,31.4,560.0,506.26,373.42
2018,9,24,15,15,858.0,74.5,1.5,31.4,514.5,450.48,330.13
2018,9,24,15,30,838.0,72.0,1.5,31.4,469.0,393.65,284.72
2018,9,24,15,45,812.5,69.0,1.65,30.6,420.5,336.34,238.78
2018,9,24,16,0,787.0,66.0,1.8,29.8,372.0,280.62,192.56
2018,9,24,16,15,749.0,62.0,1.8,28.85,320.5,223.04,144.69
2018,9,24,16,30,711.0,58.0,1.8,27.9,269.0,169.06,100.55
2018,9,24,16,45,651.5,52.5,1.8,26.9,217.0,115.25,60.71
2018,9,24,17,0,592.0,47.0,1.8,25.9,165.0,65.68,30.76
2018,9,24,17,15,492.5,39.5,1.9,24.7,118.0,28.99,18.73
2018,9,24,17,30,393.0,32.0,2.0,23.5,71.0,25.06,14.23
2018,9,24,17,45,227.5,20.0,2.1,22.35,39.5,16.3,0.0
2018,9,24,18,0,62.0,8.0,2.2,21.2,8.0,7.86,0.0
2018,9,24,18,15,31.0,4.0,2.2,20.65,4.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.15,19.55,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.0,1.15,13.05,3.0,0.0,0.0
2018,9,25,6,0,55.0,6.0,1.1,13.2,6.0,5.9,0.0
2018,9,25,6,15,210.5,18.0,1.1,14.0,35.0,66.74,0.0
2018,9,25,6,30,366.0,30.0,1.1,14.8,64.0,152.55,98.99
2018,9,25,6,45,401.0,40.5,1.15,15.6,99.0,195.86,146.15
2018,9,25,7,0,436.0,51.0,1.2,16.4,134.0,242.67,188.97
2018,9,25,7,15,384.0,71.0,1.1,17.2,160.5,262.16,208.53
2018,9,25,7,30,332.0,91.0,1.0,18.0,187.0,277.89,222.91
2018,9,25,7,45,351.0,109.0,0.95,18.8,227.5,323.83,259.8
2018,9,25,8,0,370.0,127.0,0.9,19.6,268.0,370.6,295.69
2018,9,25,8,15,566.5,107.0,0.85,20.5,355.0,490.34,387.26
2018,9,25,8,30,763.0,87.0,0.8,21.4,442.0,618.86,480.32
2018,9,25,8,45,818.0,81.0,0.75,22.25,495.5,678.56,518.31
2018,9,25,9,0,873.0,75.0,0.7,23.1,549.0,734.96,552.48
2018,9,25,9,15,886.5,77.5,0.7,23.95,589.5,774.26,574.89
2018,9,25,9,30,900.0,80.0,0.7,24.8,630.0,811.38,595.6
2018,9,25,9,45,909.5,82.0,0.75,25.6,664.0,842.22,612.84
2018,9,25,10,0,919.0,84.0,0.8,26.4,698.0,870.23,628.18
2018,9,25,10,15,926.5,85.0,0.8,27.1,725.5,892.39,639.11
2018,9,25,10,30,934.0,86.0,0.8,27.8,753.0,911.34,648.05
2018,9,25,10,45,939.5,86.5,0.85,28.55,773.0,924.62,654.28
2018,9,25,11,0,945.0,87.0,0.9,29.3,793.0,934.4,658.49
2018,9,25,11,15,948.0,87.5,0.95,29.75,805.5,938.38,660.05
2018,9,25,11,30,951.0,88.0,1.0,30.2,818.0,938.73,659.55
2018,9,25,11,45,952.0,88.5,1.05,30.7,822.5,933.67,655.73
2018,9,25,12,0,953.0,89.0,1.1,31.2,827.0,924.97,649.84
2018,9,25,12,15,951.0,89.5,1.2,31.4,823.0,910.11,641.77
2018,9,25,12,30,949.0,90.0,1.3,31.6,819.0,891.8,631.55
2018,9,25,12,45,945.0,90.0,1.35,31.75,806.5,867.97,617.29
2018,9,25,13,0,941.0,90.0,1.4,31.9,794.0,840.98,601.01
2018,9,25,13,15,936.0,89.5,1.5,31.9,774.5,809.71,582.77
2018,9,25,13,30,931.0,89.0,1.6,31.9,755.0,775.64,562.45
2018,9,25,13,45,924.0,88.0,1.65,31.85,728.0,737.04,538.49
2018,9,25,14,0,917.0,87.0,1.7,31.8,701.0,696.14,512.29
2018,9,25,14,15,906.0,85.0,1.8,31.6,666.5,649.68,480.72
2018,9,25,14,30,895.0,83.0,1.9,31.4,632.0,601.68,446.99
2018,9,25,14,45,881.0,81.0,1.95,31.25,592.0,550.81,409.69
2018,9,25,15,0,867.0,79.0,2.0,31.1,552.0,499.19,370.55
2018,9,25,15,15,847.0,77.0,2.0,31.1,507.0,443.36,326.69
2018,9,25,15,30,827.0,75.0,2.0,31.1,462.0,388.76,282.39
2018,9,25,15,45,799.0,71.5,2.15,30.2,412.5,330.79,235.6
2018,9,25,16,0,771.0,68.0,2.3,29.3,363.0,274.71,188.91
2018,9,25,16,15,731.0,64.0,2.35,28.35,312.0,217.74,141.42
2018,9,25,16,30,691.0,60.0,2.4,27.4,261.0,164.63,98.05
2018,9,25,16,45,629.5,54.0,2.4,26.45,209.5,109.34,57.29
2018,9,25,17,0,568.0,48.0,2.4,25.5,158.0,62.85,30.17
2018,9,25,17,15,466.0,39.5,2.4,24.4,112.0,29.31,18.95
2018,9,25,17,30,364.0,31.0,2.4,23.3,66.0,24.43,13.34
2018,9,25,17,45,209.5,18.5,2.35,22.15,36.0,15.07,0.0
2018,9,25,18,0,55.0,6.0,2.3,21.0,6.0,5.9,0.0
2018,9,25,18,15,27.5,3.0,2.25,20.45,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,19.35,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,26,5,45,23.5,3.0,1.35,13.7,2.5,0.0,0.0
2018,9,26,6,0,47.0,6.0,1.3,13.8,5.0,0.0,0.0
2018,9,26,6,15,190.0,17.5,1.35,14.55,32.0,61.16,0.0
2018,9,26,6,30,333.0,29.0,1.4,15.3,59.0,141.57,89.7
2018,9,26,6,45,435.0,38.5,1.45,16.05,104.0,204.57,152.0
2018,9,26,7,0,537.0,48.0,1.5,16.8,149.0,278.14,215.76
2018,9,26,7,15,575.0,56.0,1.45,17.55,194.0,331.47,262.59
2018,9,26,7,30,613.0,64.0,1.4,18.3,239.0,387.53,309.62
2018,9,26,7,45,489.0,95.5,1.3,19.1,252.0,382.09,305.97
2018,9,26,8,0,365.0,127.0,1.2,19.9,265.0,367.03,293.14
2018,9,26,8,15,341.5,152.5,1.15,20.8,295.0,387.95,308.08
2018,9,26,8,30,318.0,178.0,1.1,21.7,325.0,413.75,325.49
2018,9,26,8,45,432.5,169.0,1.0,22.6,390.0,503.27,391.54
2018,9,26,9,0,547.0,160.0,0.9,23.5,455.0,591.45,453.49
2018,9,26,9,15,676.5,134.0,0.8,24.4,526.5,682.24,514.89
2018,9,26,9,30,806.0,108.0,0.7,25.3,598.0,770.95,569.2
2018,9,26,9,45,786.0,122.0,0.6,26.15,621.5,788.56,574.96
2018,9,26,10,0,766.0,136.0,0.5,27.0,645.0,805.45,580.98
2018,9,26,10,15,818.0,123.0,0.5,27.8,686.5,844.45,602.77
2018,9,26,10,30,870.0,110.0,0.5,28.6,728.0,879.65,621.49
2018,9,26,10,45,885.5,107.0,0.5,29.4,751.0,897.05,629.03
2018,9,26,11,0,901.0,104.0,0.5,30.2,774.0,911.33,634.92
2018,9,26,11,15,877.5,116.0,0.5,30.8,777.0,904.02,628.28
2018,9,26,11,30,854.0,128.0,0.5,31.4,780.0,898.13,622.96
2018,9,26,11,45,824.5,142.0,0.55,32.05,774.0,880.77,611.6
2018,9,26,12,0,795.0,156.0,0.6,32.7,768.0,860.37,598.59
2018,9,26,12,15,843.0,134.5,0.65,33.1,780.5,866.42,602.55
2018,9,26,12,30,891.0,113.0,0.7,33.5,793.0,864.22,601.19
2018,9,26,12,45,889.0,112.0,0.7,33.85,782.0,841.98,586.95
2018,9,26,13,0,887.0,111.0,0.7,34.2,771.0,816.7,571.12
2018,9,26,13,15,828.0,130.5,0.8,34.3,733.5,768.65,542.96
2018,9,26,13,30,769.0,150.0,0.9,34.4,696.0,719.0,512.84
2018,9,26,13,45,740.0,152.0,0.95,34.45,661.5,672.55,482.75
2018,9,26,14,0,711.0,154.0,1.0,34.5,627.0,625.88,451.73
2018,9,26,14,15,695.0,147.5,1.1,34.25,590.5,578.94,420.9
2018,9,26,14,30,679.0,141.0,1.2,34.0,554.0,531.54,388.64
2018,9,26,14,45,705.5,121.5,1.35,33.75,526.0,493.57,362.32
2018,9,26,15,0,732.0,102.0,1.5,33.5,498.0,452.72,332.38
2018,9,26,15,15,734.0,96.0,1.5,33.5,464.5,409.84,298.55
2018,9,26,15,30,736.0,90.0,1.5,33.5,431.0,364.04,261.4
2018,9,26,15,45,715.5,85.0,1.75,32.35,387.0,311.71,220.05
2018,9,26,16,0,695.0,80.0,2.0,31.2,343.0,260.6,178.18
2018,9,26,16,15,645.5,75.0,2.15,30.0,291.5,204.79,133.04
2018,9,26,16,30,596.0,70.0,2.3,28.8,240.0,153.98,92.83
2018,9,26,16,45,527.0,62.0,2.4,27.6,190.5,103.79,56.93
2018,9,26,17,0,458.0,54.0,2.5,26.4,141.0,61.46,32.63
2018,9,26,17,15,344.0,42.5,2.6,25.3,96.5,32.47,21.41
2018,9,26,17,30,230.0,31.0,2.7,24.2,52.0,24.07,12.46
2018,9,26,17,45,131.5,18.5,2.75,23.05,28.5,18.18,0.0
2018,9,26,18,0,33.0,6.0,2.8,21.9,5.0,0.0,0.0
2018,9,26,18,15,16.5,3.0,2.75,21.35,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.7,20.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.1,18.75,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,5,45,16.0,3.0,1.6,14.4,2.5,0.0,0.0
2018,9,27,6,0,32.0,6.0,1.6,14.5,5.0,0.0,0.0
2018,9,27,6,15,151.0,18.5,1.65,15.2,29.5,52.87,0.0
2018,9,27,6,30,270.0,31.0,1.7,15.9,54.0,124.5,76.7
2018,9,27,6,45,373.0,41.5,1.8,16.55,97.0,186.06,137.96
2018,9,27,7,0,476.0,52.0,1.9,17.2,140.0,257.81,200.1
2018,9,27,7,15,505.5,62.5,1.8,17.8,182.0,307.09,243.79
2018,9,27,7,30,535.0,73.0,1.7,18.4,224.0,358.36,287.28
2018,9,27,7,45,562.0,83.5,1.65,19.05,269.0,409.94,329.18
2018,9,27,8,0,589.0,94.0,1.6,19.7,314.0,462.63,370.15
2018,9,27,8,15,652.5,94.5,1.55,20.45,369.0,527.64,419.11
2018,9,27,8,30,716.0,95.0,1.5,21.2,424.0,595.82,468.5
2018,9,27,8,45,752.0,95.5,1.45,22.0,471.5,644.98,502.19
2018,9,27,9,0,788.0,96.0,1.4,22.8,519.0,696.9,535.25
2018,9,27,9,15,796.0,101.5,1.35,23.5,556.0,732.69,556.37
2018,9,27,9,30,804.0,107.0,1.3,24.2,593.0,766.19,575.6
2018,9,27,9,45,728.5,139.5,1.3,24.9,598.5,762.17,569.74
2018,9,27,10,0,653.0,172.0,1.3,25.6,604.0,748.69,558.06
2018,9,27,10,15,602.0,200.5,1.35,26.2,611.0,745.57,553.21
2018,9,27,10,30,551.0,229.0,1.4,26.8,618.0,735.61,543.66
2018,9,27,10,45,555.5,236.0,1.4,27.35,637.5,750.71,552.09
2018,9,27,11,0,560.0,243.0,1.4,27.9,657.0,763.57,558.73
2018,9,27,11,15,574.5,239.5,1.45,28.25,670.0,771.72,563.7
2018,9,27,11,30,589.0,236.0,1.5,28.6,683.0,780.0,568.75
2018,9,27,11,45,574.0,246.0,1.55,28.95,683.5,769.55,560.75
2018,9,27,12,0,559.0,256.0,1.6,29.3,684.0,759.35,553.06
2018,9,27,12,15,700.5,192.5,1.7,29.45,726.0,805.98,587.75
2018,9,27,12,30,842.0,129.0,1.8,29.6,768.0,840.77,610.92
2018,9,27,12,45,866.0,115.5,1.85,29.7,764.0,823.74,599.94
2018,9,27,13,0,890.0,102.0,1.9,29.8,760.0,806.45,589.32
2018,9,27,13,15,860.0,111.0,2.0,29.65,733.0,767.26,565.02
2018,9,27,13,30,830.0,120.0,2.1,29.5,706.0,728.84,541.03
2018,9,27,13,45,725.0,152.5,2.25,29.35,650.0,659.81,493.44
2018,9,27,14,0,620.0,185.0,2.4,29.2,594.0,594.53,446.71
2018,9,27,14,15,650.0,162.0,2.5,28.85,571.5,562.97,425.49
2018,9,27,14,30,680.0,139.0,2.6,28.5,549.0,527.34,400.19
2018,9,27,14,45,647.0,137.5,2.75,28.15,507.0,475.75,361.69
2018,9,27,15,0,614.0,136.0,2.9,27.8,465.0,425.76,323.36
2018,9,27,15,15,624.5,120.0,2.9,27.8,430.0,382.22,288.11
2018,9,27,15,30,635.0,104.0,2.9,27.8,395.0,336.62,250.03
2018,9,27,15,45,547.0,108.0,3.15,26.5,339.0,276.65,202.78
2018,9,27,16,0,459.0,112.0,3.4,25.2,283.0,224.53,161.51
2018,9,27,16,15,363.0,105.5,3.45,24.3,228.5,170.72,119.54
2018,9,27,16,30,267.0,99.0,3.5,23.4,174.0,129.03,88.68
2018,9,27,16,45,239.0,81.5,3.55,22.45,138.5,93.45,61.58
2018,9,27,17,0,211.0,64.0,3.6,21.5,103.0,61.19,39.66
2018,9,27,17,15,163.0,47.0,3.6,20.7,71.5,38.29,26.68
2018,9,27,17,30,115.0,30.0,3.6,19.9,40.0,24.93,12.62
2018,9,27,17,45,68.5,17.0,3.6,19.1,22.0,16.71,0.0
2018,9,27,18,0,22.0,4.0,3.6,18.3,4.0,0.0,0.0
2018,9,27,18,15,11.0,2.0,3.55,18.05,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.45,17.55,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.3,17.25,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,5,45,1.5,0.5,2.2,14.0,0.5,0.0,0.0
2018,9,28,6,0,3.0,1.0,2.2,14.1,1.0,0.0,0.0
2018,9,28,6,15,9.5,4.0,2.35,14.45,4.5,6.1,0.0
2018,9,28,6,30,16.0,7.0,2.5,14.8,8.0,13.75,3.62
2018,9,28,6,45,8.0,8.5,2.6,15.15,9.0,10.94,3.23
2018,9,28,7,0,0.0,10.0,2.7,15.5,10.0,9.64,2.46
2018,9,28,7,15,0.0,12.0,2.75,15.9,12.0,11.57,4.18
2018,9,28,7,30,0.0,14.0,2.8,16.3,14.0,13.5,5.85
2018,9,28,7,45,0.0,33.0,2.85,16.75,33.0,31.85,21.41
2018,9,28,8,0,0.0,52.0,2.9,17.2,52.0,50.24,36.81
2018,9,28,8,15,1.0,69.0,2.9,17.65,69.5,67.32,50.93
2018,9,28,8,30,2.0,86.0,2.9,18.1,87.0,84.68,65.09
2018,9,28,8,45,3.0,88.5,2.9,18.55,90.0,87.81,67.38
2018,9,28,9,0,4.0,91.0,2.9,19.0,93.0,91.05,69.75
2018,9,28,9,15,18.5,155.0,2.95,19.5,166.0,166.98,131.28
2018,9,28,9,30,33.0,219.0,3.0,20.0,239.0,252.7,198.76
2018,9,28,9,45,29.0,228.5,3.05,20.45,246.5,259.46,202.92
2018,9,28,10,0,25.0,238.0,3.1,20.9,254.0,258.15,201.04
2018,9,28,10,15,144.0,259.0,3.15,21.25,359.5,397.64,311.51
2018,9,28,10,30,263.0,280.0,3.2,21.6,465.0,532.46,414.07
2018,9,28,10,45,572.5,190.5,3.3,21.95,607.0,718.51,556.58
2018,9,28,11,0,882.0,101.0,3.4,22.3,749.0,885.85,673.19
2018,9,28,11,15,884.5,101.5,3.45,22.45,760.5,888.94,673.43
2018,9,28,11,30,887.0,102.0,3.5,22.6,772.0,888.64,672.76
2018,9,28,11,45,887.5,102.5,3.55,22.75,775.5,883.2,668.7
2018,9,28,12,0,888.0,103.0,3.6,22.9,779.0,874.37,662.48
2018,9,28,12,15,886.5,102.5,3.65,22.85,774.5,859.46,652.69
2018,9,28,12,30,885.0,102.0,3.7,22.8,770.0,841.35,640.77
2018,9,28,12,45,882.0,102.0,3.7,22.8,758.5,819.41,625.88
2018,9,28,13,0,879.0,102.0,3.7,22.8,747.0,794.51,608.94
2018,9,28,13,15,874.0,101.0,3.75,22.65,728.0,764.23,588.75
2018,9,28,13,30,869.0,100.0,3.8,22.5,709.0,731.37,566.6
2018,9,28,13,45,861.5,98.0,3.85,22.4,682.5,693.38,540.43
2018,9,28,14,0,854.0,96.0,3.9,22.3,656.0,653.33,510.96
2018,9,28,14,15,843.5,94.0,3.9,22.05,623.0,610.04,478.23
2018,9,28,14,30,833.0,92.0,3.9,21.8,590.0,564.55,443.04
2018,9,28,14,45,817.5,89.5,3.9,21.5,551.0,514.83,403.73
