Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,15,0,802.0,87.0,3.9,21.2,512.0,464.7,362.94
2018,9,28,15,15,779.5,84.0,3.9,21.2,468.0,410.97,317.82
2018,9,28,15,30,757.0,81.0,3.9,21.2,424.0,358.09,272.24
2018,9,28,15,45,729.5,76.5,3.9,20.4,377.0,303.31,225.01
2018,9,28,16,0,702.0,72.0,3.9,19.6,330.0,250.51,178.55
2018,9,28,16,15,662.0,67.0,3.85,19.05,281.5,195.07,130.33
2018,9,28,16,30,622.0,62.0,3.8,18.5,233.0,145.18,88.42
2018,9,28,16,45,558.0,55.0,3.7,18.0,184.5,95.49,51.78
2018,9,28,17,0,494.0,48.0,3.6,17.5,136.0,53.01,28.02
2018,9,28,17,15,388.5,38.5,3.45,16.95,93.5,29.38,19.42
2018,9,28,17,30,283.0,29.0,3.3,16.4,51.0,23.55,10.8
2018,9,28,17,45,151.5,16.5,3.15,15.9,27.0,16.22,0.0
2018,9,28,18,0,20.0,4.0,3.0,15.4,3.0,0.0,0.0
2018,9,28,18,15,10.0,2.0,2.9,15.15,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,29,5,45,10.5,2.0,1.8,13.6,1.5,0.0,0.0
2018,9,29,6,0,21.0,4.0,1.8,13.7,3.0,0.0,0.0
2018,9,29,6,15,114.5,12.5,2.0,14.3,20.5,38.21,0.0
2018,9,29,6,30,208.0,21.0,2.2,14.9,38.0,94.53,53.08
2018,9,29,6,45,142.0,16.0,2.35,15.55,31.5,75.35,53.38
2018,9,29,7,0,76.0,11.0,2.5,16.2,25.0,47.61,33.56
2018,9,29,7,15,38.0,19.5,2.55,16.65,26.5,39.57,27.8
2018,9,29,7,30,0.0,28.0,2.6,17.1,28.0,27.02,17.26
2018,9,29,7,45,4.0,64.5,2.6,17.55,66.0,64.47,48.82
2018,9,29,8,0,8.0,101.0,2.6,18.0,104.0,104.44,81.95
2018,9,29,8,15,30.0,140.5,2.55,18.5,154.0,165.1,131.7
2018,9,29,8,30,52.0,180.0,2.5,19.0,204.0,223.94,178.83
2018,9,29,8,45,47.0,195.0,2.45,19.45,218.0,237.39,188.47
2018,9,29,9,0,42.0,210.0,2.4,19.9,232.0,250.41,197.71
2018,9,29,9,15,51.5,230.0,2.35,20.3,259.0,279.63,219.93
2018,9,29,9,30,61.0,250.0,2.3,20.7,286.0,309.17,242.03
2018,9,29,9,45,54.0,247.5,2.3,21.1,281.0,300.62,234.34
2018,9,29,10,0,47.0,245.0,2.3,21.5,276.0,291.9,226.72
2018,9,29,10,15,47.5,265.5,2.35,21.75,298.0,314.25,243.2
2018,9,29,10,30,48.0,286.0,2.4,22.0,320.0,336.35,259.25
2018,9,29,10,45,56.5,279.5,2.45,22.3,320.5,335.95,258.73
2018,9,29,11,0,65.0,273.0,2.5,22.6,321.0,335.67,258.43
2018,9,29,11,15,59.0,292.5,2.55,22.7,336.5,350.26,268.79
2018,9,29,11,30,53.0,312.0,2.6,22.8,352.0,364.5,278.83
2018,9,29,11,45,55.0,317.0,2.65,22.95,358.5,370.01,282.73
2018,9,29,12,0,57.0,322.0,2.7,23.1,365.0,375.24,286.48
2018,9,29,12,15,55.0,302.5,2.75,23.15,344.0,351.28,268.64
2018,9,29,12,30,53.0,283.0,2.8,23.2,323.0,327.51,250.97
2018,9,29,12,45,31.0,243.0,2.85,23.2,266.5,267.05,204.74
2018,9,29,13,0,9.0,203.0,2.9,23.2,210.0,204.97,156.65
2018,9,29,13,15,5.5,175.0,2.95,23.15,179.0,174.34,133.08
2018,9,29,13,30,2.0,147.0,3.0,23.1,148.0,144.11,109.54
2018,9,29,13,45,147.5,157.0,3.0,23.05,253.0,259.47,203.77
2018,9,29,14,0,293.0,167.0,3.0,23.0,358.0,359.49,282.82
2018,9,29,14,15,550.5,132.0,3.0,22.85,467.0,467.86,367.56
2018,9,29,14,30,808.0,97.0,3.0,22.7,576.0,552.1,430.5
2018,9,29,14,45,487.5,141.5,3.05,22.55,425.0,391.01,305.44
2018,9,29,15,0,167.0,186.0,3.1,22.4,274.0,257.67,200.75
2018,9,29,15,15,144.5,157.5,3.1,22.4,229.0,211.61,164.43
2018,9,29,15,30,122.0,129.0,3.1,22.4,184.0,167.95,129.4
2018,9,29,15,45,130.5,109.5,3.0,21.85,162.0,144.81,110.19
2018,9,29,16,0,139.0,90.0,2.9,21.3,140.0,119.6,88.77
2018,9,29,16,15,92.5,92.0,2.8,20.85,123.0,104.34,77.26
2018,9,29,16,30,46.0,94.0,2.7,20.4,106.0,93.81,70.28
2018,9,29,16,45,81.0,70.5,2.6,20.0,86.5,70.49,49.7
2018,9,29,17,0,116.0,47.0,2.5,19.6,67.0,42.78,27.47
2018,9,29,17,15,125.0,34.5,2.3,19.0,49.5,28.6,18.47
2018,9,29,17,30,134.0,22.0,2.1,18.4,32.0,16.96,5.03
2018,9,29,17,45,74.0,11.5,1.85,17.8,16.5,11.3,0.0
2018,9,29,18,0,14.0,1.0,1.6,17.2,1.0,0.0,0.0
2018,9,29,18,15,7.0,0.5,1.55,17.0,0.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,5,45,6.5,1.0,0.9,15.1,1.0,0.0,0.0
2018,9,30,6,0,13.0,2.0,0.9,15.2,2.0,0.0,0.0
2018,9,30,6,15,119.5,15.5,0.9,15.65,24.0,42.09,0.0
2018,9,30,6,30,226.0,29.0,0.9,16.1,46.0,107.45,57.6
2018,9,30,6,45,332.0,40.0,0.95,16.55,87.0,168.86,123.47
2018,9,30,7,0,438.0,51.0,1.0,17.0,128.0,239.47,184.33
2018,9,30,7,15,312.0,60.0,0.95,17.4,124.0,214.63,169.76
2018,9,30,7,30,186.0,69.0,0.9,17.8,120.0,171.1,136.95
2018,9,30,7,45,160.5,86.0,0.85,18.15,136.0,185.12,149.12
2018,9,30,8,0,135.0,103.0,0.8,18.5,152.0,189.57,152.59
2018,9,30,8,15,68.0,120.5,0.8,19.1,145.0,166.14,132.24
2018,9,30,8,30,1.0,138.0,0.8,19.7,138.0,137.94,107.48
2018,9,30,8,45,4.0,155.0,0.75,20.3,157.0,157.13,122.36
2018,9,30,9,0,7.0,172.0,0.7,20.9,176.0,176.52,136.99
2018,9,30,9,15,58.5,197.5,0.75,21.4,232.0,248.77,194.07
2018,9,30,9,30,110.0,223.0,0.8,21.9,288.0,325.92,252.96
2018,9,30,9,45,298.5,213.0,0.85,22.4,403.5,476.9,368.13
2018,9,30,10,0,487.0,203.0,0.9,22.9,519.0,636.08,482.49
2018,9,30,10,15,682.5,149.0,1.0,23.2,612.0,752.63,563.55
2018,9,30,10,30,878.0,95.0,1.1,23.5,705.0,859.66,633.21
2018,9,30,10,45,884.0,96.0,1.2,23.85,724.5,872.88,640.34
2018,9,30,11,0,890.0,97.0,1.3,24.2,744.0,882.8,646.57
2018,9,30,11,15,893.5,97.5,1.4,24.4,756.0,886.63,649.31
2018,9,30,11,30,897.0,98.0,1.5,24.6,768.0,887.03,649.97
2018,9,30,11,45,898.5,98.0,1.55,24.85,771.5,881.72,646.28
2018,9,30,12,0,900.0,98.0,1.6,25.1,775.0,872.99,640.52
2018,9,30,12,15,898.5,97.5,1.65,25.2,770.5,857.81,631.01
2018,9,30,12,30,897.0,97.0,1.7,25.3,766.0,839.39,619.46
2018,9,30,12,45,842.0,118.5,1.75,25.4,738.0,801.23,594.72
2018,9,30,13,0,787.0,140.0,1.8,25.5,710.0,758.81,567.02
2018,9,30,13,15,722.5,159.5,1.85,25.4,672.0,708.29,533.14
2018,9,30,13,30,658.0,179.0,1.9,25.3,634.0,657.39,497.07
2018,9,30,13,45,647.5,175.0,1.95,25.2,608.0,621.3,472.01
2018,9,30,14,0,637.0,171.0,2.0,25.1,582.0,584.06,445.44
2018,9,30,14,15,560.0,185.0,2.05,24.85,532.5,522.24,399.85
2018,9,30,14,30,483.0,199.0,2.1,24.6,483.0,466.76,358.21
2018,9,30,14,45,400.5,199.5,2.1,24.3,424.0,400.75,308.2
2018,9,30,15,0,318.0,200.0,2.1,24.0,365.0,340.56,262.02
2018,9,30,15,15,288.0,184.0,2.1,24.0,323.5,295.1,226.34
2018,9,30,15,30,258.0,168.0,2.1,24.0,282.0,252.32,192.24
2018,9,30,15,45,194.0,155.5,2.2,23.3,235.5,205.84,156.19
2018,9,30,16,0,130.0,143.0,2.3,22.6,189.0,165.69,125.39
2018,9,30,16,15,98.0,122.0,2.25,22.2,153.5,131.28,98.32
2018,9,30,16,30,66.0,101.0,2.2,21.8,118.0,102.12,75.71
2018,9,30,16,45,44.0,79.5,2.2,21.35,90.0,76.05,55.37
2018,9,30,17,0,22.0,58.0,2.2,20.9,62.0,52.92,37.28
2018,9,30,17,15,18.5,39.0,2.05,20.45,41.5,35.55,23.96
2018,9,30,17,30,15.0,20.0,1.9,20.0,21.0,18.94,4.48
2018,9,30,17,45,14.5,11.5,1.75,19.55,11.5,11.3,0.0
2018,9,30,18,0,14.0,3.0,1.6,19.1,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.5,1.5,18.85,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.3,18.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,5,45,6.5,1.0,0.9,14.7,1.0,0.0,0.0
2018,10,1,6,0,13.0,2.0,0.9,14.8,2.0,0.0,0.0
2018,10,1,6,15,13.0,9.5,0.9,15.1,10.0,12.24,0.0
2018,10,1,6,30,13.0,17.0,0.9,15.4,18.0,20.26,6.27
2018,10,1,6,45,6.5,29.5,0.9,15.75,30.0,30.63,19.2
2018,10,1,7,0,0.0,42.0,0.9,16.1,42.0,40.91,28.57
2018,10,1,7,15,0.0,58.5,0.9,16.45,58.5,57.66,42.97
2018,10,1,7,30,0.0,75.0,0.9,16.8,75.0,74.32,57.05
2018,10,1,7,45,0.0,70.5,0.85,17.15,70.5,68.61,52.25
2018,10,1,8,0,0.0,66.0,0.8,17.5,66.0,63.79,48.11
2018,10,1,8,15,0.0,48.5,0.85,18.0,48.5,46.85,33.78
2018,10,1,8,30,0.0,31.0,0.9,18.5,31.0,29.93,19.5
2018,10,1,8,45,0.0,60.0,0.9,19.05,60.0,57.99,42.68
2018,10,1,9,0,0.0,89.0,0.9,19.6,89.0,86.15,65.45
2018,10,1,9,15,2.0,127.0,0.85,20.05,128.0,125.83,97.12
2018,10,1,9,30,4.0,165.0,0.8,20.5,167.0,166.04,128.46
2018,10,1,9,45,18.5,188.5,0.8,20.95,200.0,201.58,156.06
2018,10,1,10,0,33.0,212.0,0.8,21.4,233.0,244.61,188.89
2018,10,1,10,15,95.5,267.5,0.8,21.8,332.5,356.75,274.19
2018,10,1,10,30,158.0,323.0,0.8,22.2,432.0,479.41,362.87
2018,10,1,10,45,184.0,331.5,0.8,22.6,462.0,510.71,383.68
2018,10,1,11,0,210.0,340.0,0.8,23.0,492.0,541.58,404.73
2018,10,1,11,15,216.0,344.0,0.85,23.3,502.5,549.53,409.73
2018,10,1,11,30,222.0,348.0,0.9,23.6,513.0,556.6,414.35
2018,10,1,11,45,292.0,335.0,0.95,23.95,553.0,606.95,450.64
2018,10,1,12,0,362.0,322.0,1.0,24.3,593.0,647.22,479.22
2018,10,1,12,15,345.0,324.0,1.1,24.45,581.0,627.89,465.69
2018,10,1,12,30,328.0,326.0,1.2,24.6,569.0,607.73,452.05
2018,10,1,12,45,261.5,332.0,1.25,24.75,523.5,551.85,411.83
2018,10,1,13,0,195.0,338.0,1.3,24.9,478.0,492.99,369.25
2018,10,1,13,15,195.5,329.0,1.4,24.9,466.5,476.69,358.69
2018,10,1,13,30,196.0,320.0,1.5,24.9,455.0,459.8,347.22
2018,10,1,13,45,228.5,301.0,1.55,24.85,452.0,453.89,344.2
2018,10,1,14,0,261.0,282.0,1.6,24.8,449.0,447.9,340.75
2018,10,1,14,15,264.5,265.5,1.6,24.55,427.0,420.8,321.27
2018,10,1,14,30,268.0,249.0,1.6,24.3,405.0,392.9,300.92
2018,10,1,14,45,187.5,234.0,1.6,24.0,339.5,322.03,247.42
2018,10,1,15,0,107.0,219.0,1.6,23.7,274.0,259.39,199.77
2018,10,1,15,15,79.5,195.0,1.6,23.7,234.0,218.79,168.59
2018,10,1,15,30,52.0,171.0,1.6,23.7,194.0,181.12,139.44
2018,10,1,15,45,39.0,148.5,1.45,22.95,164.5,152.29,117.22
2018,10,1,16,0,26.0,126.0,1.3,22.2,135.0,125.07,96.04
2018,10,1,16,15,63.5,112.5,1.25,21.75,130.0,117.08,88.2
2018,10,1,16,30,101.0,99.0,1.2,21.3,125.0,103.19,75.12
2018,10,1,16,45,76.5,78.5,1.15,20.8,95.5,75.57,53.84
2018,10,1,17,0,52.0,58.0,1.1,20.3,66.0,53.07,37.07
2018,10,1,17,15,34.0,39.5,1.15,19.95,44.0,35.73,23.95
2018,10,1,17,30,16.0,21.0,1.2,19.6,22.0,19.62,2.27
2018,10,1,17,45,8.0,10.5,1.2,19.2,11.0,10.32,0.0
2018,10,1,18,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,45,2.0,0.5,0.95,16.55,0.5,0.0,0.0
2018,10,2,6,0,4.0,1.0,1.0,16.5,1.0,0.0,0.0
2018,10,2,6,15,4.0,2.5,1.1,16.8,2.5,3.34,0.0
2018,10,2,6,30,4.0,4.0,1.2,17.1,4.0,4.98,0.0
2018,10,2,6,45,2.0,5.0,1.25,17.4,5.0,5.51,0.0
2018,10,2,7,0,0.0,6.0,1.3,17.7,6.0,5.78,0.0
2018,10,2,7,15,0.0,9.0,1.25,18.3,9.0,8.67,1.65
2018,10,2,7,30,0.0,12.0,1.2,18.9,12.0,11.57,4.12
2018,10,2,7,45,0.0,16.0,1.1,19.45,16.0,15.43,7.37
2018,10,2,8,0,0.0,20.0,1.0,20.0,20.0,19.3,10.58
2018,10,2,8,15,11.0,52.5,1.05,20.7,57.5,58.45,43.3
2018,10,2,8,30,22.0,85.0,1.1,21.4,95.0,99.61,76.94
2018,10,2,8,45,113.0,147.0,1.1,22.1,205.0,236.27,187.29
2018,10,2,9,0,204.0,209.0,1.1,22.8,315.0,374.4,292.9
2018,10,2,9,15,206.0,232.5,1.2,23.3,346.5,407.01,315.34
2018,10,2,9,30,208.0,256.0,1.3,23.8,378.0,438.91,337.6
2018,10,2,9,45,184.0,268.5,1.35,24.35,381.0,436.87,334.1
2018,10,2,10,0,160.0,281.0,1.4,24.9,384.0,433.12,329.56
2018,10,2,10,15,144.5,295.0,1.45,25.25,391.0,436.65,330.81
2018,10,2,10,30,129.0,309.0,1.5,25.6,398.0,439.09,331.24
2018,10,2,10,45,101.0,305.5,1.55,25.95,376.0,402.15,303.11
2018,10,2,11,0,73.0,302.0,1.6,26.3,354.0,373.42,280.94
2018,10,2,11,15,132.5,305.0,1.6,26.55,402.0,434.92,327.09
2018,10,2,11,30,192.0,308.0,1.6,26.8,450.0,487.38,365.49
2018,10,2,11,45,243.0,308.5,1.6,27.05,489.0,536.09,400.29
2018,10,2,12,0,294.0,309.0,1.6,27.3,528.0,575.02,427.87
2018,10,2,12,15,369.0,295.5,1.55,27.4,568.5,616.72,457.81
2018,10,2,12,30,444.0,282.0,1.5,27.5,609.0,660.79,488.65
2018,10,2,12,45,465.0,268.0,1.5,27.65,605.5,651.03,481.9
2018,10,2,13,0,486.0,254.0,1.5,27.8,602.0,638.74,473.82
2018,10,2,13,15,431.5,263.5,1.5,27.75,566.0,591.93,440.47
2018,10,2,13,30,377.0,273.0,1.5,27.7,530.0,542.97,405.56
2018,10,2,13,45,358.0,268.5,1.5,27.7,504.5,510.49,382.55
2018,10,2,14,0,339.0,264.0,1.5,27.7,479.0,478.31,359.34
2018,10,2,14,15,277.0,257.5,1.6,27.5,427.0,419.3,316.56
2018,10,2,14,30,215.0,251.0,1.7,27.3,375.0,363.1,275.23
2018,10,2,14,45,245.0,228.0,1.75,27.15,360.0,345.5,262.58
2018,10,2,15,0,275.0,205.0,1.8,27.0,345.0,323.15,245.51
2018,10,2,15,15,388.0,164.5,1.8,27.0,342.5,315.01,237.57
2018,10,2,15,30,501.0,124.0,1.8,27.0,340.0,294.2,217.89
2018,10,2,15,45,560.0,101.0,1.9,26.3,316.0,262.1,189.02
2018,10,2,16,0,619.0,78.0,2.0,25.6,292.0,222.14,152.39
2018,10,2,16,15,543.0,74.5,2.05,25.05,241.0,168.31,109.06
2018,10,2,16,30,467.0,71.0,2.1,24.5,190.0,122.66,74.4
2018,10,2,16,45,349.0,61.5,2.1,23.95,139.0,76.32,44.12
2018,10,2,17,0,231.0,52.0,2.1,23.4,88.0,43.62,27.23
2018,10,2,17,15,180.0,37.5,2.05,22.8,59.5,28.92,17.83
2018,10,2,17,30,129.0,23.0,2.0,22.2,31.0,18.13,0.0
2018,10,2,17,45,64.5,11.5,2.0,21.6,15.5,11.3,0.0
2018,10,2,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.55,19.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,18.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,4.5,1.0,0.7,17.55,1.0,0.0,0.0
2018,10,3,6,0,9.0,2.0,0.7,17.6,2.0,0.0,0.0
2018,10,3,6,15,9.0,4.0,0.7,17.75,4.5,5.91,0.0
2018,10,3,6,30,9.0,6.0,0.7,17.9,7.0,8.7,0.0
2018,10,3,6,45,4.5,10.0,0.75,18.1,10.5,11.18,3.26
2018,10,3,7,0,0.0,14.0,0.8,18.3,14.0,13.5,5.57
2018,10,3,7,15,152.0,36.0,0.8,18.55,76.0,114.33,89.04
2018,10,3,7,30,304.0,58.0,0.8,18.8,138.0,220.73,176.73
2018,10,3,7,45,375.5,78.5,0.8,19.05,197.5,296.09,237.85
2018,10,3,8,0,447.0,99.0,0.8,19.3,257.0,376.61,301.29
2018,10,3,8,15,358.0,131.5,0.85,19.6,269.5,377.68,300.82
2018,10,3,8,30,269.0,164.0,0.9,19.9,282.0,361.83,287.17
2018,10,3,8,45,373.5,160.0,1.0,20.2,342.0,446.1,352.68
2018,10,3,9,0,478.0,156.0,1.1,20.5,402.0,528.32,414.49
2018,10,3,9,15,645.5,119.5,1.15,20.9,479.0,630.68,490.32
2018,10,3,9,30,813.0,83.0,1.2,21.3,556.0,732.88,560.01
2018,10,3,9,45,802.5,94.0,1.25,21.65,583.0,755.29,572.94
2018,10,3,10,0,792.0,105.0,1.3,22.0,610.0,774.14,584.31
2018,10,3,10,15,570.0,189.0,1.35,22.3,560.0,696.08,527.72
2018,10,3,10,30,348.0,273.0,1.4,22.6,510.0,593.23,449.82
2018,10,3,10,45,266.0,295.0,1.45,22.9,479.0,548.7,416.13
2018,10,3,11,0,184.0,317.0,1.5,23.2,448.0,493.23,373.79
2018,10,3,11,15,449.5,236.5,1.55,23.35,564.0,650.0,492.94
2018,10,3,11,30,715.0,156.0,1.6,23.5,680.0,791.73,593.35
2018,10,3,11,45,723.0,149.5,1.65,23.6,681.5,785.14,587.49
2018,10,3,12,0,731.0,143.0,1.7,23.7,683.0,773.47,579.8
2018,10,3,12,15,452.5,223.5,1.8,23.75,557.0,615.82,467.0
2018,10,3,12,30,174.0,304.0,1.9,23.8,431.0,452.37,343.61
2018,10,3,12,45,223.5,288.0,1.95,23.8,448.5,474.81,362.5
2018,10,3,13,0,273.0,272.0,2.0,23.8,466.0,488.31,373.71
2018,10,3,13,15,270.0,253.5,2.05,23.65,441.0,457.49,351.66
2018,10,3,13,30,267.0,235.0,2.1,23.5,416.0,426.21,329.21
2018,10,3,13,45,436.0,196.5,2.15,23.35,477.5,492.56,381.77
2018,10,3,14,0,605.0,158.0,2.2,23.2,539.0,543.3,420.82
2018,10,3,14,15,693.5,125.5,2.2,23.1,540.0,536.16,415.5
2018,10,3,14,30,782.0,93.0,2.2,23.0,541.0,520.46,403.22
2018,10,3,14,45,765.5,90.0,2.2,22.85,503.0,472.24,365.07
2018,10,3,15,0,749.0,87.0,2.2,22.7,465.0,423.86,325.87
2018,10,3,15,15,724.5,83.5,2.2,22.7,422.0,371.87,282.67
2018,10,3,15,30,700.0,80.0,2.2,22.7,379.0,321.07,239.33
2018,10,3,15,45,668.5,76.0,2.15,22.25,334.0,267.71,193.66
2018,10,3,16,0,637.0,72.0,2.1,21.8,289.0,218.12,150.6
2018,10,3,16,15,593.5,65.0,2.0,21.5,242.0,166.31,106.75
2018,10,3,16,30,550.0,58.0,1.9,21.2,195.0,118.91,68.82
2018,10,3,16,45,479.5,50.5,1.8,20.85,150.0,73.87,38.49
2018,10,3,17,0,409.0,43.0,1.7,20.5,105.0,36.85,21.46
2018,10,3,17,15,290.5,32.5,1.6,20.05,68.0,25.33,14.88
2018,10,3,17,30,172.0,22.0,1.5,19.6,31.0,17.41,0.0
2018,10,3,17,45,86.0,11.0,1.4,19.2,15.5,10.81,0.0
2018,10,3,18,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.35,18.6,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,4,6,15,0.0,3.5,1.85,15.8,3.5,3.44,0.0
2018,10,4,6,30,0.0,7.0,2.0,16.0,7.0,6.75,0.0
2018,10,4,6,45,1.5,25.5,2.1,16.2,25.5,25.1,14.48
2018,10,4,7,0,3.0,44.0,2.2,16.4,44.0,44.6,31.41
2018,10,4,7,15,6.5,52.5,2.25,16.65,54.0,54.15,39.88
2018,10,4,7,30,10.0,61.0,2.3,16.9,64.0,64.24,48.65
2018,10,4,7,45,10.0,62.5,2.4,17.1,66.0,65.64,49.94
2018,10,4,8,0,10.0,64.0,2.5,17.3,68.0,67.51,51.48
2018,10,4,8,15,13.0,99.0,2.6,17.55,104.5,105.17,82.74
2018,10,4,8,30,16.0,134.0,2.7,17.8,141.0,143.75,114.19
2018,10,4,8,45,44.5,144.5,2.75,18.05,166.5,179.3,143.45
2018,10,4,9,0,73.0,155.0,2.8,18.3,192.0,211.65,169.88
2018,10,4,9,15,50.0,161.0,2.9,18.55,187.5,202.35,161.18
2018,10,4,9,30,27.0,167.0,3.0,18.8,183.0,191.66,151.4
2018,10,4,9,45,14.5,142.0,3.1,19.1,150.5,150.7,117.8
2018,10,4,10,0,2.0,117.0,3.2,19.4,118.0,115.49,88.74
2018,10,4,10,15,4.5,139.5,3.25,19.55,142.5,140.05,108.39
2018,10,4,10,30,7.0,162.0,3.3,19.7,167.0,164.72,127.9
2018,10,4,10,45,9.0,189.5,3.35,19.9,196.0,194.1,150.92
2018,10,4,11,0,11.0,217.0,3.4,20.1,225.0,223.53,173.74
2018,10,4,11,15,18.0,239.5,3.45,20.15,252.5,252.12,196.06
2018,10,4,11,30,25.0,262.0,3.5,20.2,280.0,287.47,223.44
2018,10,4,11,45,111.0,284.5,3.55,20.3,366.0,390.04,304.75
2018,10,4,12,0,197.0,307.0,3.6,20.4,452.0,482.96,376.65
2018,10,4,12,15,174.5,318.0,3.6,20.4,445.5,471.62,366.85
2018,10,4,12,30,152.0,329.0,3.6,20.4,439.0,460.17,357.48
2018,10,4,12,45,110.0,296.5,3.55,20.35,375.5,388.72,302.79
2018,10,4,13,0,68.0,264.0,3.5,20.3,312.0,314.53,245.42
2018,10,4,13,15,56.5,267.0,3.5,20.3,306.0,306.36,239.08
2018,10,4,13,30,45.0,270.0,3.5,20.3,300.0,298.61,232.93
2018,10,4,13,45,208.0,216.0,3.45,20.3,347.0,356.03,281.58
2018,10,4,14,0,371.0,162.0,3.4,20.3,394.0,397.26,316.09
2018,10,4,14,15,596.0,124.0,3.35,20.25,473.0,475.06,377.26
2018,10,4,14,30,821.0,86.0,3.3,20.2,552.0,531.14,419.01
2018,10,4,14,45,809.0,82.5,3.3,20.1,514.5,482.96,379.42
2018,10,4,15,0,797.0,79.0,3.3,20.0,477.0,434.1,338.66
2018,10,4,15,15,773.0,76.0,3.3,20.0,433.0,380.56,293.05
2018,10,4,15,30,749.0,73.0,3.3,20.0,389.0,328.05,247.17
2018,10,4,15,45,721.5,68.5,3.25,19.6,343.0,274.39,199.94
2018,10,4,16,0,694.0,64.0,3.2,19.2,297.0,222.75,153.99
2018,10,4,16,15,652.0,59.0,3.05,18.7,250.0,168.62,107.42
2018,10,4,16,30,610.0,54.0,2.9,18.2,203.0,120.15,68.25
2018,10,4,16,45,535.5,47.5,2.8,17.75,156.0,72.64,36.62
2018,10,4,17,0,461.0,41.0,2.7,17.3,109.0,33.57,23.3
2018,10,4,17,15,322.0,30.5,2.6,16.7,69.0,23.72,13.48
2018,10,4,17,30,183.0,20.0,2.5,16.1,29.0,16.41,0.0
2018,10,4,17,45,91.5,10.0,2.35,15.5,14.5,9.83,0.0
2018,10,4,18,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,5,6,15,125.5,11.5,1.4,12.15,19.5,38.47,0.0
2018,10,5,6,30,251.0,23.0,1.3,12.8,39.0,102.12,23.39
2018,10,5,6,45,375.5,32.0,1.25,13.45,80.0,171.44,123.01
2018,10,5,7,0,500.0,41.0,1.2,14.1,121.0,247.36,190.28
2018,10,5,7,15,568.5,46.5,1.15,14.5,168.0,307.61,243.72
2018,10,5,7,30,637.0,52.0,1.1,14.9,215.0,371.48,298.45
2018,10,5,7,45,646.0,61.5,1.0,15.25,256.5,418.72,337.88
2018,10,5,8,0,655.0,71.0,0.9,15.6,298.0,463.12,373.17
2018,10,5,8,15,709.0,71.0,0.9,16.35,349.0,520.57,417.18
2018,10,5,8,30,763.0,71.0,0.9,17.1,400.0,582.56,462.73
2018,10,5,8,45,623.5,113.0,0.9,17.8,400.5,565.26,446.08
2018,10,5,9,0,484.0,155.0,0.9,18.5,401.0,529.04,415.82
2018,10,5,9,15,557.0,149.0,0.9,19.2,453.0,594.04,463.04
2018,10,5,9,30,630.0,143.0,0.9,19.9,505.0,657.92,507.2
2018,10,5,9,45,747.5,113.0,0.85,20.6,566.5,728.31,553.1
2018,10,5,10,0,865.0,83.0,0.8,21.3,628.0,798.8,596.71
2018,10,5,10,15,871.5,85.0,0.75,21.85,653.5,819.4,606.41
2018,10,5,10,30,878.0,87.0,0.7,22.4,679.0,836.92,614.66
2018,10,5,10,45,877.0,90.5,0.6,22.9,695.5,846.56,617.02
2018,10,5,11,0,876.0,94.0,0.5,23.4,712.0,852.82,617.29
2018,10,5,11,15,706.5,162.0,0.55,23.65,665.5,789.66,576.24
2018,10,5,11,30,537.0,230.0,0.6,23.9,619.0,711.2,522.46
2018,10,5,11,45,445.5,254.5,0.6,24.1,578.0,654.54,482.69
2018,10,5,12,0,354.0,279.0,0.6,24.3,537.0,590.25,436.98
2018,10,5,12,15,596.0,196.0,0.75,24.4,627.5,703.84,522.17
2018,10,5,12,30,838.0,113.0,0.9,24.5,718.0,795.55,585.38
2018,10,5,12,45,794.0,127.5,1.1,24.6,693.0,757.22,561.45
2018,10,5,13,0,750.0,142.0,1.3,24.7,668.0,719.06,538.41
2018,10,5,13,15,731.5,144.5,1.45,24.7,645.0,685.13,516.55
2018,10,5,13,30,713.0,147.0,1.6,24.7,622.0,649.84,492.67
2018,10,5,13,45,780.0,116.0,1.75,24.7,616.0,635.14,484.25
2018,10,5,14,0,847.0,85.0,1.9,24.7,610.0,613.34,469.81
2018,10,5,14,15,804.0,93.0,2.0,24.45,569.5,561.74,431.68
2018,10,5,14,30,761.0,101.0,2.1,24.2,529.0,510.72,393.13
2018,10,5,14,45,729.5,100.5,2.2,23.95,487.0,457.94,352.34
2018,10,5,15,0,698.0,100.0,2.3,23.7,445.0,406.93,311.68
2018,10,5,15,15,713.0,86.5,2.3,23.7,410.5,363.06,274.5
2018,10,5,15,30,728.0,73.0,2.3,23.7,376.0,317.75,234.74
2018,10,5,15,45,697.0,69.0,2.5,23.0,330.5,264.82,189.57
2018,10,5,16,0,666.0,65.0,2.7,22.3,285.0,212.76,144.59
2018,10,5,16,15,616.0,59.5,2.7,21.7,237.0,160.03,100.39
2018,10,5,16,30,566.0,54.0,2.7,21.1,189.0,112.39,63.06
2018,10,5,16,45,486.5,47.0,2.75,20.5,143.5,66.98,33.78
2018,10,5,17,0,407.0,40.0,2.8,19.9,98.0,30.6,20.42
2018,10,5,17,15,280.5,29.0,2.85,19.35,61.5,22.57,11.96
2018,10,5,17,30,154.0,18.0,2.9,18.8,25.0,14.66,0.0
2018,10,5,17,45,77.0,9.0,2.95,18.25,12.5,8.85,0.0
2018,10,5,18,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,6,6,15,140.5,10.5,1.95,13.85,19.0,40.49,0.0
2018,10,6,6,30,281.0,21.0,2.1,14.5,38.0,107.1,12.07
2018,10,6,6,45,412.0,29.0,2.25,15.15,80.0,179.04,126.69
2018,10,6,7,0,543.0,37.0,2.4,15.8,122.0,254.96,195.07
2018,10,6,7,15,614.0,41.5,2.4,16.45,170.5,317.52,250.97
2018,10,6,7,30,685.0,46.0,2.4,17.1,219.0,385.72,309.73
2018,10,6,7,45,731.0,49.5,2.4,17.75,269.5,445.04,359.56
2018,10,6,8,0,777.0,53.0,2.4,18.4,320.0,506.76,409.28
2018,10,6,8,15,807.0,55.5,2.5,19.15,368.0,555.8,447.72
2018,10,6,8,30,837.0,58.0,2.6,19.9,416.0,608.63,487.6
2018,10,6,8,45,859.0,59.5,2.7,20.6,460.5,654.7,520.13
2018,10,6,9,0,881.0,61.0,2.8,21.3,505.0,699.67,550.5
2018,10,6,9,15,893.0,64.0,2.8,21.7,544.0,737.57,575.37
2018,10,6,9,30,905.0,67.0,2.8,22.1,583.0,773.15,598.27
2018,10,6,9,45,911.5,70.5,2.75,22.5,615.5,802.41,616.14
2018,10,6,10,0,918.0,74.0,2.7,22.9,648.0,828.66,631.78
2018,10,6,10,15,926.5,74.5,2.75,23.2,674.5,850.0,644.88
2018,10,6,10,30,935.0,75.0,2.8,23.5,701.0,868.14,655.85
2018,10,6,10,45,940.5,75.0,2.8,23.8,720.0,879.86,662.16
2018,10,6,11,0,946.0,75.0,2.8,24.1,739.0,888.08,666.26
2018,10,6,11,15,949.5,75.5,2.85,24.25,750.5,891.6,668.07
2018,10,6,11,30,953.0,76.0,2.9,24.4,762.0,891.48,667.6
2018,10,6,11,45,954.0,75.5,2.95,24.6,765.0,884.52,662.52
2018,10,6,12,0,955.0,75.0,3.0,24.8,768.0,873.95,655.18
2018,10,6,12,15,952.5,75.5,3.05,24.95,762.5,858.06,644.46
2018,10,6,12,30,950.0,76.0,3.1,25.1,757.0,838.75,631.52
2018,10,6,12,45,946.5,75.5,3.2,25.2,744.0,814.3,615.48
2018,10,6,13,0,943.0,75.0,3.3,25.3,731.0,786.71,597.24
2018,10,6,13,15,938.0,74.0,3.35,25.35,710.5,754.53,575.56
2018,10,6,13,30,933.0,73.0,3.4,25.4,690.0,719.6,551.83
2018,10,6,13,45,923.5,72.0,3.45,25.45,661.5,679.15,523.67
2018,10,6,14,0,914.0,71.0,3.5,25.5,633.0,636.66,491.84
2018,10,6,14,15,902.5,69.0,3.55,25.45,598.5,590.16,456.47
2018,10,6,14,30,891.0,67.0,3.6,25.4,564.0,542.26,419.07
2018,10,6,14,45,875.0,65.5,3.65,25.3,524.0,491.51,378.49
2018,10,6,15,0,859.0,64.0,3.7,25.2,484.0,440.26,336.27
2018,10,6,15,15,836.5,62.0,3.7,25.2,439.5,385.78,290.22
2018,10,6,15,30,814.0,60.0,3.7,25.2,395.0,332.01,243.59
2018,10,6,15,45,780.5,57.5,3.65,24.8,346.5,274.14,193.52
2018,10,6,16,0,747.0,55.0,3.6,24.4,298.0,220.14,146.34
2018,10,6,16,15,696.5,51.0,3.35,23.7,248.0,164.67,99.91
2018,10,6,16,30,646.0,47.0,3.1,23.0,198.0,114.3,60.91
2018,10,6,16,45,566.0,42.0,2.9,22.35,150.5,66.79,31.53
2018,10,6,17,0,486.0,37.0,2.7,21.7,103.0,27.5,17.55
2018,10,6,17,15,339.5,27.5,2.7,21.1,64.0,21.45,10.44
2018,10,6,17,30,193.0,18.0,2.7,20.5,25.0,17.69,0.0
2018,10,6,17,45,96.5,9.0,2.7,19.9,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.75,19.15,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.05,18.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.15,18.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.2,18.85,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,18.75,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.45,18.35,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.55,17.6,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,7,6,15,143.5,10.5,3.65,15.75,18.5,40.88,0.0
2018,10,7,6,30,287.0,21.0,3.8,16.1,37.0,107.45,0.0
2018,10,7,6,45,419.0,29.0,3.95,16.45,79.5,180.51,126.18
2018,10,7,7,0,551.0,37.0,4.1,16.8,122.0,256.68,195.85
2018,10,7,7,15,620.5,42.5,4.25,17.3,171.0,319.99,253.11
2018,10,7,7,30,690.0,48.0,4.4,17.8,220.0,388.79,313.4
2018,10,7,7,45,733.0,51.5,4.6,18.25,269.5,446.7,363.58
2018,10,7,8,0,776.0,55.0,4.8,18.7,319.0,506.68,413.77
2018,10,7,8,15,805.0,58.0,4.8,19.2,367.0,559.34,456.09
2018,10,7,8,30,834.0,61.0,4.8,19.7,415.0,608.11,494.13
2018,10,7,8,45,854.0,63.5,4.8,20.2,459.0,653.75,527.67
2018,10,7,9,0,874.0,66.0,4.8,20.7,503.0,698.15,558.57
2018,10,7,9,15,888.5,68.5,4.8,21.15,542.5,736.95,584.87
2018,10,7,9,30,903.0,71.0,4.8,21.6,582.0,773.58,609.22
2018,10,7,9,45,913.0,72.5,4.8,22.0,615.0,803.1,628.26
2018,10,7,10,0,923.0,74.0,4.8,22.4,648.0,829.79,645.15
2018,10,7,10,15,927.5,76.0,4.8,22.8,673.0,849.53,657.02
2018,10,7,10,30,932.0,78.0,4.8,23.2,698.0,865.94,666.59
2018,10,7,10,45,934.0,80.0,4.75,23.55,716.0,876.82,672.13
2018,10,7,11,0,936.0,82.0,4.7,23.9,734.0,884.17,675.32
2018,10,7,11,15,936.5,83.0,4.65,24.25,744.0,885.56,674.48
2018,10,7,11,30,937.0,84.0,4.6,24.6,754.0,883.38,671.34
2018,10,7,11,45,935.0,85.0,4.55,24.9,756.0,875.54,664.56
2018,10,7,12,0,933.0,86.0,4.5,25.2,758.0,864.2,655.55
2018,10,7,12,15,931.0,85.5,4.45,25.45,752.5,847.82,643.47
2018,10,7,12,30,929.0,85.0,4.4,25.7,747.0,828.11,629.2
2018,10,7,12,45,925.5,84.5,4.3,25.95,734.0,804.01,611.78
2018,10,7,13,0,922.0,84.0,4.2,26.2,721.0,776.86,592.31
2018,10,7,13,15,915.0,84.0,4.2,26.3,700.5,744.8,570.11
2018,10,7,13,30,908.0,84.0,4.2,26.4,680.0,710.18,546.02
2018,10,7,13,45,897.5,82.5,4.2,26.55,651.0,669.37,516.27
2018,10,7,14,0,887.0,81.0,4.2,26.7,622.0,626.66,483.75
2018,10,7,14,15,875.0,78.5,4.15,26.7,587.5,580.42,448.1
2018,10,7,14,30,863.0,76.0,4.1,26.7,553.0,532.89,410.63
2018,10,7,14,45,847.5,74.0,4.05,26.7,513.5,483.13,370.49
2018,10,7,15,0,832.0,72.0,4.0,26.7,474.0,432.16,328.34
2018,10,7,15,15,808.0,69.0,4.0,26.7,429.0,377.2,282.16
2018,10,7,15,30,784.0,66.0,4.0,26.7,384.0,323.21,235.69
2018,10,7,15,45,754.0,61.5,3.65,26.25,336.5,267.39,187.41
2018,10,7,16,0,724.0,57.0,3.3,25.8,289.0,213.81,140.85
2018,10,7,16,15,680.0,52.0,3.0,25.0,240.5,159.96,96.04
2018,10,7,16,30,636.0,47.0,2.7,24.2,192.0,110.52,58.11
2018,10,7,16,45,561.0,40.5,2.4,23.35,145.0,62.74,29.03
2018,10,7,17,0,486.0,34.0,2.1,22.5,98.0,25.04,15.35
2018,10,7,17,15,339.5,25.0,2.05,21.85,60.5,19.32,8.15
2018,10,7,17,30,193.0,16.0,2.0,21.2,23.0,15.73,0.0
2018,10,7,17,45,96.5,8.0,2.0,20.55,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.0,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.0,18.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.1,18.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,8,6,15,141.0,10.0,2.6,17.05,17.5,39.62,0.0
2018,10,8,6,30,282.0,20.0,2.7,17.6,35.0,103.98,0.0
2018,10,8,6,45,414.5,27.5,2.8,18.15,76.0,173.25,118.48
2018,10,8,7,0,547.0,35.0,2.9,18.7,117.0,251.9,189.77
2018,10,8,7,15,617.0,39.5,3.1,19.25,165.0,313.75,245.19
2018,10,8,7,30,687.0,44.0,3.3,19.8,213.0,381.14,303.62
2018,10,8,7,45,729.0,47.5,3.45,20.35,261.5,438.13,352.17
2018,10,8,8,0,771.0,51.0,3.6,20.9,310.0,497.18,400.58
2018,10,8,8,15,800.0,53.0,3.65,21.45,357.0,544.48,438.24
2018,10,8,8,30,829.0,55.0,3.7,22.0,404.0,595.52,477.37
2018,10,8,8,45,848.0,57.5,3.75,22.5,447.0,640.23,509.66
2018,10,8,9,0,867.0,60.0,3.8,23.0,490.0,683.66,539.48
2018,10,8,9,15,881.5,61.5,3.75,23.45,528.5,721.0,564.09
2018,10,8,9,30,896.0,63.0,3.7,23.9,567.0,756.22,586.81
2018,10,8,9,45,906.5,64.5,3.7,24.35,599.5,785.93,605.52
2018,10,8,10,0,917.0,66.0,3.7,24.8,632.0,812.85,622.13
2018,10,8,10,15,924.5,67.0,3.65,25.15,658.0,833.78,634.49
2018,10,8,10,30,932.0,68.0,3.6,25.5,684.0,851.49,644.62
2018,10,8,10,45,936.0,68.5,3.55,25.85,702.0,862.35,650.08
2018,10,8,11,0,940.0,69.0,3.5,26.2,720.0,869.72,653.28
2018,10,8,11,15,942.5,69.0,3.45,26.5,730.5,871.71,653.07
2018,10,8,11,30,945.0,69.0,3.4,26.8,741.0,870.12,650.6
2018,10,8,11,45,945.5,69.5,3.35,27.1,744.0,863.81,645.08
2018,10,8,12,0,946.0,70.0,3.3,27.4,747.0,853.93,637.33
2018,10,8,12,15,944.0,70.0,3.2,27.55,742.0,837.96,625.68
2018,10,8,12,30,942.0,70.0,3.1,27.7,737.0,818.62,611.89
2018,10,8,12,45,938.0,70.0,3.0,27.9,724.0,794.46,594.81
2018,10,8,13,0,934.0,70.0,2.9,28.1,711.0,767.23,575.71
2018,10,8,13,15,928.0,69.5,2.8,28.15,690.5,735.11,553.61
2018,10,8,13,30,922.0,69.0,2.7,28.2,670.0,700.34,529.65
2018,10,8,13,45,913.0,68.5,2.65,28.25,642.5,661.17,502.1
2018,10,8,14,0,904.0,68.0,2.6,28.3,615.0,619.94,471.31
2018,10,8,14,15,891.5,66.5,2.55,28.25,580.5,573.86,436.52
2018,10,8,14,30,879.0,65.0,2.5,28.2,546.0,526.5,399.9
2018,10,8,14,45,862.5,63.5,2.45,28.1,506.5,476.18,360.14
2018,10,8,15,0,846.0,62.0,2.4,28.0,467.0,425.46,318.9
2018,10,8,15,15,823.5,59.5,2.4,28.0,422.5,371.33,273.95
2018,10,8,15,30,801.0,57.0,2.4,28.0,378.0,317.96,228.44
2018,10,8,15,45,768.0,54.0,2.2,27.5,330.5,260.77,179.71
2018,10,8,16,0,735.0,51.0,2.0,27.0,283.0,207.4,133.91
