Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,16,15,685.5,47.5,1.85,26.1,234.5,153.72,90.01
2018,10,8,16,30,636.0,44.0,1.7,25.2,186.0,105.01,53.56
2018,10,8,16,45,555.5,38.5,1.55,24.3,139.5,58.25,26.25
2018,10,8,17,0,475.0,33.0,1.4,23.4,93.0,24.4,14.66
2018,10,8,17,15,318.5,24.0,1.45,22.6,56.5,18.63,6.75
2018,10,8,17,30,162.0,15.0,1.5,21.8,20.0,14.74,0.0
2018,10,8,17,45,81.0,7.5,1.6,21.05,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.75,19.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,9,6,15,115.5,10.5,0.85,14.4,16.0,34.54,0.0
2018,10,9,6,30,231.0,21.0,1.0,14.9,32.0,90.32,0.0
2018,10,9,6,45,332.5,29.5,1.1,15.45,67.0,152.44,103.86
2018,10,9,7,0,434.0,38.0,1.2,16.0,102.0,215.8,163.24
2018,10,9,7,15,509.0,46.5,1.3,16.65,149.5,278.12,217.97
2018,10,9,7,30,584.0,55.0,1.4,17.3,197.0,346.96,276.55
2018,10,9,7,45,662.5,55.0,1.45,17.95,249.5,411.33,330.03
2018,10,9,8,0,741.0,55.0,1.5,18.6,302.0,483.46,387.62
2018,10,9,8,15,772.0,58.0,1.45,19.25,349.0,535.57,427.39
2018,10,9,8,30,803.0,61.0,1.4,19.9,396.0,588.01,465.86
2018,10,9,8,45,825.0,63.5,1.3,20.6,439.5,629.66,494.22
2018,10,9,9,0,847.0,66.0,1.2,21.3,483.0,674.25,522.32
2018,10,9,9,15,862.5,68.0,1.1,21.95,521.5,712.16,544.87
2018,10,9,9,30,878.0,70.0,1.0,22.6,560.0,748.05,565.39
2018,10,9,9,45,891.0,71.0,0.85,23.25,593.5,778.56,580.99
2018,10,9,10,0,904.0,72.0,0.7,23.9,627.0,806.44,594.27
2018,10,9,10,15,912.5,73.0,0.65,24.55,653.0,827.84,604.56
2018,10,9,10,30,921.0,74.0,0.6,25.2,679.0,846.09,612.79
2018,10,9,10,45,926.5,74.5,0.55,25.8,697.5,857.99,617.06
2018,10,9,11,0,932.0,75.0,0.5,26.4,716.0,866.44,619.28
2018,10,9,11,15,923.0,80.0,0.7,26.75,723.5,864.24,620.16
2018,10,9,11,30,914.0,85.0,0.9,27.1,731.0,858.47,618.71
2018,10,9,11,45,888.5,96.5,1.05,27.4,726.5,842.64,609.98
2018,10,9,12,0,863.0,108.0,1.2,27.7,722.0,823.67,599.13
2018,10,9,12,15,871.5,103.5,1.45,27.7,720.0,812.25,594.89
2018,10,9,12,30,880.0,99.0,1.7,27.7,718.0,797.42,587.9
2018,10,9,12,45,825.5,118.5,1.9,27.75,690.5,759.35,564.36
2018,10,9,13,0,771.0,138.0,2.1,27.8,663.0,717.19,537.61
2018,10,9,13,15,798.0,123.0,2.35,27.6,652.5,697.31,526.44
2018,10,9,13,30,825.0,108.0,2.6,27.4,642.0,673.24,511.35
2018,10,9,13,45,849.5,94.5,2.85,27.25,624.0,644.81,492.27
2018,10,9,14,0,874.0,81.0,3.1,27.1,606.0,611.52,468.82
2018,10,9,14,15,860.5,79.5,3.2,26.7,571.5,566.04,435.01
2018,10,9,14,30,847.0,78.0,3.3,26.3,537.0,519.42,399.3
2018,10,9,14,45,827.5,75.5,3.45,25.9,496.5,467.7,358.68
2018,10,9,15,0,808.0,73.0,3.6,25.5,456.0,416.02,316.7
2018,10,9,15,15,782.5,70.5,3.6,25.5,411.5,362.39,271.35
2018,10,9,15,30,757.0,68.0,3.6,25.5,367.0,309.93,225.94
2018,10,9,15,45,721.0,64.5,3.65,24.3,320.0,255.16,179.29
2018,10,9,16,0,685.0,61.0,3.7,23.1,273.0,203.34,134.77
2018,10,9,16,15,631.5,56.0,3.6,22.3,225.0,148.86,89.86
2018,10,9,16,30,578.0,51.0,3.5,21.5,177.0,101.36,54.12
2018,10,9,16,45,489.0,44.0,3.4,20.7,131.5,56.24,27.66
2018,10,9,17,0,400.0,37.0,3.3,19.9,86.0,28.46,18.2
2018,10,9,17,15,255.5,25.5,3.25,19.2,51.5,20.43,6.74
2018,10,9,17,30,111.0,14.0,3.2,18.5,17.0,13.76,0.0
2018,10,9,17,45,55.5,7.0,3.15,17.8,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,10,6,15,69.0,10.0,0.65,12.8,13.0,24.19,0.0
2018,10,10,6,30,138.0,20.0,0.7,13.3,26.0,64.89,0.0
2018,10,10,6,45,265.0,32.5,0.8,13.75,63.5,133.71,90.33
2018,10,10,7,0,392.0,45.0,0.9,14.2,101.0,207.16,157.38
2018,10,10,7,15,473.0,52.5,0.95,14.75,146.5,268.96,211.58
2018,10,10,7,30,554.0,60.0,1.0,15.3,192.0,337.58,270.01
2018,10,10,7,45,606.0,65.0,1.0,15.8,239.5,395.02,317.96
2018,10,10,8,0,658.0,70.0,1.0,16.3,287.0,455.6,366.57
2018,10,10,8,15,694.0,74.5,0.95,16.95,333.5,508.82,407.19
2018,10,10,8,30,730.0,79.0,0.9,17.6,380.0,560.73,445.25
2018,10,10,8,45,686.0,96.5,0.8,18.2,403.5,579.64,456.29
2018,10,10,9,0,642.0,114.0,0.7,18.8,427.0,590.75,461.29
2018,10,10,9,15,693.0,111.5,0.65,19.35,474.0,643.29,497.49
2018,10,10,9,30,744.0,109.0,0.6,19.9,521.0,696.15,531.12
2018,10,10,9,45,798.5,98.5,0.55,20.5,564.5,740.17,557.49
2018,10,10,10,0,853.0,88.0,0.5,21.1,608.0,781.25,581.32
2018,10,10,10,15,861.5,89.5,0.5,21.5,633.5,802.22,592.76
2018,10,10,10,30,870.0,91.0,0.5,21.9,659.0,820.22,602.52
2018,10,10,10,45,875.0,92.0,0.55,22.3,677.0,831.65,608.97
2018,10,10,11,0,880.0,93.0,0.6,22.7,695.0,839.83,613.51
2018,10,10,11,15,882.5,93.5,0.7,22.95,705.0,842.04,615.56
2018,10,10,11,30,885.0,94.0,0.8,23.2,715.0,840.88,615.58
2018,10,10,11,45,885.5,94.5,0.85,23.45,718.0,834.7,611.61
2018,10,10,12,0,886.0,95.0,0.9,23.7,721.0,825.18,605.62
2018,10,10,12,15,884.0,95.0,1.0,23.8,716.0,809.82,596.97
2018,10,10,12,30,882.0,95.0,1.1,23.9,711.0,791.32,586.2
2018,10,10,12,45,877.5,94.5,1.2,24.0,698.0,767.32,571.67
2018,10,10,13,0,873.0,94.0,1.3,24.1,685.0,740.5,555.09
2018,10,10,13,15,865.5,93.5,1.45,24.05,664.5,708.87,535.75
2018,10,10,13,30,858.0,93.0,1.6,24.0,644.0,674.89,514.05
2018,10,10,13,45,847.0,92.0,1.75,23.95,616.5,636.0,486.94
2018,10,10,14,0,836.0,91.0,1.9,23.9,589.0,596.19,458.23
2018,10,10,14,15,821.5,89.5,2.05,23.7,555.0,551.28,425.07
2018,10,10,14,30,807.0,88.0,2.2,23.5,521.0,505.45,390.04
2018,10,10,14,45,786.5,85.5,2.3,23.3,481.5,455.14,350.28
2018,10,10,15,0,766.0,83.0,2.4,23.1,442.0,405.01,309.36
2018,10,10,15,15,738.5,80.0,2.4,23.1,398.5,352.27,264.91
2018,10,10,15,30,711.0,77.0,2.4,23.1,355.0,299.75,219.71
2018,10,10,15,45,671.0,73.0,2.55,22.35,308.0,245.81,173.75
2018,10,10,16,0,631.0,69.0,2.7,21.6,261.0,195.28,130.49
2018,10,10,16,15,572.0,63.0,2.75,20.85,213.5,143.72,88.46
2018,10,10,16,30,513.0,57.0,2.8,20.1,166.0,98.36,54.81
2018,10,10,16,45,421.5,48.5,2.8,19.4,122.0,55.9,30.0
2018,10,10,17,0,330.0,40.0,2.8,18.7,78.0,31.83,20.97
2018,10,10,17,15,203.5,26.0,2.8,18.05,46.0,20.45,4.87
2018,10,10,17,30,77.0,12.0,2.8,17.4,14.0,11.8,0.0
2018,10,10,17,45,38.5,6.0,2.8,16.75,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,11,6,15,55.5,9.5,1.0,12.4,12.0,9.34,0.0
2018,10,11,6,30,111.0,19.0,1.0,12.9,24.0,47.07,0.0
2018,10,11,6,45,227.0,33.0,1.05,13.4,59.5,122.59,81.41
2018,10,11,7,0,343.0,47.0,1.1,13.9,95.0,190.49,144.75
2018,10,11,7,15,412.0,56.5,1.05,14.45,137.0,247.12,194.77
2018,10,11,7,30,481.0,66.0,1.0,15.0,179.0,309.48,248.11
2018,10,11,7,45,538.0,73.0,1.0,15.5,226.5,368.39,297.33
2018,10,11,8,0,595.0,80.0,1.0,16.0,274.0,431.0,347.7
2018,10,11,8,15,638.0,84.5,0.9,16.6,321.0,485.72,389.53
2018,10,11,8,30,681.0,89.0,0.8,17.2,368.0,542.0,430.73
2018,10,11,8,45,706.5,93.0,0.7,17.75,410.0,587.22,462.08
2018,10,11,9,0,732.0,97.0,0.6,18.3,452.0,631.94,491.83
2018,10,11,9,15,760.0,97.0,0.6,18.8,491.5,670.56,516.94
2018,10,11,9,30,788.0,97.0,0.6,19.3,531.0,710.74,542.22
2018,10,11,9,45,813.0,95.0,0.55,19.85,565.5,744.87,562.02
2018,10,11,10,0,838.0,93.0,0.5,20.4,600.0,777.05,580.16
2018,10,11,10,15,848.0,94.0,0.55,20.9,625.5,798.3,592.62
2018,10,11,10,30,858.0,95.0,0.6,21.4,651.0,811.9,600.2
2018,10,11,10,45,866.0,95.5,0.65,21.9,670.5,825.06,607.66
2018,10,11,11,0,874.0,96.0,0.7,22.4,690.0,835.03,613.12
2018,10,11,11,15,878.0,96.5,0.65,22.8,701.0,838.39,612.93
2018,10,11,11,30,882.0,97.0,0.6,23.2,712.0,838.41,610.77
2018,10,11,11,45,884.5,96.0,0.6,23.55,715.0,832.19,605.76
2018,10,11,12,0,887.0,95.0,0.6,23.9,718.0,822.62,598.81
2018,10,11,12,15,887.0,94.5,0.6,24.1,713.5,808.26,589.27
2018,10,11,12,30,887.0,94.0,0.6,24.3,709.0,790.69,577.78
2018,10,11,12,45,884.0,93.0,0.65,24.5,696.5,767.17,563.28
2018,10,11,13,0,881.0,92.0,0.7,24.7,684.0,740.74,546.83
2018,10,11,13,15,876.0,91.0,0.8,24.75,664.5,710.12,528.42
2018,10,11,13,30,871.0,90.0,0.9,24.8,645.0,676.98,507.63
2018,10,11,13,45,862.0,88.5,1.0,24.85,617.5,638.43,481.26
2018,10,11,14,0,853.0,87.0,1.1,24.9,590.0,598.0,452.68
2018,10,11,14,15,840.5,84.5,1.2,24.8,556.0,553.3,420.3
2018,10,11,14,30,828.0,82.0,1.3,24.7,522.0,506.74,385.37
2018,10,11,14,45,810.0,79.5,1.45,24.6,483.0,456.76,346.8
2018,10,11,15,0,792.0,77.0,1.6,24.5,444.0,406.67,306.61
2018,10,11,15,15,765.5,73.5,1.6,24.5,399.5,352.66,261.68
2018,10,11,15,30,739.0,70.0,1.6,24.5,355.0,299.99,216.75
2018,10,11,15,45,701.0,66.0,1.75,23.9,308.0,245.49,170.62
2018,10,11,16,0,663.0,62.0,1.9,23.3,261.0,192.65,125.72
2018,10,11,16,15,605.5,56.5,1.95,22.4,213.0,140.29,83.49
2018,10,11,16,30,548.0,51.0,2.0,21.5,165.0,93.89,49.67
2018,10,11,16,45,456.5,43.0,2.05,20.6,120.5,50.25,25.18
2018,10,11,17,0,365.0,35.0,2.1,19.7,76.0,27.2,16.85
2018,10,11,17,15,223.0,23.0,2.25,19.05,44.0,18.54,1.36
2018,10,11,17,30,81.0,11.0,2.4,18.4,12.0,10.81,0.0
2018,10,11,17,45,40.5,5.5,2.5,17.7,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,12,6,15,78.5,9.0,1.7,13.2,12.0,0.0,0.0
2018,10,12,6,30,157.0,18.0,1.8,13.8,24.0,57.52,0.0
2018,10,12,6,45,294.0,29.0,1.9,14.4,61.5,138.08,89.05
2018,10,12,7,0,431.0,40.0,2.0,15.0,99.0,214.1,161.56
2018,10,12,7,15,513.0,47.0,2.0,15.7,145.5,276.88,217.39
2018,10,12,7,30,595.0,54.0,2.0,16.4,192.0,346.66,277.41
2018,10,12,7,45,647.0,59.0,2.05,17.1,240.5,405.47,327.22
2018,10,12,8,0,699.0,64.0,2.1,17.8,289.0,465.17,375.97
2018,10,12,8,15,734.5,67.5,2.05,18.7,336.0,518.49,417.34
2018,10,12,8,30,770.0,71.0,2.0,19.6,383.0,572.5,457.54
2018,10,12,8,45,796.5,74.0,2.0,20.45,427.5,620.3,491.91
2018,10,12,9,0,823.0,77.0,2.0,21.3,472.0,667.38,523.87
2018,10,12,9,15,844.0,77.5,1.95,22.0,511.0,706.53,548.61
2018,10,12,9,30,865.0,78.0,1.9,22.7,550.0,739.43,568.46
2018,10,12,9,45,881.5,78.0,1.9,23.4,584.0,770.79,587.3
2018,10,12,10,0,898.0,78.0,1.9,24.1,618.0,799.72,604.24
2018,10,12,10,15,907.0,79.5,1.85,24.75,644.5,821.66,615.92
2018,10,12,10,30,916.0,81.0,1.8,25.4,671.0,840.47,625.46
2018,10,12,10,45,923.0,81.0,1.8,26.05,690.0,852.69,631.1
2018,10,12,11,0,930.0,81.0,1.8,26.7,709.0,861.52,634.63
2018,10,12,11,15,933.0,82.0,1.8,27.1,720.0,864.65,635.16
2018,10,12,11,30,936.0,83.0,1.8,27.5,731.0,864.23,633.54
2018,10,12,11,45,937.5,82.5,1.75,27.9,734.0,857.37,627.36
2018,10,12,12,0,939.0,82.0,1.7,28.3,737.0,846.97,619.07
2018,10,12,12,15,937.5,81.5,1.8,28.45,731.5,830.71,609.18
2018,10,12,12,30,936.0,81.0,1.9,28.6,726.0,811.09,597.1
2018,10,12,12,45,932.5,81.5,1.95,28.75,713.5,787.79,582.11
2018,10,12,13,0,929.0,82.0,2.0,28.9,701.0,761.41,565.05
2018,10,12,13,15,923.5,81.0,2.1,28.85,680.5,729.12,544.66
2018,10,12,13,30,918.0,80.0,2.2,28.8,660.0,694.2,522.18
2018,10,12,13,45,909.5,78.5,2.3,28.8,632.0,654.4,494.02
2018,10,12,14,0,901.0,77.0,2.4,28.8,604.0,612.55,463.61
2018,10,12,14,15,888.5,75.5,2.5,28.6,569.5,566.67,429.69
2018,10,12,14,30,876.0,74.0,2.6,28.4,535.0,519.51,393.71
2018,10,12,14,45,859.0,71.0,2.65,28.2,494.5,467.76,353.0
2018,10,12,15,0,842.0,68.0,2.7,28.0,454.0,415.68,310.72
2018,10,12,15,15,816.5,65.5,2.7,28.0,409.0,360.01,264.24
2018,10,12,15,30,791.0,63.0,2.7,28.0,364.0,306.17,218.12
2018,10,12,15,45,755.5,59.5,2.6,27.0,316.0,250.23,170.74
2018,10,12,16,0,720.0,56.0,2.5,26.0,268.0,197.13,125.67
2018,10,12,16,15,667.0,51.0,2.4,24.8,219.0,143.21,82.41
2018,10,12,16,30,614.0,46.0,2.3,23.6,170.0,94.75,47.67
2018,10,12,16,45,523.5,39.0,2.25,22.45,124.0,46.81,21.68
2018,10,12,17,0,433.0,32.0,2.2,21.3,78.0,24.63,14.41
2018,10,12,17,15,268.5,21.0,2.25,20.55,44.5,16.82,0.0
2018,10,12,17,30,104.0,10.0,2.3,19.8,11.0,9.83,0.0
2018,10,12,17,45,52.0,5.0,2.35,19.05,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,6,15,99.5,9.0,0.9,13.05,12.5,0.0,0.0
2018,10,13,6,30,199.0,18.0,0.9,13.6,25.0,67.75,0.0
2018,10,13,6,45,346.5,27.0,0.9,14.15,63.5,150.76,94.07
2018,10,13,7,0,494.0,36.0,0.9,14.7,102.0,231.07,172.69
2018,10,13,7,15,573.5,42.0,0.95,15.3,149.5,291.55,226.88
2018,10,13,7,30,653.0,48.0,1.0,15.9,197.0,361.96,287.16
2018,10,13,7,45,703.5,52.0,1.0,16.55,246.5,421.58,336.94
2018,10,13,8,0,754.0,56.0,1.0,17.2,296.0,483.92,386.73
2018,10,13,8,15,786.0,59.0,1.0,18.0,343.5,536.59,426.94
2018,10,13,8,30,818.0,62.0,1.0,18.8,391.0,589.58,465.74
2018,10,13,8,45,840.0,64.5,0.95,19.6,434.5,631.24,494.49
2018,10,13,9,0,862.0,67.0,0.9,20.4,478.0,675.75,522.67
2018,10,13,9,15,877.0,69.0,0.95,21.1,516.5,713.25,546.31
2018,10,13,9,30,892.0,71.0,1.0,21.8,555.0,748.65,568.19
2018,10,13,9,45,901.0,73.5,1.0,22.45,587.0,777.67,584.92
2018,10,13,10,0,910.0,76.0,1.0,23.1,619.0,803.86,599.61
2018,10,13,10,15,918.0,77.0,1.0,23.7,644.5,824.52,610.65
2018,10,13,10,30,926.0,78.0,1.0,24.3,670.0,842.01,619.63
2018,10,13,10,45,931.0,78.5,1.05,24.9,688.5,853.16,625.27
2018,10,13,11,0,936.0,79.0,1.1,25.5,707.0,860.86,628.83
2018,10,13,11,15,939.0,80.0,1.15,25.85,718.0,863.94,630.15
2018,10,13,11,30,942.0,81.0,1.2,26.2,729.0,863.45,629.33
2018,10,13,11,45,942.5,81.0,1.25,26.55,731.5,856.23,624.3
2018,10,13,12,0,943.0,81.0,1.3,26.9,734.0,845.48,617.14
2018,10,13,12,15,942.0,80.5,1.35,27.0,729.0,829.52,607.29
2018,10,13,12,30,941.0,80.0,1.4,27.1,724.0,810.18,595.29
2018,10,13,12,45,938.0,79.0,1.5,27.25,710.5,785.52,580.17
2018,10,13,13,0,935.0,78.0,1.6,27.4,697.0,757.77,562.86
2018,10,13,13,15,928.5,77.5,1.65,27.35,676.0,725.17,542.09
2018,10,13,13,30,922.0,77.0,1.7,27.3,655.0,689.98,519.21
2018,10,13,13,45,913.0,76.0,1.8,27.3,627.0,650.29,491.32
2018,10,13,14,0,904.0,75.0,1.9,27.3,599.0,608.57,461.15
2018,10,13,14,15,891.0,73.0,1.95,27.15,564.0,561.84,426.44
2018,10,13,14,30,878.0,71.0,2.0,27.0,529.0,513.89,389.73
2018,10,13,14,45,859.5,69.0,2.05,26.8,488.5,462.46,349.29
2018,10,13,15,0,841.0,67.0,2.1,26.6,448.0,410.83,307.33
2018,10,13,15,15,815.5,64.5,2.1,26.6,403.0,355.34,260.94
2018,10,13,15,30,790.0,62.0,2.1,26.6,358.0,301.68,214.89
2018,10,13,15,45,753.0,58.5,2.15,25.7,310.0,245.58,167.38
2018,10,13,16,0,716.0,55.0,2.2,24.8,262.0,192.49,122.32
2018,10,13,16,15,659.5,50.0,2.2,23.75,213.0,138.54,79.22
2018,10,13,16,30,603.0,45.0,2.2,22.7,164.0,90.45,45.16
2018,10,13,16,45,488.0,38.0,2.2,21.65,116.5,42.87,20.24
2018,10,13,17,0,373.0,31.0,2.2,20.6,69.0,23.95,13.66
2018,10,13,17,15,195.0,17.0,2.25,19.8,36.0,13.13,0.0
2018,10,13,17,30,17.0,3.0,2.3,19.0,3.0,2.95,0.0
2018,10,13,17,45,8.5,1.5,2.3,18.15,1.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,14,6,15,91.0,8.5,1.55,11.95,11.5,0.0,0.0
2018,10,14,6,30,182.0,17.0,1.6,12.5,23.0,62.11,0.0
2018,10,14,6,45,177.0,19.0,1.65,13.05,33.0,88.75,52.27
2018,10,14,7,0,172.0,21.0,1.7,13.6,43.0,97.2,71.59
2018,10,14,7,15,142.0,27.5,1.75,14.3,51.0,96.81,74.57
2018,10,14,7,30,112.0,34.0,1.8,15.0,59.0,91.12,71.51
2018,10,14,7,45,56.0,48.0,1.85,15.7,60.5,79.51,62.19
2018,10,14,8,0,0.0,62.0,1.9,16.4,62.0,59.92,45.12
2018,10,14,8,15,3.0,89.0,2.05,17.2,90.0,89.15,69.42
2018,10,14,8,30,6.0,116.0,2.2,18.0,118.0,118.93,93.68
2018,10,14,8,45,32.5,152.5,2.3,18.75,167.5,180.71,144.04
2018,10,14,9,0,59.0,189.0,2.4,19.5,217.0,239.81,191.04
2018,10,14,9,15,365.0,159.5,2.4,20.15,354.0,450.41,361.14
2018,10,14,9,30,671.0,130.0,2.4,20.8,491.0,656.59,517.67
2018,10,14,9,45,808.5,102.0,2.4,21.4,563.0,741.38,575.67
2018,10,14,10,0,946.0,74.0,2.4,22.0,635.0,826.61,632.46
2018,10,14,10,15,955.0,75.0,2.4,22.5,662.0,848.53,644.57
2018,10,14,10,30,964.0,76.0,2.4,23.0,689.0,867.16,654.98
2018,10,14,10,45,970.0,76.5,2.4,23.5,708.0,879.36,661.06
2018,10,14,11,0,976.0,77.0,2.4,24.0,727.0,887.96,664.86
2018,10,14,11,15,979.5,77.0,2.4,24.4,738.0,890.29,664.85
2018,10,14,11,30,983.0,77.0,2.4,24.8,749.0,888.91,662.54
2018,10,14,11,45,987.5,77.0,2.45,25.25,754.0,884.59,658.74
2018,10,14,12,0,992.0,77.0,2.5,25.7,759.0,876.5,652.57
2018,10,14,12,15,992.0,76.5,2.45,26.0,754.5,860.58,640.89
2018,10,14,12,30,992.0,76.0,2.4,26.3,750.0,841.07,626.99
2018,10,14,12,45,988.5,75.5,2.4,26.55,736.0,815.45,609.57
2018,10,14,13,0,985.0,75.0,2.4,26.8,722.0,786.6,590.01
2018,10,14,13,15,979.5,74.0,2.4,26.95,700.5,752.74,567.22
2018,10,14,13,30,974.0,73.0,2.4,27.1,679.0,716.07,542.32
2018,10,14,13,45,965.5,72.0,2.4,27.25,650.0,674.92,512.08
2018,10,14,14,0,957.0,71.0,2.4,27.4,621.0,631.55,479.59
2018,10,14,14,15,944.5,69.5,2.4,27.35,585.5,583.51,443.26
2018,10,14,14,30,932.0,68.0,2.4,27.3,550.0,534.07,404.84
2018,10,14,14,45,915.0,66.0,2.4,27.25,508.0,480.95,362.51
2018,10,14,15,0,898.0,64.0,2.4,27.2,466.0,427.37,318.52
2018,10,14,15,15,873.0,61.5,2.4,27.2,419.5,370.31,270.64
2018,10,14,15,30,848.0,59.0,2.4,27.2,373.0,314.17,222.38
2018,10,14,15,45,812.5,55.5,2.1,26.45,323.0,254.37,171.33
2018,10,14,16,0,777.0,52.0,1.8,25.7,273.0,198.5,123.77
2018,10,14,16,15,722.0,47.5,1.75,24.4,222.5,142.09,79.07
2018,10,14,16,30,667.0,43.0,1.7,23.1,172.0,91.32,43.76
2018,10,14,16,45,571.0,36.5,1.6,21.8,124.0,43.66,20.52
2018,10,14,17,0,475.0,30.0,1.5,20.5,76.0,25.56,14.63
2018,10,14,17,15,294.5,20.0,1.7,19.9,43.0,16.42,0.0
2018,10,14,17,30,114.0,10.0,1.9,19.3,10.0,9.83,0.0
2018,10,14,17,45,57.0,5.0,2.05,18.65,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,15,6,15,98.5,8.0,2.8,12.2,11.0,0.0,0.0
2018,10,15,6,30,197.0,16.0,2.9,12.8,22.0,64.44,0.0
2018,10,15,6,45,368.0,25.0,3.0,13.4,62.0,151.84,87.0
2018,10,15,7,0,539.0,34.0,3.1,14.0,102.0,238.72,178.45
2018,10,15,7,15,619.0,39.5,3.15,14.7,151.0,304.14,238.54
2018,10,15,7,30,699.0,45.0,3.2,15.4,200.0,375.79,301.64
2018,10,15,7,45,746.5,49.0,3.25,16.15,250.0,435.57,353.47
2018,10,15,8,0,794.0,53.0,3.3,16.9,300.0,497.73,405.13
2018,10,15,8,15,825.0,56.0,3.15,17.6,348.0,551.11,447.57
2018,10,15,8,30,856.0,59.0,3.0,18.3,396.0,600.73,485.46
2018,10,15,8,45,878.0,61.0,2.85,19.05,440.5,646.79,518.91
2018,10,15,9,0,900.0,63.0,2.7,19.8,485.0,691.68,548.72
2018,10,15,9,15,914.5,65.0,2.55,20.5,524.0,729.71,572.51
2018,10,15,9,30,929.0,67.0,2.4,21.2,563.0,765.49,594.07
2018,10,15,9,45,939.5,69.0,2.25,21.85,596.5,795.73,611.29
2018,10,15,10,0,950.0,71.0,2.1,22.5,630.0,823.06,626.11
2018,10,15,10,15,958.0,72.0,1.95,23.0,656.5,844.17,636.72
2018,10,15,10,30,966.0,73.0,1.8,23.5,683.0,861.96,644.92
2018,10,15,10,45,971.0,74.0,1.7,24.05,702.0,873.86,649.49
2018,10,15,11,0,976.0,75.0,1.6,24.6,721.0,882.15,651.71
2018,10,15,11,15,979.0,75.0,1.5,25.05,731.5,884.02,650.04
2018,10,15,11,30,982.0,75.0,1.4,25.5,742.0,882.18,646.1
2018,10,15,11,45,982.5,75.5,1.3,26.0,745.0,875.15,638.81
2018,10,15,12,0,983.0,76.0,1.2,26.5,748.0,864.45,629.31
2018,10,15,12,15,983.0,75.5,1.05,26.8,743.0,848.63,616.44
2018,10,15,12,30,983.0,75.0,0.9,27.1,738.0,829.25,601.4
2018,10,15,12,45,979.5,75.0,0.8,27.4,724.5,804.36,583.68
2018,10,15,13,0,976.0,75.0,0.7,27.7,711.0,776.26,564.01
2018,10,15,13,15,970.0,74.0,0.7,27.75,689.5,742.32,542.6
2018,10,15,13,30,964.0,73.0,0.7,27.8,668.0,705.64,518.93
2018,10,15,13,45,955.0,72.0,0.7,27.85,639.0,664.55,490.38
2018,10,15,14,0,946.0,71.0,0.7,27.9,610.0,621.32,459.63
2018,10,15,14,15,933.5,69.0,0.8,27.75,574.0,573.27,425.91
2018,10,15,14,30,921.0,67.0,0.9,27.6,538.0,523.86,389.77
2018,10,15,14,45,903.0,65.5,1.0,27.5,497.0,471.38,349.76
2018,10,15,15,0,885.0,64.0,1.1,27.4,456.0,418.56,307.86
2018,10,15,15,15,859.5,61.0,1.1,27.4,409.5,361.59,260.98
2018,10,15,15,30,834.0,58.0,1.1,27.4,363.0,304.47,212.84
2018,10,15,15,45,797.0,54.5,1.15,26.35,313.5,246.4,164.4
2018,10,15,16,0,760.0,51.0,1.2,25.3,264.0,191.28,118.3
2018,10,15,16,15,701.5,47.0,1.3,24.1,214.0,136.08,75.09
2018,10,15,16,30,643.0,43.0,1.4,22.9,164.0,86.94,41.6
2018,10,15,16,45,542.5,36.0,1.45,21.7,117.0,40.5,19.58
2018,10,15,17,0,442.0,29.0,1.5,20.5,70.0,22.65,11.93
2018,10,15,17,15,258.5,18.0,1.6,19.7,38.5,14.64,0.0
2018,10,15,17,30,75.0,7.0,1.7,18.9,7.0,6.88,0.0
2018,10,15,17,45,37.5,3.5,1.8,18.15,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,16,6,15,88.5,7.5,0.9,11.5,10.0,0.0,0.0
2018,10,16,6,30,177.0,15.0,0.9,12.1,20.0,58.14,0.0
2018,10,16,6,45,342.5,24.0,0.9,12.7,58.0,141.59,75.65
2018,10,16,7,0,508.0,33.0,0.9,13.3,96.0,225.61,166.99
2018,10,16,7,15,590.5,39.0,0.95,14.05,144.0,290.71,225.73
2018,10,16,7,30,673.0,45.0,1.0,14.8,192.0,362.41,287.46
2018,10,16,7,45,722.5,49.0,1.0,15.55,241.0,421.81,337.51
2018,10,16,8,0,772.0,53.0,1.0,16.3,290.0,483.81,387.39
2018,10,16,8,15,802.5,56.0,1.0,17.05,337.0,535.85,427.62
2018,10,16,8,30,833.0,59.0,1.0,17.8,384.0,584.17,463.55
2018,10,16,8,45,856.0,61.0,0.95,18.55,428.0,629.93,495.64
2018,10,16,9,0,879.0,63.0,0.9,19.3,472.0,674.64,524.51
2018,10,16,9,15,894.5,65.0,0.85,20.0,510.5,712.66,547.45
2018,10,16,9,30,910.0,67.0,0.8,20.7,549.0,748.54,568.38
2018,10,16,9,45,921.0,69.0,0.75,21.4,582.0,778.63,584.91
2018,10,16,10,0,932.0,71.0,0.7,22.1,615.0,805.9,599.29
2018,10,16,10,15,940.0,72.0,0.7,22.7,641.0,826.65,610.25
2018,10,16,10,30,948.0,73.0,0.7,23.3,667.0,844.14,619.13
2018,10,16,10,45,953.5,73.5,0.75,23.95,685.5,855.67,624.95
2018,10,16,11,0,959.0,74.0,0.8,24.6,704.0,863.66,628.66
2018,10,16,11,15,960.5,74.0,0.8,25.1,713.5,864.26,627.28
2018,10,16,11,30,962.0,74.0,0.8,25.6,723.0,861.22,623.8
2018,10,16,11,45,962.0,74.0,0.85,26.1,725.0,853.35,618.25
2018,10,16,12,0,962.0,74.0,0.9,26.6,727.0,841.91,610.54
2018,10,16,12,15,959.5,74.5,0.9,26.9,721.5,825.53,599.49
2018,10,16,12,30,957.0,75.0,0.9,27.2,716.0,805.76,586.39
2018,10,16,12,45,952.5,74.5,0.9,27.45,702.0,780.17,569.69
2018,10,16,13,0,948.0,74.0,0.9,27.7,688.0,751.51,551.03
2018,10,16,13,15,941.5,73.5,0.95,27.75,667.0,718.58,530.52
2018,10,16,13,30,935.0,73.0,1.0,27.8,646.0,683.03,507.4
2018,10,16,13,45,925.5,72.0,1.05,27.9,617.5,642.68,479.17
2018,10,16,14,0,916.0,71.0,1.1,28.0,589.0,600.32,448.74
2018,10,16,14,15,902.5,69.5,1.15,27.85,554.0,553.53,414.63
2018,10,16,14,30,889.0,68.0,1.2,27.7,519.0,505.53,378.45
2018,10,16,14,45,870.5,66.0,1.3,27.55,478.0,453.87,338.49
2018,10,16,15,0,852.0,64.0,1.4,27.4,437.0,401.99,296.84
2018,10,16,15,15,825.5,61.5,1.4,27.4,392.0,346.0,250.39
2018,10,16,15,30,799.0,59.0,1.4,27.4,347.0,291.92,204.33
2018,10,16,15,45,759.5,55.5,1.5,26.4,298.5,235.28,156.96
2018,10,16,16,0,720.0,52.0,1.6,25.4,250.0,181.9,112.38
2018,10,16,16,15,658.0,47.0,1.7,24.2,200.5,127.77,70.32
2018,10,16,16,30,596.0,42.0,1.8,23.0,151.0,80.13,38.28
2018,10,16,16,45,493.5,35.5,1.9,21.8,107.0,35.06,17.03
2018,10,16,17,0,391.0,29.0,2.0,20.6,63.0,22.95,11.62
2018,10,16,17,15,226.5,18.0,2.1,19.9,34.5,17.69,0.0
2018,10,16,17,30,62.0,7.0,2.2,19.2,6.0,0.0,0.0
2018,10,16,17,45,31.0,3.5,2.3,18.5,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,17,6,15,66.0,7.0,0.65,11.8,8.5,0.0,0.0
2018,10,17,6,30,132.0,14.0,0.7,12.2,17.0,45.84,0.0
2018,10,17,6,45,280.0,25.0,0.75,12.65,52.0,122.56,59.53
2018,10,17,7,0,428.0,36.0,0.8,13.1,87.0,203.69,150.46
2018,10,17,7,15,514.0,42.5,0.8,13.7,132.5,265.96,206.59
2018,10,17,7,30,600.0,49.0,0.8,14.3,178.0,335.56,266.4
2018,10,17,7,45,619.5,57.5,0.85,14.9,219.0,381.95,306.6
2018,10,17,8,0,639.0,66.0,0.9,15.5,260.0,428.61,345.3
2018,10,17,8,15,709.0,66.0,0.9,16.2,313.5,491.83,394.93
2018,10,17,8,30,779.0,66.0,0.9,16.9,367.0,561.0,446.94
2018,10,17,8,45,804.5,69.0,0.85,17.65,410.5,607.74,479.75
2018,10,17,9,0,830.0,72.0,0.8,18.4,454.0,653.66,510.58
2018,10,17,9,15,847.5,74.0,0.85,19.1,492.5,691.63,534.96
2018,10,17,9,30,865.0,76.0,0.9,19.8,531.0,723.21,554.56
2018,10,17,9,45,879.0,77.5,0.9,20.55,564.0,753.82,572.55
2018,10,17,10,0,893.0,79.0,0.9,21.3,597.0,781.88,588.54
2018,10,17,10,15,902.0,80.0,0.9,21.95,622.5,802.68,599.74
2018,10,17,10,30,911.0,81.0,0.9,22.6,648.0,820.4,608.93
2018,10,17,10,45,917.0,82.0,0.9,23.25,666.5,832.48,614.44
2018,10,17,11,0,923.0,83.0,0.9,23.9,685.0,841.17,617.87
2018,10,17,11,15,926.5,83.0,0.9,24.35,695.5,843.26,617.62
2018,10,17,11,30,930.0,83.0,0.9,24.8,706.0,841.85,615.3
2018,10,17,11,45,931.0,83.5,0.85,25.25,709.0,835.46,609.16
2018,10,17,12,0,932.0,84.0,0.8,25.7,712.0,825.59,600.96
2018,10,17,12,15,930.0,83.5,0.75,26.0,706.0,808.86,588.85
2018,10,17,12,30,928.0,83.0,0.7,26.3,700.0,788.86,574.81
2018,10,17,12,45,924.0,82.5,0.65,26.55,686.5,764.2,557.97
2018,10,17,13,0,920.0,82.0,0.6,26.8,673.0,736.56,539.29
2018,10,17,13,15,913.0,81.5,0.65,26.85,652.0,704.06,519.21
2018,10,17,13,30,906.0,81.0,0.7,26.9,631.0,669.05,496.04
2018,10,17,13,45,896.0,79.5,0.75,27.0,602.5,628.87,468.14
2018,10,17,14,0,886.0,78.0,0.8,27.1,574.0,586.81,438.11
2018,10,17,14,15,872.0,76.0,0.85,26.95,539.5,540.47,404.5
2018,10,17,14,30,858.0,74.0,0.9,26.8,505.0,493.05,368.89
2018,10,17,14,45,838.0,72.0,0.95,26.65,464.5,441.83,329.23
2018,10,17,15,0,818.0,70.0,1.0,26.5,424.0,390.67,288.19
2018,10,17,15,15,790.0,66.5,1.0,26.5,379.0,335.63,242.72
2018,10,17,15,30,762.0,63.0,1.0,26.5,334.0,282.05,197.37
2018,10,17,15,45,721.0,59.0,1.2,25.55,286.5,226.69,151.41
2018,10,17,16,0,680.0,55.0,1.4,24.6,239.0,174.83,108.37
2018,10,17,16,15,616.0,50.0,1.5,23.5,191.0,121.3,67.07
2018,10,17,16,30,552.0,45.0,1.6,22.4,143.0,75.85,36.94
2018,10,17,16,45,446.5,37.0,1.7,21.3,100.0,34.07,17.89
2018,10,17,17,0,341.0,29.0,1.8,20.2,57.0,23.27,11.17
2018,10,17,17,15,194.0,17.5,1.9,19.45,31.0,17.2,0.0
2018,10,17,17,30,47.0,6.0,2.0,18.7,5.0,0.0,0.0
2018,10,17,17,45,23.5,3.0,2.1,18.0,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,18,6,15,62.0,6.5,1.05,12.45,8.0,0.0,0.0
2018,10,18,6,30,124.0,13.0,1.0,12.9,16.0,42.65,0.0
2018,10,18,6,45,203.0,20.5,0.95,13.35,38.5,94.1,39.12
2018,10,18,7,0,282.0,28.0,0.9,13.8,61.0,143.65,104.98
2018,10,18,7,15,331.5,38.0,0.85,14.45,94.5,188.02,145.92
2018,10,18,7,30,381.0,48.0,0.8,15.1,128.0,236.79,188.72
2018,10,18,7,45,190.5,57.0,0.8,15.75,97.0,167.97,135.23
2018,10,18,8,0,0.0,66.0,0.8,16.4,66.0,64.14,48.51
2018,10,18,8,15,7.5,94.0,0.7,17.0,97.0,97.31,76.27
2018,10,18,8,30,15.0,122.0,0.6,17.6,128.0,131.23,103.83
2018,10,18,8,45,59.0,151.5,0.5,18.25,178.0,196.96,156.97
2018,10,18,9,0,103.0,181.0,0.4,18.9,228.0,268.17,212.36
2018,10,18,9,15,402.5,148.0,0.4,19.6,354.5,459.38,361.51
2018,10,18,9,30,702.0,115.0,0.4,20.3,481.0,653.55,501.5
2018,10,18,9,45,793.0,97.5,0.4,21.0,535.0,713.92,538.23
2018,10,18,10,0,884.0,80.0,0.4,21.7,589.0,773.06,574.64
2018,10,18,10,15,893.0,81.5,0.45,22.35,614.5,794.2,586.23
2018,10,18,10,30,902.0,83.0,0.5,23.0,640.0,812.28,596.36
2018,10,18,10,45,908.0,84.0,0.6,23.65,658.5,824.2,603.44
2018,10,18,11,0,914.0,85.0,0.7,24.3,677.0,832.77,608.49
2018,10,18,11,15,917.5,85.0,0.7,24.75,687.5,834.79,608.2
2018,10,18,11,30,921.0,85.0,0.7,25.2,698.0,833.35,605.88
2018,10,18,11,45,922.0,85.0,0.7,25.65,700.5,826.43,600.22
2018,10,18,12,0,923.0,85.0,0.7,26.1,703.0,816.06,592.54
2018,10,18,12,15,921.0,85.5,0.7,26.4,697.5,800.52,582.03
2018,10,18,12,30,919.0,86.0,0.7,26.7,692.0,781.72,569.55
2018,10,18,12,45,916.5,85.0,0.65,27.0,679.5,757.8,553.06
2018,10,18,13,0,914.0,84.0,0.6,27.3,667.0,730.85,534.72
2018,10,18,13,15,907.5,83.0,0.6,27.4,646.0,698.33,513.83
2018,10,18,13,30,901.0,82.0,0.6,27.5,625.0,663.31,489.72
2018,10,18,13,45,891.0,80.5,0.6,27.6,596.5,623.33,461.51
2018,10,18,14,0,881.0,79.0,0.6,27.7,568.0,581.49,431.33
