Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,14,15,867.0,77.0,0.65,27.6,533.5,535.4,398.1
2018,10,18,14,30,853.0,75.0,0.7,27.5,499.0,488.24,362.89
2018,10,18,14,45,833.0,72.5,0.75,27.4,458.5,436.86,323.35
2018,10,18,15,0,813.0,70.0,0.8,27.3,418.0,385.54,282.42
2018,10,18,15,15,784.5,67.0,0.8,27.3,373.5,331.2,237.76
2018,10,18,15,30,756.0,64.0,0.8,27.3,329.0,278.38,193.28
2018,10,18,15,45,714.5,60.0,1.0,26.4,281.5,223.41,147.98
2018,10,18,16,0,673.0,56.0,1.2,25.5,234.0,172.0,105.68
2018,10,18,16,15,609.0,50.0,1.25,24.35,186.5,118.15,64.58
2018,10,18,16,30,545.0,44.0,1.3,23.2,139.0,72.43,34.76
2018,10,18,16,45,425.5,36.0,1.4,22.1,95.5,31.34,20.53
2018,10,18,17,0,306.0,28.0,1.5,21.0,52.0,22.58,9.69
2018,10,18,17,15,154.0,14.5,1.6,20.3,26.5,14.25,0.0
2018,10,18,17,30,2.0,1.0,1.7,19.6,1.0,0.0,0.0
2018,10,18,17,45,1.0,0.5,1.8,18.85,0.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.85,17.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,19,6,15,59.0,6.0,0.65,12.85,7.0,0.0,0.0
2018,10,19,6,30,118.0,12.0,0.7,13.3,14.0,39.97,0.0
2018,10,19,6,45,263.5,23.0,0.75,13.75,47.0,112.89,39.11
2018,10,19,7,0,409.0,34.0,0.8,14.2,80.0,193.02,140.13
2018,10,19,7,15,498.5,41.0,0.9,14.85,125.0,255.65,197.03
2018,10,19,7,30,588.0,48.0,1.0,15.5,170.0,326.04,257.68
2018,10,19,7,45,645.0,53.5,1.1,16.2,218.5,383.63,306.91
2018,10,19,8,0,702.0,59.0,1.2,16.9,267.0,447.47,359.21
2018,10,19,8,15,739.0,62.5,1.25,17.7,313.5,500.6,401.08
2018,10,19,8,30,776.0,66.0,1.3,18.5,360.0,554.5,441.98
2018,10,19,8,45,802.0,68.5,1.3,19.3,403.0,600.59,475.3
2018,10,19,9,0,828.0,71.0,1.3,20.1,446.0,645.9,506.91
2018,10,19,9,15,845.5,73.0,1.35,20.9,484.0,683.57,531.16
2018,10,19,9,30,863.0,75.0,1.4,21.7,522.0,714.89,550.56
2018,10,19,9,45,875.5,77.0,1.4,22.5,554.0,744.7,568.19
2018,10,19,10,0,888.0,79.0,1.4,23.3,586.0,771.91,583.8
2018,10,19,10,15,897.5,80.5,1.4,24.0,612.0,793.42,595.61
2018,10,19,10,30,907.0,82.0,1.4,24.7,638.0,811.87,605.35
2018,10,19,10,45,915.0,82.0,1.4,25.45,657.0,824.22,610.93
2018,10,19,11,0,923.0,82.0,1.4,26.2,676.0,833.25,614.41
2018,10,19,11,15,927.0,82.5,1.35,26.65,687.0,836.18,614.14
2018,10,19,11,30,931.0,83.0,1.3,27.1,698.0,835.61,611.75
2018,10,19,11,45,932.0,83.0,1.25,27.55,700.5,828.59,605.3
2018,10,19,12,0,933.0,83.0,1.2,28.0,703.0,818.09,596.8
2018,10,19,12,15,929.5,83.0,1.15,28.25,696.5,800.71,584.44
2018,10,19,12,30,926.0,83.0,1.1,28.5,690.0,780.11,570.14
2018,10,19,12,45,919.0,84.0,1.0,28.7,676.0,754.93,552.45
2018,10,19,13,0,912.0,85.0,0.9,28.9,662.0,726.92,532.98
2018,10,19,13,15,905.0,84.0,0.85,29.0,641.0,694.13,511.12
2018,10,19,13,30,898.0,83.0,0.8,29.1,620.0,658.88,485.97
2018,10,19,13,45,888.0,81.5,0.8,29.15,591.5,619.04,457.84
2018,10,19,14,0,878.0,80.0,0.8,29.2,563.0,577.35,427.72
2018,10,19,14,15,863.5,78.0,0.75,29.1,528.5,531.18,393.46
2018,10,19,14,30,849.0,76.0,0.7,29.0,494.0,484.01,357.53
2018,10,19,14,45,829.0,73.0,0.7,28.9,453.5,432.4,317.68
2018,10,19,15,0,809.0,70.0,0.7,28.8,413.0,380.86,276.6
2018,10,19,15,15,780.0,67.0,0.7,28.8,368.5,326.69,232.37
2018,10,19,15,30,751.0,64.0,0.7,28.8,324.0,274.1,188.4
2018,10,19,15,45,708.5,60.0,0.8,27.8,276.5,219.35,143.62
2018,10,19,16,0,666.0,56.0,0.9,26.8,229.0,168.29,102.09
2018,10,19,16,15,600.5,50.0,1.05,25.75,181.5,114.9,61.98
2018,10,19,16,30,535.0,44.0,1.2,24.7,134.0,69.84,33.28
2018,10,19,16,45,425.0,35.5,1.3,23.65,92.0,29.36,18.62
2018,10,19,17,0,315.0,27.0,1.4,22.6,50.0,21.89,7.91
2018,10,19,17,15,169.0,15.0,1.5,21.9,26.0,14.74,0.0
2018,10,19,17,30,23.0,3.0,1.6,21.2,2.0,0.0,0.0
2018,10,19,17,45,11.5,1.5,1.75,20.45,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.85,19.35,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.8,18.65,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,20,6,15,42.5,5.5,0.95,12.15,6.0,0.0,0.0
2018,10,20,6,30,85.0,11.0,1.0,12.6,12.0,30.92,0.0
2018,10,20,6,45,228.5,23.0,1.0,13.05,44.0,101.39,25.13
2018,10,20,7,0,372.0,35.0,1.0,13.5,76.0,180.52,130.61
2018,10,20,7,15,462.5,43.0,1.0,14.1,120.0,242.76,187.5
2018,10,20,7,30,553.0,51.0,1.0,14.7,164.0,312.84,247.9
2018,10,20,7,45,535.0,64.0,1.0,15.3,196.0,343.98,276.29
2018,10,20,8,0,517.0,77.0,1.0,15.9,228.0,372.2,300.67
2018,10,20,8,15,563.0,85.5,0.9,16.65,275.0,428.47,344.91
2018,10,20,8,30,609.0,94.0,0.8,17.4,322.0,486.68,388.49
2018,10,20,8,45,703.5,85.5,0.75,18.15,378.5,557.65,440.81
2018,10,20,9,0,798.0,77.0,0.7,18.9,435.0,630.25,492.22
2018,10,20,9,15,818.5,78.5,0.65,19.7,473.0,668.47,515.73
2018,10,20,9,30,839.0,80.0,0.6,20.5,511.0,705.0,537.28
2018,10,20,9,45,854.5,81.5,0.55,21.25,543.5,735.87,554.53
2018,10,20,10,0,870.0,83.0,0.5,22.0,576.0,759.74,566.78
2018,10,20,10,15,879.5,84.0,0.55,22.7,601.5,780.3,578.5
2018,10,20,10,30,889.0,85.0,0.6,23.4,627.0,797.87,588.28
2018,10,20,10,45,895.5,86.0,0.65,24.15,645.0,809.93,594.39
2018,10,20,11,0,902.0,87.0,0.7,24.9,663.0,818.71,598.5
2018,10,20,11,15,905.5,87.5,0.8,25.4,673.5,821.16,600.01
2018,10,20,11,30,909.0,88.0,0.9,25.9,684.0,820.19,599.43
2018,10,20,11,45,910.5,87.5,0.95,26.45,686.5,813.11,594.11
2018,10,20,12,0,912.0,87.0,1.0,27.0,689.0,802.63,586.75
2018,10,20,12,15,911.5,87.0,1.1,27.15,684.0,787.81,578.2
2018,10,20,12,30,911.0,87.0,1.2,27.3,679.0,769.72,567.46
2018,10,20,12,45,908.0,86.0,1.25,27.5,666.0,745.59,551.98
2018,10,20,13,0,905.0,85.0,1.3,27.7,653.0,718.5,534.5
2018,10,20,13,15,898.0,84.0,1.4,27.65,632.0,685.94,513.82
2018,10,20,13,30,891.0,83.0,1.5,27.6,611.0,650.95,489.74
2018,10,20,13,45,881.0,81.0,1.55,27.6,582.5,610.88,460.96
2018,10,20,14,0,871.0,79.0,1.6,27.6,554.0,568.99,430.09
2018,10,20,14,15,856.0,77.0,1.65,27.4,519.5,522.92,395.57
2018,10,20,14,30,841.0,75.0,1.7,27.2,485.0,475.92,359.22
2018,10,20,14,45,820.5,72.5,1.7,27.0,445.0,425.07,318.67
2018,10,20,15,0,800.0,70.0,1.7,26.8,405.0,374.36,276.99
2018,10,20,15,15,770.5,66.5,1.7,26.8,360.5,320.12,231.45
2018,10,20,15,30,741.0,63.0,1.7,26.8,316.0,267.53,186.4
2018,10,20,15,45,698.5,59.0,1.65,25.75,269.5,213.51,141.08
2018,10,20,16,0,656.0,55.0,1.6,24.7,223.0,163.19,99.46
2018,10,20,16,15,591.0,49.0,1.6,23.55,176.0,110.7,59.75
2018,10,20,16,30,526.0,43.0,1.6,22.4,129.0,66.48,31.74
2018,10,20,16,45,399.0,34.5,1.55,21.25,87.0,26.9,16.67
2018,10,20,17,0,272.0,26.0,1.5,20.1,45.0,21.18,5.99
2018,10,20,17,15,146.5,14.5,1.55,19.4,23.5,14.25,0.0
2018,10,20,17,30,21.0,3.0,1.6,18.7,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.7,18.05,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.5,11.5,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.5,12.0,2.0,1.97,0.0
2018,10,21,6,45,33.0,9.5,1.5,12.5,13.0,21.94,0.0
2018,10,21,7,0,66.0,17.0,1.5,13.0,24.0,44.85,29.13
2018,10,21,7,15,106.0,25.0,1.55,13.7,43.0,78.27,58.67
2018,10,21,7,30,146.0,33.0,1.6,14.4,62.0,109.57,86.28
2018,10,21,7,45,84.5,42.5,1.7,15.1,60.5,91.01,71.83
2018,10,21,8,0,23.0,52.0,1.8,15.8,59.0,63.64,48.64
2018,10,21,8,15,12.5,78.5,1.75,16.45,82.5,83.8,65.37
2018,10,21,8,30,2.0,105.0,1.7,17.1,106.0,105.35,82.78
2018,10,21,8,45,4.0,125.0,1.65,17.75,127.0,127.14,100.3
2018,10,21,9,0,6.0,145.0,1.6,18.4,148.0,149.03,117.59
2018,10,21,9,15,14.5,165.5,1.5,19.05,173.0,176.04,138.88
2018,10,21,9,30,23.0,186.0,1.4,19.7,198.0,203.44,160.08
2018,10,21,9,45,105.0,214.0,1.35,20.35,272.5,309.74,244.26
2018,10,21,10,0,187.0,242.0,1.3,21.0,347.0,403.75,315.72
2018,10,21,10,15,319.0,230.0,1.2,21.6,419.0,501.77,389.07
2018,10,21,10,30,451.0,218.0,1.1,22.2,491.0,602.47,461.15
2018,10,21,10,45,675.0,154.5,1.05,22.8,576.0,715.76,542.09
2018,10,21,11,0,899.0,91.0,1.0,23.4,661.0,817.45,607.15
2018,10,21,11,15,902.5,91.5,1.05,23.85,671.5,819.82,606.67
2018,10,21,11,30,906.0,92.0,1.1,24.3,682.0,818.79,605.3
2018,10,21,11,45,907.5,92.0,1.15,24.7,684.5,812.22,600.53
2018,10,21,12,0,909.0,92.0,1.2,25.1,687.0,802.25,593.68
2018,10,21,12,15,905.0,92.0,1.35,25.3,680.5,784.78,583.51
2018,10,21,12,30,901.0,92.0,1.5,25.5,674.0,764.19,571.14
2018,10,21,12,45,893.0,93.5,1.6,25.65,660.0,739.34,555.36
2018,10,21,13,0,885.0,95.0,1.7,25.8,646.0,711.78,537.59
2018,10,21,13,15,878.0,93.5,1.85,25.75,625.0,679.22,515.99
2018,10,21,13,30,871.0,92.0,2.0,25.7,604.0,645.83,492.61
2018,10,21,13,45,860.0,90.0,2.2,25.7,575.5,605.48,463.65
2018,10,21,14,0,849.0,88.0,2.4,25.7,547.0,563.45,432.46
2018,10,21,14,15,833.0,85.5,2.5,25.4,512.0,516.91,397.03
2018,10,21,14,30,817.0,83.0,2.6,25.1,477.0,469.59,359.83
2018,10,21,14,45,795.0,79.5,2.75,24.8,436.5,418.22,318.45
2018,10,21,15,0,773.0,76.0,2.9,24.5,396.0,367.21,276.0
2018,10,21,15,15,741.0,73.0,2.9,24.5,352.0,314.09,230.49
2018,10,21,15,30,709.0,70.0,2.9,24.5,308.0,261.76,185.01
2018,10,21,15,45,663.5,65.0,2.95,23.25,261.5,207.76,139.41
2018,10,21,16,0,618.0,60.0,3.0,22.0,215.0,157.81,97.91
2018,10,21,16,15,547.5,53.0,2.95,21.05,168.5,107.57,59.83
2018,10,21,16,30,477.0,46.0,2.9,20.1,122.0,64.84,32.79
2018,10,21,16,45,358.5,36.0,2.85,19.1,82.0,28.1,17.68
2018,10,21,17,0,240.0,26.0,2.8,18.1,42.0,21.52,4.02
2018,10,21,17,15,126.0,14.0,2.75,17.5,22.0,13.76,0.0
2018,10,21,17,30,12.0,2.0,2.7,16.9,2.0,0.0,0.0
2018,10,21,17,45,6.0,1.0,2.65,16.25,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,22,6,15,16.0,2.0,1.8,11.0,2.0,0.0,0.0
2018,10,22,6,30,32.0,4.0,1.9,11.5,4.0,11.37,0.0
2018,10,22,6,45,48.0,9.0,2.0,12.05,12.5,28.6,0.0
2018,10,22,7,0,64.0,14.0,2.1,12.6,21.0,45.26,29.18
2018,10,22,7,15,104.0,20.5,2.15,13.2,38.0,70.93,52.58
2018,10,22,7,30,144.0,27.0,2.2,13.8,55.0,100.28,78.68
2018,10,22,7,45,83.5,33.0,2.25,14.45,50.5,78.88,61.8
2018,10,22,8,0,23.0,39.0,2.3,15.1,46.0,49.93,37.18
2018,10,22,8,15,11.5,53.5,2.3,15.7,57.0,59.41,45.05
2018,10,22,8,30,0.0,68.0,2.3,16.3,68.0,65.73,49.98
2018,10,22,8,45,0.0,97.0,2.25,16.9,97.0,95.09,74.2
2018,10,22,9,0,0.0,126.0,2.2,17.5,126.0,124.91,98.35
2018,10,22,9,15,0.0,128.0,2.2,18.05,128.0,126.37,99.04
2018,10,22,9,30,0.0,130.0,2.2,18.6,130.0,127.97,99.9
2018,10,22,9,45,4.0,156.5,2.15,19.15,158.5,157.97,123.77
2018,10,22,10,0,8.0,183.0,2.1,19.7,187.0,188.21,147.4
2018,10,22,10,15,40.0,219.5,2.15,20.15,243.0,258.33,202.96
2018,10,22,10,30,72.0,256.0,2.2,20.6,299.0,322.81,252.81
2018,10,22,10,45,369.5,205.0,2.25,21.05,436.5,524.71,412.4
2018,10,22,11,0,667.0,154.0,2.3,21.5,574.0,707.58,549.14
2018,10,22,11,15,795.5,118.5,2.35,21.8,627.5,766.08,588.5
2018,10,22,11,30,924.0,83.0,2.4,22.1,681.0,819.57,624.71
2018,10,22,11,45,925.0,83.5,2.5,22.4,683.5,813.05,619.56
2018,10,22,12,0,926.0,84.0,2.6,22.7,686.0,803.08,612.64
2018,10,22,12,15,924.5,83.0,2.7,22.8,680.0,786.19,601.46
2018,10,22,12,30,923.0,82.0,2.8,22.9,674.0,766.06,588.05
2018,10,22,12,45,919.5,81.5,2.85,23.05,660.5,741.88,571.4
2018,10,22,13,0,916.0,81.0,2.9,23.2,647.0,714.73,552.63
2018,10,22,13,15,908.5,80.0,3.0,23.1,626.0,681.61,529.68
2018,10,22,13,30,901.0,79.0,3.1,23.0,605.0,646.06,503.47
2018,10,22,13,45,889.5,77.5,3.2,22.9,576.0,605.4,472.81
2018,10,22,14,0,878.0,76.0,3.3,22.8,547.0,563.01,440.03
2018,10,22,14,15,862.5,74.0,3.35,22.5,512.0,516.57,403.46
2018,10,22,14,30,847.0,72.0,3.4,22.2,477.0,469.23,365.06
2018,10,22,14,45,826.0,70.0,3.45,21.85,437.0,418.64,323.06
2018,10,22,15,0,805.0,68.0,3.5,21.5,397.0,368.21,279.94
2018,10,22,15,15,775.0,64.5,3.5,21.5,352.5,313.85,232.43
2018,10,22,15,30,745.0,61.0,3.5,21.5,308.0,261.2,185.66
2018,10,22,15,45,700.5,57.0,3.5,20.45,261.5,206.93,138.78
2018,10,22,16,0,656.0,53.0,3.5,19.4,215.0,156.56,96.21
2018,10,22,16,15,586.5,47.0,3.35,18.6,168.0,104.19,56.15
2018,10,22,16,30,517.0,41.0,3.2,17.8,121.0,60.52,28.92
2018,10,22,16,45,389.5,32.5,3.05,17.05,80.5,24.99,15.09
2018,10,22,17,0,262.0,24.0,2.9,16.3,40.0,19.74,0.49
2018,10,22,17,15,131.0,12.0,2.8,15.7,20.0,11.8,0.0
2018,10,22,17,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,23,6,15,38.5,4.5,1.7,11.55,5.0,0.0,0.0
2018,10,23,6,30,77.0,9.0,1.7,12.0,10.0,26.58,0.0
2018,10,23,6,45,204.0,20.0,1.75,12.45,37.0,87.8,0.0
2018,10,23,7,0,331.0,31.0,1.8,12.9,64.0,160.12,112.36
2018,10,23,7,15,252.5,39.0,1.9,13.4,72.5,152.82,117.56
2018,10,23,7,30,174.0,47.0,2.0,13.9,81.0,139.52,110.71
2018,10,23,7,45,110.0,70.0,2.1,14.35,93.5,130.39,104.82
2018,10,23,8,0,46.0,93.0,2.2,14.8,106.0,121.96,97.94
2018,10,23,8,15,72.0,115.0,2.2,15.1,139.5,161.89,131.63
2018,10,23,8,30,98.0,137.0,2.2,15.4,173.0,210.45,171.79
2018,10,23,8,45,140.5,153.0,2.25,15.65,211.0,257.12,210.18
2018,10,23,9,0,183.0,169.0,2.3,15.9,249.0,306.16,249.89
2018,10,23,9,15,209.5,186.5,2.35,16.1,285.5,347.92,282.89
2018,10,23,9,30,236.0,204.0,2.4,16.3,322.0,398.75,322.36
2018,10,23,9,45,150.0,219.5,2.45,16.5,296.0,348.59,280.29
2018,10,23,10,0,64.0,235.0,2.5,16.7,270.0,294.54,235.0
2018,10,23,10,15,103.5,246.0,2.6,16.85,306.0,336.38,268.8
2018,10,23,10,30,143.0,257.0,2.7,17.0,342.0,387.12,308.69
2018,10,23,10,45,235.5,261.0,2.75,17.15,406.0,471.68,375.24
2018,10,23,11,0,328.0,265.0,2.8,17.3,470.0,547.79,433.94
2018,10,23,11,15,335.0,265.5,2.8,17.4,478.0,552.02,436.35
2018,10,23,11,30,342.0,266.0,2.8,17.5,486.0,554.95,438.22
2018,10,23,11,45,345.0,262.0,2.85,17.6,484.5,548.54,433.34
2018,10,23,12,0,348.0,258.0,2.9,17.7,483.0,540.83,427.53
2018,10,23,12,15,466.0,224.5,2.85,17.95,523.0,593.05,468.54
2018,10,23,12,30,584.0,191.0,2.8,18.2,563.0,633.04,499.49
2018,10,23,12,45,626.5,173.5,2.75,18.5,564.5,632.61,498.68
2018,10,23,13,0,669.0,156.0,2.7,18.8,566.0,625.5,493.11
2018,10,23,13,15,646.0,151.5,2.6,19.1,536.5,584.69,461.29
2018,10,23,13,30,623.0,147.0,2.5,19.4,507.0,543.26,428.9
2018,10,23,13,45,503.5,160.0,2.4,19.75,442.0,460.87,364.18
2018,10,23,14,0,384.0,173.0,2.3,20.1,377.0,387.83,306.14
2018,10,23,14,15,605.0,122.5,2.25,20.15,420.0,432.95,340.88
2018,10,23,14,30,826.0,72.0,2.2,20.2,463.0,456.38,355.78
2018,10,23,14,45,812.5,69.0,2.15,20.3,426.0,408.95,315.18
2018,10,23,15,0,799.0,66.0,2.1,20.4,389.0,361.04,273.5
2018,10,23,15,15,768.5,63.0,2.1,20.4,345.0,307.48,226.89
2018,10,23,15,30,738.0,60.0,2.1,20.4,301.0,255.68,181.05
2018,10,23,15,45,693.5,55.5,2.1,19.95,254.5,201.49,134.13
2018,10,23,16,0,649.0,51.0,2.1,19.5,208.0,151.22,91.72
2018,10,23,16,15,577.5,45.5,2.0,18.55,162.0,99.83,53.03
2018,10,23,16,30,506.0,40.0,1.9,17.6,116.0,57.31,27.22
2018,10,23,16,45,376.0,31.0,1.85,16.7,76.0,23.81,13.95
2018,10,23,17,0,246.0,22.0,1.8,15.8,36.0,17.94,0.0
2018,10,23,17,15,123.0,11.0,1.9,15.35,18.0,10.81,0.0
2018,10,23,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,6,15,32.5,4.0,1.0,11.75,4.0,0.0,0.0
2018,10,24,6,30,65.0,8.0,1.0,12.1,8.0,22.69,0.0
2018,10,24,6,45,208.0,19.0,1.0,12.4,36.0,86.75,0.0
2018,10,24,7,0,351.0,30.0,1.0,12.7,64.0,164.75,113.59
2018,10,24,7,15,453.5,37.0,1.1,13.4,106.5,227.78,174.32
2018,10,24,7,30,556.0,44.0,1.2,14.1,149.0,299.93,237.07
2018,10,24,7,45,619.0,48.0,1.25,14.8,195.0,356.07,285.94
2018,10,24,8,0,682.0,52.0,1.3,15.5,241.0,418.94,338.41
2018,10,24,8,15,719.0,55.5,1.25,16.2,285.5,470.34,379.65
2018,10,24,8,30,756.0,59.0,1.2,16.9,330.0,522.58,419.8
2018,10,24,8,45,780.0,61.5,1.2,17.55,371.0,565.99,452.14
2018,10,24,9,0,804.0,64.0,1.2,18.2,412.0,608.56,482.79
2018,10,24,9,15,822.5,65.5,1.2,18.9,448.5,640.81,504.15
2018,10,24,9,30,841.0,67.0,1.2,19.6,485.0,675.48,526.31
2018,10,24,9,45,853.5,68.5,1.2,20.25,515.5,703.79,543.63
2018,10,24,10,0,866.0,70.0,1.2,20.9,546.0,729.61,559.05
2018,10,24,10,15,874.5,71.5,1.25,21.45,570.5,749.68,571.13
2018,10,24,10,30,883.0,73.0,1.3,22.0,595.0,766.77,581.22
2018,10,24,10,45,887.5,73.5,1.4,22.6,611.5,776.49,586.74
2018,10,24,11,0,892.0,74.0,1.5,23.2,628.0,782.95,590.19
2018,10,24,11,15,894.5,75.0,1.6,23.55,638.0,785.09,591.37
2018,10,24,11,30,897.0,76.0,1.7,23.9,648.0,783.87,590.38
2018,10,24,11,45,896.5,76.0,1.8,24.25,649.0,775.85,584.86
2018,10,24,12,0,896.0,76.0,1.9,24.6,650.0,764.54,577.19
2018,10,24,12,15,894.0,76.0,2.0,24.75,644.5,748.87,567.03
2018,10,24,12,30,892.0,76.0,2.1,24.9,639.0,730.07,554.72
2018,10,24,12,45,888.0,75.5,2.2,25.05,626.0,706.29,538.9
2018,10,24,13,0,884.0,75.0,2.3,25.2,613.0,679.69,521.02
2018,10,24,13,15,876.0,74.0,2.3,25.1,592.0,647.28,498.04
2018,10,24,13,30,868.0,73.0,2.3,25.0,571.0,612.58,472.32
2018,10,24,13,45,765.5,98.5,2.3,24.9,522.0,549.7,424.44
2018,10,24,14,0,663.0,124.0,2.3,24.8,473.0,489.99,378.41
2018,10,24,14,15,495.5,139.5,2.3,24.6,391.0,391.17,302.75
2018,10,24,14,30,328.0,155.0,2.3,24.4,309.0,304.55,235.56
2018,10,24,14,45,387.0,135.0,2.3,24.15,301.0,294.5,226.48
2018,10,24,15,0,446.0,115.0,2.3,23.9,293.0,276.17,209.46
2018,10,24,15,15,579.5,86.5,2.3,23.9,290.5,267.59,196.89
2018,10,24,15,30,713.0,58.0,2.3,23.9,288.0,244.53,170.45
2018,10,24,15,45,668.5,54.0,2.25,23.15,243.0,192.36,125.87
2018,10,24,16,0,624.0,50.0,2.2,22.4,198.0,144.13,85.89
2018,10,24,16,15,554.5,44.0,2.15,21.6,153.5,94.17,48.86
2018,10,24,16,30,485.0,38.0,2.1,20.8,109.0,52.83,24.37
2018,10,24,16,45,358.0,29.5,2.05,20.0,71.0,22.63,12.51
2018,10,24,17,0,231.0,21.0,2.0,19.2,33.0,17.19,0.0
2018,10,24,17,15,115.5,10.5,2.05,18.7,16.5,10.32,0.0
2018,10,24,17,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,25,6,15,28.5,3.0,1.15,12.6,3.0,0.0,0.0
2018,10,25,6,30,57.0,6.0,1.2,13.0,6.0,18.78,0.0
2018,10,25,6,45,177.0,18.0,1.2,13.4,31.5,76.12,0.0
2018,10,25,7,0,297.0,30.0,1.2,13.8,57.0,146.37,98.54
2018,10,25,7,15,261.0,39.5,1.25,14.45,74.0,155.79,118.44
2018,10,25,7,30,225.0,49.0,1.3,15.1,91.0,162.87,128.43
2018,10,25,7,45,336.5,54.0,1.35,15.75,136.5,229.15,184.83
2018,10,25,8,0,448.0,59.0,1.4,16.4,182.0,309.07,251.25
2018,10,25,8,15,232.0,92.0,1.4,17.25,156.5,235.16,191.09
2018,10,25,8,30,16.0,125.0,1.4,18.1,131.0,135.92,107.47
2018,10,25,8,45,35.5,148.5,1.45,18.9,163.5,179.32,142.81
2018,10,25,9,0,55.0,172.0,1.5,19.7,196.0,218.32,173.58
2018,10,25,9,15,68.5,191.0,1.45,20.55,223.0,248.91,196.9
2018,10,25,9,30,82.0,210.0,1.4,21.4,250.0,279.95,220.12
2018,10,25,9,45,158.5,219.5,1.4,22.2,303.5,354.14,277.53
2018,10,25,10,0,235.0,229.0,1.4,23.0,357.0,431.36,335.26
2018,10,25,10,15,511.0,167.0,1.4,23.6,462.0,581.76,449.6
2018,10,25,10,30,787.0,105.0,1.4,24.2,567.0,730.61,554.47
2018,10,25,10,45,847.0,89.5,1.4,24.85,600.0,759.97,570.99
2018,10,25,11,0,907.0,74.0,1.4,25.5,633.0,791.31,589.9
2018,10,25,11,15,910.5,74.0,1.35,25.9,643.0,793.06,588.86
2018,10,25,11,30,914.0,74.0,1.3,26.3,653.0,791.4,585.97
2018,10,25,11,45,915.5,74.5,1.3,26.75,656.0,785.33,580.77
2018,10,25,12,0,917.0,75.0,1.3,27.2,659.0,775.85,573.48
2018,10,25,12,15,914.0,76.0,1.3,27.4,653.5,760.23,562.79
2018,10,25,12,30,911.0,77.0,1.3,27.6,648.0,741.42,550.11
2018,10,25,12,45,904.5,77.0,1.3,27.85,634.0,716.02,532.95
2018,10,25,13,0,898.0,77.0,1.3,28.1,620.0,687.86,513.95
2018,10,25,13,15,892.0,76.0,1.4,28.1,599.5,656.36,492.86
2018,10,25,13,30,886.0,75.0,1.5,28.1,579.0,622.4,469.02
2018,10,25,13,45,875.0,73.5,1.55,28.15,551.0,582.76,440.03
2018,10,25,14,0,864.0,72.0,1.6,28.2,523.0,541.41,409.02
2018,10,25,14,15,848.5,70.5,1.7,28.05,489.0,496.33,374.88
2018,10,25,14,30,833.0,69.0,1.8,27.9,455.0,450.39,338.89
2018,10,25,14,45,811.5,66.5,1.9,27.7,415.5,400.08,298.51
2018,10,25,15,0,790.0,64.0,2.0,27.5,376.0,350.02,257.02
2018,10,25,15,15,759.0,61.0,2.0,27.5,332.5,297.07,212.08
2018,10,25,15,30,728.0,58.0,2.0,27.5,289.0,245.93,168.01
2018,10,25,15,45,681.5,54.0,1.95,26.25,243.5,192.75,123.73
2018,10,25,16,0,635.0,50.0,1.9,25.0,198.0,143.71,84.0
2018,10,25,16,15,561.5,44.0,1.95,23.9,152.5,93.01,47.33
2018,10,25,16,30,488.0,38.0,2.0,22.8,107.0,51.38,23.5
2018,10,25,16,45,358.0,29.0,2.05,21.65,69.0,22.41,11.94
2018,10,25,17,0,228.0,20.0,2.1,20.5,31.0,16.43,0.0
2018,10,25,17,15,114.0,10.0,2.15,19.9,15.5,9.83,0.0
2018,10,25,17,30,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,26,6,15,29.5,3.0,0.85,13.35,3.0,0.0,0.0
2018,10,26,6,30,59.0,6.0,0.8,13.7,6.0,5.9,0.0
2018,10,26,6,45,163.0,17.0,0.75,14.05,29.0,60.87,0.0
2018,10,26,7,0,267.0,28.0,0.7,14.4,52.0,133.99,87.54
2018,10,26,7,15,415.5,34.5,0.75,15.0,97.5,208.48,157.2
2018,10,26,7,30,564.0,41.0,0.8,15.6,143.0,293.86,229.31
2018,10,26,7,45,436.5,64.5,0.8,16.15,157.0,289.81,230.77
2018,10,26,8,0,309.0,88.0,0.8,16.7,171.0,268.87,216.37
2018,10,26,8,15,304.5,109.0,0.75,17.45,203.0,294.48,237.44
2018,10,26,8,30,300.0,130.0,0.7,18.2,235.0,326.45,262.03
2018,10,26,8,45,336.0,141.5,0.65,18.95,273.0,370.69,295.66
2018,10,26,9,0,372.0,153.0,0.6,19.7,311.0,424.73,335.32
2018,10,26,9,15,430.5,155.0,0.55,20.4,353.5,476.05,372.34
2018,10,26,9,30,489.0,157.0,0.5,21.1,396.0,528.98,409.4
2018,10,26,9,45,482.5,170.5,0.45,21.8,419.0,548.96,420.8
2018,10,26,10,0,476.0,184.0,0.4,22.5,442.0,566.79,430.73
2018,10,26,10,15,565.5,165.5,0.4,23.05,485.5,619.3,467.53
2018,10,26,10,30,655.0,147.0,0.4,23.6,529.0,676.28,505.96
2018,10,26,10,45,657.0,151.0,0.35,24.15,543.5,685.72,509.29
2018,10,26,11,0,659.0,155.0,0.3,24.7,558.0,692.59,511.5
2018,10,26,11,15,705.0,142.0,0.3,25.15,579.5,712.48,523.99
2018,10,26,11,30,751.0,129.0,0.3,25.6,601.0,729.32,533.68
2018,10,26,11,45,734.0,135.5,0.3,26.05,598.0,716.25,523.77
2018,10,26,12,0,717.0,142.0,0.3,26.5,595.0,700.61,512.52
2018,10,26,12,15,669.5,157.0,0.35,26.8,577.0,669.23,490.78
2018,10,26,12,30,622.0,172.0,0.4,27.1,559.0,636.55,468.15
2018,10,26,12,45,645.0,159.5,0.45,27.45,553.5,623.89,460.17
2018,10,26,13,0,668.0,147.0,0.5,27.8,548.0,607.95,449.51
2018,10,26,13,15,755.5,114.5,0.55,27.95,553.0,608.08,450.87
2018,10,26,13,30,843.0,82.0,0.6,28.1,558.0,600.36,446.12
2018,10,26,13,45,779.0,95.0,0.65,28.25,518.0,548.11,408.28
2018,10,26,14,0,715.0,108.0,0.7,28.4,478.0,496.55,370.58
2018,10,26,14,15,697.5,102.5,0.75,28.35,443.5,451.7,337.45
2018,10,26,14,30,680.0,97.0,0.8,28.3,409.0,406.61,302.99
2018,10,26,14,45,693.5,86.0,0.85,28.2,380.0,368.56,272.41
2018,10,26,15,0,707.0,75.0,0.9,28.1,351.0,328.68,239.04
2018,10,26,15,15,669.5,71.5,0.9,28.1,308.5,276.47,195.93
2018,10,26,15,30,632.0,68.0,0.9,28.1,266.0,227.65,155.0
2018,10,26,15,45,553.5,64.0,0.9,27.1,217.5,172.98,111.74
2018,10,26,16,0,475.0,60.0,0.9,26.1,169.0,126.01,75.87
2018,10,26,16,15,406.5,51.5,1.0,25.15,129.5,83.8,45.9
2018,10,26,16,30,338.0,43.0,1.1,24.2,90.0,48.98,25.52
2018,10,26,16,45,218.0,30.0,1.15,23.2,55.5,23.18,12.07
2018,10,26,17,0,98.0,17.0,1.2,22.2,21.0,13.36,0.0
2018,10,26,17,15,49.0,8.5,1.25,21.7,10.5,8.36,0.0
2018,10,26,17,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.45,19.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.5,19.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,27,6,15,15.5,2.5,1.4,14.2,2.5,0.0,0.0
2018,10,27,6,30,31.0,5.0,1.4,14.5,5.0,0.0,0.0
2018,10,27,6,45,98.5,18.0,1.45,14.85,25.0,44.13,0.0
2018,10,27,7,0,166.0,31.0,1.5,15.2,45.0,104.21,65.67
2018,10,27,7,15,233.0,44.5,1.5,15.75,78.0,151.21,113.86
2018,10,27,7,30,300.0,58.0,1.5,16.3,111.0,204.31,160.29
2018,10,27,7,45,328.0,72.0,1.55,16.8,146.0,245.88,196.82
2018,10,27,8,0,356.0,86.0,1.6,17.3,181.0,289.17,233.68
2018,10,27,8,15,357.5,102.5,1.5,18.0,212.5,322.46,260.82
2018,10,27,8,30,359.0,119.0,1.4,18.7,244.0,354.75,286.01
2018,10,27,8,45,364.0,135.0,1.35,19.35,275.0,387.54,310.82
2018,10,27,9,0,369.0,151.0,1.3,20.0,306.0,419.39,334.08
2018,10,27,9,15,387.0,163.0,1.3,20.6,338.5,454.46,359.6
2018,10,27,9,30,405.0,175.0,1.3,21.2,371.0,489.07,384.18
2018,10,27,9,45,470.0,171.0,1.3,21.85,412.5,538.93,420.41
2018,10,27,10,0,535.0,167.0,1.3,22.5,454.0,589.59,456.27
2018,10,27,10,15,574.5,162.5,1.3,23.1,483.5,620.71,477.26
2018,10,27,10,30,614.0,158.0,1.3,23.7,513.0,654.64,499.94
2018,10,27,10,45,627.5,159.5,1.35,24.25,531.5,669.86,509.33
2018,10,27,11,0,641.0,161.0,1.4,24.8,550.0,682.74,517.21
2018,10,27,11,15,614.0,173.0,1.45,25.2,550.5,673.12,508.98
2018,10,27,11,30,587.0,185.0,1.5,25.6,551.0,660.99,499.22
2018,10,27,11,45,551.5,198.0,1.5,26.0,543.0,638.94,482.14
2018,10,27,12,0,516.0,211.0,1.5,26.4,535.0,618.21,465.99
2018,10,27,12,15,603.5,179.5,1.6,26.55,555.0,641.95,484.77
2018,10,27,12,30,691.0,148.0,1.7,26.7,575.0,658.31,497.83
2018,10,27,12,45,639.5,160.5,1.8,26.85,549.0,618.73,468.96
2018,10,27,13,0,588.0,173.0,1.9,27.0,523.0,579.03,440.04
2018,10,27,13,15,584.0,167.0,2.0,26.95,504.5,551.41,420.56
2018,10,27,13,30,580.0,161.0,2.1,26.9,486.0,522.22,399.4
2018,10,27,13,45,516.5,168.5,2.2,26.85,447.0,469.53,359.93
2018,10,27,14,0,453.0,176.0,2.3,26.8,408.0,421.88,323.67
2018,10,27,14,15,487.0,155.0,2.35,26.55,389.5,397.19,304.77
2018,10,27,14,30,521.0,134.0,2.4,26.3,371.0,368.65,281.89
2018,10,27,14,45,524.5,120.5,2.5,26.05,341.0,331.31,251.43
2018,10,27,15,0,528.0,107.0,2.6,25.8,311.0,293.93,219.92
2018,10,27,15,15,499.0,97.5,2.6,25.8,272.0,246.88,180.38
2018,10,27,15,30,470.0,88.0,2.6,25.8,233.0,203.22,143.26
2018,10,27,15,45,486.0,74.5,2.6,24.75,203.5,167.88,111.81
2018,10,27,16,0,502.0,61.0,2.6,23.7,174.0,129.4,78.45
2018,10,27,16,15,351.0,53.0,2.5,22.85,123.0,78.46,44.42
2018,10,27,16,30,200.0,45.0,2.4,22.0,72.0,44.21,25.39
2018,10,27,16,45,133.0,30.0,2.35,21.15,45.0,23.26,11.78
2018,10,27,17,0,66.0,15.0,2.3,20.3,18.0,14.74,0.0
2018,10,27,17,15,33.0,7.5,2.4,19.8,9.0,7.37,0.0
2018,10,27,17,30,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.55,18.75,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,6,15,25.0,3.0,2.0,14.15,2.5,0.0,0.0
2018,10,28,6,30,50.0,6.0,2.1,14.5,5.0,0.0,0.0
2018,10,28,6,45,193.5,16.5,2.15,14.9,30.0,67.66,0.0
2018,10,28,7,0,337.0,27.0,2.2,15.3,55.0,152.07,92.48
2018,10,28,7,15,445.5,34.0,2.3,15.85,96.5,216.61,162.3
2018,10,28,7,30,554.0,41.0,2.4,16.4,138.0,286.38,223.96
2018,10,28,7,45,615.0,45.5,2.5,16.95,182.5,344.04,274.94
2018,10,28,8,0,676.0,50.0,2.6,17.5,227.0,405.35,327.31
2018,10,28,8,15,714.0,53.5,2.65,18.1,271.0,456.36,369.8
2018,10,28,8,30,752.0,57.0,2.7,18.7,315.0,508.3,411.49
2018,10,28,8,45,778.0,59.0,2.75,19.25,355.5,551.66,445.32
2018,10,28,9,0,804.0,61.0,2.8,19.8,396.0,594.33,477.61
2018,10,28,9,15,815.5,65.0,2.85,20.25,431.0,624.49,499.6
2018,10,28,9,30,827.0,69.0,2.9,20.7,466.0,656.64,521.62
2018,10,28,9,45,831.5,73.5,2.95,21.15,494.5,682.06,538.42
2018,10,28,10,0,836.0,78.0,3.0,21.6,523.0,709.11,556.31
2018,10,28,10,15,822.0,85.5,3.0,21.9,540.0,718.55,561.43
2018,10,28,10,30,808.0,93.0,3.0,22.2,557.0,724.49,564.22
2018,10,28,10,45,779.0,105.5,3.05,22.5,563.5,721.14,560.69
2018,10,28,11,0,750.0,118.0,3.1,22.8,570.0,716.66,556.55
2018,10,28,11,15,764.0,116.5,3.15,22.95,583.5,721.99,559.93
2018,10,28,11,30,778.0,115.0,3.2,23.1,597.0,726.79,562.98
2018,10,28,11,45,740.0,129.0,3.25,23.2,588.5,708.21,549.44
