Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,12,0,702.0,143.0,3.3,23.3,580.0,685.23,532.34
2018,10,28,12,15,577.5,174.0,3.4,23.3,531.5,615.13,479.15
2018,10,28,12,30,453.0,205.0,3.5,23.3,483.0,544.19,424.77
2018,10,28,12,45,384.5,226.0,3.55,23.25,458.5,501.34,391.71
2018,10,28,13,0,316.0,247.0,3.6,23.2,434.0,466.53,364.18
2018,10,28,13,15,345.0,226.5,3.6,23.0,424.0,452.7,354.65
2018,10,28,13,30,374.0,206.0,3.6,22.8,414.0,436.3,342.75
2018,10,28,13,45,290.0,209.0,3.65,22.6,365.5,377.26,296.49
2018,10,28,14,0,206.0,212.0,3.7,22.4,317.0,320.5,251.8
2018,10,28,14,15,209.0,196.0,3.7,22.05,296.0,296.32,233.03
2018,10,28,14,30,212.0,180.0,3.7,21.7,275.0,271.54,213.28
2018,10,28,14,45,267.5,158.0,3.65,21.35,267.0,262.55,205.14
2018,10,28,15,0,323.0,136.0,3.6,21.0,259.0,246.26,190.04
2018,10,28,15,15,403.5,111.5,3.6,21.0,246.5,230.06,172.92
2018,10,28,15,30,484.0,87.0,3.6,21.0,234.0,205.17,147.22
2018,10,28,15,45,423.5,77.5,3.5,20.25,191.0,156.14,106.67
2018,10,28,16,0,363.0,68.0,3.4,19.5,148.0,114.01,73.12
2018,10,28,16,15,305.0,56.0,3.25,18.95,112.0,76.02,45.08
2018,10,28,16,30,247.0,44.0,3.1,18.4,76.0,44.18,25.0
2018,10,28,16,45,192.0,30.5,2.9,17.9,49.0,23.81,11.77
2018,10,28,17,0,137.0,17.0,2.7,17.4,22.0,16.71,0.0
2018,10,28,17,15,68.5,8.5,2.65,16.95,11.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,29,6,15,14.5,2.0,2.2,12.4,1.5,0.0,0.0
2018,10,29,6,30,29.0,4.0,2.2,12.7,3.0,0.0,0.0
2018,10,29,6,45,68.5,16.0,2.2,13.0,20.0,33.76,0.0
2018,10,29,7,0,108.0,28.0,2.2,13.3,37.0,74.1,41.61
2018,10,29,7,15,164.5,43.5,2.2,13.7,67.0,118.09,88.35
2018,10,29,7,30,221.0,59.0,2.2,14.1,97.0,172.08,135.73
2018,10,29,7,45,256.0,74.5,2.2,14.45,131.0,214.76,173.39
2018,10,29,8,0,291.0,90.0,2.2,14.8,165.0,259.89,212.3
2018,10,29,8,15,340.0,101.0,2.25,15.1,204.5,309.35,254.03
2018,10,29,8,30,389.0,112.0,2.3,15.4,244.0,361.67,297.13
2018,10,29,8,45,401.0,126.0,2.4,15.7,277.0,397.42,325.82
2018,10,29,9,0,413.0,140.0,2.5,16.0,310.0,432.63,353.47
2018,10,29,9,15,401.5,157.5,2.6,16.35,335.0,455.43,370.42
2018,10,29,9,30,390.0,175.0,2.7,16.7,360.0,476.07,385.37
2018,10,29,9,45,392.5,187.0,2.85,17.05,384.0,498.49,401.92
2018,10,29,10,0,395.0,199.0,3.0,17.4,408.0,519.47,417.14
2018,10,29,10,15,434.5,199.5,3.0,17.65,439.0,553.83,443.05
2018,10,29,10,30,474.0,200.0,3.0,17.9,470.0,587.48,468.05
2018,10,29,10,45,536.0,186.0,3.05,18.2,500.0,621.2,493.67
2018,10,29,11,0,598.0,172.0,3.1,18.5,530.0,656.89,520.38
2018,10,29,11,15,742.5,128.0,3.05,18.8,579.5,717.84,566.02
2018,10,29,11,30,887.0,84.0,3.0,19.1,629.0,768.48,601.13
2018,10,29,11,45,909.5,76.5,3.0,19.4,637.0,769.38,600.56
2018,10,29,12,0,932.0,69.0,3.0,19.7,645.0,766.56,597.84
2018,10,29,12,15,908.0,76.0,2.95,20.1,633.0,742.21,579.32
2018,10,29,12,30,884.0,83.0,2.9,20.5,621.0,715.3,559.19
2018,10,29,12,45,894.0,78.5,2.85,20.85,612.5,697.0,545.51
2018,10,29,13,0,904.0,74.0,2.8,21.2,604.0,675.25,529.12
2018,10,29,13,15,897.0,73.0,2.75,21.4,583.0,643.12,504.11
2018,10,29,13,30,890.0,72.0,2.7,21.6,562.0,608.6,476.98
2018,10,29,13,45,876.5,71.0,2.65,21.8,533.5,568.24,444.98
2018,10,29,14,0,863.0,70.0,2.6,22.0,505.0,526.34,411.19
2018,10,29,14,15,817.0,74.0,2.6,22.0,463.5,473.0,368.38
2018,10,29,14,30,771.0,78.0,2.6,22.0,422.0,420.65,325.5
2018,10,29,14,45,783.0,69.0,2.6,21.95,391.0,380.13,290.47
2018,10,29,15,0,795.0,60.0,2.6,21.9,360.0,336.92,251.96
2018,10,29,15,15,763.0,57.0,2.6,21.9,317.0,284.05,205.6
2018,10,29,15,30,731.0,54.0,2.6,21.9,274.0,233.09,160.44
2018,10,29,15,45,683.0,50.0,2.4,21.35,228.5,180.29,115.16
2018,10,29,16,0,635.0,46.0,2.2,20.8,183.0,131.76,75.41
2018,10,29,16,15,557.0,40.5,2.2,19.8,139.0,83.87,41.73
2018,10,29,16,30,479.0,35.0,2.2,18.8,95.0,42.4,19.38
2018,10,29,16,45,332.5,26.0,2.15,17.8,59.0,20.48,8.66
2018,10,29,17,0,186.0,17.0,2.1,16.8,23.0,16.71,0.0
2018,10,29,17,15,93.0,8.5,2.2,16.4,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,30,6,15,17.0,2.0,3.0,11.85,1.5,0.0,0.0
2018,10,30,6,30,34.0,4.0,3.1,12.1,3.0,0.0,0.0
2018,10,30,6,45,215.0,14.5,3.15,12.35,29.0,70.31,0.0
2018,10,30,7,0,396.0,25.0,3.2,12.6,55.0,160.18,86.92
2018,10,30,7,15,502.0,31.5,3.4,13.25,97.5,228.0,170.81
2018,10,30,7,30,608.0,38.0,3.6,13.9,140.0,301.64,237.48
2018,10,30,7,45,668.5,42.5,3.75,14.55,186.5,360.87,291.01
2018,10,30,8,0,729.0,47.0,3.9,15.2,233.0,423.65,345.73
2018,10,30,8,15,768.0,50.0,4.0,15.9,278.5,476.31,390.54
2018,10,30,8,30,807.0,53.0,4.1,16.6,324.0,529.84,434.4
2018,10,30,8,45,831.5,55.5,4.2,17.3,365.5,570.57,466.91
2018,10,30,9,0,856.0,58.0,4.3,18.0,407.0,614.14,500.57
2018,10,30,9,15,873.5,60.0,4.25,18.6,444.5,651.26,527.64
2018,10,30,9,30,891.0,62.0,4.2,19.2,482.0,686.46,551.63
2018,10,30,9,45,903.0,64.0,4.2,19.8,513.5,715.57,570.85
2018,10,30,10,0,915.0,66.0,4.2,20.4,545.0,742.0,587.9
2018,10,30,10,15,925.0,66.5,4.15,20.85,570.0,762.34,600.51
2018,10,30,10,30,935.0,67.0,4.1,21.3,595.0,779.59,610.87
2018,10,30,10,45,941.5,67.5,4.05,21.75,613.0,790.94,617.0
2018,10,30,11,0,948.0,68.0,4.0,22.2,631.0,798.89,620.79
2018,10,30,11,15,951.5,68.0,3.95,22.5,641.0,800.5,620.54
2018,10,30,11,30,955.0,68.0,3.9,22.8,651.0,798.58,617.93
2018,10,30,11,45,956.5,67.5,3.85,23.15,653.0,791.04,611.37
2018,10,30,12,0,958.0,67.0,3.8,23.5,655.0,779.98,602.5
2018,10,30,12,15,955.0,67.5,3.8,23.7,649.0,763.31,590.33
2018,10,30,12,30,952.0,68.0,3.8,23.9,643.0,743.35,575.92
2018,10,30,12,45,945.5,68.5,3.8,24.1,629.0,717.83,557.59
2018,10,30,13,0,939.0,69.0,3.8,24.3,615.0,689.43,537.06
2018,10,30,13,15,932.0,68.0,3.75,24.35,593.5,656.38,511.72
2018,10,30,13,30,925.0,67.0,3.7,24.4,572.0,620.84,484.1
2018,10,30,13,45,914.0,66.0,3.65,24.45,544.0,580.76,452.53
2018,10,30,14,0,903.0,65.0,3.6,24.5,516.0,538.87,418.89
2018,10,30,14,15,875.0,65.5,3.55,24.4,478.0,488.82,378.51
2018,10,30,14,30,847.0,66.0,3.5,24.3,440.0,438.84,337.23
2018,10,30,14,45,791.0,69.5,3.45,24.2,393.5,381.16,289.33
2018,10,30,15,0,735.0,73.0,3.4,24.1,347.0,326.81,243.34
2018,10,30,15,15,693.0,66.5,3.4,24.1,300.0,270.53,195.11
2018,10,30,15,30,651.0,60.0,3.4,24.1,253.0,216.32,148.35
2018,10,30,15,45,658.0,52.0,3.05,23.2,219.0,175.41,111.31
2018,10,30,16,0,665.0,44.0,2.7,22.3,185.0,131.98,73.87
2018,10,30,16,15,584.0,39.0,2.55,21.2,140.0,82.97,40.0
2018,10,30,16,30,503.0,34.0,2.4,20.1,95.0,42.68,19.69
2018,10,30,16,45,334.5,24.5,2.2,19.0,57.5,19.23,6.9
2018,10,30,17,0,166.0,15.0,2.0,17.9,20.0,14.74,0.0
2018,10,30,17,15,83.0,7.5,2.1,17.55,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,31,6,15,15.0,2.0,1.65,12.55,1.5,0.0,0.0
2018,10,31,6,30,30.0,4.0,1.6,12.9,3.0,0.0,0.0
2018,10,31,6,45,61.0,14.5,1.6,13.25,17.5,30.0,0.0
2018,10,31,7,0,92.0,25.0,1.6,13.6,32.0,63.76,29.25
2018,10,31,7,15,125.0,41.5,1.75,14.35,58.0,101.23,74.29
2018,10,31,7,30,158.0,58.0,1.9,15.1,84.0,138.24,107.58
2018,10,31,7,45,187.5,75.5,2.05,15.85,115.5,177.59,141.9
2018,10,31,8,0,217.0,93.0,2.2,16.6,147.0,218.96,177.23
2018,10,31,8,15,258.0,107.0,2.3,17.15,183.5,263.87,214.88
2018,10,31,8,30,299.0,121.0,2.4,17.7,220.0,311.29,253.76
2018,10,31,8,45,359.5,127.5,2.5,18.25,262.0,371.86,302.4
2018,10,31,9,0,420.0,134.0,2.6,18.8,304.0,427.58,346.32
2018,10,31,9,15,542.5,120.5,2.65,19.35,361.0,506.92,408.5
2018,10,31,9,30,665.0,107.0,2.7,19.9,418.0,588.25,470.58
2018,10,31,9,45,659.0,117.5,2.75,20.5,442.5,609.32,484.38
2018,10,31,10,0,653.0,128.0,2.8,21.1,467.0,627.65,496.25
2018,10,31,10,15,667.0,130.5,2.85,21.65,491.0,649.13,510.82
2018,10,31,10,30,681.0,133.0,2.9,22.2,515.0,668.43,523.59
2018,10,31,10,45,702.5,131.0,3.0,22.75,535.5,686.03,535.45
2018,10,31,11,0,724.0,129.0,3.1,23.3,556.0,701.16,545.06
2018,10,31,11,15,766.0,117.5,3.1,23.7,576.0,716.14,554.52
2018,10,31,11,30,808.0,106.0,3.1,24.1,596.0,730.93,563.88
2018,10,31,11,45,815.0,103.5,3.1,24.5,599.0,725.99,559.24
2018,10,31,12,0,822.0,101.0,3.1,24.9,602.0,717.92,552.65
2018,10,31,12,15,677.0,148.0,3.05,25.15,558.0,652.76,503.5
2018,10,31,12,30,532.0,195.0,3.0,25.4,514.0,583.91,450.18
2018,10,31,12,45,612.5,163.5,2.95,25.65,523.0,594.29,458.75
2018,10,31,13,0,693.0,132.0,2.9,25.9,532.0,596.43,460.58
2018,10,31,13,15,702.0,124.5,2.9,26.0,517.0,572.59,442.43
2018,10,31,13,30,711.0,117.0,2.9,26.1,502.0,546.08,422.08
2018,10,31,13,45,549.0,150.5,2.85,26.2,439.0,462.06,357.04
2018,10,31,14,0,387.0,184.0,2.8,26.3,376.0,389.68,300.47
2018,10,31,14,15,408.5,165.5,2.8,26.25,355.5,363.76,280.17
2018,10,31,14,30,430.0,147.0,2.8,26.2,335.0,335.23,256.93
2018,10,31,14,45,447.0,130.0,2.75,26.15,309.5,303.74,230.53
2018,10,31,15,0,464.0,113.0,2.7,26.1,284.0,269.94,201.41
2018,10,31,15,15,394.0,106.5,2.7,26.1,239.5,218.68,159.84
2018,10,31,15,30,324.0,100.0,2.7,26.1,195.0,173.76,123.74
2018,10,31,15,45,316.0,84.5,2.2,25.3,164.0,138.72,94.18
2018,10,31,16,0,308.0,69.0,1.7,24.5,133.0,104.29,65.87
2018,10,31,16,15,257.0,55.0,1.6,23.5,99.0,68.56,40.26
2018,10,31,16,30,206.0,41.0,1.5,22.5,65.0,38.28,21.3
2018,10,31,16,45,137.5,26.5,1.45,21.55,39.5,20.74,6.64
2018,10,31,17,0,69.0,12.0,1.4,20.6,14.0,11.8,0.0
2018,10,31,17,15,34.5,6.0,1.4,20.25,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,1,6,15,13.0,1.5,1.4,14.9,1.0,0.0,0.0
2018,11,1,6,30,26.0,3.0,1.4,15.2,2.0,0.0,0.0
2018,11,1,6,45,82.0,14.0,1.4,15.45,18.0,34.72,0.0
2018,11,1,7,0,138.0,25.0,1.4,15.7,34.0,82.26,33.33
2018,11,1,7,15,190.0,39.5,1.55,16.35,63.5,127.78,93.09
2018,11,1,7,30,242.0,54.0,1.7,17.0,93.0,172.91,133.67
2018,11,1,7,45,276.0,68.5,1.85,17.65,126.5,214.52,170.19
2018,11,1,8,0,310.0,83.0,2.0,18.3,160.0,258.49,207.78
2018,11,1,8,15,313.5,100.0,2.05,18.9,190.5,291.4,235.32
2018,11,1,8,30,317.0,117.0,2.1,19.5,221.0,315.78,255.26
2018,11,1,8,45,328.5,132.0,2.15,20.1,252.0,349.44,281.81
2018,11,1,9,0,340.0,147.0,2.2,20.7,283.0,382.81,307.37
2018,11,1,9,15,392.0,152.0,2.2,21.35,323.0,439.13,350.35
2018,11,1,9,30,444.0,157.0,2.2,22.0,363.0,488.7,387.27
2018,11,1,9,45,627.5,119.0,2.2,22.7,431.0,586.68,461.81
2018,11,1,10,0,811.0,81.0,2.2,23.4,499.0,682.83,530.9
2018,11,1,10,15,850.5,73.5,2.25,24.0,530.0,709.44,547.34
2018,11,1,10,30,890.0,66.0,2.3,24.6,561.0,738.36,565.83
2018,11,1,10,45,881.0,72.0,2.3,25.2,574.5,744.05,567.6
2018,11,1,11,0,872.0,78.0,2.3,25.8,588.0,746.3,567.26
2018,11,1,11,15,829.5,93.5,2.3,26.25,585.0,734.68,557.75
2018,11,1,11,30,787.0,109.0,2.3,26.7,582.0,715.59,543.28
2018,11,1,11,45,725.0,130.5,2.3,27.2,567.5,687.99,522.79
2018,11,1,12,0,663.0,152.0,2.3,27.7,553.0,656.24,498.02
2018,11,1,12,15,717.0,133.0,2.25,28.0,563.0,662.8,502.74
2018,11,1,12,30,771.0,114.0,2.2,28.3,573.0,663.48,502.94
2018,11,1,12,45,829.0,94.0,2.15,28.65,577.5,662.88,501.96
2018,11,1,13,0,887.0,74.0,2.1,29.0,582.0,654.58,495.37
2018,11,1,13,15,879.5,73.0,2.05,29.15,561.5,622.79,471.4
2018,11,1,13,30,872.0,72.0,2.0,29.3,541.0,588.71,445.56
2018,11,1,13,45,860.0,71.0,1.95,29.4,513.5,550.04,415.99
2018,11,1,14,0,848.0,70.0,1.9,29.5,486.0,509.79,384.62
2018,11,1,14,15,773.0,78.5,1.85,29.4,437.5,448.64,337.55
2018,11,1,14,30,698.0,87.0,1.8,29.3,389.0,390.46,292.06
2018,11,1,14,45,671.5,82.5,1.8,29.25,351.0,342.78,253.44
2018,11,1,15,0,645.0,78.0,1.8,29.2,313.0,296.16,214.72
2018,11,1,15,15,641.5,69.0,1.8,29.2,278.5,253.06,177.44
2018,11,1,15,30,638.0,60.0,1.8,29.2,244.0,209.33,139.14
2018,11,1,15,45,596.0,54.0,1.55,27.8,202.5,160.93,99.47
2018,11,1,16,0,554.0,48.0,1.3,26.4,161.0,116.27,64.52
2018,11,1,16,15,476.5,41.0,1.35,25.5,120.5,71.97,34.87
2018,11,1,16,30,399.0,34.0,1.4,24.6,80.0,35.86,16.71
2018,11,1,16,45,237.0,23.0,1.45,23.65,47.0,18.18,3.78
2018,11,1,17,0,75.0,12.0,1.5,22.7,14.0,11.8,0.0
2018,11,1,17,15,37.5,6.0,1.5,22.25,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.5,21.35,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,2,6,15,10.0,1.5,1.0,14.45,1.0,0.0,0.0
2018,11,2,6,30,20.0,3.0,1.0,14.6,2.0,0.0,0.0
2018,11,2,6,45,161.0,13.5,0.95,14.8,23.0,54.01,0.0
2018,11,2,7,0,302.0,24.0,0.9,15.0,44.0,129.1,43.71
2018,11,2,7,15,417.0,32.0,0.95,15.65,83.5,198.3,143.28
2018,11,2,7,30,532.0,40.0,1.0,16.3,123.0,271.58,208.24
2018,11,2,7,45,564.5,47.5,1.05,16.95,161.5,317.62,249.71
2018,11,2,8,0,597.0,55.0,1.1,17.6,200.0,365.23,290.78
2018,11,2,8,15,648.0,60.0,1.05,18.3,245.5,420.64,335.75
2018,11,2,8,30,699.0,65.0,1.0,19.0,291.0,475.77,378.66
2018,11,2,8,45,755.0,63.5,0.95,19.65,337.0,530.53,419.79
2018,11,2,9,0,811.0,62.0,0.9,20.3,383.0,586.37,460.14
2018,11,2,9,15,829.5,64.0,0.9,21.1,419.0,622.68,484.93
2018,11,2,9,30,848.0,66.0,0.9,21.9,455.0,653.0,504.36
2018,11,2,9,45,861.0,68.0,0.9,22.7,486.0,681.62,521.59
2018,11,2,10,0,874.0,70.0,0.9,23.5,517.0,707.76,536.83
2018,11,2,10,15,861.5,77.0,0.95,24.0,535.0,718.46,542.58
2018,11,2,10,30,849.0,84.0,1.0,24.5,553.0,729.93,549.09
2018,11,2,10,45,864.5,83.0,1.05,25.05,573.0,741.14,555.36
2018,11,2,11,0,880.0,82.0,1.1,25.6,593.0,753.66,562.58
2018,11,2,11,15,868.5,87.0,1.2,26.0,598.5,749.53,559.52
2018,11,2,11,30,857.0,92.0,1.3,26.4,604.0,746.02,557.11
2018,11,2,11,45,788.0,113.5,1.4,26.8,585.5,711.09,533.3
2018,11,2,12,0,719.0,135.0,1.5,27.2,567.0,676.18,508.82
2018,11,2,12,15,786.5,114.0,1.55,27.3,582.0,687.3,517.89
2018,11,2,12,30,854.0,93.0,1.6,27.4,597.0,695.51,523.92
2018,11,2,12,45,723.5,128.0,1.7,27.55,548.5,626.98,474.23
2018,11,2,13,0,593.0,163.0,1.8,27.7,500.0,559.45,424.61
2018,11,2,13,15,660.5,138.5,1.8,27.65,501.0,556.87,423.66
2018,11,2,13,30,728.0,114.0,1.8,27.6,502.0,548.01,417.22
2018,11,2,13,45,791.0,93.0,1.75,27.5,494.5,533.5,405.84
2018,11,2,14,0,854.0,72.0,1.7,27.4,487.0,512.12,388.62
2018,11,2,14,15,824.0,72.5,1.7,27.35,450.0,463.84,350.69
2018,11,2,14,30,794.0,73.0,1.7,27.3,413.0,415.24,311.72
2018,11,2,14,45,729.5,75.5,1.65,27.2,365.5,356.27,264.36
2018,11,2,15,0,665.0,78.0,1.6,27.1,318.0,300.89,219.14
2018,11,2,15,15,579.0,79.0,1.6,27.1,269.0,243.26,172.46
2018,11,2,15,30,493.0,80.0,1.6,27.1,220.0,193.18,132.13
2018,11,2,15,45,390.5,73.5,1.4,26.1,172.5,140.08,91.56
2018,11,2,16,0,288.0,67.0,1.2,25.1,125.0,98.16,61.5
2018,11,2,16,15,256.5,52.0,1.3,24.2,93.5,64.37,36.98
2018,11,2,16,30,225.0,37.0,1.4,23.3,62.0,33.95,17.95
2018,11,2,16,45,176.5,24.5,1.45,22.4,38.5,19.25,2.71
2018,11,2,17,0,128.0,12.0,1.5,21.5,15.0,11.8,0.0
2018,11,2,17,15,64.0,6.0,1.65,20.95,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.95,19.1,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.8,18.55,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,3,6,45,153.5,11.0,1.75,14.85,20.5,49.27,0.0
2018,11,3,7,0,307.0,22.0,1.7,15.1,41.0,127.03,29.64
2018,11,3,7,15,445.5,28.5,1.9,15.95,82.5,199.37,142.76
2018,11,3,7,30,584.0,35.0,2.1,16.8,124.0,281.56,215.86
2018,11,3,7,45,638.5,40.0,2.3,17.6,167.5,336.7,265.38
2018,11,3,8,0,693.0,45.0,2.5,18.4,211.0,394.96,315.73
2018,11,3,8,15,743.5,47.5,2.6,19.15,257.5,450.84,362.44
2018,11,3,8,30,794.0,50.0,2.7,19.9,304.0,504.83,406.13
2018,11,3,8,45,821.0,52.5,2.8,20.65,345.5,549.78,441.3
2018,11,3,9,0,848.0,55.0,2.9,21.4,387.0,594.07,474.82
2018,11,3,9,15,866.0,57.0,2.95,22.1,424.0,630.9,501.67
2018,11,3,9,30,884.0,59.0,3.0,22.8,461.0,665.87,525.49
2018,11,3,9,45,897.0,61.0,3.0,23.5,492.5,695.24,544.28
2018,11,3,10,0,910.0,63.0,3.0,24.2,524.0,722.01,560.97
2018,11,3,10,15,907.0,67.0,3.0,24.8,545.0,736.73,569.11
2018,11,3,10,30,904.0,71.0,3.0,25.4,566.0,748.06,574.94
2018,11,3,10,45,883.5,79.0,3.05,26.0,575.5,747.59,572.76
2018,11,3,11,0,863.0,87.0,3.1,26.6,585.0,747.62,571.15
2018,11,3,11,15,904.0,77.5,3.05,26.95,606.5,762.17,579.94
2018,11,3,11,30,945.0,68.0,3.0,27.3,628.0,777.35,589.11
2018,11,3,11,45,934.0,71.5,3.0,27.7,626.5,765.23,579.49
2018,11,3,12,0,923.0,75.0,3.0,28.1,625.0,749.87,567.94
2018,11,3,12,15,683.0,143.0,2.95,28.25,548.0,644.49,491.2
2018,11,3,12,30,443.0,211.0,2.9,28.4,471.0,534.1,407.27
2018,11,3,12,45,347.5,225.5,2.85,28.6,426.5,468.58,357.85
2018,11,3,13,0,252.0,240.0,2.8,28.8,382.0,412.32,314.45
2018,11,3,13,15,384.0,203.5,2.75,28.85,411.0,445.93,341.31
2018,11,3,13,30,516.0,167.0,2.7,28.9,440.0,475.33,363.61
2018,11,3,13,45,500.0,160.0,2.6,28.9,413.0,439.75,336.0
2018,11,3,14,0,484.0,153.0,2.5,28.9,386.0,403.96,308.14
2018,11,3,14,15,355.5,163.0,2.5,28.75,327.5,330.11,251.49
2018,11,3,14,30,227.0,173.0,2.5,28.6,269.0,269.06,204.53
2018,11,3,14,45,199.0,158.5,2.45,28.45,237.0,230.86,174.67
2018,11,3,15,0,171.0,144.0,2.4,28.3,205.0,196.86,147.8
2018,11,3,15,15,316.5,110.0,2.4,28.3,205.5,196.81,142.91
2018,11,3,15,30,462.0,76.0,2.4,28.3,206.0,180.77,123.06
2018,11,3,15,45,548.5,59.5,2.0,26.6,187.0,154.48,96.55
2018,11,3,16,0,635.0,43.0,1.6,24.9,168.0,119.84,64.41
2018,11,3,16,15,529.5,38.0,1.6,23.8,123.0,71.89,33.7
2018,11,3,16,30,424.0,33.0,1.6,22.7,78.0,33.32,15.62
2018,11,3,16,45,251.0,21.5,1.6,21.6,44.5,17.11,0.0
2018,11,3,17,0,78.0,10.0,1.6,20.5,11.0,9.83,0.0
2018,11,3,17,15,39.0,5.0,1.6,20.05,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.7,17.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,4,6,45,43.0,9.5,1.65,12.95,12.0,20.0,0.0
2018,11,4,7,0,86.0,19.0,1.6,13.1,24.0,56.1,2.77
2018,11,4,7,15,141.5,35.5,1.6,13.8,52.5,98.61,69.73
2018,11,4,7,30,197.0,52.0,1.6,14.5,81.0,144.86,111.75
2018,11,4,7,45,273.0,64.0,1.65,15.15,119.5,205.71,163.87
2018,11,4,8,0,349.0,76.0,1.7,15.8,158.0,266.09,215.07
2018,11,4,8,15,378.5,88.0,1.6,16.45,193.5,307.99,250.17
2018,11,4,8,30,408.0,100.0,1.5,17.1,229.0,351.12,285.07
2018,11,4,8,45,408.0,116.0,1.4,17.7,259.5,382.53,309.34
2018,11,4,9,0,408.0,132.0,1.3,18.3,290.0,412.54,331.62
2018,11,4,9,15,411.0,145.5,1.25,19.05,317.5,440.19,351.41
2018,11,4,9,30,414.0,159.0,1.2,19.8,345.0,466.51,369.58
2018,11,4,9,45,473.0,156.5,1.15,20.55,383.0,512.06,402.64
2018,11,4,10,0,532.0,154.0,1.1,21.3,421.0,558.17,435.09
2018,11,4,10,15,652.5,130.5,1.15,21.85,474.0,629.21,486.84
2018,11,4,10,30,773.0,107.0,1.2,22.4,527.0,694.15,532.19
2018,11,4,10,45,857.5,89.5,1.2,22.95,569.0,741.43,562.55
2018,11,4,11,0,942.0,72.0,1.2,23.5,611.0,781.94,587.95
2018,11,4,11,15,932.5,75.5,1.3,23.95,616.5,777.78,584.39
2018,11,4,11,30,923.0,79.0,1.4,24.4,622.0,770.18,579.06
2018,11,4,11,45,910.5,82.5,1.5,24.8,619.5,757.08,570.16
2018,11,4,12,0,898.0,86.0,1.6,25.2,617.0,740.85,559.19
2018,11,4,12,15,891.5,88.0,1.7,25.4,611.0,724.25,548.4
2018,11,4,12,30,885.0,90.0,1.8,25.6,605.0,704.69,535.53
2018,11,4,12,45,839.0,99.0,1.95,25.8,578.5,666.23,508.35
2018,11,4,13,0,793.0,108.0,2.1,26.0,552.0,624.06,477.79
2018,11,4,13,15,804.0,97.0,2.15,25.95,533.0,595.32,457.12
2018,11,4,13,30,815.0,86.0,2.2,25.9,514.0,563.44,433.49
2018,11,4,13,45,801.5,86.0,2.3,25.9,488.5,526.77,405.42
2018,11,4,14,0,788.0,86.0,2.4,25.9,463.0,488.77,375.59
2018,11,4,14,15,770.0,81.5,2.45,25.75,428.0,443.0,339.27
2018,11,4,14,30,752.0,77.0,2.5,25.6,393.0,396.84,301.63
2018,11,4,14,45,698.5,76.0,2.5,25.4,348.0,340.27,255.39
2018,11,4,15,0,645.0,75.0,2.5,25.2,303.0,287.48,211.4
2018,11,4,15,15,594.5,72.0,2.5,25.2,261.0,237.41,168.99
2018,11,4,15,30,544.0,69.0,2.5,25.2,219.0,191.36,129.95
2018,11,4,15,45,528.5,58.0,2.5,23.9,182.5,148.08,93.22
2018,11,4,16,0,513.0,47.0,2.5,22.6,146.0,105.9,59.01
2018,11,4,16,15,422.5,40.5,2.55,21.65,107.0,64.18,31.78
2018,11,4,16,30,332.0,34.0,2.6,20.7,68.0,32.12,16.19
2018,11,4,16,45,202.0,22.0,2.65,19.7,39.5,17.83,0.0
2018,11,4,17,0,72.0,10.0,2.7,18.7,11.0,9.83,0.0
2018,11,4,17,15,36.0,5.0,2.75,18.25,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,5,6,45,146.5,10.5,2.05,12.95,18.5,46.3,0.0
2018,11,5,7,0,293.0,21.0,2.1,13.3,37.0,118.55,0.0
2018,11,5,7,15,421.5,27.5,2.2,13.9,75.5,187.43,132.03
2018,11,5,7,30,550.0,34.0,2.3,14.5,114.0,263.78,202.91
2018,11,5,7,45,617.5,38.0,2.4,15.1,157.5,321.43,255.05
2018,11,5,8,0,685.0,42.0,2.5,15.7,201.0,383.28,309.01
2018,11,5,8,15,728.5,45.0,2.55,16.35,245.0,435.4,353.53
2018,11,5,8,30,772.0,48.0,2.6,17.0,289.0,485.18,394.69
2018,11,5,8,45,801.0,50.0,2.65,17.65,329.5,529.67,430.22
2018,11,5,9,0,830.0,52.0,2.7,18.3,370.0,573.72,464.22
2018,11,5,9,15,846.0,54.5,2.75,19.0,406.0,609.21,490.56
2018,11,5,9,30,862.0,57.0,2.8,19.7,442.0,642.8,514.17
2018,11,5,9,45,873.0,60.5,2.8,20.4,473.5,671.99,533.26
2018,11,5,10,0,884.0,64.0,2.8,21.1,505.0,698.57,550.18
2018,11,5,10,15,894.0,64.5,2.8,21.55,529.0,718.13,562.38
2018,11,5,10,30,904.0,65.0,2.8,22.0,553.0,734.73,572.47
2018,11,5,10,45,911.0,66.0,2.75,22.45,570.5,746.62,578.93
2018,11,5,11,0,918.0,67.0,2.7,22.9,588.0,755.23,583.15
2018,11,5,11,15,922.5,67.5,2.65,23.2,598.5,758.08,583.73
2018,11,5,11,30,927.0,68.0,2.6,23.5,609.0,757.52,582.07
2018,11,5,11,45,928.0,67.5,2.6,23.8,611.0,749.85,575.85
2018,11,5,12,0,929.0,67.0,2.6,24.1,613.0,738.81,567.44
2018,11,5,12,15,928.0,67.0,2.6,24.3,608.0,723.6,556.43
2018,11,5,12,30,927.0,67.0,2.6,24.5,603.0,705.16,543.25
2018,11,5,12,45,922.0,67.5,2.6,24.65,590.0,681.5,526.52
2018,11,5,13,0,917.0,68.0,2.6,24.8,577.0,654.98,506.4
2018,11,5,13,15,910.5,66.5,2.6,24.8,556.5,622.7,482.01
2018,11,5,13,30,904.0,65.0,2.6,24.8,536.0,587.99,455.34
2018,11,5,13,45,892.0,64.5,2.6,24.85,508.5,549.14,424.87
2018,11,5,14,0,880.0,64.0,2.6,24.9,481.0,508.62,392.4
2018,11,5,14,15,864.0,62.5,2.55,24.75,447.5,463.78,356.01
2018,11,5,14,30,848.0,61.0,2.5,24.6,414.0,418.09,317.96
2018,11,5,14,45,824.0,59.0,2.5,24.5,375.0,368.13,275.71
2018,11,5,15,0,800.0,57.0,2.5,24.4,336.0,318.55,232.76
2018,11,5,15,15,764.5,54.0,2.5,24.4,293.0,265.56,186.64
2018,11,5,15,30,729.0,51.0,2.5,24.4,250.0,214.8,142.26
2018,11,5,15,45,674.0,47.0,2.2,23.15,205.0,162.27,98.72
2018,11,5,16,0,619.0,43.0,1.9,21.9,160.0,114.73,61.79
2018,11,5,16,15,525.5,37.5,1.9,20.8,117.5,67.06,30.96
2018,11,5,16,30,432.0,32.0,1.9,19.7,75.0,30.5,14.61
2018,11,5,16,45,266.5,21.0,1.9,18.6,43.0,17.03,0.0
2018,11,5,17,0,101.0,10.0,1.9,17.5,11.0,9.83,0.0
2018,11,5,17,15,50.5,5.0,1.95,17.1,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,6,6,45,109.0,10.5,1.85,10.7,16.0,36.83,0.0
2018,11,6,7,0,218.0,21.0,1.8,10.9,32.0,95.15,0.0
2018,11,6,7,15,388.5,29.0,1.9,11.65,74.0,180.73,126.55
2018,11,6,7,30,559.0,37.0,2.0,12.4,116.0,268.41,207.12
2018,11,6,7,45,629.5,42.0,2.1,13.15,161.0,329.04,261.9
2018,11,6,8,0,700.0,47.0,2.2,13.9,206.0,393.91,318.37
2018,11,6,8,15,744.0,50.0,2.3,14.6,251.0,446.87,363.78
2018,11,6,8,30,788.0,53.0,2.4,15.3,296.0,501.05,408.49
2018,11,6,8,45,817.0,56.0,2.5,16.0,338.0,547.39,445.54
2018,11,6,9,0,846.0,59.0,2.6,16.7,380.0,589.2,478.03
2018,11,6,9,15,864.5,61.0,2.55,17.35,417.0,625.95,505.09
2018,11,6,9,30,883.0,63.0,2.5,18.0,454.0,660.88,529.72
2018,11,6,9,45,893.0,65.5,2.5,18.65,484.0,688.52,547.63
2018,11,6,10,0,903.0,68.0,2.5,19.3,514.0,713.47,563.37
2018,11,6,10,15,913.0,68.5,2.45,19.9,538.5,733.21,575.02
2018,11,6,10,30,923.0,69.0,2.4,20.5,563.0,749.94,584.46
2018,11,6,10,45,930.0,69.5,2.35,21.1,580.5,761.32,590.08
2018,11,6,11,0,937.0,70.0,2.3,21.7,598.0,769.38,593.44
2018,11,6,11,15,941.0,70.0,2.3,22.2,608.0,771.25,593.14
2018,11,6,11,30,945.0,70.0,2.3,22.7,618.0,769.66,590.58
2018,11,6,11,45,946.0,70.5,2.35,23.2,620.5,762.97,584.97
2018,11,6,12,0,947.0,71.0,2.4,23.7,623.0,752.84,577.1
2018,11,6,12,15,943.0,71.0,2.4,24.0,616.5,735.28,564.26
2018,11,6,12,30,939.0,71.0,2.4,24.3,610.0,714.54,549.33
2018,11,6,12,45,931.5,72.0,2.4,24.6,596.0,689.55,531.21
2018,11,6,13,0,924.0,73.0,2.4,24.9,582.0,661.78,509.87
2018,11,6,13,15,916.5,72.0,2.35,25.0,561.0,629.27,485.0
2018,11,6,13,30,909.0,71.0,2.3,25.1,540.0,594.36,457.94
2018,11,6,13,45,898.0,69.0,2.3,25.25,512.0,554.33,426.67
2018,11,6,14,0,887.0,67.0,2.3,25.4,484.0,512.56,393.36
2018,11,6,14,15,871.0,65.0,2.2,25.3,450.0,467.0,356.42
2018,11,6,14,30,855.0,63.0,2.1,25.2,416.0,420.58,317.86
2018,11,6,14,45,832.0,60.5,2.05,25.1,376.5,370.28,275.53
2018,11,6,15,0,809.0,58.0,2.0,25.0,337.0,320.26,232.4
2018,11,6,15,15,773.5,54.5,2.0,25.0,293.5,266.48,185.94
2018,11,6,15,30,738.0,51.0,2.0,25.0,250.0,214.92,141.17
2018,11,6,15,45,684.5,46.5,1.6,23.3,204.5,161.88,97.58
2018,11,6,16,0,631.0,42.0,1.2,21.6,159.0,113.66,60.43
2018,11,6,16,15,539.0,36.0,1.3,20.65,116.0,66.75,30.56
2018,11,6,16,30,447.0,30.0,1.4,19.7,73.0,27.73,16.42
2018,11,6,16,45,278.0,20.0,1.5,18.75,42.0,16.21,0.0
2018,11,6,17,0,109.0,10.0,1.6,17.8,11.0,9.83,0.0
2018,11,6,17,15,54.5,5.0,1.7,17.35,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,7,6,45,136.0,10.0,0.85,11.45,16.5,42.56,0.0
2018,11,7,7,0,272.0,20.0,0.8,11.6,33.0,108.29,0.0
2018,11,7,7,15,404.5,27.5,0.9,12.3,71.0,183.35,125.05
2018,11,7,7,30,537.0,35.0,1.0,13.0,109.0,256.33,195.59
2018,11,7,7,45,607.5,40.0,1.05,13.7,153.0,315.57,248.57
2018,11,7,8,0,678.0,45.0,1.1,14.4,197.0,379.18,303.19
2018,11,7,8,15,723.0,48.5,1.2,15.15,241.0,432.13,347.91
2018,11,7,8,30,768.0,52.0,1.3,15.9,285.0,486.48,392.06
2018,11,7,8,45,798.0,54.5,1.45,16.6,326.5,531.98,428.28
2018,11,7,9,0,828.0,57.0,1.6,17.3,368.0,573.07,460.2
2018,11,7,9,15,847.5,59.0,1.65,17.95,404.5,609.88,487.38
2018,11,7,9,30,867.0,61.0,1.7,18.6,441.0,644.98,512.49
2018,11,7,9,45,880.5,62.5,1.8,19.25,471.5,673.44,531.45
2018,11,7,10,0,894.0,64.0,1.9,19.9,502.0,699.39,548.45
2018,11,7,10,15,903.0,65.0,1.9,20.4,526.0,718.87,560.29
2018,11,7,10,30,912.0,66.0,1.9,20.9,550.0,735.35,570.01
2018,11,7,10,45,918.5,66.0,1.9,21.4,567.0,745.71,575.43
2018,11,7,11,0,925.0,66.0,1.9,21.9,584.0,752.8,578.68
2018,11,7,11,15,928.5,66.5,1.85,22.25,594.0,754.91,578.51
2018,11,7,11,30,932.0,67.0,1.8,22.6,604.0,753.6,576.12
2018,11,7,11,45,933.0,67.0,1.8,22.95,606.0,746.5,570.27
2018,11,7,12,0,934.0,67.0,1.8,23.3,608.0,736.02,562.25
2018,11,7,12,15,932.5,66.5,1.8,23.5,602.0,719.9,550.75
2018,11,7,12,30,931.0,66.0,1.8,23.7,596.0,700.57,537.13
2018,11,7,12,45,926.5,66.0,1.8,23.9,583.0,676.72,520.17
2018,11,7,13,0,922.0,66.0,1.8,24.1,570.0,649.99,499.94
