Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,13,15,914.5,64.5,1.85,24.15,549.0,617.13,475.55
2018,11,7,13,30,907.0,63.0,1.9,24.2,528.0,581.89,448.87
2018,11,7,13,45,896.0,62.0,2.0,24.2,500.5,543.13,419.17
2018,11,7,14,0,885.0,61.0,2.1,24.2,473.0,502.64,387.23
2018,11,7,14,15,870.0,59.0,2.1,24.05,440.0,457.78,350.94
2018,11,7,14,30,855.0,57.0,2.1,23.9,407.0,411.98,312.86
2018,11,7,14,45,831.5,55.0,2.1,23.8,368.0,362.39,270.8
2018,11,7,15,0,808.0,53.0,2.1,23.7,329.0,313.16,228.0
2018,11,7,15,15,772.5,50.0,2.1,23.7,286.0,259.7,181.43
2018,11,7,15,30,737.0,47.0,2.1,23.7,243.0,208.88,136.97
2018,11,7,15,45,684.5,43.5,1.7,22.35,199.0,157.27,94.15
2018,11,7,16,0,632.0,40.0,1.3,21.0,155.0,110.34,57.91
2018,11,7,16,15,541.5,34.0,1.35,19.85,112.5,63.71,28.44
2018,11,7,16,30,451.0,28.0,1.4,18.7,70.0,26.78,15.44
2018,11,7,16,45,281.5,18.5,1.45,17.6,40.0,14.87,0.0
2018,11,7,17,0,112.0,9.0,1.5,16.5,10.0,8.85,0.0
2018,11,7,17,15,56.0,4.5,1.55,16.1,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,11,8,6,45,80.5,10.0,2.95,10.25,13.5,29.01,0.0
2018,11,8,7,0,161.0,20.0,3.0,10.4,27.0,76.09,0.0
2018,11,8,7,15,297.0,32.5,3.15,10.95,65.0,151.32,101.86
2018,11,8,7,30,433.0,45.0,3.3,11.5,103.0,229.64,177.54
2018,11,8,7,45,514.0,53.5,3.45,12.05,148.0,292.54,234.45
2018,11,8,8,0,595.0,62.0,3.6,12.6,193.0,360.93,294.53
2018,11,8,8,15,648.0,67.5,3.75,13.25,238.0,416.93,343.2
2018,11,8,8,30,701.0,73.0,3.9,13.9,283.0,475.03,392.06
2018,11,8,8,45,738.0,77.0,4.05,14.6,326.0,523.91,432.06
2018,11,8,9,0,775.0,81.0,4.2,15.3,369.0,572.87,471.0
2018,11,8,9,15,800.0,83.5,4.15,15.95,406.5,609.47,498.91
2018,11,8,9,30,825.0,86.0,4.1,16.6,444.0,647.66,527.22
2018,11,8,9,45,848.5,88.5,4.1,17.2,479.5,683.12,552.94
2018,11,8,10,0,872.0,91.0,4.1,17.8,515.0,716.47,576.08
2018,11,8,10,15,881.0,94.0,4.05,18.3,540.5,737.75,589.59
2018,11,8,10,30,890.0,97.0,4.0,18.8,566.0,756.03,600.87
2018,11,8,10,45,893.5,99.5,3.95,19.25,583.0,766.64,606.63
2018,11,8,11,0,897.0,102.0,3.9,19.7,600.0,773.95,610.1
2018,11,8,11,15,898.5,103.5,3.85,20.1,609.5,775.36,609.52
2018,11,8,11,30,900.0,105.0,3.8,20.5,619.0,773.41,606.68
2018,11,8,11,45,897.5,106.0,3.75,20.85,620.5,764.71,599.22
2018,11,8,12,0,895.0,107.0,3.7,21.2,622.0,752.77,589.6
2018,11,8,12,15,899.0,105.0,3.65,21.45,617.5,738.9,578.97
2018,11,8,12,30,903.0,103.0,3.6,21.7,613.0,721.75,565.27
2018,11,8,12,45,905.0,99.0,3.6,22.0,600.5,697.92,546.7
2018,11,8,13,0,907.0,95.0,3.6,22.3,588.0,671.0,525.63
2018,11,8,13,15,885.5,97.5,3.55,22.45,563.5,633.98,496.62
2018,11,8,13,30,864.0,100.0,3.5,22.6,539.0,595.41,466.06
2018,11,8,13,45,833.0,102.0,3.4,22.75,507.0,550.08,429.8
2018,11,8,14,0,802.0,104.0,3.3,22.9,475.0,504.87,393.04
2018,11,8,14,15,769.0,103.5,3.2,22.8,438.0,455.94,353.2
2018,11,8,14,30,736.0,103.0,3.1,22.7,401.0,407.78,313.16
2018,11,8,14,45,688.5,101.0,2.95,22.65,358.5,354.0,268.12
2018,11,8,15,0,641.0,99.0,2.8,22.6,316.0,303.11,224.86
2018,11,8,15,15,595.5,92.0,2.8,22.6,272.5,251.19,180.62
2018,11,8,15,30,550.0,85.0,2.8,22.6,229.0,202.88,139.44
2018,11,8,15,45,472.5,75.5,2.3,20.85,183.0,149.63,97.27
2018,11,8,16,0,395.0,66.0,1.8,19.1,137.0,105.03,64.02
2018,11,8,16,15,292.5,51.5,1.8,18.1,95.5,62.23,35.63
2018,11,8,16,30,190.0,37.0,1.8,17.1,54.0,30.27,17.92
2018,11,8,16,45,104.5,21.0,1.85,16.1,29.5,16.74,0.0
2018,11,8,17,0,19.0,5.0,1.9,15.1,5.0,4.91,0.0
2018,11,8,17,15,9.5,2.5,1.95,14.75,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,9,6,45,22.0,7.5,1.95,7.95,8.5,7.37,0.0
2018,11,9,7,0,44.0,15.0,1.9,8.2,17.0,27.09,0.0
2018,11,9,7,15,179.0,32.0,1.95,9.0,53.5,112.28,73.43
2018,11,9,7,30,314.0,49.0,2.0,9.8,90.0,189.52,146.68
2018,11,9,7,45,428.5,57.5,2.05,10.6,137.0,259.2,207.85
2018,11,9,8,0,543.0,66.0,2.1,11.4,184.0,339.38,276.51
2018,11,9,8,15,598.5,73.0,2.15,12.05,229.0,396.26,325.28
2018,11,9,8,30,654.0,80.0,2.2,12.7,274.0,455.51,374.44
2018,11,9,8,45,693.0,85.5,2.25,13.4,317.0,505.64,414.8
2018,11,9,9,0,732.0,91.0,2.3,14.1,360.0,556.07,454.12
2018,11,9,9,15,702.0,107.5,2.25,14.6,386.5,575.5,467.79
2018,11,9,9,30,672.0,124.0,2.2,15.1,413.0,590.71,477.77
2018,11,9,9,45,616.5,150.0,2.15,15.6,429.5,593.03,477.14
2018,11,9,10,0,561.0,176.0,2.1,16.1,446.0,593.67,474.96
2018,11,9,10,15,573.0,181.5,2.0,16.55,469.5,614.95,489.25
2018,11,9,10,30,585.0,187.0,1.9,17.0,493.0,634.36,501.7
2018,11,9,10,45,591.0,191.0,1.8,17.45,508.5,645.8,508.06
2018,11,9,11,0,597.0,195.0,1.7,17.9,524.0,655.03,512.75
2018,11,9,11,15,598.5,198.0,1.65,18.3,532.5,657.64,513.02
2018,11,9,11,30,600.0,201.0,1.6,18.7,541.0,657.95,511.66
2018,11,9,11,45,597.0,202.5,1.5,19.1,542.0,651.15,504.85
2018,11,9,12,0,594.0,204.0,1.4,19.5,543.0,642.16,496.53
2018,11,9,12,15,608.5,197.0,1.35,19.85,541.5,634.06,489.74
2018,11,9,12,30,623.0,190.0,1.3,20.2,540.0,623.35,481.0
2018,11,9,12,45,640.0,180.5,1.2,20.55,532.5,608.95,469.24
2018,11,9,13,0,657.0,171.0,1.1,20.9,525.0,593.56,456.56
2018,11,9,13,15,642.5,168.0,1.05,21.0,503.5,561.36,432.09
2018,11,9,13,30,628.0,165.0,1.0,21.1,482.0,526.48,405.5
2018,11,9,13,45,599.5,161.0,0.9,21.2,450.5,484.04,372.6
2018,11,9,14,0,571.0,157.0,0.8,21.3,419.0,441.95,339.56
2018,11,9,14,15,547.0,150.0,0.7,21.05,386.0,399.58,306.23
2018,11,9,14,30,523.0,143.0,0.6,20.8,353.0,357.86,272.74
2018,11,9,14,45,485.0,134.0,0.5,20.55,314.0,310.07,234.2
2018,11,9,15,0,447.0,125.0,0.4,20.3,275.0,264.78,197.15
2018,11,9,15,15,405.5,112.5,0.4,20.3,234.5,218.04,158.86
2018,11,9,15,30,364.0,100.0,0.4,20.3,194.0,174.81,123.36
2018,11,9,15,45,304.0,83.5,0.6,18.95,152.0,128.59,87.39
2018,11,9,16,0,244.0,67.0,0.8,17.6,110.0,88.43,57.09
2018,11,9,16,15,177.0,48.5,0.9,16.95,75.0,53.3,32.27
2018,11,9,16,30,110.0,30.0,1.0,16.3,40.0,25.32,13.76
2018,11,9,16,45,60.0,16.5,1.1,15.6,21.5,16.22,0.0
2018,11,9,17,0,10.0,3.0,1.2,14.9,3.0,2.95,0.0
2018,11,9,17,15,5.0,1.5,1.3,14.5,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,10,6,45,24.0,6.0,1.65,6.15,7.0,0.0,0.0
2018,11,10,7,0,48.0,12.0,1.7,6.1,14.0,25.12,0.0
2018,11,10,7,15,111.0,29.5,1.7,6.85,41.5,79.37,49.14
2018,11,10,7,30,174.0,47.0,1.7,7.6,69.0,128.42,99.17
2018,11,10,7,45,225.0,64.0,1.75,8.3,104.5,175.66,141.7
2018,11,10,8,0,276.0,81.0,1.8,9.0,140.0,226.67,186.59
2018,11,10,8,15,287.5,93.0,1.85,9.6,166.0,255.27,212.2
2018,11,10,8,30,299.0,105.0,1.9,10.2,192.0,284.21,237.23
2018,11,10,8,45,327.5,117.0,1.95,10.85,225.5,322.8,269.42
2018,11,10,9,0,356.0,129.0,2.0,11.5,259.0,370.46,307.93
2018,11,10,9,15,382.0,139.5,1.95,12.2,291.5,407.42,336.82
2018,11,10,9,30,408.0,150.0,1.9,12.9,324.0,444.42,365.04
2018,11,10,9,45,447.5,157.0,1.8,13.6,360.5,486.2,396.37
2018,11,10,10,0,487.0,164.0,1.7,14.3,397.0,527.87,426.75
2018,11,10,10,15,510.0,168.5,1.7,14.95,423.0,554.69,445.64
2018,11,10,10,30,533.0,173.0,1.7,15.6,449.0,580.17,463.31
2018,11,10,10,45,551.0,181.0,1.65,16.25,474.5,604.29,479.24
2018,11,10,11,0,569.0,189.0,1.6,16.9,500.0,626.42,493.43
2018,11,10,11,15,571.5,192.0,1.6,17.35,509.0,629.81,494.47
2018,11,10,11,30,574.0,195.0,1.6,17.8,518.0,631.0,494.07
2018,11,10,11,45,571.5,196.5,1.55,18.25,519.0,624.82,488.0
2018,11,10,12,0,569.0,198.0,1.5,18.7,520.0,616.55,480.47
2018,11,10,12,15,546.0,203.0,1.45,18.85,509.5,595.96,464.24
2018,11,10,12,30,523.0,208.0,1.4,19.0,499.0,574.06,447.12
2018,11,10,12,45,489.5,212.0,1.35,19.2,479.5,543.39,423.35
2018,11,10,13,0,456.0,216.0,1.3,19.4,460.0,512.5,399.37
2018,11,10,13,15,447.0,209.5,1.25,19.45,441.0,485.53,378.78
2018,11,10,13,30,438.0,203.0,1.2,19.5,422.0,457.74,357.28
2018,11,10,13,45,424.5,194.0,1.1,19.55,397.0,424.43,331.13
2018,11,10,14,0,411.0,185.0,1.0,19.6,372.0,388.1,302.41
2018,11,10,14,15,391.5,174.0,0.9,19.3,341.5,350.43,272.62
2018,11,10,14,30,372.0,163.0,0.8,19.0,311.0,313.5,242.88
2018,11,10,14,45,347.0,149.0,0.65,18.7,276.5,272.57,209.49
2018,11,10,15,0,322.0,135.0,0.5,18.4,242.0,233.32,177.04
2018,11,10,15,15,287.0,119.0,0.5,18.4,204.5,191.41,142.62
2018,11,10,15,30,252.0,103.0,0.5,18.4,167.0,152.62,110.71
2018,11,10,15,45,212.0,83.0,0.6,17.55,130.0,112.66,78.76
2018,11,10,16,0,172.0,63.0,0.7,16.7,93.0,76.93,50.88
2018,11,10,16,15,125.5,43.5,0.8,16.2,62.0,45.78,27.89
2018,11,10,16,30,79.0,24.0,0.9,15.7,31.0,20.23,9.54
2018,11,10,16,45,43.5,13.0,1.0,15.2,16.5,12.78,0.0
2018,11,10,17,0,8.0,2.0,1.1,14.7,2.0,1.97,0.0
2018,11,10,17,15,4.0,1.0,1.15,14.4,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,11,11,6,45,67.5,8.0,2.6,8.65,10.5,0.0,0.0
2018,11,11,7,0,135.0,16.0,2.6,8.8,21.0,52.83,0.0
2018,11,11,7,15,263.0,29.0,2.75,9.6,55.5,131.85,78.53
2018,11,11,7,30,391.0,42.0,2.9,10.4,90.0,206.97,158.23
2018,11,11,7,45,476.0,51.0,3.0,11.15,133.5,269.3,214.9
2018,11,11,8,0,561.0,60.0,3.1,11.9,177.0,337.59,274.81
2018,11,11,8,15,615.0,66.0,3.25,12.65,221.0,392.73,322.91
2018,11,11,8,30,669.0,72.0,3.4,13.4,265.0,450.14,371.37
2018,11,11,8,45,709.5,76.0,3.55,14.15,307.5,499.48,411.97
2018,11,11,9,0,750.0,80.0,3.7,14.9,350.0,549.21,451.67
2018,11,11,9,15,766.0,86.5,3.6,15.55,386.5,586.67,480.08
2018,11,11,9,30,782.0,93.0,3.5,16.2,423.0,622.4,506.29
2018,11,11,9,45,782.0,99.5,3.45,16.8,450.0,645.55,522.37
2018,11,11,10,0,782.0,106.0,3.4,17.4,477.0,665.92,535.96
2018,11,11,10,15,784.5,110.0,3.3,17.85,498.0,682.34,546.53
2018,11,11,10,30,787.0,114.0,3.2,18.3,519.0,695.93,554.78
2018,11,11,10,45,784.5,117.0,3.05,18.8,532.0,701.95,556.97
2018,11,11,11,0,782.0,120.0,2.9,19.3,545.0,705.0,556.93
2018,11,11,11,15,767.5,124.0,2.85,19.65,547.0,697.62,549.9
2018,11,11,11,30,753.0,128.0,2.8,20.0,549.0,687.39,540.87
2018,11,11,11,45,734.5,127.0,2.8,20.3,539.0,666.22,524.34
2018,11,11,12,0,716.0,126.0,2.8,20.6,529.0,642.71,506.1
2018,11,11,12,15,724.5,122.0,2.75,20.8,526.5,632.15,497.62
2018,11,11,12,30,733.0,118.0,2.7,21.0,524.0,618.77,486.88
2018,11,11,12,45,735.0,120.5,2.65,21.15,519.5,605.39,475.84
2018,11,11,13,0,737.0,123.0,2.6,21.3,515.0,589.37,462.67
2018,11,11,13,15,783.5,112.0,2.55,21.35,514.5,582.63,456.85
2018,11,11,13,30,830.0,101.0,2.5,21.4,514.0,570.17,446.22
2018,11,11,13,45,815.5,99.0,2.45,21.4,486.0,530.91,414.85
2018,11,11,14,0,801.0,97.0,2.4,21.4,458.0,490.65,382.16
2018,11,11,14,15,779.0,93.5,2.25,21.25,423.5,444.1,343.92
2018,11,11,14,30,757.0,90.0,2.1,21.1,389.0,397.44,304.76
2018,11,11,14,45,726.5,86.0,2.0,20.9,349.5,347.44,262.42
2018,11,11,15,0,696.0,82.0,1.9,20.7,310.0,298.72,220.31
2018,11,11,15,15,652.5,76.0,1.9,20.7,267.0,246.24,175.09
2018,11,11,15,30,609.0,70.0,1.9,20.7,224.0,197.0,132.7
2018,11,11,15,45,541.5,62.5,1.5,19.0,179.5,146.1,91.72
2018,11,11,16,0,474.0,55.0,1.1,17.3,135.0,101.7,58.43
2018,11,11,16,15,369.5,43.5,1.15,16.7,94.5,58.28,30.66
2018,11,11,16,30,265.0,32.0,1.2,16.1,54.0,26.48,13.6
2018,11,11,16,45,148.0,18.5,1.25,15.45,29.5,18.18,0.0
2018,11,11,17,0,31.0,5.0,1.3,14.8,5.0,4.91,0.0
2018,11,11,17,15,15.5,2.5,1.3,14.55,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,11,12,6,45,29.0,6.0,2.5,6.55,7.0,0.0,0.0
2018,11,12,7,0,58.0,12.0,2.5,6.7,14.0,27.58,0.0
2018,11,12,7,15,172.0,28.0,2.6,7.55,46.0,100.96,56.0
2018,11,12,7,30,286.0,44.0,2.7,8.4,78.0,170.92,130.93
2018,11,12,7,45,400.0,53.0,2.75,9.25,123.0,238.78,191.5
2018,11,12,8,0,514.0,62.0,2.8,10.1,168.0,316.79,259.22
2018,11,12,8,15,560.5,70.5,2.85,10.85,210.0,369.1,305.06
2018,11,12,8,30,607.0,79.0,2.9,11.6,252.0,423.29,350.98
2018,11,12,8,45,648.0,84.5,2.9,12.35,293.5,472.55,391.44
2018,11,12,9,0,689.0,90.0,2.9,13.1,335.0,522.35,431.02
2018,11,12,9,15,698.0,98.0,2.85,13.8,368.5,555.42,456.06
2018,11,12,9,30,707.0,106.0,2.8,14.5,402.0,586.6,478.89
2018,11,12,9,45,703.0,116.0,2.7,15.15,428.5,609.32,494.35
2018,11,12,10,0,699.0,126.0,2.6,15.8,455.0,629.3,507.3
2018,11,12,10,15,714.5,129.0,2.5,16.35,480.0,652.42,522.82
2018,11,12,10,30,730.0,132.0,2.4,16.9,505.0,673.24,536.26
2018,11,12,10,45,740.5,133.5,2.3,17.5,522.5,686.41,543.73
2018,11,12,11,0,751.0,135.0,2.2,18.1,540.0,696.88,549.12
2018,11,12,11,15,757.5,136.0,2.15,18.55,550.5,701.15,550.53
2018,11,12,11,30,764.0,137.0,2.1,19.0,561.0,702.55,549.87
2018,11,12,11,45,767.5,136.0,2.0,19.5,563.5,696.76,543.65
2018,11,12,12,0,771.0,135.0,1.9,20.0,566.0,688.09,535.38
2018,11,12,12,15,755.5,138.5,1.8,20.25,557.5,668.52,519.5
2018,11,12,12,30,740.0,142.0,1.7,20.5,549.0,646.7,502.03
2018,11,12,12,45,715.5,146.0,1.65,20.8,532.0,617.66,479.41
2018,11,12,13,0,691.0,150.0,1.6,21.1,515.0,587.24,455.66
2018,11,12,13,15,681.5,146.5,1.5,21.2,495.0,556.87,432.05
2018,11,12,13,30,672.0,143.0,1.4,21.3,475.0,524.96,406.95
2018,11,12,13,45,657.5,138.0,1.35,21.4,448.0,487.61,377.68
2018,11,12,14,0,643.0,133.0,1.3,21.5,421.0,449.48,347.27
2018,11,12,14,15,620.0,128.0,1.15,21.25,388.5,407.05,313.08
2018,11,12,14,30,597.0,123.0,1.0,21.0,356.0,365.01,278.51
2018,11,12,14,45,566.0,115.0,0.9,20.8,318.5,316.56,238.64
2018,11,12,15,0,535.0,107.0,0.8,20.6,281.0,271.22,200.57
2018,11,12,15,15,490.0,97.5,0.8,20.6,240.0,222.77,160.15
2018,11,12,15,30,445.0,88.0,0.8,20.6,199.0,177.99,122.8
2018,11,12,15,45,383.5,75.0,0.8,19.35,157.5,131.25,85.9
2018,11,12,16,0,322.0,62.0,0.8,18.1,116.0,90.53,55.41
2018,11,12,16,15,239.5,46.5,0.8,17.7,79.5,52.71,29.94
2018,11,12,16,30,157.0,31.0,0.8,17.3,43.0,24.35,11.38
2018,11,12,16,45,85.5,17.0,0.8,16.9,23.0,16.71,0.0
2018,11,12,17,0,14.0,3.0,0.8,16.5,3.0,0.0,0.0
2018,11,12,17,15,7.0,1.5,0.8,16.25,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,13,6,45,2.5,3.0,1.9,8.1,3.0,0.0,0.0
2018,11,13,7,0,5.0,6.0,1.9,8.1,6.0,7.24,0.0
2018,11,13,7,15,2.5,14.5,2.0,8.55,14.5,14.78,2.99
2018,11,13,7,30,0.0,23.0,2.1,9.0,23.0,22.2,12.72
2018,11,13,7,45,0.0,32.5,2.15,9.45,32.5,31.38,21.11
2018,11,13,8,0,0.0,42.0,2.2,9.9,42.0,40.57,29.31
2018,11,13,8,15,1.0,62.0,2.25,10.5,62.5,61.53,47.47
2018,11,13,8,30,2.0,82.0,2.3,11.1,83.0,82.92,65.79
2018,11,13,8,45,1.5,89.5,2.4,11.7,90.0,89.75,71.46
2018,11,13,9,0,1.0,97.0,2.5,12.3,97.0,96.67,77.09
2018,11,13,9,15,37.0,126.5,2.5,13.0,141.5,154.95,126.43
2018,11,13,9,30,73.0,156.0,2.5,13.7,186.0,211.15,172.98
2018,11,13,9,45,112.0,172.5,2.45,14.4,222.5,263.15,215.25
2018,11,13,10,0,151.0,189.0,2.4,15.1,259.0,308.82,251.66
2018,11,13,10,15,105.5,195.5,2.4,15.45,245.5,285.5,231.17
2018,11,13,10,30,60.0,202.0,2.4,15.8,232.0,253.11,203.62
2018,11,13,10,45,56.0,211.5,2.35,16.15,240.5,260.1,208.62
2018,11,13,11,0,52.0,221.0,2.3,16.5,249.0,266.86,213.28
2018,11,13,11,15,78.5,223.0,2.2,16.6,266.0,286.71,229.39
2018,11,13,11,30,105.0,225.0,2.1,16.7,283.0,313.25,250.5
2018,11,13,11,45,130.0,235.0,2.05,16.75,307.0,339.59,271.24
2018,11,13,12,0,155.0,245.0,2.0,16.8,331.0,364.89,290.97
2018,11,13,12,15,128.5,242.5,1.9,16.8,313.5,340.81,271.32
2018,11,13,12,30,102.0,240.0,1.8,16.8,296.0,311.61,247.95
2018,11,13,12,45,135.5,236.5,1.7,16.8,309.0,331.17,263.8
2018,11,13,13,0,169.0,233.0,1.6,16.8,322.0,343.17,273.34
2018,11,13,13,15,195.0,218.5,1.5,16.75,317.0,337.06,268.71
2018,11,13,13,30,221.0,204.0,1.4,16.7,312.0,329.03,262.44
2018,11,13,13,45,279.5,187.0,1.3,16.6,316.0,336.39,268.1
2018,11,13,14,0,338.0,170.0,1.2,16.5,320.0,335.13,266.31
2018,11,13,14,15,268.5,165.0,1.1,16.15,278.5,284.92,225.98
2018,11,13,14,30,199.0,160.0,1.0,15.8,237.0,237.69,188.18
2018,11,13,14,45,180.0,144.0,0.95,15.45,208.5,205.28,161.73
2018,11,13,15,0,161.0,128.0,0.9,15.1,180.0,174.37,136.13
2018,11,13,15,15,120.5,111.0,0.9,15.1,147.0,138.65,106.92
2018,11,13,15,30,80.0,94.0,0.9,15.1,114.0,106.88,81.22
2018,11,13,15,45,110.0,75.0,1.0,14.2,96.5,88.35,64.04
2018,11,13,16,0,140.0,56.0,1.1,13.3,79.0,66.31,44.1
2018,11,13,16,15,118.5,42.5,1.15,13.0,57.5,43.74,26.79
2018,11,13,16,30,97.0,29.0,1.2,12.7,36.0,24.09,10.8
2018,11,13,16,45,56.5,16.0,1.2,12.4,19.5,15.73,0.0
2018,11,13,17,0,16.0,3.0,1.2,12.1,3.0,0.0,0.0
2018,11,13,17,15,8.0,1.5,1.25,11.9,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,14,6,45,19.5,4.5,1.9,5.3,5.0,0.0,0.0
2018,11,14,7,0,39.0,9.0,1.9,5.4,10.0,19.24,0.0
2018,11,14,7,15,106.5,25.5,1.95,6.25,36.0,69.86,29.53
2018,11,14,7,30,174.0,42.0,2.0,7.1,62.0,127.23,96.2
2018,11,14,7,45,236.0,59.5,2.0,7.95,99.0,178.78,143.15
2018,11,14,8,0,298.0,77.0,2.0,8.8,136.0,235.09,192.62
2018,11,14,8,15,344.0,91.5,2.05,9.5,175.0,284.46,235.66
2018,11,14,8,30,390.0,106.0,2.1,10.2,214.0,336.38,279.73
2018,11,14,8,45,424.5,117.5,2.15,10.9,251.5,380.64,316.42
2018,11,14,9,0,459.0,129.0,2.2,11.6,289.0,425.82,352.85
2018,11,14,9,15,491.5,136.5,2.15,12.35,324.0,465.79,383.95
2018,11,14,9,30,524.0,144.0,2.1,13.1,359.0,505.8,414.24
2018,11,14,9,45,544.0,148.5,2.05,13.85,386.5,533.95,434.57
2018,11,14,10,0,564.0,153.0,2.0,14.6,414.0,560.94,453.6
2018,11,14,10,15,579.0,156.0,2.0,15.35,436.0,581.44,467.54
2018,11,14,10,30,594.0,159.0,2.0,16.1,458.0,600.19,479.96
2018,11,14,10,45,614.0,161.5,2.0,16.85,479.5,619.96,492.99
2018,11,14,11,0,634.0,164.0,2.0,17.6,501.0,640.24,506.11
2018,11,14,11,15,641.5,165.0,1.95,18.1,511.0,645.24,508.06
2018,11,14,11,30,649.0,166.0,1.9,18.6,521.0,647.74,508.26
2018,11,14,11,45,653.0,164.5,1.85,19.15,523.0,642.65,502.9
2018,11,14,12,0,657.0,163.0,1.8,19.7,525.0,635.05,495.75
2018,11,14,12,15,639.0,166.5,1.75,20.0,516.0,615.36,479.94
2018,11,14,12,30,621.0,170.0,1.7,20.3,507.0,591.79,461.41
2018,11,14,12,45,593.0,174.5,1.65,20.55,490.0,563.92,439.57
2018,11,14,13,0,565.0,179.0,1.6,20.8,473.0,535.24,417.03
2018,11,14,13,15,554.0,174.5,1.5,20.85,453.5,506.6,394.73
2018,11,14,13,30,543.0,170.0,1.4,20.9,434.0,476.93,371.36
2018,11,14,13,45,527.0,164.0,1.3,20.95,408.5,442.31,343.96
2018,11,14,14,0,511.0,158.0,1.2,21.0,383.0,407.38,315.94
2018,11,14,14,15,488.0,149.5,1.1,20.7,351.5,366.82,283.62
2018,11,14,14,30,465.0,141.0,1.0,20.4,320.0,327.0,251.29
2018,11,14,14,45,434.5,130.5,0.85,20.05,284.5,283.59,215.66
2018,11,14,15,0,404.0,120.0,0.7,19.7,249.0,242.11,181.12
2018,11,14,15,15,363.0,107.0,0.7,19.7,210.5,197.76,144.43
2018,11,14,15,30,322.0,94.0,0.7,19.7,172.0,156.91,110.72
2018,11,14,15,45,271.0,77.5,0.85,18.5,134.0,115.01,77.68
2018,11,14,16,0,220.0,61.0,1.0,17.3,96.0,78.61,50.08
2018,11,14,16,15,158.5,43.0,1.05,16.7,64.0,45.83,26.88
2018,11,14,16,30,97.0,25.0,1.1,16.1,32.0,20.94,7.78
2018,11,14,16,45,51.0,13.0,1.2,15.55,16.5,12.78,0.0
2018,11,14,17,0,5.0,1.0,1.3,15.0,1.0,0.0,0.0
2018,11,14,17,15,2.5,0.5,1.3,14.75,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,11,15,6,45,12.5,3.5,1.9,5.85,4.0,0.0,0.0
2018,11,15,7,0,25.0,7.0,1.9,5.8,8.0,13.48,0.0
2018,11,15,7,15,76.5,22.5,1.95,6.55,30.0,55.59,17.9
2018,11,15,7,30,128.0,38.0,2.0,7.3,52.0,98.79,73.18
2018,11,15,7,45,182.5,57.0,2.05,8.05,87.0,147.75,117.59
2018,11,15,8,0,237.0,76.0,2.1,8.8,122.0,200.4,163.94
2018,11,15,8,15,271.5,91.5,2.15,9.4,156.5,242.56,201.08
2018,11,15,8,30,306.0,107.0,2.2,10.0,191.0,286.66,238.99
2018,11,15,8,45,351.0,121.5,2.3,10.65,231.5,336.84,281.04
2018,11,15,9,0,396.0,136.0,2.4,11.3,272.0,395.92,329.13
2018,11,15,9,15,441.0,142.0,2.35,12.0,309.0,439.91,363.97
2018,11,15,9,30,486.0,148.0,2.3,12.7,346.0,484.75,398.68
2018,11,15,9,45,530.5,148.5,2.2,13.4,379.5,523.46,427.75
2018,11,15,10,0,575.0,149.0,2.1,14.1,413.0,562.01,456.0
2018,11,15,10,15,592.0,153.0,2.15,14.75,437.0,585.12,472.28
2018,11,15,10,30,609.0,157.0,2.2,15.4,461.0,606.49,487.11
2018,11,15,10,45,621.0,159.0,2.2,16.1,478.0,622.76,497.53
2018,11,15,11,0,633.0,161.0,2.2,16.8,495.0,634.4,504.48
2018,11,15,11,15,641.5,161.5,2.1,17.3,505.5,639.6,506.48
2018,11,15,11,30,650.0,162.0,2.0,17.8,516.0,642.29,506.61
2018,11,15,11,45,655.0,161.5,1.95,18.25,519.0,638.96,502.68
2018,11,15,12,0,660.0,161.0,1.9,18.7,522.0,633.08,496.92
2018,11,15,12,15,631.5,168.0,1.8,18.9,511.0,610.05,478.27
2018,11,15,12,30,603.0,175.0,1.7,19.1,500.0,583.74,457.36
2018,11,15,12,45,561.5,183.5,1.65,19.35,480.5,552.06,432.41
2018,11,15,13,0,520.0,192.0,1.6,19.6,461.0,520.19,407.23
2018,11,15,13,15,511.0,186.0,1.55,19.65,442.0,492.4,385.76
2018,11,15,13,30,502.0,180.0,1.5,19.7,423.0,463.59,363.19
2018,11,15,13,45,489.0,173.0,1.45,19.75,398.5,430.88,337.32
2018,11,15,14,0,476.0,166.0,1.4,19.8,374.0,397.77,310.71
2018,11,15,14,15,456.5,156.0,1.25,19.5,343.5,358.64,279.18
2018,11,15,14,30,437.0,146.0,1.1,19.2,313.0,320.06,247.54
2018,11,15,14,45,411.0,134.5,0.95,18.9,278.5,278.52,213.16
2018,11,15,15,0,385.0,123.0,0.8,18.6,244.0,238.57,179.62
2018,11,15,15,15,344.5,109.0,0.8,18.6,206.0,194.37,142.94
2018,11,15,15,30,304.0,95.0,0.8,18.6,168.0,153.21,108.88
2018,11,15,15,45,256.5,78.0,0.8,17.25,131.0,112.79,76.8
2018,11,15,16,0,209.0,61.0,0.8,15.9,94.0,77.15,49.59
2018,11,15,16,15,147.5,43.0,0.8,15.6,62.5,45.03,26.66
2018,11,15,16,30,86.0,25.0,0.8,15.3,31.0,20.93,7.03
2018,11,15,16,45,45.5,13.0,0.75,15.0,16.0,12.78,0.0
2018,11,15,17,0,5.0,1.0,0.7,14.7,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,0.7,14.5,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,16,6,45,7.5,4.0,1.95,6.0,4.0,0.0,0.0
2018,11,16,7,0,15.0,8.0,1.9,6.1,8.0,11.78,0.0
2018,11,16,7,15,91.5,24.0,2.0,6.95,33.0,62.13,14.06
2018,11,16,7,30,168.0,40.0,2.1,7.8,58.0,122.11,90.37
2018,11,16,7,45,278.0,52.5,2.15,8.65,98.5,185.61,147.38
2018,11,16,8,0,388.0,65.0,2.2,9.5,139.0,258.26,210.41
2018,11,16,8,15,342.0,80.5,2.2,10.15,157.5,268.63,221.79
2018,11,16,8,30,296.0,96.0,2.2,10.8,176.0,267.13,222.07
2018,11,16,8,45,306.0,111.0,2.2,11.5,205.0,298.65,248.7
2018,11,16,9,0,316.0,126.0,2.2,12.2,234.0,329.85,274.11
2018,11,16,9,15,400.0,132.5,2.2,12.85,284.0,403.18,333.45
2018,11,16,9,30,484.0,139.0,2.2,13.5,334.0,471.85,387.53
2018,11,16,9,45,494.5,151.5,2.2,14.2,364.0,501.9,409.42
2018,11,16,10,0,505.0,164.0,2.2,14.9,394.0,530.51,429.92
2018,11,16,10,15,522.0,169.0,2.15,15.4,417.5,553.64,446.28
2018,11,16,10,30,539.0,174.0,2.1,15.9,441.0,575.26,461.23
2018,11,16,10,45,551.5,177.0,2.05,16.45,458.0,589.82,470.59
2018,11,16,11,0,564.0,180.0,2.0,17.0,475.0,602.43,478.39
2018,11,16,11,15,572.0,181.5,1.95,17.35,485.5,608.16,481.38
2018,11,16,11,30,580.0,183.0,1.9,17.7,496.0,611.72,482.76
2018,11,16,11,45,584.5,182.0,1.8,18.1,498.5,607.92,478.38
2018,11,16,12,0,589.0,181.0,1.7,18.5,501.0,601.9,472.39
2018,11,16,12,15,602.5,174.5,1.65,18.75,499.5,593.75,465.62
2018,11,16,12,30,616.0,168.0,1.6,19.0,498.0,583.09,456.93
2018,11,16,12,45,631.0,159.0,1.55,19.25,490.0,570.42,446.67
2018,11,16,13,0,646.0,150.0,1.5,19.5,482.0,552.87,432.68
2018,11,16,13,15,635.5,146.5,1.4,19.6,462.5,523.51,409.44
2018,11,16,13,30,625.0,143.0,1.3,19.7,443.0,492.8,384.96
2018,11,16,13,45,610.0,138.5,1.25,19.8,417.5,457.66,357.03
2018,11,16,14,0,595.0,134.0,1.2,19.9,392.0,421.89,328.11
2018,11,16,14,15,572.5,128.0,1.1,19.75,361.0,379.52,293.77
2018,11,16,14,30,550.0,122.0,1.0,19.6,330.0,339.24,260.4
2018,11,16,14,45,518.0,114.0,0.85,19.4,294.0,294.41,222.96
2018,11,16,15,0,486.0,106.0,0.7,19.2,258.0,251.44,186.56
2018,11,16,15,15,441.5,96.0,0.7,19.2,219.0,205.53,148.16
2018,11,16,15,30,397.0,86.0,0.7,19.2,180.0,163.28,112.96
2018,11,16,15,45,337.0,72.5,0.6,18.2,141.0,119.35,78.25
2018,11,16,16,0,277.0,59.0,0.5,17.2,102.0,81.28,49.87
2018,11,16,16,15,200.0,42.0,0.5,16.9,68.0,45.38,25.37
2018,11,16,16,30,123.0,25.0,0.5,16.6,34.0,19.54,5.31
2018,11,16,16,45,64.5,13.0,0.45,16.25,17.5,12.78,0.0
2018,11,16,17,0,6.0,1.0,0.4,15.9,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.5,15.65,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,17,6,45,20.0,3.5,1.5,6.4,4.0,0.0,0.0
2018,11,17,7,0,40.0,7.0,1.5,6.4,8.0,17.22,0.0
2018,11,17,7,15,129.0,23.0,1.5,7.1,34.5,75.84,8.18
2018,11,17,7,30,218.0,39.0,1.5,7.8,61.0,138.01,101.06
2018,11,17,7,45,296.0,52.5,1.55,8.45,98.5,192.01,151.83
2018,11,17,8,0,374.0,66.0,1.6,9.1,136.0,252.39,205.04
2018,11,17,8,15,410.0,77.0,1.55,9.7,171.5,295.49,243.2
2018,11,17,8,30,446.0,88.0,1.5,10.3,207.0,340.34,281.57
2018,11,17,8,45,508.0,94.5,1.5,10.85,250.0,395.22,327.08
2018,11,17,9,0,570.0,101.0,1.5,11.4,293.0,454.99,375.05
2018,11,17,9,15,615.5,102.5,1.4,12.25,330.5,499.54,408.95
2018,11,17,9,30,661.0,104.0,1.3,13.1,368.0,544.16,441.81
2018,11,17,9,45,705.0,101.0,1.25,13.9,402.0,582.44,469.35
2018,11,17,10,0,749.0,98.0,1.2,14.7,436.0,619.77,495.43
2018,11,17,10,15,763.0,100.0,1.1,15.3,460.0,641.26,508.78
2018,11,17,10,30,777.0,102.0,1.0,15.9,484.0,660.35,520.09
2018,11,17,10,45,786.5,103.5,0.9,16.55,501.5,670.62,524.71
2018,11,17,11,0,796.0,105.0,0.8,17.2,519.0,680.77,529.03
2018,11,17,11,15,801.5,105.5,0.75,17.55,529.0,684.15,529.62
2018,11,17,11,30,807.0,106.0,0.7,17.9,539.0,684.54,528.14
2018,11,17,11,45,809.0,106.0,0.6,18.3,541.5,678.98,521.7
2018,11,17,12,0,811.0,106.0,0.5,18.7,544.0,670.45,513.19
2018,11,17,12,15,775.5,117.5,0.5,18.9,533.0,648.41,496.31
2018,11,17,12,30,740.0,129.0,0.5,19.1,522.0,622.67,476.95
2018,11,17,12,45,688.5,141.5,0.5,19.25,500.5,586.51,450.04
2018,11,17,13,0,637.0,154.0,0.5,19.4,479.0,549.95,422.67
2018,11,17,13,15,626.5,150.5,0.55,19.45,460.0,520.9,401.58
2018,11,17,13,30,616.0,147.0,0.6,19.5,441.0,490.53,378.91
2018,11,17,13,45,601.0,141.5,0.65,19.5,415.0,453.05,350.54
2018,11,17,14,0,586.0,136.0,0.7,19.5,389.0,416.84,322.36
2018,11,17,14,15,562.5,130.5,0.75,19.25,358.0,376.62,290.67
