Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,14,30,539.0,125.0,0.8,19.0,327.0,336.94,258.55
2018,11,17,14,45,507.5,116.5,0.8,18.8,291.0,292.35,221.77
2018,11,17,15,0,476.0,108.0,0.8,18.6,255.0,249.6,185.85
2018,11,17,15,15,431.0,97.5,0.8,18.6,216.5,203.65,147.35
2018,11,17,15,30,386.0,87.0,0.8,18.6,178.0,161.44,112.14
2018,11,17,15,45,326.0,73.0,0.9,17.05,139.0,117.71,77.8
2018,11,17,16,0,266.0,59.0,1.0,15.5,100.0,79.85,49.55
2018,11,17,16,15,190.0,42.5,1.15,14.75,67.0,45.13,25.66
2018,11,17,16,30,114.0,26.0,1.3,14.0,34.0,20.44,4.93
2018,11,17,16,45,59.5,13.5,1.4,13.2,17.5,13.27,0.0
2018,11,17,17,0,5.0,1.0,1.5,12.4,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.5,12.0,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,18,6,45,17.0,4.0,0.6,7.2,4.0,0.0,0.0
2018,11,18,7,0,34.0,8.0,0.6,7.2,8.0,16.56,0.0
2018,11,18,7,15,118.5,23.5,0.65,7.7,33.5,72.47,0.0
2018,11,18,7,30,203.0,39.0,0.7,8.2,59.0,132.54,95.43
2018,11,18,7,45,282.0,53.5,0.8,8.7,96.5,187.15,146.93
2018,11,18,8,0,361.0,68.0,0.9,9.2,134.0,248.24,200.39
2018,11,18,8,15,302.0,82.0,0.95,9.7,147.0,249.83,204.7
2018,11,18,8,30,243.0,96.0,1.0,10.2,160.0,239.06,197.54
2018,11,18,8,45,254.0,112.0,1.05,10.65,188.0,270.45,224.24
2018,11,18,9,0,265.0,128.0,1.1,11.1,216.0,301.73,249.9
2018,11,18,9,15,387.0,128.5,1.15,11.7,273.0,388.5,320.41
2018,11,18,9,30,509.0,129.0,1.2,12.3,330.0,473.02,386.95
2018,11,18,9,45,566.5,129.5,1.25,12.85,369.5,520.07,422.61
2018,11,18,10,0,624.0,130.0,1.3,13.4,409.0,570.55,460.35
2018,11,18,10,15,663.0,129.0,1.35,14.05,439.5,603.96,484.36
2018,11,18,10,30,702.0,128.0,1.4,14.7,470.0,635.8,506.96
2018,11,18,10,45,717.0,128.5,1.45,15.3,488.5,650.75,516.72
2018,11,18,11,0,732.0,129.0,1.5,15.9,507.0,663.18,524.67
2018,11,18,11,15,740.0,129.0,1.45,16.4,517.5,667.52,526.03
2018,11,18,11,30,748.0,129.0,1.4,16.9,528.0,669.08,525.39
2018,11,18,11,45,753.0,128.0,1.35,17.35,531.0,664.66,520.53
2018,11,18,12,0,758.0,127.0,1.3,17.8,534.0,657.41,513.65
2018,11,18,12,15,729.0,134.5,1.25,18.05,523.0,634.07,495.02
2018,11,18,12,30,700.0,142.0,1.2,18.3,512.0,608.9,475.15
2018,11,18,12,45,658.0,151.5,1.15,18.55,492.5,576.24,449.6
2018,11,18,13,0,616.0,161.0,1.1,18.8,473.0,541.16,422.21
2018,11,18,13,15,605.0,157.0,1.05,18.85,453.5,512.06,399.75
2018,11,18,13,30,594.0,153.0,1.0,18.9,434.0,481.77,375.98
2018,11,18,13,45,577.5,148.0,0.95,19.0,408.5,446.68,348.16
2018,11,18,14,0,561.0,143.0,0.9,19.1,383.0,411.16,319.55
2018,11,18,14,15,538.0,136.0,0.85,18.9,352.0,370.65,286.98
2018,11,18,14,30,515.0,129.0,0.8,18.7,321.0,330.73,254.23
2018,11,18,14,45,477.5,119.5,0.7,18.55,283.0,284.23,215.81
2018,11,18,15,0,440.0,110.0,0.6,18.4,245.0,240.18,178.94
2018,11,18,15,15,372.5,96.5,0.6,18.4,199.5,187.59,136.18
2018,11,18,15,30,305.0,83.0,0.6,18.4,154.0,141.07,98.75
2018,11,18,15,45,275.5,71.0,0.75,17.05,125.0,107.98,71.96
2018,11,18,16,0,246.0,59.0,0.9,15.7,96.0,77.63,48.49
2018,11,18,16,15,161.5,41.5,1.0,15.15,62.5,43.61,25.09
2018,11,18,16,30,77.0,24.0,1.1,14.6,29.0,20.09,3.64
2018,11,18,16,45,41.0,12.5,1.2,14.05,15.0,12.29,0.0
2018,11,18,17,0,5.0,1.0,1.3,13.5,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.35,13.2,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,19,6,45,10.5,3.5,1.7,7.25,3.5,0.0,0.0
2018,11,19,7,0,21.0,7.0,1.7,7.3,7.0,12.2,0.0
2018,11,19,7,15,66.0,20.5,1.8,8.0,26.0,48.21,0.0
2018,11,19,7,30,111.0,34.0,1.9,8.7,45.0,87.52,60.88
2018,11,19,7,45,154.5,49.0,2.0,9.4,72.5,125.22,97.46
2018,11,19,8,0,198.0,64.0,2.1,10.1,100.0,166.28,134.12
2018,11,19,8,15,232.5,78.5,2.15,10.7,131.0,205.53,168.82
2018,11,19,8,30,267.0,93.0,2.2,11.3,162.0,246.79,204.52
2018,11,19,8,45,271.5,108.5,2.2,11.9,188.5,274.92,228.37
2018,11,19,9,0,276.0,124.0,2.2,12.5,215.0,302.47,251.03
2018,11,19,9,15,328.0,131.5,2.25,13.25,251.5,347.91,288.1
2018,11,19,9,30,380.0,139.0,2.3,14.0,288.0,403.41,332.17
2018,11,19,9,45,400.5,147.0,2.3,14.7,315.0,432.5,354.2
2018,11,19,10,0,421.0,155.0,2.3,15.4,342.0,460.94,375.4
2018,11,19,10,15,540.0,140.0,2.25,15.95,393.0,528.55,428.18
2018,11,19,10,30,659.0,125.0,2.2,16.5,444.0,601.2,483.03
2018,11,19,10,45,707.0,118.5,2.1,17.05,471.5,630.78,503.42
2018,11,19,11,0,755.0,112.0,2.0,17.6,499.0,658.14,522.06
2018,11,19,11,15,761.5,112.0,1.95,17.95,509.0,661.5,522.99
2018,11,19,11,30,768.0,112.0,1.9,18.3,519.0,662.03,522.01
2018,11,19,11,45,721.0,123.0,1.85,18.65,506.5,635.45,500.46
2018,11,19,12,0,674.0,134.0,1.8,19.0,494.0,606.78,477.56
2018,11,19,12,15,641.0,140.5,1.75,19.15,480.0,580.98,457.33
2018,11,19,12,30,608.0,147.0,1.7,19.3,466.0,553.81,435.94
2018,11,19,12,45,584.0,148.5,1.65,19.5,449.0,526.06,414.13
2018,11,19,13,0,560.0,150.0,1.6,19.7,432.0,495.12,389.82
2018,11,19,13,15,474.5,162.0,1.5,19.7,394.5,442.44,348.37
2018,11,19,13,30,389.0,174.0,1.4,19.7,357.0,392.89,309.19
2018,11,19,13,45,381.5,164.5,1.35,19.75,335.5,364.52,286.69
2018,11,19,14,0,374.0,155.0,1.3,19.8,314.0,335.69,263.32
2018,11,19,14,15,291.5,152.5,1.2,19.65,270.5,279.08,218.34
2018,11,19,14,30,209.0,150.0,1.1,19.5,227.0,231.57,180.59
2018,11,19,14,45,293.5,126.0,0.95,19.3,222.0,225.75,173.47
2018,11,19,15,0,378.0,102.0,0.8,19.1,217.0,213.52,159.51
2018,11,19,15,15,370.5,90.0,0.8,19.1,189.5,180.27,130.28
2018,11,19,15,30,363.0,78.0,0.8,19.1,162.0,147.25,101.28
2018,11,19,15,45,295.0,66.0,0.75,18.15,125.0,105.75,68.94
2018,11,19,16,0,227.0,54.0,0.7,17.2,88.0,70.93,43.48
2018,11,19,16,15,148.0,39.0,0.65,16.95,58.0,40.71,22.89
2018,11,19,16,30,69.0,24.0,0.6,16.7,28.0,20.08,2.37
2018,11,19,16,45,38.0,12.5,0.55,16.5,14.5,12.29,0.0
2018,11,19,17,0,7.0,1.0,0.5,16.3,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.5,16.1,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,20,6,45,28.5,4.0,1.4,6.95,4.0,0.0,0.0
2018,11,20,7,0,57.0,8.0,1.4,6.9,8.0,22.16,0.0
2018,11,20,7,15,175.0,20.5,1.45,7.55,34.0,82.94,0.0
2018,11,20,7,30,293.0,33.0,1.5,8.2,60.0,153.53,106.68
2018,11,20,7,45,383.0,42.5,1.55,8.9,98.0,211.17,164.65
2018,11,20,8,0,473.0,52.0,1.6,9.6,136.0,275.58,221.76
2018,11,20,8,15,531.5,59.0,1.55,10.2,176.5,328.77,268.6
2018,11,20,8,30,590.0,66.0,1.5,10.8,217.0,384.83,316.3
2018,11,20,8,45,630.0,71.0,1.45,11.45,256.0,431.15,354.63
2018,11,20,9,0,670.0,76.0,1.4,12.1,295.0,478.1,392.07
2018,11,20,9,15,685.0,82.5,1.3,12.85,328.0,512.29,417.76
2018,11,20,9,30,700.0,89.0,1.2,13.6,361.0,545.0,441.34
2018,11,20,9,45,704.0,97.0,1.15,14.35,388.5,570.74,459.03
2018,11,20,10,0,708.0,105.0,1.1,15.1,416.0,594.13,474.43
2018,11,20,10,15,724.0,106.5,1.1,15.7,440.0,615.77,489.1
2018,11,20,10,30,740.0,108.0,1.1,16.3,464.0,635.19,501.86
2018,11,20,10,45,741.5,111.0,1.1,16.85,478.5,643.95,506.64
2018,11,20,11,0,743.0,114.0,1.1,17.4,493.0,649.99,509.46
2018,11,20,11,15,689.5,127.5,1.25,17.8,484.5,627.01,492.15
2018,11,20,11,30,636.0,141.0,1.4,18.2,476.0,601.29,472.81
2018,11,20,11,45,588.5,153.0,1.55,18.55,464.0,575.9,453.6
2018,11,20,12,0,541.0,165.0,1.7,18.9,452.0,546.59,431.22
2018,11,20,12,15,542.5,163.0,1.7,19.05,448.5,536.22,423.15
2018,11,20,12,30,544.0,161.0,1.7,19.2,445.0,523.91,413.4
2018,11,20,12,45,524.5,162.0,1.75,19.35,430.5,500.01,394.81
2018,11,20,13,0,505.0,163.0,1.8,19.5,416.0,475.19,375.4
2018,11,20,13,15,484.5,160.0,1.75,19.45,395.0,444.99,351.7
2018,11,20,13,30,464.0,157.0,1.7,19.4,374.0,414.5,327.5
2018,11,20,13,45,500.0,139.0,1.7,19.4,361.0,396.67,313.07
2018,11,20,14,0,536.0,121.0,1.7,19.4,348.0,375.11,294.97
2018,11,20,14,15,573.5,105.0,1.6,19.2,330.5,354.15,276.37
2018,11,20,14,30,611.0,89.0,1.5,19.0,313.0,326.97,251.91
2018,11,20,14,45,585.5,83.0,1.35,18.85,279.5,284.2,214.97
2018,11,20,15,0,560.0,77.0,1.2,18.7,246.0,242.53,178.48
2018,11,20,15,15,490.0,67.5,1.2,18.7,200.0,187.92,132.91
2018,11,20,15,30,420.0,58.0,1.2,18.7,154.0,139.36,92.93
2018,11,20,15,45,292.0,43.5,0.9,17.7,103.5,83.66,51.15
2018,11,20,16,0,164.0,29.0,0.6,16.7,53.0,41.78,22.28
2018,11,20,16,15,162.5,25.5,0.55,16.35,42.5,28.29,12.82
2018,11,20,16,30,161.0,22.0,0.5,16.0,32.0,17.22,0.13
2018,11,20,16,45,86.5,12.0,0.45,15.7,17.0,11.8,0.0
2018,11,20,17,0,12.0,2.0,0.4,15.4,2.0,0.0,0.0
2018,11,20,17,15,6.0,1.0,0.4,15.3,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.95,12.4,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,2.0,12.5,1.0,0.98,0.0
2018,11,21,7,15,0.0,4.0,2.1,12.7,4.0,3.85,0.0
2018,11,21,7,30,0.0,7.0,2.2,12.9,7.0,6.74,0.0
2018,11,21,7,45,0.0,9.5,2.3,13.1,9.5,9.15,1.94
2018,11,21,8,0,0.0,12.0,2.4,13.3,12.0,11.57,4.14
2018,11,21,8,15,4.0,25.0,2.4,13.4,26.0,25.95,16.54
2018,11,21,8,30,8.0,38.0,2.4,13.5,40.0,40.64,29.25
2018,11,21,8,45,4.0,31.0,2.4,13.65,32.0,32.03,21.91
2018,11,21,9,0,0.0,24.0,2.4,13.8,24.0,23.16,14.25
2018,11,21,9,15,0.0,24.5,2.5,14.1,24.5,23.64,14.63
2018,11,21,9,30,0.0,25.0,2.6,14.4,25.0,24.13,15.0
2018,11,21,9,45,0.0,23.5,2.7,14.75,23.5,22.68,13.71
2018,11,21,10,0,0.0,22.0,2.8,15.1,22.0,21.24,12.42
2018,11,21,10,15,8.5,37.5,2.95,15.45,41.5,42.25,30.41
2018,11,21,10,30,17.0,53.0,3.1,15.8,61.0,63.62,48.51
2018,11,21,10,45,8.5,54.0,3.3,16.15,58.0,58.96,44.2
2018,11,21,11,0,0.0,55.0,3.5,16.5,55.0,53.16,38.98
2018,11,21,11,15,0.0,70.5,3.55,16.65,70.5,68.17,51.43
2018,11,21,11,30,0.0,86.0,3.6,16.8,86.0,83.19,63.81
2018,11,21,11,45,0.0,92.0,3.7,16.95,92.0,89.11,68.63
2018,11,21,12,0,0.0,98.0,3.8,17.1,98.0,95.05,73.48
2018,11,21,12,15,0.0,96.0,3.7,17.05,96.0,93.06,71.86
2018,11,21,12,30,0.0,94.0,3.6,17.0,94.0,91.07,70.27
2018,11,21,12,45,1.0,94.0,3.5,16.95,94.5,91.69,70.86
2018,11,21,13,0,2.0,94.0,3.4,16.9,95.0,92.25,71.42
2018,11,21,13,15,5.5,109.5,3.25,16.8,112.0,109.48,85.82
2018,11,21,13,30,9.0,125.0,3.1,16.7,129.0,126.54,100.02
2018,11,21,13,45,14.5,113.5,3.0,16.65,119.5,117.52,92.73
2018,11,21,14,0,20.0,102.0,2.9,16.6,110.0,109.56,86.26
2018,11,21,14,15,26.5,82.0,2.8,16.5,92.0,91.48,71.27
2018,11,21,14,30,33.0,62.0,2.7,16.4,74.0,73.03,55.75
2018,11,21,14,45,17.0,50.0,2.6,16.3,56.0,54.43,40.22
2018,11,21,15,0,1.0,38.0,2.5,16.2,38.0,36.98,25.77
2018,11,21,15,15,12.0,49.5,2.5,16.2,52.0,51.04,37.24
2018,11,21,15,30,23.0,61.0,2.5,16.2,66.0,63.43,46.94
2018,11,21,15,45,30.5,47.5,2.1,15.7,53.0,50.17,35.14
2018,11,21,16,0,38.0,34.0,1.7,15.2,40.0,35.92,22.62
2018,11,21,16,15,21.0,23.0,1.55,14.6,26.0,23.05,12.07
2018,11,21,16,30,4.0,12.0,1.4,14.0,12.0,11.67,0.0
2018,11,21,16,45,4.0,6.0,1.3,13.45,6.0,5.9,0.0
2018,11,21,17,0,4.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,17,15,2.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,22,6,45,27.5,3.0,1.7,10.6,3.0,0.0,0.0
2018,11,22,7,0,55.0,6.0,1.7,10.6,6.0,19.41,0.0
2018,11,22,7,15,205.0,17.5,1.75,11.2,32.5,76.31,0.0
2018,11,22,7,30,355.0,29.0,1.8,11.8,59.0,168.18,109.25
2018,11,22,7,45,452.5,36.0,1.9,12.4,97.5,228.07,173.98
2018,11,22,8,0,550.0,43.0,2.0,13.0,136.0,294.76,233.26
2018,11,22,8,15,609.5,47.5,2.1,13.3,177.0,344.76,278.3
2018,11,22,8,30,669.0,52.0,2.2,13.6,218.0,401.03,327.07
2018,11,22,8,45,708.5,54.5,2.3,13.9,257.0,446.69,366.13
2018,11,22,9,0,748.0,57.0,2.4,14.2,296.0,492.69,404.31
2018,11,22,9,15,665.5,75.5,2.5,14.55,306.0,488.66,401.28
2018,11,22,9,30,583.0,94.0,2.6,14.9,316.0,475.51,390.57
2018,11,22,9,45,605.5,98.0,2.7,15.2,345.0,505.86,414.68
2018,11,22,10,0,628.0,102.0,2.8,15.5,374.0,534.96,437.15
2018,11,22,10,15,599.5,111.5,2.9,15.8,383.0,535.04,436.29
2018,11,22,10,30,571.0,121.0,3.0,16.1,392.0,532.09,433.11
2018,11,22,10,45,688.0,103.0,3.1,16.45,441.0,594.52,482.19
2018,11,22,11,0,805.0,85.0,3.2,16.8,490.0,653.5,527.48
2018,11,22,11,15,843.0,77.5,3.35,16.95,509.0,670.2,539.58
2018,11,22,11,30,881.0,70.0,3.5,17.1,528.0,680.21,546.97
2018,11,22,11,45,868.5,73.5,3.6,17.25,526.5,668.98,538.36
2018,11,22,12,0,856.0,77.0,3.7,17.4,525.0,654.84,527.42
2018,11,22,12,15,642.5,120.0,3.85,17.35,454.5,555.48,448.79
2018,11,22,12,30,429.0,163.0,4.0,17.3,384.0,451.29,365.25
2018,11,22,12,45,337.5,184.5,4.1,17.3,356.0,402.04,325.28
2018,11,22,13,0,246.0,206.0,4.2,17.3,328.0,361.92,292.01
2018,11,22,13,15,235.5,196.5,4.3,17.15,309.5,337.88,272.94
2018,11,22,13,30,225.0,187.0,4.4,17.0,291.0,313.83,253.6
2018,11,22,13,45,163.0,170.0,4.45,16.85,243.0,253.31,204.38
2018,11,22,14,0,101.0,153.0,4.5,16.7,195.0,200.82,161.41
2018,11,22,14,15,125.5,147.0,4.5,16.5,195.0,200.25,160.71
2018,11,22,14,30,150.0,141.0,4.5,16.3,195.0,197.42,157.64
2018,11,22,14,45,142.5,129.5,4.5,16.1,176.5,176.02,139.33
2018,11,22,15,0,135.0,118.0,4.5,15.9,158.0,155.06,121.21
2018,11,22,15,15,110.0,102.0,4.5,15.9,131.5,126.02,96.75
2018,11,22,15,30,85.0,86.0,4.5,15.9,105.0,99.36,74.48
2018,11,22,15,45,61.5,68.5,4.3,15.3,80.5,74.05,53.71
2018,11,22,16,0,38.0,51.0,4.1,14.7,56.0,51.63,35.58
2018,11,22,16,15,33.5,34.5,4.05,14.45,38.0,33.54,19.89
2018,11,22,16,30,29.0,18.0,4.0,14.2,20.0,16.26,0.0
2018,11,22,16,45,14.5,9.0,3.95,13.9,10.0,8.85,0.0
2018,11,22,17,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.7,13.1,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.8,13.2,1.0,0.98,0.0
2018,11,23,7,15,0.0,3.0,1.9,13.35,3.0,2.95,0.0
2018,11,23,7,30,0.0,5.0,2.0,13.5,5.0,4.82,0.0
2018,11,23,7,45,0.0,8.0,2.15,13.65,8.0,7.71,0.69
2018,11,23,8,0,0.0,11.0,2.3,13.8,11.0,10.6,3.29
2018,11,23,8,15,0.0,12.0,2.4,14.0,12.0,11.57,4.21
2018,11,23,8,30,0.0,13.0,2.5,14.2,13.0,12.53,5.08
2018,11,23,8,45,0.0,30.5,2.65,14.35,30.5,29.43,19.57
2018,11,23,9,0,0.0,48.0,2.8,14.5,48.0,46.36,34.0
2018,11,23,9,15,0.0,37.0,2.9,14.7,37.0,35.72,24.88
2018,11,23,9,30,0.0,26.0,3.0,14.9,26.0,25.09,15.78
2018,11,23,9,45,0.0,39.5,3.15,15.15,39.5,38.14,26.82
2018,11,23,10,0,0.0,53.0,3.3,15.4,53.0,51.21,37.76
2018,11,23,10,15,1.0,76.0,3.45,15.6,76.5,74.14,56.94
2018,11,23,10,30,2.0,99.0,3.6,15.8,100.0,97.76,76.51
2018,11,23,10,45,1.0,73.5,3.75,16.0,74.0,71.75,54.67
2018,11,23,11,0,0.0,48.0,3.9,16.2,48.0,46.38,33.37
2018,11,23,11,15,0.0,60.5,4.0,16.25,60.5,58.48,43.46
2018,11,23,11,30,0.0,73.0,4.1,16.3,73.0,70.59,53.51
2018,11,23,11,45,0.0,61.5,4.15,16.35,61.5,59.45,44.2
2018,11,23,12,0,0.0,50.0,4.2,16.4,50.0,48.32,34.91
2018,11,23,12,15,0.0,53.5,4.25,16.45,53.5,51.71,37.74
2018,11,23,12,30,0.0,57.0,4.3,16.5,57.0,55.09,40.58
2018,11,23,12,45,0.0,60.0,4.3,16.5,60.0,58.0,43.03
2018,11,23,13,0,0.0,63.0,4.3,16.5,63.0,60.9,45.49
2018,11,23,13,15,1.0,66.0,4.25,16.5,66.5,64.36,48.45
2018,11,23,13,30,2.0,69.0,4.2,16.5,70.0,67.76,51.36
2018,11,23,13,45,22.5,83.5,4.2,16.55,93.0,93.12,72.76
2018,11,23,14,0,43.0,98.0,4.2,16.6,116.0,116.01,91.8
2018,11,23,14,15,21.5,61.5,4.15,16.5,70.5,69.07,52.59
2018,11,23,14,30,0.0,25.0,4.1,16.4,25.0,24.13,14.84
2018,11,23,14,45,3.0,34.0,4.05,16.35,35.0,33.82,23.04
2018,11,23,15,0,6.0,43.0,4.0,16.3,45.0,43.25,30.93
2018,11,23,15,15,64.5,38.5,4.0,16.3,53.0,53.7,37.67
2018,11,23,15,30,123.0,34.0,4.0,16.3,61.0,57.11,37.57
2018,11,23,15,45,78.0,26.5,3.95,16.05,42.5,36.6,21.66
2018,11,23,16,0,33.0,19.0,3.9,15.8,24.0,21.35,10.68
2018,11,23,16,15,28.0,13.5,3.85,15.7,16.5,13.99,4.6
2018,11,23,16,30,23.0,8.0,3.8,15.6,9.0,6.97,0.0
2018,11,23,16,45,11.5,4.0,3.75,15.5,4.5,3.93,0.0
2018,11,23,17,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,24,6,45,29.0,2.5,1.75,12.55,2.5,0.0,0.0
2018,11,24,7,0,58.0,5.0,1.8,12.5,5.0,4.91,0.0
2018,11,24,7,15,213.0,15.5,1.95,12.9,30.0,75.47,0.0
2018,11,24,7,30,368.0,26.0,2.1,13.3,55.0,165.47,98.14
2018,11,24,7,45,465.5,31.5,2.25,13.65,92.0,221.46,166.47
2018,11,24,8,0,563.0,37.0,2.4,14.0,129.0,286.84,225.43
2018,11,24,8,15,621.0,41.0,2.4,14.25,169.0,339.04,272.38
2018,11,24,8,30,679.0,45.0,2.4,14.5,209.0,393.86,320.11
2018,11,24,8,45,648.0,55.0,2.45,14.75,233.5,411.69,337.06
2018,11,24,9,0,617.0,65.0,2.5,15.0,258.0,428.11,351.7
2018,11,24,9,15,675.0,66.0,2.5,15.4,299.5,476.72,391.17
2018,11,24,9,30,733.0,67.0,2.5,15.8,341.0,528.7,432.03
2018,11,24,9,45,559.0,94.0,2.45,16.15,313.0,468.95,383.16
2018,11,24,10,0,385.0,121.0,2.4,16.5,285.0,393.53,321.55
2018,11,24,10,15,276.5,157.5,2.35,16.9,278.5,359.96,292.64
2018,11,24,10,30,168.0,194.0,2.3,17.3,272.0,323.53,260.87
2018,11,24,10,45,356.0,165.0,2.25,17.65,339.0,432.88,349.52
2018,11,24,11,0,544.0,136.0,2.2,18.0,406.0,531.49,426.62
2018,11,24,11,15,593.0,128.5,2.1,18.2,428.5,555.62,443.87
2018,11,24,11,30,642.0,121.0,2.0,18.4,451.0,577.3,459.48
2018,11,24,11,45,448.0,156.5,1.95,18.6,387.5,477.46,380.47
2018,11,24,12,0,254.0,192.0,1.9,18.8,324.0,375.56,299.06
2018,11,24,12,15,171.0,192.5,1.85,18.85,281.0,311.87,248.45
2018,11,24,12,30,88.0,193.0,1.8,18.9,238.0,251.22,199.35
2018,11,24,12,45,219.5,179.0,1.75,19.0,287.5,323.69,258.45
2018,11,24,13,0,351.0,165.0,1.7,19.1,337.0,384.03,305.9
2018,11,24,13,15,535.0,130.0,1.7,19.05,380.0,437.93,348.06
2018,11,24,13,30,719.0,95.0,1.7,19.0,423.0,482.44,381.28
2018,11,24,13,45,607.0,111.0,1.65,18.95,377.0,419.05,330.4
2018,11,24,14,0,495.0,127.0,1.6,18.9,331.0,359.27,282.66
2018,11,24,14,15,515.5,112.5,1.6,18.7,310.5,332.44,260.08
2018,11,24,14,30,536.0,98.0,1.6,18.5,290.0,304.49,235.48
2018,11,24,14,45,616.5,78.5,1.55,18.3,276.5,286.86,216.84
2018,11,24,15,0,697.0,59.0,1.5,18.1,263.0,261.38,190.19
2018,11,24,15,15,652.5,54.5,1.5,18.1,223.5,212.23,147.09
2018,11,24,15,30,608.0,50.0,1.5,18.1,184.0,165.54,106.69
2018,11,24,15,45,501.0,46.0,1.4,17.05,140.5,114.73,67.65
2018,11,24,16,0,394.0,42.0,1.3,16.0,97.0,74.2,39.79
2018,11,24,16,15,307.5,32.0,1.35,15.4,65.5,39.31,18.02
2018,11,24,16,30,221.0,22.0,1.4,14.8,34.0,18.06,0.0
2018,11,24,16,45,110.5,11.0,1.5,14.2,17.0,10.81,0.0
2018,11,24,17,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,25,6,45,25.0,3.0,0.75,10.0,2.5,0.0,0.0
2018,11,25,7,0,50.0,6.0,0.8,9.9,5.0,0.0,0.0
2018,11,25,7,15,200.5,16.0,0.8,10.4,29.0,71.89,0.0
2018,11,25,7,30,351.0,26.0,0.8,10.9,53.0,157.96,88.71
2018,11,25,7,45,363.0,34.5,0.8,11.4,78.0,189.7,142.39
2018,11,25,8,0,375.0,43.0,0.8,11.9,103.0,218.72,171.98
2018,11,25,8,15,311.5,61.0,0.8,12.45,120.5,223.17,179.44
2018,11,25,8,30,248.0,79.0,0.8,13.0,138.0,216.54,176.13
2018,11,25,8,45,185.0,101.5,0.8,13.55,150.0,218.1,178.0
2018,11,25,9,0,122.0,124.0,0.8,14.1,162.0,207.68,169.12
2018,11,25,9,15,146.5,138.5,0.85,14.65,189.0,240.22,195.77
2018,11,25,9,30,171.0,153.0,0.9,15.2,216.0,273.59,222.39
2018,11,25,9,45,193.0,165.0,0.95,15.75,242.0,302.99,245.4
2018,11,25,10,0,215.0,177.0,1.0,16.3,268.0,332.64,268.26
2018,11,25,10,15,380.0,155.0,1.0,16.65,327.0,432.28,347.23
2018,11,25,10,30,545.0,133.0,1.0,17.0,386.0,519.87,414.37
2018,11,25,10,45,708.0,101.5,1.05,17.4,443.0,600.8,475.11
2018,11,25,11,0,871.0,70.0,1.1,17.8,500.0,670.83,526.13
2018,11,25,11,15,875.5,70.5,1.1,18.05,510.0,674.1,526.82
2018,11,25,11,30,880.0,71.0,1.1,18.3,520.0,674.25,526.13
2018,11,25,11,45,880.0,71.0,1.1,18.55,522.0,667.67,520.78
2018,11,25,12,0,880.0,71.0,1.1,18.8,524.0,657.99,513.02
2018,11,25,12,15,881.5,70.0,1.1,18.9,520.5,645.09,503.06
2018,11,25,12,30,883.0,69.0,1.1,19.0,517.0,629.15,490.77
2018,11,25,12,45,880.5,68.0,1.05,19.1,505.5,607.79,473.91
2018,11,25,13,0,878.0,67.0,1.0,19.2,494.0,583.68,454.83
2018,11,25,13,15,863.5,66.5,0.95,19.25,473.0,550.86,429.09
2018,11,25,13,30,849.0,66.0,0.9,19.3,452.0,516.23,401.6
2018,11,25,13,45,819.0,67.5,0.85,19.35,422.5,475.71,369.12
2018,11,25,14,0,789.0,69.0,0.8,19.4,393.0,433.49,334.78
2018,11,25,14,15,793.5,63.0,0.8,19.3,367.0,397.8,304.88
2018,11,25,14,30,798.0,57.0,0.8,19.2,341.0,359.87,272.07
2018,11,25,14,45,735.0,59.0,0.8,19.1,299.0,305.77,226.86
2018,11,25,15,0,672.0,61.0,0.8,19.0,257.0,255.11,183.98
2018,11,25,15,15,533.5,62.5,0.8,19.0,203.5,190.72,132.63
2018,11,25,15,30,395.0,64.0,0.8,19.0,150.0,137.68,91.88
2018,11,25,15,45,325.5,53.5,0.7,18.1,114.0,96.6,59.97
2018,11,25,16,0,256.0,43.0,0.6,17.2,78.0,62.22,35.22
2018,11,25,16,15,194.0,31.0,0.7,16.8,52.0,33.68,15.99
2018,11,25,16,30,132.0,19.0,0.8,16.4,26.0,14.87,0.0
2018,11,25,16,45,66.0,9.5,0.85,16.0,13.0,9.34,0.0
2018,11,25,17,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,26,6,45,1.0,0.5,1.7,8.55,0.5,0.0,0.0
2018,11,26,7,0,2.0,1.0,1.7,8.7,1.0,0.0,0.0
2018,11,26,7,15,2.0,10.0,1.75,9.25,10.0,10.38,0.0
2018,11,26,7,30,2.0,19.0,1.8,9.8,19.0,18.99,5.7
2018,11,26,7,45,1.0,32.5,1.85,10.4,32.5,32.81,21.29
2018,11,26,8,0,0.0,46.0,1.9,11.0,46.0,46.34,33.54
2018,11,26,8,15,0.0,61.0,1.85,11.4,61.0,61.82,47.13
2018,11,26,8,30,0.0,76.0,1.8,11.8,76.0,77.18,60.45
2018,11,26,8,45,90.5,96.5,1.75,12.2,124.0,156.28,128.14
2018,11,26,9,0,181.0,117.0,1.7,12.6,172.0,238.04,196.8
2018,11,26,9,15,278.5,123.0,1.7,13.15,219.5,303.88,251.31
2018,11,26,9,30,376.0,129.0,1.7,13.7,267.0,382.34,314.58
2018,11,26,9,45,378.0,140.0,1.7,14.2,289.0,403.02,329.96
2018,11,26,10,0,380.0,151.0,1.7,14.7,311.0,422.4,344.28
2018,11,26,10,15,319.0,170.0,1.65,15.2,309.5,400.7,325.31
2018,11,26,10,30,258.0,189.0,1.6,15.7,308.0,384.31,310.44
2018,11,26,10,45,202.0,202.0,1.6,16.2,297.5,354.57,285.46
2018,11,26,11,0,146.0,215.0,1.6,16.7,287.0,331.1,265.23
2018,11,26,11,15,224.5,209.5,1.55,17.1,322.5,376.22,301.4
2018,11,26,11,30,303.0,204.0,1.5,17.5,358.0,427.68,341.18
2018,11,26,11,45,347.5,199.0,1.45,17.85,376.5,448.15,356.3
2018,11,26,12,0,392.0,194.0,1.4,18.2,395.0,466.74,369.94
2018,11,26,12,15,357.0,198.0,1.4,18.4,379.5,442.06,350.03
2018,11,26,12,30,322.0,202.0,1.4,18.6,364.0,417.16,330.21
2018,11,26,12,45,360.5,188.0,1.35,18.75,365.5,417.27,330.41
2018,11,26,13,0,399.0,174.0,1.3,18.9,367.0,419.95,332.06
2018,11,26,13,15,371.5,170.5,1.2,18.7,344.5,383.94,303.74
2018,11,26,13,30,344.0,167.0,1.1,18.5,322.0,353.62,279.7
2018,11,26,13,45,373.0,144.0,0.95,18.25,303.5,335.31,264.89
2018,11,26,14,0,402.0,121.0,0.8,18.0,285.0,309.91,243.93
2018,11,26,14,15,416.0,116.0,0.8,17.7,274.0,293.71,229.83
2018,11,26,14,30,430.0,111.0,0.8,17.4,263.0,275.41,213.35
2018,11,26,14,45,511.0,88.5,0.75,17.05,250.5,260.92,197.89
2018,11,26,15,0,592.0,66.0,0.7,16.7,238.0,236.85,173.14
2018,11,26,15,15,353.0,61.0,0.7,16.7,159.5,145.06,102.84
2018,11,26,15,30,114.0,56.0,0.7,16.7,81.0,76.26,53.57
2018,11,26,15,45,219.0,45.5,0.65,16.25,80.0,74.05,46.57
2018,11,26,16,0,324.0,35.0,0.6,15.8,79.0,60.85,31.7
2018,11,26,16,15,229.0,25.5,0.65,15.6,51.0,29.95,12.43
2018,11,26,16,30,134.0,16.0,0.7,15.4,23.0,12.21,0.0
2018,11,26,16,45,67.0,8.0,0.7,15.15,11.5,7.86,0.0
2018,11,26,17,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,27,6,45,8.0,0.5,1.45,9.55,0.5,0.0,0.0
2018,11,27,7,0,16.0,1.0,1.5,9.7,1.0,0.0,0.0
2018,11,27,7,15,18.0,11.0,1.5,10.05,11.5,15.76,0.0
2018,11,27,7,30,20.0,21.0,1.5,10.4,22.0,28.6,9.63
2018,11,27,7,45,18.5,36.5,1.5,10.8,38.5,47.18,32.58
2018,11,27,8,0,17.0,52.0,1.5,11.2,55.0,64.13,48.25
2018,11,27,8,15,24.0,68.5,1.6,11.65,73.5,85.65,67.15
2018,11,27,8,30,31.0,85.0,1.7,12.1,92.0,107.44,86.05
2018,11,27,8,45,25.0,90.0,1.85,12.55,96.5,108.65,87.29
2018,11,27,9,0,19.0,95.0,2.0,13.0,101.0,105.76,84.82
2018,11,27,9,15,9.5,79.5,2.1,13.35,82.5,83.21,65.59
2018,11,27,9,30,0.0,64.0,2.2,13.7,64.0,61.86,47.21
2018,11,27,9,45,0.0,77.0,2.25,14.05,77.0,74.59,57.86
2018,11,27,10,0,0.0,90.0,2.3,14.4,90.0,87.69,68.68
2018,11,27,10,15,0.5,106.0,2.4,14.65,106.0,104.24,82.33
2018,11,27,10,30,1.0,122.0,2.5,14.9,122.0,120.86,95.92
2018,11,27,10,45,8.0,128.5,2.6,15.1,132.0,131.95,105.09
2018,11,27,11,0,15.0,135.0,2.7,15.3,142.0,143.11,114.29
2018,11,27,11,15,7.5,91.0,2.8,15.35,94.5,93.21,72.78
2018,11,27,11,30,0.0,47.0,2.9,15.4,47.0,45.41,32.65
2018,11,27,11,45,0.0,49.5,3.0,15.45,49.5,47.83,34.69
2018,11,27,12,0,0.0,52.0,3.1,15.5,52.0,50.25,36.71
2018,11,27,12,15,0.0,43.5,3.15,15.5,43.5,42.03,29.81
2018,11,27,12,30,0.0,35.0,3.2,15.5,35.0,33.81,22.91
2018,11,27,12,45,17.0,81.5,3.25,15.55,89.5,90.65,70.9
2018,11,27,13,0,34.0,128.0,3.3,15.6,144.0,147.2,117.93
2018,11,27,13,15,25.5,97.5,3.2,15.55,109.5,110.38,87.34
2018,11,27,13,30,17.0,67.0,3.1,15.5,75.0,74.54,57.44
2018,11,27,13,45,13.5,67.0,3.0,15.5,73.0,72.23,55.5
2018,11,27,14,0,10.0,67.0,2.9,15.5,71.0,69.26,53.01
2018,11,27,14,15,30.5,100.0,2.7,15.35,111.0,110.91,87.87
2018,11,27,14,30,51.0,133.0,2.5,15.2,151.0,150.05,120.0
2018,11,27,14,45,28.0,104.0,2.3,15.05,113.5,111.06,87.72
2018,11,27,15,0,5.0,75.0,2.1,14.9,76.0,73.94,57.06
2018,11,27,15,15,2.5,61.0,2.1,14.9,61.5,59.52,44.87
2018,11,27,15,30,0.0,47.0,2.1,14.9,47.0,45.41,32.85
2018,11,27,15,45,0.0,34.5,1.75,14.55,34.5,33.31,22.41
2018,11,27,16,0,0.0,22.0,1.4,14.2,22.0,21.23,11.95
2018,11,27,16,15,7.5,14.5,1.35,14.0,15.0,14.36,5.2
2018,11,27,16,30,15.0,7.0,1.3,13.8,8.0,6.71,0.0
2018,11,27,16,45,7.5,3.5,1.3,13.65,4.0,3.44,0.0
