Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,17,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,28,6,45,8.5,1.0,0.4,12.25,1.0,0.0,0.0
2018,11,28,7,0,17.0,2.0,0.4,12.2,2.0,0.0,0.0
2018,11,28,7,15,78.0,13.5,0.4,12.5,18.0,34.5,0.0
2018,11,28,7,30,139.0,25.0,0.4,12.8,34.0,84.89,32.54
2018,11,28,7,45,137.0,39.5,0.45,13.05,54.0,105.08,76.25
2018,11,28,8,0,135.0,54.0,0.5,13.3,74.0,125.4,96.97
2018,11,28,8,15,217.0,65.5,0.6,13.7,109.5,178.09,141.91
2018,11,28,8,30,299.0,77.0,0.7,14.1,145.0,244.2,197.28
2018,11,28,8,45,316.5,89.5,0.85,14.55,173.5,276.63,224.82
2018,11,28,9,0,334.0,102.0,1.0,15.0,202.0,309.23,251.97
2018,11,28,9,15,408.0,105.5,1.05,15.35,242.5,363.26,295.78
2018,11,28,9,30,482.0,109.0,1.1,15.7,283.0,419.91,340.6
2018,11,28,9,45,401.0,129.5,1.1,16.1,282.5,403.29,326.01
2018,11,28,10,0,320.0,150.0,1.1,16.5,282.0,373.59,301.53
2018,11,28,10,15,274.5,168.0,1.15,16.75,286.0,368.4,296.55
2018,11,28,10,30,229.0,186.0,1.2,17.0,290.0,360.89,289.43
2018,11,28,10,45,233.5,191.0,1.25,17.25,300.5,369.81,296.08
2018,11,28,11,0,238.0,196.0,1.3,17.5,311.0,377.96,301.97
2018,11,28,11,15,500.5,144.0,1.35,17.7,393.0,501.89,400.82
2018,11,28,11,30,763.0,92.0,1.4,17.9,475.0,617.83,489.32
2018,11,28,11,45,763.0,92.0,1.45,18.1,477.0,611.93,483.44
2018,11,28,12,0,763.0,92.0,1.5,18.3,479.0,603.31,476.63
2018,11,28,12,15,660.0,111.0,1.6,18.4,443.5,549.01,435.1
2018,11,28,12,30,557.0,130.0,1.7,18.5,408.0,493.25,392.17
2018,11,28,12,45,489.5,134.0,1.85,18.55,374.0,441.47,352.49
2018,11,28,13,0,422.0,138.0,2.0,18.6,340.0,394.14,315.4
2018,11,28,13,15,599.5,110.5,2.1,18.5,385.5,452.15,361.24
2018,11,28,13,30,777.0,83.0,2.2,18.4,431.0,494.94,393.28
2018,11,28,13,45,770.0,80.0,2.25,18.25,408.0,461.94,365.88
2018,11,28,14,0,763.0,77.0,2.3,18.1,385.0,427.3,336.87
2018,11,28,14,15,737.5,74.5,2.3,17.9,353.0,384.1,300.43
2018,11,28,14,30,712.0,72.0,2.3,17.7,321.0,340.98,263.24
2018,11,28,14,45,653.5,71.5,2.25,17.5,281.0,289.58,219.25
2018,11,28,15,0,595.0,71.0,2.2,17.3,241.0,241.86,178.0
2018,11,28,15,15,350.0,72.5,2.2,17.3,168.5,155.29,111.55
2018,11,28,15,30,105.0,74.0,2.2,17.3,96.0,91.47,66.44
2018,11,28,15,45,62.5,58.0,1.85,16.55,70.5,64.26,45.13
2018,11,28,16,0,20.0,42.0,1.5,15.8,45.0,41.78,27.87
2018,11,28,16,15,28.0,29.0,1.55,15.55,31.5,28.37,15.22
2018,11,28,16,30,36.0,16.0,1.6,15.3,18.0,14.51,0.0
2018,11,28,16,45,18.0,8.0,1.6,15.1,9.0,7.86,0.0
2018,11,28,17,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.15,14.65,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.75,13.8,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,13.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.95,13.45,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.7,13.5,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.8,13.5,1.0,0.0,0.0
2018,11,29,7,15,1.5,5.0,5.85,13.55,5.0,5.32,0.0
2018,11,29,7,30,3.0,9.0,5.9,13.6,9.0,9.68,0.0
2018,11,29,7,45,8.5,13.5,5.9,13.65,14.5,16.14,7.1
2018,11,29,8,0,14.0,18.0,5.9,13.7,20.0,23.04,13.48
2018,11,29,8,15,24.5,27.5,5.85,13.75,32.5,40.6,28.7
2018,11,29,8,30,35.0,37.0,5.8,13.8,45.0,56.74,42.87
2018,11,29,8,45,31.5,48.0,5.75,13.85,56.0,63.63,49.03
2018,11,29,9,0,28.0,59.0,5.7,13.9,67.0,74.19,58.15
2018,11,29,9,15,19.5,55.5,5.65,14.0,61.5,66.1,51.19
2018,11,29,9,30,11.0,52.0,5.6,14.1,56.0,57.78,43.94
2018,11,29,9,45,32.0,67.0,5.6,14.15,80.0,86.28,68.55
2018,11,29,10,0,53.0,82.0,5.6,14.2,104.0,120.89,98.13
2018,11,29,10,15,136.0,128.0,5.6,14.25,188.5,225.6,187.07
2018,11,29,10,30,219.0,174.0,5.6,14.3,273.0,340.19,281.95
2018,11,29,10,45,132.5,157.0,5.6,14.3,217.5,256.62,211.68
2018,11,29,11,0,46.0,140.0,5.6,14.3,162.0,173.53,141.08
2018,11,29,11,15,48.5,156.0,5.55,14.4,179.5,191.99,156.26
2018,11,29,11,30,51.0,172.0,5.5,14.5,197.0,210.27,171.11
2018,11,29,11,45,88.5,180.0,5.5,14.6,224.5,242.56,198.32
2018,11,29,12,0,126.0,188.0,5.5,14.7,252.0,280.03,229.42
2018,11,29,12,15,125.5,165.0,5.4,14.8,228.0,252.25,206.65
2018,11,29,12,30,125.0,142.0,5.3,14.9,204.0,224.57,183.96
2018,11,29,12,45,64.0,97.0,5.25,14.95,128.5,137.92,111.34
2018,11,29,13,0,3.0,52.0,5.2,15.0,53.0,51.96,38.33
2018,11,29,13,15,80.5,96.0,5.0,15.0,131.5,141.94,114.86
2018,11,29,13,30,158.0,140.0,4.8,15.0,210.0,224.57,183.38
2018,11,29,13,45,125.0,142.0,4.65,15.0,195.5,204.92,166.4
2018,11,29,14,0,92.0,144.0,4.5,15.0,181.0,187.11,151.26
2018,11,29,14,15,159.5,113.0,4.3,14.85,171.0,181.41,145.99
2018,11,29,14,30,227.0,82.0,4.1,14.7,161.0,169.95,134.89
2018,11,29,14,45,212.5,89.0,3.9,14.55,156.5,159.37,124.81
2018,11,29,15,0,198.0,96.0,3.7,14.4,152.0,151.82,117.25
2018,11,29,15,15,293.5,77.5,3.7,14.4,147.0,146.78,108.04
2018,11,29,15,30,389.0,59.0,3.7,14.4,142.0,131.75,89.32
2018,11,29,15,45,414.0,48.5,3.35,13.8,119.5,104.07,63.5
2018,11,29,16,0,439.0,38.0,3.0,13.2,97.0,73.46,37.9
2018,11,29,16,15,321.5,29.5,3.0,12.9,64.0,36.98,15.78
2018,11,29,16,30,204.0,21.0,3.0,12.6,31.0,17.41,0.0
2018,11,29,16,45,102.0,10.5,3.0,12.25,15.5,10.32,0.0
2018,11,29,17,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.5,2.6,8.1,1.0,0.0,0.0
2018,11,30,7,0,23.0,3.0,2.6,8.1,2.0,0.0,0.0
2018,11,30,7,15,28.0,12.0,2.7,8.75,12.5,19.28,0.0
2018,11,30,7,30,33.0,21.0,2.8,9.4,23.0,36.24,4.76
2018,11,30,7,45,37.5,36.5,2.9,10.0,40.5,60.02,41.83
2018,11,30,8,0,42.0,52.0,3.0,10.6,58.0,74.98,56.94
2018,11,30,8,15,57.5,69.0,3.1,11.0,80.0,101.66,80.57
2018,11,30,8,30,73.0,86.0,3.2,11.4,102.0,135.02,109.61
2018,11,30,8,45,96.0,100.0,3.3,11.85,125.5,163.5,134.3
2018,11,30,9,0,119.0,114.0,3.4,12.3,149.0,193.27,159.77
2018,11,30,9,15,228.5,121.0,3.35,12.7,198.5,271.17,225.78
2018,11,30,9,30,338.0,128.0,3.3,13.1,248.0,347.34,289.16
2018,11,30,9,45,430.0,124.5,3.3,13.5,291.0,413.24,342.95
2018,11,30,10,0,522.0,121.0,3.3,13.9,334.0,473.36,391.29
2018,11,30,10,15,643.0,105.0,3.25,14.2,383.0,543.14,446.82
2018,11,30,10,30,764.0,89.0,3.2,14.5,432.0,607.59,497.14
2018,11,30,10,45,745.0,96.0,3.15,14.85,441.5,610.58,497.63
2018,11,30,11,0,726.0,103.0,3.1,15.2,451.0,608.18,494.35
2018,11,30,11,15,736.0,104.0,3.1,15.4,463.0,615.44,499.25
2018,11,30,11,30,746.0,105.0,3.1,15.6,475.0,620.0,501.96
2018,11,30,11,45,801.0,92.5,3.1,15.75,492.5,634.41,512.96
2018,11,30,12,0,856.0,80.0,3.1,15.9,510.0,647.19,522.41
2018,11,30,12,15,859.0,78.5,3.1,15.95,506.5,635.11,512.46
2018,11,30,12,30,862.0,77.0,3.1,16.0,503.0,620.01,500.22
2018,11,30,12,45,863.5,73.5,3.1,16.1,492.0,596.49,481.38
2018,11,30,13,0,865.0,70.0,3.1,16.2,481.0,572.75,462.01
2018,11,30,13,15,856.5,69.0,3.05,16.15,462.5,543.52,438.01
2018,11,30,13,30,848.0,68.0,3.0,16.1,444.0,513.62,412.96
2018,11,30,13,45,835.5,65.5,3.0,16.05,418.5,476.49,381.88
2018,11,30,14,0,823.0,63.0,3.0,16.0,393.0,437.9,348.9
2018,11,30,14,15,803.5,61.0,2.95,15.85,362.0,395.75,312.33
2018,11,30,14,30,784.0,59.0,2.9,15.7,331.0,353.14,274.52
2018,11,30,14,45,755.5,56.5,2.9,15.5,295.5,306.9,233.23
2018,11,30,15,0,727.0,54.0,2.9,15.3,260.0,261.56,192.03
2018,11,30,15,15,683.0,50.5,2.9,15.3,221.0,212.78,148.25
2018,11,30,15,30,639.0,47.0,2.9,15.3,182.0,167.03,107.8
2018,11,30,15,45,570.5,41.5,2.55,14.25,142.0,119.34,69.15
2018,11,30,16,0,502.0,36.0,2.2,13.2,102.0,76.88,38.23
2018,11,30,16,15,376.5,28.5,2.2,12.65,67.5,37.9,15.28
2018,11,30,16,30,251.0,21.0,2.2,12.1,33.0,17.48,0.0
2018,11,30,16,45,125.5,10.5,2.15,11.55,16.5,10.32,0.0
2018,11,30,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,12,1,7,15,54.0,12.0,3.05,11.5,15.0,26.09,0.0
2018,12,1,7,30,108.0,24.0,3.1,11.7,30.0,71.49,5.79
2018,12,1,7,45,100.0,23.0,3.2,11.9,32.5,74.72,51.69
2018,12,1,8,0,92.0,22.0,3.3,12.1,35.0,70.84,52.71
2018,12,1,8,15,54.0,21.5,3.4,12.25,30.0,49.95,36.7
2018,12,1,8,30,16.0,21.0,3.5,12.4,25.0,27.86,18.32
2018,12,1,8,45,26.0,40.0,3.6,12.55,47.0,52.22,39.47
2018,12,1,9,0,36.0,59.0,3.7,12.7,69.0,78.37,62.06
2018,12,1,9,15,257.0,83.0,3.8,12.8,172.5,249.54,209.01
2018,12,1,9,30,478.0,107.0,3.9,12.9,276.0,411.76,343.9
2018,12,1,9,45,484.5,115.0,4.05,13.05,299.0,434.19,361.78
2018,12,1,10,0,491.0,123.0,4.2,13.2,322.0,455.21,378.84
2018,12,1,10,15,463.0,130.0,4.3,13.35,326.5,451.62,375.5
2018,12,1,10,30,435.0,137.0,4.4,13.5,331.0,445.62,370.14
2018,12,1,10,45,517.5,130.5,4.5,13.65,370.5,494.66,410.34
2018,12,1,11,0,600.0,124.0,4.6,13.8,410.0,546.82,452.19
2018,12,1,11,15,690.0,110.0,4.65,13.95,445.5,590.34,486.99
2018,12,1,11,30,780.0,96.0,4.7,14.1,481.0,628.91,517.59
2018,12,1,11,45,557.5,129.0,4.75,14.25,405.0,516.21,425.59
2018,12,1,12,0,335.0,162.0,4.8,14.4,329.0,391.88,323.14
2018,12,1,12,15,449.5,133.5,4.8,14.45,356.0,434.32,359.1
2018,12,1,12,30,564.0,105.0,4.8,14.5,383.0,468.23,387.16
2018,12,1,12,45,572.5,110.0,4.75,14.55,386.5,466.07,384.32
2018,12,1,13,0,581.0,115.0,4.7,14.6,390.0,461.51,379.5
2018,12,1,13,15,606.0,111.0,4.65,14.6,388.0,454.05,372.48
2018,12,1,13,30,631.0,107.0,4.6,14.6,386.0,443.37,362.47
2018,12,1,13,45,688.0,92.5,4.6,14.55,380.5,433.75,353.06
2018,12,1,14,0,745.0,78.0,4.6,14.5,375.0,418.21,337.95
2018,12,1,14,15,706.5,72.5,4.5,14.35,336.5,367.6,294.21
2018,12,1,14,30,668.0,67.0,4.4,14.2,298.0,318.15,250.84
2018,12,1,14,45,569.5,66.0,4.3,14.05,248.0,255.51,197.3
2018,12,1,15,0,471.0,65.0,4.2,13.9,198.0,200.19,150.17
2018,12,1,15,15,529.5,59.0,4.2,13.9,187.5,184.64,131.5
2018,12,1,15,30,588.0,53.0,4.2,13.9,177.0,162.71,107.06
2018,12,1,15,45,518.5,46.5,3.75,13.05,138.0,116.29,69.24
2018,12,1,16,0,449.0,40.0,3.3,12.2,99.0,76.26,39.93
2018,12,1,16,15,328.5,30.5,3.15,11.7,65.0,38.29,16.51
2018,12,1,16,30,208.0,21.0,3.0,11.2,31.0,17.52,0.0
2018,12,1,16,45,104.0,10.5,2.9,10.7,15.5,10.32,0.0
2018,12,1,17,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,2,7,15,154.0,10.5,1.25,5.85,19.0,50.74,0.0
2018,12,2,7,30,308.0,21.0,1.2,6.3,38.0,127.72,0.0
2018,12,2,7,45,433.5,28.0,1.15,6.75,75.0,195.81,140.51
2018,12,2,8,0,559.0,35.0,1.1,7.2,112.0,270.2,211.61
2018,12,2,8,15,624.5,39.0,1.1,7.65,152.5,324.4,261.24
2018,12,2,8,30,690.0,43.0,1.1,8.1,193.0,381.65,311.64
2018,12,2,8,45,732.0,46.0,1.1,8.55,232.5,428.71,352.36
2018,12,2,9,0,774.0,49.0,1.1,9.0,272.0,476.36,392.06
2018,12,2,9,15,797.0,52.5,1.1,9.5,307.5,514.22,422.63
2018,12,2,9,30,820.0,56.0,1.1,10.0,343.0,550.81,451.17
2018,12,2,9,45,833.0,59.5,1.1,10.5,373.0,579.81,472.99
2018,12,2,10,0,846.0,63.0,1.1,11.0,403.0,606.55,492.5
2018,12,2,10,15,846.5,66.5,1.1,11.25,424.5,622.91,504.15
2018,12,2,10,30,847.0,70.0,1.1,11.5,446.0,636.32,513.4
2018,12,2,10,45,855.5,71.0,1.1,11.75,463.5,649.06,522.11
2018,12,2,11,0,864.0,72.0,1.1,12.0,481.0,655.14,525.86
2018,12,2,11,15,881.0,69.5,1.05,12.25,495.0,663.61,530.87
2018,12,2,11,30,898.0,67.0,1.0,12.5,509.0,668.97,533.42
2018,12,2,11,45,899.5,67.5,1.0,12.8,512.5,664.4,528.92
2018,12,2,12,0,901.0,68.0,1.0,13.1,516.0,656.66,522.13
2018,12,2,12,15,901.0,67.5,1.0,13.2,512.5,643.7,511.85
2018,12,2,12,30,901.0,67.0,1.0,13.3,509.0,627.67,499.2
2018,12,2,12,45,898.0,65.5,1.0,13.45,497.5,605.77,481.93
2018,12,2,13,0,895.0,64.0,1.0,13.6,486.0,581.1,462.33
2018,12,2,13,15,829.0,74.5,1.0,13.45,453.5,534.47,425.94
2018,12,2,13,30,763.0,85.0,1.0,13.3,421.0,486.51,388.19
2018,12,2,13,45,805.5,73.0,0.95,13.2,409.5,468.61,372.61
2018,12,2,14,0,848.0,61.0,0.9,13.1,398.0,444.75,351.25
2018,12,2,14,15,802.5,62.0,0.85,12.75,361.0,395.32,309.96
2018,12,2,14,30,757.0,63.0,0.8,12.4,324.0,346.5,268.49
2018,12,2,14,45,744.5,57.5,0.75,12.05,291.0,303.67,230.37
2018,12,2,15,0,732.0,52.0,0.7,11.7,258.0,260.41,190.96
2018,12,2,15,15,698.0,48.5,0.7,11.7,221.0,213.92,149.05
2018,12,2,15,30,664.0,45.0,0.7,11.7,184.0,169.47,109.37
2018,12,2,15,45,595.5,39.5,0.8,11.1,143.5,120.68,69.7
2018,12,2,16,0,527.0,34.0,0.9,10.5,103.0,78.1,38.59
2018,12,2,16,15,338.0,26.5,1.0,10.2,64.5,34.75,13.68
2018,12,2,16,30,149.0,19.0,1.1,9.9,26.0,15.0,0.0
2018,12,2,16,45,74.5,9.5,1.15,9.6,13.0,9.34,0.0
2018,12,2,17,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.15,3.85,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.2,3.35,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,3,7,15,6.0,3.5,2.3,3.85,4.0,5.0,0.0
2018,12,3,7,30,12.0,7.0,2.4,4.4,8.0,11.1,0.0
2018,12,3,7,45,6.0,16.5,2.55,4.95,17.0,18.11,8.6
2018,12,3,8,0,0.0,26.0,2.7,5.5,26.0,25.1,15.78
2018,12,3,8,15,0.0,34.5,2.7,6.1,34.5,33.31,23.25
2018,12,3,8,30,0.0,43.0,2.7,6.7,43.0,41.53,30.62
2018,12,3,8,45,11.0,68.5,2.65,7.25,71.5,73.4,58.52
2018,12,3,9,0,22.0,94.0,2.6,7.8,100.0,111.18,91.24
2018,12,3,9,15,179.5,108.0,2.6,8.35,169.5,227.15,191.76
2018,12,3,9,30,337.0,122.0,2.6,8.9,239.0,345.59,291.43
2018,12,3,9,45,565.0,96.0,2.55,9.4,313.0,462.0,387.93
2018,12,3,10,0,793.0,70.0,2.5,9.9,387.0,580.17,482.7
2018,12,3,10,15,824.0,68.5,2.55,10.2,415.5,609.23,504.63
2018,12,3,10,30,855.0,67.0,2.6,10.5,444.0,632.36,522.36
2018,12,3,10,45,800.0,81.5,2.6,10.75,445.5,623.23,513.6
2018,12,3,11,0,745.0,96.0,2.6,11.0,447.0,608.46,500.65
2018,12,3,11,15,521.5,148.5,2.65,11.15,397.0,516.0,425.03
2018,12,3,11,30,298.0,201.0,2.7,11.3,347.0,417.68,343.54
2018,12,3,11,45,247.0,209.0,2.7,11.45,330.5,390.24,320.77
2018,12,3,12,0,196.0,217.0,2.7,11.6,314.0,356.22,292.39
2018,12,3,12,15,282.0,202.5,2.65,11.7,341.0,396.52,325.87
2018,12,3,12,30,368.0,188.0,2.6,11.8,368.0,427.16,350.84
2018,12,3,12,45,372.0,182.0,2.6,11.9,360.5,414.49,340.2
2018,12,3,13,0,376.0,176.0,2.6,12.0,353.0,400.52,328.59
2018,12,3,13,15,377.0,168.5,2.6,12.05,340.0,382.04,313.25
2018,12,3,13,30,378.0,161.0,2.6,12.1,327.0,366.74,300.16
2018,12,3,13,45,262.5,159.5,2.6,12.15,271.5,292.22,238.83
2018,12,3,14,0,147.0,158.0,2.6,12.2,216.0,225.88,184.06
2018,12,3,14,15,125.0,143.5,2.55,12.1,190.0,195.76,158.98
2018,12,3,14,30,103.0,129.0,2.5,12.0,164.0,167.21,134.99
2018,12,3,14,45,66.5,107.5,2.5,11.85,129.0,127.1,101.56
2018,12,3,15,0,30.0,86.0,2.5,11.7,94.0,92.39,72.75
2018,12,3,15,15,34.5,77.5,2.5,11.7,85.5,83.43,64.63
2018,12,3,15,30,39.0,69.0,2.5,11.7,77.0,73.97,55.87
2018,12,3,15,45,19.5,50.0,2.35,10.85,54.0,50.83,36.68
2018,12,3,16,0,0.0,31.0,2.2,10.0,31.0,29.94,19.39
2018,12,3,16,15,10.0,20.5,2.15,9.65,21.0,20.18,9.38
2018,12,3,16,30,20.0,10.0,2.1,9.3,11.0,9.39,0.0
2018,12,3,16,45,10.0,5.0,2.1,8.95,5.5,4.91,0.0
2018,12,3,17,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,12,4,7,15,11.5,5.5,3.35,7.1,6.0,8.37,0.0
2018,12,4,7,30,23.0,11.0,3.4,7.3,12.0,19.25,0.0
2018,12,4,7,45,11.5,20.0,3.5,7.55,20.5,23.65,12.44
2018,12,4,8,0,0.0,29.0,3.6,7.8,29.0,28.0,18.0
2018,12,4,8,15,1.0,39.5,3.6,8.3,39.5,38.59,27.51
2018,12,4,8,30,2.0,50.0,3.6,8.8,50.0,49.65,37.32
2018,12,4,8,45,2.0,64.5,3.65,9.3,65.0,64.63,50.39
2018,12,4,9,0,2.0,79.0,3.7,9.8,80.0,79.57,63.26
2018,12,4,9,15,1.0,88.5,3.7,10.4,89.0,88.46,70.75
2018,12,4,9,30,0.0,98.0,3.7,11.0,98.0,97.34,78.09
2018,12,4,9,45,1.0,110.0,3.75,11.55,110.5,110.08,88.65
2018,12,4,10,0,2.0,122.0,3.8,12.1,123.0,122.87,99.14
2018,12,4,10,15,4.5,137.5,3.75,12.5,139.5,140.4,113.59
2018,12,4,10,30,7.0,153.0,3.7,12.9,156.0,157.99,127.95
2018,12,4,10,45,9.5,160.0,3.6,13.25,164.5,166.48,134.69
2018,12,4,11,0,12.0,167.0,3.5,13.6,173.0,175.01,141.45
2018,12,4,11,15,13.5,172.5,3.35,13.8,179.0,181.3,146.39
2018,12,4,11,30,15.0,178.0,3.2,14.0,185.0,187.58,151.33
2018,12,4,11,45,21.5,182.0,3.0,14.2,192.5,195.48,157.72
2018,12,4,12,0,28.0,186.0,2.8,14.4,200.0,208.75,168.43
2018,12,4,12,15,42.0,190.0,2.65,14.45,210.5,220.83,178.41
2018,12,4,12,30,56.0,194.0,2.5,14.5,221.0,232.37,187.89
2018,12,4,12,45,53.5,189.0,2.3,14.55,214.5,223.87,180.78
2018,12,4,13,0,51.0,184.0,2.1,14.6,208.0,215.4,173.78
2018,12,4,13,15,47.5,176.5,2.1,14.45,198.0,203.8,164.47
2018,12,4,13,30,44.0,169.0,2.1,14.3,188.0,192.36,155.26
2018,12,4,13,45,57.0,161.0,2.1,14.1,184.5,188.46,152.31
2018,12,4,14,0,70.0,153.0,2.1,13.9,181.0,183.63,148.39
2018,12,4,14,15,87.5,144.0,2.15,13.55,176.0,178.54,144.11
2018,12,4,14,30,105.0,135.0,2.2,13.2,171.0,174.02,139.95
2018,12,4,14,45,59.0,117.0,2.3,12.85,137.0,134.15,107.16
2018,12,4,15,0,13.0,99.0,2.4,12.5,103.0,99.59,79.06
2018,12,4,15,15,8.5,85.0,2.4,12.5,87.5,84.11,65.9
2018,12,4,15,30,4.0,71.0,2.4,12.5,72.0,69.11,53.02
2018,12,4,15,45,2.0,55.5,2.3,11.65,56.0,53.54,39.6
2018,12,4,16,0,0.0,40.0,2.2,10.8,40.0,38.31,26.26
2018,12,4,16,15,10.0,26.5,2.15,10.45,27.0,25.52,13.28
2018,12,4,16,30,20.0,13.0,2.1,10.1,14.0,11.97,0.0
2018,12,4,16,45,10.0,6.5,2.05,9.75,7.0,6.39,0.0
2018,12,4,17,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,5,7,15,73.0,8.5,3.35,8.85,12.0,27.02,0.0
2018,12,5,7,30,146.0,17.0,3.4,8.9,24.0,71.56,0.0
2018,12,5,7,45,179.0,19.5,3.45,8.95,37.0,100.1,66.81
2018,12,5,8,0,212.0,22.0,3.5,9.0,50.0,120.52,92.62
2018,12,5,8,15,252.5,30.5,3.45,9.1,75.0,155.74,125.34
2018,12,5,8,30,293.0,39.0,3.4,9.2,100.0,193.21,159.5
2018,12,5,8,45,192.0,41.0,3.4,9.35,84.0,150.37,124.92
2018,12,5,9,0,91.0,43.0,3.4,9.5,68.0,98.33,80.53
2018,12,5,9,15,63.0,80.5,3.4,9.75,99.0,122.98,101.45
2018,12,5,9,30,35.0,118.0,3.4,10.0,130.0,144.66,119.26
2018,12,5,9,45,110.5,131.0,3.35,10.25,173.5,210.68,176.07
2018,12,5,10,0,186.0,144.0,3.3,10.5,217.0,272.63,228.57
2018,12,5,10,15,269.0,146.0,3.25,10.8,259.5,336.01,281.49
2018,12,5,10,30,352.0,148.0,3.2,11.1,302.0,401.6,335.16
2018,12,5,10,45,196.5,159.5,3.1,11.45,246.0,307.36,255.19
2018,12,5,11,0,41.0,171.0,3.0,11.8,190.0,204.33,167.02
2018,12,5,11,15,30.5,174.5,2.95,12.1,189.0,200.52,163.5
2018,12,5,11,30,20.0,178.0,2.9,12.4,188.0,190.88,155.0
2018,12,5,11,45,10.5,154.5,2.8,12.7,159.5,159.63,128.8
2018,12,5,12,0,1.0,131.0,2.7,13.0,131.0,129.13,103.19
2018,12,5,12,15,5.0,142.5,2.65,13.15,144.5,143.23,114.97
2018,12,5,12,30,9.0,154.0,2.6,13.3,158.0,157.22,126.54
2018,12,5,12,45,15.0,151.5,2.5,13.45,158.5,157.88,127.15
2018,12,5,13,0,21.0,149.0,2.4,13.6,159.0,158.28,127.55
2018,12,5,13,15,13.0,140.0,2.4,13.65,146.0,144.22,115.86
2018,12,5,13,30,5.0,131.0,2.4,13.7,133.0,130.65,104.6
2018,12,5,13,45,2.5,102.5,2.35,13.75,103.5,100.82,79.81
2018,12,5,14,0,0.0,74.0,2.3,13.8,74.0,71.55,55.29
2018,12,5,14,15,0.5,62.0,2.3,13.7,62.0,60.12,45.73
2018,12,5,14,30,1.0,50.0,2.3,13.6,50.0,48.66,36.05
2018,12,5,14,45,59.5,51.5,2.3,13.45,68.0,70.58,53.6
2018,12,5,15,0,118.0,53.0,2.3,13.3,86.0,86.43,64.94
2018,12,5,15,15,130.5,45.5,2.3,13.3,77.0,75.92,54.53
2018,12,5,15,30,143.0,38.0,2.3,13.3,68.0,64.56,43.32
2018,12,5,15,45,123.5,31.5,2.05,12.45,53.0,47.53,29.12
2018,12,5,16,0,104.0,25.0,1.8,11.6,38.0,32.32,17.14
2018,12,5,16,15,75.0,17.5,1.85,11.2,25.0,17.72,6.04
2018,12,5,16,30,46.0,10.0,1.9,10.8,12.0,7.61,0.0
2018,12,5,16,45,23.0,5.0,1.9,10.4,6.0,4.91,0.0
2018,12,5,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,6,7,15,98.0,9.5,2.25,6.85,14.0,34.18,0.0
2018,12,6,7,30,196.0,19.0,2.4,7.3,28.0,87.16,0.0
2018,12,6,7,45,318.0,28.5,2.5,7.75,61.0,157.37,105.04
2018,12,6,8,0,440.0,38.0,2.6,8.2,94.0,226.7,176.17
2018,12,6,8,15,514.5,44.0,2.65,8.65,132.5,281.29,226.71
2018,12,6,8,30,589.0,50.0,2.7,9.1,171.0,340.16,279.27
2018,12,6,8,45,637.5,53.5,2.7,9.6,209.0,387.08,320.87
2018,12,6,9,0,686.0,57.0,2.7,10.1,247.0,432.81,360.31
2018,12,6,9,15,721.0,59.5,2.7,10.65,282.5,473.65,394.47
2018,12,6,9,30,756.0,62.0,2.7,11.2,318.0,514.03,427.22
2018,12,6,9,45,782.0,62.5,2.7,11.8,349.0,545.93,452.32
2018,12,6,10,0,808.0,63.0,2.7,12.4,380.0,576.26,475.54
2018,12,6,10,15,822.0,64.5,2.6,12.85,404.5,598.4,491.65
2018,12,6,10,30,836.0,66.0,2.5,13.3,429.0,618.08,505.48
2018,12,6,10,45,845.5,67.0,2.45,13.75,447.0,627.84,511.76
2018,12,6,11,0,855.0,68.0,2.4,14.2,465.0,638.62,518.57
2018,12,6,11,15,861.0,68.5,2.35,14.5,476.5,643.59,521.11
2018,12,6,11,30,867.0,69.0,2.3,14.8,488.0,645.52,521.3
2018,12,6,11,45,869.0,69.5,2.2,15.1,492.0,641.79,516.88
2018,12,6,12,0,871.0,70.0,2.1,15.4,496.0,635.0,510.1
2018,12,6,12,15,869.5,70.0,2.1,15.55,492.5,622.41,499.73
2018,12,6,12,30,868.0,70.0,2.1,15.7,489.0,606.91,487.04
2018,12,6,12,45,863.5,69.0,2.05,15.85,478.0,585.7,469.64
2018,12,6,13,0,859.0,68.0,2.0,16.0,467.0,561.89,450.03
2018,12,6,13,15,850.5,66.5,1.95,16.05,449.0,532.9,426.29
2018,12,6,13,30,842.0,65.0,1.9,16.1,431.0,501.8,400.48
2018,12,6,13,45,828.5,63.5,1.85,16.1,406.5,467.57,371.74
2018,12,6,14,0,815.0,62.0,1.8,16.1,382.0,430.45,340.1
2018,12,6,14,15,796.5,60.0,1.7,15.95,352.5,389.59,304.85
2018,12,6,14,30,778.0,58.0,1.6,15.8,323.0,348.19,268.35
2018,12,6,14,45,749.0,55.5,1.5,15.65,288.0,302.58,227.93
2018,12,6,15,0,720.0,53.0,1.4,15.5,253.0,257.88,187.68
2018,12,6,15,15,676.0,49.0,1.4,15.5,214.5,209.37,144.71
2018,12,6,15,30,632.0,45.0,1.4,15.5,176.0,163.84,104.88
2018,12,6,15,45,563.0,40.0,1.15,14.2,137.5,117.24,67.48
2018,12,6,16,0,494.0,35.0,0.9,12.9,99.0,75.93,37.57
2018,12,6,16,15,370.0,27.5,0.9,12.55,65.0,37.49,14.49
2018,12,6,16,30,246.0,20.0,0.9,12.2,31.0,16.6,0.0
2018,12,6,16,45,123.0,10.0,0.95,11.85,15.5,9.83,0.0
2018,12,6,17,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,7,7,15,12.5,7.0,1.65,6.25,7.5,10.02,0.0
2018,12,7,7,30,25.0,14.0,1.7,6.7,15.0,21.07,0.0
2018,12,7,7,45,40.5,29.5,1.75,7.15,33.5,52.14,31.63
2018,12,7,8,0,56.0,45.0,1.8,7.6,52.0,77.29,58.34
2018,12,7,8,15,75.0,61.0,1.8,7.95,74.0,104.8,83.3
2018,12,7,8,30,94.0,77.0,1.8,8.3,96.0,133.37,108.76
2018,12,7,8,45,121.5,92.0,1.75,8.6,122.0,165.74,137.17
2018,12,7,9,0,149.0,107.0,1.7,8.9,148.0,199.56,166.41
2018,12,7,9,15,205.0,118.0,1.65,9.25,182.5,252.15,210.97
2018,12,7,9,30,261.0,129.0,1.6,9.6,217.0,300.37,251.15
2018,12,7,9,45,329.5,132.0,1.55,9.9,253.5,348.3,290.66
2018,12,7,10,0,398.0,135.0,1.5,10.2,290.0,406.39,337.34
2018,12,7,10,15,576.5,110.0,1.45,10.8,350.5,497.87,410.39
2018,12,7,10,30,755.0,85.0,1.4,11.4,411.0,586.81,478.9
2018,12,7,10,45,774.5,84.5,1.3,11.95,431.0,604.51,489.76
2018,12,7,11,0,794.0,84.0,1.2,12.5,451.0,619.68,499.06
2018,12,7,11,15,835.5,76.5,1.1,13.15,471.0,638.54,510.97
2018,12,7,11,30,877.0,69.0,1.0,13.8,491.0,650.86,517.78
2018,12,7,11,45,880.0,68.5,0.85,14.4,495.0,646.66,511.38
2018,12,7,12,0,883.0,68.0,0.7,15.0,499.0,639.37,502.74
2018,12,7,12,15,881.5,68.0,0.65,15.35,495.5,626.74,491.76
2018,12,7,12,30,880.0,68.0,0.6,15.7,492.0,611.16,478.59
2018,12,7,12,45,876.0,67.5,0.55,16.0,481.5,590.69,461.83
2018,12,7,13,0,872.0,67.0,0.5,16.3,471.0,567.53,442.92
2018,12,7,13,15,863.0,66.0,0.5,16.35,453.0,538.6,420.4
2018,12,7,13,30,854.0,65.0,0.5,16.4,435.0,507.52,395.82
2018,12,7,13,45,840.0,63.5,0.55,16.45,410.5,472.78,368.26
2018,12,7,14,0,826.0,62.0,0.6,16.5,386.0,435.13,337.69
2018,12,7,14,15,805.0,60.5,0.6,16.35,355.5,393.47,303.09
2018,12,7,14,30,784.0,59.0,0.6,16.2,325.0,351.41,267.22
2018,12,7,14,45,754.0,56.0,0.55,16.05,289.5,304.78,226.85
2018,12,7,15,0,724.0,53.0,0.5,15.9,254.0,259.13,186.61
2018,12,7,15,15,607.5,55.5,0.5,15.9,206.5,199.61,137.96
2018,12,7,15,30,491.0,58.0,0.5,15.9,159.0,150.12,98.71
2018,12,7,15,45,433.0,48.0,0.5,14.95,122.5,106.79,64.15
2018,12,7,16,0,375.0,38.0,0.5,14.0,86.0,68.77,36.13
2018,12,7,16,15,299.5,29.0,0.5,13.75,58.0,36.67,15.16
2018,12,7,16,30,224.0,20.0,0.5,13.5,30.0,16.6,0.0
2018,12,7,16,45,112.0,10.0,0.55,13.2,15.0,9.83,0.0
2018,12,7,17,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.3,11.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
