Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,0,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,8,7,15,91.0,9.0,2.05,6.0,12.5,31.55,0.0
2018,12,8,7,30,182.0,18.0,2.1,6.5,25.0,70.47,0.0
2018,12,8,7,45,312.0,27.5,2.15,7.0,58.0,151.27,95.43
2018,12,8,8,0,442.0,37.0,2.2,7.5,91.0,224.27,173.23
2018,12,8,8,15,516.0,43.5,2.25,8.0,129.5,278.98,224.22
2018,12,8,8,30,590.0,50.0,2.3,8.5,168.0,337.97,276.93
2018,12,8,8,45,638.5,54.0,2.35,9.0,206.5,385.39,319.08
2018,12,8,9,0,687.0,58.0,2.4,9.5,245.0,431.43,358.91
2018,12,8,9,15,724.5,60.5,2.45,10.1,281.5,473.64,394.28
2018,12,8,9,30,762.0,63.0,2.5,10.7,318.0,515.51,428.32
2018,12,8,9,45,789.5,64.0,2.5,11.3,349.5,549.05,454.7
2018,12,8,10,0,817.0,65.0,2.5,11.9,381.0,581.06,479.2
2018,12,8,10,15,831.5,66.0,2.5,12.35,406.0,603.15,495.67
2018,12,8,10,30,846.0,67.0,2.5,12.8,431.0,622.78,509.9
2018,12,8,10,45,855.5,68.5,2.5,13.3,449.5,637.12,519.69
2018,12,8,11,0,865.0,70.0,2.5,13.8,468.0,644.87,524.41
2018,12,8,11,15,870.5,70.0,2.45,14.05,479.0,649.1,526.54
2018,12,8,11,30,876.0,70.0,2.4,14.3,490.0,650.27,526.28
2018,12,8,11,45,817.5,84.0,2.35,14.55,478.5,626.33,506.12
2018,12,8,12,0,759.0,98.0,2.3,14.8,467.0,598.13,482.91
2018,12,8,12,15,796.0,89.0,2.25,14.9,473.5,599.07,483.31
2018,12,8,12,30,833.0,80.0,2.2,15.0,480.0,598.0,481.7
2018,12,8,12,45,842.5,76.5,2.15,15.1,473.5,582.78,468.89
2018,12,8,13,0,852.0,73.0,2.1,15.2,467.0,564.45,453.53
2018,12,8,13,15,818.0,77.0,2.05,15.2,443.5,527.77,423.74
2018,12,8,13,30,784.0,81.0,2.0,15.2,420.0,490.29,393.0
2018,12,8,13,45,794.5,74.5,1.95,15.15,401.5,462.63,369.5
2018,12,8,14,0,805.0,68.0,1.9,15.1,383.0,432.11,342.91
2018,12,8,14,15,784.5,65.5,1.75,14.9,352.5,390.4,306.83
2018,12,8,14,30,764.0,63.0,1.6,14.7,322.0,348.32,269.72
2018,12,8,14,45,734.0,60.0,1.5,14.5,287.0,302.55,229.19
2018,12,8,15,0,704.0,57.0,1.4,14.3,252.0,257.8,188.92
2018,12,8,15,15,658.0,53.0,1.4,14.3,213.5,209.63,146.23
2018,12,8,15,30,612.0,49.0,1.4,14.3,175.0,164.05,106.37
2018,12,8,15,45,541.5,43.5,1.4,13.1,136.5,117.58,69.02
2018,12,8,16,0,471.0,38.0,1.4,11.9,98.0,77.47,39.8
2018,12,8,16,15,346.0,29.5,1.5,11.5,64.5,39.13,16.07
2018,12,8,16,30,221.0,21.0,1.6,11.1,31.0,17.68,0.0
2018,12,8,16,45,110.5,10.5,1.65,10.7,15.5,10.32,0.0
2018,12,8,17,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,9,7,15,8.0,5.0,1.9,6.5,5.5,4.91,0.0
2018,12,9,7,30,16.0,10.0,1.9,6.6,11.0,14.43,0.0
2018,12,9,7,45,14.0,22.5,1.95,6.65,23.5,28.39,13.63
2018,12,9,8,0,12.0,35.0,2.0,6.7,36.0,42.0,29.37
2018,12,9,8,15,42.5,51.5,2.0,6.9,59.0,73.36,57.01
2018,12,9,8,30,73.0,68.0,2.0,7.1,82.0,112.14,91.12
2018,12,9,8,45,89.0,80.5,2.05,7.3,101.5,135.29,111.83
2018,12,9,9,0,105.0,93.0,2.1,7.5,121.0,159.29,133.03
2018,12,9,9,15,89.0,110.0,2.1,7.75,136.0,172.24,144.08
2018,12,9,9,30,73.0,127.0,2.1,8.0,151.0,177.2,148.03
2018,12,9,9,45,89.0,137.5,2.1,8.2,169.5,205.5,172.01
2018,12,9,10,0,105.0,148.0,2.1,8.4,188.0,227.48,190.41
2018,12,9,10,15,95.0,156.0,2.1,8.6,194.0,230.64,192.48
2018,12,9,10,30,85.0,164.0,2.1,8.8,200.0,226.15,188.25
2018,12,9,10,45,134.0,175.5,2.1,9.0,235.5,277.23,231.07
2018,12,9,11,0,183.0,187.0,2.1,9.2,271.0,321.35,267.43
2018,12,9,11,15,150.0,181.5,2.1,9.25,251.5,292.77,243.15
2018,12,9,11,30,117.0,176.0,2.1,9.3,232.0,263.93,218.84
2018,12,9,11,45,69.5,167.0,2.1,9.35,200.5,215.75,178.16
2018,12,9,12,0,22.0,158.0,2.1,9.4,169.0,170.29,139.38
2018,12,9,12,15,20.0,134.0,2.1,9.5,144.0,147.47,120.37
2018,12,9,12,30,18.0,110.0,2.1,9.6,119.0,120.71,97.89
2018,12,9,12,45,16.5,122.0,2.1,9.65,130.0,128.86,104.75
2018,12,9,13,0,15.0,134.0,2.1,9.7,141.0,139.72,113.83
2018,12,9,13,15,22.5,135.5,2.15,9.8,145.5,147.66,120.6
2018,12,9,13,30,30.0,137.0,2.2,9.9,150.0,152.13,124.42
2018,12,9,13,45,87.5,137.0,2.2,10.0,172.0,181.63,149.37
2018,12,9,14,0,145.0,137.0,2.2,10.1,194.0,203.42,167.1
2018,12,9,14,15,293.5,121.5,2.15,10.1,225.0,244.33,199.29
2018,12,9,14,30,442.0,106.0,2.1,10.1,256.0,272.99,218.97
2018,12,9,14,45,291.5,106.0,2.05,10.05,200.5,202.14,160.37
2018,12,9,15,0,141.0,106.0,2.0,10.0,145.0,144.7,114.31
2018,12,9,15,15,116.5,89.0,2.0,10.0,118.0,114.93,88.84
2018,12,9,15,30,92.0,72.0,2.0,10.0,91.0,87.47,65.45
2018,12,9,15,45,93.0,47.5,1.8,9.4,63.0,58.95,40.51
2018,12,9,16,0,94.0,23.0,1.6,8.8,35.0,29.91,15.71
2018,12,9,16,15,57.0,14.5,1.6,8.55,21.0,15.49,4.76
2018,12,9,16,30,20.0,6.0,1.6,8.3,7.0,5.26,0.0
2018,12,9,16,45,10.0,3.0,1.6,8.0,3.5,2.95,0.0
2018,12,9,17,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,10,7,15,8.0,5.5,1.55,7.85,6.0,5.41,0.0
2018,12,10,7,30,16.0,11.0,1.6,8.1,12.0,15.38,0.0
2018,12,10,7,45,29.0,26.0,1.65,8.35,29.0,42.76,21.94
2018,12,10,8,0,42.0,41.0,1.7,8.6,46.0,66.88,49.16
2018,12,10,8,15,58.5,57.0,1.8,9.05,67.0,92.91,72.76
2018,12,10,8,30,75.0,73.0,1.9,9.5,88.0,119.77,96.6
2018,12,10,8,45,70.0,77.0,2.0,9.95,93.0,121.77,99.13
2018,12,10,9,0,65.0,81.0,2.1,10.4,98.0,124.12,101.56
2018,12,10,9,15,34.0,81.0,2.2,10.95,90.0,101.91,82.45
2018,12,10,9,30,3.0,81.0,2.3,11.5,82.0,81.17,64.21
2018,12,10,9,45,2.5,88.0,2.35,12.1,89.0,87.83,69.68
2018,12,10,10,0,2.0,95.0,2.4,12.7,96.0,94.49,75.05
2018,12,10,10,15,28.0,126.5,2.35,13.1,138.5,148.36,120.54
2018,12,10,10,30,54.0,158.0,2.3,13.5,181.0,199.7,163.03
2018,12,10,10,45,81.5,175.0,2.3,13.95,211.5,235.91,192.58
2018,12,10,11,0,109.0,192.0,2.3,14.4,242.0,279.24,227.42
2018,12,10,11,15,144.5,199.0,2.2,14.65,267.0,308.95,251.25
2018,12,10,11,30,180.0,206.0,2.1,14.9,292.0,338.15,274.39
2018,12,10,11,45,366.5,170.0,2.0,15.15,346.5,429.12,348.4
2018,12,10,12,0,553.0,134.0,1.9,15.4,401.0,506.01,409.03
2018,12,10,12,15,697.0,104.0,1.9,15.5,438.5,554.69,446.75
2018,12,10,12,30,841.0,74.0,1.9,15.6,476.0,595.12,477.57
2018,12,10,12,45,864.5,68.0,1.9,15.75,473.5,582.99,467.13
2018,12,10,13,0,888.0,62.0,1.9,15.9,471.0,569.76,455.87
2018,12,10,13,15,879.5,61.5,1.95,15.9,453.5,541.57,433.17
2018,12,10,13,30,871.0,61.0,2.0,15.9,436.0,511.16,408.28
2018,12,10,13,45,858.0,59.5,2.05,15.9,411.5,475.48,378.68
2018,12,10,14,0,845.0,58.0,2.1,15.9,387.0,438.25,347.08
2018,12,10,14,15,825.5,56.5,2.0,15.75,357.0,397.08,311.39
2018,12,10,14,30,806.0,55.0,1.9,15.6,327.0,355.7,274.7
2018,12,10,14,45,777.0,52.0,1.8,15.45,291.5,308.73,232.95
2018,12,10,15,0,748.0,49.0,1.7,15.3,256.0,262.58,191.28
2018,12,10,15,15,705.0,46.5,1.7,15.3,218.0,214.79,148.55
2018,12,10,15,30,662.0,44.0,1.7,15.3,180.0,169.76,108.79
2018,12,10,15,45,594.5,38.5,1.5,13.85,140.5,121.47,69.74
2018,12,10,16,0,527.0,33.0,1.3,12.4,101.0,79.16,38.81
2018,12,10,16,15,401.0,26.0,1.4,11.95,66.5,39.52,14.95
2018,12,10,16,30,275.0,19.0,1.5,11.5,32.0,15.52,0.0
2018,12,10,16,45,137.5,9.5,1.55,11.05,16.0,9.34,0.0
2018,12,10,17,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.05,5.25,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,11,7,15,114.5,8.0,1.3,5.7,12.0,0.0,0.0
2018,12,11,7,30,229.0,16.0,1.3,6.3,24.0,80.66,0.0
2018,12,11,7,45,284.0,26.5,1.3,6.95,50.0,136.9,75.36
2018,12,11,8,0,339.0,37.0,1.3,7.6,76.0,183.52,139.59
2018,12,11,8,15,498.5,39.0,1.35,8.25,122.0,263.4,209.69
2018,12,11,8,30,658.0,41.0,1.4,8.9,168.0,350.92,284.32
2018,12,11,8,45,497.0,63.5,1.5,9.6,171.5,325.12,267.26
2018,12,11,9,0,336.0,86.0,1.6,10.3,175.0,282.31,234.08
2018,12,11,9,15,413.0,90.5,1.6,10.85,215.5,337.15,280.34
2018,12,11,9,30,490.0,95.0,1.6,11.4,256.0,394.95,327.47
2018,12,11,9,45,417.5,117.0,1.6,12.0,263.5,388.18,320.73
2018,12,11,10,0,345.0,139.0,1.6,12.6,271.0,368.6,303.81
2018,12,11,10,15,489.5,122.0,1.6,13.05,322.5,450.71,370.14
2018,12,11,10,30,634.0,105.0,1.6,13.5,374.0,531.22,432.89
2018,12,11,10,45,691.0,98.0,1.6,13.95,403.0,564.48,457.42
2018,12,11,11,0,748.0,91.0,1.6,14.4,432.0,595.9,480.51
2018,12,11,11,15,812.0,79.0,1.65,14.7,457.5,622.2,500.26
2018,12,11,11,30,876.0,67.0,1.7,15.0,483.0,644.08,516.56
2018,12,11,11,45,877.0,67.5,1.75,15.3,487.0,640.14,512.69
2018,12,11,12,0,878.0,68.0,1.8,15.6,491.0,633.13,506.67
2018,12,11,12,15,876.5,67.0,1.85,15.75,487.0,619.84,496.17
2018,12,11,12,30,875.0,66.0,1.9,15.9,483.0,603.63,483.33
2018,12,11,12,45,871.5,64.5,1.95,16.0,472.5,582.85,466.91
2018,12,11,13,0,868.0,63.0,2.0,16.1,462.0,559.4,448.13
2018,12,11,13,15,858.5,62.5,2.05,16.15,444.5,531.27,425.4
2018,12,11,13,30,849.0,62.0,2.1,16.2,427.0,501.04,400.53
2018,12,11,13,45,819.5,63.5,2.15,16.2,399.5,462.74,368.84
2018,12,11,14,0,790.0,65.0,2.2,16.2,372.0,422.48,334.98
2018,12,11,14,15,780.0,60.5,2.05,16.05,344.0,383.75,301.22
2018,12,11,14,30,770.0,56.0,1.9,15.9,316.0,343.87,265.69
2018,12,11,14,45,743.5,53.0,1.75,15.7,282.0,299.25,225.91
2018,12,11,15,0,717.0,50.0,1.6,15.5,248.0,255.31,186.13
2018,12,11,15,15,666.5,47.5,1.6,15.5,210.0,207.19,143.6
2018,12,11,15,30,616.0,45.0,1.6,15.5,172.0,162.58,104.72
2018,12,11,15,45,497.5,42.0,1.45,14.35,130.0,111.17,65.33
2018,12,11,16,0,379.0,39.0,1.3,13.2,88.0,71.36,38.07
2018,12,11,16,15,277.0,29.0,1.45,12.75,57.5,36.9,15.59
2018,12,11,16,30,175.0,19.0,1.6,12.3,27.0,15.48,0.0
2018,12,11,16,45,87.5,9.5,1.7,11.85,13.5,9.34,0.0
2018,12,11,17,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,12,7,15,56.5,6.5,2.8,7.85,8.5,0.0,0.0
2018,12,12,7,30,113.0,13.0,3.0,8.1,17.0,44.59,0.0
2018,12,12,7,45,214.5,24.5,3.2,8.3,44.5,111.34,56.85
2018,12,12,8,0,316.0,36.0,3.4,8.5,72.0,173.41,131.4
2018,12,12,8,15,403.5,45.0,3.4,8.9,110.0,230.88,184.5
2018,12,12,8,30,491.0,54.0,3.4,9.3,148.0,294.08,240.64
2018,12,12,8,45,614.5,52.5,3.45,9.7,196.5,367.2,304.18
2018,12,12,9,0,738.0,51.0,3.5,10.1,245.0,443.9,369.57
2018,12,12,9,15,743.5,57.0,3.5,10.65,276.0,474.34,395.73
2018,12,12,9,30,749.0,63.0,3.5,11.2,307.0,502.77,419.37
2018,12,12,9,45,801.5,60.0,3.5,11.75,344.0,545.97,454.29
2018,12,12,10,0,854.0,57.0,3.5,12.3,381.0,584.71,484.88
2018,12,12,10,15,869.5,58.0,3.5,12.75,407.0,608.2,502.71
2018,12,12,10,30,885.0,59.0,3.5,13.2,433.0,629.21,518.27
2018,12,12,10,45,896.0,59.5,3.5,13.65,452.0,644.07,528.76
2018,12,12,11,0,907.0,60.0,3.5,14.1,471.0,656.0,536.8
2018,12,12,11,15,913.0,60.0,3.5,14.4,483.0,661.04,539.71
2018,12,12,11,30,919.0,60.0,3.5,14.7,495.0,662.89,540.11
2018,12,12,11,45,922.0,59.5,3.5,15.0,499.5,659.01,536.07
2018,12,12,12,0,925.0,59.0,3.5,15.3,504.0,651.9,529.48
2018,12,12,12,15,921.5,60.0,3.55,15.4,501.0,639.24,519.04
2018,12,12,12,30,918.0,61.0,3.6,15.5,498.0,623.53,506.1
2018,12,12,12,45,909.5,62.0,3.6,15.6,487.0,601.96,488.27
2018,12,12,13,0,901.0,63.0,3.6,15.7,476.0,577.76,468.13
2018,12,12,13,15,876.0,65.5,3.5,15.7,454.5,543.88,440.02
2018,12,12,13,30,851.0,68.0,3.4,15.7,433.0,510.14,411.56
2018,12,12,13,45,782.5,72.5,3.35,15.7,394.0,454.87,365.96
2018,12,12,14,0,714.0,77.0,3.3,15.7,355.0,401.98,321.75
2018,12,12,14,15,727.5,69.0,3.05,15.55,333.0,371.64,294.32
2018,12,12,14,30,741.0,61.0,2.8,15.4,311.0,338.82,263.89
2018,12,12,14,45,753.0,55.0,2.55,15.2,285.5,304.84,231.6
2018,12,12,15,0,765.0,49.0,2.3,15.0,260.0,268.29,196.33
2018,12,12,15,15,707.5,47.0,2.3,15.0,219.5,216.88,150.78
2018,12,12,15,30,650.0,45.0,2.3,15.0,179.0,169.54,109.49
2018,12,12,15,45,582.0,39.5,1.95,13.45,139.5,121.74,70.7
2018,12,12,16,0,514.0,34.0,1.6,11.9,100.0,79.98,39.96
2018,12,12,16,15,387.5,27.0,1.65,11.4,66.0,39.68,15.21
2018,12,12,16,30,261.0,20.0,1.7,10.9,32.0,16.51,0.0
2018,12,12,16,45,130.5,10.0,1.75,10.4,16.0,9.83,0.0
2018,12,12,17,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,13,7,15,90.0,7.0,2.1,5.8,9.5,0.0,0.0
2018,12,13,7,30,180.0,14.0,2.2,6.4,19.0,64.08,0.0
2018,12,13,7,45,335.0,22.5,2.3,7.0,52.0,147.04,70.88
2018,12,13,8,0,490.0,31.0,2.4,7.6,85.0,226.15,170.51
2018,12,13,8,15,565.5,36.0,2.5,8.2,124.0,281.55,224.0
2018,12,13,8,30,641.0,41.0,2.6,8.8,163.0,340.92,277.65
2018,12,13,8,45,688.0,44.5,2.75,9.35,201.5,388.72,320.81
2018,12,13,9,0,735.0,48.0,2.9,9.9,240.0,437.61,363.54
2018,12,13,9,15,765.0,51.0,2.95,10.5,276.0,477.52,397.5
2018,12,13,9,30,795.0,54.0,3.0,11.1,312.0,516.72,429.78
2018,12,13,9,45,815.5,56.0,3.05,11.7,343.0,548.14,454.95
2018,12,13,10,0,836.0,58.0,3.1,12.3,374.0,573.97,475.15
2018,12,13,10,15,851.0,59.5,3.1,12.7,399.5,597.51,493.15
2018,12,13,10,30,866.0,61.0,3.1,13.1,425.0,618.63,508.84
2018,12,13,10,45,875.5,62.0,3.15,13.45,444.0,633.02,519.31
2018,12,13,11,0,885.0,63.0,3.2,13.8,463.0,644.52,527.39
2018,12,13,11,15,891.0,63.5,3.2,14.05,475.0,650.16,530.86
2018,12,13,11,30,897.0,64.0,3.2,14.3,487.0,652.7,531.88
2018,12,13,11,45,899.5,64.0,3.2,14.6,492.0,649.26,528.16
2018,12,13,12,0,902.0,64.0,3.2,14.9,497.0,642.66,521.98
2018,12,13,12,15,898.0,64.5,3.2,15.0,493.5,629.46,511.0
2018,12,13,12,30,894.0,65.0,3.2,15.1,490.0,613.32,497.64
2018,12,13,12,45,886.0,66.0,3.15,15.25,479.5,592.55,480.24
2018,12,13,13,0,878.0,67.0,3.1,15.4,469.0,569.2,460.61
2018,12,13,13,15,869.5,66.0,3.05,15.4,451.5,540.98,437.18
2018,12,13,13,30,861.0,65.0,3.0,15.4,434.0,510.55,411.56
2018,12,13,13,45,847.0,63.5,3.0,15.4,410.0,476.2,382.4
2018,12,13,14,0,833.0,62.0,3.0,15.4,386.0,438.84,350.2
2018,12,13,14,15,812.5,60.5,2.85,15.2,356.0,397.61,314.21
2018,12,13,14,30,792.0,59.0,2.7,15.0,326.0,355.89,277.02
2018,12,13,14,45,762.0,56.5,2.55,14.8,291.0,309.83,235.77
2018,12,13,15,0,732.0,54.0,2.4,14.6,256.0,264.66,194.72
2018,12,13,15,15,687.5,50.0,2.4,14.6,217.5,215.77,150.92
2018,12,13,15,30,643.0,46.0,2.4,14.6,179.0,169.81,110.25
2018,12,13,15,45,571.5,41.0,2.1,13.05,140.0,122.33,71.79
2018,12,13,16,0,500.0,36.0,1.8,11.5,101.0,80.35,40.83
2018,12,13,16,15,371.5,28.0,1.85,10.95,66.5,40.46,16.11
2018,12,13,16,30,243.0,20.0,1.9,10.4,32.0,16.47,0.0
2018,12,13,16,45,121.5,10.0,1.95,9.85,16.0,9.83,0.0
2018,12,13,17,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,14,7,15,0.5,2.0,2.35,9.7,2.0,0.0,0.0
2018,12,14,7,30,1.0,4.0,2.5,10.1,4.0,4.21,0.0
2018,12,14,7,45,0.5,9.5,2.65,10.45,9.5,9.32,0.0
2018,12,14,8,0,0.0,15.0,2.8,10.8,15.0,14.47,6.09
2018,12,14,8,15,0.0,20.5,3.0,11.3,20.5,19.78,11.03
2018,12,14,8,30,0.0,26.0,3.2,11.8,26.0,25.09,15.77
2018,12,14,8,45,0.0,31.0,3.4,12.25,31.0,29.92,20.04
2018,12,14,9,0,0.0,36.0,3.6,12.7,36.0,34.75,24.24
2018,12,14,9,15,0.0,25.0,3.75,13.05,25.0,24.12,15.12
2018,12,14,9,30,0.0,14.0,3.9,13.4,14.0,13.5,5.97
2018,12,14,9,45,0.0,23.0,4.05,13.75,23.0,22.19,13.4
2018,12,14,10,0,0.0,32.0,4.2,14.1,32.0,30.89,20.79
2018,12,14,10,15,0.0,46.0,4.2,14.3,46.0,44.43,32.26
2018,12,14,10,30,0.0,60.0,4.2,14.5,60.0,57.98,43.66
2018,12,14,10,45,8.0,47.5,4.25,14.7,51.0,51.69,38.47
2018,12,14,11,0,16.0,35.0,4.3,14.9,42.0,44.37,32.45
2018,12,14,11,15,143.0,84.0,4.35,15.0,151.0,185.51,153.42
2018,12,14,11,30,270.0,133.0,4.4,15.1,260.0,320.8,265.62
2018,12,14,11,45,441.0,130.0,4.45,15.2,340.0,431.84,356.56
2018,12,14,12,0,612.0,127.0,4.5,15.3,420.0,534.47,438.53
2018,12,14,12,15,530.5,128.5,4.5,15.35,381.5,477.28,391.77
2018,12,14,12,30,449.0,130.0,4.5,15.4,343.0,417.39,343.12
2018,12,14,12,45,226.5,110.0,4.5,15.45,217.5,250.36,205.82
2018,12,14,13,0,4.0,90.0,4.5,15.5,92.0,89.48,69.67
2018,12,14,13,15,14.0,101.5,4.4,15.4,107.5,106.18,83.95
2018,12,14,13,30,24.0,113.0,4.3,15.3,123.0,124.52,99.37
2018,12,14,13,45,47.0,109.0,4.25,15.2,127.5,130.5,104.53
2018,12,14,14,0,70.0,105.0,4.2,15.1,132.0,137.6,110.37
2018,12,14,14,15,64.0,105.5,4.0,14.95,129.0,130.27,104.03
2018,12,14,14,30,58.0,106.0,3.8,14.8,126.0,125.9,100.17
2018,12,14,14,45,111.0,108.0,3.65,14.65,140.5,144.34,114.21
2018,12,14,15,0,164.0,110.0,3.5,14.5,155.0,155.81,121.44
2018,12,14,15,15,132.0,94.5,3.5,14.5,127.5,124.59,95.03
2018,12,14,15,30,100.0,79.0,3.5,14.5,100.0,96.26,71.41
2018,12,14,15,45,81.5,62.5,3.2,14.05,77.0,71.96,51.09
2018,12,14,16,0,63.0,46.0,2.9,13.6,54.0,49.6,32.7
2018,12,14,16,15,63.0,30.0,2.8,13.45,35.5,30.58,15.73
2018,12,14,16,30,63.0,14.0,2.7,13.3,17.0,10.81,0.0
2018,12,14,16,45,31.5,7.0,2.65,13.2,8.5,6.88,0.0
2018,12,14,17,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,15,7,15,4.5,2.5,1.65,11.2,2.5,0.0,0.0
2018,12,15,7,30,9.0,5.0,1.7,11.4,5.0,7.4,0.0
2018,12,15,7,45,4.5,10.5,1.75,11.6,10.5,11.63,0.0
2018,12,15,8,0,0.0,16.0,1.8,11.8,16.0,15.43,6.79
2018,12,15,8,15,0.0,21.0,1.9,12.0,21.0,20.26,11.39
2018,12,15,8,30,0.0,26.0,2.0,12.2,26.0,25.09,15.75
2018,12,15,8,45,0.0,33.5,2.05,12.45,33.5,32.34,22.1
2018,12,15,9,0,0.0,41.0,2.1,12.7,41.0,39.59,28.4
2018,12,15,9,15,0.0,53.5,2.1,13.05,53.5,51.69,38.75
2018,12,15,9,30,0.0,66.0,2.1,13.4,66.0,63.9,49.09
2018,12,15,9,45,0.5,87.0,2.1,13.75,87.0,85.76,67.48
2018,12,15,10,0,1.0,108.0,2.1,14.1,108.0,107.83,85.82
2018,12,15,10,15,7.5,127.0,2.05,14.4,130.0,131.54,105.46
2018,12,15,10,30,14.0,146.0,2.0,14.7,152.0,155.46,125.06
2018,12,15,10,45,48.0,165.5,2.0,15.05,187.0,203.83,165.04
2018,12,15,11,0,82.0,185.0,2.0,15.4,222.0,246.88,200.01
2018,12,15,11,15,126.0,195.0,2.0,15.6,253.5,292.35,236.77
2018,12,15,11,30,170.0,205.0,2.0,15.8,285.0,330.38,267.13
2018,12,15,11,45,229.0,201.0,1.95,16.0,310.0,361.3,291.92
2018,12,15,12,0,288.0,197.0,1.9,16.2,335.0,397.32,320.21
2018,12,15,12,15,223.0,195.5,1.9,16.3,302.0,344.71,277.71
2018,12,15,12,30,158.0,194.0,1.9,16.4,269.0,299.64,241.15
2018,12,15,12,45,82.0,172.5,1.9,16.5,211.5,223.17,179.14
2018,12,15,13,0,6.0,151.0,1.9,16.6,154.0,152.06,120.56
2018,12,15,13,15,3.0,120.0,1.85,16.6,121.5,118.81,93.55
2018,12,15,13,30,0.0,89.0,1.8,16.6,89.0,86.28,66.77
2018,12,15,13,45,5.5,105.0,1.7,16.65,107.0,104.81,82.28
2018,12,15,14,0,11.0,121.0,1.6,16.7,125.0,123.04,97.35
2018,12,15,14,15,37.5,122.0,1.55,16.6,135.0,136.25,108.14
2018,12,15,14,30,64.0,123.0,1.5,16.5,145.0,145.33,115.14
2018,12,15,14,45,79.0,109.0,1.45,16.35,133.0,134.98,105.98
2018,12,15,15,0,94.0,95.0,1.4,16.2,121.0,121.17,93.6
2018,12,15,15,15,104.5,87.0,1.4,16.2,112.0,110.82,83.79
2018,12,15,15,30,115.0,79.0,1.4,16.2,103.0,99.28,72.75
2018,12,15,15,45,92.0,62.0,1.4,15.25,78.5,73.12,51.33
2018,12,15,16,0,69.0,45.0,1.4,14.3,54.0,49.36,32.18
2018,12,15,16,15,51.0,29.5,1.45,13.9,35.0,29.74,15.44
2018,12,15,16,30,33.0,14.0,1.5,13.5,16.0,11.98,0.0
2018,12,15,16,45,16.5,7.0,1.55,13.1,8.0,6.88,0.0
2018,12,15,17,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,2.8,12.95,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,2.8,13.1,2.0,1.97,0.0
2018,12,16,7,45,0.0,4.5,2.85,13.25,4.5,4.33,0.0
2018,12,16,8,0,0.0,7.0,2.9,13.4,7.0,6.74,0.0
2018,12,16,8,15,0.0,9.0,3.05,13.55,9.0,8.67,1.59
2018,12,16,8,30,0.0,11.0,3.2,13.7,11.0,10.6,3.34
2018,12,16,8,45,0.0,15.0,3.3,13.9,15.0,14.46,6.7
2018,12,16,9,0,0.0,19.0,3.4,14.1,19.0,18.32,10.05
2018,12,16,9,15,0.0,20.5,3.45,14.25,20.5,19.77,11.31
2018,12,16,9,30,0.0,22.0,3.5,14.4,22.0,21.23,12.55
2018,12,16,9,45,0.0,20.5,3.5,14.55,20.5,19.78,11.29
2018,12,16,10,0,0.0,19.0,3.5,14.7,19.0,18.33,10.03
2018,12,16,10,15,0.0,19.5,3.6,14.8,19.5,18.82,10.42
2018,12,16,10,30,0.0,20.0,3.7,14.9,20.0,19.3,10.81
2018,12,16,10,45,0.0,25.5,3.8,15.05,25.5,24.62,15.29
2018,12,16,11,0,0.0,31.0,3.9,15.2,31.0,29.93,19.77
2018,12,16,11,15,0.0,27.5,3.9,15.25,27.5,26.55,16.88
2018,12,16,11,30,0.0,24.0,3.9,15.3,24.0,23.17,14.0
2018,12,16,11,45,0.0,33.5,3.85,15.35,33.5,32.35,21.75
2018,12,16,12,0,0.0,43.0,3.8,15.4,43.0,41.54,29.49
2018,12,16,12,15,0.0,41.0,3.8,15.35,41.0,39.61,27.86
2018,12,16,12,30,0.0,39.0,3.8,15.3,39.0,37.67,26.24
2018,12,16,12,45,0.0,43.0,3.75,15.3,43.0,41.54,29.52
2018,12,16,13,0,0.0,47.0,3.7,15.3,47.0,45.41,32.81
2018,12,16,13,15,0.0,46.0,3.7,15.35,46.0,44.44,32.01
2018,12,16,13,30,0.0,45.0,3.7,15.4,45.0,43.47,31.23
2018,12,16,13,45,0.0,43.5,3.7,15.4,43.5,42.01,30.04
2018,12,16,14,0,0.0,42.0,3.7,15.4,42.0,40.56,28.85
2018,12,16,14,15,0.0,36.5,3.65,15.35,36.5,35.24,24.38
2018,12,16,14,30,0.0,31.0,3.6,15.3,31.0,29.92,19.89
2018,12,16,14,45,0.0,35.5,3.55,15.25,35.5,34.27,23.6
2018,12,16,15,0,0.0,40.0,3.5,15.2,40.0,38.62,27.29
2018,12,16,15,15,0.0,36.5,3.5,15.2,36.5,35.24,24.34
2018,12,16,15,30,0.0,33.0,3.5,15.2,33.0,31.85,21.32
2018,12,16,15,45,0.0,26.5,3.35,14.9,26.5,25.57,15.83
2018,12,16,16,0,0.0,20.0,3.2,14.6,20.0,19.29,10.25
2018,12,16,16,15,7.5,14.0,3.15,14.55,14.5,13.95,4.66
2018,12,16,16,30,15.0,8.0,3.1,14.5,9.0,7.62,0.0
2018,12,16,16,45,7.5,4.0,3.05,14.4,4.5,3.93,0.0
2018,12,16,17,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,17,7,15,41.5,4.5,1.45,9.05,5.5,0.0,0.0
2018,12,17,7,30,83.0,9.0,1.4,9.6,11.0,31.45,0.0
2018,12,17,7,45,218.0,20.0,1.35,10.15,39.5,103.27,28.38
2018,12,17,8,0,353.0,31.0,1.3,10.7,68.0,178.38,129.89
2018,12,17,8,15,491.5,34.5,1.35,11.15,110.5,246.73,192.24
2018,12,17,8,30,630.0,38.0,1.4,11.6,153.0,328.43,262.17
2018,12,17,8,45,484.0,53.5,1.45,12.1,154.0,302.68,245.91
2018,12,17,9,0,338.0,69.0,1.5,12.6,155.0,259.8,213.44
2018,12,17,9,15,197.0,91.5,1.5,12.95,143.5,213.14,175.5
2018,12,17,9,30,56.0,114.0,1.5,13.3,132.0,152.32,123.88
2018,12,17,9,45,104.0,134.0,1.5,13.65,171.5,209.85,172.11
2018,12,17,10,0,152.0,154.0,1.5,14.0,211.0,262.35,215.05
2018,12,17,10,15,151.5,162.0,1.5,14.25,222.0,272.06,222.36
2018,12,17,10,30,151.0,170.0,1.5,14.5,233.0,281.35,229.4
2018,12,17,10,45,117.0,175.0,1.5,14.8,225.0,265.51,215.58
2018,12,17,11,0,83.0,180.0,1.5,15.1,217.0,241.84,195.58
2018,12,17,11,15,197.0,175.0,1.5,15.25,266.5,315.15,256.21
2018,12,17,11,30,311.0,170.0,1.5,15.4,316.0,388.2,314.72
2018,12,17,11,45,589.0,119.0,1.55,15.55,398.5,517.06,417.29
2018,12,17,12,0,867.0,68.0,1.6,15.7,481.0,624.23,499.7
2018,12,17,12,15,683.5,108.0,1.6,15.75,432.5,549.39,439.75
2018,12,17,12,30,500.0,148.0,1.6,15.8,384.0,467.66,375.37
2018,12,17,12,45,412.5,152.5,1.65,15.85,344.5,410.93,330.96
2018,12,17,13,0,325.0,157.0,1.7,15.9,305.0,350.62,283.0
2018,12,17,13,15,240.0,158.0,1.7,15.75,265.0,296.98,239.79
2018,12,17,13,30,155.0,159.0,1.7,15.6,225.0,242.85,195.81
2018,12,17,13,45,215.0,151.5,1.65,15.45,238.0,261.94,211.22
2018,12,17,14,0,275.0,144.0,1.6,15.3,251.0,272.51,218.84
2018,12,17,14,15,211.5,131.5,1.55,15.1,210.0,222.6,177.95
2018,12,17,14,30,148.0,119.0,1.5,14.9,169.0,174.73,138.85
2018,12,17,14,45,90.5,99.0,1.45,14.7,128.5,128.92,101.38
2018,12,17,15,0,33.0,79.0,1.4,14.5,88.0,86.75,67.11
2018,12,17,15,15,21.5,63.5,1.4,14.5,69.0,67.08,50.63
2018,12,17,15,30,10.0,48.0,1.4,14.5,50.0,48.31,34.91
2018,12,17,15,45,6.5,38.5,1.2,13.5,39.5,38.14,26.26
2018,12,17,16,0,3.0,29.0,1.0,12.5,29.0,28.29,17.76
2018,12,17,16,15,7.5,20.5,1.05,12.25,21.0,20.22,9.61
2018,12,17,16,30,12.0,12.0,1.1,12.0,13.0,11.67,0.0
2018,12,17,16,45,6.0,6.0,1.1,11.7,6.5,5.9,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,18,7,15,68.5,6.0,1.5,9.7,7.5,0.0,0.0
