Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,7,30,137.0,12.0,1.5,10.2,15.0,48.89,0.0
2018,12,18,7,45,283.0,21.0,1.45,10.65,44.5,123.78,27.52
2018,12,18,8,0,429.0,30.0,1.4,11.1,74.0,203.56,147.05
2018,12,18,8,15,419.0,30.0,1.5,11.5,89.0,215.03,167.16
2018,12,18,8,30,409.0,30.0,1.6,11.9,104.0,223.01,178.76
2018,12,18,8,45,204.5,28.0,1.65,12.3,65.0,139.27,112.79
2018,12,18,9,0,0.0,26.0,1.7,12.7,26.0,25.09,15.91
2018,12,18,9,15,0.0,50.0,1.7,13.0,50.0,48.3,35.88
2018,12,18,9,30,0.0,74.0,1.7,13.3,74.0,72.32,56.27
2018,12,18,9,45,5.5,102.5,1.7,13.6,104.5,105.34,84.08
2018,12,18,10,0,11.0,131.0,1.7,13.9,135.0,138.96,111.98
2018,12,18,10,15,23.0,143.5,1.65,14.15,153.0,159.11,128.59
2018,12,18,10,30,35.0,156.0,1.6,14.4,171.0,185.8,150.4
2018,12,18,10,45,37.5,162.0,1.55,14.7,178.5,193.31,156.13
2018,12,18,11,0,40.0,168.0,1.5,15.0,186.0,200.81,161.89
2018,12,18,11,15,53.0,165.5,1.5,15.25,190.0,205.47,165.7
2018,12,18,11,30,66.0,163.0,1.5,15.5,194.0,210.19,169.55
2018,12,18,11,45,40.0,162.0,1.45,15.7,181.0,191.64,153.69
2018,12,18,12,0,14.0,161.0,1.4,15.9,168.0,168.56,134.25
2018,12,18,12,15,83.0,180.5,1.45,16.05,220.0,236.3,190.23
2018,12,18,12,30,152.0,200.0,1.5,16.2,272.0,302.79,243.6
2018,12,18,12,45,151.5,200.0,1.5,16.35,270.5,298.73,239.74
2018,12,18,13,0,151.0,200.0,1.5,16.5,269.0,294.21,235.87
2018,12,18,13,15,114.5,188.0,1.5,16.5,239.0,257.07,205.96
2018,12,18,13,30,78.0,176.0,1.5,16.5,209.0,217.7,174.24
2018,12,18,13,45,82.0,167.0,1.55,16.55,200.0,207.37,166.0
2018,12,18,14,0,86.0,158.0,1.6,16.6,191.0,196.67,157.23
2018,12,18,14,15,84.5,143.5,1.6,16.45,174.0,177.65,141.64
2018,12,18,14,30,83.0,129.0,1.6,16.3,157.0,158.71,125.93
2018,12,18,14,45,142.5,112.0,1.55,16.15,154.0,159.31,124.93
2018,12,18,15,0,202.0,95.0,1.5,16.0,151.0,154.05,118.02
2018,12,18,15,15,241.0,77.0,1.5,16.0,134.5,135.52,99.77
2018,12,18,15,30,280.0,59.0,1.5,16.0,118.0,114.07,78.6
2018,12,18,15,45,352.5,47.0,1.3,14.95,105.0,98.88,61.52
2018,12,18,16,0,425.0,35.0,1.1,13.9,92.0,75.34,39.1
2018,12,18,16,15,333.5,27.5,1.15,13.55,62.5,40.78,16.75
2018,12,18,16,30,242.0,20.0,1.2,13.2,33.0,16.18,0.0
2018,12,18,16,45,121.0,10.0,1.2,12.85,16.5,9.83,0.0
2018,12,18,17,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,19,7,15,13.0,3.5,1.05,10.2,3.5,0.0,0.0
2018,12,19,7,30,26.0,7.0,1.1,10.6,7.0,13.88,0.0
2018,12,19,7,45,122.5,18.0,1.1,11.05,29.0,68.25,8.61
2018,12,19,8,0,219.0,29.0,1.1,11.5,51.0,125.94,89.8
2018,12,19,8,15,254.5,36.5,1.15,11.85,73.5,155.42,120.31
2018,12,19,8,30,290.0,44.0,1.2,12.2,96.0,187.67,149.95
2018,12,19,8,45,146.5,61.0,1.25,12.6,87.5,143.34,115.61
2018,12,19,9,0,3.0,78.0,1.3,13.0,79.0,80.12,62.65
2018,12,19,9,15,12.0,90.0,1.4,13.45,94.0,96.96,77.11
2018,12,19,9,30,21.0,102.0,1.5,13.9,109.0,118.86,95.52
2018,12,19,9,45,36.5,120.0,1.55,14.35,133.0,147.7,119.56
2018,12,19,10,0,52.0,138.0,1.6,14.8,157.0,177.05,143.68
2018,12,19,10,15,56.5,134.0,1.65,15.1,156.0,174.5,141.42
2018,12,19,10,30,61.0,130.0,1.7,15.4,155.0,172.46,139.66
2018,12,19,10,45,39.0,138.0,1.75,15.7,154.5,167.24,134.6
2018,12,19,11,0,17.0,146.0,1.8,16.0,154.0,156.37,124.91
2018,12,19,11,15,42.0,164.5,1.85,16.25,184.0,197.34,158.6
2018,12,19,11,30,67.0,183.0,1.9,16.5,214.0,233.05,187.48
2018,12,19,11,45,53.0,175.5,1.9,16.7,200.5,214.72,172.13
2018,12,19,12,0,39.0,168.0,1.9,16.9,187.0,196.67,157.17
2018,12,19,12,15,28.5,151.0,1.9,17.0,165.0,170.95,136.17
2018,12,19,12,30,18.0,134.0,1.9,17.1,143.0,142.39,112.77
2018,12,19,12,45,11.0,119.5,1.85,17.2,125.0,123.2,96.98
2018,12,19,13,0,4.0,105.0,1.8,17.3,107.0,104.43,81.49
2018,12,19,13,15,10.0,109.0,1.7,17.3,113.5,111.56,87.52
2018,12,19,13,30,16.0,113.0,1.6,17.3,120.0,118.35,93.19
2018,12,19,13,45,15.0,116.0,1.55,17.25,122.0,120.38,94.89
2018,12,19,14,0,14.0,119.0,1.5,17.2,124.0,122.43,96.62
2018,12,19,14,15,188.0,97.0,1.35,17.05,161.0,177.79,141.16
2018,12,19,14,30,362.0,75.0,1.2,16.9,198.0,214.76,167.85
2018,12,19,14,45,274.5,76.5,1.1,16.7,164.0,171.48,131.9
2018,12,19,15,0,187.0,78.0,1.0,16.5,130.0,132.93,100.7
2018,12,19,15,15,115.0,67.0,1.0,16.5,97.5,95.21,70.46
2018,12,19,15,30,43.0,56.0,1.0,16.5,65.0,62.89,45.46
2018,12,19,15,45,108.5,44.5,0.85,15.7,60.5,59.66,39.52
2018,12,19,16,0,174.0,33.0,0.7,14.9,56.0,48.76,27.43
2018,12,19,16,15,158.5,25.0,0.7,14.65,40.5,30.22,13.25
2018,12,19,16,30,143.0,17.0,0.7,14.4,25.0,13.12,0.0
2018,12,19,16,45,71.5,8.5,0.7,14.1,12.5,8.36,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,20,7,15,5.0,2.0,2.1,8.0,2.0,0.0,0.0
2018,12,20,7,30,10.0,4.0,2.1,8.1,4.0,6.61,0.0
2018,12,20,7,45,5.0,12.0,2.1,8.15,12.0,13.21,0.0
2018,12,20,8,0,0.0,20.0,2.1,8.2,20.0,19.3,9.72
2018,12,20,8,15,0.0,28.0,2.05,8.4,28.0,27.03,17.25
2018,12,20,8,30,0.0,36.0,2.0,8.6,36.0,34.77,24.28
2018,12,20,8,45,0.0,42.0,1.95,8.75,42.0,40.57,29.54
2018,12,20,9,0,0.0,48.0,1.9,8.9,48.0,46.37,34.71
2018,12,20,9,15,4.5,75.5,1.85,9.15,77.0,77.01,61.27
2018,12,20,9,30,9.0,103.0,1.8,9.4,106.0,108.86,88.53
2018,12,20,9,45,10.5,114.5,1.75,9.65,118.0,121.45,99.08
2018,12,20,10,0,12.0,126.0,1.7,9.9,130.0,134.1,109.59
2018,12,20,10,15,7.0,126.0,1.6,10.05,128.5,130.32,106.07
2018,12,20,10,30,2.0,126.0,1.5,10.2,127.0,126.61,102.64
2018,12,20,10,45,2.0,126.0,1.45,10.35,127.0,126.12,102.05
2018,12,20,11,0,2.0,126.0,1.4,10.5,127.0,125.74,101.56
2018,12,20,11,15,3.0,129.0,1.35,10.6,130.5,129.21,104.35
2018,12,20,11,30,4.0,132.0,1.3,10.7,134.0,132.7,107.17
2018,12,20,11,45,10.0,148.0,1.3,10.8,153.0,152.87,123.98
2018,12,20,12,0,16.0,164.0,1.3,10.9,172.0,172.98,140.59
2018,12,20,12,15,8.0,139.5,1.3,11.0,143.5,142.25,114.88
2018,12,20,12,30,0.0,115.0,1.3,11.1,115.0,112.29,89.78
2018,12,20,12,45,0.0,98.0,1.35,11.2,98.0,95.2,75.52
2018,12,20,13,0,0.0,81.0,1.4,11.3,81.0,78.34,61.35
2018,12,20,13,15,0.0,77.0,1.4,11.35,77.0,74.46,58.13
2018,12,20,13,30,0.0,73.0,1.4,11.4,73.0,70.58,54.89
2018,12,20,13,45,0.5,92.5,1.4,11.4,92.5,90.01,71.45
2018,12,20,14,0,1.0,112.0,1.4,11.4,112.0,109.63,88.07
2018,12,20,14,15,1.5,94.0,1.35,11.3,94.5,91.92,73.18
2018,12,20,14,30,2.0,76.0,1.3,11.2,77.0,74.33,58.34
2018,12,20,14,45,11.0,80.0,1.25,11.15,83.5,81.19,64.08
2018,12,20,15,0,20.0,84.0,1.2,11.1,90.0,88.07,69.56
2018,12,20,15,15,10.0,67.0,1.2,11.1,70.0,67.25,51.87
2018,12,20,15,30,0.0,50.0,1.2,11.1,50.0,48.3,35.83
2018,12,20,15,45,0.0,40.0,1.15,10.65,40.0,38.64,27.34
2018,12,20,16,0,0.0,30.0,1.1,10.2,30.0,28.97,18.7
2018,12,20,16,15,3.0,20.5,1.1,10.05,20.5,19.94,9.88
2018,12,20,16,30,6.0,11.0,1.1,9.9,11.0,10.69,0.0
2018,12,20,16,45,3.0,5.5,1.1,9.75,5.5,5.41,0.0
2018,12,20,17,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,21,7,15,55.0,5.0,1.1,10.3,6.0,0.0,0.0
2018,12,21,7,30,110.0,10.0,1.2,10.5,12.0,39.13,0.0
2018,12,21,7,45,267.0,20.0,1.3,10.7,41.5,115.43,2.13
2018,12,21,8,0,424.0,30.0,1.4,10.9,71.0,199.95,141.84
2018,12,21,8,15,367.5,31.0,1.5,11.15,79.0,194.8,150.91
2018,12,21,8,30,311.0,32.0,1.6,11.4,87.0,184.08,147.31
2018,12,21,8,45,315.0,34.0,1.65,11.6,101.0,197.9,161.7
2018,12,21,9,0,319.0,36.0,1.7,11.8,115.0,211.35,174.94
2018,12,21,9,15,159.5,42.5,1.7,12.1,82.0,140.34,115.68
2018,12,21,9,30,0.0,49.0,1.7,12.4,49.0,47.33,35.06
2018,12,21,9,45,3.0,74.0,1.75,12.7,75.0,73.68,57.59
2018,12,21,10,0,6.0,99.0,1.8,13.0,101.0,101.35,80.87
2018,12,21,10,15,13.5,112.0,1.8,13.3,117.5,119.25,95.82
2018,12,21,10,30,21.0,125.0,1.8,13.6,134.0,142.06,114.72
2018,12,21,10,45,10.5,99.5,1.8,13.9,104.0,103.89,82.46
2018,12,21,11,0,0.0,74.0,1.8,14.2,74.0,71.55,55.01
2018,12,21,11,15,7.0,104.0,1.8,14.4,107.5,106.03,83.95
2018,12,21,11,30,14.0,134.0,1.8,14.6,141.0,141.18,113.01
2018,12,21,11,45,42.0,160.0,1.8,14.85,180.0,190.81,153.99
2018,12,21,12,0,70.0,186.0,1.8,15.1,219.0,235.89,190.58
2018,12,21,12,15,54.0,172.5,1.85,15.15,198.0,209.87,169.09
2018,12,21,12,30,38.0,159.0,1.9,15.2,177.0,184.45,148.23
2018,12,21,12,45,21.0,140.5,1.9,15.3,150.5,150.39,120.15
2018,12,21,13,0,4.0,122.0,1.9,15.4,124.0,121.52,96.18
2018,12,21,13,15,15.0,136.0,1.85,15.4,142.5,141.48,112.9
2018,12,21,13,30,26.0,150.0,1.8,15.4,161.0,163.99,131.46
2018,12,21,13,45,179.0,145.0,1.8,15.35,215.5,234.95,190.03
2018,12,21,14,0,332.0,140.0,1.8,15.3,270.0,295.14,237.37
2018,12,21,14,15,535.0,104.0,1.75,15.05,295.0,334.08,265.57
2018,12,21,14,30,738.0,68.0,1.7,14.8,320.0,351.25,273.83
2018,12,21,14,45,728.0,63.0,1.6,14.6,290.0,311.7,237.89
2018,12,21,15,0,718.0,58.0,1.5,14.4,260.0,271.43,200.89
2018,12,21,15,15,674.0,54.0,1.5,14.4,222.0,223.26,158.07
2018,12,21,15,30,630.0,50.0,1.5,14.4,184.0,177.92,118.02
2018,12,21,15,45,478.0,47.5,1.45,13.2,137.0,120.19,74.22
2018,12,21,16,0,326.0,45.0,1.4,12.0,90.0,76.41,44.25
2018,12,21,16,15,250.0,33.0,1.45,11.7,60.5,42.96,20.77
2018,12,21,16,30,174.0,21.0,1.5,11.4,31.0,16.85,0.0
2018,12,21,16,45,87.0,10.5,1.55,11.1,15.5,10.32,0.0
2018,12,21,17,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,22,7,15,6.5,2.5,1.5,5.25,2.5,0.0,0.0
2018,12,22,7,30,13.0,5.0,1.5,5.8,5.0,8.36,0.0
2018,12,22,7,45,9.0,17.0,1.5,6.35,17.0,20.39,0.0
2018,12,22,8,0,5.0,29.0,1.5,6.9,29.0,31.2,18.96
2018,12,22,8,15,9.5,43.5,1.55,7.35,44.5,48.42,35.29
2018,12,22,8,30,14.0,58.0,1.6,7.8,60.0,65.64,50.73
2018,12,22,8,45,15.5,70.5,1.65,8.25,73.5,79.24,62.88
2018,12,22,9,0,17.0,83.0,1.7,8.7,87.0,92.94,74.92
2018,12,22,9,15,126.5,98.0,1.65,9.0,137.0,176.85,147.5
2018,12,22,9,30,236.0,113.0,1.6,9.3,187.0,263.32,220.71
2018,12,22,9,45,217.0,131.0,1.6,9.65,204.5,277.83,232.04
2018,12,22,10,0,198.0,149.0,1.6,10.0,222.0,283.3,235.99
2018,12,22,10,15,216.0,156.5,1.5,10.3,241.0,311.97,259.05
2018,12,22,10,30,234.0,164.0,1.4,10.6,260.0,333.18,275.66
2018,12,22,10,45,379.0,149.5,1.3,10.9,314.0,416.82,343.62
2018,12,22,11,0,524.0,135.0,1.2,11.2,368.0,494.25,404.31
2018,12,22,11,15,373.0,161.0,1.15,11.65,329.0,426.96,348.11
2018,12,22,11,30,222.0,187.0,1.1,12.1,290.0,350.51,285.22
2018,12,22,11,45,159.5,194.5,1.05,12.5,269.0,310.11,251.96
2018,12,22,12,0,97.0,202.0,1.0,12.9,248.0,270.62,218.96
2018,12,22,12,15,90.5,199.0,0.95,13.15,242.0,261.41,211.34
2018,12,22,12,30,84.0,196.0,0.9,13.4,236.0,252.2,203.56
2018,12,22,12,45,124.5,197.5,0.8,13.65,255.0,280.69,226.39
2018,12,22,13,0,165.0,199.0,0.7,13.9,274.0,301.57,242.54
2018,12,22,13,15,144.5,191.5,0.7,13.8,255.5,277.5,223.12
2018,12,22,13,30,124.0,184.0,0.7,13.7,237.0,254.16,204.47
2018,12,22,13,45,108.0,173.5,0.65,13.6,218.0,230.74,185.59
2018,12,22,14,0,92.0,163.0,0.6,13.5,199.0,204.99,164.74
2018,12,22,14,15,68.5,142.5,0.6,13.45,168.0,170.42,136.68
2018,12,22,14,30,45.0,122.0,0.6,13.4,137.0,137.75,110.0
2018,12,22,14,45,56.0,105.0,0.65,13.35,122.0,122.22,96.86
2018,12,22,15,0,67.0,88.0,0.7,13.3,107.0,107.27,83.75
2018,12,22,15,15,93.0,84.5,0.7,13.3,106.5,106.65,81.74
2018,12,22,15,30,119.0,81.0,0.7,13.3,106.0,103.35,76.96
2018,12,22,15,45,97.5,65.5,0.7,12.7,83.0,78.45,56.19
2018,12,22,16,0,76.0,50.0,0.7,12.1,60.0,55.69,37.55
2018,12,22,16,15,55.5,34.5,0.7,11.95,40.5,35.25,20.4
2018,12,22,16,30,35.0,19.0,0.7,11.8,21.0,17.23,0.0
2018,12,22,16,45,17.5,9.5,0.7,11.7,10.5,9.34,0.0
2018,12,22,17,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,23,7,15,3.5,1.0,1.1,8.2,1.0,0.0,0.0
2018,12,23,7,30,7.0,2.0,1.0,8.5,2.0,3.81,0.0
2018,12,23,7,45,3.5,4.5,0.85,8.85,4.5,5.44,0.0
2018,12,23,8,0,0.0,7.0,0.7,9.2,7.0,6.74,0.0
2018,12,23,8,15,0.0,9.0,0.7,9.55,9.0,8.67,1.68
2018,12,23,8,30,0.0,11.0,0.7,9.9,11.0,10.6,3.47
2018,12,23,8,45,0.0,21.5,0.7,10.25,21.5,20.74,12.32
2018,12,23,9,0,0.0,32.0,0.7,10.6,32.0,30.88,21.17
2018,12,23,9,15,5.5,61.0,0.8,11.15,62.5,62.04,48.04
2018,12,23,9,30,11.0,90.0,0.9,11.7,93.0,95.65,76.58
2018,12,23,9,45,37.5,111.0,0.95,12.25,124.0,137.84,112.21
2018,12,23,10,0,64.0,132.0,1.0,12.8,155.0,177.17,144.85
2018,12,23,10,15,70.0,147.0,1.1,13.15,174.0,197.8,161.49
2018,12,23,10,30,76.0,162.0,1.2,13.5,193.0,218.35,177.97
2018,12,23,10,45,119.5,175.0,1.25,13.9,226.5,267.16,217.67
2018,12,23,11,0,163.0,188.0,1.3,14.3,260.0,309.16,251.21
2018,12,23,11,15,126.5,186.5,1.3,14.5,243.5,283.19,229.32
2018,12,23,11,30,90.0,185.0,1.3,14.7,227.0,250.14,202.09
2018,12,23,11,45,134.0,192.5,1.25,14.85,256.0,291.74,235.83
2018,12,23,12,0,178.0,200.0,1.2,15.0,285.0,325.64,262.65
2018,12,23,12,15,156.5,192.0,1.2,15.05,266.5,300.51,242.19
2018,12,23,12,30,135.0,184.0,1.2,15.1,248.0,275.58,222.14
2018,12,23,12,45,121.0,182.0,1.2,15.15,238.5,261.95,211.03
2018,12,23,13,0,107.0,180.0,1.2,15.2,229.0,248.5,200.02
2018,12,23,13,15,59.0,142.5,1.2,15.2,169.5,175.07,140.43
2018,12,23,13,30,11.0,105.0,1.2,15.2,110.0,107.84,85.0
2018,12,23,13,45,25.0,114.5,1.2,15.15,124.5,125.88,100.24
2018,12,23,14,0,39.0,124.0,1.2,15.1,139.0,140.91,112.63
2018,12,23,14,15,68.5,126.5,1.1,15.0,151.0,154.13,123.25
2018,12,23,14,30,98.0,129.0,1.0,14.9,163.0,167.26,133.33
2018,12,23,14,45,99.0,106.5,0.95,14.75,137.5,140.16,110.47
2018,12,23,15,0,100.0,84.0,0.9,14.6,112.0,113.11,87.41
2018,12,23,15,15,93.0,73.0,0.9,14.6,96.5,95.47,72.09
2018,12,23,15,30,86.0,62.0,0.9,14.6,81.0,78.4,57.2
2018,12,23,15,45,43.0,43.5,0.75,13.8,53.0,49.14,33.94
2018,12,23,16,0,0.0,25.0,0.6,13.0,25.0,24.13,14.51
2018,12,23,16,15,10.0,17.0,0.55,12.8,17.5,17.09,7.54
2018,12,23,16,30,20.0,9.0,0.5,12.6,10.0,8.67,0.0
2018,12,23,16,45,20.0,6.0,0.5,12.4,6.0,5.9,0.0
2018,12,23,17,0,20.0,3.0,0.5,12.2,2.0,0.0,0.0
2018,12,23,17,15,10.0,1.5,0.45,12.15,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.3,11.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,7,15,0.5,0.5,1.7,9.85,0.5,0.0,0.0
2018,12,24,7,30,1.0,1.0,1.8,10.1,1.0,1.25,0.0
2018,12,24,7,45,0.5,4.5,1.9,10.35,4.5,4.49,0.0
2018,12,24,8,0,0.0,8.0,2.0,10.6,8.0,7.71,0.3
2018,12,24,8,15,0.0,11.0,2.1,10.9,11.0,10.6,3.23
2018,12,24,8,30,0.0,14.0,2.2,11.2,14.0,13.5,5.86
2018,12,24,8,45,66.5,20.5,2.25,11.45,37.0,55.39,42.11
2018,12,24,9,0,133.0,27.0,2.3,11.7,60.0,102.87,83.54
2018,12,24,9,15,66.5,25.5,2.4,12.1,42.0,64.62,50.78
2018,12,24,9,30,0.0,24.0,2.5,12.5,24.0,23.16,14.33
2018,12,24,9,45,0.0,29.0,2.55,12.85,29.0,27.99,18.47
2018,12,24,10,0,0.0,34.0,2.6,13.2,34.0,32.82,22.56
2018,12,24,10,15,0.0,38.5,2.7,13.6,38.5,37.18,26.2
2018,12,24,10,30,0.0,43.0,2.8,14.0,43.0,41.53,29.82
2018,12,24,10,45,0.0,46.5,2.95,14.35,46.5,44.92,32.61
2018,12,24,11,0,0.0,50.0,3.1,14.7,50.0,48.31,35.38
2018,12,24,11,15,0.0,45.5,3.15,14.8,45.5,43.96,31.66
2018,12,24,11,30,0.0,41.0,3.2,14.9,41.0,39.6,27.94
2018,12,24,11,45,0.0,39.0,3.3,15.0,39.0,37.67,26.29
2018,12,24,12,0,0.0,37.0,3.4,15.1,37.0,35.74,24.63
2018,12,24,12,15,17.5,60.5,3.4,15.0,69.0,70.38,54.25
2018,12,24,12,30,35.0,84.0,3.4,14.9,101.0,104.44,83.1
2018,12,24,12,45,34.0,88.0,3.45,14.85,104.0,107.22,85.33
2018,12,24,13,0,33.0,92.0,3.5,14.8,107.0,109.91,87.53
2018,12,24,13,15,38.5,100.5,3.45,14.75,117.5,120.65,96.53
2018,12,24,13,30,44.0,109.0,3.4,14.7,128.0,130.99,105.14
2018,12,24,13,45,74.0,108.0,3.35,14.65,138.0,146.2,117.92
2018,12,24,14,0,104.0,107.0,3.3,14.6,148.0,155.88,125.79
2018,12,24,14,15,86.0,101.0,3.3,14.55,133.0,138.09,110.64
2018,12,24,14,30,68.0,95.0,3.3,14.5,118.0,121.45,96.53
2018,12,24,14,45,108.0,92.0,3.25,14.45,124.5,128.77,101.58
2018,12,24,15,0,148.0,89.0,3.2,14.4,131.0,133.97,104.1
2018,12,24,15,15,97.5,85.5,3.2,14.4,111.5,109.12,83.62
2018,12,24,15,30,47.0,82.0,3.2,14.4,92.0,89.29,67.97
2018,12,24,15,45,58.0,64.5,3.4,14.1,74.5,71.7,52.12
2018,12,24,16,0,69.0,47.0,3.6,13.8,57.0,52.51,35.01
2018,12,24,16,15,138.0,36.5,3.7,13.55,47.5,41.69,22.96
2018,12,24,16,30,207.0,26.0,3.8,13.3,38.0,22.51,0.9
2018,12,24,16,45,109.0,14.0,3.85,13.0,20.0,13.76,0.0
2018,12,24,17,0,11.0,2.0,3.9,12.7,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,3.85,12.35,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,25,7,15,63.5,5.0,2.35,6.9,5.5,0.0,0.0
2018,12,25,7,30,127.0,10.0,2.4,7.5,11.0,43.07,0.0
2018,12,25,7,45,296.5,18.0,2.45,8.1,40.0,117.13,0.0
2018,12,25,8,0,466.0,26.0,2.5,8.7,69.0,203.87,142.17
2018,12,25,8,15,552.0,31.0,2.55,9.15,107.5,261.11,203.14
2018,12,25,8,30,638.0,36.0,2.6,9.6,146.0,323.5,259.97
2018,12,25,8,45,690.5,39.0,2.7,10.05,185.0,372.89,304.98
2018,12,25,9,0,743.0,42.0,2.8,10.5,224.0,423.91,349.98
2018,12,25,9,15,774.0,45.5,2.85,10.95,261.0,462.1,383.3
2018,12,25,9,30,805.0,49.0,2.9,11.4,298.0,503.07,417.64
2018,12,25,9,45,823.5,52.5,3.0,11.85,330.5,536.05,444.71
2018,12,25,10,0,842.0,56.0,3.1,12.3,363.0,567.25,469.62
2018,12,25,10,15,858.5,57.0,3.2,12.7,390.0,592.15,489.19
2018,12,25,10,30,875.0,58.0,3.3,13.1,417.0,614.73,506.54
2018,12,25,10,45,887.0,58.5,3.4,13.55,437.5,631.32,518.83
2018,12,25,11,0,899.0,59.0,3.5,14.0,458.0,645.08,528.72
2018,12,25,11,15,907.5,59.5,3.55,14.25,472.5,653.61,534.63
2018,12,25,11,30,916.0,60.0,3.6,14.5,487.0,659.0,538.03
2018,12,25,11,45,919.5,60.0,3.65,14.8,493.0,657.4,535.89
2018,12,25,12,0,923.0,60.0,3.7,15.1,499.0,652.56,531.21
2018,12,25,12,15,921.0,60.5,3.7,15.25,497.5,641.65,521.87
2018,12,25,12,30,919.0,61.0,3.7,15.4,496.0,627.64,510.03
2018,12,25,12,45,913.0,61.5,3.7,15.55,487.5,608.25,493.87
2018,12,25,13,0,907.0,62.0,3.7,15.7,479.0,586.08,475.31
2018,12,25,13,15,899.5,61.0,3.7,15.7,462.5,558.8,452.75
2018,12,25,13,30,892.0,60.0,3.7,15.7,446.0,529.13,427.85
2018,12,25,13,45,879.5,59.5,3.7,15.75,423.5,495.34,399.07
2018,12,25,14,0,867.0,59.0,3.7,15.8,401.0,459.81,368.25
2018,12,25,14,15,849.0,57.0,3.55,15.6,371.5,418.86,332.56
2018,12,25,14,30,831.0,55.0,3.4,15.4,342.0,377.05,295.35
2018,12,25,14,45,804.5,53.0,3.25,15.2,308.0,332.04,254.87
2018,12,25,15,0,778.0,51.0,3.1,15.0,274.0,286.9,213.63
2018,12,25,15,15,738.5,47.5,3.1,15.0,235.5,237.65,169.04
2018,12,25,15,30,699.0,44.0,3.1,15.0,197.0,190.65,126.69
2018,12,25,15,45,637.0,40.0,2.75,13.7,157.5,142.18,85.94
2018,12,25,16,0,575.0,36.0,2.4,12.4,118.0,98.9,52.26
2018,12,25,16,15,468.0,29.5,2.4,11.85,81.5,56.09,24.3
2018,12,25,16,30,361.0,23.0,2.4,11.3,45.0,22.28,2.37
2018,12,25,16,45,195.0,13.0,2.35,10.75,23.5,12.78,0.0
2018,12,25,17,0,29.0,3.0,2.3,10.2,2.0,0.0,0.0
2018,12,25,17,15,14.5,1.5,2.35,10.05,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,26,7,15,22.5,3.5,1.9,6.25,3.5,0.0,0.0
2018,12,26,7,30,45.0,7.0,1.8,6.7,7.0,18.61,0.0
2018,12,26,7,45,72.5,20.5,1.7,7.2,25.0,50.66,0.0
2018,12,26,8,0,100.0,34.0,1.6,7.7,43.0,84.92,58.01
2018,12,26,8,15,140.5,47.5,1.8,8.3,67.5,118.5,91.93
2018,12,26,8,30,181.0,61.0,2.0,8.9,92.0,155.15,124.96
2018,12,26,8,45,243.5,72.0,2.15,9.55,125.0,201.16,165.32
2018,12,26,9,0,306.0,83.0,2.3,10.2,158.0,258.59,214.64
2018,12,26,9,15,397.5,85.0,2.45,10.7,198.0,316.12,263.73
2018,12,26,9,30,489.0,87.0,2.6,11.2,238.0,380.68,317.7
2018,12,26,9,45,614.0,79.5,2.75,11.65,290.0,454.54,378.6
2018,12,26,10,0,739.0,72.0,2.9,12.1,342.0,528.84,438.67
2018,12,26,10,15,808.5,65.5,2.85,12.45,380.5,575.7,475.33
2018,12,26,10,30,878.0,59.0,2.8,12.8,419.0,617.85,507.83
2018,12,26,10,45,888.0,60.0,2.8,13.15,439.5,633.9,519.31
2018,12,26,11,0,898.0,61.0,2.8,13.5,460.0,647.07,528.5
2018,12,26,11,15,903.0,62.5,2.75,13.7,473.5,654.61,533.27
2018,12,26,11,30,908.0,64.0,2.7,13.9,487.0,659.0,535.53
2018,12,26,11,45,910.0,64.0,2.6,14.15,493.0,656.55,532.24
2018,12,26,12,0,912.0,64.0,2.5,14.4,499.0,650.91,526.48
2018,12,26,12,15,860.5,75.5,2.55,14.5,485.0,624.85,505.5
2018,12,26,12,30,809.0,87.0,2.6,14.6,471.0,593.49,480.51
2018,12,26,12,45,806.5,86.5,2.7,14.75,463.5,576.58,466.99
2018,12,26,13,0,804.0,86.0,2.8,14.9,456.0,557.09,451.08
2018,12,26,13,15,834.0,77.5,2.8,14.85,450.0,544.26,440.23
2018,12,26,13,30,864.0,69.0,2.8,14.8,444.0,527.33,425.64
2018,12,26,13,45,825.5,72.0,2.8,14.8,415.0,485.11,390.58
2018,12,26,14,0,787.0,75.0,2.8,14.8,386.0,442.8,354.95
2018,12,26,14,15,722.5,77.5,2.65,14.5,347.0,389.68,310.45
2018,12,26,14,30,658.0,80.0,2.5,14.2,308.0,338.96,267.37
2018,12,26,14,45,663.5,70.0,2.35,13.9,280.5,302.73,234.42
2018,12,26,15,0,669.0,60.0,2.2,13.6,253.0,264.9,199.2
2018,12,26,15,15,630.5,56.0,2.2,13.6,217.5,219.78,158.55
2018,12,26,15,30,592.0,52.0,2.2,13.6,182.0,177.23,120.36
2018,12,26,15,45,506.5,46.5,2.2,12.6,142.0,128.31,80.43
2018,12,26,16,0,421.0,41.0,2.2,11.6,102.0,87.02,49.08
2018,12,26,16,15,326.0,32.5,2.25,11.25,70.5,50.27,24.14
2018,12,26,16,30,231.0,24.0,2.3,10.9,39.0,22.62,2.56
2018,12,26,16,45,127.5,13.5,2.35,10.5,20.5,13.27,0.0
2018,12,26,17,0,24.0,3.0,2.4,10.1,2.0,0.0,0.0
2018,12,26,17,15,12.0,1.5,2.4,9.85,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,12,27,7,15,67.0,5.0,3.0,5.7,5.5,0.0,0.0
2018,12,27,7,30,134.0,10.0,3.1,6.3,11.0,44.65,0.0
2018,12,27,7,45,307.5,17.5,3.2,6.9,40.0,119.05,0.0
2018,12,27,8,0,481.0,25.0,3.3,7.5,69.0,207.22,143.59
2018,12,27,8,15,565.0,30.0,3.4,8.15,107.5,264.06,206.12
2018,12,27,8,30,649.0,35.0,3.5,8.8,146.0,326.01,263.17
2018,12,27,8,45,699.5,38.0,3.65,9.4,185.0,374.88,308.19
2018,12,27,9,0,750.0,41.0,3.8,10.0,224.0,421.99,350.45
2018,12,27,9,15,780.5,44.5,4.0,10.55,261.0,463.51,386.92
2018,12,27,9,30,811.0,48.0,4.2,11.1,298.0,504.54,422.0
2018,12,27,9,45,831.5,50.5,4.45,11.7,331.0,537.76,449.92
2018,12,27,10,0,852.0,53.0,4.7,12.3,364.0,569.28,475.78
2018,12,27,10,15,869.5,54.0,4.8,12.6,391.5,595.19,496.73
2018,12,27,10,30,887.0,55.0,4.9,12.9,419.0,618.77,515.42
2018,12,27,10,45,898.5,56.0,5.0,13.25,440.0,636.01,528.66
2018,12,27,11,0,910.0,57.0,5.1,13.6,461.0,650.36,539.42
2018,12,27,11,15,917.0,57.0,5.15,13.75,474.5,657.61,544.7
2018,12,27,11,30,924.0,57.0,5.2,13.9,488.0,661.7,547.4
2018,12,27,11,45,927.5,57.0,5.2,14.05,494.5,660.31,545.54
2018,12,27,12,0,931.0,57.0,5.2,14.2,501.0,655.65,541.04
2018,12,27,12,15,932.0,57.5,5.25,14.2,501.0,646.75,533.54
2018,12,27,12,30,933.0,58.0,5.3,14.2,501.0,634.63,523.36
2018,12,27,12,45,928.5,58.0,5.3,14.25,492.5,615.53,507.25
2018,12,27,13,0,924.0,58.0,5.3,14.3,484.0,593.55,488.6
2018,12,27,13,15,916.5,57.5,5.25,14.25,468.0,566.61,465.75
2018,12,27,13,30,909.0,57.0,5.2,14.2,452.0,537.21,440.48
2018,12,27,13,45,897.0,56.5,5.15,14.1,429.5,503.31,411.16
2018,12,27,14,0,885.0,56.0,5.1,14.0,407.0,467.58,379.71
2018,12,27,14,15,868.0,54.5,5.0,13.8,378.0,427.05,343.73
2018,12,27,14,30,851.0,53.0,4.9,13.6,349.0,385.53,306.11
2018,12,27,14,45,826.0,50.5,4.8,13.4,314.5,339.47,264.08
2018,12,27,15,0,801.0,48.0,4.7,13.2,280.0,293.62,221.52
2018,12,27,15,15,763.0,45.0,4.7,13.2,241.5,244.26,176.0
2018,12,27,15,30,725.0,42.0,4.7,13.2,203.0,196.89,132.52
2018,12,27,15,45,665.0,38.0,4.35,12.25,163.0,147.33,89.92
2018,12,27,16,0,605.0,34.0,4.0,11.3,123.0,102.68,54.35
2018,12,27,16,15,502.5,28.5,3.9,10.85,86.0,59.2,25.49
2018,12,27,16,30,400.0,23.0,3.8,10.4,49.0,25.78,4.03
2018,12,27,16,45,218.5,13.5,3.7,9.9,26.0,13.27,0.0
2018,12,27,17,0,37.0,4.0,3.6,9.4,3.0,0.0,0.0
2018,12,27,17,15,18.5,2.0,3.6,9.25,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.35,6.6,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.35,5.8,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.4,5.65,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.4,5.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.35,5.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.25,5.25,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.2,4.95,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.2,4.85,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.2,4.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.2,4.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.15,4.55,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,12,28,7,15,39.5,4.0,3.05,4.9,4.5,0.0,0.0
2018,12,28,7,30,79.0,8.0,3.1,5.3,9.0,28.32,0.0
2018,12,28,7,45,235.5,19.0,3.2,5.7,37.0,101.12,0.0
2018,12,28,8,0,392.0,30.0,3.3,6.1,65.0,185.8,129.04
2018,12,28,8,15,523.5,32.5,3.4,6.6,105.5,250.42,196.57
2018,12,28,8,30,655.0,35.0,3.5,7.1,146.0,328.13,266.41
2018,12,28,8,45,706.5,38.0,3.6,7.6,185.5,377.71,312.35
2018,12,28,9,0,758.0,41.0,3.7,8.1,225.0,425.59,355.6
2018,12,28,9,15,777.5,44.5,3.75,8.65,259.5,461.73,387.74
2018,12,28,9,30,797.0,48.0,3.8,9.2,294.0,496.78,417.78
2018,12,28,9,45,833.0,47.5,3.85,9.75,329.0,534.82,449.36
2018,12,28,10,0,869.0,47.0,3.9,10.3,364.0,571.94,479.3
2018,12,28,10,15,884.0,48.0,3.85,10.7,391.0,596.79,498.71
2018,12,28,10,30,899.0,49.0,3.8,11.1,418.0,619.2,515.73
2018,12,28,10,45,908.5,50.5,3.8,11.5,439.0,636.07,528.13
2018,12,28,11,0,918.0,52.0,3.8,11.9,460.0,649.98,537.97
2018,12,28,11,15,924.0,52.5,3.75,12.15,474.0,657.36,542.73
2018,12,28,11,30,930.0,53.0,3.7,12.4,488.0,661.54,544.91
2018,12,28,11,45,933.0,53.5,3.7,12.65,494.5,660.53,543.13
2018,12,28,12,0,936.0,54.0,3.7,12.9,501.0,656.24,538.75
