Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,12,15,933.0,55.0,3.6,13.05,500.0,645.5,529.14
2018,12,28,12,30,930.0,56.0,3.5,13.2,499.0,631.62,517.01
2018,12,28,12,45,922.5,58.0,3.45,13.35,491.0,613.17,501.28
2018,12,28,13,0,915.0,60.0,3.4,13.5,483.0,591.91,483.17
2018,12,28,13,15,908.5,59.0,3.3,13.5,467.0,565.24,460.75
2018,12,28,13,30,902.0,58.0,3.2,13.5,451.0,536.08,435.98
2018,12,28,13,45,891.5,56.5,3.1,13.55,428.5,502.08,406.82
2018,12,28,14,0,881.0,55.0,3.0,13.6,406.0,466.19,375.52
2018,12,28,14,15,863.5,53.5,2.85,13.4,377.0,425.64,340.06
2018,12,28,14,30,846.0,52.0,2.7,13.2,348.0,384.13,303.0
2018,12,28,14,45,820.5,50.0,2.55,13.05,314.0,338.64,261.95
2018,12,28,15,0,795.0,48.0,2.4,12.9,280.0,293.39,220.39
2018,12,28,15,15,757.5,45.5,2.4,12.9,242.0,244.91,176.13
2018,12,28,15,30,720.0,43.0,2.4,12.9,204.0,198.36,133.7
2018,12,28,15,45,659.5,39.0,2.0,11.3,164.0,148.84,91.57
2018,12,28,16,0,599.0,35.0,1.6,9.7,124.0,104.3,56.16
2018,12,28,16,15,495.0,29.5,1.6,9.25,87.0,60.81,27.05
2018,12,28,16,30,391.0,24.0,1.6,8.8,50.0,27.58,5.72
2018,12,28,16,45,213.0,14.0,1.65,8.3,26.5,13.76,0.0
2018,12,28,17,0,35.0,4.0,1.7,7.8,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.7,7.7,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,29,7,15,52.5,4.5,1.15,5.35,5.0,0.0,0.0
2018,12,29,7,30,105.0,9.0,1.2,5.9,10.0,35.96,0.0
2018,12,29,7,45,166.0,19.0,1.2,6.45,29.5,79.97,0.0
2018,12,29,8,0,227.0,29.0,1.2,7.0,49.0,127.56,87.1
2018,12,29,8,15,332.5,39.0,1.25,7.55,86.0,188.25,146.71
2018,12,29,8,30,438.0,49.0,1.3,8.1,123.0,255.98,206.22
2018,12,29,8,45,557.0,49.0,1.35,8.6,168.0,325.24,266.07
2018,12,29,9,0,676.0,49.0,1.4,9.1,213.0,398.21,327.87
2018,12,29,9,15,720.0,51.0,1.35,9.65,250.5,443.18,365.47
2018,12,29,9,30,764.0,53.0,1.3,10.2,288.0,488.44,402.09
2018,12,29,9,45,787.0,55.0,1.25,10.7,320.0,521.64,428.12
2018,12,29,10,0,810.0,57.0,1.2,11.2,352.0,553.34,452.15
2018,12,29,10,15,826.0,58.5,1.15,11.7,378.5,574.6,467.59
2018,12,29,10,30,842.0,60.0,1.1,12.2,405.0,597.4,483.65
2018,12,29,10,45,852.5,61.0,1.0,12.65,425.5,613.69,493.98
2018,12,29,11,0,863.0,62.0,0.9,13.1,446.0,627.23,501.94
2018,12,29,11,15,869.5,62.5,0.9,13.45,459.5,634.75,506.45
2018,12,29,11,30,876.0,63.0,0.9,13.8,473.0,639.25,508.7
2018,12,29,11,45,878.5,63.5,0.9,14.1,479.5,638.12,506.82
2018,12,29,12,0,881.0,64.0,0.9,14.4,486.0,633.89,502.66
2018,12,29,12,15,877.5,65.0,0.95,14.6,484.5,623.4,494.5
2018,12,29,12,30,874.0,66.0,1.0,14.8,483.0,609.97,484.06
2018,12,29,12,45,858.0,68.5,1.05,15.0,472.0,587.95,467.0
2018,12,29,13,0,842.0,71.0,1.1,15.2,461.0,565.9,449.6
2018,12,29,13,15,824.0,72.0,1.05,15.25,443.5,536.52,426.01
2018,12,29,13,30,806.0,73.0,1.0,15.3,426.0,505.43,400.79
2018,12,29,13,45,768.0,76.0,1.0,15.35,398.5,465.13,368.42
2018,12,29,14,0,730.0,79.0,1.0,15.4,371.0,424.85,335.52
2018,12,29,14,15,757.5,69.0,0.9,15.3,353.0,399.42,312.88
2018,12,29,14,30,785.0,59.0,0.8,15.2,335.0,370.07,286.07
2018,12,29,14,45,757.5,56.5,0.75,15.1,301.5,325.47,247.3
2018,12,29,15,0,730.0,54.0,0.7,15.0,268.0,281.44,208.33
2018,12,29,15,15,692.5,50.5,0.7,15.0,231.5,234.65,167.0
2018,12,29,15,30,655.0,47.0,0.7,15.0,195.0,189.98,127.44
2018,12,29,15,45,596.0,42.5,0.6,14.15,157.0,143.17,88.25
2018,12,29,16,0,537.0,38.0,0.5,13.3,119.0,101.3,55.36
2018,12,29,16,15,429.0,31.0,0.6,12.95,82.5,57.96,26.42
2018,12,29,16,30,321.0,24.0,0.7,12.6,46.0,25.67,5.66
2018,12,29,16,45,169.5,12.5,0.75,12.25,23.5,12.29,0.0
2018,12,29,17,0,18.0,1.0,0.8,11.9,1.0,0.0,0.0
2018,12,29,17,15,9.0,0.5,0.9,11.65,0.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,30,7,15,30.0,4.0,2.05,5.7,4.0,0.0,0.0
2018,12,30,7,30,60.0,8.0,2.1,6.1,8.0,23.31,0.0
2018,12,30,7,45,137.5,20.0,2.1,6.45,29.5,72.55,0.0
2018,12,30,8,0,215.0,32.0,2.1,6.8,51.0,127.74,87.22
2018,12,30,8,15,303.5,41.5,1.95,7.2,84.0,178.94,139.85
2018,12,30,8,30,392.0,51.0,1.8,7.6,117.0,238.66,193.18
2018,12,30,8,45,538.5,50.0,1.7,8.0,166.0,317.86,261.38
2018,12,30,9,0,685.0,49.0,1.6,8.4,215.0,402.44,332.68
2018,12,30,9,15,722.0,52.0,1.4,8.95,252.0,445.3,368.21
2018,12,30,9,30,759.0,55.0,1.2,9.5,289.0,488.09,402.22
2018,12,30,9,45,785.5,57.0,1.0,10.0,322.0,523.26,428.77
2018,12,30,10,0,812.0,59.0,0.8,10.5,355.0,557.09,452.93
2018,12,30,10,15,796.5,66.0,0.75,10.95,374.5,569.66,461.16
2018,12,30,10,30,781.0,73.0,0.7,11.4,394.0,578.92,466.69
2018,12,30,10,45,748.0,85.0,0.6,11.85,404.5,579.46,464.66
2018,12,30,11,0,715.0,97.0,0.5,12.3,415.0,579.18,461.82
2018,12,30,11,15,802.5,80.5,0.8,12.7,448.0,616.69,492.99
2018,12,30,11,30,890.0,64.0,1.1,13.1,481.0,650.24,520.35
2018,12,30,11,45,895.0,64.0,1.35,13.5,488.5,650.18,521.02
2018,12,30,12,0,900.0,64.0,1.6,13.9,496.0,646.96,519.31
2018,12,30,12,15,897.5,65.0,1.75,14.2,495.0,636.99,511.69
2018,12,30,12,30,895.0,66.0,1.9,14.5,494.0,623.99,501.59
2018,12,30,12,45,888.5,66.5,2.05,14.8,485.5,605.1,486.76
2018,12,30,13,0,882.0,67.0,2.2,15.1,477.0,583.5,469.54
2018,12,30,13,15,874.0,66.5,2.25,15.2,461.5,557.41,448.42
2018,12,30,13,30,866.0,66.0,2.3,15.3,446.0,529.0,425.05
2018,12,30,13,45,853.0,64.5,2.3,15.45,423.5,494.87,396.49
2018,12,30,14,0,840.0,63.0,2.3,15.6,401.0,460.22,366.88
2018,12,30,14,15,821.5,61.5,2.25,15.45,372.5,420.38,332.79
2018,12,30,14,30,803.0,60.0,2.2,15.3,344.0,379.74,297.25
2018,12,30,14,45,776.0,58.0,2.15,15.15,310.5,335.09,257.8
2018,12,30,15,0,749.0,56.0,2.1,15.0,277.0,290.91,217.98
2018,12,30,15,15,651.5,58.0,2.1,15.0,231.5,232.63,168.31
2018,12,30,15,30,554.0,60.0,2.1,15.0,186.0,182.05,125.78
2018,12,30,15,45,451.5,54.0,2.05,13.65,143.5,130.84,84.94
2018,12,30,16,0,349.0,48.0,2.0,12.3,101.0,88.99,53.67
2018,12,30,16,15,288.5,37.5,2.15,11.75,72.0,55.52,29.37
2018,12,30,16,30,228.0,27.0,2.3,11.2,43.0,27.68,8.26
2018,12,30,16,45,131.5,16.0,2.4,10.65,23.5,15.73,0.0
2018,12,30,17,0,35.0,5.0,2.5,10.1,4.0,0.0,0.0
2018,12,30,17,15,17.5,2.5,2.55,9.85,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.05,6.05,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.25,5.9,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.35,5.85,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.65,5.8,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.3,5.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,12,31,7,15,72.5,5.0,4.55,6.1,5.5,0.0,0.0
2018,12,31,7,30,145.0,10.0,4.6,6.4,11.0,47.07,0.0
2018,12,31,7,45,328.5,17.5,4.7,6.7,40.5,123.74,0.0
2018,12,31,8,0,512.0,25.0,4.8,7.0,70.0,216.33,147.83
2018,12,31,8,15,596.5,29.5,4.95,7.45,109.5,274.15,214.62
2018,12,31,8,30,681.0,34.0,5.1,7.9,149.0,336.97,273.74
2018,12,31,8,45,731.5,37.0,5.2,8.4,189.5,384.16,318.41
2018,12,31,9,0,782.0,40.0,5.3,8.9,230.0,435.47,365.03
2018,12,31,9,15,813.0,43.0,5.45,9.3,268.0,477.9,403.19
2018,12,31,9,30,844.0,46.0,5.6,9.7,306.0,519.83,439.76
2018,12,31,9,45,864.5,48.0,5.7,10.15,339.5,553.62,468.51
2018,12,31,10,0,885.0,50.0,5.8,10.6,373.0,585.65,495.05
2018,12,31,10,15,900.0,51.5,5.8,10.9,401.0,611.68,516.13
2018,12,31,10,30,915.0,53.0,5.8,11.2,429.0,635.22,534.73
2018,12,31,10,45,925.0,54.0,5.8,11.45,450.5,652.27,547.88
2018,12,31,11,0,935.0,55.0,5.8,11.7,472.0,666.33,558.41
2018,12,31,11,15,941.0,55.5,5.75,11.9,486.5,674.09,563.7
2018,12,31,11,30,947.0,56.0,5.7,12.1,501.0,678.59,566.29
2018,12,31,11,45,949.5,56.5,5.65,12.3,508.0,677.51,564.35
2018,12,31,12,0,952.0,57.0,5.6,12.5,515.0,673.09,559.7
2018,12,31,12,15,949.0,58.5,5.55,12.6,514.5,663.02,550.66
2018,12,31,12,30,946.0,60.0,5.5,12.7,514.0,649.75,538.96
2018,12,31,12,45,939.0,61.0,5.45,12.8,505.5,630.4,522.32
2018,12,31,13,0,932.0,62.0,5.4,12.9,497.0,608.19,503.18
2018,12,31,13,15,925.0,61.5,5.4,12.9,481.5,581.6,480.61
2018,12,31,13,30,918.0,61.0,5.4,12.9,466.0,552.48,455.57
2018,12,31,13,45,906.5,60.0,5.35,12.9,443.0,518.2,425.75
2018,12,31,14,0,895.0,59.0,5.3,12.9,420.0,482.01,393.76
2018,12,31,14,15,878.0,57.5,5.2,12.75,391.0,441.23,357.48
2018,12,31,14,30,861.0,56.0,5.1,12.6,362.0,399.4,319.52
2018,12,31,14,45,836.0,54.0,4.95,12.45,327.5,353.42,277.4
2018,12,31,15,0,811.0,52.0,4.8,12.3,293.0,307.67,234.76
2018,12,31,15,15,770.0,49.0,4.8,12.3,253.5,256.8,187.91
2018,12,31,15,30,729.0,46.0,4.8,12.3,214.0,208.19,143.22
2018,12,31,15,45,468.0,44.5,2.65,12.55,144.5,125.32,80.2
2018,12,31,16,0,207.0,43.0,0.5,12.8,75.0,66.91,41.34
2018,12,31,16,15,154.5,35.0,0.55,12.55,55.0,43.56,24.34
2018,12,31,16,30,102.0,27.0,0.6,12.3,35.0,25.8,9.09
2018,12,31,16,45,67.0,16.0,0.6,12.05,19.5,15.73,0.0
2018,12,31,17,0,32.0,5.0,0.6,11.8,4.0,0.0,0.0
2018,12,31,17,15,16.0,2.5,0.6,11.65,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
